Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2020 01:00,7.76984,0.86912,7.818297973,8.49984,2.47912,8.854,-0.73,-1.61,1.767766953,9.23984,3.46912,9.869621918,8.49984,2.47912,8.854,0.74,0.99,1.236001618
06/06/2020 01:30,7.76648,2.47814,8.152262842,8.49648,2.47814,8.8505,-0.73,0,0.73,9.23648,2.47814,9.563144914,8.49648,2.47814,8.8505,0.74,0,0.74
06/06/2020 02:00,7.3552,2.3436,7.719548432,8.0352,2.3436,8.37,-0.68,0,0.68,8.7152,2.3436,9.024808696,8.0352,2.3436,8.37,0.68,0,0.68
06/06/2020 02:30,7.01872,2.24546,7.369160132,7.69872,2.24546,8.0195,-0.68,0,0.68,8.37872,2.24546,8.67438986,7.69872,2.24546,8.0195,0.68,0,0.68
06/06/2020 03:00,8.20424,2.62332,8.613440764,8.99424,2.62332,9.369,-0.79,0,0.79,9.80424,2.62332,10.14913444,8.99424,2.62332,9.369,0.81,0,0.81
06/06/2020 03:30,8.20616,2.64138,8.620785942,9.05616,2.64138,9.4335,-0.85,0,0.85,9.93616,2.64138,10.28125303,9.05616,2.64138,9.4335,0.88,0,0.88
06/06/2020 04:00,8.64848,2.81414,9.094811172,9.64848,2.81414,10.0505,-1,0,1,10.66848,2.81414,11.033397,9.64848,2.81414,10.0505,1.02,0,1.02
06/06/2020 04:30,8.57936,2.79398,9.022845574,9.57936,2.79398,9.9785,-1,0,1,10.59936,2.79398,10.96142129,9.57936,2.79398,9.9785,1.02,0,1.02
06/06/2020 05:00,8.47664,2.76402,8.915897725,9.47664,2.76402,9.8715,-1,0,1,10.49664,2.76402,10.85445797,9.47664,2.76402,9.8715,1.02,0,1.02
06/06/2020 05:30,8.2236,2.6698,8.646122194,9.1536,2.6698,9.535,-0.93,0,0.93,10.1036,2.6698,10.45038588,9.1536,2.6698,9.535,0.95,0,0.95
06/06/2020 06:00,8.5952,2.7986,9.039337642,9.5952,2.7986,9.995,-1,0,1,10.6152,2.7986,10.97791569,9.5952,2.7986,9.995,1.02,0,1.02
06/06/2020 06:30,9.1488,2.9834,9.622952613,10.2288,2.9834,10.655,-1.08,0,1.08,11.3288,2.9834,11.71504951,10.2288,2.9834,10.655,1.1,0,1.1
06/06/2020 07:00,9.36768,3.06474,9.856270078,10.50768,3.06474,10.9455,-1.14,0,1.14,11.60768,3.06474,12.00545152,10.50768,3.06474,10.9455,1.1,0,1.1
06/06/2020 07:30,9.58512,1.58316,9.714984354,10.60512,3.09316,11.047,-1.02,-1.51,1.822223916,11.62512,4.10316,12.32798998,10.60512,3.09316,11.047,1.02,1.01,1.435444182
06/06/2020 08:00,9.68848,3.05914,10.1599696,10.48848,3.05914,10.9255,-0.8,0,0.8,11.30848,3.05914,11.71495017,10.48848,3.05914,10.9255,0.82,0,0.82
06/06/2020 08:30,9.64384,3.01112,10.10299429,10.32384,3.01112,10.754,-0.68,0,0.68,11.00384,3.01112,11.40838895,10.32384,3.01112,10.754,0.68,0,0.68
06/06/2020 09:00,9.58384,2.99362,10.04050546,10.26384,2.99362,10.6915,-0.68,0,0.68,10.94384,2.99362,11.3458977,10.26384,2.99362,10.6915,0.68,0,0.68
06/06/2020 09:30,8.33256,2.15908,8.607739692,7.40256,2.15908,7.711,0.93,0,0.93,6.49256,2.15908,6.842145994,7.40256,2.15908,7.711,-0.91,0,0.91
06/06/2020 10:00,10.3024,2.6957,10.64923679,9.2424,2.6957,9.6275,1.06,0,1.06,8.2424,2.6957,8.672021463,9.2424,2.6957,9.6275,-1,0,1
06/06/2020 10:30,10.0992,2.9456,10.52,10.0992,2.9456,10.52,0,0,0,10.0992,2.9456,10.52,10.0992,2.9456,10.52,0,0,0
06/06/2020 11:00,9.86832,2.87826,10.2795,9.86832,2.87826,10.2795,0,0,0,9.86832,2.87826,10.2795,9.86832,2.87826,10.2795,0,0,0
06/06/2020 11:30,10.52144,2.87042,10.90596216,9.84144,2.87042,10.2515,0.68,0,0.68,9.16144,2.87042,9.600588203,9.84144,2.87042,10.2515,-0.68,0,0.68
06/06/2020 12:00,9.80864,2.66252,10.16358359,9.12864,2.66252,9.509,0.68,0,0.68,8.44864,2.66252,8.858246474,9.12864,2.66252,9.509,-0.68,0,0.68
06/06/2020 12:30,10.26952,2.76486,10.6352006,9.47952,2.76486,9.8745,0.79,0,0.79,8.68952,2.76486,9.118783288,9.47952,2.76486,9.8745,-0.79,0,0.79
06/06/2020 13:00,9.52224,2.77732,9.919,9.52224,2.77732,9.919,0,0,0,9.52224,2.77732,9.919,9.52224,2.77732,9.919,0,0,0
06/06/2020 13:30,9.74032,1.94926,9.933450974,8.98032,2.61926,9.3545,0.76,-0.67,1.013163363,8.23032,1.94926,8.458001055,8.98032,2.61926,9.3545,-0.75,-0.67,1.005683847
06/06/2020 14:00,7.71368,1.14274,7.797865981,6.76368,1.97274,7.0455,0.95,-0.83,1.261507035,5.82368,1.05274,5.918066428,6.76368,1.97274,7.0455,-0.94,-0.92,1.315294644
06/06/2020 14:30,8.296,1.8405,8.497708882,9.156,2.6705,9.5375,-0.86,-0.83,1.195198728,10.046,1.8105,10.20784141,9.156,2.6705,9.5375,0.89,-0.86,1.237618681
06/06/2020 15:00,7.108,1.4765,7.259732519,7.908,2.3065,8.2375,-0.8,-0.83,1.15277925,8.648,1.4465,8.76813927,7.908,2.3065,8.2375,0.74,-0.86,1.134548368
06/06/2020 15:30,8.8744,2.1517,9.131527159,9.6744,2.8217,10.0775,-0.8,-0.67,1.043503713,10.4844,2.1517,10.70291812,9.6744,2.8217,10.0775,0.81,-0.67,1.051189802
06/06/2020 16:00,7.49528,1.71154,7.6882112,8.16528,2.38154,8.5055,-0.67,-0.67,0.947523087,8.83528,1.71154,8.999530091,8.16528,2.38154,8.5055,0.67,-0.67,0.947523087
06/06/2020 16:30,9.6628,2.5704,9.998832932,8.8128,2.5704,9.18,0.85,0,0.85,7.9828,2.5704,8.386420691,8.8128,2.5704,9.18,-0.83,0,0.83
06/06/2020 17:00,7.37952,0.89736,7.433879902,5.81952,1.69736,6.062,1.56,-0.8,1.75316856,4.25952,0.88736,4.350967525,5.81952,1.69736,6.062,-1.56,-0.81,1.757754249
06/06/2020 17:30,8.07376,1.17568,8.158910712,6.77376,1.97568,7.056,1.3,-0.8,1.526433752,5.47376,1.16568,5.596504123,6.77376,1.97568,7.056,-1.3,-0.81,1.531698404
06/06/2020 18:00,8.63192,1.38806,8.74281153,7.50192,2.18806,7.8145,1.13,-0.8,1.384521578,6.40192,1.37806,6.548559311,7.50192,2.18806,7.8145,-1.1,-0.81,1.366052708
06/06/2020 18:30,7.70328,0.91304,7.757200835,5.87328,1.71304,6.118,1.83,-0.8,1.997223072,4.05328,0.90304,4.152656981,5.87328,1.71304,6.118,-1.82,-0.81,1.992109435
06/06/2020 19:00,7.04616,0.65138,7.076204254,4.97616,1.45138,5.1835,2.07,-0.8,2.219211572,2.90616,0.56138,2.959884026,4.97616,1.45138,5.1835,-2.07,-0.89,2.253219918
06/06/2020 19:30,6.6448,0.5664,6.668896161,4.6848,1.3664,4.88,1.96,-0.8,2.11697898,2.7248,0.4764,2.766133041,4.6848,1.3664,4.88,-1.96,-0.89,2.152603075
06/06/2020 20:00,6.07072,0.39896,6.083815448,4.11072,1.19896,4.282,1.96,-0.8,2.11697898,2.15072,0.30896,2.17279838,4.11072,1.19896,4.282,-1.96,-0.89,2.152603075
06/06/2020 20:30,5.10384,-0.01138,5.103852687,2.70384,0.78862,2.8165,2.4,-0.8,2.529822128,0.37384,-0.20138,0.424629544,2.70384,0.78862,2.8165,-2.33,-0.99,2.531600284
06/06/2020 21:00,5.13696,0.03328,5.137067802,2.85696,0.83328,2.976,2.28,-0.8,2.41627813,0.52696,-0.15672,0.549770861,2.85696,0.83328,2.976,-2.33,-0.99,2.531600284
06/06/2020 21:30,5.7816,0.3788,5.793995858,4.0416,1.1788,4.21,1.74,-0.8,1.915097909,2.3016,0.3988,2.335894689,4.0416,1.1788,4.21,-1.74,-0.78,1.90682983
06/06/2020 22:00,5.43488,0.25434,5.440828011,3.61488,1.05434,3.7655,1.82,-0.8,1.988064385,1.87488,0.21434,1.887092115,3.61488,1.05434,3.7655,-1.74,-0.84,1.932149063
06/06/2020 22:30,5.51232,0.35276,5.523595876,3.95232,1.15276,4.117,1.56,-0.8,1.75316856,2.38232,0.31276,2.402762452,3.95232,1.15276,4.117,-1.57,-0.84,1.78058979
06/06/2020 23:00,4.37136,-0.21002,4.37640225,2.57136,0.74998,2.6785,1.8,-0.96,2.04,0.79136,-0.25002,0.82991605,2.57136,0.74998,2.6785,-1.78,-1,2.041665986
06/06/2020 23:30,3.71616,-0.40112,3.737745631,1.91616,0.55888,1.996,1.8,-0.96,2.04,0.13616,-0.44112,0.461656149,1.91616,0.55888,1.996,-1.78,-1,2.041665986
07/06/2020 00:00,3.58352,-0.50314,3.618669016,1.94352,0.56686,2.0245,1.64,-1.07,1.958187938,0.30352,-0.49314,0.579060834,1.94352,0.56686,2.0245,-1.64,-1.06,1.952741662
07/06/2020 00:30,4.02856,-0.33792,4.042707706,2.81856,0.82208,2.936,1.21,-1.16,1.676215977,1.61856,-0.35792,1.657661968,2.81856,0.82208,2.936,-1.2,-1.18,1.682973559
07/06/2020 01:00,3.95896,-0.28072,3.9689001,2.80896,0.81928,2.926,1.15,-1.1,1.591383046,1.69896,-0.31072,1.727139832,2.80896,0.81928,2.926,-1.11,-1.13,1.583982323
07/06/2020 01:30,4.15976,-0.19882,4.164508693,3.08976,0.90118,3.2185,1.07,-1.1,1.534568343,2.02976,-0.16882,2.036768482,3.08976,0.90118,3.2185,-1.06,-1.07,1.506154043
07/06/2020 02:00,4.64728,0.07254,4.647846109,3.67728,1.07254,3.8305,0.97,-1,1.393161871,2.71728,0.07254,2.718248085,3.67728,1.07254,3.8305,-0.96,-1,1.386217876
07/06/2020 02:30,4.84336,0.22348,4.848513112,4.02336,1.17348,4.191,0.82,-0.95,1.254950198,3.20336,0.17348,3.208054021,4.02336,1.17348,4.191,-0.82,-1,1.293213053
07/06/2020 03:00,4.52896,0.11428,4.530401594,3.64896,1.06428,3.801,0.88,-0.95,1.294951737,2.77896,0.06428,2.779703329,3.64896,1.06428,3.801,-0.87,-1,1.325481045
07/06/2020 03:30,4.54376,0.13318,4.545711369,3.71376,1.08318,3.8685,0.83,-0.95,1.261507035,2.84376,0.08318,2.844976248,3.71376,1.08318,3.8685,-0.87,-1,1.325481045
07/06/2020 04:00,4.76088,0.34734,4.773533644,4.07088,1.18734,4.2405,0.69,-0.84,1.087060256,3.38088,0.18734,3.386066427,4.07088,1.18734,4.2405,-0.69,-1,1.214948559
07/06/2020 04:30,4.6332,0.2201,4.638424975,3.9432,1.1501,4.1075,0.69,-0.93,1.158015544,3.2532,0.1501,3.256660905,3.9432,1.1501,4.1075,-0.69,-1,1.214948559
07/06/2020 05:00,4.81584,0.56462,4.848825698,4.81584,1.40462,5.0165,0,-0.84,0.84,4.81584,0.45462,4.837250691,4.81584,1.40462,5.0165,0,-0.95,0.95
07/06/2020 05:30,5.27264,0.49952,5.296248937,4.59264,1.33952,4.784,0.68,-0.84,1.080740487,3.91264,0.38952,3.931981383,4.59264,1.33952,4.784,-0.68,-0.95,1.168289348
07/06/2020 06:00,4.84128,0.57204,4.874958646,4.84128,1.41204,5.043,0,-0.84,0.84,4.84128,0.46204,4.86327801,4.84128,1.41204,5.043,0,-0.95,0.95
07/06/2020 06:30,4.80296,0.23628,4.808768345,4.03296,1.17628,4.201,0.77,-0.94,1.215113163,3.27296,0.17628,3.277703739,4.03296,1.17628,4.201,-0.76,-1,1.256025477
07/06/2020 07:00,4.89368,0.26274,4.900728135,4.12368,1.20274,4.2955,0.77,-0.94,1.215113163,3.36368,0.20274,3.369784363,4.12368,1.20274,4.2955,-0.76,-1,1.256025477
07/06/2020 07:30,5.91032,0.64926,5.945874288,5.14032,1.49926,5.3545,0.77,-0.85,1.146908889,4.38032,0.49926,4.408680511,5.14032,1.49926,5.3545,-0.76,-1,1.256025477
07/06/2020 08:00,5.89208,0.55394,5.918061866,5.12208,1.49394,5.3355,0.77,-0.94,1.215113163,4.36208,0.49394,4.389956566,5.12208,1.49394,5.3355,-0.76,-1,1.256025477
07/06/2020 08:30,6.0816,0.5888,6.110036334,5.2416,1.5288,5.46,0.84,-0.94,1.260634761,4.4116,0.5288,4.443179492,5.2416,1.5288,5.46,-0.83,-1,1.299576854
07/06/2020 09:00,5.6992,0.2406,5.704276378,4.6992,1.3706,4.895,1,-1.13,1.508940025,3.6992,0.2206,3.705771849,4.6992,1.3706,4.895,-1,-1.15,1.523975065
07/06/2020 09:30,5.27632,0.24976,5.282228015,3.73632,1.08976,3.892,1.54,-0.84,1.754194972,2.19632,0.11976,2.199582688,3.73632,1.08976,3.892,-1.54,-0.97,1.820027472
07/06/2020 10:00,5.65792,0.30856,5.666327558,3.93792,1.14856,4.102,1.72,-0.84,1.914157778,2.25792,0.17856,2.264969404,3.93792,1.14856,4.102,-1.68,-0.97,1.939922679
07/06/2020 10:30,5.71424,0.12082,5.715517146,3.77424,1.10082,3.9315,1.94,-0.98,2.173476478,1.83424,0.13082,1.838899195,3.77424,1.10082,3.9315,-1.94,-0.97,2.168985938
07/06/2020 11:00,5.20976,-0.11382,5.21100319,2.96976,0.86618,3.0935,2.24,-0.98,2.444994888,0.71976,-0.04382,0.721092678,2.96976,0.86618,3.0935,-2.25,-0.91,2.42705583
07/06/2020 11:30,4.78472,-0.31654,4.795179147,2.27472,0.66346,2.3695,2.51,-0.98,2.694531499,-0.11528,-0.33654,0.355736771,2.27472,0.66346,2.3695,-2.39,-1,2.590772086
07/06/2020 12:00,4.3456,-0.4692,4.370856667,1.5456,0.4508,1.61,2.8,-0.92,2.947269923,-1.2744,-0.5492,1.387701697,1.5456,0.4508,1.61,-2.82,-1,2.992056149
07/06/2020 12:30,4.58112,-0.41384,4.599774342,1.46112,0.42616,1.522,3.12,-0.84,3.231098884,-1.64888,-0.44384,1.707571141,1.46112,0.42616,1.522,-3.11,-0.87,3.229396228
07/06/2020 13:00,4.22448,-0.51786,4.256102707,1.10448,0.32214,1.1505,3.12,-0.84,3.231098884,-2.00552,-0.61786,2.098537932,1.10448,0.32214,1.1505,-3.11,-0.94,3.248953678
07/06/2020 13:30,4.40888,-0.37366,4.424685825,1.59888,0.46634,1.6655,2.81,-0.84,2.932865493,-1.23112,-0.52366,1.337862568,1.59888,0.46634,1.6655,-2.83,-0.99,2.998166106
07/06/2020 14:00,4.05384,-0.55888,4.092183476,0.96384,0.28112,1.004,3.09,-0.84,3.202139909,-2.12616,-0.61888,2.214400325,0.96384,0.28112,1.004,-3.09,-0.9,3.218400224
07/06/2020 14:30,4.68448,-0.27286,4.692419999,1.70448,0.49714,1.7755,2.98,-0.77,3.077872642,-1.29552,-0.28286,1.326039913,1.70448,0.49714,1.7755,-3,-0.78,3.099741925
07/06/2020 15:00,4.36192,-0.43694,4.383749839,1.38192,0.40306,1.4395,2.98,-0.84,3.096126612,-1.61808,-0.48694,1.689761359,1.38192,0.40306,1.4395,-3,-0.89,3.129233133
07/06/2020 15:30,4.37008,-0.41706,4.389936019,1.45008,0.42294,1.5105,2.92,-0.84,3.038420642,-1.48992,-0.55706,1.590653152,1.45008,0.42294,1.5105,-2.94,-0.98,3.099032107
07/06/2020 16:00,4.51736,-0.30702,4.527781206,1.82736,0.53298,1.9035,2.69,-0.84,2.818102198,-0.90264,-0.36702,0.974403741,1.82736,0.53298,1.9035,-2.73,-0.9,2.874526048
07/06/2020 16:30,4.57464,-0.40698,4.592707682,1.48464,0.43302,1.5465,3.09,-0.84,3.202139909,-1.55536,-0.40698,1.607724308,1.48464,0.43302,1.5465,-3.04,-0.84,3.153918198
07/06/2020 17:00,5.34072,-0.12354,5.342148655,2.25072,0.65646,2.3445,3.09,-0.78,3.186926419,-0.78928,-0.13354,0.800497252,2.25072,0.65646,2.3445,-3.04,-0.79,3.140971187
07/06/2020 17:30,5.11504,-0.24478,5.120893618,1.83504,0.53522,1.9115,3.28,-0.78,3.371468523,-1.46496,-0.25478,1.486950117,1.83504,0.53522,1.9115,-3.3,-0.79,3.393243286
07/06/2020 18:00,5.12728,-0.30246,5.136193362,1.63728,0.47754,1.7055,3.49,-0.78,3.576101229,-1.88272,-0.31246,1.908472125,1.63728,0.47754,1.7055,-3.52,-0.79,3.607561503
07/06/2020 18:30,5.15368,-0.29476,5.162102382,1.66368,0.48524,1.733,3.49,-0.78,3.576101229,-1.85632,-0.30476,1.88117054,1.66368,0.48524,1.733,-3.52,-0.79,3.607561503
07/06/2020 19:00,5.25792,-0.19144,5.261403995,2.01792,0.58856,2.102,3.24,-0.78,3.332566578,-1.25208,-0.20144,1.268180744,2.01792,0.58856,2.102,-3.27,-0.79,3.36407491
07/06/2020 19:30,4.78312,-0.31534,4.793503546,1.59312,0.46466,1.6595,3.19,-0.78,3.283976248,-1.59688,-0.32534,1.629684586,1.59312,0.46466,1.6595,-3.19,-0.79,3.286365774
07/06/2020 20:00,4.63048,-0.32486,4.641861593,1.56048,0.45514,1.6255,3.07,-0.78,3.167538476,-1.44952,-0.33486,1.487696021,1.56048,0.45514,1.6255,-3.01,-0.79,3.11194473
07/06/2020 20:30,4.8356,-0.1367,4.837531835,2.2056,0.6433,2.2975,2.63,-0.78,2.743228026,-0.4344,-0.1467,0.458502181,2.2056,0.6433,2.2975,-2.64,-0.79,2.755666888
07/06/2020 21:00,4.32008,-0.34706,4.333998368,1.69008,0.49294,1.7605,2.63,-0.84,2.760887538,-0.94992,-0.38706,1.025750189,1.69008,0.49294,1.7605,-2.64,-0.88,2.782804341
07/06/2020 21:30,3.92216,-0.46312,3.949407449,1.29216,0.37688,1.346,2.63,-0.84,2.760887538,-1.34784,-0.61312,1.480739275,1.29216,0.37688,1.346,-2.64,-0.99,2.819521236
07/06/2020 22:00,4.16736,-0.35952,4.182839227,1.64736,0.48048,1.716,2.52,-0.84,2.656313235,-0.81264,-0.39952,0.905538514,1.64736,0.48048,1.716,-2.46,-0.88,2.612661478
07/06/2020 22:30,4.08048,-0.36736,4.096983085,1.62048,0.47264,1.688,2.46,-0.84,2.599461483,-0.72952,-0.40736,0.835548682,1.62048,0.47264,1.688,-2.35,-0.88,2.509362469
07/06/2020 23:00,3.8,-0.485,3.830825629,1.56,0.455,1.625,2.24,-0.94,2.429238564,-0.68,-0.515,0.853009379,1.56,0.455,1.625,-2.24,-0.97,2.441003892
07/06/2020 23:30,4.34432,-0.06874,4.344863801,2.64432,0.77126,2.7545,1.7,-0.84,1.89620674,0.99432,-0.06874,0.996693258,2.64432,0.77126,2.7545,-1.65,-0.84,1.851512895
08/06/2020 00:00,3.89152,-0.17164,3.895303351,2.29152,0.66836,2.387,1.6,-0.84,1.80709712,0.64152,-0.26164,0.692822777,2.29152,0.66836,2.387,-1.65,-0.93,1.894043294
08/06/2020 00:30,3.20936,-0.50852,3.249397513,1.47936,0.43148,1.541,1.73,-0.94,1.968882932,-0.17064,-0.56852,0.593576448,1.47936,0.43148,1.541,-1.65,-1,1.929378138
08/06/2020 01:00,3.13088,-0.40516,3.156986569,1.49088,0.43484,1.553,1.64,-0.84,1.842606849,-0.15912,-0.56516,0.587132864,1.49088,0.43484,1.553,-1.65,-1,1.929378138
08/06/2020 01:30,3.11248,-0.43386,3.142573189,1.39248,0.40614,1.4505,1.72,-0.84,1.914157778,-0.25752,-0.59386,0.647291472,1.39248,0.40614,1.4505,-1.65,-1,1.929378138
08/06/2020 02:00,3.29152,-0.38164,3.313571034,1.57152,0.45836,1.637,1.72,-0.84,1.914157778,-0.07848,-0.54164,0.547296081,1.57152,0.45836,1.637,-1.65,-1,1.929378138
08/06/2020 02:30,3.41536,-0.34552,3.432793032,1.69536,0.49448,1.766,1.72,-0.84,1.914157778,0.04536,-0.50552,0.507550983,1.69536,0.49448,1.766,-1.65,-1,1.929378138
08/06/2020 03:00,3.48336,-0.35152,3.501051728,1.98336,0.57848,2.066,1.5,-0.93,1.76490793,0.44336,-0.42152,0.611757468,1.98336,0.57848,2.066,-1.54,-1,1.836191711
08/06/2020 03:30,3.28272,-0.32004,3.298283826,1.78272,0.51996,1.857,1.5,-0.84,1.719185854,0.24272,-0.48004,0.537913934,1.78272,0.51996,1.857,-1.54,-1,1.836191711
08/06/2020 04:00,3.4124,-0.2618,3.422427939,1.9824,0.5782,2.065,1.43,-0.84,1.658463144,0.5424,-0.4218,0.687104796,1.9824,0.5782,2.065,-1.44,-1,1.75316856
08/06/2020 04:30,3.35288,-0.27916,3.364481327,1.92288,0.56084,2.003,1.43,-0.84,1.658463144,0.48288,-0.43916,0.65271326,1.92288,0.56084,2.003,-1.44,-1,1.75316856
08/06/2020 05:00,3.18728,-0.37746,3.209552905,1.75728,0.51254,1.8305,1.43,-0.89,1.684339633,0.31728,-0.48746,0.581621741,1.75728,0.51254,1.8305,-1.44,-1,1.75316856
08/06/2020 05:30,4.05552,-0.07464,4.056206799,2.79552,0.81536,2.912,1.26,-0.89,1.542627628,1.50552,-0.04464,1.506181662,2.79552,0.81536,2.912,-1.29,-0.86,1.550387048
08/06/2020 06:00,3.60376,-0.31432,3.617441527,1.97376,0.57568,2.056,1.63,-0.89,1.857148352,0.36376,-0.42432,0.558899633,1.97376,0.57568,2.056,-1.61,-1,1.89528362
08/06/2020 06:30,3.322,-0.5365,3.365043276,1.212,0.3535,1.2625,2.11,-0.89,2.290021834,-0.928,-0.6465,1.130993479,1.212,0.3535,1.2625,-2.14,-1,2.362117694
08/06/2020 07:00,3.52528,-0.50596,3.561403459,1.14528,0.33404,1.193,2.38,-0.84,2.523885893,-1.20472,-0.66596,1.376536596,1.14528,0.33404,1.193,-2.35,-1,2.553918558
08/06/2020 07:30,3.74864,-0.52248,3.784876114,1.08864,0.31752,1.134,2.66,-0.84,2.789480238,-1.59136,-0.56248,1.687841936,1.08864,0.31752,1.134,-2.68,-0.88,2.820780034
08/06/2020 08:00,4.154,-0.4655,4.180000748,1.284,0.3745,1.3375,2.87,-0.84,2.990401311,-1.586,-0.4355,1.644705521,1.284,0.3745,1.3375,-2.87,-0.81,2.982113345
08/06/2020 08:30,4.35048,-0.38236,4.367250325,1.26048,0.36764,1.313,3.09,-0.75,3.179716969,-1.76952,-0.44236,1.823974616,1.26048,0.36764,1.313,-3.03,-0.81,3.136399209
08/06/2020 09:00,4.61312,-0.26784,4.620888919,1.65312,0.48216,1.722,2.96,-0.75,3.05353893,-1.31688,-0.12784,1.323070671,1.65312,0.48216,1.722,-2.97,-0.61,3.031996042
08/06/2020 09:30,4.556,-0.2045,4.56058727,1.596,0.4655,1.6625,2.96,-0.67,3.034880558,-1.374,-0.2045,1.389135073,1.596,0.4655,1.6625,-2.97,-0.67,3.044634625
08/06/2020 10:00,4.662,-0.229,4.667620914,1.512,0.441,1.575,3.15,-0.67,3.220465805,-1.508,-0.229,1.525288497,1.512,0.441,1.575,-3.02,-0.67,3.093428519
08/06/2020 10:30,4.82144,-0.16208,4.824163513,1.74144,0.50792,1.814,3.08,-0.67,3.152031091,-1.27856,-0.16208,1.288792303,1.74144,0.50792,1.814,-3.02,-0.67,3.093428519
08/06/2020 11:00,4.6712,-0.2059,4.675735691,1.5912,0.4641,1.6575,3.08,-0.67,3.152031091,-1.4288,-0.2059,1.443559576,1.5912,0.4641,1.6575,-3.02,-0.67,3.093428519
08/06/2020 11:30,4.59632,-0.19274,4.600359361,1.63632,0.47726,1.7045,2.96,-0.67,3.034880558,-1.38368,-0.19274,1.397039387,1.63632,0.47726,1.7045,-3.02,-0.67,3.093428519
08/06/2020 12:00,4.72336,-0.17902,4.7267513,1.68336,0.49098,1.7535,3.04,-0.67,3.112956794,-1.33664,-0.17902,1.348575044,1.68336,0.49098,1.7535,-3.02,-0.67,3.093428519
08/06/2020 12:30,4.85152,-0.08914,4.852338843,1.99152,0.58086,2.0745,2.86,-0.67,2.93743085,-0.88848,-0.08914,0.892940452,1.99152,0.58086,2.0745,-2.88,-0.67,2.956907168
08/06/2020 13:00,4.71328,-0.12946,4.715057608,1.85328,0.54054,1.9305,2.86,-0.67,2.93743085,-1.02672,-0.12946,1.034849675,1.85328,0.54054,1.9305,-2.88,-0.67,2.956907168
08/06/2020 13:30,4.54568,-0.14626,4.548032393,1.79568,0.52374,1.8705,2.75,-0.67,2.830441662,-0.96432,-0.14626,0.975348681,1.79568,0.52374,1.8705,-2.76,-0.67,2.840158446
08/06/2020 14:00,4.57448,-0.12036,4.576063133,1.88448,0.54964,1.963,2.69,-0.67,2.772183255,-0.87552,-0.12036,0.883754378,1.88448,0.54964,1.963,-2.76,-0.67,2.840158446
08/06/2020 14:30,4.71664,-0.12348,4.718256055,2.21664,0.64652,2.309,2.5,-0.77,2.615893729,-0.24336,-0.15348,0.287715484,2.21664,0.64652,2.309,-2.46,-0.8,2.586812711
08/06/2020 15:00,4.24416,-0.71462,4.303902398,1.66416,0.48538,1.7335,2.58,-1.2,2.845417368,-1.10584,0.26538,1.137237288,1.66416,0.48538,1.7335,-2.77,-0.22,2.778722728
08/06/2020 15:30,4.64312,-0.04784,4.643366451,2.13312,0.62216,2.222,2.51,-0.67,2.597883754,-0.35688,-0.04784,0.360072215,2.13312,0.62216,2.222,-2.49,-0.67,2.578565493
08/06/2020 16:00,6.77296,0.85628,6.82687356,5.23296,1.52628,5.451,1.54,-0.67,1.679434429,3.69296,0.85628,3.790932471,5.23296,1.52628,5.451,-1.54,-0.67,1.679434429
08/06/2020 16:30,7.23832,1.07076,7.317089818,5.96832,1.74076,6.217,1.27,-0.67,1.435896932,4.70832,1.07076,4.828540587,5.96832,1.74076,6.217,-1.26,-0.67,1.427059915
08/06/2020 17:00,6.79584,1.43962,6.94665006,4.93584,1.43962,5.1415,1.86,0,1.86,3.10584,0.76962,3.199774531,4.93584,1.43962,5.1415,-1.83,-0.67,1.948794499
08/06/2020 17:30,7.08304,1.45922,7.23178945,5.00304,1.45922,5.2115,2.08,0,2.08,2.91304,1.45922,3.258086102,5.00304,1.45922,5.2115,-2.09,0,2.09
08/06/2020 18:00,7.65368,1.04024,7.724047954,5.86368,1.71024,6.108,1.79,-0.67,1.911282292,4.11368,1.04024,4.243166553,5.86368,1.71024,6.108,-1.75,-0.67,1.873872995
08/06/2020 18:30,5.9236,0.3023,5.931308646,3.3336,0.9723,3.4725,2.59,-0.67,2.675256997,0.7436,0.3023,0.802699352,3.3336,0.9723,3.4725,-2.59,-0.67,2.675256997
08/06/2020 19:00,4.51616,-0.49112,4.542785489,1.19616,0.34888,1.246,3.32,-0.84,3.424616767,-2.13384,-0.49112,2.189628279,1.19616,0.34888,1.246,-3.33,-0.84,3.434312158
08/06/2020 19:30,4.358,-0.5635,4.394279947,0.948,0.2765,0.9875,3.41,-0.84,3.511936788,-2.512,-0.5635,2.574427364,0.948,0.2765,0.9875,-3.46,-0.84,3.560505582
08/06/2020 20:00,4.18008,-0.57456,4.219382419,0.91008,0.26544,0.948,3.27,-0.84,3.376166465,-2.36992,-0.57456,2.438573353,0.91008,0.26544,0.948,-3.28,-0.84,3.385852921
08/06/2020 20:30,4.08808,-0.57806,4.128746959,0.89808,0.26194,0.9355,3.19,-0.84,3.298742185,-2.32192,-0.65806,2.413370144,0.89808,0.26194,0.9355,-3.22,-0.92,3.348850549
08/06/2020 21:00,5.93128,0.32704,5.940289353,4.00128,1.16704,4.168,1.93,-0.84,2.104875293,2.06128,0.33704,2.088652963,4.00128,1.16704,4.168,-1.94,-0.83,2.110094785
08/06/2020 21:30,5.74216,0.27188,5.748592889,3.81216,1.11188,3.971,1.93,-0.84,2.104875293,1.87216,0.20188,1.88301317,3.81216,1.11188,3.971,-1.94,-0.91,2.142825238
08/06/2020 22:00,6.0412,0.5016,6.061988123,4.2912,1.2516,4.47,1.75,-0.75,1.903943276,2.6012,0.4816,2.645407341,4.2912,1.2516,4.47,-1.69,-0.77,1.857148352
08/06/2020 22:30,5.97992,0.62206,6.012187776,4.42992,1.29206,4.6145,1.55,-0.67,1.688608895,2.86992,0.62206,2.936562523,4.42992,1.29206,4.6145,-1.56,-0.67,1.697792685
08/06/2020 23:00,5.85904,0.60472,5.890164344,4.67904,1.36472,4.874,1.18,-0.76,1.403566885,3.49904,0.56472,3.544317932,4.67904,1.36472,4.874,-1.18,-0.8,1.425622671
08/06/2020 23:30,5.37216,0.42938,5.389292185,4.35216,1.26938,4.5335,1.02,-0.84,1.321362933,3.33216,0.26938,3.343030938,4.35216,1.26938,4.5335,-1.02,-1,1.428425707
09/06/2020 00:00,5.13368,0.38024,5.147742496,4.18368,1.22024,4.358,0.95,-0.84,1.268108828,3.24368,0.35024,3.262533984,4.18368,1.22024,4.358,-0.94,-0.87,1.28082005
09/06/2020 00:30,4.77512,0.21566,4.779987474,3.82512,1.11566,3.9845,0.95,-0.9,1.308625233,2.88512,0.11566,2.887437385,3.82512,1.11566,3.9845,-0.94,-1,1.372443077
09/06/2020 01:00,4.87088,0.36484,4.884524562,4.13088,1.20484,4.303,0.74,-0.84,1.119464158,3.37088,0.20484,3.377098074,4.13088,1.20484,4.303,-0.76,-1,1.256025477
09/06/2020 01:30,4.9712,0.3941,4.986796993,4.2312,1.2341,4.4075,0.74,-0.84,1.119464158,3.4712,0.2341,3.479084973,4.2312,1.2341,4.4075,-0.76,-1,1.256025477
09/06/2020 02:00,5.04896,0.39928,5.06472325,4.24896,1.23928,4.426,0.8,-0.84,1.16,3.48896,0.23928,3.49715553,4.24896,1.23928,4.426,-0.76,-1,1.256025477
09/06/2020 02:30,4.87984,0.30912,4.889621008,3.93984,1.14912,4.104,0.94,-0.84,1.260634761,2.98984,0.14912,2.993556413,3.93984,1.14912,4.104,-0.95,-1,1.379311422
09/06/2020 03:00,4.79952,0.31486,4.809836697,3.95952,1.15486,4.1245,0.84,-0.84,1.187939392,3.11952,0.15486,3.123361434,3.95952,1.15486,4.1245,-0.84,-1,1.305986217
09/06/2020 03:30,4.6512,0.2716,4.659123093,3.8112,1.1116,3.97,0.84,-0.84,1.187939392,2.9712,0.1116,2.973295142,3.8112,1.1116,3.97,-0.84,-1,1.305986217
09/06/2020 04:00,4.64456,0.25508,4.651559244,3.75456,1.09508,3.911,0.89,-0.84,1.22380554,2.86456,0.09508,2.866137505,3.75456,1.09508,3.911,-0.89,-1,1.338693393
09/06/2020 04:30,4.76888,0.29134,4.777770971,3.87888,1.13134,4.0405,0.89,-0.84,1.22380554,2.98888,0.13134,2.991764337,3.87888,1.13134,4.0405,-0.89,-1,1.338693393
09/06/2020 05:00,4.79768,0.31724,4.80815709,3.96768,1.15724,4.133,0.83,-0.84,1.180889495,3.13768,0.31724,3.153676743,3.96768,1.15724,4.133,-0.83,-0.84,1.180889495
09/06/2020 05:30,4.65144,0.24542,4.657909944,3.72144,1.08542,3.8765,0.93,-0.84,1.253195914,2.80144,0.08542,2.802741988,3.72144,1.08542,3.8765,-0.92,-1,1.35882302
09/06/2020 06:00,4.97824,0.35532,4.990904307,4.09824,1.19532,4.269,0.88,-0.84,1.216552506,3.17824,0.19532,3.184236078,4.09824,1.19532,4.269,-0.92,-1,1.35882302
09/06/2020 06:30,5.09616,0.16388,5.098794308,3.95616,1.15388,4.121,1.14,-0.99,1.509867544,2.79616,0.15388,2.800391008,3.95616,1.15388,4.121,-1.16,-1,1.531535178
09/06/2020 07:00,5.22096,0.26278,5.227568904,3.78096,1.10278,3.9385,1.44,-0.84,1.667093279,2.34096,0.24278,2.353515636,3.78096,1.10278,3.9385,-1.44,-0.86,1.67725967
09/06/2020 07:30,5.00016,0.11338,5.001445296,2.96016,0.86338,3.0835,2.04,-0.75,2.173499482,0.93016,0.09338,0.93483552,2.96016,0.86338,3.0835,-2.03,-0.77,2.171128739
09/06/2020 08:00,5.3832,0.1551,5.385433896,3.1032,0.9051,3.2325,2.28,-0.75,2.400187493,0.8032,0.1351,0.814482811,3.1032,0.9051,3.2325,-2.3,-0.77,2.425469027
09/06/2020 08:30,5.9228,0.2529,5.92819688,3.7128,1.0829,3.8675,2.21,-0.83,2.360720229,1.5028,0.2229,1.519240682,3.7128,1.0829,3.8675,-2.21,-0.86,2.371434165
09/06/2020 09:00,6.18984,0.23162,6.194172023,4.11984,1.20162,4.2915,2.07,-0.97,2.286000875,1.99984,0.55162,2.074522752,4.11984,1.20162,4.2915,-2.12,-0.65,2.217408397
09/06/2020 09:30,6.26368,0.56774,6.289357348,4.24368,1.23774,4.4205,2.02,-0.67,2.128215215,2.20368,0.58774,2.28071126,4.24368,1.23774,4.4205,-2.04,-0.65,2.141051144
09/06/2020 10:00,6.02096,1.13778,6.127520106,3.90096,1.13778,4.0635,2.12,0,2.12,1.76096,1.13778,2.096550369,3.90096,1.13778,4.0635,-2.14,0,2.14
09/06/2020 10:30,6.29544,1.31992,6.432321012,4.52544,1.31992,4.714,1.77,0,1.77,2.74544,1.31992,3.046248447,4.52544,1.31992,4.714,-1.78,0,1.78
09/06/2020 11:00,6.82256,0.92908,6.885529362,5.48256,1.59908,5.711,1.34,-0.67,1.498165545,4.13256,0.92908,4.235710306,5.48256,1.59908,5.711,-1.35,-0.67,1.507116452
09/06/2020 11:30,6.85512,1.58816,7.036684049,5.44512,1.58816,5.672,1.41,0,1.41,4.01512,1.58816,4.317805091,5.44512,1.58816,5.672,-1.43,0,1.43
09/06/2020 12:00,6.84224,0.93482,6.905804562,5.50224,1.60482,5.7315,1.34,-0.67,1.498165545,4.15224,0.93482,4.25617028,5.50224,1.60482,5.7315,-1.35,-0.67,1.507116452
09/06/2020 12:30,7.1312,1.0716,7.211264799,5.9712,1.7416,6.22,1.16,-0.67,1.339589489,4.8212,1.0716,4.938855738,5.9712,1.7416,6.22,-1.15,-0.67,1.330939518
09/06/2020 13:00,6.1092,0.5956,6.138164547,4.3392,1.2656,4.52,1.77,-0.67,1.892564398,2.5692,0.5956,2.637333502,4.3392,1.2656,4.52,-1.77,-0.67,1.892564398
09/06/2020 13:30,4.73496,-0.03272,4.735073051,2.18496,0.63728,2.276,2.55,-0.67,2.636550777,-0.35504,-0.03272,0.356544527,2.18496,0.63728,2.276,-2.54,-0.67,2.626880279
09/06/2020 14:00,4.27568,-0.35876,4.290704861,1.61568,0.47124,1.683,2.66,-0.83,2.786485241,-1.10432,-0.19876,1.122064258,1.61568,0.47124,1.683,-2.72,-0.67,2.801303268
09/06/2020 14:30,4.1656,-1.0367,4.292664703,1.7256,0.5033,1.7975,2.44,-1.54,2.885342267,-0.9344,-0.0867,0.938413688,1.7256,0.5033,1.7975,-2.66,-0.59,2.724646766
09/06/2020 15:00,4.22464,-0.30948,4.235960458,1.78464,0.52052,1.859,2.44,-0.83,2.577304794,-0.62536,-0.30948,0.697748522,1.78464,0.52052,1.859,-2.41,-0.83,2.54892134
09/06/2020 15:30,4.1576,-0.3932,4.176151817,1.4976,0.4368,1.56,2.66,-0.83,2.786485241,-1.1524,-0.3932,1.217633771,1.4976,0.4368,1.56,-2.65,-0.83,2.776940763
09/06/2020 16:00,4.37928,-0.27896,4.388155877,1.88928,0.55104,1.968,2.49,-0.83,2.624690458,-0.60072,-0.27896,0.662331639,1.88928,0.55104,1.968,-2.49,-0.83,2.624690458
09/06/2020 16:30,6.4028,0.6854,6.439380483,4.8528,1.4154,5.055,1.55,-0.73,1.713300908,3.2928,0.6654,3.359358421,4.8528,1.4154,5.055,-1.56,-0.75,1.730924608
09/06/2020 17:00,6.53392,0.65656,6.566824316,4.75392,1.38656,4.952,1.78,-0.73,1.923876295,2.99392,0.63656,3.060843936,4.75392,1.38656,4.952,-1.76,-0.75,1.913138782
09/06/2020 17:30,6.78704,0.72622,6.825782552,4.78704,1.39622,4.9865,2,-0.67,2.10924157,2.78704,0.71622,2.877596749,4.78704,1.39622,4.9865,-2,-0.68,2.112439348
09/06/2020 18:00,6.67384,0.55612,6.696970196,4.20384,1.22612,4.379,2.47,-0.67,2.559257705,1.79384,0.54612,1.875129062,4.20384,1.22612,4.379,-2.41,-0.68,2.504096644
09/06/2020 18:30,6.69368,0.58524,6.719215564,4.30368,1.25524,4.483,2.39,-0.67,2.482136177,1.96368,0.57524,2.046201407,4.30368,1.25524,4.483,-2.34,-0.68,2.436801182
09/06/2020 19:00,6.25128,0.31704,6.259314339,3.76128,1.09704,3.918,2.49,-0.78,2.609310254,1.42128,0.27704,1.448029005,3.76128,1.09704,3.918,-2.34,-0.82,2.479516082
09/06/2020 19:30,6.55768,0.16224,6.559686639,4.32768,1.26224,4.508,2.23,-1.1,2.486543786,2.05768,0.76224,2.194323768,4.32768,1.26224,4.508,-2.27,-0.5,2.324413905
09/06/2020 20:00,6.55632,1.33476,6.690808337,4.57632,1.33476,4.767,1.98,0,1.98,2.57632,1.33476,2.90155286,4.57632,1.33476,4.767,-2,0,2
09/06/2020 20:30,6.46776,0.54268,6.490486962,4.63776,1.35268,4.831,1.83,-0.81,2.00124961,2.85776,0.51268,2.903383027,4.63776,1.35268,4.831,-1.78,-0.84,1.968247952
09/06/2020 21:00,6.50784,0.70812,6.546252012,4.82784,1.40812,5.029,1.68,-0.7,1.82,3.15784,0.68812,3.23194409,4.82784,1.40812,5.029,-1.67,-0.72,1.818598361
09/06/2020 21:30,6.53528,0.73654,6.576653849,4.92528,1.43654,5.1305,1.61,-0.7,1.755591069,3.30528,0.71654,3.382056394,4.92528,1.43654,5.1305,-1.62,-0.72,1.772794404
09/06/2020 22:00,6.28256,0.68908,6.320236657,4.76256,1.38908,4.961,1.52,-0.7,1.673439572,3.23256,0.66908,3.30107743,4.76256,1.38908,4.961,-1.53,-0.72,1.690946481
09/06/2020 22:30,6.28816,0.73738,6.331246753,4.92816,1.43738,5.1335,1.36,-0.7,1.529575104,3.55816,0.71738,3.629757106,4.92816,1.43738,5.1335,-1.37,-0.72,1.547675677
09/06/2020 23:00,6.38632,0.03976,6.386443768,5.41632,1.57976,5.642,0.97,-1.54,1.820027472,4.43632,2.03976,4.882781584,5.41632,1.57976,5.642,-0.98,0.46,1.082589488
09/06/2020 23:30,6.06944,0.86692,6.131040059,5.26944,1.53692,5.489,0.8,-0.67,1.043503713,4.45944,0.86692,4.542923662,5.26944,1.53692,5.489,-0.81,-0.67,1.051189802
10/06/2020 00:00,5.87024,0.84382,5.930577531,5.19024,1.51382,5.4065,0.68,-0.67,0.954620343,4.51024,0.84382,4.588496164,5.19024,1.51382,5.4065,-0.68,-0.67,0.954620343
10/06/2020 00:30,5.69888,0.65384,5.736265336,5.01888,1.46384,5.228,0.68,-0.81,1.057591604,4.33888,0.65384,4.387868093,5.01888,1.46384,5.228,-0.68,-0.81,1.057591604
10/06/2020 01:00,5.04624,0.66182,5.08945418,5.04624,1.47182,5.2565,0,-0.81,0.81,5.04624,0.66182,5.08945418,5.04624,1.47182,5.2565,0,-0.81,0.81
10/06/2020 01:30,5.45216,0.58188,5.483122559,4.77216,1.39188,4.971,0.68,-0.81,1.057591604,4.09216,0.58188,4.133322852,4.77216,1.39188,4.971,-0.68,-0.81,1.057591604
10/06/2020 02:00,5.57264,0.67702,5.613614936,4.89264,1.42702,5.0965,0.68,-0.75,1.012373449,4.21264,0.61702,4.25758728,4.89264,1.42702,5.0965,-0.68,-0.81,1.057591604
10/06/2020 02:30,5.42048,0.63264,5.457273752,4.74048,1.38264,4.938,0.68,-0.75,1.012373449,4.06048,0.63264,4.109468481,4.74048,1.38264,4.938,-0.68,-0.75,1.012373449
10/06/2020 03:00,5.2928,0.5954,5.326183718,4.6128,1.3454,4.805,0.68,-0.75,1.012373449,3.9328,0.5954,3.977614486,4.6128,1.3454,4.805,-0.68,-0.75,1.012373449
10/06/2020 03:30,5.15408,0.63494,5.193042408,4.47408,1.30494,4.6605,0.68,-0.67,0.954620343,3.79408,0.63494,3.846841802,4.47408,1.30494,4.6605,-0.68,-0.67,0.954620343
10/06/2020 04:00,5.08784,0.61562,5.124949156,4.40784,1.28562,4.5915,0.68,-0.67,0.954620343,3.72784,0.61562,3.778330193,4.40784,1.28562,4.5915,-0.68,-0.67,0.954620343
10/06/2020 04:30,4.9976,0.5893,5.032224185,4.3176,1.2593,4.4975,0.68,-0.67,0.954620343,3.6376,0.5893,3.685024864,4.3176,1.2593,4.4975,-0.68,-0.67,0.954620343
10/06/2020 05:00,4.92368,0.56774,4.956304415,4.24368,1.23774,4.4205,0.68,-0.67,0.954620343,3.56368,0.56774,3.608620768,4.24368,1.23774,4.4205,-0.68,-0.67,0.954620343
10/06/2020 05:30,5.53424,0.67582,5.575351563,4.85424,1.41582,5.0565,0.68,-0.74,1.004987562,4.17424,0.66582,4.227007907,4.85424,1.41582,5.0565,-0.68,-0.75,1.012373449
10/06/2020 06:00,5.168,0.479,5.190150769,4.488,1.309,4.675,0.68,-0.83,1.072986486,3.808,0.479,3.838007947,4.488,1.309,4.675,-0.68,-0.83,1.072986486
10/06/2020 06:30,5.39872,0.52296,5.423989749,4.39872,1.28296,4.582,1,-0.76,1.256025477,3.41872,0.45296,3.4485967,4.39872,1.28296,4.582,-0.98,-0.83,1.284250754
10/06/2020 07:00,5.53544,0.55242,5.562936621,4.22544,1.23242,4.4015,1.31,-0.68,1.475974255,2.91544,0.55242,2.96731499,4.22544,1.23242,4.4015,-1.31,-0.68,1.475974255
10/06/2020 07:30,5.92632,0.56726,5.95340681,4.27632,1.24726,4.4545,1.65,-0.68,1.784628813,2.63632,0.56726,2.696658497,4.27632,1.24726,4.4545,-1.64,-0.68,1.775387282
10/06/2020 08:00,6.2436,0.5173,6.264993236,4.4136,1.2873,4.5975,1.83,-0.77,1.985396686,2.6336,0.6073,2.702713868,4.4136,1.2873,4.5975,-1.78,-0.68,1.905465822
10/06/2020 08:30,6.52496,1.33728,6.660587121,4.58496,1.33728,4.776,1.94,0,1.94,2.63496,1.33728,2.954882739,4.58496,1.33728,4.776,-1.95,0,1.95
10/06/2020 09:00,6.60888,0.65384,6.6411446,4.53888,1.32384,4.728,2.07,-0.67,2.175729763,2.42888,0.65384,2.515345861,4.53888,1.32384,4.728,-2.11,-0.67,2.213820228
10/06/2020 09:30,6.67952,0.64236,6.71033634,4.49952,1.31236,4.687,2.18,-0.67,2.280635876,2.30952,0.64236,2.397187727,4.49952,1.31236,4.687,-2.19,-0.67,2.290196498
10/06/2020 10:00,6.41736,1.16298,6.521888672,3.98736,1.16298,4.1535,2.43,0,2.43,1.59736,1.16298,1.975874857,3.98736,1.16298,4.1535,-2.39,0,2.39
10/06/2020 10:30,6.79168,1.32174,6.919097763,4.53168,1.32174,4.7205,2.26,0,2.26,2.26168,1.32174,2.619578792,4.53168,1.32174,4.7205,-2.27,0,2.27
10/06/2020 11:00,6.91408,1.39244,7.052899503,4.77408,1.39244,4.973,2.14,0,2.14,2.62408,1.39244,2.970637137,4.77408,1.39244,4.973,-2.15,0,2.15
10/06/2020 11:30,6.8248,0.5964,6.850809295,4.6848,1.3664,4.88,2.14,-0.77,2.274313083,2.5348,0.8464,2.672377967,4.6848,1.3664,4.88,-2.15,-0.52,2.211990054
10/06/2020 12:00,6.74064,0.59602,6.766939297,4.34064,1.26602,4.5215,2.4,-0.67,2.491766442,1.97064,0.59602,2.058801071,4.34064,1.26602,4.5215,-2.37,-0.67,2.462884488
10/06/2020 12:30,6.96344,0.68142,6.996701355,4.63344,1.35142,4.8265,2.33,-0.67,2.424417456,2.26344,0.68142,2.36378803,4.63344,1.35142,4.8265,-2.37,-0.67,2.462884488
10/06/2020 13:00,7.40416,0.87288,7.455434582,5.56416,1.62288,5.796,1.84,-0.75,1.986982637,3.74416,0.86288,3.842303476,5.56416,1.62288,5.796,-1.82,-0.76,1.972308292
10/06/2020 13:30,7.3132,0.9326,7.372424093,5.5632,1.6226,5.795,1.75,-0.69,1.88111669,3.8532,0.9226,3.962113199,5.5632,1.6226,5.795,-1.71,-0.7,1.847728335
10/06/2020 14:00,6.75952,0.67486,6.793124955,4.67952,1.36486,4.8745,2.08,-0.69,2.1914607,2.59952,0.66486,2.683196424,4.67952,1.36486,4.8745,-2.08,-0.7,2.194629809
10/06/2020 14:30,6.89536,0.62698,6.923806283,4.51536,1.31698,4.7035,2.38,-0.69,2.478003228,2.16536,0.61698,2.251543526,4.51536,1.31698,4.7035,-2.35,-0.7,2.452039967
10/06/2020 15:00,6.80008,0.64294,6.830407005,4.57008,1.33294,4.7605,2.23,-0.69,2.33430932,2.31008,0.63294,2.395220794,4.57008,1.33294,4.7605,-2.26,-0.7,2.365924766
10/06/2020 15:30,6.90424,0.67332,6.936994291,4.67424,1.36332,4.869,2.23,-0.69,2.33430932,2.41424,0.66332,2.503706892,4.67424,1.36332,4.869,-2.26,-0.7,2.365924766
10/06/2020 16:00,6.92448,0.64714,6.954654086,4.58448,1.33714,4.7755,2.34,-0.69,2.439610625,2.24448,0.63714,2.333160485,4.58448,1.33714,4.7755,-2.34,-0.7,2.442457779
10/06/2020 16:30,6.9116,0.6113,6.938580709,4.4616,1.3013,4.6475,2.45,-0.69,2.545309411,2.1216,0.6013,2.205163996,4.4616,1.3013,4.6475,-2.34,-0.7,2.442457779
10/06/2020 17:00,7.29368,0.72274,7.329401139,4.84368,1.41274,5.0455,2.45,-0.69,2.545309411,2.50368,0.71274,2.603154212,4.84368,1.41274,5.0455,-2.34,-0.7,2.442457779
10/06/2020 17:30,7.29224,0.68732,7.324559577,4.72224,1.37732,4.919,2.57,-0.69,2.661014844,2.16224,0.67732,2.265842934,4.72224,1.37732,4.919,-2.56,-0.7,2.653978146
10/06/2020 18:00,7.67592,0.75256,7.712722891,4.94592,1.44256,5.152,2.73,-0.69,2.815848007,2.19592,0.74256,2.318072475,4.94592,1.44256,5.152,-2.75,-0.7,2.837692725
10/06/2020 18:30,7.91544,0.82242,7.95805033,5.18544,1.51242,5.4015,2.73,-0.69,2.815848007,2.43544,0.81242,2.567371078,5.18544,1.51242,5.4015,-2.75,-0.7,2.837692725
10/06/2020 19:00,7.59928,0.77104,7.638295569,5.00928,1.46104,5.218,2.59,-0.69,2.6803358,2.41928,0.76104,2.536158039,5.00928,1.46104,5.218,-2.59,-0.7,2.682927506
10/06/2020 19:30,7.70088,0.86484,7.749290355,5.33088,1.55484,5.553,2.37,-0.69,2.468400292,2.99088,0.85484,3.110645367,5.33088,1.55484,5.553,-2.34,-0.7,2.442457779
10/06/2020 20:00,7.42136,0.88248,7.473644038,5.39136,1.57248,5.616,2.03,-0.69,2.144061566,3.34136,0.87248,3.453390797,5.39136,1.57248,5.616,-2.05,-0.7,2.166217902
10/06/2020 20:30,7.40136,0.95248,7.462395594,5.63136,1.64248,5.866,1.77,-0.69,1.899736824,3.88136,0.94248,3.99414872,5.63136,1.64248,5.866,-1.75,-0.7,1.884807682
10/06/2020 21:00,7.26744,0.96592,7.331349507,5.67744,1.65592,5.914,1.59,-0.69,1.733262819,4.08744,0.95592,4.197731387,5.67744,1.65592,5.914,-1.59,-0.7,1.73726797
10/06/2020 21:30,7.12728,0.94254,7.189332504,5.59728,1.63254,5.8305,1.53,-0.69,1.678392088,4.00728,0.93254,4.114355824,5.59728,1.63254,5.8305,-1.59,-0.7,1.73726797
10/06/2020 22:00,7.14008,1.01044,7.211222601,5.83008,1.70044,6.073,1.31,-0.69,1.480607983,4.51008,1.00044,4.619707978,5.83008,1.70044,6.073,-1.32,-0.7,1.494121816
10/06/2020 22:30,6.6236,0.5598,6.647213928,5.3136,1.5498,5.535,1.31,-0.99,1.642010962,3.9936,0.8498,4.083013715,5.3136,1.5498,5.535,-1.32,-0.7,1.494121816
10/06/2020 23:00,5.5036,0.3548,5.515024569,3.9936,1.1648,4.16,1.51,-0.81,1.713534359,2.4436,0.4648,2.48741231,3.9936,1.1648,4.16,-1.55,-0.7,1.700735135
10/06/2020 23:30,4.80776,0.26518,4.815067668,3.37776,0.98518,3.5185,1.43,-0.72,1.601030918,1.93776,0.23518,1.951979367,3.37776,0.98518,3.5185,-1.44,-0.75,1.623607095
11/06/2020 00:00,3.99368,-0.15476,3.996677445,2.38368,0.69524,2.483,1.61,-0.85,1.820604295,0.79368,-0.30476,0.850180334,2.38368,0.69524,2.483,-1.59,-1,1.878323721
11/06/2020 00:30,3.67832,-0.26424,3.68779891,2.00832,0.58576,2.092,1.67,-0.85,1.873872995,0.41832,-0.41424,0.588715891,2.00832,0.58576,2.092,-1.59,-1,1.878323721
11/06/2020 01:00,3.8012,-0.1759,3.805267698,2.3112,0.6741,2.4075,1.49,-0.85,1.715400828,0.8112,-0.3259,0.874217507,2.3112,0.6741,2.4075,-1.5,-1,1.802775638
11/06/2020 01:30,3.43184,-0.37988,3.452800979,1.61184,0.47012,1.679,1.82,-0.85,2.008706051,-0.13816,-0.52988,0.547595654,1.61184,0.47012,1.679,-1.75,-1,2.015564437
11/06/2020 02:00,3.26816,-0.42762,3.296017089,1.44816,0.42238,1.5085,1.82,-0.85,2.008706051,-0.39184,-0.57762,0.697985279,1.44816,0.42238,1.5085,-1.84,-1,2.094182418
11/06/2020 02:30,3.39776,-0.38982,3.420048633,1.57776,0.46018,1.6435,1.82,-0.85,2.008706051,-0.20224,-0.53982,0.57646045,1.57776,0.46018,1.6435,-1.78,-1,2.041665986
11/06/2020 03:00,3.14,-0.535,3.185251167,1.32,0.385,1.375,1.82,-0.92,2.03931361,-0.46,-0.615,0.768000651,1.32,0.385,1.375,-1.78,-1,2.041665986
11/06/2020 03:30,3.47024,-0.35868,3.488727132,1.65024,0.48132,1.719,1.82,-0.84,2.004494949,-0.02976,-0.51868,0.51953306,1.65024,0.48132,1.719,-1.68,-1,1.955095906
11/06/2020 04:00,3.29168,-0.46076,3.323771502,1.47168,0.42924,1.533,1.82,-0.89,2.025956564,-0.20832,-0.57076,0.607588841,1.47168,0.42924,1.533,-1.68,-1,1.955095906
11/06/2020 04:30,2.96768,-0.65526,3.039159464,1.14768,0.33474,1.1955,1.82,-0.99,2.071834936,-0.66232,-0.66526,0.938743122,1.14768,0.33474,1.1955,-1.81,-1,2.067873304
11/06/2020 05:00,3.10496,-0.61522,3.165323404,1.28496,0.37478,1.3385,1.82,-0.99,2.071834936,-0.46504,-0.62522,0.779206167,1.28496,0.37478,1.3385,-1.75,-1,2.015564437
11/06/2020 05:30,3.5768,-0.3026,3.589577273,1.8768,0.5474,1.955,1.7,-0.85,1.900657781,0.1968,-0.4526,0.493535206,1.8768,0.5474,1.955,-1.68,-1,1.955095906
11/06/2020 06:00,4.08664,-0.13348,4.088819316,2.45664,0.71652,2.559,1.63,-0.85,1.838314445,0.82664,-0.23348,0.858979976,2.45664,0.71652,2.559,-1.63,-0.95,1.88663722
11/06/2020 06:30,3.86624,-0.34068,3.881220762,1.74624,0.50932,1.819,2.12,-0.85,2.284053414,-0.41376,-0.44068,0.604480107,1.74624,0.50932,1.819,-2.16,-0.95,2.359682182
11/06/2020 07:00,4.08688,-0.25716,4.094962686,1.58688,0.46284,1.653,2.5,-0.72,2.601614883,-0.87312,-0.26716,0.913078857,1.58688,0.46284,1.653,-2.46,-0.73,2.566028059
11/06/2020 07:30,4.94656,0.04358,4.94675197,2.44656,0.71358,2.5485,2.5,-0.67,2.588223329,-0.08344,0.04358,0.094135275,2.44656,0.71358,2.5485,-2.53,-0.67,2.617212257
11/06/2020 08:00,6.20248,-0.23386,6.206887195,3.79248,1.10614,3.9505,2.41,-1.34,2.757480734,1.35248,1.30614,1.880213778,3.79248,1.10614,3.9505,-2.44,0.2,2.448183
11/06/2020 08:30,9.0816,2.2813,9.363748622,7.8216,2.2813,8.1475,1.26,0,1.26,6.5716,2.2813,6.956310534,7.8216,2.2813,8.1475,-1.25,0,1.25
11/06/2020 09:00,9.40968,2.40324,9.711726942,8.23968,2.40324,8.583,1.17,0,1.17,7.07968,2.40324,7.47645848,8.23968,2.40324,8.583,-1.16,0,1.16
11/06/2020 09:30,9.77928,2.52854,10.10088273,8.66928,2.52854,9.0305,1.11,0,1.11,7.57928,2.52854,7.989931154,8.66928,2.52854,9.0305,-1.09,0,1.09
11/06/2020 10:00,9.52616,2.37888,9.818696166,8.15616,2.37888,8.496,1.37,0,1.37,6.78616,2.37888,7.191038701,8.15616,2.37888,8.496,-1.37,0,1.37
11/06/2020 10:30,10.2924,2.6782,10.63514236,9.1824,2.6782,9.565,1.11,0,1.11,8.0924,2.6782,8.524065521,9.1824,2.6782,9.565,-1.09,0,1.09
11/06/2020 11:00,10.4536,2.7398,10.8066765,9.3936,2.7398,9.785,1.06,0,1.06,8.3636,2.7398,8.800926599,9.3936,2.7398,9.785,-1.03,0,1.03
11/06/2020 11:30,10.35064,2.68352,10.69284939,9.20064,2.68352,9.584,1.15,0,1.15,8.08064,2.68352,8.514577054,9.20064,2.68352,9.584,-1.12,0,1.12
11/06/2020 12:00,9.74504,2.44272,10.04652605,8.37504,2.44272,8.724,1.37,0,1.37,7.01504,2.44272,7.428167149,8.37504,2.44272,8.724,-1.36,0,1.36
11/06/2020 12:30,10.10048,2.62514,10.43604601,9.00048,2.62514,9.3755,1.1,0,1.1,7.90048,2.62514,8.325199352,9.00048,2.62514,9.3755,-1.1,0,1.1
11/06/2020 13:00,9.94304,2.57922,10.27211859,8.84304,2.57922,9.2115,1.1,0,1.1,7.74304,2.57922,8.16131388,8.84304,2.57922,9.2115,-1.1,0,1.1
11/06/2020 13:30,10.7628,2.9029,11.14740742,9.9528,2.9029,10.3675,0.81,0,0.81,9.1528,2.9029,9.602113114,9.9528,2.9029,10.3675,-0.8,0,0.8
11/06/2020 14:00,10.79576,3.34418,11.3018571,11.46576,3.34418,11.9435,-0.67,0,0.67,12.13576,3.34418,12.58809798,11.46576,3.34418,11.9435,0.67,0,0.67
11/06/2020 14:30,10.6556,3.3033,11.15587748,11.3256,3.3033,11.7975,-0.67,0,0.67,11.9956,3.3033,12.44211438,11.3256,3.3033,11.7975,0.67,0,0.67
11/06/2020 15:00,10.3988,3.2284,10.88841623,11.0688,3.2284,11.53,-0.67,0,0.67,11.7388,3.2284,12.17464546,11.0688,3.2284,11.53,0.67,0,0.67
11/06/2020 15:30,10.42464,3.04052,10.859,10.42464,3.04052,10.859,0,0,0,10.42464,3.04052,10.859,10.42464,3.04052,10.859,0,0,0
11/06/2020 16:00,11.1704,3.0597,11.58186515,10.4904,3.0597,10.9275,0.68,0,0.68,9.8104,3.0597,10.276464,10.4904,3.0597,10.9275,-0.68,0,0.68
11/06/2020 16:30,10.36768,2.74974,10.72612971,9.42768,2.74974,9.8205,0.94,0,0.94,8.50768,2.74974,8.941011635,9.42768,2.74974,9.8205,-0.92,0,0.92
11/06/2020 17:00,10.96088,2.95484,11.35217908,10.13088,2.95484,10.553,0.83,0,0.83,9.33088,2.95484,9.787563589,10.13088,2.95484,10.553,-0.8,0,0.8
11/06/2020 17:30,11.34336,3.02848,11.74067746,10.38336,3.02848,10.816,0.96,0,0.96,9.44336,3.02848,9.917093284,10.38336,3.02848,10.816,-0.94,0,0.94
11/06/2020 18:00,10.77848,2.76164,11.12664759,9.46848,2.76164,9.863,1.31,0,1.31,8.15848,2.76164,8.613213767,9.46848,2.76164,9.863,-1.31,0,1.31
11/06/2020 18:30,10.1636,2.4948,10.46531376,8.5536,2.4948,8.91,1.61,0,1.61,6.9436,2.4948,7.378184601,8.5536,2.4948,8.91,-1.61,0,1.61
11/06/2020 19:00,9.93392,2.45406,10.23255477,8.41392,2.45406,8.7645,1.52,0,1.52,6.90392,2.45406,7.327108696,8.41392,2.45406,8.7645,-1.51,0,1.51
11/06/2020 19:30,9.45632,2.31476,9.73550727,7.93632,2.31476,8.267,1.52,0,1.52,6.42632,2.31476,6.830497976,7.93632,2.31476,8.267,-1.51,0,1.51
11/06/2020 20:00,8.86312,2.16216,9.123038529,7.41312,2.16216,7.722,1.45,0,1.45,5.96312,2.16216,6.343006858,7.41312,2.16216,7.722,-1.45,0,1.45
11/06/2020 20:30,8.52616,0.66888,8.552356681,7.19616,2.09888,7.496,1.33,-1.43,1.952895286,5.83616,2.62888,6.400919746,7.19616,2.09888,7.496,-1.36,0.53,1.459623239
11/06/2020 21:00,8.71392,2.24406,8.998233552,7.69392,2.24406,8.0145,1.02,0,1.02,6.70392,2.24406,7.069536664,7.69392,2.24406,8.0145,-0.99,0,0.99
11/06/2020 21:30,8.7272,2.2771,9.019379372,7.8072,2.2771,8.1325,0.92,0,0.92,6.9172,2.2771,7.282365018,7.8072,2.2771,8.1325,-0.89,0,0.89
11/06/2020 22:00,8.23424,2.13332,8.506101492,7.31424,2.13332,7.619,0.92,0,0.92,6.42424,2.13332,6.769188563,7.31424,2.13332,7.619,-0.89,0,0.89
11/06/2020 22:30,7.11232,0.74776,7.151520174,5.99232,1.74776,6.242,1.12,-1,1.50146595,4.85232,1.33776,5.033349898,5.99232,1.74776,6.242,-1.14,-0.41,1.21148669
11/06/2020 23:00,5.16992,0.15456,5.172229848,3.40992,0.99456,3.552,1.76,-0.84,1.950179479,1.69992,0.02456,1.700097409,3.40992,0.99456,3.552,-1.71,-0.97,1.965960325
11/06/2020 23:30,4.9416,0.2613,4.948503637,3.5016,1.0213,3.6475,1.44,-0.76,1.628250595,2.0716,0.2513,2.086786585,3.5016,1.0213,3.6475,-1.43,-0.77,1.624130537
12/06/2020 00:00,5.08504,0.34272,5.096576184,4.05504,1.18272,4.224,1.03,-0.84,1.329097438,3.02504,0.34272,3.044392222,4.05504,1.18272,4.224,-1.03,-0.84,1.329097438
12/06/2020 00:30,5.08112,0.43366,5.099592283,4.16112,1.21366,4.3345,0.92,-0.78,1.206150903,3.25112,0.37366,3.272522429,4.16112,1.21366,4.3345,-0.91,-0.84,1.238426421
12/06/2020 01:00,5.92488,0.83934,5.984036652,5.17488,1.50934,5.3905,0.75,-0.67,1.005683847,4.42488,0.83934,4.503782261,5.17488,1.50934,5.3905,-0.75,-0.67,1.005683847
12/06/2020 01:30,5.3256,0.8833,5.398354773,5.3256,1.5533,5.5475,0,-0.67,0.67,5.3256,0.8833,5.398354773,5.3256,1.5533,5.5475,0,-0.67,0.67
12/06/2020 02:00,5.73824,0.80532,5.794474834,5.05824,1.47532,5.269,0.68,-0.67,0.954620343,4.37824,0.80532,4.451687972,5.05824,1.47532,5.269,-0.68,-0.67,0.954620343
12/06/2020 02:30,5.53712,0.74666,5.587235367,4.85712,1.41666,5.0595,0.68,-0.67,0.954620343,4.17712,0.68666,4.233182426,4.85712,1.41666,5.0595,-0.68,-0.73,0.997647232
12/06/2020 03:00,5.516,0.7405,5.565482571,4.836,1.4105,5.0375,0.68,-0.67,0.954620343,4.156,0.7405,4.221454281,4.836,1.4105,5.0375,-0.68,-0.67,0.954620343
12/06/2020 03:30,5.56656,0.95358,5.647645974,5.56656,1.62358,5.7985,0,-0.67,0.67,5.56656,0.95358,5.647645974,5.56656,1.62358,5.7985,0,-0.67,0.67
12/06/2020 04:00,5.27376,0.86818,5.34474331,5.27376,1.53818,5.4935,0,-0.67,0.67,5.27376,0.86818,5.34474331,5.27376,1.53818,5.4935,0,-0.67,0.67
12/06/2020 04:30,5.38032,0.89926,5.454952965,5.38032,1.56926,5.6045,0,-0.67,0.67,5.38032,0.89926,5.454952965,5.38032,1.56926,5.6045,0,-0.67,0.67
12/06/2020 05:00,5.63808,0.97444,5.721667537,5.63808,1.64444,5.873,0,-0.67,0.67,5.63808,0.97444,5.721667537,5.63808,1.64444,5.873,0,-0.67,0.67
12/06/2020 05:30,5.61312,0.96716,5.695833091,5.61312,1.63716,5.847,0,-0.67,0.67,5.61312,0.96716,5.695833091,5.61312,1.63716,5.847,0,-0.67,0.67
12/06/2020 06:00,6.01808,0.88694,6.083087164,5.33808,1.55694,5.5605,0.68,-0.67,0.954620343,4.65808,0.88694,4.741768852,5.33808,1.55694,5.5605,-0.68,-0.67,0.954620343
12/06/2020 06:30,5.95744,0.75842,6.005521813,5.13744,1.49842,5.3515,0.82,-0.74,1.104536102,4.31744,0.75842,4.383547542,5.13744,1.49842,5.3515,-0.82,-0.74,1.104536102
12/06/2020 07:00,6.44896,0.81428,6.500164383,5.56896,1.62428,5.801,0.88,-0.81,1.196035117,4.74896,0.80428,4.81658462,5.56896,1.62428,5.801,-0.82,-0.82,1.159655121
12/06/2020 07:30,6.588,0.8615,6.644089573,5.388,1.5715,5.6125,1.2,-0.71,1.394309865,4.178,0.8515,4.263887457,5.388,1.5715,5.6125,-1.21,-0.72,1.408012784
12/06/2020 08:00,6.98072,-0.05604,6.980944936,5.43072,1.58396,5.657,1.55,-1.64,2.256568191,3.84072,1.93396,4.300154811,5.43072,1.58396,5.657,-1.59,0.35,1.628066338
