Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2020 08:30,7.31944,0.95442,7.381403623,5.56944,1.62442,5.8015,1.75,-0.67,1.873872995,3.85944,0.95442,3.975700523,5.56944,1.62442,5.8015,-1.71,-0.67,1.836572895
12/06/2020 09:00,8.00352,1.19186,8.091777472,6.38352,1.86186,6.6495,1.62,-0.67,1.753082999,4.77352,1.19186,4.920063358,6.38352,1.86186,6.6495,-1.61,-0.67,1.743846324
12/06/2020 09:30,8.7016,2.1938,8.973884387,7.5216,2.1938,7.835,1.18,0,1.18,6.3716,2.1938,6.738697574,7.5216,2.1938,7.835,-1.15,0,1.15
12/06/2020 10:00,8.69536,0.56198,8.713501423,7.51536,2.19198,7.8285,1.18,-1.63,2.012287256,6.30536,3.20198,7.071791898,7.51536,2.19198,7.8285,-1.21,1.01,1.576134512
12/06/2020 10:30,8.73952,3.38486,9.372112198,7.55952,2.20486,7.8745,1.18,1.18,1.668772004,6.44952,0.53486,6.471660023,7.55952,2.20486,7.8745,-1.11,-1.67,2.005243127
12/06/2020 11:00,8.49416,2.18288,8.770160728,7.48416,2.18288,7.796,1.01,0,1.01,6.48416,2.18288,6.841731944,7.48416,2.18288,7.796,-1,0,1
12/06/2020 11:30,7.95464,1.97302,8.195676022,6.76464,1.97302,7.0465,1.19,0,1.19,5.57464,1.97302,5.913494656,6.76464,1.97302,7.0465,-1.19,0,1.19
12/06/2020 12:00,8.16056,2.03308,8.410003199,6.97056,2.03308,7.261,1.19,0,1.19,5.78056,1.36308,5.939095975,6.97056,2.03308,7.261,-1.19,-0.67,1.365650028
12/06/2020 12:30,8.95824,2.36782,9.265885573,8.11824,2.36782,8.4565,0.84,0,0.84,7.29824,2.36782,7.67273606,8.11824,2.36782,8.4565,-0.82,0,0.82
12/06/2020 13:00,8.21352,2.03686,8.462311118,6.98352,2.03686,7.2745,1.23,0,1.23,5.75352,2.03686,6.103424535,6.98352,2.03686,7.2745,-1.23,0,1.23
12/06/2020 13:30,8.63088,2.20234,8.907434594,7.55088,2.20234,7.8655,1.08,0,1.08,6.49088,2.20234,6.854328899,7.55088,2.20234,7.8655,-1.06,0,1.06
12/06/2020 14:00,8.5272,2.1721,8.799497614,7.4472,2.1721,7.7575,1.08,0,1.08,6.3872,2.1721,6.746431816,7.4472,2.1721,7.7575,-1.06,0,1.06
12/06/2020 14:30,8.13936,2.02398,8.387232932,6.93936,2.02398,7.2285,1.2,0,1.2,5.73936,2.02398,6.085782468,6.93936,2.02398,7.2285,-1.2,0,1.2
12/06/2020 15:00,8.0628,2.0279,8.313911369,6.9528,2.0279,7.2425,1.11,0,1.11,5.8528,2.0279,6.194162272,6.9528,2.0279,7.2425,-1.1,0,1.1
12/06/2020 15:30,7.7896,1.9278,8.024604725,6.6096,1.9278,6.885,1.18,0,1.18,5.4396,1.9278,5.7711057,6.6096,1.9278,6.885,-1.17,0,1.17
12/06/2020 16:00,8.26832,2.12576,8.537210973,7.28832,2.12576,7.592,0.98,0,0.98,6.32832,2.12576,6.675813778,7.28832,2.12576,7.592,-0.96,0,0.96
12/06/2020 16:30,8.06824,2.00032,8.312507251,6.85824,2.00032,7.144,1.21,0,1.21,5.65824,2.00032,6.001413167,6.85824,2.00032,7.144,-1.2,0,1.2
12/06/2020 17:00,8.02272,1.88496,8.241183798,6.46272,1.88496,6.732,1.56,0,1.56,4.90272,1.88496,5.252593417,6.46272,1.88496,6.732,-1.56,0,1.56
12/06/2020 17:30,7.88512,1.09316,7.960534919,6.04512,1.76316,6.297,1.84,-0.67,1.958187938,4.22512,1.09316,4.364245387,6.04512,1.76316,6.297,-1.82,-0.67,1.939407126
12/06/2020 18:00,7.7924,1.0107,7.85767219,5.7624,1.6807,6.0025,2.03,-0.67,2.137709054,3.7124,1.0107,3.847522352,5.7624,1.6807,6.0025,-2.05,-0.67,2.156710458
12/06/2020 18:30,7.62448,0.89464,7.67678813,5.36448,1.56464,5.588,2.26,-0.67,2.357222942,3.09448,0.89464,3.221208966,5.36448,1.56464,5.588,-2.27,-0.67,2.366812202
12/06/2020 19:00,7.62544,0.87742,7.675754103,5.30544,1.54742,5.5265,2.32,-0.67,2.414808481,2.97544,0.87742,3.102113642,5.30544,1.54742,5.5265,-2.33,-0.67,2.424417456
12/06/2020 19:30,7.83576,1.69918,8.017876742,5.82576,1.69918,6.0685,2.01,0,2.01,3.82576,1.69918,4.186126163,5.82576,1.69918,6.0685,-2,0,2
12/06/2020 20:00,7.64408,1.03744,7.714158464,5.85408,1.70744,6.098,1.79,-0.67,1.911282292,4.12408,1.03744,4.252566002,5.85408,1.70744,6.098,-1.73,-0.67,1.855208883
12/06/2020 20:30,7.30176,1.00468,7.370554999,5.74176,1.67468,5.981,1.56,-0.67,1.697792685,4.16176,1.00468,4.281311505,5.74176,1.67468,5.981,-1.58,-0.67,1.716187635
12/06/2020 21:00,7.07112,1.65116,7.261340606,5.66112,1.65116,5.897,1.41,0,1.41,4.23112,1.65116,4.541883508,5.66112,1.65116,5.897,-1.43,0,1.43
12/06/2020 21:30,6.80672,0.87196,6.862342996,5.28672,1.54196,5.507,1.52,-0.67,1.661114084,3.76672,0.87196,3.866328206,5.28672,1.54196,5.507,-1.52,-0.67,1.661114084
12/06/2020 22:00,6.8336,0.9673,6.901721398,5.6136,1.6373,5.8475,1.22,-0.67,1.391869247,4.3836,0.9673,4.489055385,5.6136,1.6373,5.8475,-1.23,-0.67,1.40064271
12/06/2020 22:30,6.67888,0.76884,6.722986911,5.61888,1.63884,5.853,1.06,-0.87,1.371313239,4.56888,0.63884,4.613326457,5.61888,1.63884,5.853,-1.05,-1,1.45
12/06/2020 23:00,6.0016,0.5713,6.028730069,4.9416,1.4413,5.1475,1.06,-0.87,1.371313239,3.8916,0.4413,3.916541363,4.9416,1.4413,5.1475,-1.05,-1,1.45
12/06/2020 23:30,5.87456,0.59258,5.904371791,5.01456,1.46258,5.2235,0.86,-0.87,1.223315168,4.15456,0.46258,4.180233133,5.01456,1.46258,5.2235,-0.86,-1,1.318938968
13/06/2020 00:00,5.43056,0.46308,5.450268342,4.57056,1.33308,4.761,0.86,-0.87,1.223315168,3.71056,0.33308,3.72547954,4.57056,1.33308,4.761,-0.86,-1,1.318938968
13/06/2020 00:30,5.42528,0.51404,5.449577984,4.74528,1.38404,4.943,0.68,-0.87,1.104219181,4.06528,0.49404,4.095189495,4.74528,1.38404,4.943,-0.68,-0.89,1.120044642
13/06/2020 01:00,5.61824,0.71032,5.66296523,4.93824,1.44032,5.144,0.68,-0.73,0.997647232,4.25824,0.70032,4.315443894,4.93824,1.44032,5.144,-0.68,-0.74,1.004987562
13/06/2020 01:30,5.10864,0.82002,5.174034736,5.10864,1.49002,5.3215,0,-0.67,0.67,5.10864,0.82002,5.174034736,5.10864,1.49002,5.3215,0,-0.67,0.67
13/06/2020 02:00,5.75024,0.80882,5.806845086,5.07024,1.47882,5.2815,0.68,-0.67,0.954620343,4.39024,0.80882,4.464123324,5.07024,1.47882,5.2815,-0.68,-0.67,0.954620343
13/06/2020 02:30,5.0256,0.7958,5.088217075,5.0256,1.4658,5.235,0,-0.67,0.67,5.0256,0.7958,5.088217075,5.0256,1.4658,5.235,0,-0.67,0.67
13/06/2020 03:00,4.71984,0.70662,4.772441875,4.71984,1.37662,4.9165,0,-0.67,0.67,4.71984,0.70662,4.772441875,4.71984,1.37662,4.9165,0,-0.67,0.67
13/06/2020 03:30,5.20352,0.55936,5.233498256,4.52352,1.31936,4.712,0.68,-0.76,1.019803903,3.84352,0.55936,3.884009475,4.52352,1.31936,4.712,-0.68,-0.76,1.019803903
13/06/2020 04:00,4.51968,0.48824,4.545974659,4.51968,1.31824,4.708,0,-0.83,0.83,4.51968,0.48824,4.545974659,4.51968,1.31824,4.708,0,-0.83,0.83
13/06/2020 04:30,4.4376,0.4643,4.461823422,4.4376,1.2943,4.6225,0,-0.83,0.83,4.4376,0.4643,4.461823422,4.4376,1.2943,4.6225,0,-0.83,0.83
13/06/2020 05:00,4.33104,0.43322,4.352652875,4.33104,1.26322,4.5115,0,-0.83,0.83,4.33104,0.43322,4.352652875,4.33104,1.26322,4.5115,0,-0.83,0.83
13/06/2020 05:30,4.7832,0.6651,4.829219425,4.7832,1.3951,4.9825,0,-0.73,0.73,4.7832,0.6351,4.825179194,4.7832,1.3951,4.9825,0,-0.76,0.76
13/06/2020 06:00,4.72464,0.54802,4.756316752,4.72464,1.37802,4.9215,0,-0.83,0.83,4.72464,0.53802,4.755174934,4.72464,1.37802,4.9215,0,-0.84,0.84
13/06/2020 06:30,4.98,0.7325,5.033582844,4.98,1.4525,5.1875,0,-0.72,0.72,4.98,0.6925,5.027917685,4.98,1.4525,5.1875,0,-0.76,0.76
13/06/2020 07:00,5.4344,0.5467,5.461829753,4.7544,1.3867,4.9525,0.68,-0.84,1.080740487,4.0744,0.5367,4.109596361,4.7544,1.3867,4.9525,-0.68,-0.85,1.08853112
13/06/2020 07:30,5.5256,0.5733,5.555261312,4.8456,1.4133,5.0475,0.68,-0.84,1.080740487,4.1656,0.4433,4.189121417,4.8456,1.4133,5.0475,-0.68,-0.97,1.18460964
13/06/2020 08:00,6.01184,0.71512,6.054223055,5.33184,1.55512,5.554,0.68,-0.84,1.080740487,4.65184,0.67512,4.700574688,5.33184,1.55512,5.554,-0.68,-0.88,1.112115102
13/06/2020 08:30,6.34208,0.81144,6.393779289,5.66208,1.65144,5.898,0.68,-0.84,1.080740487,4.98208,0.65144,5.024489546,5.66208,1.65144,5.898,-0.68,-1,1.209297317
13/06/2020 09:00,6.5452,0.8561,6.600950708,5.8152,1.6961,6.0575,0.73,-0.84,1.112879149,5.0852,0.8661,5.158428855,5.8152,1.6961,6.0575,-0.73,-0.83,1.105350623
13/06/2020 09:30,6.65896,0.96928,6.729134565,5.92896,1.72928,6.176,0.73,-0.76,1.053802638,5.19896,0.89928,5.276162393,5.92896,1.72928,6.176,-0.73,-0.83,1.105350623
13/06/2020 10:00,7.03088,1.15234,7.124686733,6.35088,1.85234,6.6155,0.68,-0.7,0.975909832,5.67088,1.14234,5.784792187,6.35088,1.85234,6.6155,-0.68,-0.71,0.983107319
13/06/2020 10:30,7.24896,2.11428,7.551,7.24896,2.11428,7.551,0,0,0,7.24896,1.40428,7.383726932,7.24896,2.11428,7.551,0,-0.71,0.71
13/06/2020 11:00,7.284,1.4545,7.427800903,7.284,2.1245,7.5875,0,-0.67,0.67,7.284,1.4145,7.420071849,7.284,2.1245,7.5875,0,-0.71,0.71
13/06/2020 11:30,7.18512,1.42566,7.32519323,7.18512,2.09566,7.4845,0,-0.67,0.67,7.18512,1.38566,7.317513447,7.18512,2.09566,7.4845,0,-0.71,0.71
13/06/2020 12:00,7.92368,1.44274,8.053955764,7.24368,2.11274,7.5455,0.68,-0.67,0.954620343,6.56368,1.40274,6.711897992,7.24368,2.11274,7.5455,-0.68,-0.71,0.983107319
13/06/2020 12:30,7.6208,1.3544,7.740219118,6.9408,2.0244,7.23,0.68,-0.67,0.954620343,6.2608,1.3144,6.397285674,6.9408,2.0244,7.23,-0.68,-0.71,0.983107319
13/06/2020 13:00,7.77344,1.39892,7.898312896,7.09344,2.06892,7.389,0.68,-0.67,0.954620343,6.41344,1.35892,6.555827652,7.09344,2.06892,7.389,-0.68,-0.71,0.983107319
13/06/2020 13:30,7.4048,1.9614,7.660166643,6.7248,1.9614,7.005,0.68,0,0.68,6.0448,1.9614,6.355052872,6.7248,1.9614,7.005,-0.68,0,0.68
13/06/2020 14:00,7.45152,0.85336,7.500224903,7.45152,2.17336,7.762,0,-1.32,1.32,7.45152,1.57336,7.615813286,7.45152,2.17336,7.762,0,-0.6,0.6
13/06/2020 14:30,6.79304,1.40672,6.937164666,7.46304,2.17672,7.774,-0.67,-0.77,1.020686044,8.13304,1.38672,8.25041405,7.46304,2.17672,7.774,0.67,-0.79,1.035857133
13/06/2020 15:00,7.08584,1.49212,7.241239576,7.75584,2.26212,8.079,-0.67,-0.77,1.020686044,8.42584,1.47212,8.553473973,7.75584,2.26212,8.079,0.67,-0.79,1.035857133
13/06/2020 15:30,7.77168,1.49674,7.914495603,7.77168,2.26674,8.0955,0,-0.77,0.77,7.77168,1.47674,7.910737706,7.77168,2.26674,8.0955,0,-0.79,0.79
13/06/2020 16:00,7.48272,1.41246,7.614863219,7.48272,2.18246,7.7945,0,-0.77,0.77,7.48272,1.39246,7.611178848,7.48272,2.18246,7.7945,0,-0.79,0.79
13/06/2020 16:30,7.35752,1.57136,7.523448199,8.02752,2.34136,8.362,-0.67,-0.77,1.020686044,8.69752,1.55136,8.834793263,8.02752,2.34136,8.362,0.67,-0.79,1.035857133
13/06/2020 17:00,7.45144,1.15542,7.540487614,6.60144,1.92542,6.8765,0.85,-0.77,1.146908889,5.77144,1.13542,5.882065815,6.60144,1.92542,6.8765,-0.83,-0.79,1.145862121
13/06/2020 17:30,8.0956,1.3433,8.20628992,7.2456,2.1133,7.5475,0.85,-0.77,1.146908889,6.4156,1.3233,6.550652353,7.2456,2.1133,7.5475,-0.83,-0.79,1.145862121
13/06/2020 18:00,7.23264,0.94202,7.293729022,6.21264,1.81202,6.4715,1.02,-0.87,1.340634178,5.19264,1.02202,5.292261809,6.21264,1.81202,6.4715,-1.02,-0.79,1.290155029
13/06/2020 18:30,7.2876,-0.1557,7.28926308,6.1176,1.7843,6.3725,1.17,-1.94,2.265502152,4.9576,2.4643,5.536295896,6.1176,1.7843,6.3725,-1.16,0.68,1.344618905
13/06/2020 19:00,6.93936,0.93398,7.001930866,5.49936,1.60398,5.7285,1.44,-0.67,1.588238017,4.05936,0.93398,4.165419817,5.49936,1.60398,5.7285,-1.44,-0.67,1.588238017
13/06/2020 19:30,6.75544,0.85992,6.809950954,5.24544,1.52992,5.464,1.51,-0.67,1.651968523,3.73544,0.85992,3.833141584,5.24544,1.52992,5.464,-1.51,-0.67,1.651968523
13/06/2020 20:00,6.44168,0.79174,6.490153577,5.01168,1.46174,5.2205,1.43,-0.67,1.579177001,3.57168,0.79174,3.658380824,5.01168,1.46174,5.2205,-1.44,-0.67,1.588238017
13/06/2020 20:30,6.7128,0.9554,6.780447847,5.5728,1.6254,5.805,1.14,-0.67,1.322308587,4.4828,0.9554,4.583479573,5.5728,1.6254,5.805,-1.09,-0.67,1.279453008
13/06/2020 21:00,6.6388,0.9484,6.706200713,5.5488,1.6184,5.78,1.09,-0.67,1.279453008,4.5288,0.9484,4.627039226,5.5488,1.6184,5.78,-1.02,-0.67,1.220368797
13/06/2020 21:30,7.12056,1.82308,7.350237778,6.25056,1.82308,6.511,0.87,0,0.87,5.39056,1.15308,5.512506744,6.25056,1.82308,6.511,-0.86,-0.67,1.090183471
13/06/2020 22:00,6.2868,0.8399,6.342656088,5.1768,1.5099,5.3925,1.11,-0.67,1.296533841,4.1368,0.8399,4.221201991,5.1768,1.5099,5.3925,-1.04,-0.67,1.237133784
13/06/2020 22:30,5.77024,0.66882,5.80887165,4.59024,1.33882,4.7815,1.18,-0.67,1.356945098,3.41024,0.66882,3.475206044,4.59024,1.33882,4.7815,-1.18,-0.67,1.356945098
13/06/2020 23:00,5.5576,0.5468,5.584434439,4.3776,1.2768,4.56,1.18,-0.73,1.387551801,3.2676,0.6068,3.323464457,4.3776,1.2768,4.56,-1.11,-0.67,1.296533841
13/06/2020 23:30,5.32168,0.42924,5.338962914,4.35168,1.26924,4.533,0.97,-0.84,1.283160161,3.38168,0.36924,3.401778623,4.35168,1.26924,4.533,-0.97,-0.9,1.32321578
14/06/2020 00:00,5.01592,0.35756,5.028648188,4.10592,1.19756,4.277,0.91,-0.84,1.238426421,3.21592,0.35756,3.235736485,4.10592,1.19756,4.277,-0.89,-0.84,1.22380554
14/06/2020 00:30,5.03168,0.42924,5.049955505,4.35168,1.26924,4.533,0.68,-0.84,1.080740487,3.67168,0.42924,3.696685137,4.35168,1.26924,4.533,-0.68,-0.84,1.080740487
14/06/2020 01:00,4.53456,0.54258,4.566905676,4.53456,1.32258,4.7235,0,-0.78,0.78,3.85456,0.48258,3.884651368,4.53456,1.32258,4.7235,-0.68,-0.84,1.080740487
14/06/2020 01:30,4.93248,0.76864,4.992010256,4.93248,1.43864,5.138,0,-0.67,0.67,4.93248,0.76864,4.992010256,4.93248,1.43864,5.138,0,-0.67,0.67
14/06/2020 02:00,4.72176,0.70718,4.774423635,4.72176,1.37718,4.9185,0,-0.67,0.67,4.72176,0.70718,4.774423635,4.72176,1.37718,4.9185,0,-0.67,0.67
14/06/2020 02:30,4.83072,0.64896,4.874115797,4.83072,1.40896,5.032,0,-0.76,0.76,4.83072,0.57896,4.865290372,4.83072,1.40896,5.032,0,-0.83,0.83
14/06/2020 03:00,4.58592,0.49756,4.612832991,4.58592,1.33756,4.777,0,-0.84,0.84,4.58592,0.33756,4.598326761,4.58592,1.33756,4.777,0,-1,1
14/06/2020 03:30,4.29024,0.41132,4.309912226,4.29024,1.25132,4.469,0,-0.84,0.84,4.29024,0.36132,4.305428132,4.29024,1.25132,4.469,0,-0.89,0.89
14/06/2020 04:00,4.4232,0.4501,4.446041863,4.4232,1.2901,4.6075,0,-0.84,0.84,4.4232,0.4501,4.446041863,4.4232,1.2901,4.6075,0,-0.84,0.84
14/06/2020 04:30,4.44912,0.54766,4.482700107,4.44912,1.29766,4.6345,0,-0.75,0.75,4.44912,0.45766,4.472596723,4.44912,1.29766,4.6345,0,-0.84,0.84
14/06/2020 05:00,4.50192,0.38306,4.51818754,4.50192,1.31306,4.6895,0,-0.93,0.93,4.50192,0.47306,4.526706247,4.50192,1.31306,4.6895,0,-0.84,0.84
14/06/2020 05:30,4.47264,0.31452,4.483685025,4.47264,1.30452,4.659,0,-0.99,0.99,4.47264,0.30452,4.482994646,4.47264,1.30452,4.659,0,-1,1
14/06/2020 06:00,4.47936,0.31648,4.490526205,4.47936,1.30648,4.666,0,-0.99,0.99,4.47936,0.30648,4.489832514,4.47936,1.30648,4.666,0,-1,1
14/06/2020 06:30,4.56528,0.34154,4.578037904,4.56528,1.33154,4.7555,0,-0.99,0.99,4.56528,0.33154,4.577302726,4.56528,1.33154,4.7555,0,-1,1
14/06/2020 07:00,4.65984,0.36912,4.674436693,4.65984,1.35912,4.854,0,-0.99,0.99,4.65984,0.35912,4.673657668,4.65984,1.35912,4.854,0,-1,1
14/06/2020 07:30,4.87872,0.43296,4.897893751,4.87872,1.42296,5.082,0,-0.99,0.99,4.87872,0.42296,4.89701991,4.87872,1.42296,5.082,0,-1,1
14/06/2020 08:00,6.23616,0.24388,6.240926934,4.67616,1.36388,4.871,1.56,-1.12,1.920416621,3.34616,0.26388,3.356548733,4.67616,1.36388,4.871,-1.33,-1.1,1.725949014
14/06/2020 08:30,3.72968,-0.43426,3.754876116,1.93968,0.56574,2.0205,1.79,-1,2.050390207,0.20968,-0.43426,0.482231739,1.93968,0.56574,2.0205,-1.73,-1,1.998224212
14/06/2020 09:00,6.3292,0.6881,6.36649466,5.4792,1.5981,5.7075,0.85,-0.91,1.245230902,4.6392,0.5981,4.677595563,5.4792,1.5981,5.7075,-0.84,-1,1.305986217
14/06/2020 09:30,7.196,0.9905,7.263849272,6.516,1.9005,6.7875,0.68,-0.91,1.136001761,5.826,0.9005,5.895182461,6.516,1.9005,6.7875,-0.69,-1,1.214948559
14/06/2020 10:00,6.5144,0.8792,6.573461797,5.6544,1.6492,5.89,0.86,-0.77,1.154339638,4.7944,0.8492,4.869025775,5.6544,1.6492,5.89,-0.86,-0.8,1.174563749
14/06/2020 10:30,6.38136,1.53748,6.563962233,5.27136,1.53748,5.491,1.11,0,1.11,4.25136,1.53748,4.5208303,5.27136,1.53748,5.491,-1.02,0,1.02
14/06/2020 11:00,7.16904,1.18472,7.266271121,6.35904,1.85472,6.624,0.81,-0.67,1.051189802,5.53904,1.18472,5.664320401,6.35904,1.85472,6.624,-0.82,-0.67,1.058914539
14/06/2020 11:30,6.64368,1.26774,6.763552961,6.64368,1.93774,6.9205,0,-0.67,0.67,6.64368,1.26774,6.763552961,6.64368,1.93774,6.9205,0,-0.67,0.67
14/06/2020 12:00,7.17776,1.22518,7.281572952,6.49776,1.89518,6.7685,0.68,-0.67,0.954620343,5.81776,1.22518,5.94536773,6.49776,1.89518,6.7685,-0.68,-0.67,0.954620343
14/06/2020 12:30,6.98984,1.10912,7.077288351,6.09984,1.77912,6.354,0.89,-0.67,1.114001795,5.23984,1.10912,5.355937864,6.09984,1.77912,6.354,-0.86,-0.67,1.090183471
14/06/2020 13:00,6.61456,0.91508,6.677557592,5.43456,1.58508,5.661,1.18,-0.67,1.356945098,4.25456,0.91508,4.351856179,5.43456,1.58508,5.661,-1.18,-0.67,1.356945098
14/06/2020 13:30,6.08888,0.66134,6.124690217,4.83888,1.41134,5.0405,1.25,-0.75,1.457737974,3.60888,0.46134,3.638248129,4.83888,1.41134,5.0405,-1.23,-0.95,1.554155719
14/06/2020 14:00,5.91664,0.55152,5.94228939,4.73664,1.38152,4.934,1.18,-0.83,1.442671134,3.57664,0.43152,3.6025773,4.73664,1.38152,4.934,-1.16,-0.95,1.499366533
14/06/2020 14:30,5.9896,0.5903,6.018617968,4.8696,1.4203,5.0725,1.12,-0.83,1.394022955,3.7596,0.4703,3.788901457,4.8696,1.4203,5.0725,-1.11,-0.95,1.461027036
14/06/2020 15:00,6.40456,0.73758,6.446891736,5.37456,1.56758,5.5985,1.03,-0.83,1.32280006,4.35456,0.61758,4.398135724,5.37456,1.56758,5.5985,-1.02,-0.95,1.393879478
14/06/2020 15:30,6.10304,0.68172,6.140996613,5.18304,1.51172,5.399,0.92,-0.83,1.239072234,4.26304,0.67172,4.31563643,5.18304,1.51172,5.399,-0.92,-0.84,1.24579292
14/06/2020 16:00,6.33728,0.75004,6.381510621,5.41728,1.58004,5.643,0.92,-0.83,1.239072234,4.49728,0.74004,4.557761139,5.41728,1.58004,5.643,-0.92,-0.84,1.24579292
14/06/2020 16:30,6.04408,0.64994,6.078924662,5.07408,1.47994,5.2855,0.97,-0.83,1.276636205,4.10408,0.63994,4.153672574,5.07408,1.47994,5.2855,-0.97,-0.84,1.283160161
14/06/2020 17:00,6.48024,0.80632,6.530211513,5.61024,1.63632,5.844,0.87,-0.83,1.202414238,4.75024,0.71632,4.803945712,5.61024,1.63632,5.844,-0.86,-0.92,1.259364919
14/06/2020 17:30,6.53168,0.75424,6.575083391,5.43168,1.58424,5.658,1.1,-0.83,1.378005806,4.34168,0.66424,4.392197628,5.43168,1.58424,5.658,-1.09,-0.92,1.426359001
14/06/2020 18:00,6.73032,0.77426,6.774709282,5.50032,1.60426,5.7295,1.23,-0.83,1.483846353,4.28032,0.68426,4.334668505,5.50032,1.60426,5.7295,-1.22,-0.92,1.528005236
14/06/2020 18:30,6.68768,0.72974,6.727375733,5.34768,1.55974,5.5705,1.34,-0.83,1.576229679,4.00768,0.63974,4.058419181,5.34768,1.55974,5.5705,-1.34,-0.92,1.625423022
14/06/2020 19:00,6.35024,0.59632,6.378177294,4.89024,1.42632,5.094,1.46,-0.83,1.679434429,3.41024,0.50632,3.447621905,4.89024,1.42632,5.094,-1.48,-0.92,1.742641673
14/06/2020 19:30,6.12424,0.51582,6.145924328,4.61424,1.34582,4.8065,1.51,-0.83,1.72307864,3.13424,0.42582,3.163033836,4.61424,1.34582,4.8065,-1.48,-0.92,1.742641673
14/06/2020 20:00,6.2312,0.5966,6.25969528,4.8912,1.4266,5.095,1.34,-0.83,1.576229679,3.5512,0.5866,3.599322297,4.8912,1.4266,5.095,-1.34,-0.84,1.581518258
14/06/2020 20:30,5.8616,0.4888,5.881945256,4.5216,1.3188,4.71,1.34,-0.83,1.576229679,3.1216,0.4788,3.158106395,4.5216,1.3188,4.71,-1.4,-0.84,1.632666531
14/06/2020 21:00,5.65416,0.39038,5.667620475,4.18416,1.22038,4.3585,1.47,-0.83,1.688135066,2.70416,0.22038,2.713125255,4.18416,1.22038,4.3585,-1.48,-1,1.786169085
14/06/2020 21:30,5.72144,0.44792,5.738946593,4.38144,1.27792,4.564,1.34,-0.83,1.576229679,3.03144,0.27792,3.044153084,4.38144,1.27792,4.564,-1.35,-1,1.680029762
14/06/2020 22:00,5.5232,0.3901,5.536959116,4.1832,1.2201,4.3575,1.34,-0.83,1.576229679,2.8332,0.2201,2.841736485,4.1832,1.2201,4.3575,-1.35,-1,1.680029762
14/06/2020 22:30,5.64472,0.46346,5.663714245,4.43472,1.29346,4.6195,1.21,-0.83,1.467310465,3.24472,0.29346,3.257963574,4.43472,1.29346,4.6195,-1.19,-1,1.554380906
14/06/2020 23:00,5.33408,0.40494,5.349428554,4.23408,1.23494,4.4105,1.1,-0.83,1.378005806,3.20408,0.35494,3.223679738,4.23408,1.23494,4.4105,-1.03,-0.88,1.354732446
14/06/2020 23:30,5.07168,0.38674,5.08640402,4.17168,1.21674,4.3455,0.9,-0.83,1.224295716,3.27168,0.21674,3.278851361,4.17168,1.21674,4.3455,-0.9,-1,1.345362405
15/06/2020 00:00,4.77912,0.32766,4.790339137,3.96912,1.15766,4.1345,0.81,-0.83,1.15974135,3.17912,0.22766,3.187261058,3.96912,1.15766,4.1345,-0.79,-0.93,1.220245877
15/06/2020 00:30,4.90832,0.40326,4.924857749,4.22832,1.23326,4.4045,0.68,-0.83,1.072986486,3.54832,0.40326,3.571161359,4.22832,1.23326,4.4045,-0.68,-0.83,1.072986486
15/06/2020 01:00,4.83728,0.44254,4.857480772,4.15728,1.21254,4.3305,0.68,-0.77,1.027277957,3.47728,0.38254,3.498258574,4.15728,1.21254,4.3305,-0.68,-0.83,1.072986486
15/06/2020 01:30,4.36656,0.43358,4.388033483,4.36656,1.27358,4.5485,0,-0.84,0.84,4.36656,0.27358,4.37512197,4.36656,1.27358,4.5485,0,-1,1
15/06/2020 02:00,4.46544,0.46242,4.489319174,4.46544,1.30242,4.6515,0,-0.84,0.84,4.46544,0.30242,4.475668916,4.46544,1.30242,4.6515,0,-1,1
15/06/2020 02:30,4.72992,0.53956,4.760595362,4.72992,1.37956,4.927,0,-0.84,0.84,4.72992,0.42956,4.74938575,4.72992,1.37956,4.927,0,-0.95,0.95
15/06/2020 03:00,4.74432,0.54376,4.775379273,4.74432,1.38376,4.942,0,-0.84,0.84,4.74432,0.50376,4.770990086,4.74432,1.38376,4.942,0,-0.88,0.88
15/06/2020 03:30,4.5168,0.4774,4.541959159,4.5168,1.3174,4.705,0,-0.84,0.84,4.5168,0.4374,4.537929153,4.5168,1.3174,4.705,0,-0.88,0.88
15/06/2020 04:00,4.76784,0.55062,4.799529211,4.76784,1.39062,4.9665,0,-0.84,0.84,4.76784,0.66062,4.813389352,4.76784,1.39062,4.9665,0,-0.73,0.73
15/06/2020 04:30,4.67328,0.52304,4.702458591,4.67328,1.36304,4.868,0,-0.84,0.84,4.67328,0.36304,4.687360025,4.67328,1.36304,4.868,0,-1,1
15/06/2020 05:00,4.61856,0.50708,4.646313227,4.61856,1.34708,4.811,0,-0.84,0.84,4.61856,0.34708,4.631582991,4.61856,1.34708,4.811,0,-1,1
15/06/2020 05:30,4.38432,0.25876,4.391949294,4.38432,1.27876,4.567,0,-1.02,1.02,4.38432,0.27876,4.393172999,4.38432,1.27876,4.567,0,-1,1
15/06/2020 06:00,5.08016,0.26338,5.086982863,4.40016,1.28338,4.5835,0.68,-1.02,1.225887434,3.72016,0.36338,3.737865093,4.40016,1.28338,4.5835,-0.68,-0.92,1.144027972
15/06/2020 06:30,5.2928,0.4879,5.315240187,4.5528,1.3279,4.7425,0.74,-0.84,1.119464158,3.7928,0.3279,3.806947629,4.5528,1.3279,4.7425,-0.76,-1,1.256025477
15/06/2020 07:00,5.65696,0.47328,5.676723562,4.77696,1.39328,4.976,0.88,-0.92,1.273106437,3.90696,0.39328,3.926704165,4.77696,1.39328,4.976,-0.87,-1,1.325481045
15/06/2020 07:30,5.98592,0.59756,6.015672548,4.82592,1.40756,5.027,1.16,-0.81,1.414814475,3.75592,0.60756,3.80474233,4.82592,1.40756,5.027,-1.07,-0.8,1.336001497
15/06/2020 08:00,6.29648,0.82814,6.350706752,5.13648,1.49814,5.3505,1.16,-0.67,1.339589489,3.95648,0.82814,4.042220906,5.13648,1.49814,5.3505,-1.18,-0.67,1.356945098
15/06/2020 08:30,6.88264,0.81202,6.930375881,5.49264,1.60202,5.7215,1.39,-0.79,1.598812059,4.09264,0.80202,4.170484175,5.49264,1.60202,5.7215,-1.4,-0.8,1.61245155
15/06/2020 09:00,7.3232,0.9026,7.37861403,5.8032,1.6926,6.045,1.52,-0.79,1.713038237,4.2732,0.8926,4.365429303,5.8032,1.6926,6.045,-1.53,-0.8,1.726528308
15/06/2020 09:30,7.37672,0.94446,7.436935031,5.94672,1.73446,6.1945,1.43,-0.79,1.63370744,4.50672,0.85446,4.587006328,5.94672,1.73446,6.1945,-1.44,-0.88,1.687601849
15/06/2020 10:00,7.39368,0.99024,7.459696991,6.10368,1.78024,6.358,1.29,-0.79,1.512679741,4.79368,1.01024,4.898974668,6.10368,1.78024,6.358,-1.31,-0.77,1.519539404
15/06/2020 10:30,7.29208,1.77394,7.504751418,6.08208,1.77394,6.3355,1.21,0,1.21,4.86208,1.77394,5.175585479,6.08208,1.77394,6.3355,-1.22,0,1.22
15/06/2020 11:00,7.35064,1.12102,7.435630051,6.14064,1.79102,6.3965,1.21,-0.67,1.383112432,4.92064,1.12102,5.046720108,6.14064,1.79102,6.3965,-1.22,-0.67,1.391869247
15/06/2020 11:30,7.44232,1.14776,7.530304111,6.23232,1.81776,6.492,1.21,-0.67,1.383112432,5.08232,1.14776,5.210309933,6.23232,1.81776,6.492,-1.15,-0.67,1.330939518
15/06/2020 12:00,7.02136,0.97248,7.088385825,5.63136,1.64248,5.866,1.39,-0.67,1.54304893,4.24136,0.97248,4.351419538,5.63136,1.64248,5.866,-1.39,-0.67,1.54304893
15/06/2020 12:30,7.25224,1.03982,7.326405029,5.86224,1.70982,6.1065,1.39,-0.67,1.54304893,4.47224,1.03982,4.591530927,5.86224,1.70982,6.1065,-1.39,-0.67,1.54304893
15/06/2020 13:00,7.21992,1.00706,7.289815817,5.74992,1.67706,5.9895,1.47,-0.67,1.615487543,4.26992,1.00706,4.387070395,5.74992,1.67706,5.9895,-1.48,-0.67,1.624592257
15/06/2020 13:30,6.95584,0.94462,7.019687817,5.53584,1.61462,5.7665,1.42,-0.67,1.570127383,4.11584,0.94462,4.222848073,5.53584,1.61462,5.7665,-1.42,-0.67,1.570127383
15/06/2020 14:00,6.83248,0.90864,6.892634446,5.41248,1.57864,5.638,1.42,-0.67,1.570127383,3.99248,0.90864,4.094572407,5.41248,1.57864,5.638,-1.42,-0.67,1.570127383
15/06/2020 14:30,7.00288,0.95834,7.06814996,5.58288,1.62834,5.8155,1.42,-0.67,1.570127383,4.16288,0.95834,4.271766081,5.58288,1.62834,5.8155,-1.42,-0.67,1.570127383
15/06/2020 15:00,6.6588,0.7559,6.701567149,4.8888,1.4259,5.0925,1.77,-0.67,1.892564398,3.2088,0.7559,3.296631955,4.8888,1.4259,5.0925,-1.68,-0.67,1.808673547
15/06/2020 15:30,6.64824,0.75282,6.690727393,4.87824,1.42282,5.0815,1.77,-0.67,1.892564398,3.19824,0.75282,3.285647128,4.87824,1.42282,5.0815,-1.68,-0.67,1.808673547
15/06/2020 16:00,6.79216,0.84438,6.844444101,5.19216,1.51438,5.4085,1.6,-0.67,1.734618114,3.59216,0.84438,3.690066537,5.19216,1.51438,5.4085,-1.6,-0.67,1.734618114
15/06/2020 16:30,7.02264,0.94952,7.08654082,5.55264,1.61952,5.784,1.47,-0.67,1.615487543,4.07264,0.94952,4.181863795,5.55264,1.61952,5.784,-1.48,-0.67,1.624592257
15/06/2020 17:00,6.77264,0.75702,6.814817081,4.89264,1.42702,5.0965,1.88,-0.67,1.995820633,3.05264,0.75702,3.145105761,4.89264,1.42702,5.0965,-1.84,-0.67,1.958187938
15/06/2020 17:30,6.87328,0.69304,6.908131614,4.67328,1.36304,4.868,2.2,-0.67,2.299760857,2.46328,0.69304,2.558916333,4.67328,1.36304,4.868,-2.21,-0.67,2.309328907
15/06/2020 18:00,6.98496,0.68478,7.018446399,4.64496,1.35478,4.8385,2.34,-0.67,2.434029581,2.30496,0.68478,2.404529944,4.64496,1.35478,4.8385,-2.34,-0.67,2.434029581
15/06/2020 18:30,4.88736,-0.38452,4.902462993,1.52736,0.44548,1.591,3.36,-0.83,3.460996966,-1.85264,-0.53452,1.928208132,1.52736,0.44548,1.591,-3.38,-0.98,3.519204456
15/06/2020 19:00,4.34104,-0.56428,4.377560988,0.91104,0.26572,0.949,3.43,-0.83,3.528994191,-2.56896,-0.71428,2.666411709,0.91104,0.26572,0.949,-3.48,-0.98,3.615356137
15/06/2020 19:30,4.27256,-0.56092,4.309222691,0.92256,0.26908,0.961,3.35,-0.83,3.451289614,-2.44744,-0.71092,2.548601538,0.92256,0.26908,0.961,-3.37,-0.98,3.509601117
15/06/2020 20:00,5.68928,0.15854,5.691488544,3.38928,0.98854,3.5305,2.3,-0.83,2.44517893,1.09928,0.00854,1.099313172,3.38928,0.98854,3.5305,-2.29,-0.98,2.490883377
15/06/2020 20:30,5.61944,0.23442,5.624327395,3.64944,1.06442,3.8015,1.97,-0.83,2.137709054,1.65944,0.18442,1.669656207,3.64944,1.06442,3.8015,-1.99,-0.88,2.175890622
15/06/2020 21:00,5.926,0.388,5.938688407,4.176,1.218,4.35,1.75,-0.83,1.936853118,2.456,0.338,2.479149048,4.176,1.218,4.35,-1.72,-0.88,1.932045548
15/06/2020 21:30,5.9596,0.3803,5.971721716,4.1496,1.2103,4.3225,1.81,-0.83,1.991230775,2.4296,0.2703,2.444589587,4.1496,1.2103,4.3225,-1.72,-0.94,1.960102038
15/06/2020 22:00,5.83432,0.36126,5.845493876,4.08432,1.19126,4.2545,1.75,-0.83,1.936853118,2.42432,0.25126,2.437305695,4.08432,1.19126,4.2545,-1.66,-0.94,1.907668734
15/06/2020 22:30,5.62784,0.33312,5.637690307,3.98784,1.16312,4.154,1.64,-0.83,1.83806964,2.32784,0.22312,2.338508413,3.98784,1.16312,4.154,-1.66,-0.94,1.907668734
15/06/2020 23:00,5.65072,0.37396,5.663080663,4.47072,1.30396,4.657,1.18,-0.93,1.502431363,3.26072,0.36396,3.280969643,4.47072,1.30396,4.657,-1.21,-0.94,1.532220611
15/06/2020 23:30,4.13176,-0.23532,4.138455775,2.38176,0.69468,2.481,1.75,-0.93,1.981766888,0.66176,-0.34532,0.746439683,2.38176,0.69468,2.481,-1.72,-1.04,2.009975124
16/06/2020 00:00,3.75352,-0.36064,3.770805431,2.12352,0.61936,2.212,1.63,-0.98,1.901920082,0.49352,-0.42064,0.648459713,2.12352,0.61936,2.212,-1.63,-1.04,1.933520106
16/06/2020 00:30,4.13872,-0.19704,4.143407776,2.95872,0.86296,3.082,1.18,-1.06,1.586190405,1.85872,-0.23704,1.873773732,2.95872,0.86296,3.082,-1.1,-1.1,1.555634919
16/06/2020 01:00,4.00456,-0.14992,4.007365319,2.91456,0.85008,3.036,1.09,-1,1.479222769,1.81456,-0.14992,1.820742706,2.91456,0.85008,3.036,-1.1,-1,1.486606875
16/06/2020 01:30,4.05736,-0.13452,4.059589363,2.96736,0.86548,3.091,1.09,-1,1.479222769,1.91736,-0.13452,1.9220731,2.96736,0.86548,3.091,-1.05,-1,1.45
16/06/2020 02:00,4.13656,-0.12892,4.138568472,2.98656,0.87108,3.111,1.15,-1,1.523975065,1.93656,-0.12892,1.940846465,2.98656,0.87108,3.111,-1.05,-1,1.45
16/06/2020 02:30,4.15208,-0.08356,4.152920731,3.14208,0.91644,3.273,1.01,-1,1.42130222,2.09208,-0.08356,2.093748075,3.14208,0.91644,3.273,-1.05,-1,1.45
16/06/2020 03:00,5.0196,0.4053,5.035936085,4.2696,1.2453,4.4475,0.75,-0.84,1.126099463,3.5196,0.2453,3.528137788,4.2696,1.2453,4.4475,-0.75,-1,1.25
16/06/2020 03:30,4.48696,0.11828,4.488518709,3.45696,1.00828,3.601,1.03,-0.89,1.361249426,2.43696,0.00828,2.436974066,3.45696,1.00828,3.601,-1.02,-1,1.428425707
16/06/2020 04:00,3.69392,-0.26094,3.703124984,2.53392,0.73906,2.6395,1.16,-1,1.531535178,1.37392,-0.26094,1.398479835,2.53392,0.73906,2.6395,-1.16,-1,1.531535178
16/06/2020 04:30,4.29624,-0.15068,4.298881552,3.42624,0.99932,3.569,0.87,-1.15,1.442012483,2.55624,-0.17068,2.56193181,3.42624,0.99932,3.569,-0.87,-1.17,1.458012346
16/06/2020 05:00,3.89328,-0.31196,3.905758339,2.87328,0.83804,2.993,1.02,-1.15,1.537172729,1.85328,-0.33196,1.882775664,2.87328,0.83804,2.993,-1.02,-1.17,1.552191998
16/06/2020 05:30,3.7728,-0.2296,3.779779888,2.5728,0.7504,2.68,1.2,-0.98,1.549322433,1.3928,-0.2696,1.418652882,2.5728,0.7504,2.68,-1.18,-1.02,1.559743569
16/06/2020 06:00,4.346,0.133,4.348034613,3.336,0.973,3.475,1.01,-0.84,1.313659012,2.356,0.043,2.35639237,3.336,0.973,3.475,-0.98,-0.93,1.351036639
16/06/2020 06:30,4.61592,0.13006,4.617751948,3.32592,0.97006,3.4645,1.29,-0.84,1.539382993,2.02592,0.04006,2.026316029,3.32592,0.97006,3.4645,-1.3,-0.93,1.598405455
16/06/2020 07:00,4.874,0.1645,4.87677519,3.444,1.0045,3.5875,1.43,-0.84,1.658463144,2.004,0.0745,2.005384315,3.444,1.0045,3.5875,-1.44,-0.93,1.714205355
16/06/2020 07:30,5.58552,0.29036,5.593062006,3.87552,1.13036,4.037,1.71,-0.84,1.905177157,2.22552,0.20036,2.234520843,3.87552,1.13036,4.037,-1.65,-0.93,1.894043294
16/06/2020 08:00,6.61608,0.67094,6.650013162,4.90608,1.43094,5.1105,1.71,-0.76,1.871282982,3.25608,0.68094,3.326520141,4.90608,1.43094,5.1105,-1.65,-0.75,1.812456896
16/06/2020 08:30,6.59928,0.68604,6.634843434,4.64928,1.35604,4.843,1.95,-0.67,2.061892335,2.68928,0.68604,2.77540588,4.64928,1.35604,4.843,-1.96,-0.67,2.071352215
16/06/2020 09:00,6.83256,1.42408,6.979389658,4.88256,1.42408,5.086,1.95,0,1.95,2.92256,1.42408,3.251055336,4.88256,1.42408,5.086,-1.96,0,1.96
16/06/2020 09:30,6.98616,1.46888,7.138910281,5.03616,1.46888,5.246,1.95,0,1.95,3.07616,1.46888,3.408866204,5.03616,1.46888,5.246,-1.96,0,1.96
16/06/2020 10:00,6.75672,1.40196,6.900634536,4.80672,1.40196,5.007,1.95,0,1.95,2.79672,1.40196,3.128439643,4.80672,1.40196,5.007,-2.01,0,2.01
16/06/2020 10:30,6.82728,0.75254,6.868629314,4.87728,1.42254,5.0805,1.95,-0.67,2.061892335,2.93728,0.75254,3.032149444,4.87728,1.42254,5.0805,-1.94,-0.67,2.052437575
16/06/2020 11:00,7.04872,0.85796,7.100742848,5.23872,1.52796,5.457,1.81,-0.67,1.930025907,3.42872,0.85796,3.534432939,5.23872,1.52796,5.457,-1.81,-0.67,1.930025907
16/06/2020 11:30,7.41752,1.11136,7.500314927,6.10752,1.78136,6.362,1.31,-0.67,1.471393897,4.81752,1.11136,4.944048948,6.10752,1.78136,6.362,-1.29,-0.67,1.45361618
16/06/2020 12:00,7.48576,1.15168,7.573834537,6.24576,1.82168,6.506,1.24,-0.67,1.40943251,5.01576,1.15168,5.146281687,6.24576,1.82168,6.506,-1.23,-0.67,1.40064271
16/06/2020 12:30,7.4744,1.1192,7.557728759,6.1344,1.7892,6.39,1.34,-0.67,1.498165545,4.7844,1.1192,4.913562048,6.1344,1.7892,6.39,-1.35,-0.67,1.507116452
16/06/2020 13:00,7.28488,0.97934,7.350413828,5.65488,1.64934,5.8905,1.63,-0.67,1.762328006,4.03488,0.97934,4.152031244,5.65488,1.64934,5.8905,-1.62,-0.67,1.753082999
16/06/2020 13:30,7.14576,0.90668,7.203051756,5.40576,1.57668,5.631,1.74,-0.67,1.864537476,3.67576,0.90668,3.78593188,5.40576,1.57668,5.631,-1.73,-0.67,1.855208883
16/06/2020 14:00,6.8044,1.4392,6.954937527,4.9344,1.4392,5.14,1.87,0,1.87,3.0644,1.4392,3.385534522,4.9344,1.4392,5.14,-1.87,0,1.87
16/06/2020 14:30,6.99256,0.85908,7.045134051,5.24256,1.52908,5.461,1.75,-0.67,1.873872995,3.54256,0.85908,3.64523659,5.24256,1.52908,5.461,-1.7,-0.67,1.827265717
16/06/2020 15:00,6.67336,0.74848,6.715203348,4.86336,1.41848,5.066,1.81,-0.67,1.930025907,3.16336,0.74848,3.250702816,4.86336,1.41848,5.066,-1.7,-0.67,1.827265717
16/06/2020 15:30,7.00192,0.92306,7.062501218,5.46192,1.59306,5.6895,1.54,-0.67,1.679434429,3.90192,0.92306,4.009615873,5.46192,1.59306,5.6895,-1.56,-0.67,1.697792685
16/06/2020 16:00,7.07104,0.94322,7.133671611,5.53104,1.61322,5.7615,1.54,-0.67,1.679434429,3.97104,0.94322,4.0815221,5.53104,1.61322,5.7615,-1.56,-0.67,1.697792685
16/06/2020 16:30,6.78016,0.77088,6.823842437,4.94016,1.44088,5.146,1.84,-0.67,1.958187938,3.10016,0.77088,3.194565385,4.94016,1.44088,5.146,-1.84,-0.67,1.958187938
16/06/2020 17:00,6.75704,0.57872,6.781777525,4.48704,1.30872,4.674,2.27,-0.73,2.38449156,2.23704,0.55872,2.305757142,4.48704,1.30872,4.674,-2.25,-0.75,2.371708245
16/06/2020 17:30,7.13344,0.39142,7.14417076,4.63344,1.35142,4.8265,2.5,-0.96,2.677984317,2.19344,1.00142,2.411228121,4.63344,1.35142,4.8265,-2.44,-0.35,2.464974645
16/06/2020 18:00,7.69648,0.88064,7.746698084,5.31648,1.55064,5.538,2.38,-0.67,2.472508847,2.96648,0.88064,3.094435393,5.31648,1.55064,5.538,-2.35,-0.67,2.443644819
16/06/2020 18:30,7.80016,0.99838,7.863794164,5.72016,1.66838,5.9585,2.08,-0.67,2.185245982,3.62016,0.99838,3.75530572,5.72016,1.66838,5.9585,-2.1,-0.67,2.204291269
16/06/2020 19:00,7.94568,1.09624,8.020945879,6.05568,1.76624,6.308,1.89,-0.67,2.005243127,4.19568,1.09624,4.336527735,6.05568,1.76624,6.308,-1.86,-0.67,1.976992666
16/06/2020 19:30,5.4432,-0.1524,5.445333048,2.3232,0.6776,2.42,3.12,-0.83,3.22851359,-0.8168,-0.2424,0.85200939,2.3232,0.6776,2.42,-3.14,-0.92,3.272002445
16/06/2020 20:00,4.41792,-0.55644,4.452824115,0.93792,0.27356,0.977,3.48,-0.83,3.577610935,-2.56208,-0.64644,2.642373668,0.93792,0.27356,0.977,-3.5,-0.92,3.618894859
16/06/2020 20:30,4.1176,-0.7582,4.186824214,0.4176,0.1218,0.435,3.7,-0.88,3.803209171,-3.2824,-0.8682,3.395279223,0.4176,0.1218,0.435,-3.7,-0.99,3.830156655
16/06/2020 21:00,4.17032,-0.62324,4.216633373,0.88032,0.25676,0.917,3.29,-0.88,3.405657058,-2.40968,-0.73324,2.518769263,0.88032,0.25676,0.917,-3.29,-0.99,3.435724087
16/06/2020 21:30,3.7244,-0.8308,3.815938155,0.3744,0.1092,0.39,3.35,-0.94,3.479382129,-2.9956,-0.8808,3.122407405,0.3744,0.1092,0.39,-3.37,-0.99,3.512406582
16/06/2020 22:00,3.58888,-0.82366,3.682183517,0.39888,0.11634,0.4155,3.19,-0.94,3.325612725,-2.73112,-0.87366,2.867455013,0.39888,0.11634,0.4155,-3.13,-0.99,3.282834141
16/06/2020 22:30,3.42552,-0.87464,3.535418278,0.39552,0.11536,0.412,3.03,-0.99,3.18763235,-2.60448,-0.87464,2.747419007,0.39552,0.11536,0.412,-3,-0.99,3.159129627
16/06/2020 23:00,3.12552,-0.87464,3.245592457,0.39552,0.11536,0.412,2.73,-0.99,2.90396281,-2.34448,-0.87464,2.502315248,0.39552,0.11536,0.412,-2.74,-0.99,2.913365751
16/06/2020 23:30,2.89536,-0.88052,3.026288982,0.37536,0.10948,0.391,2.52,-0.99,2.707489612,-2.07464,-0.88052,2.253762765,0.37536,0.10948,0.391,-2.45,-0.99,2.642460974
17/06/2020 00:00,2.74648,-1.01436,2.92781123,0.39648,0.11564,0.413,2.35,-1.13,2.607565915,-1.95352,-1.01436,2.201173914,0.39648,0.11564,0.413,-2.35,-1.13,2.607565915
17/06/2020 00:30,2.59376,-0.93932,2.758607076,0.41376,0.12068,0.431,2.18,-1.06,2.424046204,-1.78624,-0.95932,2.027547336,0.41376,0.12068,0.431,-2.2,-1.08,2.450795789
17/06/2020 01:00,2.51488,-0.87316,2.662147592,0.43488,0.12684,0.453,2.08,-1,2.307899478,-1.68512,-0.87316,1.897903528,0.43488,0.12684,0.453,-2.12,-1,2.344013652
17/06/2020 01:30,2.47552,-0.88464,2.628837614,0.39552,0.11536,0.412,2.08,-1,2.307899478,-1.72448,-0.88464,1.938148395,0.39552,0.11536,0.412,-2.12,-1,2.344013652
17/06/2020 02:00,2.568,-0.931,2.731553587,0.408,0.119,0.425,2.16,-1.05,2.401686907,-1.762,-0.951,2.002259973,0.408,0.119,0.425,-2.17,-1.07,2.41946275
17/06/2020 02:30,2.47936,-0.93352,2.649280204,0.39936,0.11648,0.416,2.08,-1.05,2.33,-1.70064,-0.95352,1.949711979,0.39936,0.11648,0.416,-2.1,-1.07,2.356883536
17/06/2020 03:00,2.40888,-1.00366,2.609604616,0.39888,0.11634,0.4155,2.01,-1.12,2.300978053,-1.61112,-0.95366,1.872211273,0.39888,0.11634,0.4155,-2.01,-1.07,2.277059507
17/06/2020 03:30,2.52168,-0.85076,2.661327225,0.51168,0.14924,0.533,2.01,-1,2.245016704,-1.49832,-0.85076,1.723007661,0.51168,0.14924,0.533,-2.01,-1,2.245016704
17/06/2020 04:00,2.48808,-0.86056,2.632699299,0.47808,0.13944,0.498,2.01,-1,2.245016704,-1.53192,-0.86056,1.757083493,0.47808,0.13944,0.498,-2.01,-1,2.245016704
17/06/2020 04:30,2.43432,-0.87624,2.587220594,0.42432,0.12376,0.442,2.01,-1,2.245016704,-1.58568,-0.87624,1.811678117,0.42432,0.12376,0.442,-2.01,-1,2.245016704
17/06/2020 05:00,2.43,-0.9575,2.611839629,0.42,0.1225,0.4375,2.01,-1.08,2.281775624,-1.59,-0.9675,1.861224395,0.42,0.1225,0.4375,-2.01,-1.09,2.286525749
17/06/2020 05:30,2.40936,-0.88352,2.566246909,0.39936,0.11648,0.416,2.01,-1,2.245016704,-1.61064,-0.89352,1.841884687,0.39936,0.11648,0.416,-2.01,-1.01,2.249488831
17/06/2020 06:00,2.61048,-0.87736,2.753972839,0.42048,0.12264,0.438,2.19,-1,2.407509086,-1.76952,-0.88736,1.979547625,0.42048,0.12264,0.438,-2.19,-1.01,2.411679912
17/06/2020 06:30,2.92432,-0.87624,3.052776441,0.42432,0.12376,0.442,2.5,-1,2.692582404,-2.01568,-0.88624,2.201905357,0.42432,0.12376,0.442,-2.44,-1.01,2.640776401
17/06/2020 07:00,3.13296,-0.71372,3.213228065,0.43296,0.12628,0.451,2.7,-0.84,2.8276492,-2.29704,-0.88372,2.461169194,0.43296,0.12628,0.451,-2.73,-1.01,2.910841803
17/06/2020 07:30,3.49912,-0.71484,3.571391466,0.42912,0.12516,0.447,3.07,-0.84,3.18284464,-2.59088,-0.75484,2.698600119,0.42912,0.12516,0.447,-3.02,-0.88,3.145600102
17/06/2020 08:00,3.77888,-0.70616,3.844293953,0.45888,0.13384,0.478,3.32,-0.84,3.424616767,-2.88112,-0.64616,2.952689486,0.45888,0.13384,0.478,-3.34,-0.78,3.429868802
17/06/2020 08:30,4.0904,-0.5328,4.124954303,0.4704,0.1372,0.49,3.62,-0.67,3.68148068,-3.1596,-0.5328,3.204207858,0.4704,0.1372,0.49,-3.63,-0.67,3.691314129
17/06/2020 09:00,4.19944,-0.51558,4.230971407,0.52944,0.15442,0.5515,3.67,-0.67,3.730656779,-3.15056,-0.51558,3.192467862,0.52944,0.15442,0.5515,-3.68,-0.67,3.74049462
17/06/2020 09:30,4.07656,-0.55142,4.113685142,0.40656,0.11858,0.4235,3.67,-0.67,3.730656779,-3.27344,-0.55142,3.319559225,0.40656,0.11858,0.4235,-3.68,-0.67,3.74049462
17/06/2020 10:00,4.00432,-0.59874,4.048835419,0.24432,0.07126,0.2545,3.76,-0.67,3.819227671,-3.43568,-0.59874,3.487461347,0.24432,0.07126,0.2545,-3.68,-0.67,3.74049462
17/06/2020 10:30,4.19696,-0.44922,4.220932581,0.75696,0.22078,0.7885,3.44,-0.67,3.504639782,-2.70304,-0.44922,2.740113839,0.75696,0.22078,0.7885,-3.46,-0.67,3.524272975
17/06/2020 11:00,3.91136,-0.42752,3.934655055,0.83136,0.24248,0.866,3.08,-0.67,3.152031091,-2.22864,-0.42752,2.269275127,0.83136,0.24248,0.866,-3.06,-0.67,3.132491022
17/06/2020 11:30,3.60368,-0.46476,3.633526029,0.70368,0.20524,0.733,2.9,-0.67,2.976390431,-2.22632,-0.46476,2.274313655,0.70368,0.20524,0.733,-2.93,-0.67,3.005628054
17/06/2020 12:00,3.76504,-0.46728,3.793926304,0.69504,0.20272,0.724,3.07,-0.67,3.142260333,-2.33496,-0.46728,2.381257819,0.69504,0.20272,0.724,-3.03,-0.67,3.103191905
17/06/2020 12:30,3.83112,0.18116,3.835400813,0.62112,0.18116,0.647,3.21,0,3.21,-2.54888,0.18116,2.555309805,0.62112,0.18116,0.647,-3.17,0,3.17
17/06/2020 13:00,3.83976,-0.48632,3.870434601,0.62976,0.18368,0.656,3.21,-0.67,3.279176726,-2.46024,-0.48632,2.50784529,0.62976,0.18368,0.656,-3.09,-0.67,3.161803283
17/06/2020 13:30,3.53784,-0.50438,3.573613165,0.56784,0.16562,0.5915,2.97,-0.67,3.044634625,-2.41216,-0.50438,2.464328519,0.56784,0.16562,0.5915,-2.98,-0.67,3.054390283
17/06/2020 14:00,3.6468,-0.4726,3.677295338,0.6768,0.1974,0.705,2.97,-0.67,3.044634625,-2.3032,-0.4726,2.351187147,0.6768,0.1974,0.705,-2.98,-0.67,3.054390283
17/06/2020 14:30,3.80088,0.17234,3.804785125,0.59088,0.17234,0.6155,3.21,0,3.21,-2.57912,0.17234,2.584871573,0.59088,0.17234,0.6155,-3.17,0,3.17
17/06/2020 15:00,4.0008,-0.4656,4.027801385,0.7008,0.2044,0.73,3.3,-0.67,3.367328318,-2.5892,-0.4656,2.630729937,0.7008,0.2044,0.73,-3.29,-0.67,3.357528853
17/06/2020 15:30,4.45728,-0.33246,4.469661581,1.15728,0.33754,1.2055,3.3,-0.67,3.367328318,-2.13272,-0.33246,2.158477299,1.15728,0.33754,1.2055,-3.29,-0.67,3.357528853
17/06/2020 16:00,6.8184,0.6887,6.853093188,4.6584,1.3587,4.8525,2.16,-0.67,2.261526033,2.4884,0.6887,2.581945439,4.6584,1.3587,4.8525,-2.17,-0.67,2.271079039
17/06/2020 16:30,6.5524,0.4357,6.566869897,3.9624,1.1557,4.1275,2.59,-0.72,2.688215021,1.4024,0.4157,1.462714001,3.9624,1.1557,4.1275,-2.56,-0.74,2.664807685
17/06/2020 17:00,6.71808,0.37444,6.728506833,3.95808,1.15444,4.123,2.76,-0.78,2.868100417,1.19808,0.35444,1.24940922,3.95808,1.15444,4.123,-2.76,-0.8,2.873604009
17/06/2020 17:30,7.12688,0.54034,7.147334178,4.52688,1.32034,4.7155,2.6,-0.78,2.714479692,1.91688,0.52034,1.986248386,4.52688,1.32034,4.7155,-2.61,-0.8,2.729853476
17/06/2020 18:00,7.05568,0.41874,7.068094754,4.31568,1.25874,4.4955,2.74,-0.84,2.865868106,1.54568,0.45874,1.612317912,4.31568,1.25874,4.4955,-2.77,-0.8,2.883210017
17/06/2020 18:30,7.01056,0.44058,7.024390525,4.39056,1.28058,4.5735,2.62,-0.84,2.751363298,1.76056,0.48058,1.824973603,4.39056,1.28058,4.5735,-2.63,-0.8,2.74898163
17/06/2020 19:00,7.01168,0.48174,7.028209576,4.53168,1.32174,4.7205,2.48,-0.84,2.618396456,2.10168,0.43174,2.145567116,4.53168,1.32174,4.7205,-2.43,-0.89,2.587856256
17/06/2020 19:30,7.0336,0.7298,7.071360336,4.8336,1.4098,5.035,2.2,-0.68,2.302694074,2.6236,0.6898,2.7127663,4.8336,1.4098,5.035,-2.21,-0.72,2.32432786
17/06/2020 20:00,6.75352,0.70936,6.790671837,4.76352,1.38936,4.962,1.99,-0.68,2.102974084,2.77352,0.66936,2.853148436,4.76352,1.38936,4.962,-1.99,-0.72,2.116246677
17/06/2020 20:30,6.41288,0.44084,6.428014452,4.56288,1.33084,4.753,1.85,-0.89,2.052949098,2.74288,0.33084,2.76276054,4.56288,1.33084,4.753,-1.82,-1,2.076631888
17/06/2020 21:00,6.3516,0.3363,6.360496856,4.5816,1.3363,4.7725,1.77,-1,2.032953516,2.9016,0.3363,2.921023836,4.5816,1.3363,4.7725,-1.68,-1,1.955095906
17/06/2020 21:30,6.34368,0.37774,6.354916479,4.72368,1.37774,4.9205,1.62,-1,1.903785702,3.04368,0.37774,3.067030396,4.72368,1.37774,4.9205,-1.68,-1,1.955095906
17/06/2020 22:00,6.2876,0.4968,6.307196208,4.8576,1.4168,5.06,1.43,-0.92,1.70038231,3.4176,0.4168,3.442922015,4.8576,1.4168,5.06,-1.44,-1,1.75316856
17/06/2020 22:30,6.11856,0.50708,6.139536351,4.61856,1.34708,4.811,1.5,-0.84,1.719185854,3.09856,0.34708,3.117938197,4.61856,1.34708,4.811,-1.52,-1,1.819450466
17/06/2020 23:00,5.96856,0.52458,5.991568463,4.67856,1.36458,4.8735,1.29,-0.84,1.539382993,3.39856,0.48458,3.432932835,4.67856,1.36458,4.8735,-1.28,-0.88,1.553319027
17/06/2020 23:30,5.38424,0.35082,5.395657055,4.25424,1.24082,4.4315,1.13,-0.89,1.438401891,3.14424,0.36082,3.164875392,4.25424,1.24082,4.4315,-1.11,-0.88,1.416509795
18/06/2020 00:00,4.7564,-0.1123,4.757725533,3.6264,1.0577,3.7775,1.13,-1.17,1.626591528,2.5164,-0.1223,2.519370209,3.6264,1.0577,3.7775,-1.11,-1.18,1.620030864
18/06/2020 00:30,4.45304,-0.09078,4.453965228,3.32304,0.96922,3.4615,1.13,-1.06,1.549354704,2.21304,-0.10078,2.21533353,3.32304,0.96922,3.4615,-1.11,-1.07,1.54175225
18/06/2020 01:00,4.796,0.148,4.798283026,3.936,1.148,4.1,0.86,-1,1.318938968,3.086,0.138,3.089084007,3.936,1.148,4.1,-0.85,-1.01,1.320075755
18/06/2020 01:30,4.81832,0.12826,4.820026789,3.86832,1.12826,4.0295,0.95,-1,1.379311422,2.94832,0.11826,2.950690809,3.86832,1.12826,4.0295,-0.92,-1.01,1.366199107
18/06/2020 02:00,4.98224,0.20232,4.986346237,4.12224,1.20232,4.294,0.86,-1,1.318938968,3.25224,0.19232,3.257921423,4.12224,1.20232,4.294,-0.87,-1.01,1.333041635
18/06/2020 02:30,5.32688,0.50534,5.350796114,4.64688,1.35534,4.8405,0.68,-0.85,1.08853112,3.96688,0.34534,3.981883556,4.64688,1.35534,4.8405,-0.68,-1.01,1.217579566
18/06/2020 03:00,5.17424,0.46082,5.194719882,4.49424,1.31082,4.6815,0.68,-0.85,1.08853112,3.76424,0.30082,3.776240915,4.49424,1.31082,4.6815,-0.73,-1.01,1.246194206
18/06/2020 03:30,5.2352,0.4786,5.257031196,4.5552,1.3286,4.745,0.68,-0.85,1.08853112,3.8752,0.3186,3.88827481,4.5552,1.3286,4.745,-0.68,-1.01,1.217579566
18/06/2020 04:00,5.40656,0.52858,5.432337236,4.72656,1.37858,4.9235,0.68,-0.85,1.08853112,4.04656,0.36858,4.063311341,4.72656,1.37858,4.9235,-0.68,-1.01,1.217579566
18/06/2020 04:30,5.28416,0.49288,5.307096909,4.60416,1.34288,4.796,0.68,-0.85,1.08853112,3.92416,0.33288,3.938253522,4.60416,1.34288,4.796,-0.68,-1.01,1.217579566
18/06/2020 05:00,4.8944,0.3792,4.909067529,4.2144,1.2292,4.39,0.68,-0.85,1.08853112,3.5344,0.2192,3.54119076,4.2144,1.2292,4.39,-0.68,-1.01,1.217579566
18/06/2020 05:30,4.92264,0.27702,4.930428445,4.17264,1.21702,4.3465,0.75,-0.94,1.202538981,3.42264,0.20702,3.428895135,4.17264,1.21702,4.3465,-0.75,-1.01,1.258014308
18/06/2020 06:00,4.54432,0.16626,4.547360405,3.48432,1.01626,3.6295,1.06,-0.85,1.358712626,2.42432,0.00626,2.424328082,3.48432,1.01626,3.6295,-1.06,-1.01,1.464137972
18/06/2020 06:30,3.49664,-0.44848,3.525283762,1.37664,0.40152,1.434,2.12,-0.85,2.284053414,-0.76336,-0.46848,0.895651718,1.37664,0.40152,1.434,-2.14,-0.87,2.310086578
18/06/2020 07:00,3.80064,-0.35898,3.817555638,1.34064,0.39102,1.3965,2.46,-0.75,2.57178926,-1.08936,-0.38898,1.156724103,1.34064,0.39102,1.3965,-2.43,-0.78,2.552116768
18/06/2020 07:30,3.96456,-0.38242,3.982961342,1.05456,0.30758,1.0985,2.91,-0.69,2.99068554,-1.87544,-0.39242,1.916055492,1.05456,0.30758,1.0985,-2.93,-0.7,3.012457469
18/06/2020 08:00,5.2148,0.0464,5.215006424,2.5248,0.7364,2.63,2.69,-0.69,2.777084802,-0.1852,0.0364,0.188743212,2.5248,0.7364,2.63,-2.71,-0.7,2.79894623
18/06/2020 08:30,6.90928,1.42604,7.054908943,4.88928,1.42604,5.093,2.02,0,2.02,2.85928,1.42604,3.195163877,4.88928,1.42604,5.093,-2.03,0,2.03
18/06/2020 09:00,7.46912,1.63016,7.644944421,5.58912,1.63016,5.822,1.88,0,1.88,3.71912,1.63016,4.060698856,5.58912,1.63016,5.822,-1.87,0,1.87
18/06/2020 09:30,7.39368,0.01774,7.393701282,5.20368,1.51774,5.4205,2.19,-1.5,2.654449095,3.00368,2.52774,3.925756367,5.20368,1.51774,5.4205,-2.2,1.01,2.420764342
18/06/2020 10:00,7.27256,1.38908,7.404030808,4.76256,1.38908,4.961,2.51,0,2.51,2.37256,1.38908,2.749287944,4.76256,1.38908,4.961,-2.39,0,2.39
18/06/2020 10:30,7.4556,1.4658,7.598324881,5.0256,1.4658,5.235,2.43,0,2.43,2.6356,1.4658,3.015784641,5.0256,1.4658,5.235,-2.39,0,2.39
18/06/2020 11:00,7.85512,1.65816,8.028225508,5.68512,1.65816,5.922,2.17,0,2.17,3.49512,1.65816,3.86850855,5.68512,1.65816,5.922,-2.19,0,2.19
18/06/2020 11:30,8.01336,1.64598,8.180659426,5.64336,1.64598,5.8785,2.37,0,2.37,3.32336,1.64598,3.708634769,5.64336,1.64598,5.8785,-2.32,0,2.32
18/06/2020 12:00,7.85088,1.57234,8.00678274,5.39088,1.57234,5.6155,2.46,0,2.46,2.98088,1.57234,3.370148164,5.39088,1.57234,5.6155,-2.41,0,2.41
18/06/2020 12:30,7.69488,1.40434,7.821978589,4.81488,1.40434,5.0155,2.88,0,2.88,1.93488,1.40434,2.390801424,4.81488,1.40434,5.0155,-2.88,0,2.88
18/06/2020 13:00,7.97352,1.51186,8.115586353,5.18352,1.51186,5.3995,2.79,0,2.79,2.37352,1.51186,2.814128258,5.18352,1.51186,5.3995,-2.81,0,2.81
18/06/2020 13:30,7.71352,1.45936,7.850358106,5.00352,1.45936,5.212,2.71,0,2.71,2.27352,1.45936,2.701596713,5.00352,1.45936,5.212,-2.73,0,2.73
18/06/2020 14:00,7.49704,1.39622,7.625945125,4.78704,1.39622,4.9865,2.71,0,2.71,2.11704,1.39622,2.535998551,4.78704,1.39622,4.9865,-2.67,0,2.67
18/06/2020 14:30,7.07888,1.35884,7.208119602,4.65888,1.35884,4.853,2.42,0,2.42,2.23888,1.35884,2.618974952,4.65888,1.35884,4.853,-2.42,0,2.42
18/06/2020 15:00,6.94848,-0.07586,6.948894088,4.84848,1.41414,5.0505,2.1,-1.49,2.574898056,2.70848,2.45414,3.654951033,4.84848,1.41414,5.0505,-2.14,1.04,2.379327636
18/06/2020 15:30,7.10048,1.52264,7.261903938,5.22048,1.52264,5.438,1.88,0,1.88,3.37048,1.52264,3.698454812,5.22048,1.52264,5.438,-1.85,0,1.85
18/06/2020 16:00,6.81296,1.43878,6.963225679,4.93296,1.43878,5.1385,1.88,0,1.88,3.08296,1.43878,3.402165524,4.93296,1.43878,5.1385,-1.85,0,1.85
