Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2020 16:30,6.7952,1.4336,6.944778758,4.9152,1.4336,5.12,1.88,0,1.88,2.9852,1.4336,3.31158995,4.9152,1.4336,5.12,-1.93,0,1.93
18/06/2020 17:00,7.12704,1.55372,7.294432466,5.32704,1.55372,5.549,1.8,0,1.8,3.53704,1.55372,3.863249642,5.32704,1.55372,5.549,-1.79,0,1.79
18/06/2020 17:30,7.61464,1.72802,7.808251754,5.92464,1.72802,6.1715,1.69,0,1.69,4.27464,1.72802,4.610704962,5.92464,1.72802,6.1715,-1.65,0,1.65
18/06/2020 18:00,8.12104,1.89322,8.338799233,6.49104,1.89322,6.7615,1.63,0,1.63,4.84104,1.89322,5.198071782,6.49104,1.89322,6.7615,-1.65,0,1.65
18/06/2020 18:30,8.66224,2.14732,8.924426312,7.36224,2.14732,7.669,1.3,0,1.3,6.07224,2.14732,6.440736123,7.36224,2.14732,7.669,-1.29,0,1.29
18/06/2020 19:00,8.3296,2.0503,8.578226288,7.0296,2.0503,7.3225,1.3,0,1.3,5.7396,2.0503,6.094812405,7.0296,2.0503,7.3225,-1.29,0,1.29
18/06/2020 19:30,7.5968,1.0499,7.669006471,5.8968,1.7199,6.1425,1.7,-0.67,1.827265717,4.2468,1.0499,4.374654301,5.8968,1.7199,6.1425,-1.65,-0.67,1.780842497
18/06/2020 20:00,7.25424,0.91332,7.311508148,5.63424,1.64332,5.869,1.62,-0.73,1.776879287,3.98424,1.05332,4.12112259,5.63424,1.64332,5.869,-1.65,-0.59,1.752312757
18/06/2020 20:30,6.83184,1.53762,7.002736112,5.27184,1.53762,5.4915,1.56,0,1.56,3.68184,1.53762,3.990015169,5.27184,1.53762,5.4915,-1.59,0,1.59
18/06/2020 21:00,6.62928,1.51354,6.799864458,5.18928,1.51354,5.4055,1.44,0,1.44,3.74928,1.51354,4.043254116,5.18928,1.51354,5.4055,-1.44,0,1.44
18/06/2020 21:30,6.87768,1.66474,7.076287265,5.70768,1.66474,5.9455,1.17,0,1.17,4.55768,1.66474,4.852196023,5.70768,1.66474,5.9455,-1.15,0,1.15
18/06/2020 22:00,6.46992,1.51956,6.645970764,5.20992,1.51956,5.427,1.26,0,1.26,3.93992,1.51956,4.222799095,5.20992,1.51956,5.427,-1.27,0,1.27
18/06/2020 22:30,6.4728,1.5204,6.648966536,5.2128,1.5204,5.43,1.26,0,1.26,3.9428,1.5204,4.225788447,5.2128,1.5204,5.43,-1.27,0,1.27
18/06/2020 23:00,6.89968,0.11324,6.900609205,6.07968,1.77324,6.333,0.82,-1.66,1.85148589,5.25968,2.52324,5.833607272,6.07968,1.77324,6.333,-0.82,0.75,1.111260546
18/06/2020 23:30,6.36256,1.61658,6.564716342,5.54256,1.61658,5.7735,0.82,0,0.82,4.72256,1.61658,4.991583301,5.54256,1.61658,5.7735,-0.82,0,0.82
19/06/2020 00:00,5.95344,1.09642,6.053559668,5.95344,1.73642,6.2015,0,-0.64,0.64,5.95344,1.01642,6.039582556,5.95344,1.73642,6.2015,0,-0.72,0.72
19/06/2020 00:30,5.91696,1.08578,6.01575713,5.91696,1.72578,6.1635,0,-0.64,0.64,5.91696,1.00578,6.001833807,5.91696,1.72578,6.1635,0,-0.72,0.72
19/06/2020 01:00,5.93568,1.09124,6.035155491,5.93568,1.73124,6.183,0,-0.64,0.64,5.93568,1.01124,6.021204481,5.93568,1.73124,6.183,0,-0.72,0.72
19/06/2020 01:30,5.8872,1.7171,6.1325,5.8872,1.7171,6.1325,0,0,0,5.8872,0.9971,5.971041136,5.8872,1.7171,6.1325,0,-0.72,0.72
19/06/2020 02:00,5.7192,0.9981,5.805639693,5.7192,1.6681,5.9575,0,-0.67,0.67,5.7192,0.9481,5.797252992,5.7192,1.6681,5.9575,0,-0.72,0.72
19/06/2020 02:30,5.46624,0.92432,5.54383867,5.46624,1.59432,5.694,0,-0.67,0.67,5.46624,0.87432,5.535721742,5.46624,1.59432,5.694,0,-0.72,0.72
19/06/2020 03:00,5.68224,0.98732,5.767378278,5.68224,1.65732,5.919,0,-0.67,0.67,5.68224,0.93732,5.759029449,5.68224,1.65732,5.919,0,-0.72,0.72
19/06/2020 03:30,5.07744,0.81092,5.141788424,5.07744,1.48092,5.289,0,-0.67,0.67,5.07744,0.76092,5.134140259,5.07744,1.48092,5.289,0,-0.72,0.72
19/06/2020 04:00,5.58192,0.95806,5.663542165,5.58192,1.62806,5.8145,0,-0.67,0.67,5.58192,0.90806,5.655298741,5.58192,1.62806,5.8145,0,-0.72,0.72
19/06/2020 04:30,6.18192,1.13306,6.284899351,6.18192,1.80306,6.4395,0,-0.67,0.67,6.18192,1.08306,6.276077903,6.18192,1.80306,6.4395,0,-0.72,0.72
19/06/2020 05:00,5.65488,0.97934,5.739056948,5.65488,1.64934,5.8905,0,-0.67,0.67,5.65488,0.92934,5.730736484,5.65488,1.64934,5.8905,0,-0.72,0.72
19/06/2020 05:30,5.58336,0.82848,5.644491828,5.58336,1.62848,5.816,0,-0.8,0.8,5.58336,0.81848,5.643032731,5.58336,1.62848,5.816,0,-0.81,0.81
19/06/2020 06:00,5.4936,0.8023,5.551875922,5.4936,1.6023,5.7225,0,-0.8,0.8,5.4936,0.7923,5.550439645,5.4936,1.6023,5.7225,0,-0.81,0.81
19/06/2020 06:30,5.72976,0.82118,5.788305991,5.72976,1.67118,5.9685,0,-0.85,0.85,5.04976,0.86118,5.12266601,5.72976,1.67118,5.9685,-0.68,-0.81,1.057591604
19/06/2020 07:00,6.41696,0.96828,6.489602592,5.61696,1.63828,5.851,0.8,-0.67,1.043503713,4.82696,0.96828,4.923119844,5.61696,1.63828,5.851,-0.79,-0.67,1.035857133
19/06/2020 07:30,7.18248,1.84114,7.414702654,6.31248,1.84114,6.5755,0.87,0,0.87,5.46248,1.84114,5.764415343,6.31248,1.84114,6.5755,-0.85,0,0.85
19/06/2020 08:00,7.59592,1.93256,7.83790717,6.62592,1.93256,6.902,0.97,0,0.97,5.67592,1.93256,5.995903268,6.62592,1.93256,6.902,-0.95,0,0.95
19/06/2020 08:30,7.69088,0.37984,7.700254126,6.41088,1.86984,6.678,1.28,-1.49,1.964306493,5.11088,2.87984,5.866393509,6.41088,1.86984,6.678,-1.3,1.01,1.646238136
19/06/2020 09:00,8.76352,2.24686,9.046969805,7.70352,2.24686,8.0245,1.06,0,1.06,6.67352,2.24686,7.041608414,7.70352,2.24686,8.0245,-1.03,0,1.03
19/06/2020 09:30,8.48504,2.14522,8.752021061,7.35504,2.14522,7.6615,1.13,0,1.13,6.23504,2.14522,6.593761646,7.35504,2.14522,7.6615,-1.12,0,1.12
19/06/2020 10:00,7.96744,1.88342,8.187024554,6.45744,1.88342,6.7265,1.51,0,1.51,4.95744,1.88342,5.303157762,6.45744,1.88342,6.7265,-1.5,0,1.5
19/06/2020 10:30,7.97848,1.88664,8.19850923,6.46848,1.88664,6.738,1.51,0,1.51,4.96848,1.88664,5.314621717,6.46848,1.88664,6.738,-1.5,0,1.5
19/06/2020 11:00,8.96568,2.29124,9.253820757,7.85568,2.29124,8.183,1.11,0,1.11,6.76568,2.29124,7.143123028,7.85568,2.29124,8.183,-1.09,0,1.09
19/06/2020 11:30,8.61328,2.16804,8.88194741,7.43328,2.16804,7.743,1.18,0,1.18,6.26328,2.16804,6.627901161,7.43328,2.16804,7.743,-1.17,0,1.17
19/06/2020 12:00,8.70976,2.17868,8.978115938,7.46976,2.17868,7.781,1.24,0,1.24,6.22976,2.17868,6.599739101,7.46976,2.17868,7.781,-1.24,0,1.24
19/06/2020 12:30,10.6192,2.8406,10.99256189,9.7392,2.8406,10.145,0.88,0,0.88,8.8692,2.8406,9.312986471,9.7392,2.8406,10.145,-0.87,0,0.87
19/06/2020 13:00,10.2284,2.7412,10.5893505,9.3984,2.7412,9.79,0.83,0,0.83,8.5284,2.7412,8.958112748,9.3984,2.7412,9.79,-0.87,0,0.87
19/06/2020 13:30,11.12464,3.44302,11.64525662,11.80464,3.44302,12.2965,-0.68,0,0.68,12.49464,3.44302,12.9603401,11.80464,3.44302,12.2965,0.69,0,0.69
19/06/2020 14:00,10.14544,1.96742,10.33444214,10.82544,3.15742,11.2765,-0.68,-1.19,1.370583817,11.51544,4.57742,12.3918575,10.82544,3.15742,11.2765,0.69,1.42,1.57876534
19/06/2020 14:30,9.25544,2.38742,9.55839651,8.18544,2.38742,8.5265,1.07,0,1.07,7.12544,2.38742,7.514763433,8.18544,2.38742,8.5265,-1.06,0,1.06
19/06/2020 15:00,8.21104,2.01572,8.454839147,6.91104,2.01572,7.199,1.3,0,1.3,5.62104,2.01572,5.971533957,6.91104,2.01572,7.199,-1.29,0,1.29
19/06/2020 15:30,9.72056,3.03058,10.18202838,10.39056,3.03058,10.8235,-0.67,0,0.67,10.39056,3.03058,10.8235,10.39056,3.03058,10.8235,0,0,0
19/06/2020 16:00,9.15872,2.45546,9.482164091,8.41872,2.45546,8.7695,0.74,0,0.74,7.67872,2.45546,8.061763123,8.41872,2.45546,8.7695,-0.74,0,0.74
19/06/2020 16:30,7.15112,0.89366,7.206743054,5.36112,1.56366,5.5845,1.79,-0.67,1.911282292,3.57112,0.89366,3.681239771,5.36112,1.56366,5.5845,-1.79,-0.67,1.911282292
19/06/2020 17:00,5.7604,0.3247,5.769544024,3.4104,0.9947,3.5525,2.35,-0.67,2.443644819,1.0904,0.3247,1.137718001,3.4104,0.9947,3.5525,-2.32,-0.67,2.414808481
19/06/2020 17:30,6.0672,-0.1079,6.068159379,3.6072,1.0521,3.7575,2.46,-1.16,2.719779403,1.0772,0.9821,1.457696899,3.6072,1.0521,3.7575,-2.53,-0.07,2.530968194
19/06/2020 18:00,6.02344,0.01142,6.023450826,3.67344,1.07142,3.8265,2.35,-1.06,2.578003103,1.23344,0.76142,1.449529113,3.67344,1.07142,3.8265,-2.44,-0.31,2.459613791
19/06/2020 18:30,9.01552,2.35536,9.318117922,8.07552,2.35536,8.412,0.94,0,0.94,7.15552,2.35536,7.533205639,8.07552,2.35536,8.412,-0.92,0,0.92
19/06/2020 19:00,9.1864,2.4052,9.496048231,8.2464,2.4052,8.59,0.94,0,0.94,7.3264,2.4052,7.711103942,8.2464,2.4052,8.59,-0.92,0,0.92
19/06/2020 19:30,8.12208,2.01894,8.369247412,6.92208,2.01894,7.2105,1.2,0,1.2,5.71208,2.01894,6.058380695,6.92208,2.01894,7.2105,-1.21,0,1.21
19/06/2020 20:00,7.96872,1.27046,8.069359767,6.85872,2.00046,7.1445,1.11,-0.73,1.328533026,5.77872,1.13046,5.888254805,6.85872,2.00046,7.1445,-1.08,-0.87,1.38683092
19/06/2020 20:30,7.62696,1.09078,7.704564871,6.51696,1.90078,6.7885,1.11,-0.81,1.374117899,5.43696,1.09078,5.545298464,6.51696,1.90078,6.7885,-1.08,-0.81,1.35
19/06/2020 21:00,6.97032,0.89926,7.028088606,5.86032,1.70926,6.1045,1.11,-0.81,1.374117899,4.78032,0.89926,4.864167745,5.86032,1.70926,6.1045,-1.08,-0.81,1.35
19/06/2020 21:30,6.45344,0.69892,6.491176858,5.17344,1.50892,5.389,1.28,-0.81,1.514760707,3.88344,0.56892,3.924891871,5.17344,1.50892,5.389,-1.29,-0.94,1.596151622
19/06/2020 22:00,6.25408,0.66994,6.289859796,5.07408,1.47994,5.2855,1.18,-0.81,1.431258188,3.89408,0.53994,3.93133492,5.07408,1.47994,5.2855,-1.18,-0.94,1.508641773
19/06/2020 22:30,6.28288,0.79834,6.333397812,5.10288,1.48834,5.3155,1.18,-0.69,1.366930869,3.92288,0.77834,3.999350028,5.10288,1.48834,5.3155,-1.18,-0.71,1.377134707
19/06/2020 23:00,6.53392,0.84156,6.587892971,5.59392,1.63156,5.827,0.94,-0.79,1.227884359,4.69392,0.77156,4.75690969,5.59392,1.63156,5.827,-0.9,-0.86,1.244829306
19/06/2020 23:30,6.63152,1.02586,6.710398367,5.95152,1.73586,6.1995,0.68,-0.71,0.983107319,5.27152,1.00586,5.366626263,5.95152,1.73586,6.1995,-0.68,-0.73,0.997647232
20/06/2020 00:00,6.152,0.756,6.19827718,5.472,1.596,5.7,0.68,-0.84,1.080740487,4.792,0.626,4.832715593,5.472,1.596,5.7,-0.68,-0.97,1.18460964
20/06/2020 00:30,5.64288,0.80584,5.700129192,5.64288,1.64584,5.878,0,-0.84,0.84,5.64288,0.81584,5.701551508,5.64288,1.64584,5.878,0,-0.83,0.83
20/06/2020 01:00,5.62896,0.80178,5.685775396,5.62896,1.64178,5.8635,0,-0.84,0.84,5.62896,0.81178,5.687194163,5.62896,1.64178,5.8635,0,-0.83,0.83
20/06/2020 01:30,5.6736,0.8148,5.731809138,5.6736,1.6548,5.91,0,-0.84,0.84,5.6736,0.8248,5.733239224,5.6736,1.6548,5.91,0,-0.83,0.83
20/06/2020 02:00,5.36256,0.72408,5.411223669,5.36256,1.56408,5.586,0,-0.84,0.84,5.36256,0.73408,5.412570849,5.36256,1.56408,5.586,0,-0.83,0.83
20/06/2020 02:30,6.64896,1.19928,6.756252038,6.64896,1.93928,6.926,0,-0.74,0.74,6.64896,1.15928,6.749266568,6.64896,1.93928,6.926,0,-0.78,0.78
20/06/2020 03:00,6.80352,1.14436,6.899090099,6.80352,1.98436,7.087,0,-0.84,0.84,6.80352,1.02436,6.880203325,6.80352,1.98436,7.087,0,-0.96,0.96
20/06/2020 03:30,5.92656,0.88858,5.992803004,5.92656,1.72858,6.1735,0,-0.84,0.84,5.92656,0.76858,5.976188472,5.92656,1.72858,6.1735,0,-0.96,0.96
20/06/2020 04:00,5.62896,0.80178,5.685775396,5.62896,1.64178,5.8635,0,-0.84,0.84,5.62896,0.68178,5.670098293,5.62896,1.64178,5.8635,0,-0.96,0.96
20/06/2020 04:30,5.42304,0.74172,5.473528241,5.42304,1.58172,5.649,0,-0.84,0.84,5.42304,0.62172,5.458561953,5.42304,1.58172,5.649,0,-0.96,0.96
20/06/2020 05:00,5.29056,0.70308,5.337072849,5.29056,1.54308,5.511,0,-0.84,0.84,5.29056,0.58308,5.322594048,5.29056,1.54308,5.511,0,-0.96,0.96
20/06/2020 05:30,4.96752,0.60886,5.004694341,4.96752,1.44886,5.1745,0,-0.84,0.84,4.96752,0.48886,4.991516708,4.96752,1.44886,5.1745,0,-0.96,0.96
20/06/2020 06:00,4.63968,0.35324,4.653107456,4.63968,1.35324,4.833,0,-1,1,4.63968,0.39324,4.656314873,4.63968,1.35324,4.833,0,-0.96,0.96
20/06/2020 06:30,4.99328,0.25804,4.99994298,4.31328,1.25804,4.493,0.68,-1,1.209297317,3.63328,0.21804,3.639816616,4.31328,1.25804,4.493,-0.68,-1.04,1.242577965
20/06/2020 07:00,5.47808,0.39944,5.49262349,4.79808,1.39944,4.998,0.68,-1,1.209297317,4.11808,0.35944,4.133736808,4.79808,1.39944,4.998,-0.68,-1.04,1.242577965
20/06/2020 07:30,6.04112,0.56366,6.067358853,5.36112,1.56366,5.5845,0.68,-1,1.209297317,4.68112,0.52366,4.710318912,5.36112,1.56366,5.5845,-0.68,-1.04,1.242577965
20/06/2020 08:00,6.00656,0.55358,6.032015737,5.32656,1.55358,5.5485,0.68,-1,1.209297317,4.64656,0.51358,4.674856602,5.32656,1.55358,5.5485,-0.68,-1.04,1.242577965
20/06/2020 08:30,6.75152,0.88086,6.808739726,6.07152,1.77086,6.3245,0.68,-0.89,1.120044642,5.39152,0.73086,5.440831209,6.07152,1.77086,6.3245,-0.68,-1.04,1.242577965
20/06/2020 09:00,5.14696,0.02578,5.147024563,3.51696,1.02578,3.6635,1.63,-1,1.912302277,1.89696,-0.01422,1.897013297,3.51696,1.02578,3.6635,-1.62,-1.04,1.9250974
20/06/2020 09:30,6.47808,0.64194,6.509808557,5.45808,1.59194,5.6855,1.02,-0.95,1.393879478,4.45808,0.70194,4.513003108,5.45808,1.59194,5.6855,-1,-0.89,1.338693393
20/06/2020 10:00,7.47672,1.27446,7.584562627,6.66672,1.94446,6.9445,0.81,-0.67,1.051189802,5.86672,1.27446,6.003553269,6.66672,1.94446,6.9445,-0.8,-0.67,1.043503713
20/06/2020 10:30,7.5024,1.9082,7.741268178,6.5424,1.9082,6.815,0.96,0,0.96,5.5924,1.2382,5.727833535,6.5424,1.9082,6.815,-0.95,-0.67,1.162497312
20/06/2020 11:00,7.06288,1.08084,7.145102449,6.00288,1.75084,6.253,1.06,-0.67,1.25399362,4.97288,1.08084,5.088983258,6.00288,1.75084,6.253,-1.03,-0.67,1.228739191
20/06/2020 11:30,6.79168,1.00174,6.865158429,5.73168,1.67174,5.9705,1.06,-0.67,1.25399362,4.70168,1.00174,4.807211026,5.73168,1.67174,5.9705,-1.03,-0.67,1.228739191
20/06/2020 12:00,6.60192,0.92306,6.666137371,5.46192,1.59306,5.6895,1.14,-0.67,1.322308587,4.33192,0.92306,4.429172682,5.46192,1.59306,5.6895,-1.13,-0.67,1.313697073
20/06/2020 12:30,6.75816,1.04738,6.83883992,5.88816,1.71738,6.1335,0.87,-0.67,1.09808925,5.02816,1.04738,5.136087796,5.88816,1.71738,6.1335,-0.86,-0.67,1.090183471
20/06/2020 13:00,7.24848,1.21664,7.349875863,6.46848,1.88664,6.738,0.78,-0.67,1.028250942,5.68848,1.21664,5.817131389,6.46848,1.88664,6.738,-0.78,-0.67,1.028250942
20/06/2020 13:30,7.21136,1.23498,7.31634394,6.53136,1.90498,6.8035,0.68,-0.67,0.954620343,5.85136,1.17498,5.968164865,6.53136,1.90498,6.8035,-0.68,-0.73,0.997647232
20/06/2020 14:00,7.38288,1.48334,7.530419288,7.38288,2.15334,7.6905,0,-0.67,0.67,7.38288,1.48334,7.530419288,7.38288,2.15334,7.6905,0,-0.67,0.67
20/06/2020 14:30,7.45176,1.22218,7.551321146,6.76176,1.97218,7.0435,0.69,-0.75,1.019117265,6.07176,1.22218,6.193544498,6.76176,1.97218,7.0435,-0.69,-0.75,1.019117265
20/06/2020 15:00,6.93888,1.08384,7.023016788,6.93888,2.02384,7.228,0,-0.94,0.94,6.93888,1.02384,7.014007699,6.93888,2.02384,7.228,0,-1,1
20/06/2020 15:30,7.21136,0.96498,7.275637391,6.53136,1.90498,6.8035,0.68,-0.94,1.160172401,5.85136,0.90498,5.920929205,6.53136,1.90498,6.8035,-0.68,-1,1.209297317
20/06/2020 16:00,7.32,1.295,7.433668341,7.32,2.135,7.625,0,-0.84,0.84,7.32,1.215,7.420149931,7.32,2.135,7.625,0,-0.92,0.92
20/06/2020 16:30,7.05272,1.00996,7.124666912,6.34272,1.84996,6.607,0.71,-0.84,1.099863628,5.63272,0.92996,5.708971904,6.34272,1.84996,6.607,-0.71,-0.92,1.16211015
20/06/2020 17:00,8.31944,1.45942,8.446477884,7.60944,2.21942,7.9265,0.71,-0.76,1.040048076,6.89944,1.38942,7.037951424,7.60944,2.21942,7.9265,-0.71,-0.83,1.092245394
20/06/2020 17:30,8.05912,1.27266,8.1589876,6.96912,2.03266,7.2595,1.09,-0.76,1.328796448,5.88912,1.34266,6.040237599,6.96912,2.03266,7.2595,-1.08,-0.69,1.281600562
20/06/2020 18:00,7.1952,0.8661,7.247139591,5.5752,1.6261,5.8075,1.62,-0.76,1.789413312,3.9852,0.8261,4.069921406,5.5752,1.6261,5.8075,-1.59,-0.8,1.779915728
20/06/2020 18:30,7.77784,1.17312,7.865812456,6.62784,1.93312,6.904,1.15,-0.76,1.378441149,5.49784,1.13312,5.613395194,6.62784,1.93312,6.904,-1.13,-0.8,1.384521578
20/06/2020 19:00,7.94744,1.26342,8.047237579,6.93744,2.02342,7.2265,1.01,-0.76,1.264001582,5.95744,1.22342,6.081763548,6.93744,2.02342,7.2265,-0.98,-0.8,1.265069168
20/06/2020 19:30,7.42648,1.07064,7.503257639,6.27648,1.83064,6.538,1.15,-0.76,1.378441149,5.14648,1.03064,5.248664135,6.27648,1.83064,6.538,-1.13,-0.8,1.384521578
20/06/2020 20:00,6.46872,0.69796,6.506265181,4.99872,1.45796,5.207,1.47,-0.76,1.654841382,3.52872,0.65796,3.589537045,4.99872,1.45796,5.207,-1.47,-0.8,1.673588958
20/06/2020 20:30,6.51528,0.87154,6.573313886,5.28528,1.54154,5.5055,1.23,-0.67,1.40064271,4.06528,0.87154,4.157653599,5.28528,1.54154,5.5055,-1.22,-0.67,1.391869247
20/06/2020 21:00,6.99688,1.10534,7.08365063,6.08688,1.77534,6.3405,0.91,-0.67,1.130044247,5.19688,1.10534,5.313128857,6.08688,1.77534,6.3405,-0.89,-0.67,1.114001795
20/06/2020 21:30,7.3616,1.2613,7.468870882,6.6216,1.9313,6.8975,0.74,-0.67,0.998248466,5.8916,1.2613,6.025099854,6.6216,1.9313,6.8975,-0.73,-0.67,0.990858214
20/06/2020 22:00,7.16912,1.22266,7.272632195,6.48912,1.89266,6.7595,0.68,-0.67,0.954620343,5.80912,1.22266,5.93639391,6.48912,1.89266,6.7595,-0.68,-0.67,0.954620343
20/06/2020 22:30,7.02512,1.18066,7.123641558,6.34512,1.85066,6.6095,0.68,-0.67,0.954620343,5.66512,1.18066,5.7868422,6.34512,1.85066,6.6095,-0.68,-0.67,0.954620343
20/06/2020 23:00,6.04384,0.81862,6.099027845,5.10384,1.48862,5.3165,0.94,-0.67,1.154339638,4.18384,0.81862,4.263174387,5.10384,1.48862,5.3165,-0.92,-0.67,1.138112472
20/06/2020 23:30,6.02896,0.68928,6.068234142,5.20896,1.51928,5.426,0.82,-0.83,1.166747616,4.39896,0.75928,4.464006631,5.20896,1.51928,5.426,-0.81,-0.76,1.110720487
21/06/2020 00:00,6.488,0.864,6.545276159,5.808,1.694,6.05,0.68,-0.83,1.072986486,5.128,0.834,5.195376791,5.808,1.694,6.05,-0.68,-0.86,1.096357606
21/06/2020 00:30,6.48288,1.06084,6.569103029,6.48288,1.89084,6.753,0,-0.83,0.83,6.48288,0.93084,6.549366091,6.48288,1.89084,6.753,0,-0.96,0.96
21/06/2020 01:00,5.93712,0.90166,6.005196471,5.93712,1.73166,6.1845,0,-0.83,0.83,5.93712,0.89166,6.003703145,5.93712,1.73166,6.1845,0,-0.84,0.84
21/06/2020 01:30,6.01344,0.92392,6.084002696,6.01344,1.75392,6.264,0,-0.83,0.83,6.01344,0.77392,6.063036599,6.01344,1.75392,6.264,0,-0.98,0.98
21/06/2020 02:00,6.17472,0.97096,6.250594404,6.17472,1.80096,6.432,0,-0.83,0.83,6.17472,0.96096,6.249048824,6.17472,1.80096,6.432,0,-0.84,0.84
21/06/2020 02:30,6.02112,0.92616,6.09193388,6.02112,1.75616,6.272,0,-0.83,0.83,6.02112,0.83616,6.078902006,6.02112,1.75616,6.272,0,-0.92,0.92
21/06/2020 03:00,5.93712,0.90166,6.005196471,5.93712,1.73166,6.1845,0,-0.83,0.83,5.93712,0.87166,6.000765372,5.93712,1.73166,6.1845,0,-0.86,0.86
21/06/2020 03:30,4.99872,0.48796,5.022480124,4.99872,1.45796,5.207,0,-0.97,0.97,4.99872,0.45796,5.019654271,4.99872,1.45796,5.207,0,-1,1
21/06/2020 04:00,5.17056,0.53808,5.198482548,5.17056,1.50808,5.386,0,-0.97,0.97,5.17056,0.50808,5.195463021,5.17056,1.50808,5.386,0,-1,1
21/06/2020 04:30,5.52384,0.77112,5.577403912,5.52384,1.61112,5.754,0,-0.84,0.84,5.52384,0.61112,5.557542263,5.52384,1.61112,5.754,0,-1,1
21/06/2020 05:00,5.68272,0.81746,5.741214806,5.68272,1.65746,5.9195,0,-0.84,0.84,5.68272,0.79746,5.738401263,5.68272,1.65746,5.9195,0,-0.86,0.86
21/06/2020 05:30,4.77312,0.55216,4.804951113,4.77312,1.39216,4.972,0,-0.84,0.84,4.77312,0.39216,4.789202856,4.77312,1.39216,4.972,0,-1,1
21/06/2020 06:00,5.7984,0.8512,5.860544685,5.7984,1.6912,6.04,0,-0.84,0.84,5.7984,0.7612,5.848150819,5.7984,1.6912,6.04,0,-0.93,0.93
21/06/2020 06:30,6.54232,1.34526,6.679197216,7.25232,2.11526,7.5545,-0.71,-0.77,1.047377678,7.96232,1.33526,8.073503518,7.25232,2.11526,7.5545,0.71,-0.78,1.054751155
21/06/2020 07:00,6.01056,0.91308,6.079518616,6.01056,1.75308,6.261,0,-0.84,0.84,6.01056,0.76308,6.058805377,6.01056,1.75308,6.261,0,-0.99,0.99
21/06/2020 07:30,6.44448,1.03964,6.527800074,6.44448,1.87964,6.713,0,-0.84,0.84,6.44448,0.88964,6.505596191,6.44448,1.87964,6.713,0,-0.99,0.99
21/06/2020 08:00,7.00848,1.20414,7.111170442,7.00848,2.04414,7.3005,0,-0.84,0.84,7.00848,1.05414,7.087312823,7.00848,2.04414,7.3005,0,-0.99,0.99
21/06/2020 08:30,7.31184,1.29262,7.425218559,7.31184,2.13262,7.6165,0,-0.84,0.84,7.31184,1.30262,7.426965938,7.31184,2.13262,7.6165,0,-0.83,0.83
21/06/2020 09:00,7.0224,1.2082,7.125577099,7.0224,2.0482,7.315,0,-0.84,0.84,7.0224,1.1582,7.117269771,7.0224,2.0482,7.315,0,-0.89,0.89
21/06/2020 09:30,7.52192,1.62806,7.696093805,8.46192,2.46806,8.8145,-0.94,-0.84,1.260634761,9.41192,1.57806,9.543296676,8.46192,2.46806,8.8145,0.95,-0.89,1.301768028
21/06/2020 10:00,8.24024,1.56882,8.388250798,8.91024,2.59882,9.2815,-0.67,-1.03,1.228739191,9.58024,1.85882,9.758904152,8.91024,2.59882,9.2815,0.67,-0.74,0.998248466
21/06/2020 10:30,8.83824,1.90782,9.041806426,8.83824,2.57782,9.2065,0,-0.67,0.67,8.83824,1.90782,9.041806426,8.83824,2.57782,9.2065,0,-0.67,0.67
21/06/2020 11:00,8.532,1.8185,8.723644092,8.532,2.4885,8.8875,0,-0.67,0.67,8.532,1.8185,8.723644092,8.532,2.4885,8.8875,0,-0.67,0.67
21/06/2020 11:30,8.02008,1.88794,8.239296126,8.77008,2.55794,9.1355,-0.75,-0.67,1.005683847,9.52008,1.88794,9.705474777,8.77008,2.55794,9.1355,0.75,-0.67,1.005683847
21/06/2020 12:00,8.23832,1.92826,8.460975301,8.90832,2.59826,9.2795,-0.67,-0.67,0.947523087,9.57832,1.92826,9.770486203,8.90832,2.59826,9.2795,0.67,-0.67,0.947523087
21/06/2020 12:30,8.0852,1.8836,8.301711149,8.7552,2.5536,9.12,-0.67,-0.67,0.947523087,9.4252,1.8836,9.61157344,8.7552,2.5536,9.12,0.67,-0.67,0.947523087
21/06/2020 13:00,8.80576,2.11418,9.05600167,9.54576,2.78418,9.9435,-0.74,-0.67,0.998248466,10.30576,2.11418,10.52038242,9.54576,2.78418,9.9435,0.76,-0.67,1.013163363
21/06/2020 13:30,8.84648,1.91564,9.051512857,9.51648,2.77564,9.913,-0.67,-0.86,1.090183471,10.18648,2.10564,10.40183131,9.51648,2.77564,9.913,0.67,-0.67,0.947523087
21/06/2020 14:00,9.10136,2.15998,9.354157763,9.77136,2.84998,10.1785,-0.67,-0.69,0.961769203,10.44136,2.17998,10.66650418,9.77136,2.84998,10.1785,0.67,-0.67,0.947523087
21/06/2020 14:30,9.56464,2.36802,9.853418546,10.48464,3.05802,10.9215,-0.92,-0.69,1.15,11.43464,2.38802,11.68133689,10.48464,3.05802,10.9215,0.95,-0.67,1.162497312
21/06/2020 15:00,9.58872,2.43046,9.891950619,10.69872,3.12046,11.1445,-1.11,-0.69,1.306981255,11.82872,2.45046,12.07987463,10.69872,3.12046,11.1445,1.13,-0.67,1.313697073
21/06/2020 15:30,8.30312,1.96216,8.531815375,9.09312,2.65216,9.472,-0.79,-0.69,1.04890419,9.90312,1.90216,10.08414589,9.09312,2.65216,9.472,0.81,-0.75,1.10390217
21/06/2020 16:00,9.36272,2.33246,9.648880528,10.36272,3.02246,10.7945,-1,-0.69,1.214948559,11.38272,2.27246,11.60734203,10.36272,3.02246,10.7945,1.02,-0.75,1.266056871
21/06/2020 16:30,9.31992,2.29956,9.599421076,10.24992,2.98956,10.677,-0.93,-0.69,1.158015544,11.19992,2.23956,11.42163898,10.24992,2.98956,10.677,0.95,-0.75,1.210371844
21/06/2020 17:00,8.54832,1.92326,8.762003415,9.26832,2.70326,9.6545,-0.72,-0.78,1.061508361,9.99832,1.88326,10.17413736,9.26832,2.70326,9.6545,0.73,-0.82,1.097861558
21/06/2020 17:30,8.97888,1.61134,9.122318929,8.19888,2.39134,8.5405,0.78,-0.78,1.103086579,7.41888,1.63134,7.596120763,8.19888,2.39134,8.5405,-0.78,-0.76,1.089036271
21/06/2020 18:00,9.12432,1.65376,9.272978896,8.34432,2.43376,8.692,0.78,-0.78,1.103086579,7.56432,1.60376,7.732462945,8.34432,2.43376,8.692,-0.78,-0.83,1.138990781
21/06/2020 18:30,9.51936,1.83898,9.695362925,8.73936,2.54898,9.1035,0.78,-0.71,1.054751155,7.95936,1.82898,8.16679738,8.73936,2.54898,9.1035,-0.78,-0.72,1.061508361
21/06/2020 19:00,8.644,1.467,8.767600869,7.464,2.177,7.775,1.18,-0.71,1.377134707,6.304,1.367,6.450511995,7.464,2.177,7.775,-1.16,-0.81,1.414814475
21/06/2020 19:30,6.50432,0.58376,6.530463567,4.98432,1.45376,5.192,1.52,-0.87,1.751370892,3.44432,0.64376,3.503964498,4.98432,1.45376,5.192,-1.54,-0.81,1.740028735
21/06/2020 20:00,6.02288,0.52834,6.046009151,4.38288,1.27834,4.5655,1.64,-0.75,1.803357979,2.77288,0.46834,2.812153241,4.38288,1.27834,4.5655,-1.61,-0.81,1.802276338
21/06/2020 20:30,5.8376,0.4743,5.856836539,4.1976,1.2243,4.3725,1.64,-0.75,1.803357979,2.5876,0.4143,2.620556859,4.1976,1.2243,4.3725,-1.61,-0.81,1.802276338
21/06/2020 21:00,5.35952,0.24486,5.365110535,3.71952,1.08486,3.8745,1.64,-0.84,1.842606849,2.10952,0.17486,2.116754745,3.71952,1.08486,3.8745,-1.61,-0.91,1.849378274
21/06/2020 21:30,5.83296,0.47628,5.852372596,4.51296,1.31628,4.701,1.32,-0.84,1.564608577,3.18296,0.40628,3.208784474,4.51296,1.31628,4.701,-1.33,-0.91,1.611521021
21/06/2020 22:00,5.34696,0.29078,5.354860806,3.87696,1.13078,4.0385,1.47,-0.84,1.693074127,2.39696,0.16078,2.402346239,3.87696,1.13078,4.0385,-1.48,-0.97,1.769547965
21/06/2020 22:30,4.63976,-0.00882,4.639768383,2.84976,0.83118,2.9685,1.79,-0.84,1.977296134,1.13976,-0.13882,1.148182847,2.84976,0.83118,2.9685,-1.71,-0.97,1.965960325
21/06/2020 23:00,4.8072,-0.0429,4.807391418,3.4872,1.0171,3.6325,1.32,-1.06,1.69292646,2.1472,0.0471,2.14771652,3.4872,1.0171,3.6325,-1.34,-0.97,1.654236984
21/06/2020 23:30,4.73936,0.23898,4.745381402,3.69936,1.07898,3.8535,1.04,-0.84,1.336861997,2.67936,0.10898,2.681575404,3.69936,1.07898,3.8535,-1.02,-0.97,1.407586587
22/06/2020 00:00,5.28104,0.39072,5.295474068,4.39104,1.28072,4.574,0.89,-0.89,1.258650071,3.50104,0.31072,3.514801275,4.39104,1.28072,4.574,-0.89,-0.97,1.316434579
22/06/2020 00:30,5.31872,0.51296,5.343398769,4.63872,1.35296,4.832,0.68,-0.84,1.080740487,3.95872,0.38296,3.977200322,4.63872,1.35296,4.832,-0.68,-0.97,1.18460964
22/06/2020 01:00,4.63584,0.28462,4.644568984,3.85584,1.12462,4.0165,0.78,-0.84,1.14629839,3.08584,0.15462,3.089711289,3.85584,1.12462,4.0165,-0.77,-0.97,1.238466794
22/06/2020 01:30,5.25792,0.46606,5.278535275,4.47792,1.30606,4.6645,0.78,-0.84,1.14629839,3.70792,0.46606,3.737095483,4.47792,1.30606,4.6645,-0.77,-0.84,1.139517442
22/06/2020 02:00,4.7124,0.3332,4.724165111,4.0224,1.1732,4.19,0.69,-0.84,1.087060256,3.3224,0.3332,3.339066337,4.0224,1.1732,4.19,-0.7,-0.84,1.093434955
22/06/2020 02:30,4.65192,-0.35444,4.665403241,3.96192,1.15556,4.127,0.69,-1.51,1.660180713,3.05192,0.01556,3.051959666,3.96192,1.15556,4.127,-0.91,-1.14,1.458663772
22/06/2020 03:00,4.74792,0.02356,4.747978454,4.05792,1.18356,4.227,0.69,-1.16,1.349703671,3.37792,0.04356,3.378200853,4.05792,1.18356,4.227,-0.68,-1.14,1.32740348
22/06/2020 03:30,4.34064,0.10602,4.341934575,4.34064,1.26602,4.5215,0,-1.16,1.16,4.34064,0.12602,4.342468958,4.34064,1.26602,4.5215,0,-1.14,1.14
22/06/2020 04:00,4.72896,0.30928,4.739062861,4.72896,1.37928,4.926,0,-1.07,1.07,4.72896,0.23928,4.735009778,4.72896,1.37928,4.926,0,-1.14,1.14
22/06/2020 04:30,4.36224,0.10232,4.363439836,4.36224,1.27232,4.544,0,-1.17,1.17,4.36224,0.13232,4.364246373,4.36224,1.27232,4.544,0,-1.14,1.14
22/06/2020 05:00,4.19952,0.05486,4.199878314,4.19952,1.22486,4.3745,0,-1.17,1.17,4.19952,0.08486,4.200377299,4.19952,1.22486,4.3745,0,-1.14,1.14
22/06/2020 05:30,4.55088,0.15734,4.553599088,4.55088,1.32734,4.7405,0,-1.17,1.17,4.55088,0.18734,4.554734356,4.55088,1.32734,4.7405,0,-1.14,1.14
22/06/2020 06:00,4.85424,0.09582,4.855185625,4.13424,1.20582,4.3065,0.72,-1.11,1.323064624,3.40424,0.13582,3.406948349,4.13424,1.20582,4.3065,-0.73,-1.07,1.295299193
22/06/2020 06:30,4.92272,0.10746,4.923892754,4.00272,1.16746,4.1695,0.92,-1.06,1.403566885,3.10272,0.09746,3.104250288,4.00272,1.16746,4.1695,-0.9,-1.07,1.398177385
22/06/2020 07:00,5.18056,0.02308,5.180611412,4.09056,1.19308,4.261,1.09,-1.17,1.599062225,3.02056,0.02308,3.020648175,4.09056,1.19308,4.261,-1.07,-1.17,1.585496768
22/06/2020 07:30,5.36608,0.24844,5.371828087,4.00608,1.16844,4.173,1.36,-0.92,1.64195006,2.62608,0.27844,2.640800068,4.00608,1.16844,4.173,-1.38,-0.89,1.642102311
22/06/2020 08:00,5.97216,0.48188,5.99156936,4.53216,1.32188,4.721,1.44,-0.84,1.667093279,3.08216,0.43188,3.112270971,4.53216,1.32188,4.721,-1.45,-0.89,1.701352403
22/06/2020 08:30,6.76856,0.75208,6.810215033,5.45856,1.59208,5.686,1.31,-0.84,1.556181223,4.14856,0.62208,4.19494143,5.45856,1.59208,5.686,-1.31,-0.97,1.630030675
22/06/2020 09:00,7.0996,0.8778,7.153660112,5.8896,1.7178,6.135,1.21,-0.84,1.472990156,4.6696,0.9378,4.762838754,5.8896,1.7178,6.135,-1.22,-0.78,1.448033149
22/06/2020 09:30,6.92832,0.98326,6.997743797,5.66832,1.65326,5.9045,1.26,-0.67,1.427059915,4.44832,0.98326,4.555694354,5.66832,1.65326,5.9045,-1.22,-0.67,1.391869247
22/06/2020 10:00,6.3352,0.7811,6.383171332,4.9752,1.4511,5.1825,1.36,-0.67,1.516080473,3.6052,0.7811,3.688845924,4.9752,1.4511,5.1825,-1.37,-0.67,1.525057376
22/06/2020 10:30,5.85592,0.59756,5.886329671,4.34592,1.26756,4.527,1.51,-0.67,1.651968523,2.83592,0.59756,2.898192575,4.34592,1.26756,4.527,-1.51,-0.67,1.651968523
22/06/2020 11:00,5.48984,0.40912,5.505063342,3.69984,1.07912,3.854,1.79,-0.67,1.911282292,1.96984,0.40912,2.011876935,3.69984,1.07912,3.854,-1.73,-0.67,1.855208883
22/06/2020 11:30,5.72184,0.51762,5.745205257,4.07184,1.18762,4.2415,1.65,-0.67,1.780842497,2.44184,0.51762,2.496099567,4.07184,1.18762,4.2415,-1.63,-0.67,1.762328006
22/06/2020 12:00,5.68912,0.48766,5.709982369,3.96912,1.15766,4.1345,1.72,-0.67,1.845887321,2.33912,0.48766,2.389413035,3.96912,1.15766,4.1345,-1.63,-0.67,1.762328006
22/06/2020 12:30,7.23624,1.09932,7.319267299,6.06624,1.76932,6.319,1.17,-0.67,1.348258136,4.90624,1.09932,5.027891745,6.06624,1.76932,6.319,-1.16,-0.67,1.339589489
22/06/2020 13:00,8.4168,2.4549,8.7675,8.4168,2.4549,8.7675,0,0,0,8.4168,2.4549,8.7675,8.4168,2.4549,8.7675,0,0,0
22/06/2020 13:30,7.99488,1.66184,8.165771145,7.99488,2.33184,8.328,0,-0.67,0.67,7.99488,1.66184,8.165771145,7.99488,2.33184,8.328,0,-0.67,0.67
22/06/2020 14:00,7.62392,1.74906,7.82197974,8.29392,2.41906,8.6395,-0.67,-0.67,0.947523087,8.96392,1.74906,9.132966257,8.29392,2.41906,8.6395,0.67,-0.67,0.947523087
22/06/2020 14:30,8.46,2.4675,8.8125,8.46,2.4675,8.8125,0,0,0,8.46,2.4675,8.8125,8.46,2.4675,8.8125,0,0,0
22/06/2020 15:00,8.18976,2.38868,8.531,8.18976,2.38868,8.531,0,0,0,8.18976,2.38868,8.531,8.18976,2.38868,8.531,0,0,0
22/06/2020 15:30,7.85904,2.29222,8.1865,7.85904,2.29222,8.1865,0,0,0,7.85904,2.29222,8.1865,7.85904,2.29222,8.1865,0,0,0
22/06/2020 16:00,8.35776,1.76768,8.542648582,8.35776,2.43768,8.706,0,-0.67,0.67,8.35776,1.76768,8.542648582,8.35776,2.43768,8.706,0,-0.67,0.67
22/06/2020 16:30,7.7688,2.2659,8.0925,7.7688,2.2659,8.0925,0,0,0,7.7688,2.2659,8.0925,7.7688,2.2659,8.0925,0,0,0
22/06/2020 17:00,8.67568,2.32624,8.982138721,7.97568,2.32624,8.308,0.7,0,0.7,7.26568,2.32624,7.628990654,7.97568,2.32624,8.308,-0.71,0,0.71
22/06/2020 17:30,8.79232,1.69026,8.953316137,8.09232,2.36026,8.4295,0.7,-0.67,0.968968524,7.38232,1.69026,7.573349817,8.09232,2.36026,8.4295,-0.71,-0.67,0.976217189
22/06/2020 18:00,8.61168,1.59674,8.758459399,7.77168,2.26674,8.0955,0.84,-0.67,1.074476617,6.94168,1.59674,7.122955837,7.77168,2.26674,8.0955,-0.83,-0.67,1.066677083
22/06/2020 18:30,8.302,1.4685,8.430877549,7.332,2.1385,7.6375,0.97,-0.67,1.17889779,6.392,1.4685,6.558517839,7.332,2.1385,7.6375,-0.94,-0.67,1.154339638
22/06/2020 19:00,8.80448,1.66464,8.960462845,8.00448,2.33464,8.338,0.8,-0.67,1.043503713,7.22448,1.66464,7.41378025,8.00448,2.33464,8.338,-0.78,-0.67,1.028250942
22/06/2020 19:30,8.57968,1.57574,8.723179779,7.69968,2.24574,8.0205,0.88,-0.67,1.106028933,6.83968,1.57574,7.018844567,7.69968,2.24574,8.0205,-0.86,-0.67,1.090183471
22/06/2020 20:00,8.2696,1.4853,8.401928365,7.3896,2.1553,7.6975,0.88,-0.67,1.106028933,6.5296,1.4853,6.69640144,7.3896,2.1553,7.6975,-0.86,-0.67,1.090183471
22/06/2020 20:30,8.48224,1.50482,8.614689701,7.66224,2.23482,7.9815,0.82,-0.73,1.097861558,6.87224,1.48482,7.030815959,7.66224,2.23482,7.9815,-0.79,-0.75,1.089311709
22/06/2020 21:00,7.92256,1.40158,8.04558161,7.10256,2.07158,7.3985,0.82,-0.67,1.058914539,6.31256,1.40158,6.466284888,7.10256,2.07158,7.3985,-0.79,-0.67,1.035857133
22/06/2020 21:30,6.97256,1.06908,7.054043167,5.96256,1.73908,6.211,1.01,-0.67,1.212023102,5.00256,1.06908,5.115519387,5.96256,1.73908,6.211,-0.96,-0.67,1.170683561
22/06/2020 22:00,7.08312,1.15966,7.177422953,6.27312,1.82966,6.5345,0.81,-0.67,1.051189802,5.47312,1.15966,5.594627231,6.27312,1.82966,6.5345,-0.8,-0.67,1.043503713
22/06/2020 22:30,6.84176,0.99718,6.91404714,5.92176,1.72718,6.1685,0.92,-0.73,1.174436035,5.01176,0.98718,5.108058599,5.92176,1.72718,6.1685,-0.91,-0.74,1.172902383
22/06/2020 23:00,6.43336,0.99348,6.509617761,5.70336,1.66348,5.941,0.73,-0.67,0.990858214,4.96336,0.99348,5.061812422,5.70336,1.66348,5.941,-0.74,-0.67,0.998248466
22/06/2020 23:30,6.45984,1.21412,6.572946082,6.45984,1.88412,6.729,0,-0.67,0.67,6.45984,1.21412,6.572946082,6.45984,1.88412,6.729,0,-0.67,0.67
23/06/2020 00:00,6.26144,0.95792,6.334290931,5.58144,1.62792,5.814,0.68,-0.67,0.954620343,4.90144,0.95792,4.99416908,5.58144,1.62792,5.814,-0.68,-0.67,0.954620343
23/06/2020 00:30,5.47856,0.60958,5.512368588,4.79856,1.39958,4.9985,0.68,-0.79,1.042353107,4.11856,0.58958,4.160545763,4.79856,1.39958,4.9985,-0.68,-0.81,1.057591604
23/06/2020 01:00,5.35584,0.83212,5.420096475,5.35584,1.56212,5.579,0,-0.73,0.73,5.35584,0.87212,5.426381428,5.35584,1.56212,5.579,0,-0.69,0.69
23/06/2020 01:30,5.256,0.563,5.286067064,5.256,1.533,5.475,0,-0.97,0.97,5.256,0.533,5.282956085,5.256,1.533,5.475,0,-1,1
23/06/2020 02:00,5.71776,0.69768,5.760168123,5.71776,1.66768,5.956,0,-0.97,0.97,5.71776,0.66768,5.756611503,5.71776,1.66768,5.956,0,-1,1
23/06/2020 02:30,5.44416,0.74788,5.495289128,5.44416,1.58788,5.671,0,-0.84,0.84,5.44416,0.58788,5.475808707,5.44416,1.58788,5.671,0,-1,1
23/06/2020 03:00,5.03472,0.62846,5.073792216,5.03472,1.46846,5.2445,0,-0.84,0.84,5.03472,0.62846,5.073792216,5.03472,1.46846,5.2445,0,-0.84,0.84
23/06/2020 03:30,4.66656,0.52108,4.695562437,4.66656,1.36108,4.861,0,-0.84,0.84,4.66656,0.52108,4.695562437,4.66656,1.36108,4.861,0,-0.84,0.84
23/06/2020 04:00,5.2656,0.6958,5.311372798,5.2656,1.5358,5.485,0,-0.84,0.84,5.2656,0.6958,5.311372798,5.2656,1.5358,5.485,0,-0.84,0.84
23/06/2020 04:30,4.79952,0.55986,4.83206327,4.79952,1.39986,4.9995,0,-0.84,0.84,4.79952,0.55986,4.83206327,4.79952,1.39986,4.9995,0,-0.84,0.84
23/06/2020 05:00,4.2792,0.1806,4.283009339,3.4992,1.0206,3.645,0.78,-0.84,1.14629839,2.7292,0.1106,2.731440096,3.4992,1.0206,3.645,-0.77,-0.91,1.192057046
23/06/2020 05:30,3.44528,-0.17346,3.449643844,2.28528,0.66654,2.3805,1.16,-0.84,1.432201103,1.14528,-0.33346,1.19283773,2.28528,0.66654,2.3805,-1.14,-1,1.516443207
23/06/2020 06:00,3.94872,0.00546,3.948723775,2.89872,0.84546,3.0195,1.05,-0.84,1.34465609,1.85872,-0.15454,1.865133413,2.89872,0.84546,3.0195,-1.04,-1,1.442775104
23/06/2020 06:30,4.80696,0.09578,4.807914127,3.75696,1.09578,3.9135,1.05,-1,1.45,2.71696,0.09578,2.718647725,3.75696,1.09578,3.9135,-1.04,-1,1.442775104
23/06/2020 07:00,5.17336,0.21598,5.177866457,3.96336,1.15598,4.1285,1.21,-0.94,1.532220611,2.77336,0.22598,2.782551464,3.96336,1.15598,4.1285,-1.19,-0.93,1.510297984
23/06/2020 07:30,5.2648,0.2589,5.271161945,3.6648,1.0689,3.8175,1.6,-0.81,1.793348823,2.0748,0.1389,2.079444217,3.6648,1.0689,3.8175,-1.59,-0.93,1.842009772
23/06/2020 08:00,5.3636,0.3548,5.37532213,3.5136,1.0248,3.66,1.85,-0.67,1.967587355,1.7236,0.3548,1.759738617,3.5136,1.0248,3.66,-1.79,-0.67,1.911282292
23/06/2020 08:30,5.44928,0.33604,5.459631434,3.44928,1.00604,3.593,2,-0.67,2.10924157,1.43928,0.33604,1.47798843,3.44928,1.00604,3.593,-2.01,-0.67,2.118726032
23/06/2020 09:00,5.312,0.296,5.320240596,3.312,0.966,3.45,2,-0.67,2.10924157,1.302,0.296,1.335222828,3.312,0.966,3.45,-2.01,-0.67,2.118726032
23/06/2020 09:30,5.14936,0.19898,5.153203028,2.97936,0.86898,3.1035,2.17,-0.67,2.271079039,0.77936,0.19898,0.804360025,2.97936,0.86898,3.1035,-2.2,-0.67,2.299760857
23/06/2020 10:00,5.23144,0.27542,5.238685012,3.24144,0.94542,3.3765,1.99,-0.67,2.099761891,1.23144,0.27542,1.261863959,3.24144,0.94542,3.3765,-2.01,-0.67,2.118726032
23/06/2020 10:30,5.24528,0.32904,5.255590319,3.42528,0.99904,3.568,1.82,-0.67,1.939407126,1.65528,0.32904,1.687666792,3.42528,0.99904,3.568,-1.77,-0.67,1.892564398
23/06/2020 11:00,5.17376,0.30818,5.182930392,3.35376,0.97818,3.4935,1.82,-0.67,1.939407126,1.51376,0.30818,1.544812044,3.35376,0.97818,3.4935,-1.84,-0.67,1.958187938
23/06/2020 11:30,4.95568,0.09874,4.95666358,3.11568,0.90874,3.2455,1.84,-0.81,2.010397971,1.31568,0.17874,1.327765736,3.11568,0.90874,3.2455,-1.8,-0.73,1.942395428
23/06/2020 12:00,5.01568,0.18624,5.019136499,3.17568,0.92624,3.308,1.84,-0.74,1.983229689,1.43568,0.19624,1.449029744,3.17568,0.92624,3.308,-1.74,-0.73,1.886928721
23/06/2020 12:30,4.86064,0.07102,4.861158818,3.02064,0.88102,3.1465,1.84,-0.81,2.010397971,1.16064,0.06102,1.162242939,3.02064,0.88102,3.1465,-1.86,-0.82,2.032732152
23/06/2020 13:00,5.05552,0.12786,5.057136606,3.21552,0.93786,3.3495,1.84,-0.81,2.010397971,1.44552,0.11786,1.450316879,3.21552,0.93786,3.3495,-1.77,-0.82,1.950717817
23/06/2020 13:30,4.92464,0.11302,4.925936728,3.16464,0.92302,3.2965,1.76,-0.81,1.937446773,1.49464,0.10302,1.498186187,3.16464,0.92302,3.2965,-1.67,-0.82,1.860456933
23/06/2020 14:00,5.0488,0.1959,5.052599158,3.4488,1.0059,3.5925,1.6,-0.81,1.793348823,1.8488,0.1859,1.858122776,3.4488,1.0059,3.5925,-1.6,-0.82,1.797887649
23/06/2020 14:30,4.80176,0.07718,4.802380228,3.04176,0.88718,3.1685,1.76,-0.81,1.937446773,1.37176,0.06718,1.373404037,3.04176,0.88718,3.1685,-1.67,-0.82,1.860456933
23/06/2020 15:00,4.78592,0.13256,4.787755466,3.02592,0.88256,3.152,1.76,-0.75,1.913138782,1.35592,0.06256,1.357362442,3.02592,0.88256,3.152,-1.67,-0.82,1.860456933
23/06/2020 15:30,4.83296,0.21628,4.837796957,3.07296,0.89628,3.201,1.76,-0.68,1.886796226,1.40296,0.21628,1.419532951,3.07296,0.89628,3.201,-1.67,-0.68,1.803136157
23/06/2020 16:00,4.7484,0.1712,4.751485241,2.9184,0.8512,3.04,1.83,-0.68,1.952255106,1.1784,0.1712,1.190771179,2.9184,0.8512,3.04,-1.74,-0.68,1.868154169
23/06/2020 16:30,4.63256,0.09658,4.633566645,2.66256,0.77658,2.7735,1.97,-0.68,2.08405854,0.68256,0.09658,0.689359014,2.66256,0.77658,2.7735,-1.98,-0.68,2.093513793
23/06/2020 17:00,4.84896,0.06928,4.849454897,2.56896,0.74928,2.676,2.28,-0.68,2.379243577,0.29896,0.06928,0.306882388,2.56896,0.74928,2.676,-2.27,-0.68,2.369662423
23/06/2020 17:30,4.70064,-0.19398,4.704640757,2.18064,0.63602,2.2715,2.52,-0.83,2.653167918,-0.30936,-0.21398,0.376152961,2.18064,0.63602,2.2715,-2.49,-0.85,2.631083427
23/06/2020 18:00,4.6684,-0.2413,4.674631991,2.0184,0.5887,2.1025,2.65,-0.83,2.776940763,-0.6516,-0.2613,0.702040063,2.0184,0.5887,2.1025,-2.67,-0.85,2.802034975
23/06/2020 18:30,4.54816,-0.33762,4.560673925,1.68816,0.49238,1.7585,2.86,-0.83,2.978002686,-1.20184,-0.35762,1.253918438,1.68816,0.49238,1.7585,-2.89,-0.85,3.012407675
23/06/2020 19:00,4.37304,-0.42078,4.393237377,1.40304,0.40922,1.4615,2.97,-0.83,3.083796362,-1.58696,-0.44078,1.647036445,1.40304,0.40922,1.4615,-2.99,-0.85,3.108472294
23/06/2020 19:30,4.06296,-0.51122,4.094995708,1.09296,0.31878,1.1385,2.97,-0.83,3.083796362,-1.89704,-0.53122,1.970014074,1.09296,0.31878,1.1385,-2.99,-0.85,3.108472294
23/06/2020 20:00,3.95176,-0.52032,3.985867534,1.06176,0.30968,1.106,2.89,-0.83,3.006825569,-1.83824,-0.54032,1.916004175,1.06176,0.30968,1.106,-2.9,-0.85,3.022002647
23/06/2020 20:30,3.79816,-0.56512,3.839971354,0.90816,0.26488,0.946,2.89,-0.83,3.006825569,-1.99184,-0.58512,2.076003854,0.90816,0.26488,0.946,-2.9,-0.85,3.022002647
23/06/2020 21:00,3.8136,-0.5227,3.849254506,1.0536,0.3073,1.0975,2.76,-0.83,2.882099929,-1.7364,-0.5427,1.819232874,1.0536,0.3073,1.0975,-2.79,-0.85,2.916607618
23/06/2020 21:30,3.57592,-0.57744,3.62224251,0.86592,0.25256,0.902,2.71,-0.83,2.834254752,-1.92408,-0.66744,2.036555916,0.86592,0.25256,0.902,-2.79,-0.92,2.937771264
23/06/2020 22:00,3.65704,-0.55378,3.698731384,0.94704,0.27622,0.9865,2.71,-0.83,2.834254752,-1.73296,-0.57378,1.825479074,0.94704,0.27622,0.9865,-2.68,-0.85,2.8115654
23/06/2020 22:30,3.52688,-0.55966,3.57100852,0.92688,0.27034,0.9655,2.6,-0.83,2.729267301,-1.69312,-0.57966,1.789598014,0.92688,0.27034,0.9655,-2.62,-0.85,2.754432791
23/06/2020 23:00,3.32568,-0.58626,3.376958432,0.83568,0.24374,0.8705,2.49,-0.83,2.624690458,-1.60432,-0.69626,1.748891263,0.83568,0.24374,0.8705,-2.44,-0.94,2.614804008
23/06/2020 23:30,3.21112,-0.54384,3.256847187,0.98112,0.28616,1.022,2.23,-0.83,2.379453719,-1.25888,-0.71384,1.447185683,0.98112,0.28616,1.022,-2.24,-1,2.453079697
24/06/2020 00:00,3.00752,-0.51864,3.051911532,1.06752,0.31136,1.112,1.94,-0.83,2.110094785,-0.90248,-0.68864,1.135207118,1.06752,0.31136,1.112,-1.97,-1,2.209275899
24/06/2020 00:30,2.80624,-0.54818,2.859280373,0.96624,0.28182,1.0065,1.84,-0.83,2.018539076,-0.86376,-0.64818,1.079916038,0.96624,0.28182,1.0065,-1.83,-0.93,2.052754247
24/06/2020 01:00,2.76544,-0.73008,2.860187966,0.92544,0.26992,0.964,1.84,-1,2.094182418,-0.77456,-0.73008,1.064405938,0.92544,0.26992,0.964,-1.7,-1,1.972308292
24/06/2020 01:30,3.01512,-0.47934,3.052984679,1.30512,0.38066,1.3595,1.71,-0.86,1.914079413,-0.39488,-0.61934,0.734514976,1.30512,0.38066,1.3595,-1.7,-1,1.972308292
24/06/2020 02:00,3.21736,-0.39702,3.241763448,1.58736,0.46298,1.6535,1.63,-0.86,1.842959576,-0.11264,-0.53702,0.548705978,1.58736,0.46298,1.6535,-1.7,-1,1.972308292
24/06/2020 02:30,3.37944,-0.32058,3.394611355,1.84944,0.53942,1.9265,1.53,-0.86,1.755135322,0.31944,-0.46058,0.560513916,1.84944,0.53942,1.9265,-1.53,-1,1.827812901
24/06/2020 03:00,3.3108,-0.3056,3.324874133,1.9008,0.5544,1.98,1.41,-0.86,1.651575006,0.4808,-0.4456,0.655536422,1.9008,0.5544,1.98,-1.42,-1,1.736778627
24/06/2020 03:30,3.09688,-0.39716,3.122243072,1.58688,0.46284,1.653,1.51,-0.86,1.737728402,0.07688,-0.53716,0.542633762,1.58688,0.46284,1.653,-1.51,-1,1.811104635
24/06/2020 04:00,3.01776,-0.43482,3.048925032,1.45776,0.42518,1.5185,1.56,-0.86,1.781347804,-0.12224,-0.57482,0.587673932,1.45776,0.42518,1.5185,-1.58,-1,1.869866305
24/06/2020 04:30,2.87192,-0.50944,2.916753949,1.20192,0.35056,1.252,1.67,-0.86,1.878430196,-0.46808,-0.64944,0.800544315,1.20192,0.35056,1.252,-1.67,-1,1.946509697
24/06/2020 05:00,2.91936,-0.46352,2.955928551,1.35936,0.39648,1.416,1.56,-0.86,1.781347804,-0.21064,-0.60352,0.639222653,1.35936,0.39648,1.416,-1.57,-1,1.861424186
24/06/2020 05:30,3.09712,-0.38834,3.121371533,1.61712,0.47166,1.6845,1.48,-0.86,1.711724277,0.12712,-0.52834,0.543417565,1.61712,0.47166,1.6845,-1.49,-1,1.794463708
24/06/2020 06:00,2.82448,-0.71286,2.913049373,0.98448,0.28714,1.0255,1.84,-1,2.094182418,-0.72552,-0.71286,1.017127647,0.98448,0.28714,1.0255,-1.71,-1,1.980934123
24/06/2020 06:30,2.89416,-0.59212,2.954110391,0.88416,0.25788,0.921,2.01,-0.85,2.182338196,-1.12584,-0.74212,1.348427899,0.88416,0.25788,0.921,-2.01,-1,2.245016704
24/06/2020 07:00,3.1656,-0.5742,3.217254886,0.9456,0.2758,0.985,2.22,-0.85,2.377162174,-1.2944,-0.7242,1.48321846,0.9456,0.2758,0.985,-2.24,-1,2.453079697
24/06/2020 07:30,3.60296,-0.48122,3.634954394,1.09296,0.31878,1.1385,2.51,-0.8,2.634406954,-1.33704,-0.50122,1.427899664,1.09296,0.31878,1.1385,-2.43,-0.82,2.564624729
24/06/2020 08:00,3.88376,-0.33932,3.898554835,1.37376,0.40068,1.431,2.51,-0.74,2.616811036,-1.12624,-0.41932,1.201767781,1.37376,0.40068,1.431,-2.5,-0.82,2.63104542
24/06/2020 08:30,4.15856,-0.22542,4.164665107,1.55856,0.45458,1.6235,2.6,-0.68,2.687452325,-1.05144,-0.22542,1.075332623,1.55856,0.45458,1.6235,-2.61,-0.68,2.697128102
24/06/2020 09:00,4.26328,-0.25446,4.270867154,1.73328,0.50554,1.8055,2.53,-0.76,2.641685068,-0.80672,-0.30446,0.86226043,1.73328,0.50554,1.8055,-2.54,-0.81,2.666027007
24/06/2020 09:30,4.44088,-0.20266,4.4455018,1.91088,0.55734,1.9905,2.53,-0.76,2.641685068,-0.53912,-0.25266,0.595388487,1.91088,0.55734,1.9905,-2.45,-0.81,2.580426321
24/06/2020 10:00,4.46544,-0.09008,4.466348486,2.12544,0.61992,2.214,2.34,-0.71,2.445342512,-0.20456,-0.11008,0.232298084,2.12544,0.61992,2.214,-2.33,-0.73,2.44167975
24/06/2020 10:30,4.45472,-0.04654,4.454963103,2.27472,0.66346,2.3695,2.18,-0.71,2.292705825,0.09472,-0.01654,0.096153263,2.27472,0.66346,2.3695,-2.18,-0.68,2.283593659
24/06/2020 11:00,4.464,-0.0205,4.464047071,2.364,0.6895,2.4625,2.1,-0.71,2.21677694,0.244,0.0095,0.244184868,2.364,0.6895,2.4625,-2.12,-0.68,2.226387208
24/06/2020 11:30,4.418,-0.0135,4.418020626,2.388,0.6965,2.4875,2.03,-0.71,2.150581317,0.358,0.0165,0.358380036,2.388,0.6965,2.4875,-2.03,-0.68,2.140864311
24/06/2020 12:00,4.47368,0.00274,4.473680839,2.44368,0.71274,2.5455,2.03,-0.71,2.150581317,0.41368,0.03274,0.414973553,2.44368,0.71274,2.5455,-2.03,-0.68,2.140864311
24/06/2020 12:30,4.51832,0.01576,4.518347486,2.48832,0.72576,2.592,2.03,-0.71,2.150581317,0.45832,0.04576,0.460598741,2.48832,0.72576,2.592,-2.03,-0.68,2.140864311
24/06/2020 13:00,4.52168,0.01674,4.521710987,2.49168,0.72674,2.5955,2.03,-0.71,2.150581317,0.46168,0.04674,0.464039923,2.49168,0.72674,2.5955,-2.03,-0.68,2.140864311
24/06/2020 13:30,4.43472,0.04096,4.434909154,2.57472,0.75096,2.682,1.86,-0.71,1.990904317,0.70472,-0.00904,0.704777979,2.57472,0.75096,2.682,-1.87,-0.76,2.018539076
24/06/2020 14:00,4.30224,0.00232,4.302240626,2.44224,0.71232,2.544,1.86,-0.71,1.990904317,0.57224,-0.04768,0.574222953,2.44224,0.71232,2.544,-1.87,-0.76,2.018539076
24/06/2020 14:30,4.3296,0.0103,4.329612252,2.4696,0.7203,2.5725,1.86,-0.71,1.990904317,0.5996,0.0403,0.600952785,2.4696,0.7203,2.5725,-1.87,-0.68,1.989798985
24/06/2020 15:00,4.54608,0.07344,4.546673157,2.68608,0.78344,2.798,1.86,-0.71,1.990904317,0.81608,0.10344,0.822609506,2.68608,0.78344,2.798,-1.87,-0.68,1.989798985
24/06/2020 15:30,4.62192,0.09556,4.622907765,2.76192,0.80556,2.877,1.86,-0.71,1.990904317,0.99192,0.12556,0.999835286,2.76192,0.80556,2.877,-1.77,-0.68,1.896127633
24/06/2020 16:00,4.56232,0.05776,4.562685613,2.63232,0.76776,2.742,1.93,-0.71,2.056453257,0.70232,0.08776,0.707781887,2.63232,0.76776,2.742,-1.93,-0.68,2.046289325
24/06/2020 16:30,4.81336,0.11348,4.814697519,2.82336,0.82348,2.941,1.99,-0.71,2.112865353,0.82336,0.14348,0.83576803,2.82336,0.82348,2.941,-2,-0.68,2.112439348
24/06/2020 17:00,4.926,0.0705,4.926504466,2.676,0.7805,2.7875,2.25,-0.71,2.359364321,0.436,0.1005,0.447432956,2.676,0.7805,2.7875,-2.24,-0.68,2.340939982
24/06/2020 17:30,5.09048,0.06014,5.090835241,2.64048,0.77014,2.7505,2.45,-0.71,2.550803795,0.29048,0.09014,0.304144456,2.64048,0.77014,2.7505,-2.35,-0.68,2.446405526
24/06/2020 18:00,4.77976,-0.05382,4.780062996,2.24976,0.65618,2.3435,2.53,-0.71,2.627736669,-0.27024,-0.02382,0.271287762,2.24976,0.65618,2.3435,-2.52,-0.68,2.610134096
24/06/2020 18:30,4.71384,-0.09638,4.714825198,2.10384,0.61362,2.1915,2.61,-0.71,2.7048475,-0.50616,-0.13638,0.524211265,2.10384,0.61362,2.1915,-2.61,-0.75,2.715621476
24/06/2020 19:00,4.62456,-0.15742,4.627238512,1.89456,0.55258,1.9735,2.73,-0.71,2.820815485,-0.85544,-0.19742,0.877924968,1.89456,0.55258,1.9735,-2.75,-0.75,2.850438563
24/06/2020 19:30,4.31176,-0.27782,4.320701129,1.48176,0.43218,1.5435,2.83,-0.71,2.917704577,-1.36824,-0.31782,1.404667309,1.48176,0.43218,1.5435,-2.85,-0.75,2.947032406
24/06/2020 20:00,4.14168,-0.36826,4.158019799,1.41168,0.41174,1.4705,2.73,-0.78,2.839242857,-1.35832,-0.33826,1.399804647,1.41168,0.41174,1.4705,-2.77,-0.75,2.869738664
24/06/2020 20:30,4.37088,-0.15766,4.373722516,1.79088,0.52234,1.8655,2.58,-0.68,2.668107944,-0.76912,-0.16766,0.787181968,1.79088,0.52234,1.8655,-2.56,-0.69,2.651358143
24/06/2020 21:00,4.3844,-0.1333,4.386425908,1.8744,0.5467,1.9525,2.51,-0.68,2.600480725,-0.5256,-0.1433,0.54478459,1.8744,0.5467,1.9525,-2.4,-0.69,2.497218453
24/06/2020 21:30,4.73944,0.03442,4.739564985,2.44944,0.71442,2.5515,2.29,-0.68,2.388828165,0.18944,0.02442,0.191007461,2.44944,0.71442,2.5515,-2.26,-0.69,2.3629854
24/06/2020 22:00,4.5796,-0.0122,4.57961625,2.2896,0.6678,2.385,2.29,-0.68,2.388828165,-0.0204,-0.0222,0.030149627,2.2896,0.6678,2.385,-2.31,-0.69,2.410850472
24/06/2020 22:30,4.38312,-0.16284,4.386143842,2.01312,0.58716,2.097,2.37,-0.75,2.485839898,-0.35688,-0.17284,0.396531209,2.01312,0.58716,2.097,-2.37,-0.76,2.488875248
24/06/2020 23:00,4.02608,-0.24656,4.033622689,1.72608,0.50344,1.798,2.3,-0.75,2.419194081,-0.57392,-0.25656,0.628655072,1.72608,0.50344,1.798,-2.3,-0.76,2.422312944
24/06/2020 23:30,3.57304,-0.40328,3.595726575,1.46304,0.42672,1.524,2.11,-0.83,2.26737734,-0.65696,-0.40328,0.770863931,1.46304,0.42672,1.524,-2.12,-0.83,2.276686188
25/06/2020 00:00,3.58752,-0.32614,3.602314124,1.72752,0.50386,1.7995,1.86,-0.83,2.036786685,-0.09248,-0.32614,0.338998304,1.72752,0.50386,1.7995,-1.82,-0.83,2.000324974
25/06/2020 00:30,3.17232,-0.44724,3.203691277,1.31232,0.38276,1.367,1.86,-0.83,2.036786685,-0.50768,-0.56724,0.761249105,1.31232,0.38276,1.367,-1.82,-0.95,2.053022163
25/06/2020 01:00,2.95536,-0.51052,2.999130441,1.09536,0.31948,1.141,1.86,-0.83,2.036786685,-0.63464,-0.68052,0.930524261,1.09536,0.31948,1.141,-1.73,-1,1.998224212
