Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/06/2020 01:30,2.94192,-0.51444,2.986560195,1.08192,0.31556,1.127,1.86,-0.83,2.036786685,-0.64808,-0.68444,0.942584638,1.08192,0.31556,1.127,-1.73,-1,1.998224212
25/06/2020 02:00,2.74608,-0.57156,2.804930694,0.88608,0.25844,0.923,1.86,-0.83,2.036786685,-0.94392,-0.74156,1.200373359,0.88608,0.25844,0.923,-1.83,-1,2.08540164
25/06/2020 02:30,2.82288,-0.54916,2.875800445,0.96288,0.28084,1.003,1.86,-0.83,2.036786685,-0.75712,-0.71916,1.044232637,0.96288,0.28084,1.003,-1.72,-1,1.989572818
25/06/2020 03:00,2.8272,-0.5479,2.879801078,0.9672,0.2821,1.0075,1.86,-0.83,2.036786685,-0.7528,-0.7179,1.040234709,0.9672,0.2821,1.0075,-1.72,-1,1.989572818
25/06/2020 03:30,2.76864,-0.56498,2.825698117,0.90864,0.26502,0.9465,1.86,-0.83,2.036786685,-0.81136,-0.73498,1.094760545,0.90864,0.26502,0.9465,-1.72,-1,1.989572818
25/06/2020 04:00,2.6088,-0.6116,2.679532049,0.7488,0.2184,0.78,1.86,-0.83,2.036786685,-0.9712,-0.7816,1.246646702,0.7488,0.2184,0.78,-1.72,-1,1.989572818
25/06/2020 04:30,2.64672,-0.60054,2.71399614,0.78672,0.22946,0.8195,1.86,-0.83,2.036786685,-0.93328,-0.77054,1.210265859,0.78672,0.22946,0.8195,-1.72,-1,1.989572818
25/06/2020 05:00,2.5788,-0.5766,2.642475544,0.8688,0.2534,0.905,1.71,-0.83,1.90078931,-0.8512,-0.7466,1.132233633,0.8688,0.2534,0.905,-1.72,-1,1.989572818
25/06/2020 05:30,2.80728,-0.50996,2.853222774,1.09728,0.32004,1.143,1.71,-0.83,1.90078931,-0.62272,-0.67996,0.922022668,1.09728,0.32004,1.143,-1.72,-1,1.989572818
25/06/2020 06:00,2.9288,-0.5566,2.981220052,1.1088,0.3234,1.155,1.82,-0.88,2.021583538,-0.6112,-0.5966,0.854105965,1.1088,0.3234,1.155,-1.72,-0.92,1.950589654
25/06/2020 06:30,3.14928,-0.53896,3.19506532,1.16928,0.34104,1.218,1.98,-0.88,2.166748716,-0.81072,-0.51896,0.96259358,1.16928,0.34104,1.218,-1.98,-0.86,2.158703314
25/06/2020 07:00,3.26392,-0.54594,3.3092634,0.97392,0.28406,1.0145,2.29,-0.83,2.435775031,-1.31608,-0.57594,1.436583952,0.97392,0.28406,1.0145,-2.29,-0.86,2.446160256
25/06/2020 07:30,3.57072,-0.52354,3.608896708,1.05072,0.30646,1.0945,2.52,-0.83,2.653167918,-1.34928,-0.55354,1.458411139,1.05072,0.30646,1.0945,-2.4,-0.86,2.549431309
25/06/2020 08:00,3.9456,-0.4142,3.967281311,1.4256,0.4158,1.485,2.52,-0.83,2.653167918,-1.0644,-0.3542,1.121786522,1.4256,0.4158,1.485,-2.49,-0.77,2.606338428
25/06/2020 08:30,4.2896,-0.1947,4.294016331,1.6296,0.4753,1.6975,2.66,-0.67,2.743082208,-1.0404,-0.1947,1.058461265,1.6296,0.4753,1.6975,-2.67,-0.67,2.752780413
25/06/2020 09:00,4.51088,-0.09516,4.51188362,1.97088,0.57484,2.053,2.54,-0.67,2.626880279,-0.55912,-0.09516,0.567160118,1.97088,0.57484,2.053,-2.53,-0.67,2.617212257
25/06/2020 09:30,4.65296,-0.05372,4.653270097,2.11296,0.61628,2.201,2.54,-0.67,2.626880279,-0.32704,-0.05372,0.331422691,2.11296,0.61628,2.201,-2.44,-0.67,2.530316186
25/06/2020 10:00,4.6424,-0.0218,4.642451184,2.2224,0.6482,2.315,2.42,-0.67,2.511035643,-0.1276,-0.0218,0.129448832,2.2224,0.6482,2.315,-2.35,-0.67,2.443644819
25/06/2020 10:30,4.83072,0.10896,4.831948675,2.67072,0.77896,2.782,2.16,-0.67,2.261526033,0.50072,0.10896,0.512438094,2.67072,0.77896,2.782,-2.17,-0.67,2.271079039
25/06/2020 11:00,5.01456,0.21508,5.01917039,3.03456,0.88508,3.161,1.98,-0.67,2.090287062,1.04456,0.21508,1.06647316,3.03456,0.88508,3.161,-1.99,-0.67,2.099761891
25/06/2020 11:30,5.42072,0.38896,5.434656861,3.63072,1.05896,3.782,1.79,-0.67,1.911282292,1.91072,0.38896,1.949907895,3.63072,1.05896,3.782,-1.72,-0.67,1.845887321
25/06/2020 12:00,5.39192,1.05056,5.493312079,3.60192,1.05056,3.752,1.79,0,1.79,1.88192,0.38056,1.920012708,3.60192,1.05056,3.752,-1.72,-0.67,1.845887321
25/06/2020 12:30,5.25744,0.99092,5.35000914,3.39744,0.99092,3.539,1.86,0,1.86,1.53744,0.32092,1.570576773,3.39744,0.99092,3.539,-1.86,-0.67,1.976992666
25/06/2020 13:00,5.0832,0.2526,5.08947237,3.1632,0.9226,3.295,1.92,-0.67,2.033543705,1.2432,0.2526,1.268602775,3.1632,0.9226,3.295,-1.92,-0.67,2.033543705
25/06/2020 13:30,4.84504,0.19772,4.849072674,2.97504,0.86772,3.099,1.87,-0.67,1.986403786,1.05504,0.19772,1.073407006,2.97504,0.86772,3.099,-1.92,-0.67,2.033543705
25/06/2020 14:00,4.714,0.1595,4.7166976,2.844,0.8295,2.9625,1.87,-0.67,1.986403786,0.984,0.1595,0.996843142,2.844,0.8295,2.9625,-1.86,-0.67,1.976992666
25/06/2020 14:30,4.65592,0.14256,4.658102017,2.78592,0.81256,2.902,1.87,-0.67,1.986403786,0.92592,0.14256,0.936830401,2.78592,0.81256,2.902,-1.86,-0.67,1.976992666
25/06/2020 15:00,4.3444,0.0517,4.344707614,2.4744,0.7217,2.5775,1.87,-0.67,1.986403786,0.6144,0.0517,0.616571367,2.4744,0.7217,2.5775,-1.86,-0.67,1.976992666
25/06/2020 15:30,4.38568,0.06374,4.386143163,2.51568,0.73374,2.6205,1.87,-0.67,1.986403786,0.65568,0.06374,0.658770863,2.51568,0.73374,2.6205,-1.86,-0.67,1.976992666
25/06/2020 16:00,4.366,0.0405,4.36618784,2.436,0.7105,2.5375,1.93,-0.67,2.042988008,0.506,0.0405,0.507618213,2.436,0.7105,2.5375,-1.93,-0.67,2.042988008
25/06/2020 16:30,4.404,-0.168,4.407203195,2.304,0.672,2.4,2.1,-0.84,2.261769219,0.184,0.102,0.210380607,2.304,0.672,2.4,-2.12,-0.57,2.195290414
25/06/2020 17:00,4.6036,-0.0127,4.603617518,2.2536,0.6573,2.3475,2.35,-0.67,2.443644819,-0.0864,-0.0127,0.087328403,2.2536,0.6573,2.3475,-2.34,-0.67,2.434029581
25/06/2020 17:30,4.50824,-0.08718,4.509082861,1.99824,0.58282,2.0815,2.51,-0.67,2.597883754,-0.48176,-0.08718,0.489584569,1.99824,0.58282,2.0815,-2.48,-0.67,2.568910275
25/06/2020 18:00,4.40976,-0.15382,4.412441937,1.76976,0.51618,1.8435,2.64,-0.67,2.723692347,-0.89024,-0.20382,0.913274247,1.76976,0.51618,1.8435,-2.66,-0.72,2.755721321
25/06/2020 18:30,4.21784,-0.38938,4.235775142,1.40784,0.41062,1.4665,2.81,-0.8,2.921660487,-1.42216,-0.41938,1.482706529,1.40784,0.41062,1.4665,-2.83,-0.83,2.949203282
25/06/2020 19:00,4.2292,-0.4094,4.248969404,1.3392,0.3906,1.395,2.89,-0.8,2.998683044,-1.5708,-0.4394,1.631099323,1.3392,0.3906,1.395,-2.91,-0.83,3.026053536
25/06/2020 19:30,3.94832,-0.51174,3.98134508,0.98832,0.28826,1.0295,2.96,-0.8,3.066202863,-1.99168,-0.54174,2.064042502,0.98832,0.28826,1.0295,-2.98,-0.83,3.093428519
25/06/2020 20:00,4.47952,-0.11014,4.480873827,1.91952,0.55986,1.9995,2.56,-0.67,2.646223724,-0.64048,-0.12014,0.651650405,1.91952,0.55986,1.9995,-2.56,-0.68,2.648773301
25/06/2020 20:30,4.16512,-0.35184,4.179954067,1.60512,0.46816,1.672,2.56,-0.82,2.688122021,-0.95488,-0.35184,1.01763805,1.60512,0.46816,1.672,-2.56,-0.82,2.688122021
25/06/2020 21:00,4.24528,-0.26846,4.253759872,1.68528,0.49154,1.7555,2.56,-0.76,2.670430677,-0.75472,-0.32846,0.823096744,1.68528,0.49154,1.7555,-2.44,-0.82,2.574101785
25/06/2020 21:30,4.01296,-0.33622,4.02702022,1.45296,0.42378,1.5135,2.56,-0.76,2.670430677,-0.98704,-0.39622,1.063596846,1.45296,0.42378,1.5135,-2.44,-0.82,2.574101785
25/06/2020 22:00,4.12528,-0.28596,4.135179343,1.62528,0.47404,1.693,2.5,-0.76,2.612967661,-0.81472,-0.34596,0.885131064,1.62528,0.47404,1.693,-2.44,-0.82,2.574101785
25/06/2020 22:30,4.19552,-0.31214,4.207115336,1.77552,0.51786,1.8495,2.42,-0.83,2.558378393,-0.56448,-0.30214,0.640254832,1.77552,0.51786,1.8495,-2.34,-0.82,2.479516082
25/06/2020 23:00,4.42528,-0.00846,4.425288087,2.40528,0.70154,2.5055,2.02,-0.71,2.141144554,0.39528,-0.01846,0.395710816,2.40528,0.70154,2.5055,-2.01,-0.72,2.135064402
25/06/2020 23:30,4.21752,-0.01364,4.217542057,2.38752,0.69636,2.487,1.83,-0.71,1.962906009,0.60752,0.02636,0.608091605,2.38752,0.69636,2.487,-1.78,-0.67,1.901920082
26/06/2020 00:00,3.68808,-0.16806,3.691907129,1.85808,0.54194,1.9355,1.83,-0.71,1.962906009,0.07808,-0.12806,0.149986166,1.85808,0.54194,1.9355,-1.78,-0.67,1.901920082
26/06/2020 00:30,3.30648,-0.42936,3.334240543,1.47648,0.43064,1.538,1.83,-0.86,2.022003956,-0.24352,-0.40936,0.476316701,1.47648,0.43064,1.538,-1.72,-0.84,1.914157778
26/06/2020 01:00,2.85576,-0.56082,2.910306556,1.02576,0.29918,1.0685,1.83,-0.86,2.022003956,-0.81424,-0.54082,0.977483018,1.02576,0.29918,1.0685,-1.84,-0.84,2.022671501
26/06/2020 01:30,2.83128,-0.56796,2.887685059,1.00128,0.29204,1.043,1.83,-0.86,2.022003956,-0.74872,-0.66796,1.00337042,1.00128,0.29204,1.043,-1.75,-0.96,1.996021042
26/06/2020 02:00,2.7276,-0.5982,2.792426364,0.8976,0.2618,0.935,1.83,-0.86,2.022003956,-0.9024,-0.6982,1.140968448,0.8976,0.2618,0.935,-1.8,-0.96,2.04
26/06/2020 02:30,2.65896,-0.61822,2.72988356,0.82896,0.24178,0.8635,1.83,-0.86,2.022003956,-0.92104,-0.71822,1.167970312,0.82896,0.24178,0.8635,-1.75,-0.96,1.996021042
26/06/2020 03:00,2.51112,-0.66134,2.596746859,0.68112,0.19866,0.7095,1.83,-0.86,2.022003956,-1.01888,-0.76134,1.271910001,0.68112,0.19866,0.7095,-1.7,-0.96,1.952331939
26/06/2020 03:30,2.35848,-0.70586,2.461842044,0.52848,0.15414,0.5505,1.83,-0.86,2.022003956,-1.31152,-0.80586,1.539316423,0.52848,0.15414,0.5505,-1.84,-0.96,2.075379483
26/06/2020 04:00,2.33976,-0.71132,2.445496473,0.50976,0.14868,0.531,1.83,-0.86,2.022003956,-1.33024,-0.81132,1.55813305,0.50976,0.14868,0.531,-1.84,-0.96,2.075379483
26/06/2020 04:30,2.3148,-0.7186,2.423774948,0.4848,0.1414,0.505,1.83,-0.86,2.022003956,-1.2852,-0.8186,1.523760152,0.4848,0.1414,0.505,-1.77,-0.96,2.013578903
26/06/2020 05:00,2.42376,-0.68682,2.519193174,0.59376,0.17318,0.6185,1.83,-0.86,2.022003956,-1.10624,-0.78682,1.35751709,0.59376,0.17318,0.6185,-1.7,-0.96,1.952331939
26/06/2020 05:30,2.40888,-0.82116,2.544996385,0.57888,0.16884,0.603,1.83,-0.99,2.080624906,-1.12112,-0.79116,1.372167701,0.57888,0.16884,0.603,-1.7,-0.96,1.952331939
26/06/2020 06:00,2.47512,-0.80184,2.601762172,0.64512,0.18816,0.672,1.83,-0.99,2.080624906,-1.12488,-0.77184,1.364218458,0.64512,0.18816,0.672,-1.77,-0.96,2.013578903
26/06/2020 06:30,2.69992,-0.93794,2.858198637,0.58992,0.17206,0.6145,2.11,-1.11,2.384156035,-1.61008,-0.78794,1.792542064,0.58992,0.17206,0.6145,-2.2,-0.96,2.40033331
26/06/2020 07:00,2.96768,-0.82526,3.080288728,0.66768,0.19474,0.6955,2.3,-1.02,2.516028617,-1.68232,-0.76526,1.848194646,0.66768,0.19474,0.6955,-2.35,-0.96,2.538523193
26/06/2020 07:30,3.29344,-0.52858,3.335587482,0.79344,0.23142,0.8265,2.5,-0.76,2.612967661,-1.66656,-0.51858,1.745378884,0.79344,0.23142,0.8265,-2.46,-0.75,2.57178926
26/06/2020 08:00,3.55984,-0.50338,3.595254129,0.87984,0.25662,0.9165,2.68,-0.76,2.785677655,-1.81016,-0.49338,1.876193767,0.87984,0.25662,0.9165,-2.69,-0.75,2.792597357
26/06/2020 08:30,3.86224,-0.36018,3.878998253,1.06224,0.30982,1.1065,2.8,-0.67,2.879044981,-1.76776,-0.36018,1.804080112,1.06224,0.30982,1.1065,-2.83,-0.67,2.908229702
26/06/2020 09:00,4.15216,-0.27562,4.16129776,1.35216,0.39438,1.4085,2.8,-0.67,2.879044981,-1.47784,-0.27562,1.503322138,1.35216,0.39438,1.4085,-2.83,-0.67,2.908229702
26/06/2020 09:30,4.39264,-0.13548,4.394728774,1.83264,0.53452,1.909,2.56,-0.67,2.646223724,-0.67736,-0.13548,0.690775941,1.83264,0.53452,1.909,-2.51,-0.67,2.597883754
26/06/2020 10:00,4.44368,-0.09726,4.44474425,1.96368,0.57274,2.0455,2.48,-0.67,2.568910275,-0.46632,-0.09726,0.476354752,1.96368,0.57274,2.0455,-2.43,-0.67,2.520674513
26/06/2020 10:30,4.46608,-0.06156,4.466504248,2.08608,0.60844,2.173,2.38,-0.67,2.472508847,-0.25392,-0.06156,0.261275716,2.08608,0.60844,2.173,-2.34,-0.67,2.434029581
26/06/2020 11:00,4.3408,-0.1156,4.342339001,1.9008,0.5544,1.98,2.44,-0.67,2.530316186,-0.4992,-0.1156,0.512409992,1.9008,0.5544,1.98,-2.4,-0.67,2.491766442
26/06/2020 11:30,4.62344,0.10392,4.624607746,2.65344,0.77392,2.764,1.97,-0.67,2.080817147,0.66344,0.10392,0.671529597,2.65344,0.77392,2.764,-1.99,-0.67,2.099761891
26/06/2020 12:00,4.57112,0.08866,4.57197973,2.60112,0.75866,2.7095,1.97,-0.67,2.080817147,0.61112,0.08866,0.617517814,2.60112,0.75866,2.7095,-1.99,-0.67,2.099761891
26/06/2020 12:30,4.84864,0.19002,4.852362049,2.94864,0.86002,3.0715,1.9,-0.67,2.014671189,1.06864,0.19002,1.085402713,2.94864,0.86002,3.0715,-1.88,-0.67,1.995820633
26/06/2020 13:00,5.00272,0.23496,5.008234579,3.10272,0.90496,3.232,1.9,-0.67,2.014671189,1.28272,0.23496,1.304061655,3.10272,0.90496,3.232,-1.82,-0.67,1.939407126
26/06/2020 13:30,4.95712,0.25666,4.963759971,3.17712,0.92666,3.3095,1.78,-0.67,1.901920082,1.42712,0.25666,1.45001581,3.17712,0.92666,3.3095,-1.75,-0.67,1.873872995
26/06/2020 14:00,4.96768,0.25974,4.974465745,3.18768,0.92974,3.3205,1.78,-0.67,1.901920082,1.43768,0.25974,1.460954705,3.18768,0.92974,3.3205,-1.75,-0.67,1.873872995
26/06/2020 14:30,5.15968,0.31574,5.169331625,3.37968,0.98574,3.5205,1.78,-0.67,1.901920082,1.62968,0.31574,1.659984533,3.37968,0.98574,3.5205,-1.75,-0.67,1.873872995
26/06/2020 15:00,5.39288,0.39834,5.407571493,3.66288,1.06834,3.8155,1.73,-0.67,1.855208883,1.98288,0.39834,2.022495451,3.66288,1.06834,3.8155,-1.68,-0.67,1.808673547
26/06/2020 15:30,5.31368,0.37524,5.326912821,3.58368,1.04524,3.733,1.73,-0.67,1.855208883,1.90368,0.37524,1.940309924,3.58368,1.04524,3.733,-1.68,-0.67,1.808673547
26/06/2020 16:00,5.05016,0.29838,5.058966955,3.32016,0.96838,3.4585,1.73,-0.67,1.855208883,1.64016,0.29838,1.667079917,3.32016,0.96838,3.4585,-1.68,-0.67,1.808673547
26/06/2020 16:30,5.11992,0.23706,5.125405179,3.10992,0.90706,3.2395,2.01,-0.67,2.118726032,1.09992,0.23706,1.125176186,3.10992,0.90706,3.2395,-2.01,-0.67,2.118726032
26/06/2020 17:00,5.50912,0.32266,5.518560741,3.60912,1.05266,3.7595,1.9,-0.73,2.035411506,1.70912,0.38266,1.751433656,3.60912,1.05266,3.7595,-1.9,-0.67,2.014671189
26/06/2020 17:30,5.49568,0.37874,5.508715154,3.59568,1.04874,3.7455,1.9,-0.67,2.014671189,1.69568,0.37874,1.737462129,3.59568,1.04874,3.7455,-1.9,-0.67,2.014671189
26/06/2020 18:00,5.43896,0.30678,5.447604965,3.34896,0.97678,3.4885,2.09,-0.67,2.194766502,1.24896,0.30678,1.286085164,3.34896,0.97678,3.4885,-2.1,-0.67,2.204291269
26/06/2020 18:30,5.78064,0.43852,5.797249227,3.80064,1.10852,3.959,1.98,-0.67,2.090287062,1.82064,0.43852,1.872706544,3.80064,1.10852,3.959,-1.98,-0.67,2.090287062
26/06/2020 19:00,5.72208,0.42144,5.737578862,3.74208,1.09144,3.898,1.98,-0.67,2.090287062,1.70208,0.42144,1.753478828,3.74208,1.09144,3.898,-2.04,-0.67,2.147207489
26/06/2020 19:30,5.55488,0.34934,5.565853955,3.49488,1.01934,3.6405,2.06,-0.67,2.166217902,1.45488,0.34934,1.496233354,3.49488,1.01934,3.6405,-2.04,-0.67,2.147207489
26/06/2020 20:00,5.048,0.149,5.050198511,2.808,0.819,2.925,2.24,-0.67,2.338054747,0.568,0.149,0.587218017,2.808,0.819,2.925,-2.24,-0.67,2.338054747
26/06/2020 20:30,4.88048,0.10014,4.881507252,2.64048,0.77014,2.7505,2.24,-0.67,2.338054747,0.40048,0.10014,0.412810186,2.64048,0.77014,2.7505,-2.24,-0.67,2.338054747
26/06/2020 21:00,4.51856,-0.00542,4.518563251,2.27856,0.66458,2.3735,2.24,-0.67,2.338054747,0.03856,-0.00542,0.038939055,2.27856,0.66458,2.3735,-2.24,-0.67,2.338054747
26/06/2020 21:30,4.20128,-0.25796,4.209191965,1.96128,0.57204,2.043,2.24,-0.83,2.388828165,-0.27872,-0.28796,0.400756535,1.96128,0.57204,2.043,-2.24,-0.86,2.399416596
26/06/2020 22:00,4.07072,-0.29604,4.081470446,1.83072,0.53396,1.907,2.24,-0.83,2.388828165,-0.40928,-0.32604,0.523270676,1.83072,0.53396,1.907,-2.24,-0.86,2.399416596
26/06/2020 22:30,4.57496,-0.05272,4.575263752,2.66496,0.77728,2.776,1.91,-0.83,2.082546518,0.75496,-0.03272,0.75566871,2.66496,0.77728,2.776,-1.91,-0.81,2.074656598
26/06/2020 23:00,4.80608,0.14594,4.808295275,3.10608,0.90594,3.2355,1.7,-0.76,1.862149296,1.44608,0.09594,1.449259069,3.10608,0.90594,3.2355,-1.66,-0.81,1.847078775
26/06/2020 23:30,4.41768,0.06474,4.418154349,2.82768,0.82474,2.9455,1.59,-0.76,1.762299634,1.27768,0.01474,1.277765021,2.82768,0.82474,2.9455,-1.55,-0.81,1.748885359
27/06/2020 00:00,3.86904,-0.19528,3.873964997,2.27904,0.66472,2.374,1.59,-0.86,1.807678069,0.65904,-0.14528,0.674862949,2.27904,0.66472,2.374,-1.62,-0.81,1.811215062
27/06/2020 00:30,3.72128,-0.20046,3.726675335,2.26128,0.65954,2.3555,1.46,-0.86,1.694461566,0.79128,-0.15046,0.805457789,2.26128,0.65954,2.3555,-1.47,-0.81,1.678392088
27/06/2020 01:00,3.59792,-0.20144,3.603554689,2.25792,0.65856,2.352,1.34,-0.86,1.592231139,0.90792,-0.15144,0.920463362,2.25792,0.65856,2.352,-1.35,-0.81,1.574357012
27/06/2020 01:30,3.64208,-0.11856,3.644009221,2.30208,0.67144,2.398,1.34,-0.79,1.555538492,0.95208,-0.13856,0.962109765,2.30208,0.67144,2.398,-1.35,-0.81,1.574357012
27/06/2020 02:00,3.16288,-0.31666,3.178692097,1.62288,0.47334,1.6905,1.54,-0.79,1.730809059,0.07288,-0.33666,0.344458198,1.62288,0.47334,1.6905,-1.55,-0.81,1.748885359
27/06/2020 02:30,3.09136,-0.38002,3.114630291,1.61136,0.46998,1.6785,1.48,-0.85,1.706722004,0.12136,-0.49002,0.504824573,1.61136,0.46998,1.6785,-1.49,-0.96,1.772484133
27/06/2020 03:00,3.126,-0.3145,3.141780745,1.836,0.5355,1.9125,1.29,-0.85,1.544862453,0.536,-0.4245,0.683736974,1.836,0.5355,1.9125,-1.3,-0.96,1.616044554
27/06/2020 03:30,3.55944,-0.13558,3.562021203,2.44944,0.71442,2.5515,1.11,-0.85,1.398070098,1.37944,-0.16558,1.389342093,2.44944,0.71442,2.5515,-1.07,-0.88,1.385388032
27/06/2020 04:00,3.11104,-0.32178,3.127636848,1.81104,0.52822,1.8865,1.3,-0.85,1.553222457,0.50104,-0.45178,0.674645277,1.81104,0.52822,1.8865,-1.31,-0.98,1.636001222
27/06/2020 04:30,2.88712,-0.41334,2.91655822,1.49712,0.43666,1.5595,1.39,-0.85,1.629294326,0.08712,-0.54334,0.550280156,1.49712,0.43666,1.5595,-1.41,-0.98,1.717119681
27/06/2020 05:00,3.09384,-0.30638,3.108973247,1.86384,0.54362,1.9415,1.23,-0.85,1.495125413,0.64384,-0.43638,0.777790107,1.86384,0.54362,1.9415,-1.22,-0.98,1.564864211
27/06/2020 05:30,3.30368,-0.22476,3.311316747,2.14368,0.62524,2.233,1.16,-0.85,1.43808901,1.03368,-0.25476,1.064611197,2.14368,0.62524,2.233,-1.11,-0.88,1.416509795
27/06/2020 06:00,3.50448,-0.14286,3.507390633,2.42448,0.70714,2.5255,1.08,-0.85,1.374372584,1.36448,-0.17286,1.375385855,2.42448,0.70714,2.5255,-1.06,-0.88,1.377679208
27/06/2020 06:30,3.71552,-0.10464,3.716993193,2.55552,0.74536,2.662,1.16,-0.85,1.43808901,1.43552,-0.13464,1.441820238,2.55552,0.74536,2.662,-1.12,-0.88,1.424359505
27/06/2020 07:00,3.54296,-0.21622,3.549551613,2.17296,0.63378,2.2635,1.37,-0.85,1.612265487,0.80296,-0.30622,0.859369216,2.17296,0.63378,2.2635,-1.37,-0.94,1.661475248
27/06/2020 07:30,3.81944,-0.15308,3.822506429,2.38944,0.69692,2.489,1.43,-0.85,1.66355042,0.94944,-0.19308,0.968873676,2.38944,0.69692,2.489,-1.44,-0.89,1.692837854
27/06/2020 08:00,4.12408,-0.07256,4.124718269,2.49408,0.72744,2.598,1.63,-0.8,1.815736765,0.87408,-0.08256,0.877970387,2.49408,0.72744,2.598,-1.62,-0.81,1.811215062
27/06/2020 08:30,4.69912,0.09516,4.700083425,3.06912,0.89516,3.197,1.63,-0.8,1.815736765,1.44912,0.08516,1.451620129,3.06912,0.89516,3.197,-1.62,-0.81,1.811215062
27/06/2020 09:00,5.11768,0.36224,5.130484032,3.60768,1.05224,3.758,1.51,-0.69,1.660180713,2.09768,0.35224,2.127048283,3.60768,1.05224,3.758,-1.51,-0.7,1.66436174
27/06/2020 09:30,5.26184,0.40012,5.277031002,3.53184,1.03012,3.679,1.73,-0.63,1.841140951,1.84184,0.33012,1.871190477,3.53184,1.03012,3.679,-1.69,-0.7,1.829234813
27/06/2020 10:00,5.68616,0.46388,5.705050412,3.95616,1.15388,4.121,1.73,-0.69,1.862525168,2.26616,0.45388,2.311165983,3.95616,1.15388,4.121,-1.69,-0.7,1.829234813
27/06/2020 10:30,5.44472,0.39346,5.458918084,3.71472,1.08346,3.8695,1.73,-0.69,1.862525168,2.02472,0.38346,2.060711685,3.71472,1.08346,3.8695,-1.69,-0.7,1.829234813
27/06/2020 11:00,5.88952,0.60486,5.920498412,4.43952,1.29486,4.6245,1.45,-0.69,1.60580198,2.99952,0.59486,3.057936992,4.43952,1.29486,4.6245,-1.44,-0.7,1.601124605
27/06/2020 11:30,5.862,0.521,5.885107051,4.152,1.211,4.325,1.71,-0.69,1.843963123,2.492,0.511,2.543852394,4.152,1.211,4.325,-1.66,-0.7,1.801554884
27/06/2020 12:00,5.6452,0.5161,5.668742563,4.1352,1.2061,4.3075,1.51,-0.69,1.660180713,2.6252,0.5061,2.673539274,4.1352,1.2061,4.3075,-1.51,-0.7,1.66436174
27/06/2020 12:30,6.2556,0.7758,6.303522587,5.0256,1.4658,5.235,1.23,-0.69,1.410319113,3.8056,0.7658,3.881886268,5.0256,1.4658,5.235,-1.22,-0.7,1.406556078
27/06/2020 13:00,7.06104,1.06322,7.140638812,6.01104,1.75322,6.2615,1.05,-0.69,1.256423495,4.99104,1.05322,5.100956053,6.01104,1.75322,6.2615,-1.02,-0.7,1.237093368
27/06/2020 13:30,7.25088,0.02734,7.250931544,6.47088,1.88734,6.7405,0.78,-1.86,2.016928358,5.69088,2.42734,6.186929339,6.47088,1.88734,6.7405,-0.78,0.54,0.948683298
27/06/2020 14:00,6.16288,0.76334,6.209974062,5.22288,1.52334,5.4405,0.94,-0.76,1.208801059,4.30288,0.79334,4.375404513,5.22288,1.52334,5.4405,-0.92,-0.73,1.174436035
27/06/2020 14:30,6.47216,0.87688,6.531291878,5.61216,1.63688,5.846,0.86,-0.76,1.147693339,4.76216,0.90688,4.84774166,5.61216,1.63688,5.846,-0.85,-0.73,1.12044634
27/06/2020 15:00,7.43792,1.24856,7.541986211,6.57792,1.91856,6.852,0.86,-0.67,1.090183471,5.72792,1.24856,5.862420115,6.57792,1.91856,6.852,-0.85,-0.67,1.082312339
27/06/2020 15:30,7.64344,0.36642,7.652217891,6.91344,2.01642,7.2015,0.73,-1.65,1.804272707,6.18344,2.89642,6.828190027,6.91344,2.01642,7.2015,-0.73,0.88,1.143372205
27/06/2020 16:00,7.46728,1.96504,7.721505863,6.73728,1.96504,7.018,0.73,0,0.73,6.00728,1.96504,6.320505929,6.73728,1.96504,7.018,-0.73,0,0.73
27/06/2020 16:30,6.66544,0.94492,6.732084685,5.60544,1.63492,5.839,1.06,-0.69,1.264792473,4.57544,0.94492,4.671993686,5.60544,1.63492,5.839,-1.03,-0.69,1.239758041
27/06/2020 17:00,7.21936,1.15898,7.311798236,6.33936,1.84898,6.6035,0.88,-0.69,1.118257573,5.47936,1.15898,5.600591098,6.33936,1.84898,6.6035,-0.86,-0.69,1.102587865
27/06/2020 17:30,7.10344,1.09892,7.187940247,6.13344,1.78892,6.389,0.97,-0.69,1.190378091,5.17344,1.09892,5.288866287,6.13344,1.78892,6.389,-0.96,-0.69,1.18224363
27/06/2020 18:00,7.66976,1.19118,7.761709106,6.44976,1.88118,6.7185,1.22,-0.69,1.401606221,5.24976,1.19118,5.383204422,6.44976,1.88118,6.7185,-1.2,-0.69,1.384232639
27/06/2020 18:30,7.472,1.1335,7.557486768,6.252,1.8235,6.5125,1.22,-0.69,1.401606221,5.052,1.1335,5.177598502,6.252,1.8235,6.5125,-1.2,-0.69,1.384232639
27/06/2020 19:00,8.01816,2.06738,8.280395513,7.08816,2.06738,7.3835,0.93,0,0.93,6.17816,2.06738,6.514884577,7.08816,2.06738,7.3835,-0.91,0,0.91
27/06/2020 19:30,8.142,2.1035,8.409332688,7.212,2.1035,7.5125,0.93,0,0.93,6.302,2.1035,6.643787794,7.212,2.1035,7.5125,-0.91,0,0.91
27/06/2020 20:00,7.8844,2.0517,8.146977123,7.0344,2.0517,7.3275,0.85,0,0.85,6.1944,2.0517,6.525340164,7.0344,2.0517,7.3275,-0.84,0,0.84
27/06/2020 20:30,7.5772,1.9621,7.827119282,6.7272,1.9621,7.0075,0.85,0,0.85,5.8872,1.9621,6.205558819,6.7272,1.9621,7.0075,-0.84,0,0.84
27/06/2020 21:00,7.38072,1.93396,7.629890497,6.63072,1.93396,6.907,0.75,0,0.75,5.89072,1.93396,6.200063177,6.63072,1.93396,6.907,-0.74,0,0.74
27/06/2020 21:30,7.04424,1.83582,7.279529672,6.29424,1.83582,6.5565,0.75,0,0.75,5.55424,1.83582,5.849770684,6.29424,1.83582,6.5565,-0.74,0,0.74
27/06/2020 22:00,6.68888,1.02134,6.766406066,5.79888,1.69134,6.0405,0.89,-0.67,1.114001795,4.91888,1.02134,5.023794965,5.79888,1.69134,6.0405,-0.88,-0.67,1.106028933
27/06/2020 22:30,6.08504,0.79272,6.136458001,5.01504,1.46272,5.224,1.07,-0.67,1.26245792,3.97504,0.79272,4.053313213,5.01504,1.46272,5.224,-1.04,-0.67,1.237133784
27/06/2020 23:00,5.99664,0.79902,6.049638357,5.03664,1.46902,5.2465,0.96,-0.67,1.170683561,4.10664,0.79902,4.183649728,5.03664,1.46902,5.2465,-0.93,-0.67,1.14621115
27/06/2020 23:30,5.22888,0.43884,5.247262772,4.17888,1.21884,4.353,1.05,-0.78,1.308013761,3.14888,0.49884,3.188147832,4.17888,1.21884,4.353,-1.03,-0.72,1.256702033
28/06/2020 00:00,5.46632,0.64226,5.503921534,4.63632,1.35226,4.8295,0.83,-0.71,1.092245394,3.82632,0.63226,3.878205442,4.63632,1.35226,4.8295,-0.81,-0.72,1.083743512
28/06/2020 00:30,5.3516,0.6088,5.38611734,4.5216,1.3188,4.71,0.83,-0.71,1.092245394,3.7116,0.5988,3.759592531,4.5216,1.3188,4.71,-0.81,-0.72,1.083743512
28/06/2020 01:00,5.3972,0.6571,5.437053269,4.6872,1.3671,4.8825,0.71,-0.71,1.004091629,3.9672,0.6971,4.02798017,4.6872,1.3671,4.8825,-0.72,-0.67,0.983514108
28/06/2020 01:30,4.71848,0.45914,4.740766083,4.00848,1.16914,4.1755,0.71,-0.71,1.004091629,3.28848,0.49914,3.326145134,4.00848,1.16914,4.1755,-0.72,-0.67,0.983514108
28/06/2020 02:00,4.39352,0.36436,4.408602522,3.68352,1.07436,3.837,0.71,-0.71,1.004091629,2.96352,0.40436,2.990979405,3.68352,1.07436,3.837,-0.72,-0.67,0.983514108
28/06/2020 02:30,4.74968,0.36824,4.763933333,4.03968,1.17824,4.208,0.71,-0.81,1.077125805,3.31968,0.64824,3.382379399,4.03968,1.17824,4.208,-0.72,-0.53,0.894035793
28/06/2020 03:00,4.7328,0.1904,4.736628337,4.7328,1.3804,4.93,0,-1.19,1.19,4.0128,1.2704,4.209094915,4.7328,1.3804,4.93,-0.72,-0.11,0.728354309
28/06/2020 03:30,4.79184,0.72762,4.846768145,4.79184,1.39762,4.9915,0,-0.67,0.67,4.79184,0.72762,4.846768145,4.79184,1.39762,4.9915,0,-0.67,0.67
28/06/2020 04:00,4.73472,0.71096,4.787800915,4.73472,1.38096,4.932,0,-0.67,0.67,4.73472,0.71096,4.787800915,4.73472,1.38096,4.932,0,-0.67,0.67
28/06/2020 04:30,5.12928,0.82604,5.195368649,5.12928,1.49604,5.343,0,-0.67,0.67,5.12928,0.82604,5.195368649,5.12928,1.49604,5.343,0,-0.67,0.67
28/06/2020 05:00,4.55952,0.65986,4.607020496,4.55952,1.32986,4.7495,0,-0.67,0.67,4.55952,0.70986,4.614447296,4.55952,1.32986,4.7495,0,-0.62,0.62
28/06/2020 05:30,4.3844,0.4017,4.402763479,3.6744,1.0717,3.8275,0.71,-0.67,0.976217189,2.9744,0.3717,2.997535029,3.6744,1.0717,3.8275,-0.7,-0.7,0.989949494
28/06/2020 06:00,3.84104,0.14322,3.843709179,3.13104,0.91322,3.2615,0.71,-0.77,1.047377678,2.43104,0.11322,2.43367505,3.13104,0.91322,3.2615,-0.7,-0.8,1.063014581
28/06/2020 06:30,3.8856,0.1183,3.887400449,3.0456,0.8883,3.1725,0.84,-0.77,1.139517442,2.2156,0.0883,2.217358846,3.0456,0.8883,3.1725,-0.83,-0.8,1.15277925
28/06/2020 07:00,4.4592,0.3206,4.470710123,3.7392,1.0906,3.895,0.72,-0.77,1.054182147,3.0192,0.2906,3.03315298,3.7392,1.0906,3.895,-0.72,-0.8,1.076289924
28/06/2020 07:30,5.4816,0.6688,5.522248817,4.7616,1.3888,4.96,0.72,-0.72,1.018233765,4.0416,0.6588,4.094941758,4.7616,1.3888,4.96,-0.72,-0.73,1.025329215
28/06/2020 08:00,6.14592,0.86256,6.206153591,5.42592,1.58256,5.652,0.72,-0.72,1.018233765,4.70592,0.85256,4.782524605,5.42592,1.58256,5.652,-0.72,-0.73,1.025329215
28/06/2020 08:30,7.04496,1.12478,7.134184708,6.32496,1.84478,6.5885,0.72,-0.72,1.018233765,5.60496,1.16478,5.724708643,6.32496,1.84478,6.5885,-0.72,-0.68,0.990353472
28/06/2020 09:00,7.3824,1.2232,7.483050715,6.6624,1.9432,6.94,0.72,-0.72,1.018233765,5.9424,1.3832,6.101258886,6.6624,1.9432,6.94,-0.72,-0.56,0.91214034
28/06/2020 09:30,7.1712,0.4816,7.187353338,7.1712,2.0916,7.47,0,-1.61,1.61,6.4512,3.0516,7.136542861,7.1712,2.0916,7.47,-0.72,0.96,1.2
28/06/2020 10:00,7.3608,1.4769,7.507503596,7.3608,2.1469,7.6675,0,-0.67,0.67,6.6408,1.4769,6.803047718,7.3608,2.1469,7.6675,-0.72,-0.67,0.983514108
28/06/2020 10:30,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0,0,0,7.8456,2.2883,8.1725,7.8456,2.2883,8.1725,0,0,0
28/06/2020 11:00,8.2776,2.4143,8.6225,8.2776,2.4143,8.6225,0,0,0,8.2776,2.4143,8.6225,8.2776,2.4143,8.6225,0,0,0
28/06/2020 11:30,8.29664,0.63152,8.320640168,7.61664,2.22152,7.934,0.68,-1.59,1.729306219,6.93664,3.22152,7.648213229,7.61664,2.22152,7.934,-0.68,1,1.209297317
28/06/2020 12:00,8.4872,0.7671,8.521795952,7.8072,2.2771,8.1325,0.68,-1.51,1.656049516,7.1272,3.2771,7.844511728,7.8072,2.2771,8.1325,-0.68,1,1.209297317
28/06/2020 12:30,7.43432,2.36376,7.801056031,8.10432,2.36376,8.442,-0.67,0,0.67,8.77432,2.36376,9.087136667,8.10432,2.36376,8.442,0.67,0,0.67
28/06/2020 13:00,8.10296,2.55878,8.497371114,8.77296,2.55878,9.1385,-0.67,0,0.67,9.44296,2.55878,9.783498794,8.77296,2.55878,9.1385,0.67,0,0.67
28/06/2020 13:30,8.99232,1.37026,9.096121781,9.77232,2.85026,10.1795,-0.78,-1.48,1.672961446,10.56232,3.76026,11.21169742,9.77232,2.85026,10.1795,0.79,0.91,1.205072612
28/06/2020 14:00,9.228,2.919,9.678664422,10.008,2.919,10.425,-0.78,0,0.78,10.858,2.919,11.24351924,10.008,2.919,10.425,0.85,0,0.85
28/06/2020 14:30,9.00816,2.85488,9.449724144,9.78816,2.85488,10.196,-0.78,0,0.78,10.55816,2.85488,10.93732519,9.78816,2.85488,10.196,0.77,0,0.77
28/06/2020 15:00,9.32832,2.94826,9.783138098,10.10832,2.94826,10.5295,-0.78,0,0.78,10.95832,2.94826,11.34799605,10.10832,2.94826,10.5295,0.85,0,0.85
28/06/2020 15:30,9.64656,3.04108,10.11455819,10.42656,3.04108,10.861,-0.78,0,0.78,11.27656,3.04108,11.6794252,10.42656,3.04108,10.861,0.85,0,0.85
28/06/2020 16:00,9.76904,2.51472,10.08751502,10.91904,3.18472,11.374,-1.15,-0.67,1.330939518,12.08904,2.51472,12.34782186,10.91904,3.18472,11.374,1.17,-0.67,1.348258136
28/06/2020 16:30,9.20056,1.38058,9.303564126,9.91056,2.89058,10.3235,-0.71,-1.51,1.668592221,10.62056,3.90058,11.31418663,9.91056,2.89058,10.3235,0.71,1.01,1.23458495
28/06/2020 17:00,9.60952,3.02736,10.07510711,10.37952,3.02736,10.812,-0.77,0,0.77,11.14952,3.02736,11.55321188,10.37952,3.02736,10.812,0.77,0,0.77
28/06/2020 17:30,9.84056,3.06558,10.30700741,10.51056,3.06558,10.9485,-0.67,0,0.67,11.18056,3.06558,11.59321796,10.51056,3.06558,10.9485,0.67,0,0.67
28/06/2020 18:00,9.78,2.8525,10.1875,9.78,2.8525,10.1875,0,0,0,9.78,2.8525,10.1875,9.78,2.8525,10.1875,0,0,0
28/06/2020 18:30,9.74112,2.84116,10.147,9.74112,2.84116,10.147,0,0,0,9.74112,2.84116,10.147,9.74112,2.84116,10.147,0,0,0
28/06/2020 19:00,9.64032,2.81176,10.042,9.64032,2.81176,10.042,0,0,0,9.64032,2.81176,10.042,9.64032,2.81176,10.042,0,0,0
28/06/2020 19:30,9.43536,2.75198,9.8285,9.43536,2.75198,9.8285,0,0,0,9.43536,2.75198,9.8285,9.43536,2.75198,9.8285,0,0,0
28/06/2020 20:00,9.03312,2.63466,9.4095,9.03312,2.63466,9.4095,0,0,0,9.03312,2.63466,9.4095,9.03312,2.63466,9.4095,0,0,0
28/06/2020 20:30,8.32704,2.42872,8.674,8.32704,2.42872,8.674,0,0,0,8.32704,2.42872,8.674,8.32704,2.42872,8.674,0,0,0
28/06/2020 21:00,8.48448,2.47464,8.838,8.48448,2.47464,8.838,0,0,0,8.48448,2.47464,8.838,8.48448,2.47464,8.838,0,0,0
28/06/2020 21:30,8.64,2.52,9,8.64,2.52,9,0,0,0,8.64,2.52,9,8.64,2.52,9,0,0,0
28/06/2020 22:00,8.5656,2.4983,8.9225,8.5656,2.4983,8.9225,0,0,0,8.5656,2.4983,8.9225,8.5656,2.4983,8.9225,0,0,0
28/06/2020 22:30,6.89712,1.78416,7.124148454,6.11712,1.78416,6.372,0.78,0,0.78,5.35712,1.78416,5.646411391,6.11712,1.78416,6.372,-0.76,0,0.76
28/06/2020 23:00,7.04064,0.85602,7.092487705,6.26064,1.82602,6.5215,0.78,-0.97,1.244708801,5.50064,1.50602,5.703081329,6.26064,1.82602,6.5215,-0.76,-0.32,0.824621125
28/06/2020 23:30,6.29184,1.09512,6.386433935,6.29184,1.83512,6.554,0,-0.74,0.74,6.29184,1.07512,6.383034827,6.29184,1.83512,6.554,0,-0.76,0.76
29/06/2020 00:00,6.21128,1.31704,6.349377418,6.88128,2.00704,7.168,-0.67,-0.69,0.961769203,7.55128,1.29704,7.661862854,6.88128,2.00704,7.168,0.67,-0.71,0.976217189
29/06/2020 00:30,7.2136,2.3198,7.577433405,7.9536,2.3198,8.285,-0.74,0,0.74,8.6936,2.3198,8.997786005,7.9536,2.3198,8.285,0.74,0,0.74
29/06/2020 01:00,6.33136,2.06248,6.658824461,7.07136,2.06248,7.366,-0.74,0,0.74,7.81136,2.06248,8.07905742,7.07136,2.06248,7.366,0.74,0,0.74
29/06/2020 01:30,6.89248,2.22614,7.243064258,7.63248,2.22614,7.9505,-0.74,0,0.74,8.32248,2.22614,8.615066607,7.63248,2.22614,7.9505,0.69,0,0.69
29/06/2020 02:00,6.6612,2.1441,6.997767519,7.3512,2.1441,7.6575,-0.69,0,0.69,8.0412,1.4741,8.175198362,7.3512,2.1441,7.6575,0.69,-0.67,0.961769203
29/06/2020 02:30,7.09944,2.27192,7.454104158,7.78944,2.27192,8.114,-0.69,0,0.69,8.47944,2.27192,8.778526254,7.78944,2.27192,8.114,0.69,0,0.69
29/06/2020 03:00,7.12552,2.30286,7.488404333,7.89552,2.30286,8.2245,-0.77,0,0.77,8.67552,2.30286,8.975957411,7.89552,2.30286,8.2245,0.78,0,0.78
29/06/2020 03:30,7.26424,2.34332,7.632845564,8.03424,2.34332,8.369,-0.77,0,0.77,8.81424,2.34332,9.120415309,8.03424,2.34332,8.369,0.78,0,0.78
29/06/2020 04:00,7.25992,1.58206,7.430299607,8.02992,2.34206,8.3645,-0.77,-0.76,1.081896483,8.80992,1.81206,8.994345549,8.02992,2.34206,8.3645,0.78,-0.53,0.943027041
29/06/2020 04:30,7.1092,1.6281,7.293245797,7.8792,2.2981,8.2075,-0.77,-0.67,1.020686044,8.6592,1.6281,8.810928115,7.8792,2.2981,8.2075,0.78,-0.67,1.028250942
29/06/2020 05:00,7.816,1.878,8.038453831,8.736,2.548,9.1,-0.92,-0.67,1.138112472,9.676,1.878,9.85656431,8.736,2.548,9.1,0.94,-0.67,1.154339638
29/06/2020 05:30,7.78384,1.83362,7.996894863,8.58384,2.50362,8.9415,-0.8,-0.67,1.043503713,9.40384,1.83362,9.580937796,8.58384,2.50362,8.9415,0.82,-0.67,1.058914539
29/06/2020 06:00,8.27056,1.83558,8.471807166,9.07056,2.64558,9.4485,-0.8,-0.81,1.138463877,9.89056,2.14558,10.12060723,9.07056,2.64558,9.4485,0.82,-0.5,0.960416576
29/06/2020 06:30,8.0828,2.5529,8.476376245,8.7528,2.5529,9.1175,-0.67,0,0.67,9.4328,2.5529,9.772155046,8.7528,2.5529,9.1175,0.68,0,0.68
29/06/2020 07:00,7.87976,0.85368,7.92586823,8.54976,2.49368,8.906,-0.67,-1.64,1.771581215,9.22976,3.29368,9.799836611,8.54976,2.49368,8.906,0.68,0.8,1.04995238
29/06/2020 07:30,8.66688,2.52784,9.028,8.66688,2.52784,9.028,0,0,0,8.66688,2.52784,9.028,8.66688,2.52784,9.028,0,0,0
29/06/2020 08:00,9.02712,0.92166,9.074048305,8.33712,2.43166,8.6845,0.69,-1.51,1.660180713,7.64712,3.44166,8.385908886,8.33712,2.43166,8.6845,-0.69,1.01,1.223192544
29/06/2020 08:30,9.34016,2.50838,9.671119845,8.60016,2.50838,8.9585,0.74,0,0.74,7.86016,2.50838,8.250702119,8.60016,2.50838,8.9585,-0.74,0,0.74
29/06/2020 09:00,10.39376,2.83318,10.77298268,9.71376,2.83318,10.1185,0.68,0,0.68,9.03376,2.83318,9.467614729,9.71376,2.83318,10.1185,-0.68,0,0.68
29/06/2020 09:30,9.65936,2.61898,10.0081113,8.97936,2.61898,9.3535,0.68,0,0.68,8.29936,2.61898,8.70278304,8.97936,2.61898,9.3535,-0.68,0,0.68
29/06/2020 10:00,10.05776,2.73518,10.42303918,9.37776,2.73518,9.7685,0.68,0,0.68,8.69776,2.73518,9.117688229,9.37776,2.73518,9.7685,-0.68,0,0.68
29/06/2020 10:30,9.80016,2.85838,10.2085,9.80016,2.85838,10.2085,0,0,0,9.80016,2.85838,10.2085,9.80016,2.85838,10.2085,0,0,0
29/06/2020 11:00,10.16976,4.46618,11.10724008,10.16976,2.96618,10.5935,0,1.5,1.5,10.16976,1.80618,10.32890627,10.16976,2.96618,10.5935,0,-1.16,1.16
29/06/2020 11:30,10.36896,3.02428,10.801,10.36896,3.02428,10.801,0,0,0,10.36896,3.02428,10.801,10.36896,3.02428,10.801,0,0,0
29/06/2020 12:00,10.1568,2.9624,10.58,10.1568,2.9624,10.58,0,0,0,10.1568,2.9624,10.58,10.1568,2.9624,10.58,0,0,0
29/06/2020 12:30,10.25088,2.98984,10.678,10.25088,2.98984,10.678,0,0,0,10.25088,2.98984,10.678,10.25088,2.98984,10.678,0,0,0
29/06/2020 13:00,10.91552,2.98536,11.31640187,10.23552,2.98536,10.662,0.68,0,0.68,9.55552,2.98536,10.01101078,10.23552,2.98536,10.662,-0.68,0,0.68
29/06/2020 13:30,10.31424,4.51832,11.26049566,10.31424,3.00832,10.744,0,1.51,1.51,10.31424,1.83832,10.47678229,10.31424,3.00832,10.744,0,-1.17,1.17
29/06/2020 14:00,10.00464,2.91802,10.4215,10.00464,2.91802,10.4215,0,0,0,10.00464,2.91802,10.4215,10.00464,2.91802,10.4215,0,0,0
29/06/2020 14:30,10.31168,2.80924,10.68749614,9.63168,2.80924,10.033,0.68,0,0.68,8.95168,2.80924,9.382132178,9.63168,2.80924,10.033,-0.68,0,0.68
29/06/2020 15:00,10.31408,2.80994,10.68999575,9.63408,2.80994,10.0355,0.68,0,0.68,8.95408,2.80994,9.384631663,9.63408,2.80994,10.0355,-0.68,0,0.68
29/06/2020 15:30,9.74192,2.62556,10.08952777,9.00192,2.62556,9.377,0.74,0,0.74,8.27192,2.62556,8.678607365,9.00192,2.62556,9.377,-0.73,0,0.73
29/06/2020 16:00,9.82688,1.12284,9.890821007,9.02688,2.63284,9.403,0.8,-1.51,1.708830009,8.24688,3.66284,9.023714679,9.02688,2.63284,9.403,-0.78,1.03,1.292013932
29/06/2020 16:30,10.06784,2.70312,10.42440694,9.26784,2.70312,9.654,0.8,0,0.8,8.48784,2.70312,8.907877727,9.26784,2.70312,9.654,-0.78,0,0.78
29/06/2020 17:00,9.89248,1.44114,9.996901773,8.95248,2.61114,9.3255,0.94,-1.17,1.500833102,8.02248,4.00114,8.964893008,8.95248,2.61114,9.3255,-0.93,1.39,1.672423391
29/06/2020 17:30,9.62032,2.44426,9.925974202,8.38032,2.44426,8.7295,1.24,0,1.24,7.15032,2.44426,7.556552326,8.38032,2.44426,8.7295,-1.23,0,1.23
29/06/2020 18:00,9.76768,0.97724,9.816443888,8.52768,2.48724,8.883,1.24,-1.51,1.953893549,7.29768,3.48724,8.088076174,8.52768,2.48724,8.883,-1.23,1,1.585212919
29/06/2020 18:30,9.80608,2.49844,10.11935805,8.56608,2.49844,8.923,1.24,0,1.24,7.33608,2.49844,7.74985627,8.56608,2.49844,8.923,-1.23,0,1.23
29/06/2020 19:00,10.03264,2.63452,10.37277981,9.03264,2.63452,9.409,1,0,1,8.06264,2.63452,8.482149456,9.03264,2.63452,9.409,-0.97,0,0.97
29/06/2020 19:30,9.78384,2.59112,10.12113768,8.88384,2.59112,9.254,0.9,0,0.9,8.00384,2.59112,8.412809138,8.88384,2.59112,9.254,-0.88,0,0.88
29/06/2020 20:00,9.23856,2.43208,9.553324238,8.33856,2.43208,8.686,0.9,0,0.9,7.45856,2.43208,7.845070452,8.33856,2.43208,8.686,-0.88,0,0.88
29/06/2020 20:30,8.90112,2.36866,9.210889612,8.12112,2.36866,8.4595,0.78,0,0.78,7.35112,2.36866,7.723309877,8.12112,2.36866,8.4595,-0.77,0,0.77
29/06/2020 21:00,8.53632,2.24476,8.826534235,7.69632,2.24476,8.017,0.84,0,0.84,6.92632,2.24476,7.280992803,7.69632,2.24476,8.017,-0.77,0,0.77
29/06/2020 21:30,7.79904,2.02972,8.05883293,6.95904,2.02972,7.249,0.84,0,0.84,6.10904,2.02972,6.437401106,6.95904,2.02972,7.249,-0.85,0,0.85
29/06/2020 22:00,7.49184,1.94012,7.73897488,6.65184,1.94012,6.929,0.84,0,0.84,5.80184,1.94012,6.117631323,6.65184,1.94012,6.929,-0.85,0,0.85
29/06/2020 22:30,7.308,0.7965,7.351277185,6.468,1.8865,6.7375,0.84,-1.09,1.376117728,5.618,1.7465,5.883212239,6.468,1.8865,6.7375,-0.85,-0.14,0.861452262
29/06/2020 23:00,6.86768,1.10724,6.95636464,6.12768,1.78724,6.383,0.74,-0.68,1.004987562,5.38768,1.08724,5.496288439,6.12768,1.78724,6.383,-0.74,-0.7,1.018626526
29/06/2020 23:30,7.664,1.357,7.783209171,6.984,2.037,7.275,0.68,-0.68,0.961665222,6.304,1.337,6.444221055,6.984,2.037,7.275,-0.68,-0.7,0.975909832
30/06/2020 00:00,6.44928,1.20104,6.560160791,6.44928,1.88104,6.718,0,-0.68,0.68,6.44928,1.18104,6.556528655,6.44928,1.88104,6.718,0,-0.7,0.7
30/06/2020 00:30,6.92688,1.34034,7.055365182,6.92688,2.02034,7.2155,0,-0.68,0.68,6.92688,1.32034,7.051593029,6.92688,2.02034,7.2155,0,-0.7,0.7
30/06/2020 01:00,6.19488,0.70684,6.23507506,6.19488,1.80684,6.453,0,-1.1,1.1,6.19488,1.40684,6.352616548,6.19488,1.80684,6.453,0,-0.4,0.4
30/06/2020 01:30,6.1944,1.0567,6.283884646,6.1944,1.8067,6.4525,0,-0.75,0.75,6.1944,1.0367,6.280552384,6.1944,1.8067,6.4525,0,-0.77,0.77
30/06/2020 02:00,5.8704,0.9622,5.948733058,5.8704,1.7122,6.115,0,-0.75,0.75,5.8704,0.9422,5.945530843,5.8704,1.7122,6.115,0,-0.77,0.77
30/06/2020 02:30,5.8352,0.6636,5.872812274,5.1552,1.5036,5.37,0.68,-0.84,1.080740487,4.4752,0.6036,4.515722312,5.1552,1.5036,5.37,-0.68,-0.9,1.128007092
30/06/2020 03:00,5.32992,0.71456,5.377605713,5.32992,1.55456,5.552,0,-0.84,0.84,5.32992,0.71456,5.377605713,5.32992,1.55456,5.552,0,-0.84,0.84
30/06/2020 03:30,5.32592,0.51506,5.350767295,4.64592,1.35506,4.8395,0.68,-0.84,1.080740487,3.96592,0.41506,3.98758025,4.64592,1.35506,4.8395,-0.68,-0.94,1.160172401
30/06/2020 04:00,5.1824,0.4732,5.203958878,4.5024,1.3132,4.69,0.68,-0.84,1.080740487,3.8224,0.3232,3.836039624,4.5024,1.3132,4.69,-0.68,-0.99,1.201041215
30/06/2020 04:30,5.55008,0.58044,5.580349326,4.87008,1.42044,5.073,0.68,-0.84,1.080740487,4.19008,0.43044,4.212131171,4.87008,1.42044,5.073,-0.68,-0.99,1.201041215
30/06/2020 05:00,5.29536,0.70448,5.3420155,5.29536,1.54448,5.516,0,-0.84,0.84,5.29536,0.65448,5.335651938,5.29536,1.54448,5.516,0,-0.89,0.89
30/06/2020 05:30,5.11632,0.65226,5.157729486,5.11632,1.49226,5.3295,0,-0.84,0.84,5.11632,0.49226,5.139946522,5.11632,1.49226,5.3295,0,-1,1
30/06/2020 06:00,5.64608,0.60844,5.67876911,4.96608,1.44844,5.173,0.68,-0.84,1.080740487,4.28608,0.44844,4.309475629,4.96608,1.44844,5.173,-0.68,-1,1.209297317
30/06/2020 06:30,5.93664,0.66402,5.973660272,5.15664,1.50402,5.3715,0.78,-0.84,1.14629839,4.40664,0.64402,4.453452352,5.15664,1.50402,5.3715,-0.75,-0.86,1.141095964
30/06/2020 07:00,6.22712,0.71666,6.268223437,5.33712,1.55666,5.5595,0.89,-0.84,1.22380554,4.46712,0.78666,4.535856595,5.33712,1.55666,5.5595,-0.87,-0.77,1.161808934
30/06/2020 07:30,7.128,1.129,7.216857003,6.168,1.799,6.425,0.96,-0.67,1.170683561,5.298,1.129,5.416959018,6.168,1.799,6.425,-0.87,-0.67,1.09808925
30/06/2020 08:00,7.16656,1.07608,7.246897985,5.98656,1.74608,6.236,1.18,-0.67,1.356945098,4.82656,1.07608,4.945061132,5.98656,1.74608,6.236,-1.16,-0.67,1.339589489
30/06/2020 08:30,7.27912,0.08266,7.279589319,6.00912,1.75266,6.2595,1.27,-1.67,2.098046711,4.70912,2.56266,5.361253347,6.00912,1.75266,6.2595,-1.3,0.81,1.531698404
30/06/2020 09:00,7.09576,1.59418,7.272635,5.46576,1.59418,5.6935,1.63,0,1.63,3.85576,1.59418,4.172324897,5.46576,1.59418,5.6935,-1.61,0,1.61
30/06/2020 09:30,7.11352,1.59936,7.291098628,5.48352,1.59936,5.712,1.63,0,1.63,3.87352,1.59936,4.190717075,5.48352,1.59936,5.712,-1.61,0,1.61
30/06/2020 10:00,7.83504,0.42522,7.846570197,6.63504,1.93522,6.9115,1.2,-1.51,1.928756076,5.43504,2.94522,6.181745761,6.63504,1.93522,6.9115,-1.2,1.01,1.568470593
30/06/2020 10:30,7.41296,1.77128,7.621640821,6.07296,1.77128,6.326,1.34,0,1.34,4.73296,1.77128,5.053547586,6.07296,1.77128,6.326,-1.34,0,1.34
30/06/2020 11:00,6.24904,0.58972,6.276804171,4.31904,1.25972,4.499,1.93,-0.67,2.042988008,2.38904,0.57972,2.458370883,4.31904,1.25972,4.499,-1.93,-0.68,2.046289325
30/06/2020 11:30,6.49024,0.72132,6.530200441,4.77024,1.39132,4.969,1.72,-0.67,1.845887321,3.07024,0.71132,3.151563073,4.77024,1.39132,4.969,-1.7,-0.68,1.830956034
30/06/2020 12:00,7.03824,1.03282,7.113616482,5.83824,1.70282,6.0815,1.2,-0.67,1.374372584,4.63824,1.02282,4.749676942,5.83824,1.70282,6.0815,-1.2,-0.68,1.379275172
30/06/2020 12:30,7.33296,1.78878,7.547982263,6.13296,1.78878,6.3885,1.2,0,1.2,4.93296,1.78878,5.247268647,6.13296,1.78878,6.3885,-1.2,0,1.2
30/06/2020 13:00,7.66464,1.93802,7.905860349,6.64464,1.93802,6.9215,1.02,0,1.02,5.65464,1.93802,5.977530849,6.64464,1.93802,6.9215,-0.99,0,0.99
30/06/2020 13:30,7.41752,1.23386,7.519442363,6.52752,1.90386,6.7995,0.89,-0.67,1.114001795,5.65752,1.23386,5.790504559,6.52752,1.90386,6.7995,-0.87,-0.67,1.09808925
30/06/2020 14:00,7.56984,1.97162,7.822388577,6.75984,1.97162,7.0415,0.81,0,0.81,5.94984,1.97162,6.268004583,6.75984,1.97162,7.0415,-0.81,0,0.81
30/06/2020 14:30,7.78272,2.05996,8.050724551,7.06272,2.05996,7.357,0.72,0,0.72,6.34272,2.05996,6.668847892,7.06272,2.05996,7.357,-0.72,0,0.72
30/06/2020 15:00,8.17536,2.17448,8.459602497,7.45536,2.17448,7.766,0.72,0,0.72,6.73536,2.17448,7.077671764,7.45536,2.17448,7.766,-0.72,0,0.72
30/06/2020 15:30,7.72344,1.99892,7.977919942,6.85344,1.99892,7.139,0.87,0,0.87,5.99344,1.99892,6.317990519,6.85344,1.99892,7.139,-0.86,0,0.86
30/06/2020 16:00,6.68168,1.61924,6.875084421,5.55168,1.61924,5.783,1.13,0,1.13,4.44168,1.61924,4.727627248,5.55168,1.61924,5.783,-1.11,0,1.11
30/06/2020 16:30,6.75704,1.62372,6.949392506,5.56704,1.62372,5.799,1.19,0,1.19,4.39704,0.95372,4.499282454,5.56704,1.62372,5.799,-1.17,-0.67,1.348258136
30/06/2020 17:00,6.47048,0.71264,6.509605764,4.74048,1.38264,4.938,1.73,-0.67,1.855208883,3.00048,0.71264,3.083948119,4.74048,1.38264,4.938,-1.74,-0.67,1.864537476
30/06/2020 17:30,6.42792,0.60106,6.455960707,4.35792,1.27106,4.5395,2.07,-0.67,2.175729763,2.27792,0.60106,2.355884685,4.35792,1.27106,4.5395,-2.08,-0.67,2.185245982
30/06/2020 18:00,6.69744,0.65342,6.729239203,4.53744,1.32342,4.7265,2.16,-0.67,2.261526033,2.35744,0.65342,2.446319899,4.53744,1.32342,4.7265,-2.18,-0.67,2.280635876
30/06/2020 18:30,6.6336,0.6173,6.662259996,4.4136,1.2873,4.5975,2.22,-0.67,2.318900602,2.1836,0.6173,2.26917788,4.4136,1.2873,4.5975,-2.23,-0.67,2.328475896
30/06/2020 19:00,6.3896,0.5228,6.410952191,4.0896,1.1928,4.26,2.3,-0.67,2.395600134,1.7996,0.5228,1.874001067,4.0896,1.1928,4.26,-2.29,-0.67,2.386000838
30/06/2020 19:30,5.82272,0.35746,5.833682015,3.52272,1.02746,3.6695,2.3,-0.67,2.395600134,1.23272,0.35746,1.283501558,3.52272,1.02746,3.6695,-2.29,-0.67,2.386000838
30/06/2020 20:00,5.70768,0.41724,5.722910116,3.72768,1.08724,3.883,1.98,-0.67,2.090287062,1.73768,0.41724,1.787070508,3.72768,1.08724,3.883,-1.99,-0.67,2.099761891
30/06/2020 20:30,5.42976,0.20618,5.433673145,3.44976,1.00618,3.5935,1.98,-0.8,2.135509307,1.45976,0.20618,1.474248775,3.44976,1.00618,3.5935,-1.99,-0.8,2.144784371
30/06/2020 21:00,5.33656,0.21108,5.340732852,3.46656,1.01108,3.611,1.87,-0.8,2.033937069,1.57656,0.13108,1.58199981,3.46656,1.01108,3.611,-1.89,-0.88,2.084826132
30/06/2020 21:30,5.06056,0.13058,5.062244428,3.19056,0.93058,3.3235,1.87,-0.8,2.033937069,1.24056,-0.06942,1.242500805,3.19056,0.93058,3.3235,-1.95,-1,2.1914607
30/06/2020 22:00,5.11816,0.14738,5.120281501,3.24816,0.94738,3.3835,1.87,-0.8,2.033937069,1.43816,-0.05262,1.439122319,3.24816,0.94738,3.3835,-1.81,-1,2.067873304
30/06/2020 22:30,5.80112,0.48366,5.82124731,4.40112,1.28366,4.5845,1.4,-0.8,1.61245155,2.99112,0.37366,3.01436903,4.40112,1.28366,4.5845,-1.41,-0.91,1.678153747
30/06/2020 23:00,5.2736,0.3298,5.28390244,3.8736,1.1298,4.035,1.4,-0.8,1.61245155,2.4636,0.2898,2.480586423,3.8736,1.1298,4.035,-1.41,-0.84,1.641249524
30/06/2020 23:30,4.83072,0.25896,4.837656044,3.63072,1.05896,3.782,1.2,-0.8,1.44222051,2.41072,0.27896,2.426806461,3.63072,1.05896,3.782,-1.22,-0.78,1.448033149
01/07/2020 00:00,5.02,0.39,5.035126612,4.08,1.19,4.25,0.94,-0.8,1.23434193,3.18,0.22,3.187600979,4.08,1.19,4.25,-0.9,-0.97,1.32321578
01/07/2020 00:30,4.50984,0.22662,4.515530251,3.51984,1.02662,3.6665,0.99,-0.8,1.272831489,2.52984,0.18662,2.536713908,3.51984,1.02662,3.6665,-0.99,-0.84,1.298345101
01/07/2020 01:00,4.77608,0.50594,4.802802874,4.06608,1.18594,4.2355,0.71,-0.68,0.983107319,3.34608,0.49594,3.382633272,4.06608,1.18594,4.2355,-0.72,-0.69,0.997246208
01/07/2020 01:30,4.60856,0.28708,4.617492848,3.89856,1.13708,4.061,0.71,-0.85,1.107519752,3.17856,0.28708,3.191497862,3.89856,1.13708,4.061,-0.72,-0.85,1.113956911
01/07/2020 02:00,4.68824,0.29282,4.697375634,3.91824,1.14282,4.0815,0.77,-0.85,1.146908889,3.14824,0.29282,3.161828371,3.91824,1.14282,4.0815,-0.77,-0.85,1.146908889
01/07/2020 02:30,4.408,0.1615,4.410957521,3.468,1.0115,3.6125,0.94,-0.85,1.267320007,2.538,0.1615,2.543133156,3.468,1.0115,3.6125,-0.93,-0.85,1.259920632
01/07/2020 03:00,4.59896,0.45428,4.621342164,3.88896,1.13428,4.051,0.71,-0.68,0.983107319,3.16896,0.44428,3.199951906,3.88896,1.13428,4.051,-0.72,-0.69,0.997246208
01/07/2020 03:30,4.53032,0.43426,4.5510857,3.82032,1.11426,3.9795,0.71,-0.68,0.983107319,3.10032,0.42426,3.129214063,3.82032,1.11426,3.9795,-0.72,-0.69,0.997246208
01/07/2020 04:00,4.79912,0.51266,4.826424458,4.08912,1.19266,4.2595,0.71,-0.68,0.983107319,3.36912,0.50266,3.40641111,4.08912,1.19266,4.2595,-0.72,-0.69,0.997246208
01/07/2020 04:30,4.31936,0.20648,4.324292405,3.51936,1.02648,3.666,0.8,-0.82,1.145600279,2.70936,0.19648,2.716474922,3.51936,1.02648,3.666,-0.81,-0.83,1.15974135
01/07/2020 05:00,4.65816,0.45738,4.680560976,3.96816,1.15738,4.1335,0.69,-0.7,0.982903861,3.27816,0.42738,3.305901791,3.96816,1.15738,4.1335,-0.69,-0.73,1.00448992
01/07/2020 05:30,5.27256,0.50658,5.296839836,4.58256,1.33658,4.7735,0.69,-0.83,1.079351657,3.89256,0.35658,3.908858228,4.58256,1.33658,4.7735,-0.69,-0.98,1.198540779
01/07/2020 06:00,5.71464,0.63552,5.749869216,5.02464,1.46552,5.234,0.69,-0.83,1.079351657,4.33464,0.48552,4.361746623,5.02464,1.46552,5.234,-0.69,-0.98,1.198540779
01/07/2020 06:30,5.89656,0.67108,5.934624521,5.14656,1.50108,5.361,0.75,-0.83,1.118659913,4.38656,0.60108,4.427550768,5.14656,1.50108,5.361,-0.76,-0.9,1.177964346
01/07/2020 07:00,5.54464,0.58802,5.575733158,4.48464,1.30802,4.6715,1.06,-0.72,1.281405478,3.44464,0.58802,3.494468808,4.48464,1.30802,4.6715,-1.04,-0.72,1.264911064
01/07/2020 07:30,5.66544,0.44992,5.683277083,4.28544,1.24992,4.464,1.38,-0.8,1.595117551,2.89544,0.41992,2.925731635,4.28544,1.24992,4.464,-1.39,-0.83,1.618950277
01/07/2020 08:00,5.81728,0.33504,5.826920147,4.09728,1.19504,4.268,1.72,-0.86,1.923018461,2.40728,0.36504,2.434800033,4.09728,1.19504,4.268,-1.69,-0.83,1.882817038
01/07/2020 08:30,6.10352,0.57936,6.130955423,4.28352,1.24936,4.462,1.82,-0.67,1.939407126,2.52352,0.58936,2.591427869,4.28352,1.24936,4.462,-1.76,-0.66,1.879680824
01/07/2020 09:00,6.16008,0.57544,6.186898803,4.27008,1.24544,4.448,1.89,-0.67,2.005243127,2.38008,0.58544,2.451024439,4.27008,1.24544,4.448,-1.89,-0.66,2.001924074
01/07/2020 09:30,6.29464,0.58552,6.321813537,4.30464,1.25552,4.484,1.99,-0.67,2.099761891,2.30464,0.59552,2.380338127,4.30464,1.25552,4.484,-2,-0.66,2.106086418
01/07/2020 10:00,6.45304,0.55172,6.476582448,4.46304,1.30172,4.649,1.99,-0.75,2.126640543,2.46304,0.54172,2.521909316,4.46304,1.30172,4.649,-2,-0.76,2.139532659
