Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/07/2020 10:30,6.15736,0.36548,6.168197289,4.16736,1.21548,4.341,1.99,-0.85,2.163931607,2.16736,0.38548,2.201373253,4.16736,1.21548,4.341,-2,-0.83,2.165386801
01/07/2020 11:00,6.58592,0.72006,6.625166311,4.76592,1.39006,4.9645,1.82,-0.67,1.939407126,3.03592,0.72006,3.120143691,4.76592,1.39006,4.9645,-1.73,-0.67,1.855208883
01/07/2020 11:30,6.85656,1.50108,7.018949793,5.14656,1.50108,5.361,1.71,0,1.71,3.50656,1.50108,3.814341909,5.14656,1.50108,5.361,-1.64,0,1.64
01/07/2020 12:00,6.62776,1.47518,6.789945408,5.05776,1.47518,5.2685,1.57,0,1.57,3.50776,1.47518,3.805329979,5.05776,1.47518,5.2685,-1.55,0,1.55
01/07/2020 12:30,7.4288,1.7409,7.630059125,5.9688,1.7409,6.2175,1.46,0,1.46,4.5188,1.7409,4.842549561,5.9688,1.7409,6.2175,-1.45,0,1.45
01/07/2020 13:00,7.37888,1.72634,7.578134325,5.91888,1.72634,6.1655,1.46,0,1.46,4.46888,1.72634,4.790734625,5.91888,1.72634,6.1655,-1.45,0,1.45
01/07/2020 13:30,7.3972,1.7521,7.601869655,6.0072,1.7521,6.2575,1.39,0,1.39,4.6072,1.7521,4.929112116,6.0072,1.7521,6.2575,-1.4,0,1.4
01/07/2020 14:00,7.56384,1.83862,7.784099116,6.30384,1.83862,6.5665,1.26,0,1.26,5.04384,1.83862,5.368504955,6.30384,1.83862,6.5665,-1.26,0,1.26
01/07/2020 14:30,7.5596,0.2953,7.565365441,6.1896,1.8053,6.4475,1.37,-1.51,2.038872237,4.8096,2.8153,5.572985398,6.1896,1.8053,6.4475,-1.38,1.01,1.710116955
01/07/2020 15:00,7.0504,0.9197,7.110132787,5.4504,1.5897,5.6775,1.6,-0.67,1.734618114,3.8604,0.9197,3.968442547,5.4504,1.5897,5.6775,-1.59,-0.67,1.725398505
01/07/2020 15:30,6.21384,0.62612,6.245304941,4.44384,1.29612,4.629,1.77,-0.67,1.892564398,2.74384,0.62612,2.814371013,4.44384,1.29612,4.629,-1.7,-0.67,1.827265717
01/07/2020 16:00,6.65248,0.83864,6.7051329,5.17248,1.50864,5.388,1.48,-0.67,1.624592257,3.69248,0.83864,3.786518929,5.17248,1.50864,5.388,-1.48,-0.67,1.624592257
01/07/2020 16:30,6.20664,0.58152,6.233822712,4.49664,1.31152,4.684,1.71,-0.73,1.859300944,2.77664,0.58152,2.836881245,4.49664,1.31152,4.684,-1.72,-0.73,1.868502074
01/07/2020 17:00,6.04352,0.34436,6.053322873,3.92352,1.14436,4.087,2.12,-0.8,2.265921446,1.77352,0.33436,1.804763087,3.92352,1.14436,4.087,-2.15,-0.81,2.297520403
01/07/2020 17:30,6.54944,0.54442,6.572028412,4.60944,1.34442,4.8015,1.94,-0.8,2.098475637,2.66944,0.53442,2.722409714,4.60944,1.34442,4.8015,-1.94,-0.81,2.102308255
01/07/2020 18:00,6.54256,0.48408,6.560443948,4.40256,1.28408,4.586,2.14,-0.8,2.284644392,2.27256,0.47408,2.321482457,4.40256,1.28408,4.586,-2.13,-0.81,2.278815482
01/07/2020 18:30,6.12728,0.25504,6.132585556,3.61728,1.05504,3.768,2.51,-0.8,2.634406954,1.11728,0.11504,1.123186895,3.61728,1.05504,3.768,-2.5,-0.94,2.670880005
01/07/2020 19:00,5.80664,0.29152,5.813953216,3.29664,0.96152,3.434,2.51,-0.67,2.597883754,0.79664,0.29152,0.848303719,3.29664,0.96152,3.434,-2.5,-0.67,2.588223329
01/07/2020 19:30,5.61616,0.25638,5.62200888,3.17616,0.92638,3.3085,2.44,-0.67,2.530316186,0.79616,0.25638,0.836421813,3.17616,0.92638,3.3085,-2.38,-0.67,2.472508847
01/07/2020 20:00,5.58024,0.31882,5.58934027,3.39024,0.98882,3.5315,2.19,-0.67,2.290196498,1.21024,0.31882,1.251529884,3.39024,0.98882,3.5315,-2.18,-0.67,2.280635876
01/07/2020 20:30,5.41128,0.26954,5.417988838,3.22128,0.93954,3.3555,2.19,-0.67,2.290196498,1.04128,0.26954,1.075600228,3.22128,0.93954,3.3555,-2.18,-0.67,2.280635876
01/07/2020 21:00,5.0844,-0.0158,5.08442455,2.8944,0.8442,3.015,2.19,-0.86,2.352806834,0.7144,0.0442,0.715766023,2.8944,0.8442,3.015,-2.18,-0.8,2.322154172
01/07/2020 21:30,4.7508,-0.1131,4.752146068,2.5608,0.7469,2.6675,2.19,-0.86,2.352806834,0.3808,-0.2431,0.451781197,2.5608,0.7469,2.6675,-2.18,-0.99,2.394263979
01/07/2020 22:00,4.71672,-0.12304,4.718324533,2.52672,0.73696,2.632,2.19,-0.86,2.352806834,0.34672,-0.25304,0.429236532,2.52672,0.73696,2.632,-2.18,-0.99,2.394263979
01/07/2020 22:30,4.79016,-0.01412,4.790180811,2.90016,0.84588,3.021,1.89,-0.86,2.076463339,1.02016,0.00588,1.020176945,2.90016,0.84588,3.021,-1.88,-0.84,2.059126028
01/07/2020 23:00,4.86672,0.08696,4.867496852,3.24672,0.94696,3.382,1.62,-0.86,1.834121043,1.63672,0.10696,1.640211206,3.24672,0.94696,3.382,-1.61,-0.84,1.815957048
01/07/2020 23:30,4.87392,0.21156,4.878509383,3.67392,1.07156,3.827,1.2,-0.86,1.476346843,2.48392,0.14156,2.487950522,3.67392,1.07156,3.827,-1.19,-0.93,1.510297984
02/07/2020 00:00,4.73656,0.22108,4.741716672,3.70656,1.08108,3.861,1.03,-0.86,1.341827113,2.70656,0.15108,2.710773358,3.70656,1.08108,3.861,-1,-0.93,1.365613415
02/07/2020 00:30,4.72016,0.37588,4.735102554,3.86016,1.12588,4.021,0.86,-0.75,1.141095964,3.01016,0.35588,3.031124181,3.86016,1.12588,4.021,-0.85,-0.77,1.146908889
02/07/2020 01:00,4.6808,0.4069,4.698452538,3.7608,1.0969,3.9175,0.92,-0.69,1.15,2.9108,0.3769,2.9350997,3.7608,1.0969,3.9175,-0.85,-0.72,1.113956911
02/07/2020 01:30,4.99176,0.54718,5.021660467,4.24176,1.23718,4.4185,0.75,-0.69,1.019117265,3.49176,0.56718,3.537524707,4.24176,1.23718,4.4185,-0.75,-0.67,1.005683847
02/07/2020 02:00,4.85064,0.50602,4.876962646,4.10064,1.19602,4.2715,0.75,-0.69,1.019117265,3.35064,0.52602,3.391678854,4.10064,1.19602,4.2715,-0.75,-0.67,1.005683847
02/07/2020 02:30,4.3172,0.0396,4.317381614,3.4272,0.9996,3.57,0.89,-0.96,1.309083649,2.5572,0.0696,2.558146986,3.4272,0.9996,3.57,-0.87,-0.93,1.273499117
02/07/2020 03:00,4.35384,0.07362,4.354462384,3.54384,1.03362,3.6915,0.81,-0.96,1.256065285,2.73384,0.03362,2.734046717,3.54384,1.03362,3.6915,-0.81,-1,1.286895489
02/07/2020 03:30,3.99784,0.00312,3.997841217,3.02784,0.88312,3.154,0.97,-0.88,1.309694621,2.07784,-0.00688,2.07785139,3.02784,0.88312,3.154,-0.95,-0.89,1.301768028
02/07/2020 04:00,4.19056,0.08558,4.19143377,3.31056,0.96558,3.4485,0.88,-0.88,1.244507935,2.45056,0.12558,2.453775591,3.31056,0.96558,3.4485,-0.86,-0.84,1.202164714
02/07/2020 04:30,4.17664,0.08152,4.177435481,3.29664,0.96152,3.434,0.88,-0.88,1.244507935,2.43664,-0.02848,2.436806435,3.29664,0.96152,3.434,-0.86,-0.99,1.311373326
02/07/2020 05:00,3.9928,0.0279,3.992897476,3.1128,0.9079,3.2425,0.88,-0.88,1.244507935,2.2528,-0.0821,2.254295511,3.1128,0.9079,3.2425,-0.86,-0.99,1.311373326
02/07/2020 05:30,3.91672,-0.03804,3.916904722,2.88672,0.84196,3.007,1.03,-0.88,1.354732446,1.88672,-0.14804,1.892519009,2.88672,0.84196,3.007,-1,-0.99,1.407160261
02/07/2020 06:00,4.07416,-0.05212,4.074493367,3.04416,0.88788,3.171,1.03,-0.94,1.394453298,2.04416,-0.10212,2.046709212,3.04416,0.88788,3.171,-1,-0.99,1.407160261
02/07/2020 06:30,4.47248,0.08864,4.473358291,3.25248,0.94864,3.388,1.22,-0.86,1.492648653,2.03248,0.00864,2.032498364,3.25248,0.94864,3.388,-1.22,-0.94,1.540129865
02/07/2020 07:00,4.81072,0.14646,4.812948935,3.45072,1.00646,3.5945,1.36,-0.86,1.609099127,2.08072,0.12646,2.08455939,3.45072,1.00646,3.5945,-1.37,-0.88,1.628281302
02/07/2020 07:30,5.42968,0.41574,5.44557294,3.85968,1.12574,4.0205,1.57,-0.71,1.72307864,2.32968,0.41574,2.36648445,3.85968,1.12574,4.0205,-1.53,-0.71,1.686712779
02/07/2020 08:00,5.57592,0.40006,5.59025329,3.80592,1.11006,3.9645,1.77,-0.71,1.907092027,2.10592,0.40006,2.14358276,3.80592,1.11006,3.9645,-1.7,-0.71,1.842308335
02/07/2020 08:30,5.86736,0.43548,5.883498636,3.92736,1.14548,4.091,1.94,-0.71,2.065841233,1.97736,0.43548,2.024745762,3.92736,1.14548,4.091,-1.95,-0.71,2.075234926
02/07/2020 09:00,5.716,0.043,5.716161737,3.576,1.043,3.725,2.14,-1,2.362117694,1.406,0.583,1.52207917,3.576,1.043,3.725,-2.17,-0.46,2.218220007
02/07/2020 09:30,5.96848,1.11664,6.072037418,3.82848,1.11664,3.988,2.14,0,2.14,1.65848,1.11664,1.999360098,3.82848,1.11664,3.988,-2.17,0,2.17
02/07/2020 10:00,5.6072,0.9296,5.683735391,3.1872,0.9296,3.32,2.42,0,2.42,0.8472,0.9296,1.257737651,3.1872,0.9296,3.32,-2.34,0,2.34
02/07/2020 10:30,5.554,0.952,5.634999556,3.264,0.952,3.4,2.29,0,2.29,0.974,0.952,1.361976505,3.264,0.952,3.4,-2.29,0,2.29
02/07/2020 11:00,5.45032,0.14676,5.452295535,3.28032,0.95676,3.417,2.17,-0.81,2.316246964,1.10032,0.27676,1.134592526,3.28032,0.95676,3.417,-2.18,-0.68,2.283593659
02/07/2020 11:30,5.20632,0.01726,5.20634861,2.83632,0.82726,2.9545,2.37,-0.81,2.504595776,0.51632,0.00726,0.516371039,2.83632,0.82726,2.9545,-2.32,-0.82,2.460650321
02/07/2020 12:00,5.5276,0.1693,5.530192063,3.3576,0.9793,3.4975,2.17,-0.81,2.316246964,1.1876,0.1593,1.198236308,3.3576,0.9793,3.4975,-2.17,-0.82,2.319762919
02/07/2020 12:30,5.67064,0.28102,5.677598986,3.74064,1.09102,3.8965,1.93,-0.81,2.093083849,1.83064,0.27102,1.850593054,3.74064,1.09102,3.8965,-1.91,-0.82,2.078581247
02/07/2020 13:00,5.5484,0.1987,5.551956795,3.4584,1.0087,3.6025,2.09,-0.81,2.24147273,1.3784,0.1887,1.391256357,3.4584,1.0087,3.6025,-2.08,-0.82,2.235799633
02/07/2020 13:30,5.78576,0.34668,5.796137145,3.96576,1.15668,4.131,1.82,-0.81,1.992109435,2.18576,0.33668,2.211537972,3.96576,1.15668,4.131,-1.78,-0.82,1.959795908
02/07/2020 14:00,5.68448,0.31714,5.693319827,3.86448,1.12714,4.0255,1.82,-0.81,1.992109435,2.08448,0.30714,2.106986438,3.86448,1.12714,4.0255,-1.78,-0.82,1.959795908
02/07/2020 14:30,5.85032,0.44926,5.867544516,3.94032,1.14926,4.1045,1.91,-0.7,2.034232042,2.05032,0.42926,2.094773556,3.94032,1.14926,4.1045,-1.89,-0.72,2.022498455
02/07/2020 15:00,5.82864,0.40502,5.84269505,3.78864,1.10502,3.9465,2.04,-0.7,2.156756824,1.73864,0.38502,1.780760919,3.78864,1.10502,3.9465,-2.05,-0.72,2.172763218
02/07/2020 15:30,5.3592,0.2506,5.365055918,3.2592,0.9506,3.395,2.1,-0.7,2.213594362,1.1492,0.2306,1.17210793,3.2592,0.9506,3.395,-2.11,-0.72,2.229461818
02/07/2020 16:00,5.21896,0.06678,5.219387229,2.86896,0.83678,2.9885,2.35,-0.77,2.472933481,0.57896,0.05678,0.581737613,2.86896,0.83678,2.9885,-2.29,-0.78,2.419194081
02/07/2020 16:30,5.09992,0.08456,5.100620982,2.68992,0.78456,2.802,2.41,-0.7,2.509601562,0.32992,0.08456,0.340584204,2.68992,0.78456,2.802,-2.36,-0.7,2.461625479
02/07/2020 17:00,5.64008,0.26544,5.646322768,3.31008,0.96544,3.448,2.33,-0.7,2.432878953,1.01008,0.26544,1.044375411,3.31008,0.96544,3.448,-2.3,-0.7,2.404163056
02/07/2020 17:30,5.32944,0.01442,5.329459508,2.68944,0.78442,2.8015,2.64,-0.77,2.75,0.03944,0.00442,0.0396869,2.68944,0.78442,2.8015,-2.65,-0.78,2.76240837
02/07/2020 18:00,5.23624,-0.15568,5.23855377,2.34624,0.68432,2.444,2.89,-0.84,3.009601302,-0.58376,-0.22568,0.625865161,2.34624,0.68432,2.444,-2.93,-0.91,3.068061277
02/07/2020 18:30,5.28672,-0.19304,5.29024317,2.52672,0.73696,2.632,2.76,-0.93,2.912473176,-0.24328,-0.23304,0.336886925,2.52672,0.73696,2.632,-2.77,-0.97,2.934927597
02/07/2020 19:00,5.09376,-0.15932,5.096250955,2.33376,0.68068,2.431,2.76,-0.84,2.884995667,-0.43624,-0.21932,0.488268983,2.33376,0.68068,2.431,-2.77,-0.9,2.912541845
02/07/2020 19:30,4.90248,-0.09886,4.90347667,2.23248,0.65114,2.3255,2.67,-0.75,2.77333734,-0.44752,-0.06886,0.45278676,2.23248,0.65114,2.3255,-2.68,-0.72,2.775031531
02/07/2020 20:00,4.37216,-0.46312,4.39661952,1.53216,0.44688,1.596,2.84,-0.91,2.982230709,-1.33784,-0.42312,1.403155872,1.53216,0.44688,1.596,-2.87,-0.87,2.998966489
02/07/2020 20:30,4.29856,-0.28542,4.308025377,1.55856,0.45458,1.6235,2.74,-0.74,2.838168423,-1.19144,-0.29542,1.227518737,1.55856,0.45458,1.6235,-2.75,-0.75,2.850438563
02/07/2020 21:00,4.49376,-0.49682,4.521140238,2.03376,0.59318,2.1185,2.46,-1.09,2.690669062,-0.36624,-0.41682,0.554860929,2.03376,0.59318,2.1185,-2.4,-1.01,2.603862516
02/07/2020 21:30,4.48128,-0.23296,4.487331144,2.08128,0.60704,2.168,2.4,-0.84,2.542754412,-0.31872,-0.40296,0.513769598,2.08128,0.60704,2.168,-2.4,-1.01,2.603862516
02/07/2020 22:00,4.1904,-0.3178,4.2024337,1.7904,0.5222,1.865,2.4,-0.84,2.542754412,-0.6096,-0.4878,0.780743876,1.7904,0.5222,1.865,-2.4,-1.01,2.603862516
02/07/2020 22:30,3.94328,-0.36946,3.960550195,1.61328,0.47054,1.6805,2.33,-0.84,2.47679228,-0.71672,-0.43946,0.840721506,1.61328,0.47054,1.6805,-2.33,-0.91,2.501399608
02/07/2020 23:00,4.00512,-0.26684,4.013999228,1.96512,0.57316,2.047,2.04,-0.84,2.206173157,-0.06488,-0.23684,0.245565877,1.96512,0.57316,2.047,-2.03,-0.81,2.185634919
02/07/2020 23:30,3.98016,-0.16912,3.983751398,2.30016,0.67088,2.396,1.68,-0.84,1.878297101,0.64016,-0.32912,0.719808864,2.30016,0.67088,2.396,-1.66,-1,1.937937047
03/07/2020 00:00,4.13952,-0.07764,4.140248036,2.81952,0.82236,2.937,1.32,-0.9,1.597623235,1.52952,-0.17764,1.539801091,2.81952,0.82236,2.937,-1.29,-1,1.632207095
03/07/2020 00:30,3.84512,-0.07434,3.845838563,2.62512,0.76566,2.7345,1.22,-0.84,1.481215717,1.41512,-0.23434,1.434391805,2.62512,0.76566,2.7345,-1.21,-1,1.569745202
03/07/2020 01:00,4.09992,0.12206,4.101736541,2.98992,0.87206,3.1145,1.11,-0.75,1.339626814,1.95992,0.10206,1.962575514,2.98992,0.87206,3.1145,-1.03,-0.77,1.286001555
03/07/2020 01:30,3.75912,-0.07734,3.759915511,2.64912,0.77266,2.7595,1.11,-0.85,1.398070098,1.50912,0.00266,1.509122344,2.64912,0.77266,2.7595,-1.14,-0.77,1.375681649
03/07/2020 02:00,3.64136,-0.15252,3.644552785,2.39136,0.69748,2.491,1.25,-0.85,1.511621646,1.13136,-0.21252,1.151147341,2.39136,0.69748,2.491,-1.26,-0.91,1.554252232
03/07/2020 02:30,3.8468,-0.0926,3.84791437,2.5968,0.7574,2.705,1.25,-0.85,1.511621646,1.4368,-0.0826,1.439172332,2.5968,0.7574,2.705,-1.16,-0.84,1.432201103
03/07/2020 03:00,3.64152,-0.00914,3.64153147,2.47152,0.72086,2.5745,1.17,-0.73,1.379057649,1.31152,-0.03914,1.312103902,2.47152,0.72086,2.5745,-1.16,-0.76,1.386794866
03/07/2020 03:30,3.732,0.0435,3.732253508,2.652,0.7735,2.7625,1.08,-0.73,1.303572016,1.612,0.0135,1.612056528,2.652,0.7735,2.7625,-1.04,-0.76,1.288099375
03/07/2020 04:00,3.72624,-0.01818,3.726284349,2.64624,0.77182,2.7565,1.08,-0.79,1.338095662,1.60624,0.01182,1.60628349,2.64624,0.77182,2.7565,-1.04,-0.76,1.288099375
03/07/2020 04:30,4.1476,0.1543,4.15046916,3.2376,0.9443,3.3725,0.91,-0.79,1.205072612,2.3276,0.1043,2.329935675,3.2376,0.9443,3.3725,-0.91,-0.84,1.238426421
03/07/2020 05:00,4.258,0.1865,4.262082384,3.348,0.9765,3.4875,0.91,-0.79,1.205072612,2.438,0.1365,2.441818226,3.348,0.9765,3.4875,-0.91,-0.84,1.238426421
03/07/2020 05:30,4.468,0.214,4.473121952,3.648,1.064,3.8,0.82,-0.85,1.181058847,2.828,0.064,2.828724094,3.648,1.064,3.8,-0.82,-1,1.293213053
03/07/2020 06:00,4.4728,0.2154,4.477983586,3.6528,1.0654,3.805,0.82,-0.85,1.181058847,2.8328,0.0654,2.833554834,3.6528,1.0654,3.805,-0.82,-1,1.293213053
03/07/2020 06:30,4.92048,0.28764,4.928880218,3.90048,1.13764,4.063,1.02,-0.85,1.327742445,2.90048,0.19764,2.907205841,3.90048,1.13764,4.063,-1,-0.94,1.372443077
03/07/2020 07:00,5.05392,0.25656,5.060427887,3.79392,1.10656,3.952,1.26,-0.85,1.519901313,2.52392,0.16656,2.529409892,3.79392,1.10656,3.952,-1.27,-0.94,1.580031645
03/07/2020 07:30,5.96112,0.68116,5.999910883,4.70112,1.37116,4.897,1.26,-0.69,1.436558387,3.43112,0.68116,3.498079959,4.70112,1.37116,4.897,-1.27,-0.69,1.445337331
03/07/2020 08:00,6.40464,0.75802,6.44934166,4.96464,1.44802,5.1715,1.44,-0.69,1.596778006,3.51464,0.75802,3.595453887,4.96464,1.44802,5.1715,-1.45,-0.69,1.60580198
03/07/2020 08:30,7.16592,0.98006,7.232629332,5.72592,1.67006,5.9645,1.44,-0.69,1.596778006,4.27592,0.98006,4.386799454,5.72592,1.67006,5.9645,-1.45,-0.69,1.60580198
03/07/2020 09:00,6.90064,0.00352,6.900640898,5.12064,1.49352,5.334,1.78,-1.49,2.321314283,3.31064,2.50352,4.150656526,5.12064,1.49352,5.334,-1.81,1.01,2.072727671
03/07/2020 09:30,7.17712,1.55666,7.34399359,5.33712,1.55666,5.5595,1.84,0,1.84,3.52712,1.55666,3.855355476,5.33712,1.55666,5.5595,-1.81,0,1.81
03/07/2020 10:00,7.61384,1.75112,7.81261677,6.00384,1.75112,6.254,1.61,0,1.61,4.39384,1.75112,4.729931416,6.00384,1.75112,6.254,-1.61,0,1.61
03/07/2020 10:30,7.84848,1.86914,8.067981324,6.40848,1.86914,6.6755,1.44,0,1.44,4.96848,1.86914,5.308434595,6.40848,1.86914,6.6755,-1.44,0,1.44
03/07/2020 11:00,8.77088,2.30734,9.069297318,7.91088,2.30734,8.2405,0.86,0,0.86,7.06088,2.30734,7.428313688,7.91088,2.30734,8.2405,-0.85,0,0.85
03/07/2020 11:30,8.382,2.156,8.654840264,7.392,2.156,7.7,0.99,0,0.99,6.422,2.156,6.774246822,7.392,2.156,7.7,-0.97,0,0.97
03/07/2020 12:00,8.40152,0.61086,8.423698015,7.27152,2.12086,7.5745,1.13,-1.51,1.88600106,6.16152,3.13086,6.911339454,7.27152,2.12086,7.5745,-1.11,1.01,1.500733154
03/07/2020 12:30,8.28312,1.96966,8.514084651,6.75312,1.96966,7.0345,1.53,0,1.53,5.24312,1.96966,5.600880989,6.75312,1.96966,7.0345,-1.51,0,1.51
03/07/2020 13:00,8.71896,2.18428,8.988400447,7.48896,2.18428,7.801,1.23,0,1.23,6.27896,2.18428,6.648038643,7.48896,2.18428,7.801,-1.21,0,1.21
03/07/2020 13:30,8.3372,2.0146,8.577150867,6.9072,2.0146,7.195,1.43,0,1.43,5.4772,2.0146,5.835951765,6.9072,2.0146,7.195,-1.43,0,1.43
03/07/2020 14:00,8.40064,2.08852,8.656365762,7.16064,2.08852,7.459,1.24,0,1.24,5.93064,2.08852,6.287639191,7.16064,2.08852,7.459,-1.23,0,1.23
03/07/2020 14:30,8.10976,2.00368,8.353618426,6.86976,2.00368,7.156,1.24,0,1.24,5.63976,2.00368,5.985117075,6.86976,2.00368,7.156,-1.23,0,1.23
03/07/2020 15:00,8.39552,2.14536,8.665294317,7.35552,2.14536,7.662,1.04,0,1.04,6.35552,2.14536,6.70784645,7.35552,2.14536,7.662,-1,0,1
03/07/2020 15:30,8.09584,0.69462,8.125584425,6.97584,2.03462,7.2665,1.12,-1.34,1.74642492,5.87584,3.21462,6.69770688,6.97584,2.03462,7.2665,-1.1,1.18,1.613195586
03/07/2020 16:00,8.30944,2.09692,8.569939708,7.18944,2.09692,7.489,1.12,0,1.12,6.08944,2.09692,6.440369011,7.18944,2.09692,7.489,-1.1,0,1.1
03/07/2020 16:30,8.1908,2.0069,8.433080828,6.8808,2.0069,7.1675,1.31,0,1.31,5.5808,2.0069,5.930680926,6.8808,2.0069,7.1675,-1.3,0,1.3
03/07/2020 17:00,8.0672,1.8746,8.28213988,6.4272,1.8746,6.695,1.64,0,1.64,4.7972,1.8746,5.150461436,6.4272,1.8746,6.695,-1.63,0,1.63
03/07/2020 17:30,8.59896,2.09678,8.850909527,7.18896,2.09678,7.4885,1.41,0,1.41,5.77896,2.09678,6.147590182,7.18896,2.09678,7.4885,-1.41,0,1.41
03/07/2020 18:00,8.30408,1.29994,8.405211993,6.75408,1.96994,7.0355,1.55,-0.67,1.688608895,5.20408,1.29994,5.363981045,6.75408,1.96994,7.0355,-1.55,-0.67,1.688608895
03/07/2020 18:30,9.0088,2.2659,9.289390736,7.7688,2.2659,8.0925,1.24,0,1.24,6.5488,2.2659,6.929724688,7.7688,2.2659,8.0925,-1.22,0,1.22
03/07/2020 19:00,9.21888,2.35634,9.51525547,8.07888,2.35634,8.4155,1.14,0,1.14,6.96888,2.35634,7.356468354,8.07888,2.35634,8.4155,-1.11,0,1.11
03/07/2020 19:30,9.62248,2.52364,9.947908333,8.65248,2.52364,9.013,0.97,0,0.97,7.70248,2.52364,8.105365939,8.65248,2.52364,9.013,-0.95,0,0.95
03/07/2020 20:00,9.51456,2.54758,9.849721613,8.73456,2.54758,9.0985,0.78,0,0.78,7.95456,2.54758,8.352555815,8.73456,2.54758,9.0985,-0.78,0,0.78
03/07/2020 20:30,9.05424,2.41332,9.370345533,8.27424,2.41332,8.619,0.78,0,0.78,7.49424,1.74332,7.694335436,8.27424,2.41332,8.619,-0.78,-0.67,1.028250942
03/07/2020 21:00,8.50128,2.25204,8.794512255,7.72128,2.25204,8.043,0.78,0,0.78,6.94128,2.25204,7.29746889,7.72128,2.25204,8.043,-0.78,0,0.78
03/07/2020 21:30,8.97288,1.71584,9.1354629,8.28288,2.41584,8.628,0.69,-0.7,0.982903861,7.58288,1.79584,7.792631802,8.28288,2.41584,8.628,-0.7,-0.62,0.935093578
03/07/2020 22:00,9.00984,1.72662,9.173790572,8.31984,2.42662,8.6665,0.69,-0.7,0.982903861,7.61984,1.80662,7.831081499,8.31984,2.42662,8.6665,-0.7,-0.62,0.935093578
03/07/2020 22:30,8.99832,1.72326,9.161844129,8.30832,2.42326,8.6545,0.69,-0.7,0.982903861,7.60832,1.80326,7.819097125,8.30832,2.42326,8.6545,-0.7,-0.62,0.935093578
03/07/2020 23:00,8.77296,1.85878,8.967713769,8.77296,2.55878,9.1385,0,-0.7,0.7,8.77296,1.93878,8.984636612,8.77296,2.55878,9.1385,0,-0.62,0.62
03/07/2020 23:30,8.60736,2.51048,8.966,8.60736,2.51048,8.966,0,0,0,8.60736,2.51048,8.966,8.60736,2.51048,8.966,0,0,0
04/07/2020 00:00,7.7492,2.4556,8.128965002,8.4192,2.4556,8.77,-0.67,0,0.67,9.0892,2.4556,9.415069198,8.4192,2.4556,8.77,0.67,0,0.67
04/07/2020 00:30,8.4284,2.6537,8.836291657,9.0984,2.6537,9.4775,-0.67,0,0.67,9.8184,2.6537,10.17069822,9.0984,2.6537,9.4775,0.72,0,0.72
04/07/2020 01:00,7.82984,1.69912,8.012078582,8.49984,2.47912,8.854,-0.67,-0.78,1.028250942,9.16984,1.96912,9.378880488,8.49984,2.47912,8.854,0.67,-0.51,0.842021377
04/07/2020 01:30,7.68632,1.76726,7.886870295,8.35632,2.43726,8.7045,-0.67,-0.67,0.947523087,9.02632,1.76726,9.197698661,8.35632,2.43726,8.7045,0.67,-0.67,0.947523087
04/07/2020 02:00,7.94792,1.84356,8.158930432,8.61792,2.51356,8.977,-0.67,-0.67,0.947523087,9.28792,1.84356,9.469116717,8.61792,2.51356,8.977,0.67,-0.67,0.947523087
04/07/2020 02:30,7.88264,1.82452,8.091037424,8.55264,2.49452,8.909,-0.67,-0.67,0.947523087,9.22264,1.82452,9.401380845,8.55264,2.49452,8.909,0.67,-0.67,0.947523087
04/07/2020 03:00,7.8044,1.8017,8.009668049,8.4744,2.4717,8.8275,-0.67,-0.67,0.947523087,9.1444,1.8017,9.320202479,8.4744,2.4717,8.8275,0.67,-0.67,0.947523087
04/07/2020 03:30,7.82416,1.82788,8.034838206,8.56416,2.49788,8.921,-0.74,-0.67,0.998248466,9.30416,1.82788,9.482011316,8.56416,2.49788,8.921,0.74,-0.67,0.998248466
04/07/2020 04:00,7.68448,1.78714,7.889556531,8.42448,2.45714,8.7755,-0.74,-0.67,0.998248466,9.16448,1.78714,9.337106782,8.42448,2.45714,8.7755,0.74,-0.67,0.998248466
04/07/2020 04:30,7.25248,1.60114,7.427120266,7.99248,2.33114,8.3255,-0.74,-0.73,1.039471019,8.73248,1.59114,8.876256725,7.99248,2.33114,8.3255,0.74,-0.74,1.046518036
04/07/2020 05:00,6.52328,1.26804,6.645382412,7.19328,2.09804,7.493,-0.67,-0.83,1.066677083,7.19328,1.23804,7.299042417,7.19328,2.09804,7.493,0,-0.86,0.86
04/07/2020 05:30,6.71528,1.32404,6.844564807,7.38528,2.15404,7.693,-0.67,-0.83,1.066677083,8.08528,1.29404,8.18818003,7.38528,2.15404,7.693,0.7,-0.86,1.108873302
04/07/2020 06:00,7.30568,1.49624,7.457324882,7.97568,2.32624,8.308,-0.67,-0.83,1.066677083,8.67568,1.46624,8.798709178,7.97568,2.32624,8.308,0.7,-0.86,1.108873302
04/07/2020 06:30,6.7748,1.2414,6.887596751,7.4448,2.1714,7.755,-0.67,-0.93,1.14621115,8.1448,1.3114,8.249699207,7.4448,2.1714,7.755,0.7,-0.86,1.108873302
04/07/2020 07:00,6.70032,1.28426,6.822287875,6.70032,1.95426,6.9795,0,-0.67,0.67,6.70032,1.28426,6.822287875,6.70032,1.95426,6.9795,0,-0.67,0.67
04/07/2020 07:30,6.66192,0.96306,6.731170972,5.94192,1.73306,6.1895,0.72,-0.77,1.054182147,5.22192,0.95306,5.308179712,5.94192,1.73306,6.1895,-0.72,-0.78,1.061508361
04/07/2020 08:00,7.48608,1.28344,7.595301969,6.76608,1.97344,7.048,0.72,-0.69,0.997246208,6.04608,1.28344,6.180801048,6.76608,1.97344,7.048,-0.72,-0.69,0.997246208
04/07/2020 08:30,7.9128,1.4079,8.037075728,7.1928,2.0979,7.4925,0.72,-0.69,0.997246208,6.4728,1.4079,6.624146907,7.1928,2.0979,7.4925,-0.72,-0.69,0.997246208
04/07/2020 09:00,8.0952,1.4611,8.226000015,7.3752,2.1511,7.6825,0.72,-0.69,0.997246208,6.6552,1.4611,6.813699454,7.3752,2.1511,7.6825,-0.72,-0.69,0.997246208
04/07/2020 09:30,7.94752,1.37136,8.064967601,7.06752,2.06136,7.362,0.88,-0.69,1.118257573,6.18752,1.43136,6.350920815,7.06752,2.06136,7.362,-0.88,-0.63,1.082266141
04/07/2020 10:00,7.8288,1.3134,7.938206913,6.8688,2.0034,7.155,0.96,-0.69,1.18224363,5.9288,1.3734,6.085794689,6.8688,2.0034,7.155,-0.94,-0.63,1.131591799
04/07/2020 10:30,7.76136,1.24998,7.861371321,6.65136,1.93998,6.9285,1.11,-0.69,1.306981255,5.55136,1.24998,5.690346901,6.65136,1.93998,6.9285,-1.1,-0.69,1.298499134
04/07/2020 11:00,8.54368,1.54524,8.682294317,7.66368,2.23524,7.983,0.88,-0.69,1.118257573,6.79368,1.54524,6.967198476,7.66368,2.23524,7.983,-0.87,-0.69,1.110405331
04/07/2020 11:30,9.1748,1.7614,9.342349009,8.4048,2.4514,8.755,0.77,-0.69,1.033924562,7.6448,1.7614,7.845093817,8.4048,2.4514,8.755,-0.76,-0.69,1.026498904
04/07/2020 12:00,9.6068,1.8874,9.790448662,8.8368,2.5774,9.205,0.77,-0.69,1.033924562,8.0768,1.8874,8.294394312,8.8368,2.5774,9.205,-0.76,-0.69,1.026498904
04/07/2020 12:30,9.9288,2.8959,10.3425,9.9288,2.8959,10.3425,0,0,0,9.9288,2.8959,10.3425,9.9288,2.8959,10.3425,0,0,0
04/07/2020 13:00,9.74,2.6425,10.09209623,9.06,2.6425,9.4375,0.68,0,0.68,8.38,2.6425,8.786763127,9.06,2.6425,9.4375,-0.68,0,0.68
04/07/2020 13:30,9.81824,2.66532,10.17358184,9.13824,2.66532,9.519,0.68,0,0.68,8.45824,2.66532,8.868244167,9.13824,2.66532,9.519,-0.68,0,0.68
04/07/2020 14:00,10.06112,2.73616,10.4265386,9.38112,2.73616,9.772,0.68,0,0.68,8.70112,2.73616,9.121187467,9.38112,2.73616,9.772,-0.68,0,0.68
04/07/2020 14:30,9.46656,2.76108,9.861,9.46656,2.76108,9.861,0,0,0,9.46656,2.76108,9.861,9.46656,2.76108,9.861,0,0,0
04/07/2020 15:00,8.96784,1.94562,9.176469444,8.96784,2.61562,9.3415,0,-0.67,0.67,8.96784,1.94562,9.176469444,8.96784,2.61562,9.3415,0,-0.67,0.67
04/07/2020 15:30,8.99352,2.42186,9.313904007,8.30352,2.42186,8.6495,0.69,0,0.69,7.60352,2.42186,7.979907409,8.30352,2.42186,8.6495,-0.7,0,0.7
04/07/2020 16:00,8.98584,1.74962,9.154588502,8.29584,2.41962,8.6415,0.69,-0.67,0.961769203,7.59584,1.74962,7.79473896,8.29584,2.41962,8.6415,-0.7,-0.67,0.968968524
04/07/2020 16:30,8.5768,1.6099,8.726584455,7.8168,2.2799,8.1425,0.76,-0.67,1.013163363,7.0568,1.6099,7.238107781,7.8168,2.2799,8.1425,-0.76,-0.67,1.013163363
04/07/2020 17:00,9.17296,1.78378,9.344788186,8.41296,2.45378,8.7635,0.76,-0.67,1.013163363,7.65296,1.78378,7.858095689,8.41296,2.45378,8.7635,-0.76,-0.67,1.013163363
04/07/2020 17:30,9.57136,1.89998,9.758117454,8.81136,2.56998,9.1785,0.76,-0.67,1.013163363,8.05136,1.89998,8.272503965,8.81136,2.56998,9.1785,-0.76,-0.67,1.013163363
04/07/2020 18:00,9.0544,1.7142,9.215239606,8.1744,2.3842,8.515,0.88,-0.67,1.106028933,7.3044,1.7142,7.502848859,8.1744,2.3842,8.515,-0.87,-0.67,1.09808925
04/07/2020 18:30,8.62104,1.53822,8.757194268,7.57104,2.20822,7.8865,1.05,-0.67,1.245552086,6.55104,1.53822,6.729208412,7.57104,2.20822,7.8865,-1.02,-0.67,1.220368797
04/07/2020 19:00,8.18568,1.41124,8.306440598,7.13568,2.08124,7.433,1.05,-0.67,1.245552086,6.11568,1.41124,6.276395478,7.13568,2.08124,7.433,-1.02,-0.67,1.220368797
04/07/2020 19:30,8.1924,1.4132,8.313395937,7.1424,2.0832,7.44,1.05,-0.67,1.245552086,6.1224,1.4132,6.28338412,7.1424,2.0832,7.44,-1.02,-0.67,1.220368797
04/07/2020 20:00,8.90144,2.38042,9.214229943,8.16144,2.38042,8.5015,0.74,0,0.74,7.42144,2.38042,7.793854698,8.16144,2.38042,8.5015,-0.74,0,0.74
04/07/2020 20:30,8.7272,1.6596,8.883596794,7.9872,2.3296,8.32,0.74,-0.67,0.998248466,7.2472,1.6596,7.434795222,7.9872,2.3296,8.32,-0.74,-0.67,0.998248466
04/07/2020 21:00,8.47376,1.58568,8.620846223,7.73376,2.25568,8.056,0.74,-0.67,0.998248466,6.99376,1.58568,7.171266276,7.73376,2.25568,8.056,-0.74,-0.67,0.998248466
04/07/2020 21:30,8.82704,1.68872,8.987124701,8.08704,2.35872,8.424,0.74,-0.67,0.998248466,7.34704,1.68872,7.538618706,8.08704,2.35872,8.424,-0.74,-0.67,0.998248466
04/07/2020 22:00,8.46192,2.46806,8.8145,8.46192,2.46806,8.8145,0,0,0,8.46192,2.46806,8.8145,8.46192,2.46806,8.8145,0,0,0
04/07/2020 22:30,8.44112,1.12366,8.515580934,7.76112,2.26366,8.0845,0.68,-1.14,1.32740348,7.08112,1.79366,7.304757125,7.76112,2.26366,8.0845,-0.68,-0.47,0.826619622
04/07/2020 23:00,8.38992,1.77706,8.576053862,8.38992,2.44706,8.7395,0,-0.67,0.67,8.38992,1.76706,8.573987325,8.38992,2.44706,8.7395,0,-0.68,0.68
04/07/2020 23:30,8.46624,1.79932,8.65533201,8.46624,2.46932,8.819,0,-0.67,0.67,8.46624,1.78932,8.653258681,8.46624,2.46932,8.819,0,-0.68,0.68
05/07/2020 00:00,7.93208,1.77894,8.129115613,8.60208,2.50894,8.9605,-0.67,-0.73,0.990858214,9.27208,1.82894,9.450740132,8.60208,2.50894,8.9605,0.67,-0.68,0.954620343
05/07/2020 00:30,7.95464,1.78552,8.152568871,8.62464,2.51552,8.984,-0.67,-0.73,0.990858214,9.29464,1.78552,9.464587387,8.62464,2.51552,8.984,0.67,-0.73,0.990858214
05/07/2020 01:00,7.93448,2.50964,8.321914792,8.60448,2.50964,8.963,-0.67,0,0.67,9.27448,2.50964,9.608031651,8.60448,2.50964,8.963,0.67,0,0.67
05/07/2020 01:30,8.14816,2.59238,8.550610823,8.88816,2.59238,9.2585,-0.74,0,0.74,9.62816,2.59238,9.971053056,8.88816,2.59238,9.2585,0.74,0,0.74
05/07/2020 02:00,8.01616,2.55388,8.413151859,8.75616,2.55388,9.121,-0.74,0,0.74,9.49616,2.55388,9.833583162,8.75616,2.55388,9.121,0.74,0,0.74
05/07/2020 02:30,8.10928,2.59854,8.515446685,8.90928,2.59854,9.2805,-0.8,0,0.8,9.71928,2.59854,10.06065673,8.90928,2.59854,9.2805,0.81,0,0.81
05/07/2020 03:00,7.86064,2.52602,8.256539121,8.66064,2.52602,9.0215,-0.8,0,0.8,9.47064,2.52602,9.80172429,8.66064,2.52602,9.0215,0.81,0,0.81
05/07/2020 03:30,7.79584,2.50712,8.189064171,8.59584,2.50712,8.954,-0.8,0,0.8,9.40584,2.50712,9.734242487,8.59584,2.50712,8.954,0.81,0,0.81
05/07/2020 04:00,7.85968,2.52574,8.255539489,8.65968,2.52574,9.0205,-0.8,0,0.8,9.46968,2.52574,9.800724557,8.65968,2.52574,9.0205,0.81,0,0.81
05/07/2020 04:30,7.72336,0.97598,7.784781734,8.52336,2.48598,8.8785,-0.8,-1.51,1.708830009,9.33336,3.49598,9.966618536,8.52336,2.48598,8.8785,0.81,1.01,1.294681428
05/07/2020 05:00,7.68264,2.49452,8.077474073,8.55264,2.49452,8.909,-0.87,0,0.87,9.45264,2.49452,9.776248411,8.55264,2.49452,8.909,0.9,0,0.9
05/07/2020 05:30,7.62408,2.47744,8.01650203,8.49408,2.47744,8.848,-0.87,0,0.87,9.39408,2.47744,9.715268807,8.49408,2.47744,8.848,0.9,0,0.9
05/07/2020 06:00,7.55056,0.87558,7.601157586,8.35056,2.43558,8.6985,-0.8,-1.56,1.75316856,9.18056,3.20558,9.724115644,8.35056,2.43558,8.6985,0.83,0.77,1.132166066
05/07/2020 06:30,6.86952,2.20486,7.214687287,7.55952,2.20486,7.8745,-0.69,0,0.69,8.24952,2.20486,8.539085891,7.55952,2.20486,7.8745,0.69,0,0.69
05/07/2020 07:00,7.65664,2.44902,8.038770742,8.39664,2.44902,8.7465,-0.74,0,0.74,9.14664,2.44902,9.46882898,8.39664,2.44902,8.7465,0.75,0,0.75
05/07/2020 07:30,8.03104,2.55822,8.428647166,8.77104,2.55822,9.1365,-0.74,0,0.74,9.52104,2.55822,9.858736849,8.77104,2.55822,9.1365,0.75,0,0.75
05/07/2020 08:00,7.82848,2.48164,8.212407455,8.50848,2.48164,8.863,-0.68,0,0.68,9.18848,2.48164,9.51770465,8.50848,2.48164,8.863,0.68,0,0.68
05/07/2020 08:30,8.46976,2.66868,8.880241404,9.14976,2.66868,9.531,-0.68,0,0.68,9.82976,2.66868,10.18557974,9.14976,2.66868,9.531,0.68,0,0.68
05/07/2020 09:00,8.61376,2.71068,9.030207495,9.29376,2.71068,9.681,-0.68,0,0.68,10.02376,2.71068,10.38381195,9.29376,2.71068,9.681,0.73,0,0.73
05/07/2020 09:30,8.64536,1.22448,8.731643648,9.37536,2.73448,9.766,-0.73,-1.51,1.677200048,10.10536,3.74448,10.7768006,9.37536,2.73448,9.766,0.73,1.01,1.246194206
05/07/2020 10:00,9.02648,1.50564,9.151190797,9.75648,2.84564,10.163,-0.73,-1.34,1.525942332,10.48648,4.13564,11.27252328,9.75648,2.84564,10.163,0.73,1.29,1.482228053
05/07/2020 10:30,8.79376,2.79818,9.228219018,9.59376,2.79818,9.9935,-0.8,0,0.8,10.40376,2.79818,10.77348752,9.59376,2.79818,9.9935,0.81,0,0.81
05/07/2020 11:00,9.6656,3.0233,10.12739682,10.3656,3.0233,10.7975,-0.7,0,0.7,11.0756,3.0233,11.48082132,10.3656,3.0233,10.7975,0.71,0,0.71
05/07/2020 11:30,9.02384,2.83612,9.45903087,9.72384,2.83612,10.129,-0.7,0,0.7,10.43384,2.83612,10.81242775,9.72384,2.83612,10.129,0.71,0,0.71
05/07/2020 12:00,8.49056,2.01058,8.725367674,9.19056,2.68058,9.5735,-0.7,-0.67,0.968968524,9.90056,2.01058,10.10264917,9.19056,2.68058,9.5735,0.71,-0.67,0.976217189
05/07/2020 12:30,9.13712,1.35916,9.237655428,9.83712,2.86916,10.247,-0.7,-1.51,1.66436174,10.54712,3.88916,11.24132135,9.83712,2.86916,10.247,0.71,1.02,1.242779144
05/07/2020 13:00,8.63504,1.21272,8.719782428,9.33504,2.72272,9.724,-0.7,-1.51,1.66436174,10.04504,3.74272,10.71964466,9.33504,2.72272,9.724,0.71,1.02,1.242779144
05/07/2020 13:30,9.06624,2.64432,9.444,9.06624,2.64432,9.444,0,0,0,9.06624,2.64432,9.444,9.06624,2.64432,9.444,0,0,0
05/07/2020 14:00,8.94712,2.81666,9.380006922,9.65712,2.81666,10.0595,-0.71,0,0.71,10.37712,2.81666,10.75259006,9.65712,2.81666,10.0595,0.72,0,0.72
05/07/2020 14:30,8.75512,2.76066,9.180052824,9.46512,2.76066,9.8595,-0.71,0,0.71,10.18512,2.76066,10.55262588,9.46512,2.76066,9.8595,0.72,0,0.72
05/07/2020 15:00,8.52616,1.18388,8.607960049,9.23616,2.69388,9.621,-0.71,-1.51,1.668592221,9.95616,3.84388,10.67241938,9.23616,2.69388,9.621,0.72,1.15,1.3567977
05/07/2020 15:30,9.27472,2.95596,9.734378799,10.13472,2.95596,10.557,-0.86,0,0.86,11.02472,2.95596,11.41412067,10.13472,2.95596,10.557,0.89,0,0.89
05/07/2020 16:00,9.21648,2.89814,9.661403576,9.93648,2.89814,10.3505,-0.72,0,0.72,10.65648,2.89814,11.04354026,9.93648,2.89814,10.3505,0.72,0,0.72
05/07/2020 16:30,8.63904,2.72972,9.060043234,9.35904,2.72972,9.749,-0.72,0,0.72,10.07904,2.72972,10.44214626,9.35904,2.72972,9.749,0.72,0,0.72
05/07/2020 17:00,9.71328,1.32304,9.802971141,9.71328,2.83304,10.118,0,-1.51,1.51,9.71328,3.84304,10.44589703,9.71328,2.83304,10.118,0,1.01,1.01
05/07/2020 17:30,10.25792,2.79356,10.63150508,9.57792,2.79356,9.977,0.68,0,0.68,8.89792,2.79356,9.32614378,9.57792,2.79356,9.977,-0.68,0,0.68
05/07/2020 18:00,9.814,2.6495,10.1653552,9.084,2.6495,9.4625,0.73,0,0.73,8.404,2.6495,8.811757274,9.084,2.6495,9.4625,-0.68,0,0.68
05/07/2020 18:30,9.28408,2.49494,9.613473204,8.55408,2.49494,8.9105,0.73,0,0.73,7.79408,2.49494,8.183667188,8.55408,2.49494,8.9105,-0.76,0,0.76
05/07/2020 19:00,9.53512,2.56816,9.874915655,8.80512,2.56816,9.172,0.73,0,0.73,8.04512,2.56816,8.445081503,8.80512,2.56816,9.172,-0.76,0,0.76
05/07/2020 19:30,9.26344,2.47142,9.587452083,8.47344,2.47142,8.8265,0.79,0,0.79,7.71344,2.47142,8.099695886,8.47344,2.47142,8.8265,-0.76,0,0.76
05/07/2020 20:00,8.88624,2.59182,9.2565,8.88624,2.59182,9.2565,0,0,0,8.88624,2.59182,9.2565,8.88624,2.59182,9.2565,0,0,0
05/07/2020 20:30,8.88104,2.38322,9.195249265,8.17104,2.38322,8.5115,0.71,0,0.71,7.46104,2.38322,7.832423345,8.17104,2.38322,8.5115,-0.71,0,0.71
05/07/2020 21:00,8.28632,2.20976,8.575904524,7.57632,2.20976,7.892,0.71,0,0.71,6.86632,2.20976,7.213140065,7.57632,2.20976,7.892,-0.71,0,0.71
05/07/2020 21:30,8.93768,2.39974,9.254235563,8.22768,2.39974,8.5705,0.71,0,0.71,7.51768,2.39974,7.891404479,8.22768,2.39974,8.5705,-0.71,0,0.71
05/07/2020 22:00,8.53968,2.49074,8.8955,8.53968,2.49074,8.8955,0,0,0,8.53968,2.49074,8.8955,8.53968,2.49074,8.8955,0,0,0
05/07/2020 22:30,8.62656,2.51608,8.986,8.62656,2.51608,8.986,0,0,0,8.62656,2.51608,8.986,8.62656,2.51608,8.986,0,0,0
05/07/2020 23:00,7.81008,0.76794,7.847743717,7.81008,2.27794,8.1355,0,-1.51,1.51,7.81008,3.29794,8.477839221,7.81008,2.27794,8.1355,0,1.02,1.02
05/07/2020 23:30,7.85376,2.29068,8.181,7.85376,2.29068,8.181,0,0,0,7.85376,2.29068,8.181,7.85376,2.29068,8.181,0,0,0
06/07/2020 00:00,7.0844,2.2617,7.436666609,7.7544,2.2617,8.0775,-0.67,0,0.67,8.4244,2.2617,8.722717595,7.7544,2.2617,8.0775,0.67,0,0.67
06/07/2020 00:30,6.30296,2.03378,6.622957485,6.97296,2.03378,7.2635,-0.67,0,0.67,7.64296,2.03378,7.908925253,6.97296,2.03378,7.2635,0.67,0,0.67
06/07/2020 01:00,5.8704,1.7122,6.115,5.8704,1.7122,6.115,0,0,0,5.8704,1.7122,6.115,5.8704,1.7122,6.115,0,0,0
06/07/2020 01:30,5.6136,1.6373,5.8475,5.6136,1.6373,5.8475,0,0,0,5.6136,1.6373,5.8475,5.6136,1.6373,5.8475,0,0,0
06/07/2020 02:00,6.02336,1.55848,6.22171404,5.34336,1.55848,5.566,0.68,0,0.68,4.66336,1.55848,4.916887878,5.34336,1.55848,5.566,-0.68,0,0.68
06/07/2020 02:30,5.86128,0.77954,5.912891497,5.86128,1.70954,6.1055,0,-0.93,0.93,5.86128,1.35954,6.016888918,5.86128,1.70954,6.1055,0,-0.35,0.35
06/07/2020 03:00,6.06816,1.09988,6.167033468,6.06816,1.76988,6.321,0,-0.67,0.67,6.06816,1.09988,6.167033468,6.06816,1.76988,6.321,0,-0.67,0.67
06/07/2020 03:30,5.41776,0.91018,5.493682831,5.41776,1.58018,5.6435,0,-0.67,0.67,5.41776,0.91018,5.493682831,5.41776,1.58018,5.6435,0,-0.67,0.67
06/07/2020 04:00,4.95264,0.77452,5.012835944,4.95264,1.44452,5.159,0,-0.67,0.67,4.95264,0.77452,5.012835944,4.95264,1.44452,5.159,0,-0.67,0.67
06/07/2020 04:30,5.14048,0.41264,5.157015261,4.26048,1.24264,4.438,0.88,-0.83,1.209669376,3.41048,0.28264,3.422171708,4.26048,1.24264,4.438,-0.85,-0.96,1.282224629
06/07/2020 05:00,5.32512,0.72316,5.373998828,5.32512,1.55316,5.547,0,-0.83,0.83,5.32512,0.59316,5.358053919,5.32512,1.55316,5.547,0,-0.96,0.96
06/07/2020 05:30,4.61152,0.23086,4.617294993,3.91152,1.14086,4.0745,0.7,-0.91,1.148085363,3.20152,0.18086,3.206624495,3.91152,1.14086,4.0745,-0.71,-0.96,1.1940268
06/07/2020 06:00,4.85536,0.30198,4.864741787,4.15536,1.21198,4.3285,0.7,-0.91,1.148085363,3.44536,0.25198,3.454562121,4.15536,1.21198,4.3285,-0.71,-0.96,1.1940268
06/07/2020 06:30,5.56992,0.55706,5.597707089,4.78992,1.39706,4.9895,0.78,-0.84,1.14629839,4.01992,0.43706,4.043609557,4.78992,1.39706,4.9895,-0.77,-0.96,1.230650235
06/07/2020 07:00,6.23696,0.82828,6.291718191,5.37696,1.56828,5.601,0.86,-0.74,1.134548368,4.52696,0.80828,4.598552316,5.37696,1.56828,5.601,-0.85,-0.76,1.140219277
06/07/2020 07:30,5.998,0.6565,6.033821032,4.788,1.3965,4.9875,1.21,-0.74,1.418344105,3.588,0.6365,3.644019244,4.788,1.3965,4.9875,-1.2,-0.76,1.420422472
06/07/2020 08:00,6.5372,0.7846,6.58411581,5.2272,1.5246,5.445,1.31,-0.74,1.504559736,3.9172,0.7646,3.991123777,5.2272,1.5246,5.445,-1.31,-0.76,1.514496616
06/07/2020 08:30,7.1964,0.9977,7.265230777,5.7864,1.6877,6.0275,1.41,-0.69,1.569777054,4.3964,0.9977,4.508185694,5.7864,1.6877,6.0275,-1.39,-0.69,1.55183762
06/07/2020 09:00,6.65824,-0.04218,6.658373604,4.75824,1.38782,4.9565,1.9,-1.43,2.378003364,2.87824,2.51782,3.824092448,4.75824,1.38782,4.9565,-1.88,1.13,2.193467574
06/07/2020 09:30,6.7276,1.3818,6.868039968,4.7376,1.3818,4.935,1.99,0,1.99,2.7576,1.3818,3.084433335,4.7376,1.3818,4.935,-1.98,0,1.98
06/07/2020 10:00,6.96472,0.01096,6.964728624,5.21472,1.52096,5.432,1.75,-1.51,2.311406498,3.49472,2.53096,4.314953812,5.21472,1.52096,5.432,-1.72,1.01,1.994617758
06/07/2020 10:30,6.61912,1.36766,6.758938042,4.68912,1.36766,4.8845,1.93,0,1.93,2.76912,1.36766,3.08844936,4.68912,1.36766,4.8845,-1.92,0,1.92
06/07/2020 11:00,6.744,1.3545,6.878677653,4.644,1.3545,4.8375,2.1,0,2.1,2.554,1.3545,2.890949022,4.644,1.3545,4.8375,-2.09,0,2.09
06/07/2020 11:30,6.08976,0.42368,6.104480453,3.74976,1.09368,3.906,2.34,-0.67,2.434029581,1.43976,0.42368,1.500804318,3.74976,1.09368,3.906,-2.31,-0.67,2.405202694
06/07/2020 12:00,5.79296,0.38378,5.805658675,3.61296,1.05378,3.7635,2.18,-0.67,2.280635876,1.42296,0.38378,1.473805364,3.61296,1.05378,3.7635,-2.19,-0.67,2.290196498
06/07/2020 12:30,5.75504,0.37272,5.767096809,3.57504,1.04272,3.724,2.18,-0.67,2.280635876,1.38504,0.37272,1.434313773,3.57504,1.04272,3.724,-2.19,-0.67,2.290196498
06/07/2020 13:00,6.53136,0.72748,6.571749432,4.79136,1.39748,4.991,1.74,-0.67,1.864537476,3.06136,0.72748,3.146609636,4.79136,1.39748,4.991,-1.73,-0.67,1.855208883
06/07/2020 13:30,6.9724,0.9232,7.03325387,5.4624,1.5932,5.69,1.51,-0.67,1.651968523,3.9724,0.9232,4.078266789,5.4624,1.5932,5.69,-1.49,-0.67,1.63370744
06/07/2020 14:00,6.8564,0.8602,6.91014942,5.2464,1.5302,5.465,1.61,-0.67,1.743846324,3.6564,0.8602,3.756222171,5.2464,1.5302,5.465,-1.59,-0.67,1.725398505
06/07/2020 14:30,6.5276,0.7643,6.572192652,4.9176,1.4343,5.1225,1.61,-0.67,1.743846324,3.3276,0.7643,3.414246073,4.9176,1.4343,5.1225,-1.59,-0.67,1.725398505
06/07/2020 15:00,6.24056,0.68058,6.277561489,4.63056,1.35058,4.8235,1.61,-0.67,1.743846324,3.04056,0.68058,3.11579753,4.63056,1.35058,4.8235,-1.59,-0.67,1.725398505
06/07/2020 15:30,6.02272,0.63746,6.056361238,4.48272,1.30746,4.6695,1.54,-0.67,1.679434429,2.94272,0.63746,3.010972642,4.48272,1.30746,4.6695,-1.54,-0.67,1.679434429
06/07/2020 16:00,6.05104,-0.44428,6.067328061,4.27104,1.24572,4.449,1.78,-1.69,2.45448569,2.48104,2.08572,3.241263241,4.27104,1.24572,4.449,-1.79,0.84,1.977296134
06/07/2020 16:30,6.60088,0.77734,6.64649338,5.03088,1.46734,5.2405,1.57,-0.69,1.714934401,3.48088,0.77734,3.566620676,5.03088,1.46734,5.2405,-1.55,-0.69,1.696643746
06/07/2020 17:00,6.87456,0.87758,6.930347888,5.37456,1.56758,5.5985,1.5,-0.69,1.651090549,3.88456,0.87758,3.982455656,5.37456,1.56758,5.5985,-1.49,-0.69,1.642010962
06/07/2020 17:30,7.03088,0.89984,7.088228664,5.45088,1.58984,5.678,1.58,-0.69,1.724093965,3.88088,0.89984,3.983835037,5.45088,1.58984,5.678,-1.57,-0.69,1.714934401
06/07/2020 18:00,7.15024,0.89382,7.205889692,5.43024,1.58382,5.6565,1.72,-0.69,1.853240405,3.72024,0.89382,3.826107663,5.43024,1.58382,5.6565,-1.71,-0.69,1.843963123
06/07/2020 18:30,6.83896,0.74178,6.879070537,4.90896,1.43178,5.1135,1.93,-0.69,2.049634114,2.97896,0.74178,3.069925121,4.90896,1.43178,5.1135,-1.93,-0.69,2.049634114
06/07/2020 19:00,6.52936,0.59898,6.556776575,4.41936,1.28898,4.6035,2.11,-0.69,2.219954954,2.30936,0.59898,2.385774644,4.41936,1.28898,4.6035,-2.11,-0.69,2.219954954
06/07/2020 19:30,6.23472,0.48096,6.253243638,4.01472,1.17096,4.182,2.22,-0.69,2.324758052,1.80472,0.48096,1.867708971,4.01472,1.17096,4.182,-2.21,-0.69,2.315210574
06/07/2020 20:00,5.89304,0.36672,5.904439347,3.62304,1.05672,3.774,2.27,-0.69,2.372551369,1.36304,0.36672,1.411510397,3.62304,1.05672,3.774,-2.26,-0.69,2.3629854
06/07/2020 20:30,4.93648,-0.12186,4.937983865,2.25648,0.65814,2.3505,2.68,-0.78,2.791200459,-0.41352,-0.16186,0.444069195,2.25648,0.65814,2.3505,-2.67,-0.82,2.793080736
06/07/2020 21:00,4.7816,-0.1262,4.783265098,2.2416,0.6538,2.335,2.54,-0.78,2.657066051,-0.2884,-0.1662,0.332861833,2.2416,0.6538,2.335,-2.53,-0.82,2.659567634
06/07/2020 21:30,3.84984,-0.54838,3.888700123,0.99984,0.29162,1.0415,2.85,-0.84,2.971211874,-1.85016,-0.69838,1.97758101,0.99984,0.29162,1.0415,-2.85,-0.99,3.017051541
06/07/2020 22:00,3.61248,-0.59136,3.66056258,0.85248,0.24864,0.888,2.76,-0.84,2.884995667,-1.92752,-0.74136,2.065175053,0.85248,0.24864,0.888,-2.78,-0.99,2.951016774
06/07/2020 22:30,4.50504,-0.43728,4.526212456,2.37504,0.69272,2.474,2.13,-1.13,2.411182283,0.22504,-0.44728,0.500701907,2.37504,0.69272,2.474,-2.15,-1.14,2.433536521
06/07/2020 23:00,4.91208,-0.17856,4.915324364,3.26208,0.95144,3.398,1.65,-1.13,1.999849994,1.64208,-0.18856,1.652870715,3.26208,0.95144,3.398,-1.62,-1.14,1.980908882
06/07/2020 23:30,4.61776,-0.17982,4.621259855,3.25776,0.95018,3.3935,1.36,-1.13,1.768191166,1.88776,-0.18982,1.897279487,3.25776,0.95018,3.3935,-1.37,-1.14,1.782273829
07/07/2020 00:00,3.9912,-0.2859,4.001426777,2.5512,0.7441,2.6575,1.44,-1.03,1.77045192,1.1012,-0.2959,1.14026236,2.5512,0.7441,2.6575,-1.45,-1.04,1.784404663
07/07/2020 00:30,3.73232,-0.33224,3.747078329,2.39232,0.69776,2.492,1.34,-1.03,1.690118339,1.01232,-0.34224,1.068606569,2.39232,0.69776,2.492,-1.38,-1.04,1.72800463
07/07/2020 01:00,3.65064,-0.34148,3.666576196,2.36064,0.68852,2.459,1.29,-1.03,1.650757402,1.06064,-0.35148,1.117360909,2.36064,0.68852,2.459,-1.3,-1.04,1.664812302
07/07/2020 01:30,3.97472,-0.49904,4.005925611,2.81472,0.82096,2.932,1.16,-1.32,1.757270611,1.66472,-0.50904,1.740808548,2.81472,0.82096,2.932,-1.15,-1.33,1.758237754
07/07/2020 02:00,4.27568,-0.25626,4.283352501,3.23568,0.94374,3.3705,1.04,-1.2,1.587954659,2.19568,-0.27626,2.212991245,3.23568,0.94374,3.3705,-1.04,-1.22,1.603121954
07/07/2020 02:30,4.24976,-0.33382,4.262850672,3.20976,0.93618,3.3435,1.04,-1.27,1.641493223,2.16976,-0.34382,2.196831958,3.20976,0.93618,3.3435,-1.04,-1.28,1.64924225
07/07/2020 03:00,4.08224,-0.31268,4.094197382,3.04224,0.88732,3.169,1.04,-1.2,1.587954659,2.00224,-0.39268,2.040382954,3.04224,0.88732,3.169,-1.04,-1.28,1.64924225
07/07/2020 03:30,4.02368,-0.32976,4.037170098,2.98368,0.87024,3.108,1.04,-1.2,1.587954659,1.94368,-0.40976,1.986402578,2.98368,0.87024,3.108,-1.04,-1.28,1.64924225
07/07/2020 04:00,4.09472,-0.37904,4.112226064,3.05472,0.89096,3.182,1.04,-1.27,1.641493223,2.01472,-0.38904,2.051937816,3.05472,0.89096,3.182,-1.04,-1.28,1.64924225
07/07/2020 04:30,3.31904,-0.55528,3.365169,2.27904,0.66472,2.374,1.04,-1.22,1.603121954,1.29904,-0.61528,1.437384569,2.27904,0.66472,2.374,-0.98,-1.28,1.612079403
07/07/2020 05:00,3.2464,-0.5473,3.292210542,2.3064,0.6727,2.4025,0.94,-1.22,1.540129865,1.3864,-0.5273,1.483290346,2.3064,0.6727,2.4025,-0.92,-1.2,1.512084654
07/07/2020 05:30,3.45088,-0.48766,3.485166431,2.51088,0.73234,2.6155,0.94,-1.22,1.540129865,1.59088,-0.54766,1.682507251,2.51088,0.73234,2.6155,-0.92,-1.28,1.57632484
07/07/2020 06:00,3.57376,-0.45182,3.602207913,2.63376,0.76818,2.7435,0.94,-1.22,1.540129865,1.66376,-0.51182,1.740705906,2.63376,0.76818,2.7435,-0.97,-1.28,1.606019925
07/07/2020 06:30,3.80688,-0.45966,3.834530304,2.60688,0.76034,2.7155,1.2,-1.22,1.711256848,1.40688,-0.41966,1.468136864,2.60688,0.76034,2.7155,-1.2,-1.18,1.682973559
07/07/2020 07:00,4.1024,-0.2368,4.109228638,2.5824,0.7532,2.69,1.52,-0.99,1.813973539,1.0524,-0.2668,1.085692406,2.5824,0.7532,2.69,-1.53,-1.02,1.83883115
07/07/2020 07:30,4.80256,-0.01592,4.802586387,2.96256,0.86408,3.086,1.84,-0.88,2.039607805,1.19256,-0.15592,1.202709608,2.96256,0.86408,3.086,-1.77,-1.02,2.042865634
07/07/2020 08:00,4.97968,0.12574,4.981267253,3.13968,0.91574,3.2705,1.84,-0.79,2.002423532,1.30968,0.04574,1.310478481,3.13968,0.91574,3.2705,-1.83,-0.87,2.026277375
07/07/2020 08:30,5.15032,0.14926,5.152482377,3.22032,0.93926,3.3545,1.93,-0.79,2.085425616,1.27032,0.12926,1.276879419,3.22032,0.93926,3.3545,-1.95,-0.81,2.111539723
07/07/2020 09:00,5.24248,0.17614,5.245438194,3.31248,0.96614,3.4505,1.93,-0.79,2.085425616,1.36248,0.10614,1.366608009,3.31248,0.96614,3.4505,-1.95,-0.86,2.131220308
07/07/2020 09:30,5.35912,0.21016,5.363239171,3.42912,1.00016,3.572,1.93,-0.79,2.085425616,1.47912,0.14016,1.485745873,3.42912,1.00016,3.572,-1.95,-0.86,2.131220308
07/07/2020 10:00,5.5036,0.2023,5.507316792,3.5736,1.0423,3.7225,1.93,-0.84,2.104875293,1.7036,0.1223,1.707984265,3.5736,1.0423,3.7225,-1.87,-0.92,2.08405854
07/07/2020 10:30,5.07008,0.03794,5.070221953,3.01008,0.87794,3.1355,2.06,-0.84,2.224679752,0.90008,0.21794,0.926089548,3.01008,0.87794,3.1355,-2.11,-0.66,2.21081433
07/07/2020 11:00,4.95464,0.14802,4.956850558,2.80464,0.81802,2.9215,2.15,-0.67,2.251976909,0.64464,0.15802,0.663725131,2.80464,0.81802,2.9215,-2.16,-0.66,2.258583627
07/07/2020 11:30,4.9676,0.1518,4.969918812,2.8176,0.8218,2.935,2.15,-0.67,2.251976909,0.6576,0.1618,0.67721267,2.8176,0.8218,2.935,-2.16,-0.66,2.258583627
07/07/2020 12:00,4.91864,0.13752,4.920562082,2.76864,0.80752,2.884,2.15,-0.67,2.251976909,0.60864,0.14752,0.626262565,2.76864,0.80752,2.884,-2.16,-0.66,2.258583627
07/07/2020 12:30,5.79272,0.32246,5.801688155,3.40272,0.99246,3.5445,2.39,-0.67,2.482136177,1.05272,0.33246,1.103969678,3.40272,0.99246,3.5445,-2.35,-0.66,2.440921957
07/07/2020 13:00,6.03104,0.50572,6.052205895,4.03104,1.17572,4.199,2,-0.67,2.10924157,2.04104,0.51572,2.105186785,4.03104,1.17572,4.199,-1.99,-0.66,2.096592474
07/07/2020 13:30,5.27184,0.22012,5.276433436,3.05184,0.89012,3.179,2.22,-0.67,2.318900602,0.82184,0.23012,0.853449588,3.05184,0.89012,3.179,-2.23,-0.66,2.325618197
07/07/2020 14:00,5.55312,0.25216,5.558842182,3.33312,0.97216,3.472,2.22,-0.72,2.333838041,1.10312,0.23216,1.127285235,3.33312,0.97216,3.472,-2.23,-0.74,2.34957443
07/07/2020 14:30,5.21928,0.17854,5.222332836,2.90928,0.84854,3.0305,2.31,-0.67,2.405202694,0.61928,0.17854,0.644503103,2.90928,0.84854,3.0305,-2.29,-0.67,2.386000838
07/07/2020 15:00,5.05224,0.12982,5.053907622,2.74224,0.79982,2.8565,2.31,-0.67,2.405202694,0.45224,0.12982,0.470504251,2.74224,0.79982,2.8565,-2.29,-0.67,2.386000838
07/07/2020 15:30,5.3784,0.0537,5.378668074,2.8584,0.8337,2.9775,2.52,-0.78,2.637953752,0.3384,0.0437,0.341209979,2.8584,0.8337,2.9775,-2.52,-0.79,2.640927867
07/07/2020 16:00,5.44368,0.07274,5.444165965,2.92368,0.85274,3.0455,2.52,-0.78,2.637953752,0.40368,0.06274,0.408526437,2.92368,0.85274,3.0455,-2.52,-0.79,2.640927867
07/07/2020 16:30,5.64528,0.13154,5.646812291,3.12528,0.91154,3.2555,2.52,-0.78,2.637953752,0.60528,0.12154,0.617362009,3.12528,0.91154,3.2555,-2.52,-0.79,2.640927867
07/07/2020 17:00,5.66064,0.18352,5.663614111,2.96064,0.86352,3.084,2.7,-0.68,2.784313201,0.25064,0.18352,0.310644491,2.96064,0.86352,3.084,-2.71,-0.68,2.794011453
07/07/2020 17:30,5.49112,0.16616,5.493633406,2.90112,0.84616,3.022,2.59,-0.68,2.67777893,0.31112,0.16616,0.352710646,2.90112,0.84616,3.022,-2.59,-0.68,2.67777893
07/07/2020 18:00,5.602,0.1985,5.605515699,3.012,0.8785,3.1375,2.59,-0.68,2.67777893,0.422,0.1985,0.466354211,3.012,0.8785,3.1375,-2.59,-0.68,2.67777893
07/07/2020 18:30,5.92456,0.18508,5.927450194,3.27456,0.95508,3.411,2.65,-0.77,2.75960142,0.62456,0.15508,0.643525446,3.27456,0.95508,3.411,-2.65,-0.8,2.768122107
07/07/2020 19:00,5.67392,0.00406,5.673921453,2.89392,0.84406,3.0145,2.78,-0.84,2.904134983,0.09392,-0.15594,0.182039144,2.89392,0.84406,3.0145,-2.8,-1,2.973213749
07/07/2020 19:30,5.4188,-0.2616,5.425110874,2.4288,0.7084,2.53,2.99,-0.97,3.143405796,-0.5612,-0.2916,0.632436558,2.4288,0.7084,2.53,-2.99,-1,3.152792413
