Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/07/2020 20:00,5.25016,-0.26412,5.256799349,2.42016,0.70588,2.521,2.83,-0.97,2.991621634,-0.41984,-0.29412,0.512613109,2.42016,0.70588,2.521,-2.84,-1,3.010913483
07/07/2020 20:30,4.99312,-0.26034,4.999902424,2.43312,0.70966,2.5345,2.56,-0.97,2.737608445,-0.11688,-0.29034,0.312982827,2.43312,0.70966,2.5345,-2.55,-1,2.739069185
07/07/2020 21:00,5.08296,-0.17872,5.086100982,2.71296,0.79128,2.826,2.37,-0.97,2.560820181,0.35296,-0.20872,0.410054631,2.71296,0.79128,2.826,-2.36,-1,2.563123095
07/07/2020 21:30,4.66224,-0.32768,4.673741114,2.20224,0.64232,2.294,2.46,-0.97,2.644333564,-0.21776,-0.35768,0.418753388,2.20224,0.64232,2.294,-2.42,-1,2.618472837
07/07/2020 22:00,4.41984,-0.26338,4.427680505,2.07984,0.60662,2.1665,2.34,-0.87,2.496497547,-0.26016,-0.31338,0.407296268,2.07984,0.60662,2.1665,-2.34,-0.92,2.514358765
07/07/2020 22:30,4.24808,-0.33306,4.261116362,2.21808,0.64694,2.3105,2.03,-0.98,2.254173906,0.15808,-0.33306,0.368670924,2.21808,0.64694,2.3105,-2.06,-0.98,2.28122774
07/07/2020 23:00,4.10368,-0.36226,4.119638558,2.32368,0.67774,2.4205,1.78,-1.04,2.061552813,0.59368,-0.37226,0.70073779,2.32368,0.67774,2.4205,-1.73,-1.05,2.023709465
07/07/2020 23:30,3.84872,-0.38704,3.868132056,2.23872,0.65296,2.332,1.61,-1.04,1.916689855,0.62872,-0.39704,0.743592361,2.23872,0.65296,2.332,-1.61,-1.05,1.92213423
08/07/2020 00:00,4.03008,-0.09456,4.031189204,2.83008,0.82544,2.948,1.2,-0.92,1.512084654,1.63008,-0.22456,1.645475007,2.83008,0.82544,2.948,-1.2,-1.05,1.594521872
08/07/2020 00:30,4.1644,-0.0758,4.165089795,2.8944,0.8442,3.015,1.27,-0.92,1.568215546,1.6244,-0.2058,1.637384805,2.8944,0.8442,3.015,-1.27,-1.05,1.64784708
08/07/2020 01:00,3.90184,-0.15238,3.904814343,2.63184,0.76762,2.7415,1.27,-0.92,1.568215546,1.36184,-0.28238,1.390807913,2.63184,0.76762,2.7415,-1.27,-1.05,1.64784708
08/07/2020 01:30,4.1048,-0.0011,4.104800147,2.9448,0.8589,3.0675,1.16,-0.86,1.44402216,1.7948,-0.1311,1.799581688,2.9448,0.8589,3.0675,-1.15,-0.99,1.517432041
08/07/2020 02:00,4.1336,0.0073,4.133606446,2.9736,0.8673,3.0975,1.16,-0.86,1.44402216,1.8236,-0.1227,1.827723242,2.9736,0.8673,3.0975,-1.15,-0.99,1.517432041
08/07/2020 02:30,3.91808,-0.39556,3.937996775,2.75808,0.80444,2.873,1.16,-1.2,1.669011684,1.50808,-0.34556,1.54716418,2.75808,0.80444,2.873,-1.25,-1.15,1.698528775
08/07/2020 03:00,4.16648,-0.18686,4.170668082,3.09648,0.90314,3.2255,1.07,-1.09,1.527416119,2.06648,-0.24686,2.081172614,3.09648,0.90314,3.2255,-1.03,-1.15,1.543826415
08/07/2020 03:30,4.27208,-0.21606,4.277540117,3.20208,0.93394,3.3355,1.07,-1.15,1.570795977,2.17208,-0.21606,2.182799453,3.20208,0.93394,3.3355,-1.03,-1.15,1.543826415
08/07/2020 04:00,4.22208,-0.21606,4.227604694,3.20208,0.93394,3.3355,1.02,-1.15,1.537172729,2.17208,-0.21606,2.182799453,3.20208,0.93394,3.3355,-1.03,-1.15,1.543826415
08/07/2020 04:30,4.39344,-0.16608,4.396577942,3.37344,0.98392,3.514,1.02,-1.15,1.537172729,2.34344,-0.16608,2.349317688,3.37344,0.98392,3.514,-1.03,-1.15,1.543826415
08/07/2020 05:00,4.23024,0.09632,4.231336432,3.21024,0.93632,3.344,1.02,-0.84,1.321362933,2.18024,-0.06368,2.181169778,3.21024,0.93632,3.344,-1.03,-1,1.435583505
08/07/2020 05:30,4.128,-0.1385,4.130322778,2.988,0.8715,3.1125,1.14,-1.01,1.523056138,1.888,-0.1885,1.89738669,2.988,0.8715,3.1125,-1.1,-1.06,1.527612516
08/07/2020 06:00,4.31,-0.17,4.313351365,3.12,0.91,3.25,1.19,-1.08,1.607015868,1.95,-0.15,1.955760722,3.12,0.91,3.25,-1.17,-1.06,1.57876534
08/07/2020 06:30,4.74488,-0.13066,4.746678655,3.25488,0.94934,3.3905,1.49,-1.08,1.840244549,1.75488,-0.11066,1.758365562,3.25488,0.94934,3.3905,-1.5,-1.06,1.836736236
08/07/2020 07:00,5.1228,-0.0246,5.122859065,3.4128,0.9954,3.555,1.71,-1.02,1.991105221,1.7428,-0.0646,1.743996846,3.4128,0.9954,3.555,-1.67,-1.06,1.978004044
08/07/2020 07:30,5.25584,0.04212,5.256008771,3.19584,0.93212,3.329,2.06,-0.89,2.244036542,1.11584,-0.12788,1.123143891,3.19584,0.93212,3.329,-2.08,-1.06,2.334523506
08/07/2020 08:00,5.60816,0.16238,5.610510302,3.36816,0.98238,3.5085,2.24,-0.82,2.385372088,1.11816,0.14238,1.127188471,3.36816,0.98238,3.5085,-2.25,-0.84,2.401686907
08/07/2020 08:30,5.63168,0.09924,5.632554323,3.15168,0.91924,3.283,2.48,-0.82,2.612049004,0.80168,0.07924,0.805586619,3.15168,0.91924,3.283,-2.35,-0.84,2.495616156
08/07/2020 09:00,5.61104,0.09322,5.61181431,3.13104,0.91322,3.2615,2.48,-0.82,2.612049004,0.67104,-0.05678,0.673437933,3.13104,0.91322,3.2615,-2.46,-0.97,2.644333564
08/07/2020 09:30,5.72824,0.11282,5.72935091,3.19824,0.93282,3.3315,2.53,-0.82,2.659567634,0.73824,-0.03718,0.739175656,3.19824,0.93282,3.3315,-2.46,-0.97,2.644333564
08/07/2020 10:00,5.38824,-0.00968,5.388248695,2.77824,0.81032,2.894,2.61,-0.82,2.735781424,0.16824,-0.15968,0.231953444,2.77824,0.81032,2.894,-2.61,-0.97,2.784420945
08/07/2020 10:30,5.5452,-0.0164,5.545224252,2.9952,0.8736,3.12,2.55,-0.89,2.700851718,0.4452,-0.0964,0.455517288,2.9952,0.8736,3.12,-2.55,-0.97,2.728259518
08/07/2020 11:00,5.11216,-0.21562,5.116705175,2.31216,0.67438,2.4085,2.8,-0.89,2.938043567,-0.51784,-0.29562,0.596279674,2.31216,0.67438,2.4085,-2.83,-0.97,2.991621634
08/07/2020 11:30,5.0472,-0.2604,5.053912939,1.9872,0.5796,2.07,3.06,-0.84,3.173200277,-1.0528,-0.3204,1.100474443,1.9872,0.5796,2.07,-3.04,-0.9,3.170425839
08/07/2020 12:00,5.32928,-0.13146,5.330901148,2.42928,0.70854,2.5305,2.9,-0.84,3.019205193,-0.48072,-0.28146,0.557056056,2.42928,0.70854,2.5305,-2.91,-0.99,3.073792446
08/07/2020 12:30,5.34672,-0.17304,5.34951938,2.28672,0.66696,2.382,3.06,-0.84,3.173200277,-0.74328,-0.18304,0.765485989,2.28672,0.66696,2.382,-3.03,-0.85,3.146966794
08/07/2020 13:00,5.42928,-0.14896,5.43132308,2.36928,0.69104,2.468,3.06,-0.84,3.173200277,-0.66072,-0.15896,0.679572807,2.36928,0.69104,2.468,-3.03,-0.85,3.146966794
08/07/2020 13:30,5.63616,-0.01862,5.636190757,2.81616,0.82138,2.9335,2.82,-0.84,2.94244796,-0.02384,-0.15862,0.160401527,2.81616,0.82138,2.9335,-2.84,-0.98,3.004330208
08/07/2020 14:00,5.78152,-0.01414,5.781537291,3.07152,0.89586,3.1995,2.71,-0.91,2.858706001,0.35152,-0.08414,0.361449651,3.07152,0.89586,3.1995,-2.72,-0.98,2.891158937
08/07/2020 14:30,5.39224,-0.12768,5.393751422,2.68224,0.78232,2.794,2.71,-0.91,2.858706001,-0.03776,-0.03768,0.053344166,2.68224,0.78232,2.794,-2.72,-0.82,2.840915345
08/07/2020 15:00,5.6196,-0.0147,5.619619226,3.0696,0.8953,3.1975,2.55,-0.91,2.707508079,0.5496,-0.1047,0.559483914,3.0696,0.8953,3.1975,-2.52,-1,2.711162112
08/07/2020 15:30,5.65656,-0.00392,5.656561358,3.10656,0.90608,3.236,2.55,-0.91,2.707508079,0.69656,-0.09392,0.702863287,3.10656,0.90608,3.236,-2.41,-1,2.609233604
08/07/2020 16:00,5.44536,-0.06552,5.445754163,2.89536,0.84448,3.016,2.55,-0.91,2.707508079,0.34536,-0.15552,0.378761138,2.89536,0.84448,3.016,-2.55,-1,2.739069185
08/07/2020 16:30,5.36112,-0.11634,5.362382181,2.48112,0.72366,2.5845,2.88,-0.84,3,-0.40888,-0.18634,0.449338903,2.48112,0.72366,2.5845,-2.89,-0.91,3.029884486
08/07/2020 17:00,5.68928,-0.07896,5.689827906,2.60928,0.76104,2.718,3.08,-0.84,3.19249119,-0.41072,-0.14896,0.436898157,2.60928,0.76104,2.718,-3.02,-0.91,3.154124284
08/07/2020 17:30,5.72384,-0.13888,5.725524605,2.40384,0.70112,2.504,3.32,-0.84,3.424616767,-0.92616,-0.20888,0.949422561,2.40384,0.70112,2.504,-3.33,-0.91,3.45210081
08/07/2020 18:00,5.91864,-0.10248,5.919527143,2.52864,0.73752,2.634,3.39,-0.84,3.49252058,-0.88136,-0.26248,0.919614702,2.52864,0.73752,2.634,-3.41,-1,3.553603805
08/07/2020 18:30,5.7828,-0.3021,5.790685646,2.3928,0.6979,2.4925,3.39,-1,3.534416501,-1.0672,-0.3021,1.109134911,2.3928,0.6979,2.4925,-3.46,-1,3.601610751
08/07/2020 19:00,5.70136,-0.28502,5.708479855,2.45136,0.71498,2.5535,3.25,-1,3.400367627,-0.81864,-0.28502,0.866837845,2.45136,0.71498,2.5535,-3.27,-1,3.419488266
08/07/2020 19:30,5.68048,-0.26486,5.686651374,2.52048,0.73514,2.6255,3.16,-1,3.314453198,-0.51952,-0.26486,0.583139649,2.52048,0.73514,2.6255,-3.04,-1,3.20024999
08/07/2020 20:00,5.32976,-0.26382,5.336285473,2.24976,0.65618,2.3435,3.08,-0.92,3.214467296,-0.79024,-0.34382,0.86179548,2.24976,0.65618,2.3435,-3.04,-1,3.20024999
08/07/2020 20:30,5.00856,-0.37792,5.022797706,2.09856,0.61208,2.186,2.91,-0.99,3.073792446,-0.83144,-0.38792,0.917482643,2.09856,0.61208,2.186,-2.93,-1,3.095948966
08/07/2020 21:00,4.94704,-0.32878,4.957953313,2.26704,0.66122,2.3615,2.68,-0.99,2.857008925,-0.42296,-0.33878,0.541910555,2.26704,0.66122,2.3615,-2.69,-1,2.869860624
08/07/2020 21:30,4.73712,-0.34334,4.74954611,2.21712,0.64666,2.3095,2.52,-0.99,2.707489612,-0.31288,-0.35334,0.471956619,2.21712,0.64666,2.3095,-2.53,-1,2.72045952
08/07/2020 22:00,4.81288,-0.28916,4.821558607,2.40288,0.70084,2.503,2.41,-0.99,2.605417433,0.02288,-0.29916,0.300033665,2.40288,0.70084,2.503,-2.38,-1,2.581549922
08/07/2020 22:30,4.62728,-0.23246,4.63311535,2.35728,0.68754,2.4555,2.27,-0.92,2.449346852,0.07728,-0.31246,0.321874898,2.35728,0.68754,2.4555,-2.28,-1,2.489658611
08/07/2020 23:00,4.74704,-0.00378,4.747041505,2.86704,0.83622,2.9865,1.88,-0.84,2.059126028,1.01704,-0.06378,1.019037904,2.86704,0.83622,2.9865,-1.85,-0.9,2.057304061
08/07/2020 23:30,4.384,-0.163,4.387029177,2.664,0.777,2.775,1.72,-0.94,1.960102038,0.974,-0.223,0.999202182,2.664,0.777,2.775,-1.69,-1,1.963695496
09/07/2020 00:00,4.34552,-0.17964,4.349231495,2.91552,0.85036,3.037,1.43,-1.03,1.762328006,1.47552,-0.14964,1.483088467,2.91552,0.85036,3.037,-1.44,-1,1.75316856
09/07/2020 00:30,4.63968,0.10824,4.640942404,3.55968,1.03824,3.708,1.08,-0.93,1.425236822,2.47968,0.03824,2.479974839,3.55968,1.03824,3.708,-1.08,-1,1.471869559
09/07/2020 01:00,4.8252,0.2961,4.8342766,3.8952,1.1361,4.0575,0.93,-0.84,1.253195914,2.9852,0.1361,2.988300897,3.8952,1.1361,4.0575,-0.91,-1,1.352072483
09/07/2020 01:30,3.52872,0.00796,3.528728978,2.59872,0.75796,2.707,0.93,-0.75,1.194738465,1.68872,-0.06204,1.689859225,2.59872,0.75796,2.707,-0.91,-0.82,1.224948979
09/07/2020 02:00,3.2844,-0.1433,3.287524639,2.3544,0.6867,2.4525,0.93,-0.83,1.246515142,1.4444,-0.1333,1.450537917,2.3544,0.6867,2.4525,-0.91,-0.82,1.224948979
09/07/2020 02:30,3.5088,-0.0516,3.509179391,2.6688,0.7784,2.78,0.84,-0.83,1.180889495,1.8388,-0.0416,1.839270508,2.6688,0.7784,2.78,-0.83,-0.82,1.166747616
09/07/2020 03:00,1.4628,-0.6046,1.582821847,0.7728,0.2254,0.805,0.69,-0.83,1.079351657,0.0828,-0.5946,0.600337405,0.7728,0.2254,0.805,-0.69,-0.82,1.071680923
09/07/2020 03:30,1.59672,-0.61804,1.71215893,0.72672,0.21196,0.757,0.87,-0.83,1.202414238,-0.11328,-0.60804,0.618502223,0.72672,0.21196,0.757,-0.84,-0.82,1.173882447
09/07/2020 04:00,1.57416,-0.60712,1.687179421,0.76416,0.22288,0.796,0.81,-0.83,1.15974135,-0.07584,-0.59712,0.601916938,0.76416,0.22288,0.796,-0.84,-0.82,1.173882447
09/07/2020 04:30,1.48544,-0.53508,1.578873839,0.80544,0.23492,0.839,0.68,-0.77,1.027277957,0.12544,-0.58508,0.598375969,0.80544,0.23492,0.839,-0.68,-0.82,1.065269919
09/07/2020 05:00,1.51232,-0.52724,1.601591021,0.83232,0.24276,0.867,0.68,-0.77,1.027277957,0.15232,-0.57724,0.59699866,0.83232,0.24276,0.867,-0.68,-0.82,1.065269919
09/07/2020 05:30,1.45856,-0.54292,1.556328821,0.77856,0.22708,0.811,0.68,-0.77,1.027277957,0.09856,-0.59292,0.601055904,0.77856,0.22708,0.811,-0.68,-0.82,1.065269919
09/07/2020 06:00,1.66872,-0.45704,1.73017687,0.79872,0.23296,0.832,0.87,-0.69,1.110405331,-0.04128,-0.45704,0.458900425,0.79872,0.23296,0.832,-0.84,-0.69,1.087060256
09/07/2020 06:30,2.146,-0.417,2.186139291,0.936,0.273,0.975,1.21,-0.69,1.392910622,-0.264,-0.417,0.493543311,0.936,0.273,0.975,-1.2,-0.69,1.384232639
09/07/2020 07:00,2.50128,-0.41546,2.535548984,0.94128,0.27454,0.9805,1.56,-0.69,1.705784277,-0.61872,-0.41546,0.745266026,0.94128,0.27454,0.9805,-1.56,-0.69,1.705784277
09/07/2020 07:30,2.82624,-0.42568,2.858117562,0.90624,0.26432,0.944,1.92,-0.69,2.040220576,-0.99376,-0.42568,1.08109315,0.90624,0.26432,0.944,-1.9,-0.69,2.021410399
09/07/2020 08:00,3.27544,0.30492,3.289602316,1.04544,0.30492,1.089,2.23,0,2.23,-1.18456,0.30492,1.223175621,1.04544,0.30492,1.089,-2.23,0,2.23
09/07/2020 08:30,3.74976,0.32368,3.763704133,1.10976,0.32368,1.156,2.64,0,2.64,-1.53024,0.32368,1.564098207,1.10976,0.32368,1.156,-2.64,0,2.64
09/07/2020 09:00,3.67152,0.30086,3.683826251,1.03152,0.30086,1.0745,2.64,0,2.64,-1.65848,0.30086,1.685548175,1.03152,0.30086,1.0745,-2.69,0,2.69
09/07/2020 09:30,4.04792,0.34356,4.06247336,1.17792,0.34356,1.227,2.87,0,2.87,-1.71208,0.34356,1.746210583,1.17792,0.34356,1.227,-2.89,0,2.89
09/07/2020 10:00,4.07672,0.35196,4.091884871,1.20672,0.35196,1.257,2.87,0,2.87,-1.68328,0.35196,1.719682354,1.20672,0.35196,1.257,-2.89,0,2.89
09/07/2020 10:30,4.0664,-0.3448,4.080992036,1.0464,0.3052,1.09,3.02,-0.65,3.089158461,-1.9436,-0.3748,1.979407992,1.0464,0.3052,1.09,-2.99,-0.68,3.066349621
09/07/2020 11:00,4.426,-0.272,4.434350009,1.296,0.378,1.35,3.13,-0.65,3.19677963,-1.754,-0.302,1.779808979,1.296,0.378,1.35,-3.05,-0.68,3.124883998
09/07/2020 11:30,4.47208,-0.25856,4.479548281,1.34208,0.39144,1.398,3.13,-0.65,3.19677963,-1.78792,-0.28856,1.811056266,1.34208,0.39144,1.398,-3.13,-0.68,3.203014205
09/07/2020 12:00,4.36968,-0.34676,4.383417137,1.03968,0.30324,1.083,3.33,-0.65,3.392845414,-2.31032,-0.37676,2.340838867,1.03968,0.30324,1.083,-3.35,-0.68,3.4183183
09/07/2020 12:30,4.5972,-0.3329,4.609237491,1.0872,0.3171,1.1325,3.51,-0.65,3.569677857,-2.4428,-0.3629,2.469608927,1.0872,0.3171,1.1325,-3.53,-0.68,3.594899164
09/07/2020 13:00,4.54528,-0.33346,4.557495568,1.08528,0.31654,1.1305,3.46,-0.65,3.520525529,-2.44472,-0.36346,2.471590389,1.08528,0.31654,1.1305,-3.53,-0.68,3.594899164
09/07/2020 13:30,4.3136,-0.3777,4.330104185,0.9336,0.2723,0.9725,3.38,-0.65,3.441932597,-2.4564,-0.4077,2.490004066,0.9336,0.2723,0.9725,-3.39,-0.68,3.457528019
09/07/2020 14:00,4.2776,-0.3357,4.290752411,1.0776,0.3143,1.1225,3.2,-0.65,3.265348373,-2.1124,-0.3657,2.143821413,1.0776,0.3143,1.1225,-3.19,-0.68,3.261671351
09/07/2020 14:30,4.25888,-0.34116,4.272522557,1.05888,0.30884,1.103,3.2,-0.65,3.265348373,-2.04112,-0.37116,2.074591671,1.05888,0.30884,1.103,-3.1,-0.68,3.17370446
09/07/2020 15:00,4.18424,-0.31918,4.196396103,1.13424,0.33082,1.1815,3.05,-0.65,3.118493226,-1.87576,-0.34918,1.907983818,1.13424,0.33082,1.1815,-3.01,-0.68,3.085854825
09/07/2020 15:30,4.1972,-0.2629,4.205425573,1.3272,0.3871,1.3825,2.87,-0.65,2.942685848,-1.5528,-0.2929,1.58018298,1.3272,0.3871,1.3825,-2.88,-0.68,2.959189078
09/07/2020 16:00,4.19816,-0.33262,4.211316119,1.08816,0.31738,1.1335,3.11,-0.65,3.177200025,-1.99184,-0.36262,2.024578932,1.08816,0.31738,1.1335,-3.08,-0.68,3.154171841
09/07/2020 16:30,4.12632,-0.38274,4.144032656,0.91632,0.26726,0.9545,3.21,-0.65,3.275148852,-2.30368,-0.41274,2.340362333,0.91632,0.26726,0.9545,-3.22,-0.68,3.29101808
09/07/2020 17:00,4.25664,-0.38848,4.27433045,0.89664,0.26152,0.934,3.36,-0.65,3.422294552,-2.48336,-0.41848,2.518372967,0.89664,0.26152,0.934,-3.38,-0.68,3.447723887
09/07/2020 17:30,4.3728,-0.3721,4.388603223,0.9528,0.2779,0.9925,3.42,-0.65,3.48122105,-2.4872,-0.4021,2.51949365,0.9528,0.2779,0.9925,-3.44,-0.68,3.506565271
09/07/2020 18:00,4.296,-0.4945,4.324366572,0.876,0.2555,0.9125,3.42,-0.75,3.501271198,-2.644,-0.4245,2.677860387,0.876,0.2555,0.9125,-3.52,-0.68,3.585080194
09/07/2020 18:30,4.32688,-0.47216,4.352565404,0.74688,0.21784,0.778,3.58,-0.69,3.645888095,-2.87312,-0.46216,2.910053333,0.74688,0.21784,0.778,-3.62,-0.68,3.683313725
09/07/2020 19:00,4.27312,-0.48784,4.300876934,0.69312,0.20216,0.722,3.58,-0.69,3.645888095,-2.92688,-0.47784,2.965629377,0.69312,0.20216,0.722,-3.62,-0.68,3.683313725
09/07/2020 19:30,3.9636,-0.5052,3.995666653,0.6336,0.1848,0.66,3.33,-0.69,3.400735215,-2.6764,-0.4952,2.721826593,0.6336,0.1848,0.66,-3.31,-0.68,3.379127106
09/07/2020 20:00,3.7632,-0.4849,3.794311828,0.7032,0.2051,0.7325,3.06,-0.69,3.13682961,-2.2968,-0.4749,2.345382751,0.7032,0.2051,0.7325,-3,-0.68,3.076101429
09/07/2020 20:30,3.60624,-0.49568,3.640146371,0.66624,0.19432,0.694,2.94,-0.69,3.019884104,-2.27376,-0.48568,2.325052602,0.66624,0.19432,0.694,-2.94,-0.68,3.017614952
09/07/2020 21:00,3.49224,-0.60268,3.54386278,0.64224,0.18732,0.669,2.85,-0.79,2.957465131,-2.22776,-0.61268,2.31047428,0.64224,0.18732,0.669,-2.87,-0.8,2.979412694
09/07/2020 21:30,3.38616,-0.63362,3.444931618,0.53616,0.15638,0.5585,2.85,-0.79,2.957465131,-2.33384,-0.69362,2.434731577,0.53616,0.15638,0.5585,-2.87,-0.85,2.993225685
09/07/2020 22:00,2.57632,-0.64524,2.655891451,0.49632,0.14476,0.517,2.08,-0.79,2.22497191,-1.59368,-0.70524,1.742750527,0.49632,0.14476,0.517,-2.09,-0.85,2.256235803
09/07/2020 22:30,2.35264,-0.64048,2.438263644,0.51264,0.14952,0.534,1.84,-0.79,2.002423532,-1.27736,-0.70048,1.456818726,0.51264,0.14952,0.534,-1.79,-0.85,1.981565038
09/07/2020 23:00,2.06592,-0.64244,2.163505165,0.50592,0.14756,0.527,1.56,-0.79,1.748628034,-1.05408,-0.70244,1.266691202,0.50592,0.14756,0.527,-1.56,-0.85,1.776541584
09/07/2020 23:30,1.82672,-0.64804,1.938262573,0.48672,0.14196,0.507,1.34,-0.79,1.555538492,-0.86328,-0.80804,1.182447039,0.48672,0.14196,0.507,-1.35,-0.95,1.650757402
10/07/2020 00:00,1.65784,-0.64188,1.777763595,0.50784,0.14812,0.529,1.15,-0.79,1.395206078,-0.59216,-0.80188,0.996827468,0.50784,0.14812,0.529,-1.1,-0.95,1.453444185
10/07/2020 00:30,1.57472,-0.63404,1.697571736,0.53472,0.15596,0.557,1.04,-0.79,1.306024502,-0.49528,-0.79404,0.935842829,0.53472,0.15596,0.557,-1.03,-0.95,1.40121376
10/07/2020 01:00,1.60728,-0.77496,1.784351983,0.49728,0.14504,0.518,1.11,-0.92,1.441700385,-0.59272,-0.73496,0.94418388,0.49728,0.14504,0.518,-1.09,-0.88,1.400892573
10/07/2020 01:30,1.4168,-0.7926,1.623433707,0.4368,0.1274,0.455,0.98,-0.92,1.344172608,-0.5532,-0.7526,0.934043361,0.4368,0.1274,0.455,-0.99,-0.88,1.324575404
10/07/2020 02:00,1.5664,-0.7898,1.754249982,0.4464,0.1302,0.465,1.12,-0.92,1.449413675,-0.6636,-0.8698,1.094037019,0.4464,0.1302,0.465,-1.11,-1,1.494021419
10/07/2020 02:30,1.57216,-0.78812,1.758641578,0.45216,0.13188,0.471,1.12,-0.92,1.449413675,-0.65784,-0.86812,1.089213386,0.45216,0.13188,0.471,-1.11,-1,1.494021419
10/07/2020 03:00,1.55584,-0.87288,1.783972421,0.43584,0.12712,0.454,1.12,-1,1.50146595,-0.67416,-0.87288,1.102910332,0.43584,0.12712,0.454,-1.11,-1,1.494021419
10/07/2020 03:30,1.52992,-0.88044,1.765171323,0.40992,0.11956,0.427,1.12,-1,1.50146595,-0.70008,-0.88044,1.12484959,0.40992,0.11956,0.427,-1.11,-1,1.494021419
10/07/2020 04:00,1.5424,-0.8768,1.774197283,0.4224,0.1232,0.44,1.12,-1,1.50146595,-0.6876,-0.8768,1.114258498,0.4224,0.1232,0.44,-1.11,-1,1.494021419
10/07/2020 04:30,1.48816,-0.87512,1.72639949,0.42816,0.12488,0.446,1.06,-1,1.457257699,-0.62184,-0.87512,1.073554843,0.42816,0.12488,0.446,-1.05,-1,1.45
10/07/2020 05:00,1.56928,-0.86896,1.793803557,0.44928,0.13104,0.468,1.12,-1,1.50146595,-0.60072,-0.86896,1.056388186,0.44928,0.13104,0.468,-1.05,-1,1.45
10/07/2020 05:30,1.66192,-0.85944,1.870993105,0.48192,0.14056,0.502,1.18,-1,1.546738504,-0.69808,-0.85944,1.107227529,0.48192,0.14056,0.502,-1.18,-1,1.546738504
10/07/2020 06:00,1.78368,-0.79476,1.952730857,0.70368,0.20524,0.733,1.08,-1,1.471869559,-0.32632,-0.79476,0.859143876,0.70368,0.20524,0.733,-1.03,-1,1.435583505
10/07/2020 06:30,1.9104,-0.5378,1.984655386,0.8304,0.2422,0.865,1.08,-0.78,1.332216199,-0.1996,-0.5378,0.573645361,0.8304,0.2422,0.865,-1.03,-0.78,1.292013932
10/07/2020 07:00,2.06736,-0.38202,2.102359781,0.98736,0.28798,1.0285,1.08,-0.67,1.270944531,-0.04264,-0.39202,0.394332157,0.98736,0.28798,1.0285,-1.03,-0.68,1.234220402
10/07/2020 07:30,2.26848,-0.32336,2.291410744,1.18848,0.34664,1.238,1.08,-0.67,1.270944531,0.15848,-0.33336,0.369113533,1.18848,0.34664,1.238,-1.03,-0.68,1.234220402
10/07/2020 08:00,2.52,-0.25,2.532370431,1.44,0.42,1.5,1.08,-0.67,1.270944531,0.33,-0.26,0.420119031,1.44,0.42,1.5,-1.11,-0.68,1.301729619
10/07/2020 08:30,2.87936,0.46648,2.916902055,1.59936,0.46648,1.666,1.28,0,1.28,0.31936,0.46648,0.565326808,1.59936,0.46648,1.666,-1.28,0,1.28
10/07/2020 09:00,3.3252,0.6111,3.380887199,2.0952,0.6111,2.1825,1.23,0,1.23,0.8852,0.6111,1.075649687,2.0952,0.6111,2.1825,-1.21,0,1.21
10/07/2020 09:30,3.16696,0.64078,3.231135195,2.19696,0.64078,2.2885,0.97,0,0.97,1.23696,0.64078,1.393078982,2.19696,0.64078,2.2885,-0.96,0,0.96
10/07/2020 10:00,3.35352,0.67186,3.420159682,2.30352,0.67186,2.3995,1.05,0,1.05,1.27352,0.67186,1.439878137,2.30352,0.67186,2.3995,-1.03,0,1.03
10/07/2020 10:30,3.08728,0.61754,3.148436668,2.11728,0.61754,2.2055,0.97,0,0.97,1.16728,0.61754,1.320567397,2.11728,0.61754,2.2055,-0.95,0,0.95
10/07/2020 11:00,2.80216,0.53438,2.852658874,1.83216,0.53438,1.9085,0.97,0,0.97,0.88216,0.53438,1.031391415,1.83216,0.53438,1.9085,-0.95,0,0.95
10/07/2020 11:30,2.83336,0.54348,2.885012894,1.86336,0.54348,1.941,0.97,0,0.97,0.91336,0.54348,1.062825009,1.86336,0.54348,1.941,-0.95,0,0.95
10/07/2020 12:00,3.05696,0.62328,3.119852945,2.13696,0.62328,2.226,0.92,0,0.92,1.18696,0.62328,1.340653572,2.13696,0.62328,2.226,-0.95,0,0.95
10/07/2020 12:30,2.558,0.4165,2.591685986,1.428,0.4165,1.4875,1.13,0,1.13,0.318,0.4165,0.524019322,1.428,0.4165,1.4875,-1.11,0,1.11
10/07/2020 13:00,2.926,0.6055,2.987993683,2.076,0.6055,2.1625,0.85,0,0.85,1.246,0.6055,1.385332541,2.076,0.6055,2.1625,-0.83,0,0.83
10/07/2020 13:30,3.37384,0.73612,3.453211404,2.52384,0.73612,2.629,0.85,0,0.85,1.69384,0.73612,1.846880234,2.52384,0.73612,2.629,-0.83,0,0.83
10/07/2020 14:00,2.66008,-0.38206,2.687377058,1.81008,0.52794,1.8855,0.85,-0.91,1.245230902,0.98008,0.19794,0.999868516,1.81008,0.52794,1.8855,-0.83,-0.33,0.893196507
10/07/2020 14:30,2.51368,-0.21976,2.52326804,1.54368,0.45024,1.608,0.97,-0.67,1.17889779,0.59368,-0.21976,0.633048497,1.54368,0.45024,1.608,-0.95,-0.67,1.162497312
10/07/2020 15:00,2.74984,-0.15088,2.75397618,1.77984,0.51912,1.854,0.97,-0.67,1.17889779,0.82984,-0.15088,0.843444841,1.77984,0.51912,1.854,-0.95,-0.67,1.162497312
10/07/2020 15:30,3.31136,0.09748,3.3127945,2.63136,0.76748,2.741,0.68,-0.67,0.954620343,1.95136,0.09748,1.953793285,2.63136,0.76748,2.741,-0.68,-0.67,0.954620343
10/07/2020 16:00,2.99792,0.00606,2.997926125,2.31792,0.67606,2.4145,0.68,-0.67,0.954620343,1.63792,0.00606,1.63793121,2.31792,0.67606,2.4145,-0.68,-0.67,0.954620343
10/07/2020 16:30,3.65152,-0.05414,3.651921337,2.11152,0.61586,2.1995,1.54,-0.67,1.679434429,0.58152,-0.05414,0.584034802,2.11152,0.61586,2.1995,-1.53,-0.67,1.670269439
10/07/2020 17:00,4.02552,0.02286,4.025584908,2.37552,0.69286,2.4745,1.65,-0.67,1.780842497,0.72552,0.02286,0.725880052,2.37552,0.69286,2.4745,-1.65,-0.67,1.780842497
10/07/2020 17:30,3.55104,-0.05428,3.551454829,2.11104,0.61572,2.199,1.44,-0.67,1.588238017,0.69104,-0.05428,0.693168522,2.11104,0.61572,2.199,-1.42,-0.67,1.570127383
10/07/2020 18:00,3.03944,-0.30558,3.054762618,1.48944,0.43442,1.5515,1.55,-0.74,1.717585515,-0.04056,-0.30558,0.308260036,1.48944,0.43442,1.5515,-1.53,-0.74,1.699558766
10/07/2020 18:30,2.93008,-0.62706,2.996426714,1.21008,0.35294,1.2605,1.72,-0.98,1.979595918,-0.50992,-0.27706,0.580328054,1.21008,0.35294,1.2605,-1.72,-0.63,1.831747799
10/07/2020 19:00,2.88232,0.27776,2.895672495,0.95232,0.27776,0.992,1.93,0,1.93,-0.93768,0.27776,0.977954191,0.95232,0.27776,0.992,-1.89,0,1.89
10/07/2020 19:30,2.5452,0.2086,2.553733933,0.7152,0.2086,0.745,1.83,0,1.83,-1.0748,-0.4614,1.169651658,0.7152,0.2086,0.745,-1.79,-0.67,1.911282292
10/07/2020 20:00,2.7792,-0.5119,2.82595015,0.6792,0.1981,0.7075,2.1,-0.71,2.21677694,-1.4508,-0.5219,1.541817191,0.6792,0.1981,0.7075,-2.13,-0.72,2.248399431
10/07/2020 20:30,2.6128,-0.5921,2.679049505,0.7128,0.2079,0.7425,1.9,-0.8,2.061552813,-1.1772,-0.5121,1.283762536,0.7128,0.2079,0.7425,-1.89,-0.72,2.022498455
10/07/2020 21:00,2.28896,-0.59322,2.364581961,0.70896,0.20678,0.7385,1.58,-0.8,1.770988425,-0.84104,-0.60322,1.034998865,0.70896,0.20678,0.7385,-1.55,-0.81,1.748885359
10/07/2020 21:30,1.87152,-0.47414,1.930646485,0.67152,0.19586,0.6995,1.2,-0.67,1.374372584,-0.52848,-0.48414,0.716716576,0.67152,0.19586,0.6995,-1.2,-0.68,1.379275172
10/07/2020 22:00,1.72504,-0.50228,1.796676988,0.57504,0.16772,0.599,1.15,-0.67,1.330939518,-0.53496,-0.51228,0.740684143,0.57504,0.16772,0.599,-1.11,-0.68,1.301729619
10/07/2020 22:30,1.71352,-0.50564,1.786567267,0.56352,0.16436,0.587,1.15,-0.67,1.330939518,-0.54648,-0.51564,0.751348787,0.56352,0.16436,0.587,-1.11,-0.68,1.301729619
10/07/2020 23:00,1.61568,-0.51376,1.695397063,0.53568,0.15624,0.558,1.08,-0.67,1.270944531,-0.57432,-0.52376,0.777282445,0.53568,0.15624,0.558,-1.11,-0.68,1.301729619
10/07/2020 23:30,1.4752,-0.5814,1.585635835,0.4752,0.1386,0.495,1,-0.72,1.232233744,-0.5248,-0.6114,0.805744997,0.4752,0.1386,0.495,-1,-0.75,1.25
11/07/2020 00:00,1.30688,-0.57216,1.426640249,0.50688,0.14784,0.528,0.8,-0.72,1.076289924,-0.29312,-0.55216,0.625139984,0.50688,0.14784,0.528,-0.8,-0.7,1.063014581
11/07/2020 00:30,5.64032,0.52176,5.664401398,4.84032,1.41176,5.042,0.8,-0.89,1.196703806,4.04032,0.62176,4.087881016,4.84032,1.41176,5.042,-0.8,-0.79,1.124322018
11/07/2020 01:00,5.588,0.6715,5.628201866,4.908,1.4315,5.1125,0.68,-0.76,1.019803903,4.198,0.6415,4.246731243,4.908,1.4315,5.1125,-0.71,-0.79,1.062167595
11/07/2020 01:30,5.54496,0.94728,5.625292952,5.54496,1.61728,5.776,0,-0.67,0.67,5.54496,0.94728,5.625292952,5.54496,1.61728,5.776,0,-0.67,0.67
11/07/2020 02:00,5.38224,0.89982,5.456939018,5.38224,1.56982,5.6065,0,-0.67,0.67,5.38224,0.89982,5.456939018,5.38224,1.56982,5.6065,0,-0.67,0.67
11/07/2020 02:30,5.71104,0.99572,5.797192096,5.71104,1.66572,5.949,0,-0.67,0.67,5.71104,0.99572,5.797192096,5.71104,1.66572,5.949,0,-0.67,0.67
11/07/2020 03:00,5.78688,1.01784,5.875710885,5.78688,1.68784,6.028,0,-0.67,0.67,5.78688,1.01784,5.875710885,5.78688,1.68784,6.028,0,-0.67,0.67
11/07/2020 03:30,5.65344,0.97892,5.7375664,5.65344,1.64892,5.889,0,-0.67,0.67,5.65344,0.97892,5.7375664,5.65344,1.64892,5.889,0,-0.67,0.67
11/07/2020 04:00,5.92848,0.74914,5.975624306,5.92848,1.72914,6.1755,0,-0.98,0.98,5.92848,1.05914,6.022346108,5.92848,1.72914,6.1755,0,-0.67,0.67
11/07/2020 04:30,6.01488,-0.21566,6.01874494,6.01488,1.75434,6.2655,0,-1.97,1.97,6.01488,2.43434,6.48882059,6.01488,1.75434,6.2655,0,0.68,0.68
11/07/2020 05:00,5.61072,0.43646,5.627670588,5.61072,1.63646,5.8445,0,-1.2,1.2,5.61072,0.69646,5.653780633,5.61072,1.63646,5.8445,0,-0.94,0.94
11/07/2020 05:30,5.74848,0.83664,5.809043708,5.74848,1.67664,5.988,0,-0.84,0.84,5.74848,0.73664,5.795486244,5.74848,1.67664,5.988,0,-0.94,0.94
11/07/2020 06:00,6.07776,0.93268,6.148907106,6.07776,1.77268,6.331,0,-0.84,0.84,6.07776,0.78268,6.127948645,6.07776,1.77268,6.331,0,-0.99,0.99
11/07/2020 06:30,5.43312,0.87466,5.503073964,5.43312,1.58466,5.6595,0,-0.71,0.71,5.43312,0.85466,5.499930604,5.43312,1.58466,5.6595,0,-0.73,0.73
11/07/2020 07:00,5.92464,0.92802,5.996880877,5.92464,1.72802,6.1715,0,-0.8,0.8,5.92464,0.90802,5.993818437,5.92464,1.72802,6.1715,0,-0.82,0.82
11/07/2020 07:30,6.40784,0.87062,6.466714208,5.72784,1.67062,5.9665,0.68,-0.8,1.04995238,5.04784,0.85062,5.119008014,5.72784,1.67062,5.9665,-0.68,-0.82,1.065269919
11/07/2020 08:00,7.09088,1.06984,7.171132184,6.41088,1.86984,6.678,0.68,-0.8,1.04995238,5.73088,1.04984,5.826246613,6.41088,1.86984,6.678,-0.68,-0.82,1.065269919
11/07/2020 08:30,7.66992,1.49706,7.814656835,7.66992,2.23706,7.9895,0,-0.74,0.74,7.66992,1.47706,7.810850085,7.66992,2.23706,7.9895,0,-0.76,0.76
11/07/2020 09:00,7.8852,1.2986,7.991416708,7.1952,2.0986,7.495,0.69,-0.8,1.056456341,6.5052,1.4686,6.66891393,7.1952,2.0986,7.495,-0.69,-0.63,0.93434469
11/07/2020 09:30,7.28464,1.16552,7.377290614,6.46464,1.88552,6.734,0.82,-0.72,1.091237829,5.66464,1.13552,5.777330872,6.46464,1.88552,6.734,-0.8,-0.75,1.09658561
11/07/2020 10:00,6.42488,0.82434,6.477547333,5.29488,1.54434,5.5155,1.13,-0.72,1.339888055,4.16488,0.79434,4.239953001,5.29488,1.54434,5.5155,-1.13,-0.75,1.356244816
11/07/2020 10:30,5.92248,0.59614,5.952407265,4.51248,1.31614,4.7005,1.41,-0.72,1.583192976,3.12248,0.56614,3.173388701,4.51248,1.31614,4.7005,-1.39,-0.75,1.579430277
11/07/2020 11:00,6.48992,0.88456,6.549924274,5.32992,1.55456,5.552,1.16,-0.67,1.339589489,4.18992,0.88456,4.282274629,5.32992,1.55456,5.552,-1.14,-0.67,1.322308587
11/07/2020 11:30,7.88864,1.38002,8.008439065,7.02864,2.05002,7.3215,0.86,-0.67,1.090183471,6.17864,1.38002,6.330880464,7.02864,2.05002,7.3215,-0.85,-0.67,1.082312339
11/07/2020 12:00,7.612,1.3285,7.72706,6.852,1.9985,7.1375,0.76,-0.67,1.013163363,6.102,1.3285,6.244943254,6.852,1.9985,7.1375,-0.75,-0.67,1.005683847
11/07/2020 12:30,6.8324,1.0807,6.917340692,6.0024,1.7507,6.2525,0.83,-0.67,1.066677083,5.1824,1.0807,5.293881586,6.0024,1.7507,6.2525,-0.82,-0.67,1.058914539
11/07/2020 13:00,6.2816,0.8938,6.344870133,5.3616,1.5638,5.585,0.92,-0.67,1.138112472,4.4716,0.8938,4.56005318,5.3616,1.5638,5.585,-0.89,-0.67,1.114001795
11/07/2020 13:30,6.43336,0.92348,6.499302747,5.46336,1.59348,5.691,0.97,-0.67,1.17889779,4.51336,0.92348,4.606868112,5.46336,1.59348,5.691,-0.95,-0.67,1.162497312
11/07/2020 14:00,7.34584,1.07962,7.424752161,6.61584,1.92962,6.8915,0.73,-0.85,1.12044634,5.88584,1.05962,5.980460438,6.61584,1.92962,6.8915,-0.73,-0.87,1.135693621
11/07/2020 14:30,6.38632,0.79976,6.436202234,5.65632,1.64976,5.892,0.73,-0.85,1.12044634,4.92632,0.77976,4.987650188,5.65632,1.64976,5.892,-0.73,-0.87,1.135693621
11/07/2020 15:00,6.08104,0.69322,6.12042494,5.29104,1.54322,5.5115,0.79,-0.85,1.160430954,4.49104,0.67322,4.541218498,5.29104,1.54322,5.5115,-0.8,-0.87,1.181905242
11/07/2020 15:30,6.17224,0.71982,6.214071729,5.38224,1.56982,5.6065,0.79,-0.85,1.160430954,4.58224,0.69982,4.63537177,5.38224,1.56982,5.6065,-0.8,-0.87,1.181905242
11/07/2020 16:00,5.89704,0.61622,5.929148999,5.02704,1.46622,5.2365,0.87,-0.85,1.216305883,4.17704,0.59622,4.219376903,5.02704,1.46622,5.2365,-0.85,-0.87,1.216305883
11/07/2020 16:30,6.44256,0.89158,6.50395989,5.66256,1.65158,5.8985,0.78,-0.76,1.089036271,4.88256,0.85158,4.956266806,5.66256,1.65158,5.8985,-0.78,-0.8,1.117318218
11/07/2020 17:00,6.16848,0.70664,6.208823206,5.26848,1.53664,5.488,0.9,-0.83,1.224295716,4.36848,0.66664,4.419052659,5.26848,1.53664,5.488,-0.9,-0.87,1.251758763
11/07/2020 17:30,6.11568,0.60374,6.145408355,4.91568,1.43374,5.1205,1.2,-0.83,1.459075049,3.71568,0.56374,3.758201784,4.91568,1.43374,5.1205,-1.2,-0.87,1.482194319
11/07/2020 18:00,6.40424,0.67332,6.439538011,5.15424,1.50332,5.369,1.25,-0.83,1.500466594,3.89424,0.63332,3.945402312,5.15424,1.50332,5.369,-1.26,-0.87,1.531176019
11/07/2020 18:30,6.26616,0.55138,6.290372092,4.73616,1.38138,4.9335,1.53,-0.83,1.740632069,3.23616,0.51138,3.276315163,4.73616,1.38138,4.9335,-1.5,-0.87,1.734041522
11/07/2020 19:00,5.81848,0.33914,5.828355295,4.00848,1.16914,4.1755,1.81,-0.83,1.991230775,2.26848,0.29914,2.288118496,4.00848,1.16914,4.1755,-1.74,-0.87,1.94537914
11/07/2020 19:30,5.37536,0.18948,5.378698523,3.49536,1.01948,3.641,1.88,-0.83,2.055066909,1.59536,0.14948,1.60234759,3.49536,1.01948,3.641,-1.9,-0.87,2.089712899
11/07/2020 20:00,5.19968,0.13824,5.201517317,3.31968,0.96824,3.458,1.88,-0.83,2.055066909,1.41968,0.14824,1.427398473,3.31968,0.96824,3.458,-1.9,-0.82,2.069396047
11/07/2020 20:30,4.9448,0.1939,4.948600231,3.0648,0.8939,3.1925,1.88,-0.7,2.006090726,1.1648,0.1439,1.173655081,3.0648,0.8939,3.1925,-1.9,-0.75,2.042669822
11/07/2020 21:00,5.0072,0.1521,5.009509582,3.1272,0.9121,3.2575,1.88,-0.76,2.027806697,1.2972,0.1621,1.307288893,3.1272,0.9121,3.2575,-1.83,-0.75,1.977725967
11/07/2020 21:30,5.04128,0.21204,5.04573731,3.16128,0.92204,3.293,1.88,-0.71,2.009601951,1.41128,0.17204,1.42172747,3.16128,0.92204,3.293,-1.75,-0.75,1.903943276
11/07/2020 22:00,5.17824,0.31032,5.187530048,3.49824,1.02032,3.644,1.68,-0.71,1.823869513,1.81824,0.27032,1.838224578,3.49824,1.02032,3.644,-1.68,-0.75,1.839809773
11/07/2020 22:30,4.8404,0.0797,4.841056109,3.0504,0.8897,3.1775,1.79,-0.81,1.964739168,1.3704,0.0597,1.371699767,3.0504,0.8897,3.1775,-1.68,-0.83,1.873846312
11/07/2020 23:00,4.04552,-0.15214,4.048379756,2.25552,0.65786,2.3495,1.79,-0.81,1.964739168,0.42552,-0.17214,0.459020098,2.25552,0.65786,2.3495,-1.83,-0.83,2.009427779
11/07/2020 23:30,3.7604,-0.2953,3.771976968,1.9704,0.5747,2.0525,1.79,-0.87,1.990226118,0.2604,-0.4253,0.498686525,1.9704,0.5747,2.0525,-1.71,-1,1.980934123
12/07/2020 00:00,3.62464,-0.27948,3.635398768,2.02464,0.59052,2.109,1.6,-0.87,1.821235844,0.43464,-0.40948,0.597148055,2.02464,0.59052,2.109,-1.59,-1,1.878323721
12/07/2020 00:30,4.22712,0.05666,4.227499716,3.17712,0.92666,3.3095,1.05,-0.87,1.363598181,2.12712,-0.00334,2.127122622,3.17712,0.92666,3.3095,-1.05,-0.93,1.402640367
12/07/2020 01:00,4.21136,0.07248,4.211983666,3.23136,0.94248,3.366,0.98,-0.87,1.310457935,2.26136,-0.05752,2.262091422,3.23136,0.94248,3.366,-0.97,-1,1.393161871
12/07/2020 01:30,4.03088,0.01984,4.030928826,3.05088,0.88984,3.178,0.98,-0.87,1.310457935,2.08088,-0.05016,2.08148447,3.05088,0.88984,3.178,-0.97,-0.94,1.350740538
12/07/2020 02:00,4.0304,0.0197,4.030448145,3.0504,0.8897,3.1775,0.98,-0.87,1.310457935,2.0804,0.0497,2.080993573,3.0504,0.8897,3.1775,-0.97,-0.84,1.283160161
12/07/2020 02:30,3.98192,0.00556,3.981923882,3.00192,0.87556,3.127,0.98,-0.87,1.310457935,2.03192,0.03556,2.032231138,3.00192,0.87556,3.127,-0.97,-0.84,1.283160161
12/07/2020 03:00,3.80192,-0.04694,3.802209759,2.82192,0.82306,2.9395,0.98,-0.87,1.310457935,1.85192,-0.01694,1.851997476,2.82192,0.82306,2.9395,-0.97,-0.84,1.283160161
12/07/2020 03:30,4.01936,0.01648,4.019393785,3.03936,0.88648,3.166,0.98,-0.87,1.310457935,2.06936,0.04648,2.069881929,3.03936,0.88648,3.166,-0.97,-0.84,1.283160161
12/07/2020 04:00,3.82592,-0.03994,3.826128468,2.84592,0.83006,2.9645,0.98,-0.87,1.310457935,1.87592,-0.00994,1.875946335,2.84592,0.83006,2.9645,-0.97,-0.84,1.283160161
12/07/2020 04:30,3.96512,0.00066,3.965120055,2.98512,0.87066,3.1095,0.98,-0.87,1.310457935,2.07512,-0.06934,2.076278173,2.98512,0.87066,3.1095,-0.91,-0.94,1.308319533
12/07/2020 05:00,2.97088,-0.40016,2.997708458,1.61088,0.46984,1.678,1.36,-0.87,1.614465856,0.30088,-0.47016,0.558192798,1.61088,0.46984,1.678,-1.31,-0.94,1.612358521
12/07/2020 05:30,2.40256,-0.88592,2.560693031,0.56256,0.16408,0.586,1.84,-1.05,2.11851363,-1.11744,-0.92592,1.451206395,0.56256,0.16408,0.586,-1.68,-1.09,2.00262328
12/07/2020 06:00,2.42848,-0.87836,2.582446786,0.58848,0.17164,0.613,1.84,-1.05,2.11851363,-1.09152,-0.91836,1.426464511,0.58848,0.17164,0.613,-1.68,-1.09,2.00262328
12/07/2020 06:30,2.42128,-0.88046,2.576394118,0.58128,0.16954,0.6055,1.84,-1.05,2.11851363,-1.09872,-0.85046,1.389412772,0.58128,0.16954,0.6055,-1.68,-1.02,1.965400722
12/07/2020 07:00,2.54128,-0.92546,2.704548068,0.70128,0.20454,0.7305,1.84,-1.13,2.159282288,-0.97872,-0.92546,1.346985171,0.70128,0.20454,0.7305,-1.68,-1.13,2.024672813
12/07/2020 07:30,2.75392,-0.99344,2.927626752,0.91392,0.26656,0.952,1.84,-1.26,2.230067264,-0.97608,-0.75344,1.233046633,0.91392,0.26656,0.952,-1.89,-1.02,2.147673159
12/07/2020 08:00,3.04864,-0.62748,3.1125451,1.20864,0.35252,1.259,1.84,-0.98,2.084706214,-0.68136,-0.66748,0.953824407,1.20864,0.35252,1.259,-1.89,-1.02,2.147673159
12/07/2020 08:30,3.37504,-0.53228,3.416755332,1.53504,0.44772,1.599,1.84,-0.98,2.084706214,-0.35496,-0.57228,0.673424829,1.53504,0.44772,1.599,-1.89,-1.02,2.147673159
12/07/2020 09:00,3.61312,-0.48034,3.644909142,1.71312,0.49966,1.7845,1.9,-0.98,2.137849387,-0.17688,-0.52034,0.549581887,1.71312,0.49966,1.7845,-1.89,-1.02,2.147673159
12/07/2020 09:30,3.78688,-0.42966,3.811176701,1.88688,0.55034,1.9655,1.9,-0.98,2.137849387,-0.00312,-0.46966,0.469670363,1.88688,0.55034,1.9655,-1.89,-1.02,2.147673159
12/07/2020 10:00,4.16936,-0.26852,4.177997822,2.43936,0.71148,2.541,1.73,-0.98,1.988290723,0.68936,-0.30852,0.755249495,2.43936,0.71148,2.541,-1.75,-1.02,2.025561651
12/07/2020 10:30,4.99648,0.01564,4.996504478,3.75648,1.09564,3.913,1.24,-1.08,1.644384383,2.48648,0.07564,2.487630238,3.75648,1.09564,3.913,-1.27,-1.02,1.628895331
12/07/2020 11:00,5.69688,0.28534,5.704021445,4.88688,1.42534,5.0905,0.81,-1.14,1.398463442,4.08688,0.27534,4.096144559,4.88688,1.42534,5.0905,-0.8,-1.15,1.400892573
12/07/2020 11:30,5.6892,0.2831,5.696239308,4.8792,1.4231,5.0825,0.81,-1.14,1.398463442,4.0792,0.2731,4.08833172,4.8792,1.4231,5.0825,-0.8,-1.15,1.400892573
12/07/2020 12:00,5.74872,0.30046,5.756566498,4.93872,1.44046,5.1445,0.81,-1.14,1.398463442,4.13872,0.29046,4.148899884,4.93872,1.44046,5.1445,-0.8,-1.15,1.400892573
12/07/2020 12:30,5.78056,0.28058,5.787365467,4.87056,1.42058,5.0735,0.91,-1.14,1.458663772,3.98056,0.27058,3.989745788,4.87056,1.42058,5.0735,-0.89,-1.15,1.454166428
12/07/2020 13:00,5.3552,0.1611,5.35762263,4.2552,1.2411,4.4325,1.1,-1.08,1.541557654,3.1552,0.0911,3.15651489,4.2552,1.2411,4.4325,-1.1,-1.15,1.591383046
12/07/2020 13:30,5.28528,0.18154,5.28839687,4.32528,1.26154,4.5055,0.96,-1.08,1.444991349,3.37528,0.18154,3.380158554,4.32528,1.26154,4.5055,-0.95,-1.08,1.43836713
12/07/2020 14:00,5.47592,0.29256,5.48372968,4.70592,1.37256,4.902,0.77,-1.08,1.326386067,3.93592,0.29256,3.946778129,4.70592,1.37256,4.902,-0.77,-1.08,1.326386067
12/07/2020 14:30,5.28192,0.28556,5.289633579,4.44192,1.29556,4.627,0.84,-1.01,1.313659012,3.61192,0.21556,3.618346611,4.44192,1.29556,4.627,-0.83,-1.08,1.362093976
12/07/2020 15:00,5.76304,0.37922,5.775503255,4.76304,1.38922,4.9615,1,-1.01,1.42130222,3.77304,0.36922,3.791062417,4.76304,1.38922,4.9615,-0.99,-1.02,1.421442929
12/07/2020 15:30,5.79296,0.48128,5.812918028,5.11296,1.49128,5.326,0.68,-1.01,1.217579566,4.43296,0.47128,4.457941139,5.11296,1.49128,5.326,-0.68,-1.02,1.225887434
12/07/2020 16:00,5.72672,0.57196,5.755211569,5.04672,1.47196,5.257,0.68,-0.9,1.128007092,4.36672,0.45196,4.390046856,5.04672,1.47196,5.257,-0.68,-1.02,1.225887434
12/07/2020 16:30,5.53904,0.46472,5.558500589,4.67904,1.36472,4.874,0.86,-0.9,1.244829306,3.82904,0.34472,3.844525875,4.67904,1.36472,4.874,-0.85,-1.02,1.327742445
12/07/2020 17:00,5.62704,0.35372,5.638146593,4.60704,1.34372,4.799,1.02,-0.99,1.421442929,3.61704,0.32372,3.63149735,4.60704,1.34372,4.799,-0.99,-1.02,1.421442929
12/07/2020 17:30,5.81976,0.34868,5.830195897,4.58976,1.33868,4.781,1.23,-0.99,1.578923684,3.35976,0.31868,3.374839878,4.58976,1.33868,4.781,-1.23,-1.02,1.597904878
12/07/2020 18:00,5.74872,0.20546,5.752390412,4.09872,1.19546,4.2695,1.65,-0.99,1.924214125,2.47872,0.17546,2.484922343,4.09872,1.19546,4.2695,-1.62,-1.02,1.914366736
12/07/2020 18:30,5.60464,0.12552,5.60604538,3.82464,1.11552,3.984,1.78,-0.99,2.036786685,2.07464,0.15552,2.08046091,3.82464,1.11552,3.984,-1.75,-0.96,1.996021042
12/07/2020 19:00,5.82592,0.36006,5.83703581,4.04592,1.18006,4.2145,1.78,-0.82,1.959795908,2.36592,0.35006,2.391677121,4.04592,1.18006,4.2145,-1.68,-0.83,1.873846312
12/07/2020 19:30,5.85032,0.39926,5.86392809,4.18032,1.21926,4.3545,1.67,-0.82,1.860456933,2.50032,0.38926,2.530439379,4.18032,1.21926,4.3545,-1.68,-0.83,1.873846312
12/07/2020 20:00,5.42904,0.22972,5.43389792,3.59904,1.04972,3.749,1.83,-0.82,2.00531793,1.91904,0.06972,1.920306069,3.59904,1.04972,3.749,-1.68,-0.98,1.944942159
12/07/2020 20:30,5.26168,0.02424,5.261735835,3.51168,1.02424,3.658,1.75,-1,2.015564437,1.83168,0.04424,1.83221418,3.51168,1.02424,3.658,-1.68,-0.98,1.944942159
12/07/2020 21:00,5.1964,0.0052,5.196402602,3.4464,1.0052,3.59,1.75,-1,2.015564437,1.7664,0.0252,1.766579746,3.4464,1.0052,3.59,-1.68,-0.98,1.944942159
12/07/2020 21:30,4.9708,-0.0781,4.971413506,3.1608,0.9219,3.2925,1.81,-1,2.067873304,1.4808,-0.0581,1.481939354,3.1608,0.9219,3.2925,-1.68,-0.98,1.944942159
12/07/2020 22:00,4.53112,-0.20634,4.535815765,2.72112,0.79366,2.8345,1.81,-1,2.067873304,0.89112,-0.18634,0.910394118,2.72112,0.79366,2.8345,-1.83,-0.98,2.075885353
12/07/2020 22:30,4.28344,-0.29608,4.293660629,2.41344,0.70392,2.514,1.87,-1,2.120589541,0.58344,-0.27608,0.645462935,2.41344,0.70392,2.514,-1.83,-0.98,2.075885353
12/07/2020 23:00,4.49816,-0.00012,4.498160002,2.94816,0.85988,3.071,1.55,-0.86,1.772596965,1.38816,-0.12012,1.393347408,2.94816,0.85988,3.071,-1.56,-0.98,1.842281195
12/07/2020 23:30,4.18712,-0.25084,4.194626873,2.87712,0.83916,2.997,1.31,-1.09,1.704171353,1.56712,-0.25084,1.587068304,2.87712,0.83916,2.997,-1.31,-1.09,1.704171353
13/07/2020 00:00,4.35856,0.01708,4.358593466,3.41856,0.99708,3.561,0.94,-0.98,1.357939616,2.47856,-0.02292,2.478665972,3.41856,0.99708,3.561,-0.94,-1.02,1.387083271
13/07/2020 00:30,4.63592,0.27756,4.644221549,3.86592,1.12756,4.027,0.77,-0.85,1.146908889,3.09592,0.10756,3.097787888,3.86592,1.12756,4.027,-0.77,-1.02,1.27800626
13/07/2020 01:00,4.43808,0.44444,4.46027813,4.43808,1.29444,4.623,0,-0.85,0.85,4.43808,0.27444,4.446557253,4.43808,1.29444,4.623,0,-1.02,1.02
13/07/2020 01:30,4.82928,0.49854,4.854944639,4.82928,1.40854,5.0305,0,-0.91,0.91,4.82928,0.38854,4.844884792,4.82928,1.40854,5.0305,0,-1.02,1.02
13/07/2020 02:00,4.63184,0.15262,4.634353747,3.95184,1.15262,4.1165,0.68,-1,1.209297317,3.27184,0.13262,3.274526691,3.95184,1.15262,4.1165,-0.68,-1.02,1.225887434
13/07/2020 02:30,4.46424,0.08332,4.465017469,3.71424,1.08332,3.869,0.75,-1,1.25,2.95424,0.06332,2.95491851,3.71424,1.08332,3.869,-0.76,-1.02,1.272006289
13/07/2020 03:00,4.44464,0.09802,4.445720712,3.76464,1.09802,3.9215,0.68,-1,1.209297317,3.08464,0.07802,3.085626525,3.76464,1.09802,3.9215,-0.68,-1.02,1.225887434
13/07/2020 03:30,4.1384,0.0087,4.138409145,3.4584,1.0087,3.6025,0.68,-1,1.209297317,2.7784,-0.0113,2.778422979,3.4584,1.0087,3.6025,-0.68,-1.02,1.225887434
13/07/2020 04:00,4.53392,0.12406,4.535616987,3.85392,1.12406,4.0145,0.68,-1,1.209297317,3.17392,0.10406,3.175625395,3.85392,1.12406,4.0145,-0.68,-1.02,1.225887434
13/07/2020 04:30,4.56768,0.33224,4.579747155,4.56768,1.33224,4.758,0,-1,1,4.56768,0.31224,4.578339699,4.56768,1.33224,4.758,0,-1.02,1.02
13/07/2020 05:00,4.86528,0.47904,4.88880648,4.86528,1.41904,5.068,0,-0.94,0.94,4.86528,0.39904,4.881616781,4.86528,1.41904,5.068,0,-1.02,1.02
13/07/2020 05:30,5.76,0.84,5.820927761,5.76,1.68,6,0,-0.84,0.84,5.76,0.66,5.797689195,5.76,1.68,6,0,-1.02,1.02
13/07/2020 06:00,5.46896,0.39678,5.483334556,4.78896,1.39678,4.9885,0.68,-1,1.209297317,4.10896,0.37678,4.126198668,4.78896,1.39678,4.9885,-0.68,-1.02,1.225887434
13/07/2020 06:30,5.20448,0.20464,5.208501666,4.40448,1.28464,4.588,0.8,-1.08,1.344023809,3.58448,0.26464,3.59423583,4.40448,1.28464,4.588,-0.82,-1.02,1.308739852
13/07/2020 07:00,5.63688,0.60284,5.66902392,4.70688,1.37284,4.903,0.93,-0.77,1.207393888,3.79688,0.58284,3.841353954,4.70688,1.37284,4.903,-0.91,-0.79,1.205072612
13/07/2020 07:30,5.7608,0.4669,5.779689633,4.4808,1.3069,4.6675,1.28,-0.84,1.531012737,3.2008,0.3269,3.217449961,4.4808,1.3069,4.6675,-1.28,-0.98,1.612079403
13/07/2020 08:00,6.07336,0.50848,6.094608568,4.62336,1.34848,4.816,1.45,-0.84,1.675738643,3.14336,0.41848,3.17109407,4.62336,1.34848,4.816,-1.48,-0.93,1.747941647
13/07/2020 08:30,6.68664,0.83402,6.73845263,5.15664,1.50402,5.3715,1.53,-0.67,1.670269439,3.61664,0.83402,3.711559544,5.15664,1.50402,5.3715,-1.54,-0.67,1.679434429
13/07/2020 09:00,7.4132,1.8326,7.636357574,6.2832,1.8326,6.545,1.13,0,1.13,5.1832,1.8326,5.497634491,6.2832,1.8326,6.545,-1.1,0,1.1
13/07/2020 09:30,6.9196,1.6128,7.105067769,5.5296,1.6128,5.76,1.39,0,1.39,4.1296,1.6128,4.433364411,5.5296,1.6128,5.76,-1.4,0,1.4
13/07/2020 10:00,6.9404,1.6422,7.132038488,5.6304,1.6422,5.865,1.31,0,1.31,4.3204,1.6422,4.621977607,5.6304,1.6422,5.865,-1.31,0,1.31
13/07/2020 10:30,6.7964,1.5477,6.970396563,5.3064,1.5477,5.5275,1.49,0,1.49,3.8164,1.5477,4.118286567,5.3064,1.5477,5.5275,-1.49,0,1.49
13/07/2020 11:00,6.6252,1.4686,6.786019525,5.0352,1.4686,5.245,1.59,0,1.59,3.4752,1.4686,3.772770998,5.0352,1.4686,5.245,-1.56,0,1.56
13/07/2020 11:30,6.67848,1.48414,6.841400927,5.08848,1.48414,5.3005,1.59,0,1.59,3.52848,1.48414,3.827903166,5.08848,1.48414,5.3005,-1.56,0,1.56
13/07/2020 12:00,6.99032,0.98676,7.05962244,5.68032,1.65676,5.917,1.31,-0.67,1.471393897,4.36032,0.98676,4.470580029,5.68032,1.65676,5.917,-1.32,-0.67,1.480304023
13/07/2020 12:30,6.85368,0.88274,6.910293731,5.32368,1.55274,5.5455,1.53,-0.67,1.670269439,3.78368,0.88274,3.885288181,5.32368,1.55274,5.5455,-1.54,-0.67,1.679434429
13/07/2020 13:00,7.28768,1.11724,7.372822051,6.12768,1.78724,6.383,1.16,-0.67,1.339589489,4.97768,1.11724,5.101521675,6.12768,1.78724,6.383,-1.15,-0.67,1.330939518
13/07/2020 13:30,7.14888,1.10884,7.234363234,6.09888,1.77884,6.353,1.05,-0.67,1.245552086,5.06888,1.10884,5.188744607,6.09888,1.77884,6.353,-1.03,-0.67,1.228739191
13/07/2020 14:00,6.86168,0.98424,6.931910328,5.67168,1.65424,5.908,1.19,-0.67,1.365650028,4.49168,0.98424,4.598251581,5.67168,1.65424,5.908,-1.18,-0.67,1.356945098
13/07/2020 14:30,6.99448,0.98214,7.063097723,5.66448,1.65214,5.9005,1.33,-0.67,1.489227988,4.34448,0.98214,4.454111073,5.66448,1.65214,5.9005,-1.32,-0.67,1.480304023
13/07/2020 15:00,6.67808,0.85194,6.732202778,5.21808,1.52194,5.4355,1.46,-0.67,1.606393476,3.74808,0.85194,3.843683838,5.21808,1.52194,5.4355,-1.47,-0.67,1.615487543
13/07/2020 15:30,6.8316,0.9113,6.892113337,5.4216,1.5813,5.6475,1.41,-0.67,1.561089363,3.9516,0.9113,4.055318761,5.4216,1.5813,5.6475,-1.47,-0.67,1.615487543
13/07/2020 16:00,6.79752,0.86636,6.85250741,5.26752,1.53636,5.487,1.53,-0.67,1.670269439,3.74752,0.86636,3.846360072,5.26752,1.53636,5.487,-1.52,-0.67,1.661114084
13/07/2020 16:30,7.3092,1.0156,7.379420573,5.7792,1.6856,6.02,1.53,-0.67,1.670269439,4.2592,1.0156,4.378610282,5.7792,1.6856,6.02,-1.52,-0.67,1.661114084
13/07/2020 17:00,6.90968,0.80574,6.956500173,5.05968,1.47574,5.2705,1.85,-0.67,1.967587355,3.21968,0.80574,3.318969155,5.05968,1.47574,5.2705,-1.84,-0.67,1.958187938
13/07/2020 17:30,6.7756,0.6558,6.80726296,4.5456,1.3258,4.735,2.23,-0.67,2.328475896,2.3156,0.6558,2.40667343,4.5456,1.3258,4.735,-2.23,-0.67,2.328475896
13/07/2020 18:00,7.29928,1.47854,7.447521,5.06928,1.47854,5.2805,2.23,0,2.23,2.83928,1.47854,3.201185944,5.06928,1.47854,5.2805,-2.23,0,2.23
13/07/2020 18:30,6.86784,0.59812,6.893835928,4.34784,1.26812,4.529,2.52,-0.67,2.60754674,1.86784,0.59812,1.961268416,4.34784,1.26812,4.529,-2.48,-0.67,2.568910275
13/07/2020 19:00,6.80928,0.58104,6.834025285,4.28928,1.25104,4.468,2.52,-0.67,2.60754674,1.80928,0.58104,1.900289873,4.28928,1.25104,4.468,-2.48,-0.67,2.568910275
13/07/2020 19:30,6.50936,0.56648,6.533962596,4.23936,1.23648,4.416,2.27,-0.67,2.366812202,1.98936,0.56648,2.068442119,4.23936,1.23648,4.416,-2.25,-0.67,2.34763711
13/07/2020 20:00,6.58312,0.70466,6.620726142,4.71312,1.37466,4.9095,1.87,-0.67,1.986403786,2.85312,0.70466,2.938850022,4.71312,1.37466,4.9095,-1.86,-0.67,1.976992666
13/07/2020 20:30,6.31712,0.64166,6.349624607,4.49712,1.31166,4.6845,1.82,-0.67,1.939407126,2.71712,0.64166,2.791857563,4.49712,1.31166,4.6845,-1.78,-0.67,1.901920082
13/07/2020 21:00,6.3584,0.6537,6.391914756,4.5384,1.3237,4.7275,1.82,-0.67,1.939407126,2.8284,0.6537,2.902958878,4.5384,1.3237,4.7275,-1.71,-0.67,1.836572895
13/07/2020 21:30,6.01184,0.55262,6.037185524,4.19184,1.22262,4.3665,1.82,-0.67,1.939407126,2.48184,0.48262,2.528329854,4.19184,1.22262,4.3665,-1.71,-0.74,1.863249849
13/07/2020 22:00,5.8972,0.4846,5.917077404,4.2672,1.2446,4.445,1.63,-0.76,1.798471573,2.6372,0.4346,2.672770286,4.2672,1.2446,4.445,-1.63,-0.81,1.820164828
13/07/2020 22:30,5.43016,0.34838,5.441323943,3.80016,1.10838,3.9585,1.63,-0.76,1.798471573,2.17016,0.29838,2.19057642,3.80016,1.10838,3.9585,-1.63,-0.81,1.820164828
13/07/2020 23:00,5.17408,0.40494,5.189901757,3.75408,1.09494,3.9105,1.42,-0.69,1.57876534,2.31408,0.38494,2.345878311,3.75408,1.09494,3.9105,-1.44,-0.71,1.605521722
13/07/2020 23:30,4.87728,0.38254,4.89225889,3.67728,1.07254,3.8305,1.2,-0.69,1.384232639,2.47728,0.36254,2.5036676,3.67728,1.07254,3.8305,-1.2,-0.71,1.394309865
14/07/2020 00:00,4.8892,0.2956,4.898127806,3.8592,1.1256,4.02,1.03,-0.83,1.32280006,2.8592,0.2356,2.868890378,3.8592,1.1256,4.02,-1,-0.89,1.338693393
14/07/2020 00:30,4.55944,0.21692,4.564597178,3.58944,1.04692,3.739,0.97,-0.83,1.276636205,2.58944,0.15692,2.594190317,3.58944,1.04692,3.739,-1,-0.89,1.338693393
14/07/2020 01:00,4.6104,0.2522,4.617292822,3.7104,1.0822,3.865,0.9,-0.83,1.224295716,2.8204,0.1922,2.82694128,3.7104,1.0822,3.865,-0.89,-0.89,1.258650071
