Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/07/2020 01:30,4.4832,0.2151,4.488357188,3.5832,1.0451,3.7325,0.9,-0.83,1.224295716,2.6932,0.2051,2.70099838,3.5832,1.0451,3.7325,-0.89,-0.84,1.22380554
14/07/2020 02:00,4.61904,0.25472,4.62605802,3.71904,1.08472,3.874,0.9,-0.83,1.224295716,2.82904,0.24472,2.839604761,3.71904,1.08472,3.874,-0.89,-0.84,1.22380554
14/07/2020 02:30,4.66168,0.29924,4.671274451,3.87168,1.12924,4.033,0.79,-0.83,1.145862121,3.08168,0.13924,3.084824047,3.87168,1.12924,4.033,-0.79,-0.99,1.266570172
14/07/2020 03:00,4.6624,0.3257,4.673762323,3.9624,1.1557,4.1275,0.7,-0.83,1.085771615,3.2624,0.1657,3.26660531,3.9624,1.1557,4.1275,-0.7,-0.99,1.212476804
14/07/2020 03:30,4.66576,0.32668,4.677182507,3.96576,1.15668,4.131,0.7,-0.83,1.085771615,3.26576,0.31668,3.281078268,3.96576,1.15668,4.131,-0.7,-0.84,1.093434955
14/07/2020 04:00,4.8352,0.3761,4.849805176,4.1352,1.2061,4.3075,0.7,-0.83,1.085771615,3.4352,0.3061,3.448810846,4.1352,1.2061,4.3075,-0.7,-0.9,1.140175425
14/07/2020 04:30,4.42744,0.23092,4.433457906,3.63744,1.06092,3.789,0.79,-0.83,1.145862121,2.84744,0.16092,2.851983485,3.63744,1.06092,3.789,-0.79,-0.9,1.197539143
14/07/2020 05:00,4.94712,0.41166,4.96421799,4.25712,1.24166,4.4345,0.69,-0.83,1.079351657,3.56712,0.40166,3.589662359,4.25712,1.24166,4.4345,-0.69,-0.84,1.087060256
14/07/2020 05:30,4.8948,0.3964,4.910824778,4.2048,1.2264,4.38,0.69,-0.83,1.079351657,3.5148,0.2864,3.526449206,4.2048,1.2264,4.38,-0.69,-0.94,1.166061748
14/07/2020 06:00,4.15144,0.06292,4.151916786,3.06144,0.89292,3.189,1.09,-0.83,1.370036496,1.98144,-0.10708,1.984331273,3.06144,0.89292,3.189,-1.08,-1,1.471869559
14/07/2020 06:30,4.3872,0.0471,4.38745282,3.0072,0.8771,3.1325,1.38,-0.83,1.610372628,1.6172,-0.1229,1.621863203,3.0072,0.8771,3.1325,-1.39,-1,1.712337584
14/07/2020 07:00,5.14632,0.29476,5.154754407,3.85632,1.12476,4.017,1.29,-0.83,1.533949152,2.54632,0.12476,2.549374551,3.85632,1.12476,4.017,-1.31,-1,1.648059465
14/07/2020 07:30,5.44112,0.26116,5.447383904,3.74112,1.09116,3.897,1.7,-0.83,1.891798086,2.06112,0.32116,2.085991227,3.74112,1.09116,3.897,-1.68,-0.77,1.84805303
14/07/2020 08:00,5.59264,0.42452,5.608728858,3.75264,1.09452,3.909,1.84,-0.67,1.958187938,1.95264,0.42452,1.998254288,3.75264,1.09452,3.909,-1.8,-0.67,1.920650931
14/07/2020 08:30,6.20008,1.33294,6.341744322,4.57008,1.33294,4.7605,1.63,0,1.63,2.97008,1.33294,3.255472969,4.57008,1.33294,4.7605,-1.6,0,1.6
14/07/2020 09:00,5.97072,1.18146,6.086488729,4.05072,1.18146,4.2195,1.92,0,1.92,2.13072,1.18146,2.436352899,4.05072,1.18146,4.2195,-1.92,0,1.92
14/07/2020 09:30,6.0048,1.1914,6.121850782,4.0848,1.1914,4.255,1.92,0,1.92,2.1648,1.1914,2.470990287,4.0848,1.1914,4.255,-1.92,0,1.92
14/07/2020 10:00,5.97184,1.15262,6.082056054,3.95184,1.15262,4.1165,2.02,0,2.02,1.91184,1.15262,2.232412383,3.95184,1.15262,4.1165,-2.04,0,2.04
14/07/2020 10:30,6.10584,1.22962,6.228422549,4.21584,1.22962,4.3915,1.89,0,1.89,2.31584,1.22962,2.622037423,4.21584,1.22962,4.3915,-1.9,0,1.9
14/07/2020 11:00,6.4972,1.3846,6.64309604,4.7472,1.3846,4.945,1.75,0,1.75,3.0172,1.3846,3.319730863,4.7472,1.3846,4.945,-1.73,0,1.73
14/07/2020 11:30,6.36808,1.34694,6.508969984,4.61808,1.34694,4.8105,1.75,0,1.75,2.93808,1.34694,3.232114084,4.61808,1.34694,4.8105,-1.68,0,1.68
14/07/2020 12:00,6.57352,0.77186,6.618680612,4.94352,1.44186,5.1495,1.63,-0.67,1.762328006,3.31352,0.77186,3.40223201,4.94352,1.44186,5.1495,-1.63,-0.67,1.762328006
14/07/2020 12:30,7.01224,1.60482,7.193535782,5.50224,1.60482,5.7315,1.51,0,1.51,3.99224,1.60482,4.30272326,5.50224,1.60482,5.7315,-1.51,0,1.51
14/07/2020 13:00,6.606,1.463,6.76606274,5.016,1.463,5.225,1.59,0,1.59,3.436,1.463,3.734496619,5.016,1.463,5.225,-1.58,0,1.58
14/07/2020 13:30,6.78232,0.90276,6.842137108,5.39232,1.57276,5.617,1.39,-0.67,1.54304893,4.00232,0.90276,4.102869849,5.39232,1.57276,5.617,-1.39,-0.67,1.54304893
14/07/2020 14:00,6.62152,0.87336,6.678868527,5.29152,1.54336,5.512,1.33,-0.67,1.489227988,3.96152,0.87336,4.056648666,5.29152,1.54336,5.512,-1.33,-0.67,1.489227988
14/07/2020 14:30,6.39752,0.77886,6.4447564,4.96752,1.44886,5.1745,1.43,-0.67,1.579177001,3.52752,0.77886,3.612481176,4.96752,1.44886,5.1745,-1.44,-0.67,1.588238017
14/07/2020 15:00,6.79024,0.93132,6.853810342,5.49024,1.60132,5.719,1.3,-0.67,1.462497863,4.20024,0.93132,4.302252085,5.49024,1.60132,5.719,-1.29,-0.67,1.45361618
14/07/2020 15:30,6.60736,0.89548,6.667765038,5.36736,1.56548,5.591,1.24,-0.67,1.40943251,4.12736,0.89548,4.22338549,5.36736,1.56548,5.591,-1.24,-0.67,1.40943251
14/07/2020 16:00,6.42736,0.79048,6.47578684,5.00736,1.46048,5.216,1.42,-0.67,1.570127383,3.58736,0.79048,3.673419442,5.00736,1.46048,5.216,-1.42,-0.67,1.570127383
14/07/2020 16:30,6.62904,0.88722,6.688148522,5.33904,1.55722,5.5615,1.29,-0.67,1.45361618,4.03904,0.88722,4.135335954,5.33904,1.55722,5.5615,-1.3,-0.67,1.462497863
14/07/2020 17:00,6.77192,1.48806,6.933485635,5.10192,1.48806,5.3145,1.67,0,1.67,3.46192,1.48806,3.768184264,5.10192,1.48806,5.3145,-1.64,0,1.64
14/07/2020 17:30,6.90712,0.79916,6.95319807,5.03712,1.46916,5.247,1.87,-0.67,1.986403786,3.19712,0.79916,3.295486762,5.03712,1.46916,5.247,-1.84,-0.67,1.958187938
14/07/2020 18:00,7.14184,1.53762,7.305487927,5.27184,1.53762,5.4915,1.87,0,1.87,3.43184,1.53762,3.760558609,5.27184,1.53762,5.4915,-1.84,0,1.84
14/07/2020 18:30,7.06408,0.84494,7.114432504,5.19408,1.51494,5.4105,1.87,-0.67,1.986403786,3.35408,0.84494,3.458869216,5.19408,1.51494,5.4105,-1.84,-0.67,1.958187938
14/07/2020 19:00,6.71416,0.74288,6.755132508,4.84416,1.41288,5.046,1.87,-0.67,1.986403786,2.95416,0.74288,3.046133943,4.84416,1.41288,5.046,-1.89,-0.67,2.005243127
14/07/2020 19:30,6.2216,0.4813,6.240188799,4.2216,1.2313,4.3975,2,-0.75,2.136000936,2.2116,0.4613,2.259197258,4.2216,1.2313,4.3975,-2.01,-0.77,2.152440475
14/07/2020 20:00,6.1196,0.5578,6.14496908,4.2096,1.2278,4.385,1.91,-0.67,2.02410474,2.2896,0.5578,2.356567207,4.2096,1.2278,4.385,-1.92,-0.67,2.033543705
14/07/2020 20:30,5.79128,0.46204,5.809682005,3.88128,1.13204,4.043,1.91,-0.67,2.02410474,1.96128,0.46204,2.014969032,3.88128,1.13204,4.043,-1.92,-0.67,2.033543705
14/07/2020 21:00,5.97344,0.54142,5.997926396,4.15344,1.21142,4.3265,1.82,-0.67,1.939407126,2.42344,0.54142,2.483182847,4.15344,1.21142,4.3265,-1.73,-0.67,1.855208883
14/07/2020 21:30,5.938,0.4515,5.955140322,4.188,1.2215,4.3625,1.75,-0.77,1.91191004,2.458,0.4415,2.49733583,4.188,1.2215,4.3625,-1.73,-0.78,1.897709145
14/07/2020 22:00,5.25272,0.22246,5.257428635,3.40272,0.99246,3.5445,1.85,-0.77,2.003846301,1.56272,0.21246,1.577096398,3.40272,0.99246,3.5445,-1.84,-0.78,1.998499437
14/07/2020 22:30,5.102,0.1785,5.105121571,3.252,0.9485,3.3875,1.85,-0.77,2.003846301,1.462,0.1685,1.471678039,3.252,0.9485,3.3875,-1.79,-0.78,1.952562419
14/07/2020 23:00,4.85616,0.15638,4.858677253,3.17616,0.92638,3.3085,1.68,-0.77,1.84805303,1.51616,0.14638,1.523209851,3.17616,0.92638,3.3085,-1.66,-0.78,1.834121043
14/07/2020 23:30,4.79552,0.30786,4.805391748,3.45552,1.00786,3.5995,1.34,-0.7,1.511820095,2.10552,0.28786,2.12510655,3.45552,1.00786,3.5995,-1.35,-0.72,1.53
15/07/2020 00:00,4.4908,0.2069,4.495563619,3.2808,0.9569,3.4175,1.21,-0.75,1.423587019,2.0908,0.1769,2.0982703,3.2808,0.9569,3.4175,-1.19,-0.78,1.422849254
15/07/2020 00:30,4.51552,0.15536,4.518191851,3.51552,1.02536,3.662,1,-0.87,1.325481045,2.51552,0.04536,2.515928934,3.51552,1.02536,3.662,-1,-0.98,1.40014285
15/07/2020 01:00,4.5568,-0.0026,4.556800742,3.5568,1.0374,3.705,1,-1.04,1.442775104,2.5568,-0.0326,2.557007822,3.5568,1.0374,3.705,-1,-1.07,1.464547712
15/07/2020 01:30,4.35712,0.00916,4.357129629,3.35712,0.97916,3.497,1,-0.97,1.393161871,2.35712,-0.09084,2.358869772,3.35712,0.97916,3.497,-1,-1.07,1.464547712
15/07/2020 02:00,4.21072,0.09646,4.211824717,3.21072,0.93646,3.3445,1,-0.84,1.305986217,2.21072,-0.06354,2.211632937,3.21072,0.93646,3.3445,-1,-1,1.414213562
15/07/2020 02:30,4.23184,0.10262,4.233084059,3.23184,0.94262,3.3665,1,-0.84,1.305986217,2.23184,-0.05738,2.23257749,3.23184,0.94262,3.3665,-1,-1,1.414213562
15/07/2020 03:00,4.34704,0.13622,4.349173789,3.34704,0.97622,3.4865,1,-0.84,1.305986217,2.34704,-0.02378,2.347160465,3.34704,0.97622,3.4865,-1,-1,1.414213562
15/07/2020 03:30,4.15216,0.07938,4.152918715,3.15216,0.91938,3.2835,1,-0.84,1.305986217,2.15216,0.01938,2.152247256,3.15216,0.91938,3.2835,-1,-0.9,1.345362405
15/07/2020 04:00,4.1992,0.0931,4.200231928,3.1992,0.9331,3.3325,1,-0.84,1.305986217,2.1992,0.0331,2.199449079,3.1992,0.9331,3.3325,-1,-0.9,1.345362405
15/07/2020 04:30,4.35136,0.13748,4.353531279,3.35136,0.97748,3.491,1,-0.84,1.305986217,2.35136,0.07748,2.352636181,3.35136,0.97748,3.491,-1,-0.9,1.345362405
15/07/2020 05:00,4.31624,0.14182,4.318569283,3.36624,0.98182,3.5065,0.95,-0.84,1.268108828,2.43624,0.00182,2.43624068,3.36624,0.98182,3.5065,-0.93,-0.98,1.351036639
15/07/2020 05:30,4.52024,0.20132,4.52472092,3.57024,1.04132,3.719,0.95,-0.84,1.268108828,2.64024,0.06132,2.640951987,3.57024,1.04132,3.719,-0.93,-0.98,1.351036639
15/07/2020 06:00,4.34312,0.13216,4.345130332,3.33312,0.97216,3.472,1.01,-0.84,1.313659012,2.32312,-0.00784,2.323133229,3.33312,0.97216,3.472,-1.01,-0.98,1.407302384
15/07/2020 06:30,4.61944,0.13692,4.621468706,3.34944,0.97692,3.489,1.27,-0.84,1.522662142,2.06944,-0.00308,2.069442292,3.34944,0.97692,3.489,-1.28,-0.98,1.612079403
15/07/2020 07:00,5.00576,0.21168,5.010233687,3.60576,1.05168,3.756,1.4,-0.84,1.632666531,2.19576,0.07168,2.196929676,3.60576,1.05168,3.756,-1.41,-0.98,1.717119681
15/07/2020 07:30,5.27464,0.22302,5.279352711,3.64464,1.06302,3.7965,1.63,-0.84,1.833712082,2.03464,0.08302,2.03633304,3.64464,1.06302,3.7965,-1.61,-0.98,1.884807682
15/07/2020 08:00,5.4724,0.1932,5.475809347,3.5424,1.0332,3.69,1.93,-0.84,2.104875293,1.6124,0.1932,1.623933496,3.5424,1.0332,3.69,-1.93,-0.84,2.104875293
15/07/2020 08:30,5.75488,0.19684,5.758245375,3.55488,1.03684,3.703,2.2,-0.84,2.354909765,1.33488,0.19684,1.349314863,3.55488,1.03684,3.703,-2.22,-0.84,2.373604853
15/07/2020 09:00,6.01456,0.40758,6.028354124,3.69456,1.07758,3.8485,2.32,-0.67,2.414808481,1.36456,0.40758,1.424129717,3.69456,1.07758,3.8485,-2.33,-0.67,2.424417456
15/07/2020 09:30,6.0812,0.4066,6.094777847,3.6912,1.0766,3.845,2.39,-0.67,2.482136177,1.3612,0.4066,1.42062979,3.6912,1.0766,3.845,-2.33,-0.67,2.424417456
15/07/2020 10:00,6.18056,0.43558,6.195889916,3.79056,1.10558,3.9485,2.39,-0.67,2.482136177,1.46056,0.43558,1.524127767,3.79056,1.10558,3.9485,-2.33,-0.67,2.424417456
15/07/2020 10:30,6.42592,0.61506,6.45528827,4.40592,1.28506,4.5895,2.02,-0.67,2.128215215,2.36592,0.61506,2.444560543,4.40592,1.28506,4.5895,-2.04,-0.67,2.147207489
15/07/2020 11:00,6.50128,0.63704,6.532416215,4.48128,1.30704,4.668,2.02,-0.67,2.128215215,2.44128,0.63704,2.523027546,4.48128,1.30704,4.668,-2.04,-0.67,2.147207489
15/07/2020 11:30,6.46,1.295,6.588522217,4.44,1.295,4.625,2.02,0,2.02,2.4,0.625,2.480045362,4.44,1.295,4.625,-2.04,-0.67,2.147207489
15/07/2020 12:00,6.5424,0.6582,6.575425842,4.6224,1.3482,4.815,1.92,-0.69,2.040220576,2.7424,0.6782,2.825015575,4.6224,1.3482,4.815,-1.88,-0.67,1.995820633
15/07/2020 12:30,6.6044,0.6442,6.635743591,4.5744,1.3342,4.765,2.03,-0.69,2.144061566,2.5344,0.6642,2.619989504,4.5744,1.3342,4.765,-2.04,-0.67,2.147207489
15/07/2020 13:00,6.59672,0.64196,6.627882573,4.56672,1.33196,4.757,2.03,-0.69,2.144061566,2.52672,0.66196,2.611992534,4.56672,1.33196,4.757,-2.04,-0.67,2.147207489
15/07/2020 13:30,6.13504,0.45772,6.152090978,3.93504,1.14772,4.099,2.2,-0.69,2.305666932,1.72504,0.47772,1.789966313,3.93504,1.14772,4.099,-2.21,-0.67,2.309328907
15/07/2020 14:00,6.28184,0.55012,6.305881842,4.25184,1.24012,4.429,2.03,-0.69,2.144061566,2.21184,0.57012,2.284135066,4.25184,1.24012,4.429,-2.04,-0.67,2.147207489
15/07/2020 14:30,6.19424,0.48082,6.212873494,4.01424,1.17082,4.1815,2.18,-0.69,2.28659135,1.82424,0.50082,1.891737891,4.01424,1.17082,4.1815,-2.19,-0.67,2.290196498
15/07/2020 15:00,6.07976,0.42118,6.094331321,3.80976,1.11118,3.9685,2.27,-0.69,2.372551369,1.51976,0.38118,1.566833957,3.80976,1.11118,3.9685,-2.29,-0.73,2.403539057
15/07/2020 15:30,6.23152,0.50336,6.25181676,4.09152,1.19336,4.262,2.14,-0.69,2.248488381,1.94152,0.46336,1.996046693,4.09152,1.19336,4.262,-2.15,-0.73,2.270550594
15/07/2020 16:00,6.12664,0.42902,6.141642765,3.83664,1.11902,3.9965,2.29,-0.69,2.39169396,1.53664,0.44902,1.6009002,3.83664,1.11902,3.9965,-2.3,-0.67,2.395600134
15/07/2020 16:30,6.34176,0.44218,6.357156837,3.88176,1.13218,4.0435,2.46,-0.69,2.554936398,1.45176,0.46218,1.523554216,3.88176,1.13218,4.0435,-2.43,-0.67,2.520674513
15/07/2020 17:00,6.50144,0.46542,6.518077773,3.96144,1.15542,4.1265,2.54,-0.69,2.632052431,1.43144,0.48542,1.511506881,3.96144,1.15542,4.1265,-2.53,-0.67,2.617212257
15/07/2020 17:30,6.34792,0.37106,6.358755684,3.63792,1.06106,3.7895,2.71,-0.69,2.796462051,0.91792,0.39106,0.997749994,3.63792,1.06106,3.7895,-2.72,-0.67,2.801303268
15/07/2020 18:00,6.29592,0.31506,6.303798176,3.44592,1.00506,3.5895,2.85,-0.69,2.932336952,0.57592,0.33506,0.666295017,3.44592,1.00506,3.5895,-2.87,-0.67,2.947168132
15/07/2020 18:30,6.1236,0.2148,6.127366155,3.2736,0.9548,3.41,2.85,-0.74,2.944503354,0.4036,0.2148,0.457200175,3.2736,0.9548,3.41,-2.87,-0.74,2.963865719
15/07/2020 19:00,6.13864,0.20752,6.142146661,3.48864,1.01752,3.634,2.65,-0.81,2.77102869,0.84864,0.20752,0.873644321,3.48864,1.01752,3.634,-2.64,-0.81,2.761467001
15/07/2020 19:30,6.55032,0.56676,6.574793457,4.24032,1.23676,4.417,2.31,-0.67,2.405202694,1.94032,0.55676,2.018619182,4.24032,1.23676,4.417,-2.3,-0.68,2.398416144
15/07/2020 20:00,6.41584,0.48712,6.434305619,4.27584,1.24712,4.454,2.14,-0.76,2.270946939,2.11584,0.46712,2.166790253,4.27584,1.24712,4.454,-2.16,-0.78,2.296519105
15/07/2020 20:30,5.89704,0.21622,5.901002614,3.58704,1.04622,3.7365,2.31,-0.83,2.454587542,1.26704,0.20622,1.283712215,3.58704,1.04622,3.7365,-2.32,-0.84,2.467387282
15/07/2020 21:00,5.89064,0.33852,5.900358921,3.80064,1.10852,3.959,2.09,-0.77,2.22733024,1.71064,0.26852,1.731586613,3.80064,1.10852,3.959,-2.09,-0.84,2.252487514
15/07/2020 21:30,6.03096,0.45528,6.048120237,4.20096,1.22528,4.376,1.83,-0.77,1.985396686,2.41096,0.48528,2.459313888,4.20096,1.22528,4.376,-1.79,-0.74,1.936930561
15/07/2020 22:00,5.86024,0.42882,5.875908394,4.11024,1.19882,4.2815,1.75,-0.77,1.91191004,2.41024,0.45882,2.453522498,4.11024,1.19882,4.2815,-1.7,-0.74,1.85407659
15/07/2020 22:30,5.64544,0.40992,5.660302748,4.04544,1.17992,4.214,1.6,-0.77,1.775640729,2.42544,0.43992,2.465012941,4.04544,1.17992,4.214,-1.62,-0.74,1.781010949
15/07/2020 23:00,5.506,0.3755,5.518789383,4.236,1.2355,4.4125,1.27,-0.86,1.533786165,2.966,0.2355,2.975334645,4.236,1.2355,4.4125,-1.27,-1,1.61644672
15/07/2020 23:30,5.16336,0.33098,5.17395731,4.08336,1.19098,4.2535,1.08,-0.86,1.380579588,3.00336,0.25098,3.013828504,4.08336,1.19098,4.2535,-1.08,-0.94,1.431782106
16/07/2020 00:00,4.3228,0.0479,4.323065377,3.1128,0.9079,3.2425,1.21,-0.86,1.484486443,1.9028,-0.0921,1.905027624,3.1128,0.9079,3.2425,-1.21,-1,1.569745202
16/07/2020 00:30,4.24688,0.05784,4.247273855,3.14688,0.91784,3.278,1.1,-0.86,1.396280774,2.06688,0.02784,2.067067488,3.14688,0.91784,3.278,-1.08,-0.89,1.399464183
16/07/2020 01:00,4.4184,0.1487,4.42090152,3.4584,1.0087,3.6025,0.96,-0.86,1.288875479,2.5184,0.1187,2.521195798,3.4584,1.0087,3.6025,-0.94,-0.89,1.294488316
16/07/2020 01:30,4.76512,0.29066,4.773976524,3.94512,1.15066,4.1095,0.82,-0.86,1.188276062,3.10512,0.35066,3.124857221,3.94512,1.15066,4.1095,-0.84,-0.8,1.16
16/07/2020 02:00,4.88656,0.21608,4.891335114,4.06656,1.18608,4.236,0.82,-0.97,1.270157471,3.29656,0.17608,3.301259154,4.06656,1.18608,4.236,-0.77,-1.01,1.270039369
16/07/2020 02:30,4.88992,0.12706,4.891570489,4.06992,1.18706,4.2395,0.82,-1.06,1.340149245,3.29992,0.09706,3.301347096,4.06992,1.18706,4.2395,-0.77,-1.09,1.33454112
16/07/2020 03:00,4.70416,0.23038,4.709797899,3.94416,1.15038,4.1085,0.76,-0.92,1.193314711,3.17416,0.18038,3.179281153,3.94416,1.15038,4.1085,-0.77,-0.97,1.238466794
16/07/2020 03:30,4.58992,0.27706,4.598274443,3.82992,1.11706,3.9895,0.76,-0.84,1.132784181,3.05992,0.27706,3.072437575,3.82992,1.11706,3.9895,-0.77,-0.84,1.139517442
16/07/2020 04:00,4.49056,0.24808,4.497407342,3.73056,1.08808,3.886,0.76,-0.84,1.132784181,2.96056,0.24808,2.970935745,3.73056,1.08808,3.886,-0.77,-0.84,1.139517442
16/07/2020 04:30,4.80544,0.33992,4.817447374,4.04544,1.17992,4.214,0.76,-0.84,1.132784181,3.32544,0.33992,3.342767835,4.04544,1.17992,4.214,-0.72,-0.84,1.106345335
16/07/2020 05:00,5.1008,0.4494,5.120558661,4.4208,1.2894,4.605,0.68,-0.84,1.080740487,3.7008,0.4494,3.727986186,4.4208,1.2894,4.605,-0.72,-0.84,1.106345335
16/07/2020 05:30,4.7348,0.3164,4.745359839,3.9648,1.1564,4.13,0.77,-0.84,1.139517442,3.1948,0.2664,3.205887709,3.9648,1.1564,4.13,-0.77,-0.89,1.17686023
16/07/2020 06:00,4.93064,0.37352,4.94476774,4.16064,1.21352,4.334,0.77,-0.84,1.139517442,3.39064,0.32352,3.40603946,4.16064,1.21352,4.334,-0.77,-0.89,1.17686023
16/07/2020 06:30,5.6096,0.5278,5.634375298,4.6896,1.3678,4.885,0.92,-0.84,1.24579292,3.7796,0.4778,3.809680958,4.6896,1.3678,4.885,-0.91,-0.89,1.272870771
16/07/2020 07:00,5.55104,0.44072,5.568507807,4.39104,1.28072,4.574,1.16,-0.84,1.432201103,3.23104,0.32072,3.246918662,4.39104,1.28072,4.574,-1.16,-0.96,1.505722418
16/07/2020 07:30,6.05768,0.43974,6.073619864,4.62768,1.34974,4.8205,1.43,-0.91,1.694992625,3.17768,0.51974,3.219903702,4.62768,1.34974,4.8205,-1.45,-0.83,1.670748335
16/07/2020 08:00,6.29776,1.31768,6.434132544,4.51776,1.31768,4.706,1.78,0,1.78,2.79776,1.31768,3.092529968,4.51776,1.31768,4.706,-1.72,0,1.72
16/07/2020 08:30,6.772,0.786,6.817461404,4.992,1.456,5.2,1.78,-0.67,1.901920082,3.272,0.786,3.365082466,4.992,1.456,5.2,-1.72,-0.67,1.845887321
16/07/2020 09:00,6.80296,0.75128,6.844317818,4.87296,1.42128,5.076,1.93,-0.67,2.042988008,2.95296,0.75128,3.047030423,4.87296,1.42128,5.076,-1.92,-0.67,2.033543705
16/07/2020 09:30,6.6312,0.4816,6.64866543,4.5312,1.3216,4.72,2.1,-0.84,2.261769219,2.3912,0.8416,2.534980868,4.5312,1.3216,4.72,-2.14,-0.48,2.19317122
16/07/2020 10:00,6.9508,1.4469,7.099798606,4.9608,1.4469,5.1675,1.99,0,1.99,2.9708,1.4469,3.304417082,4.9608,1.4469,5.1675,-1.99,0,1.99
16/07/2020 10:30,6.9888,0.8134,7.035975057,5.1888,1.5134,5.405,1.8,-0.7,1.931320792,3.4388,0.8834,3.55045645,5.1888,1.5134,5.405,-1.75,-0.63,1.859946236
16/07/2020 11:00,6.97776,0.84518,7.028759766,5.29776,1.54518,5.5185,1.68,-0.7,1.82,3.65776,0.91518,3.770512253,5.29776,1.54518,5.5185,-1.64,-0.63,1.756843761
16/07/2020 11:30,7.20448,0.96964,7.269438341,5.72448,1.66964,5.963,1.48,-0.7,1.637192719,4.24448,1.03964,4.369949862,5.72448,1.66964,5.963,-1.48,-0.63,1.608508626
16/07/2020 12:00,7.21792,0.97356,7.283281417,5.73792,1.67356,5.977,1.48,-0.7,1.637192719,4.25792,1.04356,4.38393661,5.73792,1.67356,5.977,-1.48,-0.63,1.608508626
16/07/2020 12:30,7.21128,0.93954,7.272227626,5.62128,1.63954,5.8555,1.59,-0.7,1.73726797,4.05128,1.00954,4.175169535,5.62128,1.63954,5.8555,-1.57,-0.63,1.69168555
16/07/2020 13:00,7.068,0.8715,7.121526258,5.388,1.5715,5.6125,1.68,-0.7,1.82,3.748,0.9415,3.864443847,5.388,1.5715,5.6125,-1.64,-0.63,1.756843761
16/07/2020 13:30,7.32904,1.03222,7.401371863,5.93904,1.73222,6.1865,1.39,-0.7,1.556309738,4.56904,1.10222,4.700108025,5.93904,1.73222,6.1865,-1.37,-0.63,1.507912464
16/07/2020 14:00,7.32248,0.97864,7.387587536,6.13248,1.78864,6.388,1.19,-0.81,1.439513807,4.95248,0.96864,5.046317628,6.13248,1.78864,6.388,-1.18,-0.82,1.436941196
16/07/2020 14:30,7.24664,0.95652,7.309495318,6.05664,1.76652,6.309,1.19,-0.81,1.439513807,4.87664,0.94652,4.967647109,6.05664,1.76652,6.309,-1.18,-0.82,1.436941196
16/07/2020 15:00,7.31096,0.93278,7.370224871,6.18096,1.80278,6.4385,1.13,-0.87,1.4261136,5.07096,0.89278,5.148950519,6.18096,1.80278,6.4385,-1.11,-0.91,1.435339681
16/07/2020 15:30,7.07672,1.06446,7.156328741,5.94672,1.73446,6.1945,1.13,-0.67,1.313697073,4.83672,1.06446,4.952467612,5.94672,1.73446,6.1945,-1.11,-0.67,1.296533841
16/07/2020 16:00,7.27544,1.79242,7.492983161,6.14544,1.79242,6.4015,1.13,0,1.13,5.03544,1.12242,5.159019543,6.14544,1.79242,6.4015,-1.11,-0.67,1.296533841
16/07/2020 16:30,7.73496,1.94978,7.976919722,6.68496,1.94978,6.9635,1.05,0,1.05,5.65496,1.94978,5.981656514,6.68496,1.94978,6.9635,-1.03,0,1.03
16/07/2020 17:00,7.41024,1.72382,7.608101751,5.91024,1.72382,6.1565,1.5,0,1.5,4.40024,1.72382,4.725850976,5.91024,1.72382,6.1565,-1.51,0,1.51
16/07/2020 17:30,6.934,0.7895,6.978801204,5.004,1.4595,5.2125,1.93,-0.67,2.042988008,3.114,0.7895,3.212523346,5.004,1.4595,5.2125,-1.89,-0.67,2.005243127
16/07/2020 18:00,7.07704,0.83122,7.125687465,5.14704,1.50122,5.3615,1.93,-0.67,2.042988008,3.18704,0.83122,3.293653086,5.14704,1.50122,5.3615,-1.96,-0.67,2.071352215
16/07/2020 18:30,6.90528,0.74904,6.945786694,4.86528,1.41904,5.068,2.04,-0.67,2.147207489,2.81528,0.74904,2.913221996,4.86528,1.41904,5.068,-2.05,-0.67,2.156710458
16/07/2020 19:00,6.45392,0.44906,6.469523804,4.21392,1.22906,4.3895,2.24,-0.78,2.371919054,1.94392,0.42906,1.990707776,4.21392,1.22906,4.3895,-2.27,-0.8,2.406844407
16/07/2020 19:30,6.43976,0.53118,6.461629907,4.28976,1.25118,4.4685,2.15,-0.72,2.267355288,2.11976,0.45118,2.167243837,4.28976,1.25118,4.4685,-2.17,-0.8,2.312768903
16/07/2020 20:00,6.10528,0.34404,6.114965854,4.02528,1.17404,4.193,2.08,-0.83,2.239486548,1.92528,0.37404,1.96127739,4.02528,1.17404,4.193,-2.1,-0.8,2.247220505
16/07/2020 20:30,5.8288,0.3834,5.841395809,3.7488,1.0934,3.905,2.08,-0.71,2.197839849,1.6488,0.3534,1.686248202,3.7488,1.0934,3.905,-2.1,-0.74,2.226566864
16/07/2020 21:00,5.5672,0.3421,5.577700982,3.6072,1.0521,3.7575,1.96,-0.71,2.08463426,1.6272,0.3821,1.671460514,3.6072,1.0521,3.7575,-1.98,-0.67,2.090287062
16/07/2020 21:30,5.29448,0.24214,5.300014175,3.26448,0.95214,3.4005,2.03,-0.71,2.150581317,1.22448,0.28214,1.256564463,3.26448,0.95214,3.4005,-2.04,-0.67,2.147207489
16/07/2020 22:00,5.37064,0.20102,5.374400715,3.50064,1.02102,3.6465,1.87,-0.82,2.041886383,1.62064,0.18102,1.630718323,3.50064,1.02102,3.6465,-1.88,-0.84,2.059126028
16/07/2020 22:30,5.18104,-0.01428,5.181059679,3.31104,0.96572,3.449,1.87,-0.98,2.111231868,1.53104,-0.04428,1.531680189,3.31104,0.96572,3.449,-1.78,-1.01,2.046582517
16/07/2020 23:00,4.92536,0.09198,4.926218778,3.19536,0.93198,3.3285,1.73,-0.84,1.92314846,1.52536,0.07198,1.527057383,3.19536,0.93198,3.3285,-1.67,-0.86,1.878430196
16/07/2020 23:30,4.56472,-0.02154,4.564770821,3.11472,0.90846,3.2445,1.45,-0.93,1.722614292,1.65472,-0.09154,1.657250087,3.11472,0.90846,3.2445,-1.46,-1,1.76963273
17/07/2020 00:00,4.26072,0.02646,4.26080216,2.97072,0.86646,3.0945,1.29,-0.84,1.539382993,1.68072,-0.13354,1.6860168,2.97072,0.86646,3.0945,-1.29,-1,1.632207095
17/07/2020 00:30,4.13072,0.00896,4.130729718,2.91072,0.84896,3.032,1.22,-0.84,1.481215717,1.70072,-0.15104,1.707413717,2.91072,0.84896,3.032,-1.21,-1,1.569745202
17/07/2020 01:00,4.13,0.07,4.130593178,3.12,0.91,3.25,1.01,-0.84,1.313659012,2.11,-0.03,2.110213259,3.12,0.91,3.25,-1.01,-0.94,1.379746354
17/07/2020 01:30,4.15304,-0.00328,4.153041295,3.14304,0.91672,3.274,1.01,-0.92,1.366199107,2.13304,-0.02328,2.133167035,3.14304,0.91672,3.274,-1.01,-0.94,1.379746354
17/07/2020 02:00,4.13624,-0.19818,4.140984985,3.12624,0.91182,3.2565,1.01,-1.11,1.500733154,2.11624,-0.21818,2.127457226,3.12624,0.91182,3.2565,-1.01,-1.13,1.515585695
17/07/2020 02:30,4.36272,-0.11754,4.364303089,3.40272,0.99246,3.5445,0.96,-1.11,1.467548977,2.44272,-0.13754,2.446589105,3.40272,0.99246,3.5445,-0.96,-1.13,1.482733961
17/07/2020 03:00,4.45776,-0.05482,4.458097066,3.61776,1.05518,3.7685,0.84,-1.11,1.392012931,2.77776,-0.07482,2.77876747,3.61776,1.05518,3.7685,-0.84,-1.13,1.408012784
17/07/2020 03:30,4.18872,-0.21954,4.194469341,3.25872,0.95046,3.3945,0.93,-1.17,1.494590245,2.34872,-0.17954,2.35557217,3.25872,0.95046,3.3945,-0.91,-1.13,1.450861813
17/07/2020 04:00,4.07344,-0.27358,4.082616741,3.07344,0.89642,3.2015,1,-1.17,1.539123127,2.07344,-0.31358,2.097018324,3.07344,0.89642,3.2015,-1,-1.21,1.569745202
17/07/2020 04:30,4.3148,-0.0211,4.314851591,3.4248,0.9989,3.5675,0.89,-1.02,1.353698637,2.5348,-0.0411,2.535133182,3.4248,0.9989,3.5675,-0.89,-1.04,1.368831619
17/07/2020 05:00,4.50688,0.18284,4.510587301,3.74688,1.09284,3.903,0.76,-0.91,1.1856222,2.97688,0.23284,2.985972036,3.74688,1.09284,3.903,-0.77,-0.86,1.154339638
17/07/2020 05:30,4.56928,-0.02896,4.569371773,3.80928,1.11104,3.968,0.76,-1.14,1.370109485,3.03928,-0.05896,3.039851838,3.80928,1.11104,3.968,-0.77,-1.17,1.40064271
17/07/2020 06:00,4.88896,0.06428,4.889382558,4.12896,1.20428,4.301,0.76,-1.14,1.370109485,3.35896,0.03428,3.359134918,4.12896,1.20428,4.301,-0.77,-1.17,1.40064271
17/07/2020 06:30,5.48488,0.50434,5.508018469,4.57488,1.33434,4.7655,0.91,-0.83,1.231665539,3.68488,0.41434,3.708101704,4.57488,1.33434,4.7655,-0.89,-0.92,1.280039062
17/07/2020 07:00,5.4752,0.4461,5.493343267,4.3752,1.2761,4.5575,1.1,-0.83,1.378005806,3.2852,0.3561,3.30444341,4.3752,1.2761,4.5575,-1.09,-0.92,1.426359001
17/07/2020 07:30,5.23832,0.21076,5.242558173,3.56832,1.04076,3.717,1.67,-0.83,1.864886056,1.95832,0.04076,1.958744138,3.56832,1.04076,3.717,-1.61,-1,1.89528362
17/07/2020 08:00,5.55232,0.12026,5.553622228,3.77232,1.10026,3.9295,1.78,-0.98,2.031944881,2.02232,0.10026,2.024803756,3.77232,1.10026,3.9295,-1.75,-1,2.015564437
17/07/2020 08:30,5.4472,0.0846,5.447856918,3.3072,0.9646,3.445,2.14,-0.88,2.313871215,1.1272,0.1046,1.132042844,3.3072,0.9646,3.445,-2.18,-0.86,2.343501654
17/07/2020 09:00,5.9028,0.4154,5.917398499,3.8928,1.1354,4.055,2.01,-0.72,2.135064402,1.8628,0.4554,1.917658207,3.8928,1.1354,4.055,-2.03,-0.68,2.140864311
17/07/2020 09:30,6.11048,0.40264,6.123731281,4.26048,1.24264,4.438,1.85,-0.84,2.031772625,2.47048,0.38264,2.499936959,4.26048,1.24264,4.438,-1.79,-0.86,1.985875122
17/07/2020 10:00,6.10512,0.45066,6.121730527,4.42512,1.29066,4.6095,1.68,-0.84,1.878297101,2.80512,0.43066,2.837986302,4.42512,1.29066,4.6095,-1.62,-0.86,1.834121043
17/07/2020 10:30,6.09752,0.41886,6.111889548,4.48752,1.30886,4.6745,1.61,-0.89,1.839619526,2.86752,0.33886,2.887472433,4.48752,1.30886,4.6745,-1.62,-0.97,1.888200201
17/07/2020 11:00,6.2804,0.6922,6.31843058,4.6704,1.3622,4.865,1.61,-0.67,1.743846324,3.0504,0.6922,3.127951566,4.6704,1.3622,4.865,-1.62,-0.67,1.753082999
17/07/2020 11:30,6.2612,0.6866,6.298733603,4.6512,1.3566,4.845,1.61,-0.67,1.743846324,3.0312,0.6866,3.107988578,4.6512,1.3566,4.845,-1.62,-0.67,1.753082999
17/07/2020 12:00,6.43744,1.48092,6.605585349,5.07744,1.48092,5.289,1.36,0,1.36,3.73744,1.48092,4.020146987,5.07744,1.48092,5.289,-1.34,0,1.34
17/07/2020 12:30,6.53064,0.85852,6.586828934,5.24064,1.52852,5.459,1.29,-0.67,1.45361618,3.95064,0.85852,4.04284714,5.24064,1.52852,5.459,-1.29,-0.67,1.45361618
17/07/2020 13:00,6.6152,-0.2489,6.619880834,5.4552,1.5911,5.6825,1.16,-1.84,2.17513218,4.3052,2.3211,4.891037952,5.4552,1.5911,5.6825,-1.15,0.73,1.362130684
17/07/2020 13:30,6.5888,0.9259,6.653538626,5.6088,1.6359,5.8425,0.98,-0.71,1.210165278,4.6388,0.9859,4.742411227,5.6088,1.6359,5.8425,-0.97,-0.65,1.167647207
17/07/2020 14:00,6.80304,1.04672,6.883093491,6.02304,1.75672,6.274,0.78,-0.71,1.054751155,5.23304,1.00672,5.328995478,6.02304,1.75672,6.274,-0.79,-0.75,1.089311709
17/07/2020 14:30,6.73608,1.00094,6.810040723,5.86608,1.71094,6.1105,0.87,-0.71,1.122942563,5.00608,0.96094,5.097474144,5.86608,1.71094,6.1105,-0.86,-0.75,1.141095964
17/07/2020 15:00,6.3952,0.8811,6.455611532,5.4552,1.5911,5.6825,0.94,-0.71,1.178006791,4.5352,0.8411,4.612535989,5.4552,1.5911,5.6825,-0.92,-0.75,1.186970935
17/07/2020 15:30,6.68024,0.99632,6.754129107,5.85024,1.70632,6.094,0.83,-0.71,1.092245394,5.03024,0.95632,5.120338114,5.85024,1.70632,6.094,-0.82,-0.75,1.111260546
17/07/2020 16:00,6.84784,1.03062,6.92496139,5.96784,1.74062,6.2165,0.88,-0.71,1.130707743,5.09784,0.99062,5.193197536,5.96784,1.74062,6.2165,-0.87,-0.75,1.148651383
17/07/2020 16:30,6.5428,0.8979,6.604124185,5.5128,1.6079,5.7425,1.03,-0.71,1.2509996,4.5228,0.9279,4.617003168,5.5128,1.6079,5.7425,-0.99,-0.68,1.201041215
17/07/2020 17:00,6.52264,0.85702,6.578701684,5.37264,1.56702,5.5965,1.15,-0.71,1.351517665,4.23264,0.88702,4.324586206,5.37264,1.56702,5.5965,-1.14,-0.68,1.32740348
17/07/2020 17:30,6.64224,0.73982,6.683313987,5.38224,1.56982,5.6065,1.26,-0.83,1.508807476,4.14224,0.66982,4.196047074,5.38224,1.56982,5.6065,-1.24,-0.9,1.532187978
17/07/2020 18:00,6.50064,0.49852,6.519727188,5.00064,1.45852,5.209,1.5,-0.96,1.78089865,3.49064,0.48852,3.524658764,5.00064,1.45852,5.209,-1.51,-0.97,1.794714462
17/07/2020 18:30,6.39456,0.59508,6.422189486,4.71456,1.37508,4.911,1.68,-0.78,1.852241885,3.05456,0.57508,3.108223576,4.71456,1.37508,4.911,-1.66,-0.8,1.842715388
17/07/2020 19:00,6.19368,0.54274,6.217414145,4.36368,1.27274,4.5455,1.83,-0.73,1.970228413,2.52368,0.47274,2.567575481,4.36368,1.27274,4.5455,-1.84,-0.8,2.006389793
17/07/2020 19:30,4.75616,-0.10112,4.757234827,2.15616,0.62888,2.246,2.6,-0.73,2.700536984,-0.41384,-0.08112,0.421715544,2.15616,0.62888,2.246,-2.57,-0.71,2.666270804
17/07/2020 20:00,4.33232,-0.22474,4.338145301,1.73232,0.50526,1.8045,2.6,-0.73,2.700536984,-0.91768,-0.27474,0.957924136,1.73232,0.50526,1.8045,-2.65,-0.78,2.76240837
17/07/2020 20:30,4.14824,-0.39468,4.16697341,1.45824,0.42532,1.519,2.69,-0.82,2.81220554,-1.26176,-0.40468,1.325067621,1.45824,0.42532,1.519,-2.72,-0.83,2.843817856
17/07/2020 21:00,4.14512,-0.36934,4.161542004,1.54512,0.45066,1.6095,2.6,-0.82,2.726242836,-1.05488,-0.37934,1.121013225,1.54512,0.45066,1.6095,-2.6,-0.83,2.729267301
17/07/2020 21:30,4.458,-0.211,4.462990589,2.088,0.609,2.175,2.37,-0.82,2.507847683,-0.272,-0.221,0.350463978,2.088,0.609,2.175,-2.36,-0.83,2.501699422
17/07/2020 22:00,5.61168,0.32674,5.621184168,3.93168,1.14674,4.0955,1.68,-0.82,1.869438418,2.26168,0.31674,2.283751442,3.93168,1.14674,4.0955,-1.67,-0.83,1.864886056
17/07/2020 22:30,5.07192,0.12556,5.073473938,3.24192,0.94556,3.377,1.83,-0.82,2.00531793,1.57192,0.11556,1.576161984,3.24192,0.94556,3.377,-1.67,-0.83,1.864886056
17/07/2020 23:00,5.1052,0.3286,5.115764361,3.5952,1.0486,3.745,1.51,-0.72,1.672871782,2.0852,0.3086,2.107912,3.5952,1.0486,3.745,-1.51,-0.74,1.681576641
17/07/2020 23:30,4.66376,0.13818,4.665806581,3.35376,0.97818,3.4935,1.31,-0.84,1.556181223,2.02376,-0.00182,2.023760818,3.35376,0.97818,3.4935,-1.33,-0.98,1.652059321
18/07/2020 00:00,4.14728,-0.02996,4.147388214,2.77728,0.81004,2.893,1.37,-0.84,1.607015868,1.44728,-0.16996,1.457225377,2.77728,0.81004,2.893,-1.33,-0.98,1.652059321
18/07/2020 00:30,3.6716,-0.1687,3.675473609,2.3016,0.6713,2.3975,1.37,-0.84,1.607015868,0.8916,-0.3087,0.943528616,2.3016,0.6713,2.3975,-1.41,-0.98,1.717119681
18/07/2020 01:00,3.19392,-0.38094,3.216557205,1.57392,0.45906,1.6395,1.62,-0.84,1.824828759,-0.05608,-0.40094,0.404842994,1.57392,0.45906,1.6395,-1.63,-0.86,1.842959576
18/07/2020 01:30,2.55416,-0.63462,2.631819874,0.70416,0.20538,0.7335,1.85,-0.84,2.031772625,-1.14584,-0.79462,1.394406774,0.70416,0.20538,0.7335,-1.85,-1,2.102974084
18/07/2020 02:00,2.75816,-0.57512,2.817482848,0.90816,0.26488,0.946,1.85,-0.84,2.031772625,-0.94184,-0.73512,1.194765249,0.90816,0.26488,0.946,-1.85,-1,2.102974084
18/07/2020 02:30,3.61872,-0.36204,3.636785311,2.35872,0.68796,2.457,1.26,-1.05,1.640152432,1.08872,-0.31204,1.132554723,2.35872,0.68796,2.457,-1.27,-1,1.61644672
18/07/2020 03:00,3.9784,-0.0613,3.978872233,2.9784,0.8687,3.1025,1,-0.93,1.365613415,1.9784,-0.1313,1.982752191,2.9784,0.8687,3.1025,-1,-1,1.414213562
18/07/2020 03:30,4.02784,0.05312,4.028190264,3.02784,0.88312,3.154,1,-0.83,1.299576854,2.02784,0.04312,2.0282984,3.02784,0.88312,3.154,-1,-0.84,1.305986217
18/07/2020 04:00,3.73504,-0.03228,3.735179487,2.73504,0.79772,2.849,1,-0.83,1.299576854,1.73504,-0.04228,1.73555507,2.73504,0.79772,2.849,-1,-0.84,1.305986217
18/07/2020 04:30,3.93472,0.02596,3.934805637,2.93472,0.85596,3.057,1,-0.83,1.299576854,1.93472,0.01596,1.934785828,2.93472,0.85596,3.057,-1,-0.84,1.305986217
18/07/2020 05:00,4.0764,0.1052,4.077757227,3.2064,0.9352,3.34,0.87,-0.83,1.202414238,2.3464,0.0952,2.348330471,3.2064,0.9352,3.34,-0.86,-0.84,1.202164714
18/07/2020 05:30,4.05336,0.09848,4.054556153,3.18336,0.92848,3.316,0.87,-0.83,1.202414238,2.32336,0.08848,2.325044172,3.18336,0.92848,3.316,-0.86,-0.84,1.202164714
18/07/2020 06:00,4.23864,0.15252,4.241383194,3.36864,0.98252,3.509,0.87,-0.83,1.202414238,2.50864,0.09252,2.510345514,3.36864,0.98252,3.509,-0.86,-0.89,1.237618681
18/07/2020 06:30,4.3644,0.1892,4.368499056,3.4944,1.0192,3.64,0.87,-0.83,1.202414238,2.6344,0.0492,2.634859389,3.4944,1.0192,3.64,-0.86,-0.97,1.296341005
18/07/2020 07:00,4.44888,0.17884,4.452473133,3.45888,1.00884,3.603,0.99,-0.83,1.291897829,2.48888,0.03884,2.489183039,3.45888,1.00884,3.603,-0.97,-0.97,1.371787156
18/07/2020 07:30,4.65192,0.20306,4.656349756,3.54192,1.03306,3.6895,1.11,-0.83,1.386001443,2.45192,0.06306,2.452730774,3.54192,1.03306,3.6895,-1.09,-0.97,1.459109317
18/07/2020 08:00,5.00824,0.27782,5.015939777,3.79824,1.10782,3.9565,1.21,-0.83,1.467310465,2.60824,0.22782,2.618170707,3.79824,1.10782,3.9565,-1.19,-0.88,1.480033783
18/07/2020 08:30,5.4076,0.3943,5.421956312,4.1976,1.2243,4.3725,1.21,-0.83,1.467310465,3.0076,0.3443,3.027243011,4.1976,1.2243,4.3725,-1.19,-0.88,1.480033783
18/07/2020 09:00,5.6188,0.1834,5.62179233,4.2288,1.2334,4.405,1.39,-1.05,1.742010333,2.7988,0.4534,2.835287111,4.2288,1.2334,4.405,-1.43,-0.78,1.628895331
18/07/2020 09:30,5.92648,0.65314,5.962361701,4.53648,1.32314,4.7255,1.39,-0.67,1.54304893,3.10648,0.65314,3.174399132,4.53648,1.32314,4.7255,-1.43,-0.67,1.579177001
18/07/2020 10:00,6.17568,1.38124,6.328257849,4.73568,1.38124,4.933,1.44,0,1.44,3.30568,1.38124,3.582644861,4.73568,1.38124,4.933,-1.43,0,1.43
18/07/2020 10:30,6.31088,1.44984,6.47527933,4.97088,1.44984,5.178,1.34,0,1.34,3.63088,1.44984,3.909645201,4.97088,1.44984,5.178,-1.34,0,1.34
18/07/2020 11:00,6.38184,1.45012,6.544519066,4.97184,1.45012,5.179,1.41,0,1.41,3.56184,1.45012,3.845718684,4.97184,1.45012,5.179,-1.41,0,1.41
18/07/2020 11:30,6.40136,1.43248,6.559680541,4.91136,1.43248,5.116,1.49,0,1.49,3.41136,1.43248,3.699915675,4.91136,1.43248,5.116,-1.5,0,1.5
18/07/2020 12:00,6.40712,1.43416,6.565668405,4.91712,1.43416,5.122,1.49,0,1.49,3.41712,1.43416,3.705876954,4.91712,1.43416,5.122,-1.5,0,1.5
18/07/2020 12:30,6.27472,1.45096,6.440294714,4.97472,1.45096,5.182,1.3,0,1.3,3.66472,1.45096,3.941504484,4.97472,1.45096,5.182,-1.31,0,1.31
18/07/2020 13:00,6.24192,1.48806,6.416844072,5.10192,1.48806,5.3145,1.14,0,1.14,3.98192,1.48806,4.250883373,5.10192,1.48806,5.3145,-1.12,0,1.12
18/07/2020 13:30,5.82192,0.51306,5.844483129,4.50192,1.31306,4.6895,1.32,-0.8,1.543502511,3.21192,0.57306,3.262641238,4.50192,1.31306,4.6895,-1.29,-0.74,1.487178537
18/07/2020 14:00,5.3832,0.3501,5.394572481,3.9432,1.1501,4.1075,1.44,-0.8,1.647300823,2.4932,0.3201,2.513664705,3.9432,1.1501,4.1075,-1.45,-0.83,1.670748335
18/07/2020 14:30,5.49064,0.44852,5.508928916,4.28064,1.24852,4.459,1.21,-0.8,1.450551619,3.08064,0.41852,3.108939015,4.28064,1.24852,4.459,-1.2,-0.83,1.459075049
18/07/2020 15:00,5.14976,0.31118,5.159153133,3.80976,1.11118,3.9685,1.34,-0.8,1.560640894,2.44976,0.28118,2.465843922,3.80976,1.11118,3.9685,-1.36,-0.83,1.593267084
18/07/2020 15:30,5.23248,0.27114,5.239500344,3.67248,1.07114,3.8255,1.56,-0.8,1.75316856,2.13248,0.30114,2.153637911,3.67248,1.07114,3.8255,-1.54,-0.77,1.721772343
18/07/2020 16:00,5.2832,0.2626,5.289722204,3.6432,1.0626,3.795,1.64,-0.8,1.824719156,2.0032,0.2926,2.024456717,3.6432,1.0626,3.795,-1.64,-0.77,1.811767093
18/07/2020 16:30,5.36616,0.32638,5.376076362,3.65616,1.06638,3.8085,1.71,-0.74,1.863249849,2.01616,0.29638,2.037827826,3.65616,1.06638,3.8085,-1.64,-0.77,1.811767093
18/07/2020 17:00,5.11344,0.10142,5.114445684,3.19344,0.93142,3.3265,1.92,-0.83,2.091721779,1.27344,0.10142,1.277472289,3.19344,0.93142,3.3265,-1.92,-0.83,2.091721779
18/07/2020 17:30,5.7952,0.4086,5.809586646,4.0752,1.1886,4.245,1.72,-0.78,1.888597363,2.3552,0.3586,2.382343594,4.0752,1.1886,4.245,-1.72,-0.83,1.909790564
18/07/2020 18:00,5.48208,0.24144,5.487394136,3.50208,1.02144,3.648,1.98,-0.78,2.128097742,1.51208,0.19144,1.524150649,3.50208,1.02144,3.648,-1.99,-0.83,2.156153983
18/07/2020 18:30,5.53648,0.19314,5.539847818,3.33648,0.97314,3.4755,2.2,-0.78,2.334180798,1.13648,0.21314,1.156293842,3.33648,0.97314,3.4755,-2.2,-0.76,2.327573844
18/07/2020 19:00,5.70112,0.35116,5.711924597,3.50112,1.02116,3.647,2.2,-0.67,2.299760857,1.30112,0.35116,1.347674516,3.50112,1.02116,3.647,-2.2,-0.67,2.299760857
18/07/2020 19:30,5.4116,0.2463,5.417202068,3.1416,0.9163,3.2725,2.27,-0.67,2.366812202,0.8716,0.2463,0.905731886,3.1416,0.9163,3.2725,-2.27,-0.67,2.366812202
18/07/2020 20:00,5.26592,0.26506,5.272586675,3.20592,0.93506,3.3395,2.06,-0.67,2.166217902,1.12592,0.26506,1.156699032,3.20592,0.93506,3.3395,-2.08,-0.67,2.185245982
18/07/2020 20:30,5.1428,0.2904,5.150992526,3.2928,0.9604,3.43,1.85,-0.67,1.967587355,1.4428,0.2904,1.47173503,3.2928,0.9604,3.43,-1.85,-0.67,1.967587355
18/07/2020 21:00,4.94552,0.23286,4.950999076,3.09552,0.90286,3.2245,1.85,-0.67,1.967587355,1.24552,0.23286,1.267100568,3.09552,0.90286,3.2245,-1.85,-0.67,1.967587355
18/07/2020 21:30,4.73432,0.17126,4.73741658,2.88432,0.84126,3.0045,1.85,-0.67,1.967587355,1.03432,0.17126,1.048402523,2.88432,0.84126,3.0045,-1.85,-0.67,1.967587355
18/07/2020 22:00,4.63448,0.14214,4.636659212,2.78448,0.81214,2.9005,1.85,-0.67,1.967587355,0.93448,0.14214,0.945228359,2.78448,0.81214,2.9005,-1.85,-0.67,1.967587355
18/07/2020 22:30,4.54184,0.11512,4.543298713,2.69184,0.78512,2.804,1.85,-0.67,1.967587355,0.92184,0.11512,0.929000323,2.69184,0.78512,2.804,-1.77,-0.67,1.892564398
18/07/2020 23:00,4.414,-0.0355,4.414142754,2.724,0.7945,2.8375,1.69,-0.83,1.882817038,1.044,-0.1655,1.057036541,2.724,0.7945,2.8375,-1.68,-0.96,1.93494186
18/07/2020 23:30,4.24616,-0.02612,4.246240337,2.75616,0.80388,2.871,1.49,-0.83,1.705579081,1.25616,-0.15612,1.265824395,2.75616,0.80388,2.871,-1.5,-0.96,1.78089865
19/07/2020 00:00,4.28456,0.05508,4.284914025,3.03456,0.88508,3.161,1.25,-0.83,1.500466594,1.80456,0.10508,1.807616829,3.03456,0.88508,3.161,-1.23,-0.78,1.456468331
19/07/2020 00:30,4.20168,0.23174,4.208065856,3.09168,0.90174,3.2205,1.11,-0.67,1.296533841,2.00168,0.23174,2.015049937,3.09168,0.90174,3.2205,-1.09,-0.67,1.279453008
19/07/2020 01:00,3.93288,0.17084,3.936588803,2.88288,0.84084,3.003,1.05,-0.67,1.245552086,1.85288,0.17084,1.860739262,2.88288,0.84084,3.003,-1.03,-0.67,1.228739191
19/07/2020 01:30,4.0044,0.1917,4.008985938,2.9544,0.8617,3.0775,1.05,-0.67,1.245552086,1.9244,0.1917,1.933924572,2.9544,0.8617,3.0775,-1.03,-0.67,1.228739191
19/07/2020 02:00,4.0548,0.2064,4.060049753,3.0048,0.8764,3.13,1.05,-0.67,1.245552086,1.9748,0.2064,1.985556849,3.0048,0.8764,3.13,-1.03,-0.67,1.228739191
19/07/2020 02:30,4.20776,0.16768,4.211099714,3.31776,0.96768,3.456,0.89,-0.8,1.196703806,2.40776,0.19768,2.415861254,3.31776,0.96768,3.456,-0.91,-0.77,1.192057046
19/07/2020 03:00,4.29472,0.23096,4.300925761,3.53472,1.03096,3.682,0.76,-0.8,1.103449138,2.77472,0.03096,2.774892719,3.53472,1.03096,3.682,-0.76,-1,1.256025477
19/07/2020 03:30,4.61488,0.32434,4.626263487,3.85488,1.12434,4.0155,0.76,-0.8,1.103449138,3.09488,0.12434,3.097376737,3.85488,1.12434,4.0155,-0.76,-1,1.256025477
19/07/2020 04:00,4.32544,0.23992,4.332088734,3.56544,1.03992,3.714,0.76,-0.8,1.103449138,2.80544,0.03992,2.805724006,3.56544,1.03992,3.714,-0.76,-1,1.256025477
19/07/2020 04:30,3.98464,0.08052,3.985453475,3.22464,0.94052,3.359,0.76,-0.86,1.147693339,2.46464,-0.05948,2.465357621,3.22464,0.94052,3.359,-0.76,-1,1.256025477
19/07/2020 05:00,3.92208,0.03894,3.922273301,3.08208,0.89894,3.2105,0.84,-0.86,1.202164714,2.24208,-0.10106,2.244356445,3.08208,0.89894,3.2105,-0.84,-1,1.305986217
19/07/2020 05:30,3.93088,0.06484,3.931414733,3.17088,0.92484,3.303,0.76,-0.86,1.147693339,2.41088,-0.07516,2.412051285,3.17088,0.92484,3.303,-0.76,-1,1.256025477
19/07/2020 06:00,3.91064,0.03852,3.910829707,3.08064,0.89852,3.209,0.83,-0.86,1.195198728,2.25064,-0.10148,2.252926674,3.08064,0.89852,3.209,-0.83,-1,1.299576854
19/07/2020 06:30,4.01936,-0.03602,4.019521396,3.09936,0.90398,3.2285,0.92,-0.94,1.315294644,2.18936,-0.09602,2.19146459,3.09936,0.90398,3.2285,-0.91,-1,1.352072483
19/07/2020 07:00,3.95824,-0.13718,3.960616398,2.95824,0.86282,3.0815,1,-1,1.414213562,1.96824,-0.13718,1.973014711,2.95824,0.86282,3.0815,-0.99,-1,1.407160261
19/07/2020 07:30,4.01632,-0.12024,4.018119461,3.01632,0.87976,3.142,1,-1,1.414213562,2.02632,-0.12024,2.029884332,3.01632,0.87976,3.142,-0.99,-1,1.407160261
19/07/2020 08:00,4.5784,0.1437,4.580654566,3.5784,1.0437,3.7275,1,-0.9,1.345362405,2.5884,0.1837,2.594910451,3.5784,1.0437,3.7275,-0.99,-0.86,1.311373326
19/07/2020 08:30,5.13376,0.42568,5.15137799,4.13376,1.20568,4.306,1,-0.78,1.268227109,3.14376,0.39568,3.168562703,4.13376,1.20568,4.306,-0.99,-0.81,1.279140336
19/07/2020 09:00,4.86976,0.23618,4.87548392,3.68976,1.07618,3.8435,1.18,-0.84,1.448447445,2.51976,0.15618,2.524595542,3.68976,1.07618,3.8435,-1.17,-0.92,1.48838839
19/07/2020 09:30,5.44072,0.42896,5.457603943,4.35072,1.26896,4.532,1.09,-0.84,1.376117728,3.30072,0.34896,3.319115183,4.35072,1.26896,4.532,-1.05,-0.92,1.396030086
19/07/2020 10:00,5.25696,0.34578,5.26831968,4.23696,1.23578,4.4135,1.02,-0.89,1.353698637,3.18696,0.23578,3.195669922,4.23696,1.23578,4.4135,-1.05,-1,1.45
19/07/2020 10:30,5.50032,0.33426,5.510467299,4.54032,1.32426,4.7295,0.96,-0.99,1.379021392,3.58032,0.40426,3.603070559,4.54032,1.32426,4.7295,-0.96,-0.92,1.329661611
19/07/2020 11:00,5.6664,0.6527,5.703867657,4.7064,1.3727,4.9025,0.96,-0.72,1.2,3.7464,0.6327,3.799450256,4.7064,1.3727,4.9025,-0.96,-0.74,1.212105606
19/07/2020 11:30,5.644,0.5395,5.669726294,4.764,1.3895,4.9625,0.88,-0.85,1.223478647,3.894,0.4095,3.915472673,4.764,1.3895,4.9625,-0.87,-0.98,1.310457935
19/07/2020 12:00,5.57072,0.48896,5.592137623,4.59072,1.33896,4.782,0.98,-0.85,1.297266357,3.64072,0.35896,3.65837319,4.59072,1.33896,4.782,-0.95,-0.98,1.364880947
19/07/2020 12:30,5.75552,0.54286,5.78106456,4.77552,1.39286,4.9745,0.98,-0.85,1.297266357,3.82552,0.41286,3.847733963,4.77552,1.39286,4.9745,-0.95,-0.98,1.364880947
19/07/2020 13:00,4.83848,0.07164,4.839010333,3.46848,1.01164,3.613,1.37,-0.94,1.661475248,2.10848,0.03164,2.108717383,3.46848,1.01164,3.613,-1.36,-0.98,1.676305461
19/07/2020 13:30,3.8068,-0.4101,3.828825962,1.8168,0.5299,1.8925,1.99,-0.94,2.200840748,-0.1632,-0.4501,0.478773694,1.8168,0.5299,1.8925,-1.98,-0.98,2.209253268
19/07/2020 14:00,3.76104,-0.37678,3.779865745,1.93104,0.56322,2.0115,1.83,-0.94,2.057304061,0.11104,-0.41678,0.43131827,1.93104,0.56322,2.0115,-1.82,-0.98,2.067075228
19/07/2020 14:30,3.69288,-0.39666,3.714121949,1.86288,0.54334,1.9405,1.83,-0.94,2.057304061,0.04288,-0.43666,0.438760356,1.86288,0.54334,1.9405,-1.82,-0.98,2.067075228
19/07/2020 15:00,3.78208,-0.33856,3.797203181,2.06208,0.60144,2.148,1.72,-0.94,1.960102038,0.34208,-0.37856,0.510221913,2.06208,0.60144,2.148,-1.72,-0.98,1.979595918
19/07/2020 15:30,3.77568,-0.44876,3.802255252,1.85568,0.54124,1.933,1.92,-0.99,2.160208323,-0.04432,-0.43876,0.440992744,1.85568,0.54124,1.933,-1.9,-0.98,2.137849387
19/07/2020 16:00,4.01744,-0.34908,4.032577464,2.19744,0.64092,2.289,1.82,-0.99,2.071834936,0.39744,-0.38908,0.556185041,2.19744,0.64092,2.289,-1.8,-1.03,2.073861133
19/07/2020 16:30,4.11504,-0.36728,4.131397923,2.13504,0.62272,2.224,1.98,-0.99,2.213707298,0.23504,-0.40728,0.470234835,2.13504,0.62272,2.224,-1.9,-1.03,2.161226504
19/07/2020 17:00,3.77984,-0.44588,3.80604774,1.41984,0.41412,1.479,2.36,-0.86,2.511812095,-0.90016,-0.61588,1.090686114,1.41984,0.41412,1.479,-2.32,-1.03,2.538365616
19/07/2020 17:30,4.28768,-0.35026,4.301962558,1.74768,0.50974,1.8205,2.54,-0.86,2.681641288,-0.76232,-0.52026,0.922931335,1.74768,0.50974,1.8205,-2.51,-1.03,2.713116289
19/07/2020 18:00,4.26056,-0.40192,4.279475575,1.57056,0.45808,1.636,2.69,-0.86,2.824128184,-1.13944,-0.44192,1.222136163,1.57056,0.45808,1.636,-2.71,-0.9,2.855538478
19/07/2020 18:30,4.77664,-0.19598,4.780658726,2.27664,0.66402,2.3715,2.5,-0.86,2.643785165,-0.21336,-0.17598,0.276570877,2.27664,0.66402,2.3715,-2.49,-0.84,2.62786986
19/07/2020 19:00,5.60824,0.21282,5.612276566,3.67824,1.07282,3.8315,1.93,-0.86,2.112936345,1.78824,0.23282,1.803332318,3.67824,1.07282,3.8315,-1.89,-0.84,2.068260138
19/07/2020 19:30,5.86888,0.40134,5.882586697,4.11888,1.20134,4.2905,1.75,-0.8,1.92418814,2.41888,0.36134,2.44572015,4.11888,1.20134,4.2905,-1.7,-0.84,1.89620674
19/07/2020 20:00,6.1428,0.7004,6.182600747,4.7328,1.3804,4.93,1.41,-0.68,1.565407295,3.3228,0.6904,3.393766639,4.7328,1.3804,4.93,-1.41,-0.69,1.569777054
19/07/2020 20:30,6.06296,0.70628,6.103958994,4.75296,1.38628,4.951,1.31,-0.68,1.475974255,3.43296,0.69628,3.502858861,4.75296,1.38628,4.951,-1.32,-0.69,1.48946299
19/07/2020 21:00,5.71544,0.60492,5.7473631,4.40544,1.28492,4.589,1.31,-0.68,1.475974255,3.08544,0.59492,3.14227144,4.40544,1.28492,4.589,-1.32,-0.69,1.48946299
19/07/2020 21:30,5.43832,0.30576,5.446908628,3.92832,1.14576,4.092,1.51,-0.84,1.727917822,2.41832,0.30576,2.437572727,3.92832,1.14576,4.092,-1.51,-0.84,1.727917822
19/07/2020 22:00,5.614,0.4095,5.628915193,4.284,1.2495,4.4625,1.33,-0.84,1.573054354,2.944,0.4095,2.972343562,4.284,1.2495,4.4625,-1.34,-0.84,1.581518258
19/07/2020 22:30,5.47344,0.38892,5.487240126,4.21344,1.22892,4.389,1.26,-0.84,1.514331536,2.95344,0.38892,2.978937159,4.21344,1.22892,4.389,-1.26,-0.84,1.514331536
19/07/2020 23:00,5.30312,0.39466,5.317785089,4.23312,1.23466,4.4095,1.07,-0.84,1.360330842,3.20312,0.39466,3.227341669,4.23312,1.23466,4.4095,-1.03,-0.84,1.329097438
19/07/2020 23:30,5.22032,0.59176,5.25375302,4.36032,1.27176,4.542,0.86,-0.68,1.096357606,3.52032,0.56176,3.564860053,4.36032,1.27176,4.542,-0.84,-0.71,1.099863628
20/07/2020 00:00,5.28776,0.65518,5.32819544,4.57776,1.33518,4.7685,0.71,-0.68,0.983107319,3.86776,0.62518,3.917960879,4.57776,1.33518,4.7685,-0.71,-0.71,1.004091629
20/07/2020 00:30,5.43608,0.69844,5.480764928,4.72608,1.37844,4.923,0.71,-0.68,0.983107319,4.01608,0.66844,4.071327867,4.72608,1.37844,4.923,-0.71,-0.71,1.004091629
20/07/2020 01:00,4.81832,0.51826,4.846111952,4.10832,1.19826,4.2795,0.71,-0.68,0.983107319,3.39832,0.48826,3.433216662,4.10832,1.19826,4.2795,-0.71,-0.71,1.004091629
20/07/2020 01:30,4.68296,0.47878,4.70737131,3.97296,1.15878,4.1385,0.71,-0.68,0.983107319,3.26296,0.44878,3.293677496,3.97296,1.15878,4.1385,-0.71,-0.71,1.004091629
20/07/2020 02:00,4.75928,0.35104,4.772208629,4.04928,1.18104,4.218,0.71,-0.83,1.092245394,3.33928,0.34104,3.356649997,4.04928,1.18104,4.218,-0.71,-0.84,1.099863628
20/07/2020 02:30,4.53848,0.28664,4.547522754,3.82848,1.11664,3.988,0.71,-0.83,1.092245394,3.11848,0.27664,3.130726306,3.82848,1.11664,3.988,-0.71,-0.84,1.099863628
20/07/2020 03:00,4.38392,0.34156,4.397205681,3.67392,1.07156,3.827,0.71,-0.73,1.018331969,2.96392,0.29156,2.978225814,3.67392,1.07156,3.827,-0.71,-0.78,1.054751155
20/07/2020 03:30,4.37912,0.39016,4.396466399,3.66912,1.07016,3.822,0.71,-0.68,0.983107319,2.95912,0.34016,2.978607057,3.66912,1.07016,3.822,-0.71,-0.73,1.018331969
20/07/2020 04:00,3.86016,0.44588,3.885826064,3.86016,1.12588,4.021,0,-0.68,0.68,3.86016,0.39588,3.880406705,3.86016,1.12588,4.021,0,-0.73,0.73
20/07/2020 04:30,4.33616,0.24638,4.343153998,3.65616,1.06638,3.8085,0.68,-0.82,1.065269919,2.97616,0.23638,2.985532423,3.65616,1.06638,3.8085,-0.68,-0.83,1.072986486
20/07/2020 05:00,4.21712,0.21166,4.222428336,3.53712,1.03166,3.6845,0.68,-0.82,1.065269919,2.85712,0.20166,2.864227898,3.53712,1.03166,3.6845,-0.68,-0.83,1.072986486
20/07/2020 05:30,4.568,0.464,4.5915052,3.888,1.134,4.05,0.68,-0.67,0.954620343,3.208,0.454,3.239966049,3.888,1.134,4.05,-0.68,-0.68,0.961665222
20/07/2020 06:00,4.81952,0.46736,4.842127466,4.13952,1.20736,4.312,0.68,-0.74,1.004987562,3.45952,0.40736,3.483420847,4.13952,1.20736,4.312,-0.68,-0.8,1.04995238
