Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/07/2020 06:30,4.82184,0.27762,4.829825447,3.83184,1.11762,3.9915,0.99,-0.84,1.298345101,2.85184,0.13762,2.855158603,3.83184,1.11762,3.9915,-0.98,-0.98,1.385929291
20/07/2020 07:00,4.84656,0.26608,4.853858506,3.58656,1.04608,3.736,1.26,-0.78,1.481890684,2.31656,0.25608,2.330670976,3.58656,1.04608,3.736,-1.27,-0.79,1.495660389
20/07/2020 07:30,5.17672,0.35946,5.189185047,3.66672,1.06946,3.8195,1.51,-0.71,1.668592221,2.14672,0.35946,2.17660705,3.66672,1.06946,3.8195,-1.52,-0.71,1.677647162
20/07/2020 08:00,5.51752,0.37386,5.530171629,3.88752,1.13386,4.0495,1.63,-0.76,1.798471573,2.25752,0.35386,2.285084998,3.88752,1.13386,4.0495,-1.63,-0.78,1.807014112
20/07/2020 08:30,5.75328,0.41054,5.767908967,4.01328,1.17054,4.1805,1.74,-0.76,1.898736422,2.32328,0.39054,2.355875941,4.01328,1.17054,4.1805,-1.69,-0.78,1.861316738
20/07/2020 09:00,6.18072,0.62896,6.212639568,4.59072,1.33896,4.782,1.59,-0.71,1.741321337,3.00072,0.61896,3.063891643,4.59072,1.33896,4.782,-1.59,-0.72,1.745422585
20/07/2020 09:30,6.2852,0.6886,6.322808632,4.7952,1.3986,4.995,1.49,-0.71,1.650515071,3.3052,0.6786,3.374143595,4.7952,1.3986,4.995,-1.49,-0.72,1.654841382
20/07/2020 10:00,6.35904,0.74222,6.402209013,4.97904,1.45222,5.1865,1.38,-0.71,1.551934277,3.60904,0.73222,3.682569191,4.97904,1.45222,5.1865,-1.37,-0.72,1.547675677
20/07/2020 10:30,6.12432,1.38376,6.278701076,4.74432,1.38376,4.942,1.38,0,1.38,3.37432,1.38376,3.647029915,4.74432,1.38376,4.942,-1.37,0,1.37
20/07/2020 11:00,6.11952,-0.28764,6.12627634,4.73952,1.38236,4.937,1.38,-1.67,2.166402548,3.36952,2.21236,4.030905829,4.73952,1.38236,4.937,-1.37,0.83,1.601811475
20/07/2020 11:30,6.20928,0.73854,6.253047213,4.82928,1.40854,5.0305,1.38,-0.67,1.534046935,3.50928,0.73854,3.586152179,4.82928,1.40854,5.0305,-1.32,-0.67,1.480304023
20/07/2020 12:00,5.88288,0.59084,5.912475708,4.32288,1.26084,4.503,1.56,-0.67,1.697792685,2.77288,0.59084,2.835128815,4.32288,1.26084,4.503,-1.55,-0.67,1.688608895
20/07/2020 12:30,6.00864,0.57502,6.03609167,4.26864,1.24502,4.4465,1.74,-0.67,1.864537476,2.56864,0.57502,2.632215692,4.26864,1.24502,4.4465,-1.7,-0.67,1.827265717
20/07/2020 13:00,6.16424,0.65832,6.199293508,4.55424,1.32832,4.744,1.61,-0.67,1.743846324,2.97424,0.65832,3.046225336,4.55424,1.32832,4.744,-1.58,-0.67,1.716187635
20/07/2020 13:30,6.17104,0.73322,6.214446576,4.81104,1.40322,5.0115,1.36,-0.67,1.516080473,3.45104,0.73322,3.52807152,4.81104,1.40322,5.0115,-1.36,-0.67,1.516080473
20/07/2020 14:00,6.16576,0.73168,6.209021823,4.80576,1.40168,5.006,1.36,-0.67,1.516080473,3.44576,0.73168,3.522586777,4.80576,1.40168,5.006,-1.36,-0.67,1.516080473
20/07/2020 14:30,6.07744,1.37592,6.231246488,4.71744,1.37592,4.914,1.36,0,1.36,3.35744,0.70592,3.430849224,4.71744,1.37592,4.914,-1.36,-0.67,1.516080473
20/07/2020 15:00,5.90952,1.27736,6.045996626,4.37952,1.27736,4.562,1.53,0,1.53,2.84952,1.27736,3.12272522,4.37952,1.27736,4.562,-1.53,0,1.53
20/07/2020 15:30,6.09672,0.73196,6.140501624,4.80672,1.40196,5.007,1.29,-0.67,1.45361618,3.51672,0.73196,3.592086441,4.80672,1.40196,5.007,-1.29,-0.67,1.45361618
20/07/2020 16:00,5.75904,1.24222,5.891489816,4.25904,1.24222,4.4365,1.5,0,1.5,2.78904,1.24222,3.053171245,4.25904,1.24222,4.4365,-1.47,0,1.47
20/07/2020 16:30,5.80416,1.18538,5.923968184,4.06416,1.18538,4.2335,1.74,0,1.74,2.32416,1.18538,2.608993187,4.06416,1.18538,4.2335,-1.74,0,1.74
20/07/2020 17:00,6.07088,1.22234,6.192713383,4.19088,1.22234,4.3655,1.88,0,1.88,2.32088,1.22234,2.6230896,4.19088,1.22234,4.3655,-1.87,0,1.87
20/07/2020 17:30,6.23832,0.54576,6.262147427,4.16832,1.21576,4.342,2.07,-0.67,2.175729763,2.09832,0.53576,2.165637458,4.16832,1.21576,4.342,-2.07,-0.68,2.178829961
20/07/2020 18:00,6.00712,0.41416,6.021380174,3.71712,1.08416,3.872,2.29,-0.67,2.386000838,1.41712,0.40416,1.473626276,3.71712,1.08416,3.872,-2.3,-0.68,2.398416144
20/07/2020 18:30,5.854,0.3695,5.865649687,3.564,1.0395,3.7125,2.29,-0.67,2.386000838,1.264,0.3595,1.314129465,3.564,1.0395,3.7125,-2.3,-0.68,2.398416144
20/07/2020 19:00,6.0432,0.3926,6.055939316,3.8832,1.1326,4.045,2.16,-0.74,2.283243307,1.7132,0.3726,1.75324984,3.8832,1.1326,4.045,-2.17,-0.76,2.299239005
20/07/2020 19:30,5.72592,0.21006,5.729771815,3.56592,1.04006,3.7145,2.16,-0.83,2.313979257,1.39592,0.20006,1.410183197,3.56592,1.04006,3.7145,-2.17,-0.84,2.326907819
20/07/2020 20:00,5.5348,0.0764,5.535327271,3.4848,1.0164,3.63,2.05,-0.94,2.255238347,1.4048,0.2764,1.431733215,3.4848,1.0164,3.63,-2.08,-0.74,2.20771375
20/07/2020 20:30,5.54408,0.21994,5.548440921,3.63408,1.05994,3.7855,1.91,-0.84,2.08655218,1.77408,0.21994,1.787661447,3.63408,1.05994,3.7855,-1.86,-0.84,2.040882162
20/07/2020 21:00,5.26184,0.20762,5.265934509,3.35184,0.97762,3.4915,1.91,-0.77,2.059368835,1.49184,0.13762,1.498174172,3.35184,0.97762,3.4915,-1.86,-0.84,2.040882162
20/07/2020 21:30,5.27648,0.23814,5.281851176,3.45648,1.00814,3.6005,1.82,-0.77,1.97618319,1.59648,0.16814,1.605309768,3.45648,1.00814,3.6005,-1.86,-0.84,2.040882162
20/07/2020 22:00,5.30576,0.24668,5.311491335,3.48576,1.01668,3.631,1.82,-0.77,1.97618319,1.70576,0.17668,1.71488571,3.48576,1.01668,3.631,-1.78,-0.84,1.968247952
20/07/2020 22:30,5.31744,0.34092,5.328357589,3.63744,1.06092,3.789,1.68,-0.72,1.827785545,1.96744,0.32092,1.993441697,3.63744,1.06092,3.789,-1.67,-0.74,1.82660888
20/07/2020 23:00,4.92512,0.25566,4.931751114,3.34512,0.97566,3.4845,1.58,-0.72,1.736317943,1.75512,0.30566,1.781537047,3.34512,0.97566,3.4845,-1.59,-0.67,1.725398505
20/07/2020 23:30,4.57864,0.05502,4.578970567,3.30864,0.96502,3.4465,1.27,-0.91,1.562369995,2.01864,-0.03498,2.018943053,3.30864,0.96502,3.4465,-1.29,-1,1.632207095
21/07/2020 00:00,4.394,0.112,4.395427169,3.264,0.952,3.4,1.13,-0.84,1.408012784,2.164,-0.048,2.164532282,3.264,0.952,3.4,-1.1,-1,1.486606875
21/07/2020 00:30,4.698,0.259,4.705133898,3.768,1.099,3.925,0.93,-0.84,1.253195914,2.858,0.179,2.863600007,3.768,1.099,3.925,-0.91,-0.92,1.294024729
21/07/2020 01:00,4.64736,0.27048,4.65522442,3.80736,1.11048,3.966,0.84,-0.84,1.187939392,2.96736,0.25048,2.97791296,3.80736,1.11048,3.966,-0.84,-0.86,1.202164714
21/07/2020 01:30,4.48728,0.19754,4.49162597,3.55728,1.03754,3.7055,0.93,-0.84,1.253195914,2.66728,0.17754,2.673182195,3.55728,1.03754,3.7055,-0.89,-0.86,1.237618681
21/07/2020 02:00,4.23848,0.10164,4.239698503,3.22848,0.94164,3.363,1.01,-0.84,1.313659012,2.21848,-0.05836,2.219247485,3.22848,0.94164,3.363,-1.01,-1,1.42130222
21/07/2020 02:30,4.20008,0.09044,4.201053606,3.19008,0.93044,3.323,1.01,-0.84,1.313659012,2.18008,-0.06956,2.181189446,3.19008,0.93044,3.323,-1.01,-1,1.42130222
21/07/2020 03:00,4.3304,0.1547,4.333162384,3.4104,0.9947,3.5525,0.92,-0.84,1.24579292,2.5004,0.1447,2.504583448,3.4104,0.9947,3.5525,-0.91,-0.85,1.245230902
21/07/2020 03:30,4.40592,0.20006,4.410459732,3.56592,1.04006,3.7145,0.84,-0.84,1.187939392,2.72592,0.19006,2.732537767,3.56592,1.04006,3.7145,-0.84,-0.85,1.19503138
21/07/2020 04:00,4.48992,0.22456,4.495532093,3.64992,1.06456,3.802,0.84,-0.84,1.187939392,2.80992,0.21456,2.818099785,3.64992,1.06456,3.802,-0.84,-0.85,1.19503138
21/07/2020 04:30,4.54384,0.26362,4.551480797,3.78384,1.10362,3.9415,0.76,-0.84,1.132784181,3.01384,0.11362,3.015980943,3.78384,1.10362,3.9415,-0.77,-0.99,1.254192968
21/07/2020 05:00,4.59088,0.27734,4.599249575,3.83088,1.11734,3.9905,0.76,-0.84,1.132784181,3.06088,0.12734,3.063527681,3.83088,1.11734,3.9905,-0.77,-0.99,1.254192968
21/07/2020 05:30,4.27776,0.04768,4.278025713,3.31776,0.96768,3.456,0.96,-0.92,1.329661611,2.38776,-0.02232,2.387864318,3.31776,0.96768,3.456,-0.93,-0.99,1.358307771
21/07/2020 06:00,4.22432,0.00876,4.224329083,3.18432,0.92876,3.317,1.04,-0.92,1.388524397,2.15432,-0.06124,2.155190247,3.18432,0.92876,3.317,-1.03,-0.99,1.428635713
21/07/2020 06:30,4.5964,0.1202,4.597971401,3.3264,0.9702,3.465,1.27,-0.85,1.528201557,2.0364,0.0402,2.03679675,3.3264,0.9702,3.465,-1.29,-0.93,1.590282994
21/07/2020 07:00,4.9656,0.3408,4.977281186,3.4656,1.0108,3.61,1.5,-0.67,1.642832919,1.9656,0.3408,1.994925563,3.4656,1.0108,3.61,-1.5,-0.67,1.642832919
21/07/2020 07:30,5.22536,0.34948,5.237033836,3.49536,1.01948,3.641,1.73,-0.67,1.855208883,1.81536,0.34948,1.848693647,3.49536,1.01948,3.641,-1.68,-0.67,1.808673547
21/07/2020 08:00,5.26232,0.32526,5.272362454,3.41232,0.99526,3.5545,1.85,-0.67,1.967587355,1.59232,0.32526,1.625200618,3.41232,0.99526,3.5545,-1.82,-0.67,1.939407126
21/07/2020 08:30,5.56616,0.41388,5.581526117,3.71616,1.08388,3.871,1.85,-0.67,1.967587355,1.89616,0.41388,1.940803803,3.71616,1.08388,3.871,-1.82,-0.67,1.939407126
21/07/2020 09:00,5.9204,0.5172,5.94294809,4.0704,1.1872,4.24,1.85,-0.67,1.967587355,2.3204,0.5172,2.377341372,4.0704,1.1872,4.24,-1.75,-0.67,1.873872995
21/07/2020 09:30,5.96488,0.55934,5.991047876,4.21488,1.22934,4.3905,1.75,-0.67,1.873872995,2.53488,0.55934,2.595857825,4.21488,1.22934,4.3905,-1.68,-0.67,1.808673547
21/07/2020 10:00,6.01648,0.61814,6.048150846,4.41648,1.28814,4.6005,1.6,-0.67,1.734618114,2.81648,0.61814,2.883514635,4.41648,1.28814,4.6005,-1.6,-0.67,1.734618114
21/07/2020 10:30,6.05728,0.68254,6.095613328,4.63728,1.35254,4.8305,1.42,-0.67,1.570127383,3.20728,0.68254,3.279101378,4.63728,1.35254,4.8305,-1.43,-0.67,1.579177001
21/07/2020 11:00,5.87584,0.59462,5.905850375,4.33584,1.26462,4.5165,1.54,-0.67,1.679434429,2.80584,0.59462,2.868154642,4.33584,1.26462,4.5165,-1.53,-0.67,1.670269439
21/07/2020 11:30,5.46672,-0.30304,5.475112857,3.48672,1.01696,3.632,1.98,-1.32,2.379663842,1.49672,1.14696,1.885653202,3.48672,1.01696,3.632,-1.99,0.13,1.994241711
21/07/2020 12:00,5.80856,1.10208,5.912186533,3.77856,1.10208,3.936,2.03,0,2.03,1.72856,1.10208,2.05,3.77856,1.10208,3.936,-2.05,0,2.05
21/07/2020 12:30,6.4196,0.3553,6.429424722,4.7496,1.3853,4.9475,1.67,-1.03,1.962090722,3.0496,1.1953,3.27548504,4.7496,1.3853,4.9475,-1.7,-0.19,1.710584695
21/07/2020 13:00,6.03696,0.61828,6.068538226,4.41696,1.28828,4.601,1.62,-0.67,1.753082999,2.82696,0.61828,2.893781782,4.41696,1.28828,4.601,-1.59,-0.67,1.725398505
21/07/2020 13:30,5.78136,0.51748,5.804473189,4.07136,1.18748,4.241,1.71,-0.67,1.836572895,2.39136,0.51748,2.446709668,4.07136,1.18748,4.241,-1.68,-0.67,1.808673547
21/07/2020 14:00,5.65608,0.48094,5.676490487,3.94608,1.15094,4.1105,1.71,-0.67,1.836572895,2.26608,0.48094,2.316553874,3.94608,1.15094,4.1105,-1.68,-0.67,1.808673547
21/07/2020 14:30,5.77752,0.51636,5.800548681,4.06752,1.18636,4.237,1.71,-0.67,1.836572895,2.38752,0.51636,2.442719673,4.06752,1.18636,4.237,-1.68,-0.67,1.808673547
21/07/2020 15:00,5.84952,0.53736,5.874150151,4.13952,1.20736,4.312,1.71,-0.67,1.836572895,2.45952,0.53736,2.517537368,4.13952,1.20736,4.312,-1.68,-0.67,1.808673547
21/07/2020 15:30,6.23224,0.79482,6.282718699,5.02224,1.46482,5.2315,1.21,-0.67,1.383112432,3.82224,0.79482,3.904005309,5.02224,1.46482,5.2315,-1.2,-0.67,1.374372584
21/07/2020 16:00,5.93168,0.59924,5.96187187,4.35168,1.26924,4.533,1.58,-0.67,1.716187635,2.80168,0.59924,2.865047888,4.35168,1.26924,4.533,-1.55,-0.67,1.688608895
21/07/2020 16:30,5.95288,1.22584,6.077784465,4.20288,1.22584,4.378,1.75,0,1.75,2.46288,1.22584,2.751083714,4.20288,1.22584,4.378,-1.74,0,1.74
21/07/2020 17:00,5.72936,1.06148,5.826860716,3.63936,1.06148,3.791,2.09,0,2.09,1.53936,1.06148,1.869858016,3.63936,1.06148,3.791,-2.1,0,2.1
21/07/2020 17:30,6.178,1.1515,6.284396252,3.948,1.1515,4.1125,2.23,0,2.23,1.728,1.1515,2.076520226,3.948,1.1515,4.1125,-2.22,0,2.22
21/07/2020 18:00,5.9096,1.0003,5.993661006,3.4296,1.0003,3.5725,2.48,0,2.48,0.9496,1.0003,1.379253512,3.4296,1.0003,3.5725,-2.48,0,2.48
21/07/2020 18:30,5.92656,0.95858,6.003581352,3.28656,0.95858,3.4235,2.64,0,2.64,0.63656,0.95858,1.150688598,3.28656,0.95858,3.4235,-2.65,0,2.65
21/07/2020 19:00,5.61696,0.86828,5.68367397,2.97696,0.86828,3.101,2.64,0,2.64,0.32696,0.86828,0.927800086,2.97696,0.86828,3.101,-2.65,0,2.65
21/07/2020 19:30,5.29008,0.10294,5.291081463,2.65008,0.77294,2.7605,2.64,-0.67,2.723692347,8.00E-05,0.10294,0.102940031,2.65008,0.77294,2.7605,-2.65,-0.67,2.733386178
21/07/2020 20:00,5.28672,0.13696,5.288493774,2.76672,0.80696,2.882,2.52,-0.67,2.60754674,0.24672,0.13696,0.282185754,2.76672,0.80696,2.882,-2.52,-0.67,2.60754674
21/07/2020 20:30,5.30592,0.14256,5.307834813,2.78592,0.81256,2.902,2.52,-0.67,2.60754674,0.41592,0.14256,0.439673515,2.78592,0.81256,2.902,-2.37,-0.67,2.462884488
21/07/2020 21:00,5.05992,0.11456,5.061216692,2.68992,0.78456,2.802,2.37,-0.67,2.462884488,0.37992,0.11456,0.39681633,2.68992,0.78456,2.802,-2.31,-0.67,2.405202694
21/07/2020 21:30,4.92216,0.07438,4.922721955,2.55216,0.74438,2.6585,2.37,-0.67,2.462884488,0.24216,0.07438,0.253325581,2.55216,0.74438,2.6585,-2.31,-0.67,2.405202694
21/07/2020 22:00,4.75912,0.06766,4.759600934,2.52912,0.73766,2.6345,2.23,-0.67,2.328475896,0.28912,0.06766,0.296931389,2.52912,0.73766,2.6345,-2.24,-0.67,2.338054747
21/07/2020 22:30,4.66896,0.11428,4.67035838,2.68896,0.78428,2.801,1.98,-0.67,2.090287062,0.69896,0.11428,0.708240778,2.68896,0.78428,2.801,-1.99,-0.67,2.099761891
21/07/2020 23:00,4.3664,-0.0873,4.367272633,2.5464,0.7427,2.6525,1.82,-0.83,2.000324974,0.7664,-0.2073,0.793940961,2.5464,0.7427,2.6525,-1.78,-0.95,2.017647145
21/07/2020 23:30,4.16992,-0.13044,4.171959659,2.56992,0.74956,2.677,1.6,-0.88,1.826033954,0.95992,-0.25044,0.992051712,2.56992,0.74956,2.677,-1.61,-1,1.89528362
22/07/2020 00:00,4.05368,-0.09726,4.054846612,2.68368,0.78274,2.7955,1.37,-0.88,1.628281302,1.31368,-0.15726,1.323059277,2.68368,0.78274,2.7955,-1.37,-0.94,1.661475248
22/07/2020 00:30,3.93824,-0.05468,3.938619581,2.65824,0.77532,2.769,1.28,-0.83,1.525549081,1.38824,-0.16468,1.397973462,2.65824,0.77532,2.769,-1.27,-0.94,1.580031645
22/07/2020 01:00,3.97584,0.01462,3.97586688,2.89584,0.84462,3.0165,1.08,-0.83,1.362093976,1.84584,-0.09538,1.84830264,2.89584,0.84462,3.0165,-1.05,-0.94,1.409290602
22/07/2020 01:30,3.90048,0.10264,3.901830237,2.82048,0.82264,2.938,1.08,-0.72,1.297998459,1.71048,0.08264,1.712475168,2.82048,0.82264,2.938,-1.11,-0.74,1.334053972
22/07/2020 02:00,4.09152,0.15836,4.094583471,3.01152,0.87836,3.137,1.08,-0.72,1.297998459,1.96152,0.13836,1.966393704,3.01152,0.87836,3.137,-1.05,-0.74,1.284562182
22/07/2020 02:30,4.31416,0.23788,4.320713298,3.28416,0.95788,3.421,1.03,-0.72,1.256702033,2.23416,0.21788,2.244758918,3.28416,0.95788,3.421,-1.05,-0.74,1.284562182
22/07/2020 03:00,4.45832,0.37076,4.473709892,3.56832,1.04076,3.717,0.89,-0.67,1.114001795,2.67832,0.35076,2.701190589,3.56832,1.04076,3.717,-0.89,-0.69,1.126143863
22/07/2020 03:30,4.58312,0.40716,4.601170308,3.69312,1.07716,3.847,0.89,-0.67,1.114001795,2.80312,0.38716,2.829730482,3.69312,1.07716,3.847,-0.89,-0.69,1.126143863
22/07/2020 04:00,4.58576,0.43418,4.606268235,3.78576,1.10418,3.9435,0.8,-0.67,1.043503713,2.98576,0.41418,3.01435032,3.78576,1.10418,3.9435,-0.8,-0.69,1.056456341
22/07/2020 04:30,4.88328,0.55304,4.914496597,4.19328,1.22304,4.368,0.69,-0.67,0.961769203,3.50328,0.53304,3.543600203,4.19328,1.22304,4.368,-0.69,-0.69,0.975807358
22/07/2020 05:00,4.72392,0.50656,4.751002336,4.03392,1.17656,4.202,0.69,-0.67,0.961769203,3.34392,0.48656,3.379133262,4.03392,1.17656,4.202,-0.69,-0.69,0.975807358
22/07/2020 05:30,4.73704,0.48122,4.761420025,3.94704,1.15122,4.1115,0.79,-0.67,1.035857133,3.16704,0.41122,3.193625565,3.94704,1.15122,4.1115,-0.78,-0.74,1.075174404
22/07/2020 06:00,4.93912,0.54016,4.96856913,4.14912,1.21016,4.322,0.79,-0.67,1.035857133,3.36912,0.54016,3.412146304,4.14912,1.21016,4.322,-0.78,-0.67,1.028250942
22/07/2020 06:30,5.75128,0.75954,5.801217342,4.90128,1.42954,5.1055,0.85,-0.67,1.082312339,4.12128,0.75954,4.190686083,4.90128,1.42954,5.1055,-0.78,-0.67,1.028250942
22/07/2020 07:00,5.6104,0.6397,5.646751655,4.4904,1.3097,4.6775,1.12,-0.67,1.30510536,3.3804,0.6397,3.440395362,4.4904,1.3097,4.6775,-1.11,-0.67,1.296533841
22/07/2020 07:30,5.84496,1.28478,5.984498062,4.40496,1.28478,4.5885,1.44,0,1.44,2.95496,1.28478,3.222180667,4.40496,1.28478,4.5885,-1.45,0,1.45
22/07/2020 08:00,5.59168,0.40674,5.606453661,3.69168,1.07674,3.8455,1.9,-0.67,2.014671189,1.80168,0.40674,1.847021454,3.69168,1.07674,3.8455,-1.89,-0.67,2.005243127
22/07/2020 08:30,5.66176,0.33968,5.671940479,3.46176,1.00968,3.606,2.2,-0.67,2.299760857,1.25176,0.33968,1.297029529,3.46176,1.00968,3.606,-2.21,-0.67,2.309328907
22/07/2020 09:00,5.89144,0.43292,5.907324691,3.78144,1.10292,3.939,2.11,-0.67,2.213820228,1.66144,0.43292,1.716916597,3.78144,1.10292,3.939,-2.12,-0.67,2.223353323
22/07/2020 09:30,6.10496,0.43978,6.120779611,3.80496,1.10978,3.9635,2.3,-0.67,2.395600134,1.53496,0.43978,1.596718087,3.80496,1.10978,3.9635,-2.27,-0.67,2.366812202
22/07/2020 10:00,6.2856,0.5508,6.309686839,4.1856,1.2208,4.36,2.1,-0.67,2.204291269,2.0756,0.5508,2.147439405,4.1856,1.2208,4.36,-2.11,-0.67,2.213820228
22/07/2020 10:30,6.46832,0.68576,6.504569963,4.64832,1.35576,4.842,1.82,-0.67,1.939407126,2.85832,0.68576,2.939431918,4.64832,1.35576,4.842,-1.79,-0.67,1.911282292
22/07/2020 11:00,6.77616,0.90388,6.836179006,5.39616,1.57388,5.621,1.38,-0.67,1.534046935,4.00616,0.90388,4.106862184,5.39616,1.57388,5.621,-1.39,-0.67,1.54304893
22/07/2020 11:30,7.18088,1.04234,7.256136041,6.11088,1.78234,6.3655,1.07,-0.74,1.300961183,5.06088,1.11234,5.181679906,6.11088,1.78234,6.3655,-1.05,-0.67,1.245552086
22/07/2020 12:00,7.09736,1.75798,7.311840579,6.02736,1.75798,6.2785,1.07,0,1.07,4.97736,1.75798,5.278693612,6.02736,1.75798,6.2785,-1.05,0,1.05
22/07/2020 12:30,7.21784,1.79312,7.43723696,6.14784,1.79312,6.404,1.07,0,1.07,5.09784,1.79312,5.404003331,6.14784,1.79312,6.404,-1.05,0,1.05
22/07/2020 13:00,7.2812,1.7941,7.498977814,6.1512,1.7941,6.4075,1.13,0,1.13,5.0412,1.7941,5.350933774,6.1512,1.7941,6.4075,-1.11,0,1.11
22/07/2020 13:30,6.81224,1.65732,7.010943118,5.68224,1.65732,5.919,1.13,0,1.13,4.52224,1.65732,4.81636421,5.68224,1.65732,5.919,-1.16,0,1.16
22/07/2020 14:00,7.4644,1.9292,7.709674442,6.6144,1.9292,6.89,0.85,0,0.85,5.7744,1.9292,6.088144873,6.6144,1.9292,6.89,-0.84,0,0.84
22/07/2020 14:30,7.62952,1.97736,7.881594255,6.77952,1.97736,7.062,0.85,0,0.85,5.93952,1.97736,6.26002,6.77952,1.97736,7.062,-0.84,0,0.84
22/07/2020 15:00,7.76056,2.01558,8.018033066,6.91056,2.01558,7.1985,0.85,0,0.85,6.07056,2.01558,6.396425678,6.91056,2.01558,7.1985,-0.84,0,0.84
22/07/2020 15:30,8.1,2.1525,8.381124999,7.38,2.1525,7.6875,0.72,0,0.72,6.65,2.1525,6.989689281,7.38,2.1525,7.6875,-0.73,0,0.73
22/07/2020 16:00,7.74912,3.23016,8.395403171,7.02912,2.05016,7.322,0.72,1.18,1.382316896,6.29912,0.39016,6.311191456,7.02912,2.05016,7.322,-0.73,-1.66,1.813422179
22/07/2020 16:30,6.72512,0.95316,6.792330454,5.56512,1.62316,5.797,1.16,-0.67,1.339589489,4.41512,0.95316,4.51683502,5.56512,1.62316,5.797,-1.15,-0.67,1.330939518
22/07/2020 17:00,6.84736,0.86048,6.901214734,5.24736,1.53048,5.466,1.6,-0.67,1.734618114,3.65736,0.86048,3.757220781,5.24736,1.53048,5.466,-1.59,-0.67,1.725398505
22/07/2020 17:30,7.83344,1.92892,8.067435441,6.61344,1.92892,6.889,1.22,0,1.22,5.40344,1.92892,5.737411978,6.61344,1.92892,6.889,-1.21,0,1.21
22/07/2020 18:00,7.59008,1.78794,7.79782302,6.13008,1.78794,6.3855,1.46,0,1.46,4.70008,1.78794,5.028665971,6.13008,1.78794,6.3855,-1.43,0,1.43
22/07/2020 18:30,6.9276,0.8518,6.979771128,5.2176,1.5218,5.435,1.71,-0.67,1.836572895,3.5476,0.8518,3.648428292,5.2176,1.5218,5.435,-1.67,-0.67,1.799388785
22/07/2020 19:00,6.52928,0.60854,6.557577163,4.58928,1.33854,4.7805,1.94,-0.73,2.072800039,2.69928,0.59854,2.764844055,4.58928,1.33854,4.7805,-1.89,-0.74,2.029704412
22/07/2020 19:30,6.51656,0.63108,6.547046372,4.66656,1.36108,4.861,1.85,-0.73,1.988818745,2.84656,0.62108,2.913527793,4.66656,1.36108,4.861,-1.82,-0.74,1.96468827
22/07/2020 20:00,5.99112,1.17866,6.105960879,4.04112,1.17866,4.2095,1.95,0,1.95,2.09112,1.17866,2.400421265,4.04112,1.17866,4.2095,-1.95,0,1.95
22/07/2020 20:30,5.40312,0.28466,5.410613371,3.27312,0.95466,3.4095,2.13,-0.67,2.232890503,1.12312,0.28466,1.15863275,3.27312,0.95466,3.4095,-2.15,-0.67,2.251976909
22/07/2020 21:00,5.33424,0.30832,5.343143045,3.35424,0.97832,3.494,1.98,-0.67,2.090287062,1.35424,0.30832,1.388894236,3.35424,0.97832,3.494,-2,-0.67,2.10924157
22/07/2020 21:30,5.31368,0.32274,5.323472199,3.40368,0.99274,3.5455,1.91,-0.67,2.02410474,1.47368,0.32274,1.508606592,3.40368,0.99274,3.5455,-1.93,-0.67,2.042988008
22/07/2020 22:00,5.08792,0.23356,5.093277943,3.09792,0.90356,3.227,1.99,-0.67,2.099761891,1.10792,0.18356,1.123023152,3.09792,0.90356,3.227,-1.99,-0.72,2.116246677
22/07/2020 22:30,4.97816,0.10238,4.979212654,3.12816,0.91238,3.2585,1.85,-0.81,2.019554406,1.31816,0.07238,1.320145693,3.12816,0.91238,3.2585,-1.81,-0.84,1.995419755
22/07/2020 23:00,4.97112,0.15866,4.973651279,3.32112,0.96866,3.4595,1.65,-0.81,1.838096842,1.69112,0.19866,1.702748557,3.32112,0.96866,3.4595,-1.63,-0.77,1.802720167
22/07/2020 23:30,4.6196,0.1203,4.621166114,3.1896,0.9303,3.3225,1.43,-0.81,1.643471935,1.7596,0.0903,1.761915506,3.1896,0.9303,3.3225,-1.43,-0.84,1.658463144
23/07/2020 00:00,4.63968,0.30074,4.649416635,3.49968,1.02074,3.6455,1.14,-0.72,1.348332303,2.36968,0.27074,2.385096109,3.49968,1.02074,3.6455,-1.13,-0.75,1.356244816
23/07/2020 00:30,4.35272,0.28746,4.362201812,3.28272,0.95746,3.4195,1.07,-0.67,1.26245792,2.23272,0.28746,2.251149007,3.28272,0.95746,3.4195,-1.05,-0.67,1.245552086
23/07/2020 01:00,4.29704,0.27122,4.305590906,3.22704,0.94122,3.3615,1.07,-0.67,1.26245792,2.17704,0.27122,2.193869515,3.22704,0.94122,3.3615,-1.05,-0.67,1.245552086
23/07/2020 01:30,4.76952,0.46736,4.792363342,3.89952,1.13736,4.062,0.87,-0.67,1.09808925,3.03952,0.46736,3.075240999,3.89952,1.13736,4.062,-0.86,-0.67,1.090183471
23/07/2020 02:00,4.28712,0.20416,4.291978472,3.23712,0.94416,3.372,1.05,-0.74,1.284562182,2.18712,0.18416,2.194859631,3.23712,0.94416,3.372,-1.05,-0.76,1.296186715
23/07/2020 02:30,4.35432,-0.18624,4.358301045,3.30432,0.96376,3.442,1.05,-1.15,1.55724115,2.25432,-0.19624,2.262845289,3.30432,0.96376,3.442,-1.05,-1.16,1.564640534
23/07/2020 03:00,4.19552,-0.21214,4.200879842,3.21552,0.93786,3.3495,0.98,-1.15,1.510926868,2.23552,-0.22214,2.246529735,3.21552,0.93786,3.3495,-0.98,-1.16,1.518551942
23/07/2020 03:30,3.94784,-0.28438,3.958069308,2.96784,0.86562,3.0915,0.98,-1.15,1.510926868,1.98784,-0.29438,2.009519209,2.96784,0.86562,3.0915,-0.98,-1.16,1.518551942
23/07/2020 04:00,4.1,-0.24,4.107018383,3.12,0.91,3.25,0.98,-1.15,1.510926868,2.14,-0.25,2.154553318,3.12,0.91,3.25,-0.98,-1.16,1.518551942
23/07/2020 04:30,4.01064,-0.28648,4.020858615,2.96064,0.86352,3.084,1.05,-1.15,1.55724115,1.92064,-0.29648,1.943388381,2.96064,0.86352,3.084,-1.04,-1.16,1.557947368
23/07/2020 05:00,4.49328,-0.08446,4.494073725,3.65328,1.06554,3.8055,0.84,-1.15,1.42411376,2.82328,-0.09446,2.824859758,3.65328,1.06554,3.8055,-0.83,-1.16,1.426359001
23/07/2020 05:30,4.716,-0.0195,4.716040315,3.876,1.1305,4.0375,0.84,-1.15,1.42411376,3.046,-0.0295,3.046142848,3.876,1.1305,4.0375,-0.83,-1.16,1.426359001
23/07/2020 06:00,4.90896,0.03678,4.909097784,4.06896,1.18678,4.2385,0.84,-1.15,1.42411376,3.23896,0.02678,3.239070708,4.06896,1.18678,4.2385,-0.83,-1.16,1.426359001
23/07/2020 06:30,4.82064,0.06352,4.821058473,3.68064,1.07352,3.834,1.14,-1.01,1.523056138,2.52064,0.02352,2.52074973,3.68064,1.07352,3.834,-1.16,-1.05,1.564640534
23/07/2020 07:00,4.94608,0.18844,4.949668373,3.52608,1.02844,3.673,1.42,-0.84,1.649848478,2.09608,-0.02156,2.096190879,3.52608,1.02844,3.673,-1.43,-1.05,1.774091317
23/07/2020 07:30,5.2724,0.1332,5.27408229,3.5424,1.0332,3.69,1.73,-0.9,1.950102561,1.8424,0.0732,1.843853573,3.5424,1.0332,3.69,-1.7,-0.96,1.952331939
23/07/2020 08:00,5.4616,0.1988,5.465216922,3.5616,1.0388,3.71,1.9,-0.84,2.077402224,1.6716,0.0788,1.673456304,3.5616,1.0388,3.71,-1.89,-0.96,2.119834899
23/07/2020 08:30,6.27224,0.36982,6.283133092,4.42224,1.28982,4.6065,1.85,-0.92,2.066131651,2.53224,0.42982,2.568459587,4.42224,1.28982,4.6065,-1.89,-0.86,2.076463339
23/07/2020 09:00,6.58648,0.54814,6.609249295,4.65648,1.35814,4.8505,1.93,-0.81,2.093083849,2.76648,0.49814,2.810970482,4.65648,1.35814,4.8505,-1.89,-0.86,2.076463339
23/07/2020 09:30,6.964,0.8295,7.013227948,5.244,1.5295,5.4625,1.72,-0.7,1.856986807,3.514,0.8195,3.608292706,5.244,1.5295,5.4625,-1.73,-0.71,1.870026738
23/07/2020 10:00,6.80352,0.75936,6.845765991,5.00352,1.45936,5.212,1.8,-0.7,1.931320792,3.27352,0.74936,3.358194991,5.00352,1.45936,5.212,-1.73,-0.71,1.870026738
23/07/2020 10:30,7.06536,0.89698,7.122070278,5.47536,1.59698,5.7035,1.59,-0.7,1.73726797,3.93536,0.88698,4.034078811,5.47536,1.59698,5.7035,-1.54,-0.71,1.695788902
23/07/2020 11:00,7.16136,0.95998,7.225416158,5.69136,1.65998,5.9285,1.47,-0.7,1.628158469,4.25136,0.94998,4.356205212,5.69136,1.65998,5.9285,-1.44,-0.71,1.605521722
23/07/2020 11:30,7.02784,0.86562,7.080948598,5.36784,1.56562,5.5915,1.66,-0.7,1.801554884,3.75784,0.85562,3.854017002,5.36784,1.56562,5.5915,-1.61,-0.71,1.759602228
23/07/2020 12:00,7.47296,1.10628,7.554401803,6.19296,1.80628,6.451,1.28,-0.7,1.458903698,4.92296,1.09628,5.043546867,6.19296,1.80628,6.451,-1.27,-0.71,1.454991409
23/07/2020 12:30,7.93072,1.33896,8.042955526,6.99072,2.03896,7.282,0.94,-0.7,1.172006826,6.07072,1.32896,6.214481153,6.99072,2.03896,7.282,-0.92,-0.71,1.16211015
23/07/2020 13:00,7.4024,1.0807,7.48087149,6.0024,1.7507,6.2525,1.4,-0.67,1.552063143,4.6224,1.0807,4.747051111,6.0024,1.7507,6.2525,-1.38,-0.67,1.534046935
23/07/2020 13:30,6.87672,0.81696,6.925077732,5.40672,1.57696,5.632,1.47,-0.76,1.654841382,3.92672,0.79696,4.006778656,5.40672,1.57696,5.632,-1.48,-0.78,1.672961446
23/07/2020 14:00,7.01904,0.93722,7.081334892,5.81904,1.69722,6.0615,1.2,-0.76,1.420422472,4.63904,0.91722,4.728846017,5.81904,1.69722,6.0615,-1.18,-0.78,1.414496377
23/07/2020 14:30,7.90112,1.36616,8.018359583,6.98112,2.03616,7.272,0.92,-0.67,1.138112472,6.07112,1.36616,6.222932685,6.98112,2.03616,7.272,-0.91,-0.67,1.130044247
23/07/2020 15:00,7.99856,1.39458,8.119225052,7.07856,2.06458,7.3735,0.92,-0.67,1.138112472,6.16856,1.39458,6.324237966,7.07856,2.06458,7.3735,-0.91,-0.67,1.130044247
23/07/2020 15:30,7.5116,1.8788,7.742998386,6.4416,1.8788,6.71,1.07,0,1.07,5.3816,1.2088,5.515688171,6.4416,1.8788,6.71,-1.06,-0.67,1.25399362
23/07/2020 16:00,6.9216,0.9113,6.981333272,5.4216,1.5813,5.6475,1.5,-0.67,1.642832919,3.9516,0.9113,4.055318761,5.4216,1.5813,5.6475,-1.47,-0.67,1.615487543
23/07/2020 16:30,6.99264,0.89702,7.049940358,5.37264,1.56702,5.5965,1.62,-0.67,1.753082999,3.75264,0.89702,3.858361291,5.37264,1.56702,5.5965,-1.62,-0.67,1.753082999
23/07/2020 17:00,6.87448,0.10714,6.875314847,5.06448,1.47714,5.2755,1.81,-1.37,2.270022026,3.23448,1.40714,3.527308301,5.06448,1.47714,5.2755,-1.83,-0.07,1.831338308
23/07/2020 17:30,7.5508,0.9844,7.614697893,5.7408,1.6744,5.98,1.81,-0.69,1.937059627,3.9108,0.9844,4.032790597,5.7408,1.6744,5.98,-1.83,-0.69,1.955760722
23/07/2020 18:00,6.95408,0.55244,6.975988718,4.77408,1.39244,4.973,2.18,-0.84,2.336236289,2.63408,0.47244,2.676112292,4.77408,1.39244,4.973,-2.14,-0.92,2.329377599
23/07/2020 18:30,6.78192,0.47306,6.798398683,4.50192,1.31306,4.6895,2.28,-0.84,2.429814808,2.23192,0.31306,2.253768721,4.50192,1.31306,4.6895,-2.27,-1,2.480503981
23/07/2020 19:00,6.98216,0.58688,7.006781458,4.89216,1.42688,5.096,2.09,-0.84,2.252487514,2.78216,0.42688,2.8147186,4.89216,1.42688,5.096,-2.11,-1,2.334973233
23/07/2020 19:30,6.83168,0.58674,6.85682984,4.89168,1.42674,5.0955,1.94,-0.84,2.114048249,2.94168,0.42674,2.972471741,4.89168,1.42674,5.0955,-1.95,-1,2.1914607
23/07/2020 20:00,6.41248,0.44114,6.427635977,4.39248,1.28114,4.5755,2.02,-0.84,2.187692849,2.36248,0.28114,2.379149312,4.39248,1.28114,4.5755,-2.03,-1,2.262940565
23/07/2020 20:30,6.09928,0.37604,6.110861036,4.16928,1.21604,4.343,1.93,-0.84,2.104875293,2.22928,0.44604,2.273464537,4.16928,1.21604,4.343,-1.94,-0.77,2.087223036
23/07/2020 21:00,5.51848,0.20664,5.522347472,3.58848,1.04664,3.738,1.93,-0.84,2.104875293,1.57848,0.27664,1.602538237,3.58848,1.04664,3.738,-2.01,-0.77,2.152440475
23/07/2020 21:30,5.32832,-0.00674,5.328324263,3.26832,0.95326,3.4045,2.06,-0.96,2.272707636,1.18832,-0.04674,1.189238853,3.26832,0.95326,3.4045,-2.08,-1,2.307899478
23/07/2020 22:00,5.38832,0.04576,5.388514304,3.44832,1.00576,3.592,1.94,-0.96,2.164532282,1.51832,0.00576,1.518330926,3.44832,1.00576,3.592,-1.93,-1,2.17368351
23/07/2020 22:30,5.3216,0.0788,5.322183387,3.5616,1.0388,3.71,1.76,-0.96,2.004794254,1.8216,0.0388,1.822013172,3.5616,1.0388,3.71,-1.74,-1,2.006888138
23/07/2020 23:00,5.14048,0.17264,5.143378189,3.54048,1.03264,3.688,1.6,-0.86,1.816480113,1.93048,0.03264,1.930755914,3.54048,1.03264,3.688,-1.61,-1,1.89528362
23/07/2020 23:30,5.01592,0.25006,5.022149286,3.80592,1.11006,3.9645,1.21,-0.86,1.484486443,2.59592,0.26006,2.608913922,3.80592,1.11006,3.9645,-1.21,-0.85,1.478715659
24/07/2020 00:00,4.68808,-0.06556,4.688538386,3.47808,1.01444,3.623,1.21,-1.08,1.621881623,2.32808,-0.06556,2.32900292,3.47808,1.01444,3.623,-1.15,-1.08,1.577624797
24/07/2020 00:30,4.00696,-0.34422,4.021718022,2.79696,0.81578,2.9135,1.21,-1.16,1.676215977,1.56696,-0.35422,1.606497884,2.79696,0.81578,2.9135,-1.23,-1.17,1.697586522
24/07/2020 01:00,3.9076,-0.2332,3.914552337,2.6976,0.7868,2.81,1.21,-1.02,1.582561215,1.4676,-0.2632,1.49101442,2.6976,0.7868,2.81,-1.23,-1.05,1.617219837
24/07/2020 01:30,3.8044,-0.2633,3.813500524,2.5944,0.7567,2.7025,1.21,-1.02,1.582561215,1.3644,-0.2933,1.395568791,2.5944,0.7567,2.7025,-1.23,-1.05,1.617219837
24/07/2020 02:00,3.83224,-0.25518,3.840726526,2.62224,0.76482,2.7315,1.21,-1.02,1.582561215,1.39224,-0.28518,1.421147371,2.62224,0.76482,2.7315,-1.23,-1.05,1.617219837
24/07/2020 02:30,3.87256,-0.15342,3.875597844,2.66256,0.77658,2.7735,1.21,-0.93,1.526106156,1.43256,-0.27342,1.45841923,2.66256,0.77658,2.7735,-1.23,-1.05,1.617219837
24/07/2020 03:00,3.9336,-0.0977,3.934813115,2.8536,0.8323,2.9725,1.08,-0.93,1.425236822,1.7636,-0.2177,1.77698572,2.8536,0.8323,2.9725,-1.09,-1.05,1.513472828
24/07/2020 03:30,3.9628,-0.4996,3.99416875,2.8128,0.8204,2.93,1.15,-1.32,1.75068558,1.7228,-0.5096,1.79658899,2.8128,0.8204,2.93,-1.09,-1.33,1.719592975
24/07/2020 04:00,3.80872,-0.54454,3.847450045,2.65872,0.77546,2.7695,1.15,-1.32,1.75068558,1.49872,-0.55454,1.598022606,2.65872,0.77546,2.7695,-1.16,-1.33,1.764794606
24/07/2020 04:30,3.53656,-0.47392,3.568172754,2.38656,0.69608,2.486,1.15,-1.17,1.640548689,1.22656,-0.47392,1.314933306,2.38656,0.69608,2.486,-1.16,-1.17,1.647573974
24/07/2020 05:00,3.50296,-0.50122,3.538636778,2.29296,0.66878,2.3885,1.21,-1.17,1.683151805,1.07296,-0.50122,1.184257003,2.29296,0.66878,2.3885,-1.22,-1.17,1.690354992
24/07/2020 05:30,3.60568,-0.66376,3.666265893,2.21568,0.64624,2.308,1.39,-1.31,1.910026178,0.81568,-0.66376,1.051623126,2.21568,0.64624,2.308,-1.4,-1.31,1.917315832
24/07/2020 06:00,3.712,-0.794,3.795968915,2.112,0.616,2.2,1.6,-1.41,2.132627487,0.502,-0.794,0.939382776,2.112,0.616,2.2,-1.61,-1.41,2.140140182
24/07/2020 06:30,3.82752,-0.81864,3.91408748,2.02752,0.59136,2.112,1.8,-1.41,2.286503881,0.20752,-0.70864,0.738400433,2.02752,0.59136,2.112,-1.82,-1.3,2.236604569
24/07/2020 07:00,4.132,-0.389,4.150270473,2.232,0.651,2.325,1.9,-1.04,2.166010157,0.332,-0.499,0.599353819,2.232,0.651,2.325,-1.9,-1.15,2.220923231
24/07/2020 07:30,4.25656,-0.23142,4.262846262,2.08656,0.60858,2.1735,2.17,-0.84,2.326907819,-0.09344,-0.37142,0.382993277,2.08656,0.60858,2.1735,-2.18,-0.98,2.390146439
24/07/2020 08:00,4.60952,-0.19264,4.613543627,2.21952,0.64736,2.312,2.39,-0.84,2.533317982,-0.13048,-0.33264,0.357315547,2.21952,0.64736,2.312,-2.35,-0.98,2.546153962
24/07/2020 08:30,4.79632,-0.20524,4.800709218,2.17632,0.63476,2.267,2.62,-0.84,2.751363298,-0.44368,-0.34524,0.562176663,2.17632,0.63476,2.267,-2.62,-0.98,2.797284397
24/07/2020 09:00,5.07384,-0.17388,5.076818551,2.28384,0.66612,2.379,2.79,-0.84,2.913708977,-0.53616,-0.31388,0.621279486,2.28384,0.66612,2.379,-2.82,-0.98,2.985431292
24/07/2020 09:30,5.1508,-0.2331,5.156071785,2.0808,0.6069,2.1675,3.07,-0.84,3.18284464,-0.9392,-0.3731,1.010594008,2.0808,0.6069,2.1675,-3.02,-0.98,3.175027559
24/07/2020 10:00,5.39224,-0.16268,5.394693411,2.32224,0.67732,2.419,3.07,-0.84,3.18284464,-0.69776,-0.30268,0.760581488,2.32224,0.67732,2.419,-3.02,-0.98,3.175027559
24/07/2020 10:30,5.4716,-0.0287,5.471675269,2.7816,0.8113,2.8975,2.69,-0.84,2.818102198,0.0716,-0.1687,0.183265518,2.7816,0.8113,2.8975,-2.71,-0.98,2.881752939
24/07/2020 11:00,5.67448,0.01464,5.674498885,3.20448,0.93464,3.338,2.47,-0.92,2.635773131,0.74448,-0.04536,0.745860577,3.20448,0.93464,3.338,-2.46,-0.98,2.648018127
24/07/2020 11:30,5.58528,-0.12346,5.586644346,3.24528,0.94654,3.3805,2.34,-1.07,2.573033229,0.92528,-0.13346,0.934855417,3.24528,0.94654,3.3805,-2.32,-1.08,2.559062328
24/07/2020 12:00,5.9444,0.0192,5.944431007,3.9744,1.1592,4.14,1.97,-1.14,2.276071176,2.0544,-0.0008,2.054400156,3.9744,1.1592,4.14,-1.92,-1.16,2.243211983
24/07/2020 12:30,5.8028,0.1379,5.804438323,3.8328,1.1179,3.9925,1.97,-0.98,2.200295435,1.9128,0.0979,1.915303697,3.8328,1.1179,3.9925,-1.92,-1.02,2.174120512
24/07/2020 13:00,5.5484,-0.0063,5.548403577,3.3384,0.9737,3.4775,2.21,-0.98,2.417540072,1.1284,-0.0463,1.129349481,3.3384,0.9737,3.4775,-2.21,-1.02,2.434029581
24/07/2020 13:30,5.41312,-0.02534,5.413179311,3.27312,0.95466,3.4095,2.14,-0.98,2.353720459,1.12312,-0.06534,1.125019044,3.27312,0.95466,3.4095,-2.15,-1.02,2.379684853
24/07/2020 14:00,5.42536,0.10448,5.426365929,3.37536,0.98448,3.516,2.05,-0.88,2.230896681,1.30536,-0.03552,1.305843176,3.37536,0.98448,3.516,-2.07,-1.02,2.307661154
24/07/2020 14:30,6.20248,0.43614,6.217795128,4.51248,1.31614,4.7005,1.69,-0.88,1.9053871,2.87248,0.29614,2.887705014,4.51248,1.31614,4.7005,-1.64,-1.02,1.931320792
24/07/2020 15:00,6.34032,0.51426,6.36114149,4.78032,1.39426,4.9795,1.56,-0.88,1.791089054,3.24032,0.46426,3.273409698,4.78032,1.39426,4.9795,-1.54,-0.93,1.799027515
24/07/2020 15:30,6.2532,0.4626,6.270287792,4.6032,1.3426,4.795,1.65,-0.88,1.87,2.9532,0.4126,2.981883465,4.6032,1.3426,4.795,-1.65,-0.93,1.894043294
24/07/2020 16:00,6.20752,0.48136,6.226155475,4.66752,1.36136,4.862,1.54,-0.88,1.773696705,3.12752,0.43136,3.157127302,4.66752,1.36136,4.862,-1.54,-0.93,1.799027515
24/07/2020 16:30,6.15968,0.49824,6.179797796,4.51968,1.31824,4.708,1.64,-0.82,1.833575742,2.87968,0.47824,2.919121512,4.51968,1.31824,4.708,-1.64,-0.84,1.842606849
24/07/2020 17:00,5.94224,0.36482,5.953428411,4.06224,1.18482,4.2315,1.88,-0.82,2.051048512,2.19224,0.34482,2.219192883,4.06224,1.18482,4.2315,-1.87,-0.84,2.05
24/07/2020 17:30,6.10688,0.34284,6.116495941,3.98688,1.16284,4.153,2.12,-0.82,2.273059612,1.86688,0.21284,1.878973603,3.98688,1.16284,4.153,-2.12,-0.95,2.323122898
24/07/2020 18:00,6.04432,0.23126,6.048742468,3.60432,1.05126,3.7545,2.44,-0.82,2.574101785,1.21432,0.10126,1.218534632,3.60432,1.05126,3.7545,-2.39,-0.95,2.571886467
24/07/2020 18:30,6.36936,0.34648,6.378776936,3.99936,1.16648,4.166,2.37,-0.82,2.507847683,1.60936,0.21648,1.623854427,3.99936,1.16648,4.166,-2.39,-0.95,2.571886467
24/07/2020 19:00,6.35248,0.44364,6.367952465,4.33248,1.26364,4.513,2.02,-0.82,2.180091741,2.29248,0.37364,2.3227293,4.33248,1.26364,4.513,-2.04,-0.89,2.225690904
24/07/2020 19:30,6.21568,0.40374,6.22877868,4.19568,1.22374,4.3705,2.02,-0.82,2.180091741,2.15568,0.22374,2.167259987,4.19568,1.22374,4.3705,-2.04,-1,2.271915491
24/07/2020 20:00,6.03424,0.25082,6.039450559,4.01424,1.17082,4.1815,2.02,-0.92,2.21963961,1.97424,0.17082,1.981616272,4.01424,1.17082,4.1815,-2.04,-1,2.271915491
24/07/2020 20:30,6.11064,0.31102,6.118550045,4.22064,1.23102,4.3965,1.89,-0.92,2.102022835,2.36064,0.23102,2.371917252,4.22064,1.23102,4.3965,-1.86,-1,2.111776503
24/07/2020 21:00,5.97168,0.29674,5.979048139,4.17168,1.21674,4.3455,1.8,-0.92,2.021484603,2.45168,0.21674,2.46124177,4.17168,1.21674,4.3455,-1.72,-1,1.989572818
24/07/2020 21:30,5.56464,0.17802,5.567486816,3.76464,1.09802,3.9215,1.8,-0.92,2.021484603,1.94464,0.09802,1.947108793,3.76464,1.09802,3.9215,-1.82,-1,2.076631888
24/07/2020 22:00,5.61552,0.19286,5.618830826,3.81552,1.11286,3.9745,1.8,-0.92,2.021484603,2.08552,0.11286,2.088571533,3.81552,1.11286,3.9745,-1.73,-1,1.998224212
24/07/2020 22:30,5.25344,0.16142,5.255919353,3.43344,1.00142,3.5765,1.82,-0.84,2.004494949,1.70344,0.00142,1.703440592,3.43344,1.00142,3.5765,-1.73,-1,1.998224212
24/07/2020 23:00,5.24496,0.20978,5.249153556,3.80496,1.10978,3.9635,1.44,-0.9,1.698116604,2.35496,0.10978,2.357517391,3.80496,1.10978,3.9635,-1.45,-1,1.761391495
24/07/2020 23:30,5.10776,0.07268,5.108277068,3.91776,1.14268,4.081,1.19,-1.07,1.600312469,2.71776,0.06268,2.718482702,3.91776,1.14268,4.081,-1.2,-1.08,1.614434886
25/07/2020 00:00,5.35312,0.29716,5.361361562,4.41312,1.28716,4.597,0.94,-0.99,1.365173982,3.49312,0.28716,3.504903451,4.41312,1.28716,4.597,-0.92,-1,1.35882302
25/07/2020 00:30,5.93664,0.68152,5.975630845,5.21664,1.52152,5.434,0.72,-0.84,1.106345335,4.49664,0.58152,4.534086104,5.21664,1.52152,5.434,-0.72,-0.94,1.184060809
25/07/2020 01:00,4.91272,0.34496,4.924816261,4.06272,1.18496,4.232,0.85,-0.84,1.19503138,3.23272,0.18496,3.238006918,4.06272,1.18496,4.232,-0.83,-1,1.299576854
25/07/2020 01:30,4.71432,0.26376,4.721692747,3.78432,1.10376,3.942,0.93,-0.84,1.253195914,2.86432,0.10376,2.866198737,3.78432,1.10376,3.942,-0.92,-1,1.35882302
25/07/2020 02:00,4.9824,0.2557,4.98895703,4.2024,1.2257,4.3775,0.78,-0.97,1.244708801,3.4024,0.2257,3.409877747,4.2024,1.2257,4.3775,-0.8,-1,1.280624847
25/07/2020 02:30,4.97616,-0.04612,4.97637372,4.19616,1.22388,4.371,0.78,-1.27,1.49040263,3.45616,-0.05612,3.456615599,4.19616,1.22388,4.371,-0.74,-1.28,1.478512766
25/07/2020 03:00,4.6432,-0.2424,4.649522986,3.7632,1.0976,3.92,0.88,-1.34,1.603121954,2.8932,-0.2424,2.903336701,3.7632,1.0976,3.92,-0.87,-1.34,1.597654531
25/07/2020 03:30,4.4316,-0.3362,4.444334483,3.4416,1.0038,3.585,0.99,-1.34,1.666043217,2.4616,-0.3362,2.484452656,3.4416,1.0038,3.585,-0.98,-1.34,1.660120478
25/07/2020 04:00,4.08416,-0.29962,4.095135535,2.98416,0.87038,3.1085,1.1,-1.17,1.605895389,1.89416,-0.34962,1.926155822,2.98416,0.87038,3.1085,-1.09,-1.22,1.636001222
25/07/2020 04:30,3.55216,-0.20562,3.558106273,2.31216,0.67438,2.4085,1.24,-0.88,1.520526225,1.05216,-0.18562,1.068407904,2.31216,0.67438,2.4085,-1.26,-0.86,1.525516306
25/07/2020 05:00,3.83416,-0.04712,3.83444953,2.68416,0.78288,2.796,1.15,-0.83,1.418238344,1.57416,-0.07712,1.576047969,2.68416,0.78288,2.796,-1.11,-0.86,1.404172354
25/07/2020 05:30,3.9932,0.0226,3.993263953,2.9232,0.8526,3.045,1.07,-0.83,1.354178718,1.8732,-0.0074,1.873214617,2.9232,0.8526,3.045,-1.05,-0.86,1.357239846
25/07/2020 06:00,3.802,-0.0565,3.802419789,2.652,0.7735,2.7625,1.15,-0.83,1.418238344,1.502,-0.0865,1.504488701,2.652,0.7735,2.7625,-1.15,-0.86,1.436001393
25/07/2020 06:30,4.26776,0.10268,4.268995034,3.19776,0.93268,3.331,1.07,-0.83,1.354178718,2.13776,0.07268,2.138995138,3.19776,0.93268,3.331,-1.06,-0.86,1.364990842
25/07/2020 07:00,4.39392,0.11906,4.395532761,3.25392,0.94906,3.3895,1.14,-0.83,1.410141837,2.12392,0.08906,2.125786407,3.25392,0.94906,3.3895,-1.13,-0.86,1.420035211
25/07/2020 07:30,4.84704,0.31122,4.85702117,3.70704,1.08122,3.8615,1.14,-0.77,1.375681649,2.57704,0.30122,2.594584485,3.70704,1.08122,3.8615,-1.13,-0.78,1.373062271
25/07/2020 08:00,5.01512,0.29316,5.023681061,3.64512,1.06316,3.797,1.37,-0.77,1.571559735,2.26512,0.36316,2.294047471,3.64512,1.06316,3.797,-1.38,-0.7,1.547384891
25/07/2020 08:30,4.97376,0.19068,4.977413726,3.29376,0.96068,3.431,1.68,-0.77,1.84805303,1.61376,0.26068,1.63467899,3.29376,0.96068,3.431,-1.68,-0.7,1.82
25/07/2020 09:00,5.37848,0.44664,5.396993089,3.82848,1.11664,3.988,1.55,-0.67,1.688608895,2.28848,0.41664,2.326097504,3.82848,1.11664,3.988,-1.54,-0.7,1.691626436
25/07/2020 09:30,5.68856,0.53708,5.713857699,4.13856,1.20708,4.311,1.55,-0.67,1.688608895,2.59856,0.50708,2.647573266,4.13856,1.20708,4.311,-1.54,-0.7,1.691626436
25/07/2020 10:00,5.42512,0.37566,5.438110651,3.58512,1.04566,3.7345,1.84,-0.67,1.958187938,1.75512,0.34566,1.788833992,3.58512,1.04566,3.7345,-1.83,-0.7,1.959311103
25/07/2020 10:30,5.74728,0.47504,5.76687874,4.09728,1.19504,4.268,1.65,-0.72,1.800249983,2.48728,0.49504,2.536065141,4.09728,1.19504,4.268,-1.61,-0.7,1.755591069
25/07/2020 11:00,6.386,0.7605,6.431124027,5.076,1.4805,5.2875,1.31,-0.72,1.494824404,3.776,0.7805,3.855821086,5.076,1.4805,5.2875,-1.3,-0.7,1.476482306
25/07/2020 11:30,6.638,0.9715,6.708714948,5.628,1.6415,5.8625,1.01,-0.67,1.212023102,4.638,0.9415,4.732596143,5.628,1.6415,5.8625,-0.99,-0.7,1.212476804
25/07/2020 12:00,6.9068,0.5774,6.930892944,5.9568,1.7374,6.205,0.95,-1.16,1.499366533,4.9668,1.7774,5.275249094,5.9568,1.7374,6.205,-0.99,0.04,0.990807751
25/07/2020 12:30,6.88936,1.69148,7.093968269,5.79936,1.69148,6.041,1.09,0,1.09,4.71936,1.73148,5.026965466,5.79936,1.69148,6.041,-1.08,0.04,1.080740487
25/07/2020 13:00,7.13224,1.09232,7.215400917,6.04224,1.76232,6.294,1.09,-0.67,1.279453008,4.96224,1.09232,5.081042098,6.04224,1.76232,6.294,-1.08,-0.67,1.270944531
25/07/2020 13:30,7.22192,1.85556,7.456489214,6.36192,1.85556,6.627,0.86,0,0.86,5.51192,1.85556,5.815871818,6.36192,1.85556,6.627,-0.85,0,0.85
25/07/2020 14:00,6.22744,1.37592,6.37763003,4.71744,1.37592,4.914,1.51,0,1.51,3.21744,1.37592,3.499296501,4.71744,1.37592,4.914,-1.5,0,1.5
25/07/2020 14:30,4.88808,0.13944,4.890068466,2.87808,0.83944,2.998,2.01,-0.7,2.128403157,0.84808,0.19944,0.871215243,2.87808,0.83944,2.998,-2.03,-0.64,2.128497122
25/07/2020 15:00,5.15032,0.27426,5.157617148,3.34032,0.97426,3.4795,1.81,-0.7,1.940644223,1.56032,0.28426,1.58600197,3.34032,0.97426,3.4795,-1.78,-0.69,1.909057359
25/07/2020 15:30,4.99192,0.17556,4.995006166,3.00192,0.87556,3.127,1.99,-0.7,2.109526013,1.01192,0.18556,1.028792788,3.00192,0.87556,3.127,-1.99,-0.69,2.106228857
25/07/2020 16:00,4.4436,-0.1627,4.446577588,2.0136,0.5873,2.0975,2.43,-0.75,2.543108334,-0.3964,-0.1727,0.43238669,2.0136,0.5873,2.0975,-2.41,-0.76,2.526994262
25/07/2020 16:30,4.64088,-0.18266,4.644473259,2.15088,0.62734,2.2405,2.49,-0.81,2.618434647,-0.31912,-0.19266,0.372767287,2.15088,0.62734,2.2405,-2.47,-0.82,2.602556436
25/07/2020 17:00,4.89352,-0.02814,4.893600908,2.30352,0.67186,2.3995,2.59,-0.7,2.682927506,-0.27648,-0.03814,0.27909828,2.30352,0.67186,2.3995,-2.58,-0.71,2.67591106
25/07/2020 17:30,5.18104,0.05572,5.181339614,2.59104,0.75572,2.699,2.59,-0.7,2.682927506,0.08104,0.04572,0.0930473,2.59104,0.75572,2.699,-2.51,-0.71,2.608486151
25/07/2020 18:00,4.7044,-0.2133,4.709233085,2.1144,0.6167,2.2025,2.59,-0.83,2.719742635,-0.4756,-0.2133,0.521241067,2.1144,0.6167,2.2025,-2.59,-0.83,2.719742635
25/07/2020 18:30,4.6708,-0.2231,4.676125132,2.0808,0.6069,2.1675,2.59,-0.83,2.719742635,-0.5092,-0.2231,0.555930077,2.0808,0.6069,2.1675,-2.59,-0.83,2.719742635
25/07/2020 19:00,5.56808,0.28944,5.575597762,3.35808,0.97944,3.498,2.21,-0.69,2.315210574,1.15808,0.28944,1.19370214,3.35808,0.97944,3.498,-2.2,-0.69,2.305666932
25/07/2020 19:30,5.03032,0.00426,5.030321804,2.62032,0.76426,2.7295,2.41,-0.76,2.526994262,0.23032,-0.00574,0.230391515,2.62032,0.76426,2.7295,-2.39,-0.77,2.510975906
25/07/2020 20:00,5.31784,0.14062,5.319698887,3.08784,0.90062,3.2165,2.23,-0.76,2.355949915,0.87784,0.13062,0.887504732,3.08784,0.90062,3.2165,-2.21,-0.77,2.340299126
25/07/2020 20:30,4.12368,-0.38726,4.141824121,1.48368,0.43274,1.5455,2.64,-0.82,2.764416756,-1.16632,-0.44726,1.249137242,1.48368,0.43274,1.5455,-2.65,-0.88,2.792292965
25/07/2020 21:00,4.62488,-0.09816,4.625921573,2.23488,0.65184,2.328,2.39,-0.75,2.504915168,-0.15512,-0.10816,0.189105262,2.23488,0.65184,2.328,-2.39,-0.76,2.507927431
25/07/2020 21:30,4.02872,-0.34204,4.043213598,1.39872,0.40796,1.457,2.63,-0.75,2.734849173,-1.22128,-0.45204,1.302253816,1.39872,0.40796,1.457,-2.62,-0.86,2.757535131
25/07/2020 22:00,3.43936,-0.61852,3.494533474,0.75936,0.22148,0.791,2.68,-0.84,2.808558349,-1.92064,-0.77852,2.072426452,0.75936,0.22148,0.791,-2.68,-1,2.860489469
25/07/2020 22:30,3.95904,-0.35028,3.974505479,1.67904,0.48972,1.749,2.28,-0.84,2.429814808,-0.57096,-0.41028,0.703082499,1.67904,0.48972,1.749,-2.25,-0.9,2.423324163
25/07/2020 23:00,3.98464,-0.24948,3.992442385,2.02464,0.59052,2.109,1.96,-0.84,2.13241647,0.05464,-0.24948,0.255393422,2.02464,0.59052,2.109,-1.97,-0.84,2.141611543
25/07/2020 23:30,3.94264,-0.21798,3.948661222,2.13264,0.62202,2.2215,1.81,-0.84,1.995419755,0.38264,-0.21798,0.440373308,2.13264,0.62202,2.2215,-1.75,-0.84,1.941159447
26/07/2020 00:00,3.82232,-0.21224,3.828207936,2.15232,0.62776,2.242,1.67,-0.84,1.869358179,0.54232,-0.21224,0.582371703,2.15232,0.62776,2.242,-1.61,-0.84,1.815957048
26/07/2020 00:30,4.22016,0.04088,4.220357994,3.02016,0.88088,3.146,1.2,-0.84,1.464786674,1.82016,0.04088,1.820619016,3.02016,0.88088,3.146,-1.2,-0.84,1.464786674
26/07/2020 01:00,4.24872,0.09296,4.249736839,3.19872,0.93296,3.332,1.05,-0.84,1.34465609,2.15872,0.09296,2.160720621,3.19872,0.93296,3.332,-1.04,-0.84,1.336861997
26/07/2020 01:30,4.0124,0.0007,4.012400061,2.8824,0.8407,3.0025,1.13,-0.84,1.408012784,1.7824,0.0007,1.782400137,2.8824,0.8407,3.0025,-1.1,-0.84,1.384052022
26/07/2020 02:00,3.87128,-0.04046,3.871491425,2.74128,0.79954,2.8555,1.13,-0.84,1.408012784,1.64128,-0.04046,1.641778624,2.74128,0.79954,2.8555,-1.1,-0.84,1.384052022
26/07/2020 02:30,3.31576,-0.27832,3.327420382,1.92576,0.56168,2.006,1.39,-0.84,1.624099751,0.50576,-0.41832,0.656341984,1.92576,0.56168,2.006,-1.42,-0.98,1.725340546
26/07/2020 03:00,3.58112,-0.13384,3.583620181,2.42112,0.70616,2.522,1.16,-0.84,1.432201103,1.28112,-0.27384,1.310059846,2.42112,0.70616,2.522,-1.14,-0.98,1.503329638
26/07/2020 03:30,3.5384,-0.1463,3.541423196,2.3784,0.6937,2.4775,1.16,-0.84,1.432201103,1.1884,-0.1663,1.199979271,2.3784,0.6937,2.4775,-1.19,-0.86,1.468230227
26/07/2020 04:00,4.182,0.2085,4.187194317,3.252,0.9485,3.3875,0.93,-0.74,1.188486432,2.332,0.1985,2.340432919,3.252,0.9485,3.3875,-0.92,-0.75,1.186970935
26/07/2020 04:30,3.70656,-0.05642,3.706989378,2.68656,0.78358,2.7985,1.02,-0.84,1.321362933,1.66656,-0.05642,1.667514753,2.68656,0.78358,2.7985,-1.02,-0.84,1.321362933
26/07/2020 05:00,3.77376,-0.03682,3.773939619,2.75376,0.80318,2.8685,1.02,-0.84,1.321362933,1.73376,-0.03682,1.734150931,2.75376,0.80318,2.8685,-1.02,-0.84,1.321362933
26/07/2020 05:30,3.8376,-0.0182,3.837643157,2.8176,0.8218,2.935,1.02,-0.84,1.321362933,1.7976,-0.0182,1.797692132,2.8176,0.8218,2.935,-1.02,-0.84,1.321362933
26/07/2020 06:00,4.34704,0.26872,4.355337783,3.52704,1.02872,3.674,0.82,-0.76,1.118033989,2.71704,0.18872,2.723586165,3.52704,1.02872,3.674,-0.81,-0.84,1.16691902
26/07/2020 06:30,3.97488,0.03184,3.975007522,2.95488,0.86184,3.078,1.02,-0.83,1.315028517,1.94488,0.02184,1.945002622,2.95488,0.86184,3.078,-1.01,-0.84,1.313659012
26/07/2020 07:00,3.7968,-0.0726,3.797494042,2.5968,0.7574,2.705,1.2,-0.83,1.459075049,1.4068,-0.1326,1.413035385,2.5968,0.7574,2.705,-1.19,-0.89,1.486001346
26/07/2020 07:30,3.70768,-0.14526,3.710524417,2.34768,0.68474,2.4455,1.36,-0.83,1.593267084,0.96768,-0.30526,1.014686282,2.34768,0.68474,2.4455,-1.38,-0.99,1.698381583
26/07/2020 08:00,3.69352,-0.32314,3.707628548,2.18352,0.63686,2.2745,1.51,-0.96,1.789329483,0.66352,-0.35314,0.751642635,2.18352,0.63686,2.2745,-1.52,-0.99,1.813973539
26/07/2020 08:30,3.92664,-0.27848,3.93650261,2.33664,0.68152,2.434,1.59,-0.96,1.857336803,0.73664,-0.30848,0.798622815,2.33664,0.68152,2.434,-1.6,-0.99,1.881515347
26/07/2020 09:00,4.83656,0.19358,4.840432403,3.64656,1.06358,3.7985,1.19,-0.87,1.474109901,2.45656,0.07358,2.457661704,3.64656,1.06358,3.7985,-1.19,-0.99,1.547966408
26/07/2020 09:30,5.06112,0.25116,5.067348123,3.50112,1.02116,3.647,1.56,-0.77,1.739683879,1.96112,0.22116,1.973550962,3.50112,1.02116,3.647,-1.54,-0.8,1.735396208
26/07/2020 10:00,4.96608,0.17094,4.969021136,3.22608,0.94094,3.3605,1.74,-0.77,1.902761152,1.49608,0.14094,1.502704046,3.22608,0.94094,3.3605,-1.73,-0.8,1.906016789
26/07/2020 10:30,5.44656,0.36358,5.458681732,3.88656,1.13358,4.0485,1.56,-0.77,1.739683879,2.35656,0.33358,2.380052657,3.88656,1.13358,4.0485,-1.53,-0.8,1.726528308
