Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/07/2020 11:00,5.806,0.553,5.832276142,4.536,1.323,4.725,1.27,-0.77,1.48519359,3.266,0.523,3.307610164,4.536,1.323,4.725,-1.27,-0.8,1.500966355
26/07/2020 11:30,5.48584,0.36962,5.498277862,3.73584,1.08962,3.8915,1.75,-0.72,1.89232661,2.01584,0.35962,2.047666342,3.73584,1.08962,3.8915,-1.72,-0.73,1.868502074
26/07/2020 12:00,6.38552,0.76036,6.43063084,5.07552,1.48036,5.287,1.31,-0.72,1.494824404,3.76552,0.70036,3.830097257,5.07552,1.48036,5.287,-1.31,-0.78,1.524631103
26/07/2020 12:30,5.86952,0.64486,5.9048378,4.67952,1.36486,4.8745,1.19,-0.72,1.390863041,3.50952,0.58486,3.557919596,4.67952,1.36486,4.8745,-1.17,-0.78,1.406164997
26/07/2020 13:00,6.35952,0.83736,6.414410838,5.33952,1.55736,5.562,1.02,-0.72,1.248519123,4.31952,0.85736,4.403784645,5.33952,1.55736,5.562,-1.02,-0.7,1.237093368
26/07/2020 13:30,5.71984,0.60412,5.751654597,4.53984,1.32412,4.729,1.18,-0.72,1.382316896,3.35984,0.55412,3.405227423,4.53984,1.32412,4.729,-1.18,-0.77,1.409006742
26/07/2020 14:00,6.1332,0.7801,6.182612575,5.1432,1.5001,5.3575,0.99,-0.72,1.224132346,4.1732,0.7301,4.236584031,5.1432,1.5001,5.3575,-0.97,-0.77,1.238466794
26/07/2020 14:30,5.40408,0.46244,5.423829957,4.05408,1.18244,4.223,1.35,-0.72,1.53,2.71408,0.41244,2.74523897,4.05408,1.18244,4.223,-1.34,-0.77,1.545477273
26/07/2020 15:00,5.73864,0.48252,5.758890049,4.32864,1.26252,4.509,1.41,-0.78,1.61136588,2.92864,0.49252,2.969765681,4.32864,1.26252,4.509,-1.4,-0.77,1.597779709
26/07/2020 15:30,6.06888,0.04884,6.06907652,4.89888,1.42884,5.103,1.17,-1.38,1.809226354,3.58888,0.94884,3.712190324,4.89888,1.42884,5.103,-1.31,-0.48,1.395170241
26/07/2020 16:00,6.75376,0.95568,6.821040859,5.81376,1.69568,6.056,0.94,-0.74,1.196327714,4.89376,0.93568,4.98240745,5.81376,1.69568,6.056,-0.92,-0.76,1.193314711
26/07/2020 16:30,6.2576,0.7818,6.306248409,5.2176,1.5218,5.435,1.04,-0.74,1.276401191,4.1976,0.7618,4.266167484,5.2176,1.5218,5.435,-1.02,-0.76,1.272006289
26/07/2020 17:00,6.31008,0.71544,6.350508956,4.99008,1.45544,5.198,1.32,-0.74,1.513274595,3.68008,0.76544,3.758841204,4.99008,1.45544,5.198,-1.31,-0.69,1.480607983
26/07/2020 17:30,7.14848,0.93664,7.209581181,5.50848,1.60664,5.738,1.64,-0.67,1.771581215,3.87848,0.91664,3.98532759,5.50848,1.60664,5.738,-1.63,-0.69,1.770028248
26/07/2020 18:00,7.37864,1.70002,7.571947983,5.82864,1.70002,6.0715,1.55,0,1.55,4.27864,1.70002,4.60400133,5.82864,1.70002,6.0715,-1.55,0,1.55
26/07/2020 18:30,7.27376,1.64318,7.457052035,5.63376,1.64318,5.8685,1.64,0,1.64,4.00376,1.64318,4.327832558,5.63376,1.64318,5.8685,-1.63,0,1.63
26/07/2020 19:00,7.2272,0.9596,7.290627682,5.5872,1.6296,5.82,1.64,-0.67,1.771581215,3.9572,0.9596,4.071887032,5.5872,1.6296,5.82,-1.63,-0.67,1.762328006
26/07/2020 19:30,5.59216,0.24688,5.597606917,3.45216,1.00688,3.596,2.14,-0.76,2.270946939,1.32216,0.24688,1.345011822,3.45216,1.00688,3.596,-2.13,-0.76,2.261526033
26/07/2020 20:00,5.7428,0.3404,5.752879627,3.7728,1.1004,3.93,1.97,-0.76,2.111516043,1.8028,0.3404,1.834655281,3.7728,1.1004,3.93,-1.97,-0.76,2.111516043
26/07/2020 20:30,5.8612,0.4391,5.877624882,4.1112,1.1991,4.2825,1.75,-0.76,1.90790461,2.3812,0.4391,2.421347197,4.1112,1.1991,4.2825,-1.73,-0.76,1.889576672
26/07/2020 21:00,4.68712,-0.10584,4.688314836,2.51712,0.73416,2.622,2.17,-0.84,2.326907819,0.34712,-0.19584,0.398554388,2.51712,0.73416,2.622,-2.17,-0.93,2.360889663
26/07/2020 21:30,4.60744,-0.12908,4.609247769,2.43744,0.71092,2.539,2.17,-0.84,2.326907819,0.26744,-0.15908,0.311176156,2.43744,0.71092,2.539,-2.17,-0.87,2.337905045
26/07/2020 22:00,4.43728,-0.15246,4.439898405,2.35728,0.68754,2.4555,2.08,-0.84,2.243211983,0.26728,-0.18246,0.323620534,2.35728,0.68754,2.4555,-2.09,-0.87,2.263846285
26/07/2020 22:30,4.33264,-0.14798,4.335166369,2.37264,0.69202,2.4715,1.96,-0.84,2.13241647,0.42264,-0.17798,0.45858636,2.37264,0.69202,2.4715,-1.95,-0.87,2.135275158
26/07/2020 23:00,4.20352,-0.15064,4.206218349,2.36352,0.68936,2.462,1.84,-0.84,2.022671501,0.58352,-0.18064,0.610840732,2.36352,0.68936,2.462,-1.78,-0.87,1.981236987
26/07/2020 23:30,3.40384,-0.46388,3.435303684,1.56384,0.45612,1.629,1.84,-0.92,2.057182539,-0.21616,-0.52388,0.566723389,1.56384,0.45612,1.629,-1.78,-0.98,2.031944881
27/07/2020 00:00,3.12848,-0.52086,3.171542566,1.36848,0.39914,1.4255,1.76,-0.92,1.985950654,-0.31152,-0.58086,0.65912294,1.36848,0.39914,1.4255,-1.68,-0.98,1.944942159
27/07/2020 00:30,2.7824,-0.6218,2.851032269,1.0224,0.2982,1.065,1.76,-0.92,1.985950654,-0.6576,-0.6818,0.947253398,1.0224,0.2982,1.065,-1.68,-0.98,1.944942159
27/07/2020 01:00,2.85912,-0.47984,2.899105655,1.26912,0.37016,1.322,1.59,-0.85,1.80294204,-0.32088,-0.60984,0.689107249,1.26912,0.37016,1.322,-1.59,-0.98,1.86775266
27/07/2020 01:30,2.88408,-0.45506,2.919759759,1.35408,0.39494,1.4105,1.53,-0.85,1.750257124,-0.18592,-0.58506,0.613890422,1.35408,0.39494,1.4105,-1.54,-0.98,1.825376673
27/07/2020 02:00,2.9436,-0.4377,2.975964087,1.4136,0.4123,1.4725,1.53,-0.85,1.750257124,-0.1264,-0.5677,0.581601453,1.4136,0.4123,1.4725,-1.54,-0.98,1.825376673
27/07/2020 02:30,2.97,-0.43,3.000966511,1.44,0.42,1.5,1.53,-0.85,1.750257124,-0.1,-0.56,0.568858506,1.44,0.42,1.5,-1.54,-0.98,1.825376673
27/07/2020 03:00,3.42032,-0.19074,3.425634343,2.26032,0.65926,2.3545,1.16,-0.85,1.43808901,1.11032,-0.32074,1.15571824,2.26032,0.65926,2.3545,-1.15,-0.98,1.510926868
27/07/2020 03:30,3.05848,-0.34586,3.077973205,1.72848,0.50414,1.8005,1.33,-0.85,1.578416928,0.38848,-0.47586,0.614295898,1.72848,0.50414,1.8005,-1.34,-0.98,1.660120478
27/07/2020 04:00,3.29016,-0.23162,3.298302692,2.12016,0.61838,2.2085,1.17,-0.85,1.446167349,0.95016,-0.36162,1.016647948,2.12016,0.61838,2.2085,-1.17,-0.98,1.526204442
27/07/2020 04:30,3.1752,-0.2914,3.188543398,1.9152,0.5586,1.995,1.26,-0.85,1.519901313,0.6452,-0.4214,0.770623773,1.9152,0.5586,1.995,-1.27,-0.98,1.604150866
27/07/2020 05:00,3.64664,-0.09848,3.647969517,2.57664,0.75152,2.684,1.07,-0.85,1.366528448,1.51664,-0.22848,1.533753566,2.57664,0.75152,2.684,-1.06,-0.98,1.443606595
27/07/2020 05:30,4.01424,0.02332,4.014307736,2.99424,0.87332,3.119,1.02,-0.85,1.327742445,1.99424,-0.05668,1.995045313,2.99424,0.87332,3.119,-1,-0.93,1.365613415
27/07/2020 06:00,4.09592,0.01506,4.095947686,2.96592,0.86506,3.0895,1.13,-0.85,1.414001414,1.83592,-0.06494,1.837068167,2.96592,0.86506,3.0895,-1.13,-0.93,1.463488982
27/07/2020 06:30,4.64552,0.27286,4.653526475,3.33552,0.97286,3.4745,1.31,-0.7,1.485294584,2.01552,0.26286,2.032588559,3.33552,0.97286,3.4745,-1.32,-0.71,1.498832879
27/07/2020 07:00,4.94504,0.29022,4.953549056,3.39504,0.99022,3.5365,1.55,-0.7,1.700735135,1.84504,0.28022,1.866198234,3.39504,0.99022,3.5365,-1.55,-0.71,1.704875362
27/07/2020 07:30,5.73992,0.52206,5.763612431,4.18992,1.22206,4.3645,1.55,-0.7,1.700735135,2.63992,0.51206,2.689123101,4.18992,1.22206,4.3645,-1.55,-0.71,1.704875362
27/07/2020 08:00,6.85736,1.56548,7.033783747,5.36736,1.56548,5.591,1.49,0,1.49,3.86736,1.56548,4.172193787,5.36736,1.56548,5.591,-1.5,0,1.5
27/07/2020 08:30,7.50728,1.72004,7.701804373,5.89728,1.72004,6.143,1.61,0,1.61,4.30728,1.72004,4.638016667,5.89728,1.72004,6.143,-1.59,0,1.59
27/07/2020 09:00,6.9844,1.4567,7.134691181,4.9944,1.4567,5.2025,1.99,0,1.99,3.0044,1.4567,3.338921121,4.9944,1.4567,5.2025,-1.99,0,1.99
27/07/2020 09:30,7.72328,0.23054,7.726720045,5.93328,1.73054,6.1805,1.79,-1.5,2.335401464,4.14328,2.88054,5.046214408,5.93328,1.73054,6.1805,-1.79,1.15,2.127580786
27/07/2020 10:00,8.41912,2.01516,8.65693083,6.90912,2.01516,7.197,1.51,0,1.51,5.39912,2.01516,5.762930383,6.90912,2.01516,7.197,-1.51,0,1.51
27/07/2020 10:30,8.52552,2.16286,8.795592911,7.41552,2.16286,7.7245,1.11,0,1.11,5.57552,2.16286,5.980333323,7.41552,2.16286,7.7245,-1.84,0,1.84
27/07/2020 11:00,7.71024,2.24882,8.0315,7.71024,2.24882,8.0315,0,0,0,5.65024,1.57882,5.866675775,7.71024,2.24882,8.0315,-2.06,-0.67,2.166217902
27/07/2020 11:30,7.05024,2.05632,7.344,7.05024,2.05632,7.344,0,0,0,4.26024,2.05632,4.730549313,7.05024,2.05632,7.344,-2.79,0,2.79
27/07/2020 12:00,7.33344,2.13892,7.639,7.33344,2.13892,7.639,0,0,0,4.59344,2.13892,5.067017841,7.33344,2.13892,7.639,-2.74,0,2.74
27/07/2020 12:30,6.82032,1.98926,7.1045,6.82032,1.98926,7.1045,0,0,0,3.54032,1.98926,4.06091382,6.82032,1.98926,7.1045,-3.28,0,3.28
27/07/2020 13:00,5.8488,1.7059,6.0925,5.8488,1.7059,6.0925,0,0,0,1.9288,1.0359,2.18937394,5.8488,1.7059,6.0925,-3.92,-0.67,3.976845484
27/07/2020 13:30,5.98704,1.74622,6.2365,5.98704,1.74622,6.2365,0,0,0,2.59704,1.07622,2.811203701,5.98704,1.74622,6.2365,-3.39,-0.67,3.455575205
27/07/2020 14:00,5.832,1.701,6.075,5.832,1.701,6.075,0,0,0,2.442,1.031,2.6507216,5.832,1.701,6.075,-3.39,-0.67,3.455575205
27/07/2020 14:30,6.3672,1.8571,6.6325,6.3672,1.8571,6.6325,0,0,0,3.1772,1.8571,3.680138618,6.3672,1.8571,6.6325,-3.19,0,3.19
27/07/2020 15:00,6.11232,1.78276,6.367,6.11232,1.78276,6.367,0,0,0,2.92232,1.78276,3.42318381,6.11232,1.78276,6.367,-3.19,0,3.19
27/07/2020 15:30,6.65472,1.94096,6.932,6.65472,1.94096,6.932,0,0,0,4.07472,1.14096,4.23144571,6.65472,1.94096,6.932,-2.58,-0.8,2.701184925
27/07/2020 16:00,6.67728,1.94754,6.9555,6.67728,1.94754,6.9555,0,0,0,4.37728,1.14754,4.52519925,6.67728,1.94754,6.9555,-2.3,-0.8,2.435159132
27/07/2020 16:30,6.41808,1.87194,6.6855,6.41808,1.87194,6.6855,0,0,0,3.82808,1.02194,3.962140564,6.41808,1.87194,6.6855,-2.59,-0.85,2.725912691
27/07/2020 17:00,6.39792,1.86606,6.6645,6.39792,1.86606,6.6645,0,0,0,3.47792,1.01606,3.623300353,6.39792,1.86606,6.6645,-2.92,-0.85,3.041200421
27/07/2020 17:30,7.14336,2.08348,7.441,7.14336,2.08348,7.441,0,0,0,4.29336,1.35348,4.501649498,7.14336,2.08348,7.441,-2.85,-0.73,2.942006118
27/07/2020 18:00,7.28256,2.12408,7.586,7.28256,2.12408,7.586,0,0,0,4.43256,1.39408,4.646616748,7.28256,2.12408,7.586,-2.85,-0.73,2.942006118
27/07/2020 18:30,6.7128,1.9579,6.9925,6.7128,1.9579,6.9925,0,0,0,3.2128,1.2879,3.461324927,6.7128,1.9579,6.9925,-3.5,-0.67,3.563551599
27/07/2020 19:00,3.7464,1.0927,3.9025,3.7464,1.0927,3.9025,0,0,0,-1.3036,-0.1373,1.310810532,3.7464,1.0927,3.9025,-5.05,-1.23,5.197634077
27/07/2020 19:30,3.5016,1.0213,3.6475,3.5016,1.0213,3.6475,0,0,0,-1.4684,-0.1387,1.474936016,3.5016,1.0213,3.6475,-4.97,-1.16,5.103577177
27/07/2020 20:00,3.55296,1.03628,3.701,3.55296,1.03628,3.701,0,0,0,-1.19704,-0.23372,1.219643309,3.55296,1.03628,3.701,-4.75,-1.27,4.916848584
27/07/2020 20:30,3.84384,1.12112,4.004,3.84384,1.12112,4.004,0,0,0,-0.30616,-0.21888,0.376354089,3.84384,1.12112,4.004,-4.15,-1.34,4.360974662
27/07/2020 21:00,2.1048,0.6139,2.1925,2.1048,0.6139,2.1925,0,0,0,-2.8752,-1.1661,3.102670503,2.1048,0.6139,2.1925,-4.98,-1.78,5.288553678
27/07/2020 21:30,3.10752,0.90636,3.237,3.10752,0.90636,3.237,0,0,0,-1.14248,-0.56364,1.273950784,3.10752,0.90636,3.237,-4.25,-1.47,4.497043473
27/07/2020 22:00,2.22096,0.64778,2.3135,2.22096,0.64778,2.3135,0,0,0,-2.30904,-1.07222,2.545843956,2.22096,0.64778,2.3135,-4.53,-1.72,4.845544345
27/07/2020 22:30,1.83456,0.53508,1.911,1.83456,0.53508,1.911,0,0,0,-2.69544,-1.26492,2.977485416,1.83456,0.53508,1.911,-4.53,-1.8,4.874515361
27/07/2020 23:00,2.11152,0.61586,2.1995,2.11152,0.61586,2.1995,0,0,0,-1.78848,-1.18414,2.144958799,2.11152,0.61586,2.1995,-3.9,-1.8,4.295346319
27/07/2020 23:30,1.7688,0.5159,1.8425,1.7688,0.5159,1.8425,0,0,0,-1.8712,-1.4241,2.351478312,1.7688,0.5159,1.8425,-3.64,-1.94,4.12470605
28/07/2020 00:00,1.95264,0.56952,2.034,1.95264,0.56952,2.034,0,0,0,-1.29736,-1.37048,1.887156167,1.95264,0.56952,2.034,-3.25,-1.94,3.784983487
28/07/2020 00:30,2.6832,0.7826,2.795,2.6832,0.7826,2.795,0,0,0,0.1732,-1.0474,1.061623756,2.6832,0.7826,2.795,-2.51,-1.83,3.106283954
28/07/2020 01:00,2.57184,0.75012,2.679,2.57184,0.75012,2.679,0,0,0,0.06184,-1.07988,1.081649204,2.57184,0.75012,2.679,-2.51,-1.83,3.106283954
28/07/2020 01:30,3.06192,0.89306,3.1895,3.06192,0.89306,3.1895,0,0,0,0.72192,-0.85694,1.120497501,3.06192,0.89306,3.1895,-2.34,-1.75,2.922002738
28/07/2020 02:00,3.66144,1.06792,3.814,3.66144,1.06792,3.814,0,0,0,1.69144,-0.55208,1.779258722,3.66144,1.06792,3.814,-1.97,-1.62,2.550548961
28/07/2020 02:30,3.72816,1.08738,3.8835,3.72816,1.08738,3.8835,0,0,0,1.89816,-0.53262,1.971470378,3.72816,1.08738,3.8835,-1.83,-1.62,2.444033551
28/07/2020 03:00,2.3208,0.6769,2.4175,2.3208,0.6769,2.4175,0,0,0,-0.2792,-1.1731,1.205867426,2.3208,0.6769,2.4175,-2.6,-1.85,3.191002977
28/07/2020 03:30,2.92656,0.85358,3.0485,2.92656,0.85358,3.0485,0,0,0,0.69656,-0.91642,1.151095761,2.92656,0.85358,3.0485,-2.23,-1.77,2.847068668
28/07/2020 04:00,2.79264,0.81452,2.909,2.79264,0.81452,2.909,0,0,0,0.56264,-0.95548,1.108830826,2.79264,0.81452,2.909,-2.23,-1.77,2.847068668
28/07/2020 04:30,1.99392,0.58156,2.077,1.99392,0.58156,2.077,0,0,0,-0.63608,-1.30844,1.454858412,1.99392,0.58156,2.077,-2.63,-1.89,3.238672568
28/07/2020 05:00,1.90368,0.55524,1.983,1.90368,0.55524,1.983,0,0,0,-0.72632,-1.33476,1.519580534,1.90368,0.55524,1.983,-2.63,-1.89,3.238672568
28/07/2020 05:30,1.4448,0.4214,1.505,1.4448,0.4214,1.505,0,0,0,-1.6052,-1.6086,2.272501045,1.4448,0.4214,1.505,-3.05,-2.03,3.663795846
28/07/2020 06:00,1.14864,0.33502,1.1965,1.14864,0.33502,1.1965,0,0,0,-2.26136,-1.75498,2.862464646,1.14864,0.33502,1.1965,-3.41,-2.09,3.999524972
28/07/2020 06:30,1.74816,0.50988,1.821,1.74816,0.50988,1.821,0,0,0,-1.89184,-1.23012,2.256602269,1.74816,0.50988,1.821,-3.64,-1.74,4.034501208
28/07/2020 07:00,2.31504,0.67522,2.4115,2.31504,0.67522,2.4115,0,0,0,-1.38496,-0.81478,1.606854272,2.31504,0.67522,2.4115,-3.7,-1.49,3.98874667
28/07/2020 07:30,2.10672,0.61446,2.1945,2.10672,0.61446,2.1945,0,0,0,-2.25328,-0.80554,2.392940754,2.10672,0.61446,2.1945,-4.36,-1.42,4.58541165
28/07/2020 08:00,2.83824,0.82782,2.9565,2.83824,0.82782,2.9565,0,0,0,-1.31176,-0.65218,1.464941313,2.83824,0.82782,2.9565,-4.15,-1.48,4.406007263
28/07/2020 08:30,4.20432,1.22626,4.3795,4.20432,1.22626,4.3795,0,0,0,0.46432,0.25626,0.530341635,4.20432,1.22626,4.3795,-3.74,-0.97,3.86374171
28/07/2020 09:00,4.05072,1.18146,4.2195,4.05072,1.18146,4.2195,0,0,0,-0.04928,0.26146,0.26606362,4.05072,1.18146,4.2195,-4.1,-0.92,4.201951927
28/07/2020 09:30,4.30512,1.25566,4.4845,4.30512,1.25566,4.4845,0,0,0,0.27512,0.33566,0.434003053,4.30512,1.25566,4.4845,-4.03,-0.92,4.133678749
28/07/2020 10:00,4.4208,1.2894,4.605,4.4208,1.2894,4.605,0,0,0,0.6808,0.3694,0.774561166,4.4208,1.2894,4.605,-3.74,-0.92,3.851493217
28/07/2020 10:30,5.55168,1.61924,5.783,5.55168,1.61924,5.783,0,0,0,2.77168,0.69924,2.858521751,5.55168,1.61924,5.783,-2.78,-0.92,2.928275943
28/07/2020 11:00,6.01968,1.75574,6.2705,6.01968,1.75574,6.2705,0,0,0,3.48968,0.95574,3.618190908,6.01968,1.75574,6.2705,-2.53,-0.8,2.653469427
28/07/2020 11:30,6.64944,1.93942,6.9265,6.64944,1.93942,6.9265,0,0,0,4.79944,1.23942,4.956892802,6.64944,1.93942,6.9265,-1.85,-0.7,1.978004044
28/07/2020 12:00,6.76224,1.97232,7.044,6.76224,1.97232,7.044,0,0,0,4.82224,1.21232,4.972295084,6.76224,1.97232,7.044,-1.94,-0.76,2.083554655
28/07/2020 12:30,6.80352,1.98436,7.087,6.80352,1.98436,7.087,0,0,0,4.97352,1.17436,5.110285961,6.80352,1.98436,7.087,-1.83,-0.81,2.00124961
28/07/2020 13:00,7.29072,2.12646,7.5945,7.29072,2.12646,7.5945,0,0,0,5.54072,1.38646,5.711554031,7.29072,2.12646,7.5945,-1.75,-0.74,1.900026316
28/07/2020 13:30,6.38976,1.86368,6.656,6.38976,1.86368,6.656,0,0,0,4.31976,1.03368,4.441713723,6.38976,1.86368,6.656,-2.07,-0.83,2.230201785
28/07/2020 14:00,6.11568,1.78374,6.3705,6.11568,1.78374,6.3705,0,0,0,3.88568,0.95374,4.001016002,6.11568,1.78374,6.3705,-2.23,-0.83,2.379453719
28/07/2020 14:30,6.3552,1.8536,6.62,6.3552,1.8536,6.62,0,0,0,4.1752,1.0236,4.2988431,6.3552,1.8536,6.62,-2.18,-0.83,2.332659426
28/07/2020 15:00,5.28192,1.54056,5.502,5.28192,1.54056,5.502,0,0,0,2.54192,0.71056,2.639365984,5.28192,1.54056,5.502,-2.74,-0.83,2.862953021
28/07/2020 15:30,6.4752,1.8886,6.745,6.4752,1.8886,6.745,0,0,0,4.4252,1.0586,4.550058131,6.4752,1.8886,6.745,-2.05,-0.83,2.211650967
28/07/2020 16:00,5.59344,1.63142,5.8265,5.59344,1.63142,5.8265,0,0,0,3.25344,0.59142,3.306758148,5.59344,1.63142,5.8265,-2.34,-1.04,2.560703028
28/07/2020 16:30,6.83472,1.99346,7.1195,6.83472,1.99346,7.1195,0,0,0,4.98472,1.12346,5.10975497,6.83472,1.99346,7.1195,-1.85,-0.87,2.04435809
28/07/2020 17:00,5.14416,1.50038,5.3585,5.14416,1.50038,5.3585,0,0,0,1.82416,0.52038,1.896933064,5.14416,1.50038,5.3585,-3.32,-0.98,3.461618119
28/07/2020 17:30,4.8696,1.4203,5.0725,4.8696,1.4203,5.0725,0,0,0,0.7696,0.5203,0.928975915,4.8696,1.4203,5.0725,-4.1,-0.9,4.197618372
28/07/2020 18:00,4.3992,1.2831,4.5825,4.3992,1.2831,4.5825,0,0,0,0.0092,0.1631,0.163359267,4.3992,1.2831,4.5825,-4.39,-1.12,4.530618059
28/07/2020 18:30,3.88752,1.13386,4.0495,3.88752,1.13386,4.0495,0,0,0,-0.80248,0.01386,0.802599682,3.88752,1.13386,4.0495,-4.69,-1.12,4.821877228
28/07/2020 19:00,4.49472,1.31096,4.682,4.49472,1.31096,4.682,0,0,0,0.21472,0.19096,0.287350657,4.49472,1.31096,4.682,-4.28,-1.12,4.424115731
28/07/2020 19:30,2.80512,0.81816,2.922,2.80512,0.81816,2.922,0,0,0,-2.30488,-0.59184,2.37965258,2.80512,0.81816,2.922,-5.11,-1.41,5.300962177
28/07/2020 20:00,2.27712,0.66416,2.372,2.27712,0.66416,2.372,0,0,0,-2.92288,-0.74584,3.016538546,2.27712,0.66416,2.372,-5.2,-1.41,5.387773195
28/07/2020 20:30,2.1192,0.6181,2.2075,2.1192,0.6181,2.2075,0,0,0,-3.0808,-0.9019,3.210101595,2.1192,0.6181,2.2075,-5.2,-1.52,5.417600945
28/07/2020 21:00,1.69248,0.49364,1.763,1.69248,0.49364,1.763,0,0,0,-3.50752,-1.14636,3.690099972,1.69248,0.49364,1.763,-5.2,-1.64,5.452485672
28/07/2020 21:30,1.944,0.567,2.025,1.944,0.567,2.025,0,0,0,-3.036,-0.953,3.182059867,1.944,0.567,2.025,-4.98,-1.52,5.206803242
28/07/2020 22:00,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0,0,0,-2.7644,-0.9292,2.916388177,2.0256,0.5908,2.11,-4.79,-1.52,5.025385557
28/07/2020 22:30,1.88448,0.54964,1.963,1.88448,0.54964,1.963,0,0,0,-2.74552,-1.15036,2.976778158,1.88448,0.54964,1.963,-4.63,-1.7,4.932230733
28/07/2020 23:00,2.06208,0.60144,2.148,2.06208,0.60144,2.148,0,0,0,-1.94792,-1.22856,2.302987625,2.06208,0.60144,2.148,-4.01,-1.83,4.407833935
28/07/2020 23:30,2.4168,0.7049,2.5175,2.4168,0.7049,2.5175,0,0,0,-0.9032,-1.1251,1.442782121,2.4168,0.7049,2.5175,-3.32,-1.83,3.790949749
29/07/2020 00:00,2.53344,0.73892,2.639,2.53344,0.73892,2.639,0,0,0,-0.43656,-1.09108,1.175176668,2.53344,0.73892,2.639,-2.97,-1.83,3.488524043
29/07/2020 00:30,2.47824,0.72282,2.5815,2.47824,0.72282,2.5815,0,0,0,-0.26176,-1.10718,1.137702004,2.47824,0.72282,2.5815,-2.74,-1.83,3.294920333
29/07/2020 01:00,2.39664,0.69902,2.4965,2.39664,0.69902,2.4965,0,0,0,-0.26336,-1.13098,1.16123824,2.39664,0.69902,2.4965,-2.66,-1.83,3.228699429
29/07/2020 01:30,2.24736,0.65548,2.341,2.24736,0.65548,2.341,0,0,0,-0.53264,-1.17452,1.289652124,2.24736,0.65548,2.341,-2.78,-1.83,3.328257803
29/07/2020 02:00,2.37024,0.69132,2.469,2.37024,0.69132,2.469,0,0,0,-0.30976,-1.13868,1.180060761,2.37024,0.69132,2.469,-2.68,-1.83,3.24519645
29/07/2020 02:30,2.26656,0.66108,2.361,2.26656,0.66108,2.361,0,0,0,-0.55344,-1.22892,1.347790859,2.26656,0.66108,2.361,-2.82,-1.89,3.394775398
29/07/2020 03:00,2.39568,0.69874,2.4955,2.39568,0.69874,2.4955,0,0,0,-0.16432,-1.19126,1.202539584,2.39568,0.69874,2.4955,-2.56,-1.89,3.182090508
29/07/2020 03:30,2.53584,0.73962,2.6415,2.53584,0.73962,2.6415,0,0,0,0.07584,-1.15038,1.152877205,2.53584,0.73962,2.6415,-2.46,-1.89,3.10220889
29/07/2020 04:00,2.31936,0.67648,2.416,2.31936,0.67648,2.416,0,0,0,-0.27064,-1.21352,1.24333294,2.31936,0.67648,2.416,-2.59,-1.89,3.206275097
29/07/2020 04:30,1.97808,0.57694,2.0605,1.97808,0.57694,2.0605,0,0,0,-0.81192,-1.38306,1.603767143,1.97808,0.57694,2.0605,-2.79,-1.96,3.409648076
29/07/2020 05:00,1.75296,0.51128,1.826,1.75296,0.51128,1.826,0,0,0,-1.18704,-1.44872,1.87292648,1.75296,0.51128,1.826,-2.94,-1.96,3.53344025
29/07/2020 05:30,1.88496,0.54978,1.9635,1.88496,0.54978,1.9635,0,0,0,-1.05504,-1.41022,1.761201252,1.88496,0.54978,1.9635,-2.94,-1.96,3.53344025
29/07/2020 06:00,1.58928,0.46354,1.6555,1.58928,0.46354,1.6555,0,0,0,-1.71072,-1.56646,2.319560271,1.58928,0.46354,1.6555,-3.3,-2.03,3.874390275
29/07/2020 06:30,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0,-2.48488,-1.50184,2.903472404,1.36512,0.39816,1.422,-3.85,-1.9,4.293308747
29/07/2020 07:00,1.12752,0.32886,1.1745,1.12752,0.32886,1.1745,0,0,0,-3.39248,-1.33114,3.644290637,1.12752,0.32886,1.1745,-4.52,-1.66,4.815184316
29/07/2020 07:30,0.9,0.2625,0.9375,0.9,0.2625,0.9375,0,0,0,-4.18,-1.5175,4.446932229,0.9,0.2625,0.9375,-5.08,-1.78,5.382824537
29/07/2020 08:00,0.96624,0.28182,1.0065,0.96624,0.28182,1.0065,0,0,0,-4.33376,-1.38818,4.55066143,0.96624,0.28182,1.0065,-5.3,-1.67,5.55687862
29/07/2020 08:30,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0,-3.93488,-1.27184,4.135318319,1.36512,0.39816,1.422,-5.3,-1.67,5.55687862
29/07/2020 09:00,1.81776,0.53018,1.8935,1.81776,0.53018,1.8935,0,0,0,-3.36224,-1.13982,3.550189777,1.81776,0.53018,1.8935,-5.18,-1.67,5.44254536
29/07/2020 09:30,2.05824,0.60032,2.144,2.05824,0.60032,2.144,0,0,0,-2.92176,-1.06968,3.111413955,2.05824,0.60032,2.144,-4.98,-1.67,5.252551761
29/07/2020 10:00,1.7832,0.5201,1.8575,1.7832,0.5201,1.8575,0,0,0,-3.3468,-1.0699,3.513652836,1.7832,0.5201,1.8575,-5.13,-1.59,5.370754137
29/07/2020 10:30,1.51632,0.44226,1.5795,1.51632,0.44226,1.5795,0,0,0,-3.83368,-1.04774,3.974274959,1.51632,0.44226,1.5795,-5.35,-1.49,5.553611438
29/07/2020 11:00,2.13216,0.62188,2.221,2.13216,0.62188,2.221,0,0,0,-2.76784,-0.73812,2.864569671,2.13216,0.62188,2.221,-4.9,-1.36,5.085233525
29/07/2020 11:30,2.63232,0.76776,2.742,2.63232,0.76776,2.742,0,0,0,-1.79768,-0.51224,1.869235994,2.63232,0.76776,2.742,-4.43,-1.28,4.611214591
29/07/2020 12:00,2.55648,0.74564,2.663,2.55648,0.74564,2.663,0,0,0,-1.92352,-0.53436,1.996364145,2.55648,0.74564,2.663,-4.48,-1.28,4.659270329
29/07/2020 12:30,2.91216,0.84938,3.0335,2.91216,0.84938,3.0335,0,0,0,-1.39784,-0.51062,1.488183272,2.91216,0.84938,3.0335,-4.31,-1.36,4.519480059
29/07/2020 13:00,3.13056,0.91308,3.261,3.13056,0.91308,3.261,0,0,0,-0.84944,-0.44692,0.95983634,3.13056,0.91308,3.261,-3.98,-1.36,4.205948169
29/07/2020 13:30,2.9832,0.8701,3.1075,2.9832,0.8701,3.1075,0,0,0,-0.9968,-0.5799,1.15321041,2.9832,0.8701,3.1075,-3.98,-1.45,4.235906042
29/07/2020 14:00,2.58144,0.75292,2.689,2.58144,0.75292,2.689,0,0,0,-1.51856,-0.77708,1.705836393,2.58144,0.75292,2.689,-4.1,-1.53,4.376174128
29/07/2020 14:30,2.7552,0.8036,2.87,2.7552,0.8036,2.87,0,0,0,-1.3448,-0.6664,1.500858421,2.7552,0.8036,2.87,-4.1,-1.47,4.355559666
29/07/2020 15:00,2.87712,0.83916,2.997,2.87712,0.83916,2.997,0,0,0,-1.00288,-0.56084,1.149047345,2.87712,0.83916,2.997,-3.88,-1.4,4.124851512
29/07/2020 15:30,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0,0,0,-1.47264,-0.63952,1.605507521,2.60736,0.76048,2.716,-4.08,-1.4,4.313513649
29/07/2020 16:00,2.0184,0.5887,2.1025,2.0184,0.5887,2.1025,0,0,0,-2.6616,-0.9313,2.819828763,2.0184,0.5887,2.1025,-4.68,-1.52,4.920650364
29/07/2020 16:30,2.17776,0.63518,2.2685,2.17776,0.63518,2.2685,0,0,0,-2.73224,-0.78482,2.842723668,2.17776,0.63518,2.2685,-4.91,-1.42,5.111213163
29/07/2020 17:00,2.04144,0.59542,2.1265,2.04144,0.59542,2.1265,0,0,0,-3.18856,-0.76458,3.278947613,2.04144,0.59542,2.1265,-5.23,-1.36,5.403933752
29/07/2020 17:30,2.11968,0.61824,2.208,2.11968,0.61824,2.208,0,0,0,-3.37032,-0.81176,3.466700333,2.11968,0.61824,2.208,-5.49,-1.43,5.673182528
29/07/2020 18:00,1.75632,0.51226,1.8295,1.75632,0.51226,1.8295,0,0,0,-4.19368,-0.99774,4.310735094,1.75632,0.51226,1.8295,-5.95,-1.51,6.138615479
29/07/2020 18:30,1.46352,0.42686,1.5245,1.46352,0.42686,1.5245,0,0,0,-4.70648,-1.08314,4.829507868,1.46352,0.42686,1.5245,-6.17,-1.51,6.352086271
29/07/2020 19:00,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0,-5.4032,-1.2076,5.536503229,1.0368,0.3024,1.08,-6.44,-1.51,6.614657965
29/07/2020 19:30,0.77472,0.22596,0.807,0.77472,0.22596,0.807,0,0,0,-5.66528,-1.42404,5.841514136,0.77472,0.22596,0.807,-6.44,-1.65,6.648014741
29/07/2020 20:00,0.65664,0.19152,0.684,0.65664,0.19152,0.684,0,0,0,-5.59336,-1.55848,5.806421962,0.65664,0.19152,0.684,-6.25,-1.75,6.490377493
29/07/2020 20:30,0.59952,0.17486,0.6245,0.59952,0.17486,0.6245,0,0,0,-5.48048,-1.64514,5.72207538,0.59952,0.17486,0.6245,-6.08,-1.82,6.346558122
29/07/2020 21:00,0.50304,0.14672,0.524,0.50304,0.14672,0.524,0,0,0,-5.41696,-1.67328,5.669508056,0.50304,0.14672,0.524,-5.92,-1.82,6.193448151
29/07/2020 21:30,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,-5.52832,-1.70576,5.78549386,0.39168,0.11424,0.408,-5.92,-1.82,6.193448151
29/07/2020 22:00,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,-5.33392,-1.83156,5.639620076,0.40608,0.11844,0.423,-5.74,-1.95,6.062186074
29/07/2020 22:30,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,-4.96392,-1.77156,5.270571753,0.40608,0.11844,0.423,-5.37,-1.89,5.692890303
29/07/2020 23:00,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,-4.61392,-1.77156,4.942335743,0.40608,0.11844,0.423,-5.02,-1.89,5.364000373
29/07/2020 23:30,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,-4.09312,-2.22716,4.659814696,0.38688,0.11284,0.403,-4.48,-2.34,5.054305096
30/07/2020 00:00,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,-3.742,-2.221,4.351483081,0.408,0.119,0.425,-4.15,-2.34,4.764252302
30/07/2020 00:30,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,-3.46296,-2.22128,4.114143507,0.40704,0.11872,0.424,-3.87,-2.34,4.52244403
30/07/2020 01:00,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,-3.332,-2.221,4.004380726,0.408,0.119,0.425,-3.74,-2.34,4.411711686
30/07/2020 01:30,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,-3.39448,-2.22464,4.058511747,0.39552,0.11536,0.412,-3.79,-2.34,4.454177814
30/07/2020 02:00,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,-3.38008,-2.22044,4.044167974,0.40992,0.11956,0.427,-3.79,-2.34,4.454177814
30/07/2020 02:30,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,-3.31008,-2.22044,3.98584789,0.40992,0.11956,0.427,-3.72,-2.34,4.394769619
30/07/2020 03:00,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,-3.30912,-2.22016,3.984894679,0.41088,0.11984,0.428,-3.72,-2.34,4.394769619
30/07/2020 03:30,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,-3.13864,-2.12252,3.788951332,0.47136,0.13748,0.491,-3.61,-2.26,4.259072669
30/07/2020 04:00,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,-3.0792,-2.1956,3.781815966,0.4608,0.1344,0.48,-3.54,-2.33,4.237983011
30/07/2020 04:30,0.46992,0.13706,0.4895,0.46992,0.13706,0.4895,0,0,0,-3.07008,-2.13294,3.738291622,0.46992,0.13706,0.4895,-3.54,-2.27,4.205294282
30/07/2020 05:00,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,-3.20032,-2.14176,3.850867954,0.43968,0.12824,0.458,-3.64,-2.27,4.289813516
30/07/2020 05:30,0.44688,0.13034,0.4655,0.44688,0.13034,0.4655,0,0,0,-3.19312,-2.06966,3.80519485,0.44688,0.13034,0.4655,-3.64,-2.2,4.25318704
30/07/2020 06:00,0.51024,0.14882,0.5315,0.51024,0.14882,0.5315,0,0,0,-3.22976,-2.05118,3.826053979,0.51024,0.14882,0.5315,-3.74,-2.2,4.339078243
30/07/2020 06:30,0.57936,0.16898,0.6035,0.57936,0.16898,0.6035,0,0,0,-3.63064,-1.89102,4.093592976,0.57936,0.16898,0.6035,-4.21,-2.06,4.686971304
30/07/2020 07:00,0.6744,0.1967,0.7025,0.6744,0.1967,0.7025,0,0,0,-3.9556,-1.6333,4.279537387,0.6744,0.1967,0.7025,-4.63,-1.83,4.978533921
30/07/2020 07:30,0.71088,0.20734,0.7405,0.71088,0.20734,0.7405,0,0,0,-4.46912,-1.51266,4.718174843,0.71088,0.20734,0.7405,-5.18,-1.72,5.458094906
30/07/2020 08:00,1.08912,0.31766,1.1345,1.08912,0.31766,1.1345,0,0,0,-4.09088,-1.30234,4.293179317,1.08912,0.31766,1.1345,-5.18,-1.62,5.427411906
30/07/2020 08:30,1.33344,0.38892,1.389,1.33344,0.38892,1.389,0,0,0,-3.96656,-1.08108,4.111244605,1.33344,0.38892,1.389,-5.3,-1.47,5.500081818
30/07/2020 09:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0,0,0,-3.93576,-0.95168,4.049185301,1.43424,0.41832,1.494,-5.37,-1.37,5.542003248
30/07/2020 09:30,1.85136,0.53998,1.9285,1.85136,0.53998,1.9285,0,0,0,-3.27864,-0.94002,3.410735676,1.85136,0.53998,1.9285,-5.13,-1.48,5.33922279
30/07/2020 10:00,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0,0,0,-2.06472,-0.76096,2.200483765,2.46528,0.71904,2.568,-4.53,-1.48,4.765637418
30/07/2020 10:30,2.8104,0.8197,2.9275,2.8104,0.8197,2.9275,0,0,0,-1.2296,-0.5803,1.359655931,2.8104,0.8197,2.9275,-4.04,-1.4,4.275698773
30/07/2020 11:00,2.73984,0.79912,2.854,2.73984,0.79912,2.854,0,0,0,-1.48016,-0.60088,1.59747626,2.73984,0.79912,2.854,-4.22,-1.4,4.446166888
30/07/2020 11:30,2.13792,0.62356,2.227,2.13792,0.62356,2.227,0,0,0,-2.54208,-0.77644,2.658012378,2.13792,0.62356,2.227,-4.68,-1.4,4.884915557
30/07/2020 12:00,2.4408,0.7119,2.5425,2.4408,0.7119,2.5425,0,0,0,-1.7992,-0.7281,1.940940558,2.4408,0.7119,2.5425,-4.24,-1.44,4.47785663
30/07/2020 12:30,4.86976,0.69118,4.918566077,2.60976,0.76118,2.7185,2.26,-0.07,2.261083811,0.33976,-0.52882,0.628559822,2.60976,0.76118,2.7185,-2.27,-1.29,2.610938529
30/07/2020 13:00,4.69472,0.02346,4.694778616,2.51472,0.73346,2.6195,2.18,-0.71,2.292705825,0.32472,0.00346,0.324738433,2.51472,0.73346,2.6195,-2.19,-0.73,2.308462692
30/07/2020 13:30,4.58096,-0.00972,4.580970312,2.40096,0.70028,2.501,2.18,-0.71,2.292705825,0.21096,-0.02972,0.213043188,2.40096,0.70028,2.501,-2.19,-0.73,2.308462692
30/07/2020 14:00,4.60432,0.04376,4.604527945,2.58432,0.75376,2.692,2.02,-0.71,2.141144554,0.56432,0.02376,0.564819971,2.58432,0.75376,2.692,-2.02,-0.73,2.147859399
30/07/2020 14:30,4.66696,0.10578,4.668158636,2.79696,0.81578,2.9135,1.87,-0.71,2.000249984,0.95696,0.08578,0.960796883,2.79696,0.81578,2.9135,-1.84,-0.73,1.979520144
30/07/2020 15:00,4.54856,0.00708,4.54856551,2.45856,0.71708,2.561,2.09,-0.71,2.20730605,0.35856,0.03708,0.36047219,2.45856,0.71708,2.561,-2.1,-0.68,2.207351354
30/07/2020 15:30,4.62744,0.10592,4.628652072,2.79744,0.81592,2.914,1.83,-0.71,1.962906009,1.03744,0.13592,1.046305883,2.79744,0.81592,2.914,-1.76,-0.68,1.886796226
30/07/2020 16:00,4.39648,0.01814,4.396517423,2.49648,0.72814,2.6005,1.9,-0.71,2.028324432,0.59648,0.04814,0.59841946,2.49648,0.72814,2.6005,-1.9,-0.68,2.01801883
30/07/2020 16:30,4.36744,-0.06908,4.367986287,2.19744,0.64092,2.289,2.17,-0.71,2.283199509,0.00744,-0.03908,0.039781905,2.19744,0.64092,2.289,-2.19,-0.68,2.293141949
30/07/2020 17:00,4.55344,-0.09358,4.554401503,2.11344,0.61642,2.2015,2.44,-0.71,2.541200504,-0.25656,-0.06358,0.264320733,2.11344,0.61642,2.2015,-2.37,-0.68,2.465623653
30/07/2020 17:30,4.50288,-0.14916,4.50534982,1.92288,0.56084,2.003,2.58,-0.71,2.67591106,-0.66712,-0.11916,0.677678537,1.92288,0.56084,2.003,-2.59,-0.68,2.67777893
30/07/2020 18:00,4.66064,-0.14398,4.662863439,1.94064,0.56602,2.0215,2.72,-0.71,2.811138559,-0.78936,-0.11398,0.797546644,1.94064,0.56602,2.0215,-2.73,-0.68,2.813414296
30/07/2020 18:30,4.63008,-0.21706,4.635165137,1.69008,0.49294,1.7605,2.94,-0.71,3.02451649,-1.24992,-0.18706,1.263839962,1.69008,0.49294,1.7605,-2.94,-0.68,3.017614952
30/07/2020 19:00,4.41576,-0.32332,4.427580852,1.32576,0.38668,1.381,3.09,-0.71,3.170520462,-1.69424,-0.29332,1.719443456,1.32576,0.38668,1.381,-3.02,-0.68,3.095609795
30/07/2020 19:30,4.00696,-0.47172,4.034631111,0.81696,0.23828,0.851,3.19,-0.71,3.268057527,-2.20304,-0.44172,2.246887136,0.81696,0.23828,0.851,-3.02,-0.68,3.095609795
30/07/2020 20:00,3.8692,-0.5119,3.902915609,0.6792,0.1981,0.7075,3.19,-0.71,3.268057527,-2.3408,-0.5519,2.404981965,0.6792,0.1981,0.7075,-3.02,-0.75,3.11173585
30/07/2020 20:30,3.76504,-0.54228,3.803891928,0.57504,0.16772,0.599,3.19,-0.71,3.268057527,-2.44496,-0.64228,2.527914753,0.57504,0.16772,0.599,-3.02,-0.81,3.126739516
30/07/2020 21:00,3.5836,-0.5602,3.627121862,0.5136,0.1498,0.535,3.07,-0.71,3.151031577,-2.5064,-0.5802,2.572678177,0.5136,0.1498,0.535,-3.02,-0.73,3.106976022
30/07/2020 21:30,3.6408,-0.6256,3.694157549,0.4608,0.1344,0.48,3.18,-0.76,3.269556545,-2.5592,-0.6656,2.644338859,0.4608,0.1344,0.48,-3.02,-0.8,3.124163888
30/07/2020 22:00,3.64328,-0.55196,3.684854,0.71328,0.20804,0.743,2.93,-0.76,3.026962174,-2.23672,-0.59196,2.31372708,0.71328,0.20804,0.743,-2.95,-0.8,3.056550343
30/07/2020 22:30,3.6792,-0.5269,3.716737312,1.0392,0.3031,1.0825,2.64,-0.83,2.767399501,-1.6108,-0.4969,1.685700522,1.0392,0.3031,1.0825,-2.65,-0.8,2.768122107
30/07/2020 23:00,3.6472,-0.4779,3.67837685,1.2072,0.3521,1.2575,2.44,-0.83,2.577304794,-1.1728,-0.4479,1.255417958,1.2072,0.3521,1.2575,-2.38,-0.8,2.510856428
30/07/2020 23:30,3.8544,-0.1708,3.858182474,1.8144,0.5292,1.89,2.04,-0.7,2.156756824,-0.2356,-0.2008,0.309560979,1.8144,0.5292,1.89,-2.05,-0.73,2.176097424
31/07/2020 00:00,4.58792,0.04356,4.588126786,3.09792,0.90356,3.227,1.49,-0.86,1.720377865,1.59792,0.17356,1.607318077,3.09792,0.90356,3.227,-1.5,-0.73,1.668202626
31/07/2020 00:30,3.92752,-0.16364,3.93092755,2.38752,0.69636,2.487,1.54,-0.86,1.763859405,0.88752,-0.14364,0.899068518,2.38752,0.69636,2.487,-1.5,-0.84,1.719185854
31/07/2020 01:00,3.57296,-0.24622,3.581433714,1.93296,0.56378,2.0135,1.64,-0.81,1.829125474,0.28296,-0.27622,0.395428691,1.93296,0.56378,2.0135,-1.65,-0.84,1.851512895
31/07/2020 01:30,3.62064,-0.20898,3.626666052,2.06064,0.60102,2.1465,1.56,-0.81,1.757754249,0.48064,-0.23898,0.536773928,2.06064,0.60102,2.1465,-1.58,-0.84,1.789413312
31/07/2020 02:00,3.69736,-0.17202,3.70135946,2.18736,0.63798,2.2785,1.51,-0.81,1.713534359,0.66736,-0.20202,0.69726713,2.18736,0.63798,2.2785,-1.52,-0.84,1.736663468
31/07/2020 02:30,3.50344,-0.26358,3.51334118,1.87344,0.54642,1.9515,1.63,-0.81,1.820164828,0.24344,-0.29358,0.381382026,1.87344,0.54642,1.9515,-1.63,-0.84,1.833712082
31/07/2020 03:00,3.41104,-0.26428,3.421262603,1.87104,0.54572,1.949,1.54,-0.81,1.740028735,0.33104,-0.43428,0.546064648,1.87104,0.54572,1.949,-1.54,-0.98,1.825376673
31/07/2020 03:30,3.52864,-0.21248,3.535031542,2.04864,0.59752,2.134,1.48,-0.81,1.687157373,0.56864,-0.38248,0.685304604,2.04864,0.59752,2.134,-1.48,-0.98,1.775049295
31/07/2020 04:00,3.7136,-0.1002,3.714951547,2.4336,0.7098,2.535,1.28,-0.81,1.514760707,1.1436,-0.1802,1.15771024,2.4336,0.7098,2.535,-1.29,-0.89,1.56722685
31/07/2020 04:30,3.59176,-0.16782,3.595678441,2.20176,0.64218,2.2935,1.39,-0.81,1.608788364,0.80176,-0.31782,0.862455013,2.20176,0.64218,2.2935,-1.4,-0.96,1.697527614
31/07/2020 05:00,3.32592,-0.29494,3.338971915,1.76592,0.51506,1.8395,1.56,-0.81,1.757754249,0.17592,-0.44494,0.478455275,1.76592,0.51506,1.8395,-1.59,-0.96,1.857336803
31/07/2020 05:30,3.28272,-0.34254,3.300543024,1.60272,0.46746,1.6695,1.68,-0.81,1.865073725,-0.06728,-0.49254,0.497113921,1.60272,0.46746,1.6695,-1.67,-0.96,1.926265818
31/07/2020 06:00,3.55056,-0.26442,3.560392429,1.87056,0.54558,1.9485,1.68,-0.81,1.865073725,0.20056,-0.41442,0.460400098,1.87056,0.54558,1.9485,-1.67,-0.96,1.926265818
31/07/2020 06:30,3.88376,-0.11682,3.885516523,2.03376,0.59318,2.1185,1.85,-0.71,1.981565038,0.21376,-0.16682,0.271149866,2.03376,0.59318,2.1185,-1.82,-0.76,1.972308292
31/07/2020 07:00,4.39016,0.03088,4.390268602,2.54016,0.74088,2.646,1.85,-0.71,1.981565038,0.65016,0.07088,0.654012232,2.54016,0.74088,2.646,-1.89,-0.67,2.005243127
31/07/2020 07:30,4.62096,0.00778,4.620966549,2.46096,0.71778,2.5635,2.16,-0.71,2.273697429,0.28096,0.04778,0.284993772,2.46096,0.71778,2.5635,-2.18,-0.67,2.280635876
31/07/2020 08:00,4.72544,-0.02008,4.725482663,2.36544,0.68992,2.464,2.36,-0.71,2.464487776,0.03544,0.01992,0.040654643,2.36544,0.68992,2.464,-2.33,-0.67,2.424417456
31/07/2020 08:30,4.89096,-0.00972,4.890969658,2.40096,0.70028,2.501,2.49,-0.71,2.589246995,0.00096,0.03028,0.030295214,2.40096,0.70028,2.501,-2.4,-0.67,2.491766442
31/07/2020 09:00,5.03208,0.03144,5.032178216,2.54208,0.74144,2.648,2.49,-0.71,2.589246995,0.14208,0.07144,0.159029557,2.54208,0.74144,2.648,-2.4,-0.67,2.491766442
31/07/2020 09:30,5.20024,0.10382,5.201276252,2.79024,0.81382,2.9065,2.41,-0.71,2.512409202,0.44024,0.14382,0.463136535,2.79024,0.81382,2.9065,-2.35,-0.67,2.443644819
31/07/2020 10:00,5.64376,1.06568,5.743492039,3.65376,1.06568,3.806,1.99,0,1.99,1.67376,1.06568,1.984224382,3.65376,1.06568,3.806,-1.98,0,1.98
31/07/2020 10:30,5.45544,1.03992,5.553670786,3.56544,1.03992,3.714,1.89,0,1.89,1.68544,1.03992,1.980439749,3.56544,1.03992,3.714,-1.88,0,1.88
31/07/2020 11:00,5.37768,1.01724,5.473044802,3.48768,1.01724,3.633,1.89,0,1.89,1.60768,1.01724,1.902475282,3.48768,1.01724,3.633,-1.88,0,1.88
31/07/2020 11:30,5.73552,1.14786,5.849253991,3.93552,1.14786,4.0995,1.8,0,1.8,2.23552,1.14786,2.512992688,3.93552,1.14786,4.0995,-1.7,0,1.7
31/07/2020 12:00,6.20584,1.36962,6.355179702,4.69584,1.36962,4.8915,1.51,0,1.51,3.19584,1.36962,3.476960203,4.69584,1.36962,4.8915,-1.5,0,1.5
31/07/2020 12:30,6.27256,1.38908,6.424527391,4.76256,1.38908,4.961,1.51,0,1.51,3.26256,1.38908,3.545961224,4.76256,1.38908,4.961,-1.5,0,1.5
31/07/2020 13:00,6.08432,1.29626,6.22087131,4.44432,1.29626,4.6295,1.64,0,1.64,2.82432,1.29626,3.107583217,4.44432,1.29626,4.6295,-1.62,0,1.62
31/07/2020 13:30,6.10536,-0.30052,6.112751672,4.69536,1.36948,4.891,1.41,-1.67,2.185634919,3.25536,2.32948,4.002979615,4.69536,1.36948,4.891,-1.44,0.96,1.730664612
31/07/2020 14:00,6.38064,1.51102,6.557114323,5.18064,1.51102,5.3965,1.2,0,1.2,4.00064,1.51102,4.276482415,5.18064,1.51102,5.3965,-1.18,0,1.18
31/07/2020 14:30,6.26592,1.47756,6.437774227,5.06592,1.47756,5.277,1.2,0,1.2,3.88592,1.47756,4.157349853,5.06592,1.47756,5.277,-1.18,0,1.18
31/07/2020 15:00,6.10456,1.44508,6.273269403,4.95456,1.44508,5.161,1.15,0,1.15,3.82456,1.44508,4.088461251,4.95456,1.44508,5.161,-1.13,0,1.13
31/07/2020 15:30,6.43336,0.03098,6.433434592,5.28336,1.54098,5.5035,1.15,-1.51,1.898051633,4.15336,2.55098,4.874207448,5.28336,1.54098,5.5035,-1.13,1.01,1.515585695
31/07/2020 16:00,6.13128,1.37704,6.284014131,4.72128,1.37704,4.918,1.41,0,1.41,3.32128,1.37704,3.595433215,4.72128,1.37704,4.918,-1.4,0,1.4
31/07/2020 16:30,5.67424,0.44832,5.69192326,3.83424,1.11832,3.994,1.84,-0.67,1.958187938,2.04424,0.44832,2.092822974,3.83424,1.11832,3.994,-1.79,-0.67,1.911282292
31/07/2020 17:00,6.43616,1.39888,6.586427013,4.79616,1.39888,4.996,1.64,0,1.64,3.17616,1.39888,3.470570213,4.79616,1.39888,4.996,-1.62,0,1.62
31/07/2020 17:30,6.68496,1.40728,6.831480601,4.82496,1.40728,5.026,1.86,0,1.86,2.99496,1.40728,3.309112026,4.82496,1.40728,5.026,-1.83,0,1.83
31/07/2020 18:00,7.18312,1.49716,7.337486014,5.13312,1.49716,5.347,2.05,0,2.05,3.10312,1.49716,3.4454088,5.13312,1.49716,5.347,-2.03,0,2.03
31/07/2020 18:30,6.15224,4.42982,7.581118799,3.70224,1.07982,3.8565,2.45,3.35,4.150301194,1.27224,3.58982,3.808595837,3.70224,1.07982,3.8565,-2.43,2.51,3.493565514
31/07/2020 19:00,5.7692,0.9156,5.841403256,3.1392,0.9156,3.27,2.63,0,2.63,0.5092,0.9156,1.047667886,3.1392,0.9156,3.27,-2.63,0,2.63
31/07/2020 19:30,5.59784,-0.80438,5.655337289,2.96784,0.86562,3.0915,2.63,-1.67,3.115413295,0.33784,1.70562,1.738756869,2.96784,0.86562,3.0915,-2.63,0.84,2.760887538
31/07/2020 20:00,6.42064,1.24852,6.540903623,4.28064,1.24852,4.459,2.14,0,2.14,2.17064,1.24852,2.50409269,4.28064,1.24852,4.459,-2.11,0,2.11
31/07/2020 20:30,5.0072,0.0496,5.007445656,2.4672,0.7196,2.57,2.54,-0.67,2.626880279,-0.0528,0.0496,0.072443081,2.4672,0.7196,2.57,-2.52,-0.67,2.60754674
31/07/2020 21:00,5.33416,0.20038,5.337922353,2.98416,0.87038,3.1085,2.35,-0.67,2.443644819,0.66416,0.20038,0.693729522,2.98416,0.87038,3.1085,-2.32,-0.67,2.414808481
31/07/2020 21:30,4.37272,-0.15004,4.375293384,1.78272,0.51996,1.857,2.59,-0.67,2.675256997,-0.78728,-0.15004,0.801449811,1.78272,0.51996,1.857,-2.57,-0.67,2.655899094
31/07/2020 22:00,4.34248,-0.15886,4.345384799,1.75248,0.51114,1.8255,2.59,-0.67,2.675256997,-0.81752,-0.15886,0.832811773,1.75248,0.51114,1.8255,-2.57,-0.67,2.655899094
31/07/2020 22:30,4.06208,-0.20856,4.06743054,1.58208,0.46144,1.648,2.48,-0.67,2.568910275,-0.82792,-0.20856,0.853784985,1.58208,0.46144,1.648,-2.41,-0.67,2.501399608
31/07/2020 23:00,3.60944,-0.34058,3.625472638,1.12944,0.32942,1.1765,2.48,-0.67,2.568910275,-1.28056,-0.34058,1.325076847,1.12944,0.32942,1.1765,-2.41,-0.67,2.501399608
31/07/2020 23:30,3.39328,-0.49196,3.428756888,1.19328,0.34804,1.243,2.2,-0.84,2.354909765,-1.02672,-0.49196,1.138498397,1.19328,0.34804,1.243,-2.22,-0.84,2.373604853
01/08/2020 00:00,3.74712,-0.13084,3.749403606,1.91712,0.55916,1.997,1.83,-0.69,1.955760722,0.12712,-0.13084,0.182424231,1.91712,0.55916,1.997,-1.79,-0.69,1.918384737
01/08/2020 00:30,3.42408,-0.20756,3.430365141,1.65408,0.48244,1.723,1.77,-0.69,1.899736824,-0.08592,-0.20756,0.224640602,1.65408,0.48244,1.723,-1.74,-0.69,1.871817299
01/08/2020 01:00,3.66056,-0.15442,3.663815641,2.11056,0.61558,2.1985,1.55,-0.77,1.730722393,0.55056,-0.12442,0.564443664,2.11056,0.61558,2.1985,-1.56,-0.74,1.726615186
01/08/2020 01:30,3.2992,-0.3619,3.318989643,1.6392,0.4781,1.7075,1.66,-0.84,1.860430058,-0.0008,-0.4519,0.451900708,1.6392,0.4781,1.7075,-1.64,-0.93,1.885338166
01/08/2020 02:00,3.34048,-0.34986,3.358751055,1.68048,0.49014,1.7505,1.66,-0.84,1.860430058,0.04048,-0.43986,0.441718745,1.68048,0.49014,1.7505,-1.64,-0.93,1.885338166
01/08/2020 02:30,4.09968,0.11324,4.101243641,2.95968,0.86324,3.083,1.14,-0.75,1.36458785,1.81968,0.09324,1.822067233,2.95968,0.86324,3.083,-1.14,-0.77,1.375681649
01/08/2020 03:00,3.81264,0.02952,3.81275428,2.67264,0.77952,2.784,1.14,-0.75,1.36458785,1.53264,0.00952,1.532669566,2.67264,0.77952,2.784,-1.14,-0.77,1.375681649
01/08/2020 03:30,3.4844,-0.1158,3.486323708,2.1744,0.6342,2.265,1.31,-0.75,1.50950323,0.8544,-0.1958,0.876548344,2.1744,0.6342,2.265,-1.32,-0.83,1.559262646
01/08/2020 04:00,3.1196,-0.3647,3.140845467,1.6296,0.4753,1.6975,1.49,-0.84,1.710467772,0.1396,-0.3547,0.381182699,1.6296,0.4753,1.6975,-1.49,-0.83,1.705579081
01/08/2020 04:30,3.00344,-0.39858,3.029771914,1.51344,0.44142,1.5765,1.49,-0.84,1.710467772,0.02344,-0.38858,0.389286334,1.51344,0.44142,1.5765,-1.49,-0.83,1.705579081
01/08/2020 05:00,2.96744,-0.40908,2.995504398,1.47744,0.43092,1.539,1.49,-0.84,1.710467772,-0.01256,-0.39908,0.399277598,1.47744,0.43092,1.539,-1.49,-0.83,1.705579081
01/08/2020 05:30,3.16856,-0.35042,3.18787808,1.67856,0.48958,1.7485,1.49,-0.84,1.710467772,0.18856,-0.34042,0.389153761,1.67856,0.48958,1.7485,-1.49,-0.83,1.705579081
01/08/2020 06:00,3.29,-0.315,3.305045385,1.8,0.525,1.875,1.49,-0.84,1.710467772,0.31,-0.305,0.434885042,1.8,0.525,1.875,-1.49,-0.83,1.705579081
01/08/2020 06:30,3.62888,-0.21616,3.635312256,2.13888,0.62384,2.228,1.49,-0.84,1.710467772,0.64888,-0.20616,0.680843007,2.13888,0.62384,2.228,-1.49,-0.83,1.705579081
01/08/2020 07:00,3.48784,-0.32438,3.502891698,1.76784,0.51562,1.8415,1.72,-0.84,1.914157778,0.08784,-0.31438,0.326420971,1.76784,0.51562,1.8415,-1.68,-0.83,1.873846312
01/08/2020 07:30,3.56808,-0.33306,3.583590916,1.73808,0.50694,1.8105,1.83,-0.84,2.013578903,-0.00192,-0.32306,0.323065705,1.73808,0.50694,1.8105,-1.74,-0.83,1.927822606
01/08/2020 08:00,3.88008,-0.24206,3.887623162,2.05008,0.59794,2.1355,1.83,-0.84,2.013578903,0.23008,-0.23206,0.326785327,2.05008,0.59794,2.1355,-1.82,-0.83,2.000324974
01/08/2020 08:30,4.17072,-0.12104,4.172476004,2.19072,0.63896,2.282,1.98,-0.76,2.120848887,0.21072,-0.19104,0.284427847,2.19072,0.63896,2.282,-1.98,-0.83,2.146928038
01/08/2020 09:00,4.11456,-0.24242,4.121695216,1.77456,0.51758,1.8485,2.34,-0.76,2.460325182,-0.56544,-0.19242,0.597283727,1.77456,0.51758,1.8485,-2.34,-0.71,2.445342512
01/08/2020 09:30,4.13488,-0.19316,4.139389254,1.63488,0.47684,1.703,2.5,-0.67,2.588223329,-0.78512,-0.23316,0.819009768,1.63488,0.47684,1.703,-2.42,-0.71,2.522003172
01/08/2020 10:00,3.93208,-0.36606,3.949082558,1.28208,0.37394,1.3355,2.65,-0.74,2.751381471,-1.35792,-0.42606,1.423191431,1.28208,0.37394,1.3355,-2.64,-0.8,2.758550344
01/08/2020 10:30,4.44056,-0.14192,4.442827298,2.05056,0.59808,2.136,2.39,-0.74,2.501939248,-0.30944,-0.20192,0.369492625,2.05056,0.59808,2.136,-2.36,-0.8,2.4919069
01/08/2020 11:00,4.73392,-0.02594,4.73399107,2.65392,0.77406,2.7645,2.08,-0.8,2.228542124,0.58392,-0.02594,0.584495894,2.65392,0.77406,2.7645,-2.07,-0.8,2.219211572
01/08/2020 11:30,4.86512,0.08816,4.865918701,3.04512,0.88816,3.172,1.82,-0.8,1.988064385,1.27512,0.08816,1.278163996,3.04512,0.88816,3.172,-1.77,-0.8,1.942395428
01/08/2020 12:00,5.2208,0.3519,5.2326462,3.6408,1.0619,3.7925,1.58,-0.71,1.732195139,2.0708,0.3119,2.094157169,3.6408,1.0619,3.7925,-1.57,-0.75,1.739942528
01/08/2020 12:30,5.4172,0.4646,5.437086444,4.0272,1.1746,4.195,1.39,-0.71,1.560833111,2.6372,0.4246,2.671162481,4.0272,1.1746,4.195,-1.39,-0.75,1.579430277
01/08/2020 13:00,5.37176,0.38718,5.385695299,3.76176,1.09718,3.9185,1.61,-0.71,1.759602228,2.17176,0.34718,2.199335229,3.76176,1.09718,3.9185,-1.59,-0.75,1.758010239
01/08/2020 13:30,5.50864,0.51752,5.532896312,4.20864,1.22752,4.384,1.3,-0.71,1.481249473,2.93864,0.53752,2.987395655,4.20864,1.22752,4.384,-1.27,-0.69,1.445337331
01/08/2020 14:00,5.72512,0.63316,5.760025226,4.60512,1.34316,4.797,1.12,-0.71,1.326084462,3.51512,0.65316,3.575288324,4.60512,1.34316,4.797,-1.09,-0.69,1.290038759
01/08/2020 14:30,4.83296,0.30878,4.842814001,3.49296,1.01878,3.6385,1.34,-0.71,1.516476179,2.13296,0.32878,2.158150748,3.49296,1.01878,3.6385,-1.36,-0.69,1.52502459
01/08/2020 15:00,5.0616,0.4163,5.078690801,3.8616,1.1263,4.0225,1.2,-0.71,1.394309865,2.7016,0.4363,2.73660378,3.8616,1.1263,4.0225,-1.16,-0.69,1.349703671
01/08/2020 15:30,5.37712,0.53166,5.403339879,4.25712,1.24166,4.4345,1.12,-0.71,1.326084462,3.19712,0.55166,3.244365123,4.25712,1.24166,4.4345,-1.06,-0.69,1.264792473
01/08/2020 16:00,5.38208,0.48644,5.404017857,4.10208,1.19644,4.273,1.28,-0.71,1.463728117,2.82208,0.50644,2.867161837,4.10208,1.19644,4.273,-1.28,-0.69,1.454132044
01/08/2020 16:30,4.96608,0.24844,4.972290518,3.28608,0.95844,3.423,1.68,-0.71,1.823869513,1.62608,0.26844,1.648088651,3.28608,0.95844,3.423,-1.66,-0.69,1.797692966
01/08/2020 17:00,5.09008,0.22044,5.094851146,3.19008,0.93044,3.323,1.9,-0.71,2.028324432,1.31008,0.24044,1.331961336,3.19008,0.93044,3.323,-1.88,-0.69,2.00262328
01/08/2020 17:30,5.1404,0.1797,5.14354005,3.0504,0.8897,3.1775,2.09,-0.71,2.20730605,0.9904,0.1997,1.010332742,3.0504,0.8897,3.1775,-2.06,-0.69,2.172487054
01/08/2020 18:00,5.04528,0.11404,5.046568676,2.82528,0.82404,2.943,2.22,-0.71,2.330772404,0.61528,0.13404,0.629711204,2.82528,0.82404,2.943,-2.21,-0.69,2.315210574
01/08/2020 18:30,4.60936,-0.12102,4.610948433,2.01936,0.58898,2.1035,2.59,-0.71,2.685553947,-0.55064,-0.16102,0.573700139,2.01936,0.58898,2.1035,-2.57,-0.75,2.67720003
01/08/2020 19:00,4.51296,-0.19872,4.517333018,1.75296,0.51128,1.826,2.76,-0.71,2.849859646,-1.02704,-0.23872,1.054418513,1.75296,0.51128,1.826,-2.78,-0.75,2.879392297
01/08/2020 19:30,4.24296,-0.25122,4.250390694,1.57296,0.45878,1.6385,2.67,-0.71,2.762788446,-1.11704,-0.29122,1.154377516,1.57296,0.45878,1.6385,-2.69,-0.75,2.792597357
01/08/2020 20:00,3.99016,-0.47412,4.018229287,1.22016,0.35588,1.271,2.77,-0.83,2.891677714,-1.55984,-0.48412,1.633240031,1.22016,0.35588,1.271,-2.78,-0.84,2.904134983
01/08/2020 20:30,4.27328,-0.30696,4.284290653,1.79328,0.52304,1.868,2.48,-0.83,2.615205537,-0.59672,-0.31696,0.675676254,1.79328,0.52304,1.868,-2.39,-0.84,2.533317982
01/08/2020 21:00,4.4652,-0.0964,4.466240477,2.2752,0.6636,2.37,2.19,-0.76,2.318124242,0.0652,-0.1064,0.12478782,2.2752,0.6636,2.37,-2.21,-0.77,2.340299126
01/08/2020 21:30,5.07864,0.07252,5.079157745,3.12864,0.91252,3.259,1.95,-0.84,2.123228674,1.19864,0.07252,1.200831795,3.12864,0.91252,3.259,-1.93,-0.84,2.104875293
01/08/2020 22:00,4.5968,-0.0826,4.597542061,2.5968,0.7574,2.705,2,-0.84,2.169239498,0.5968,-0.2026,0.630251537,2.5968,0.7574,2.705,-2,-0.96,2.21846794
01/08/2020 22:30,4.37352,-0.02564,4.373595157,2.48352,0.72436,2.587,1.89,-0.75,2.033371584,0.59352,-0.06564,0.597138677,2.48352,0.72436,2.587,-1.89,-0.79,2.048462838
01/08/2020 23:00,4.46976,0.12618,4.471540657,2.72976,0.79618,2.8435,1.74,-0.67,1.864537476,1.04976,0.10618,1.055116226,2.72976,0.79618,2.8435,-1.68,-0.69,1.816177304
01/08/2020 23:30,4.46432,0.15376,4.466967114,3.06432,0.89376,3.192,1.4,-0.74,1.583540337,1.65432,0.20376,1.666821166,3.06432,0.89376,3.192,-1.41,-0.69,1.569777054
02/08/2020 00:00,4.5692,0.1931,4.573278501,3.4392,1.0031,3.5825,1.13,-0.81,1.390323703,2.3592,0.0831,2.360663095,3.4392,1.0031,3.5825,-1.08,-0.92,1.418731828
