Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/08/2020 00:30,4.79832,0.42576,4.817172033,3.92832,1.14576,4.092,0.87,-0.72,1.129291813,3.06832,0.41576,3.096359798,3.92832,1.14576,4.092,-0.86,-0.73,1.128051417
02/08/2020 01:00,4.02056,0.02308,4.020626245,2.89056,0.84308,3.011,1.13,-0.82,1.396173342,1.83056,0.01308,1.83060673,2.89056,0.84308,3.011,-1.06,-0.83,1.346291202
02/08/2020 01:30,4.51768,0.26724,4.525577289,3.72768,1.08724,3.883,0.79,-0.82,1.138639539,2.93768,0.08724,2.938975093,3.72768,1.08724,3.883,-0.79,-1,1.27440182
02/08/2020 02:00,4.55416,0.27788,4.56262979,3.76416,1.09788,3.921,0.79,-0.82,1.138639539,2.97416,0.09788,2.975770186,3.76416,1.09788,3.921,-0.79,-1,1.27440182
02/08/2020 02:30,4.1816,0.1488,4.184246647,3.3216,0.9688,3.46,0.86,-0.82,1.188276062,2.4616,-0.0312,2.461797717,3.3216,0.9688,3.46,-0.86,-1,1.318938968
02/08/2020 03:00,4.392,0.251,4.399166398,3.672,1.071,3.825,0.72,-0.82,1.091237829,2.952,0.071,2.952853704,3.672,1.071,3.825,-0.72,-1,1.232233744
02/08/2020 03:30,4.4808,0.2769,4.489347642,3.7608,1.0969,3.9175,0.72,-0.82,1.091237829,3.0408,0.1469,3.044346276,3.7608,1.0969,3.9175,-0.72,-0.95,1.192015101
02/08/2020 04:00,5.23728,0.49754,5.260859991,4.51728,1.31754,4.7055,0.72,-0.82,1.091237829,3.79728,0.44754,3.823562142,4.51728,1.31754,4.7055,-0.72,-0.87,1.129291813
02/08/2020 04:30,4.79376,0.36818,4.807878061,4.07376,1.18818,4.2435,0.72,-0.82,1.091237829,3.35376,0.19818,3.359610312,4.07376,1.18818,4.2435,-0.72,-0.99,1.224132346
02/08/2020 05:00,4.14192,0.38806,4.160059116,4.14192,1.20806,4.3145,0,-0.82,0.82,4.14192,0.21806,4.147656139,4.14192,1.20806,4.3145,0,-0.99,0.99
02/08/2020 05:30,4.89552,0.60786,4.933113606,4.89552,1.42786,5.0995,0,-0.82,0.82,4.89552,0.50786,4.921792138,4.89552,1.42786,5.0995,0,-0.92,0.92
02/08/2020 06:00,5.22096,0.70278,5.268047366,5.22096,1.52278,5.4385,0,-0.82,0.82,5.22096,0.60278,5.25564145,5.22096,1.52278,5.4385,0,-0.92,0.92
02/08/2020 06:30,4.99488,0.63684,5.035314429,4.99488,1.45684,5.203,0,-0.82,0.82,4.99488,0.48684,5.018549531,4.99488,1.45684,5.203,0,-0.97,0.97
02/08/2020 07:00,5.53872,0.79546,5.595549647,5.53872,1.61546,5.7695,0,-0.82,0.82,5.53872,0.64546,5.576202816,5.53872,1.61546,5.7695,0,-0.97,0.97
02/08/2020 07:30,5.90016,0.90088,5.968540257,5.90016,1.72088,6.146,0,-0.82,0.82,5.90016,0.75088,5.947748213,5.90016,1.72088,6.146,0,-0.97,0.97
02/08/2020 08:00,6.21264,0.99202,6.291343215,6.21264,1.81202,6.4715,0,-0.82,0.82,6.21264,0.91202,6.279225768,6.21264,1.81202,6.4715,0,-0.9,0.9
02/08/2020 08:30,6.73632,1.14476,6.832897087,6.73632,1.96476,7.017,0,-0.82,0.82,6.73632,1.13476,6.831228835,6.73632,1.96476,7.017,0,-0.83,0.83
02/08/2020 09:00,6.74816,0.94988,6.814685275,6.06816,1.76988,6.321,0.68,-0.82,1.065269919,5.38816,0.83988,5.453225339,6.06816,1.76988,6.321,-0.68,-0.93,1.152085066
02/08/2020 09:30,6.2184,0.9337,6.288107366,6.2184,1.8137,6.4775,0,-0.88,0.88,5.5384,0.8837,5.608457921,6.2184,1.8137,6.4775,-0.68,-0.93,1.152085066
02/08/2020 10:00,7.20896,1.21428,7.310511624,6.52896,1.90428,6.801,0.68,-0.69,0.968762097,5.84896,1.18428,5.967650476,6.52896,1.90428,6.801,-0.68,-0.72,0.990353472
02/08/2020 10:30,7.12512,1.38816,7.259085562,7.12512,2.07816,7.422,0,-0.69,0.69,7.12512,1.40816,7.262936706,7.12512,2.07816,7.422,0,-0.67,0.67
02/08/2020 11:00,7.50864,2.19002,7.8215,7.50864,2.19002,7.8215,0,0,0,7.50864,2.19002,7.8215,7.50864,2.19002,7.8215,0,0,0
02/08/2020 11:30,7.88112,2.29866,8.2095,7.88112,2.29866,8.2095,0,0,0,7.88112,2.29866,8.2095,7.88112,2.29866,8.2095,0,0,0
02/08/2020 12:00,7.81152,1.60836,7.975378775,7.81152,2.27836,8.137,0,-0.67,0.67,7.81152,1.60836,7.975378775,7.81152,2.27836,8.137,0,-0.67,0.67
02/08/2020 12:30,8.05968,1.68074,8.233063139,8.05968,2.35074,8.3955,0,-0.67,0.67,8.05968,1.68074,8.233063139,8.05968,2.35074,8.3955,0,-0.67,0.67
02/08/2020 13:00,7.4904,1.5147,7.642015981,7.4904,2.1847,7.8025,0,-0.67,0.67,7.4904,1.5147,7.642015981,7.4904,2.1847,7.8025,0,-0.67,0.67
02/08/2020 13:30,7.63904,1.35972,7.759108879,6.95904,2.02972,7.249,0.68,-0.67,0.954620343,6.27904,1.35972,6.424576391,6.95904,2.02972,7.249,-0.68,-0.67,0.954620343
02/08/2020 14:00,7.60832,1.35076,7.727294857,6.92832,2.02076,7.217,0.68,-0.67,0.954620343,6.24832,1.35076,6.392656365,6.92832,2.02076,7.217,-0.68,-0.67,0.954620343
02/08/2020 14:30,7.51808,1.32444,7.633850156,6.83808,1.99444,7.123,0.68,-0.67,0.954620343,6.15808,1.32444,6.298895983,6.83808,1.99444,7.123,-0.68,-0.67,0.954620343
02/08/2020 15:00,7.424,1.297,7.53644379,6.744,1.967,7.025,0.68,-0.67,0.954620343,6.064,1.297,6.201153522,6.744,1.967,7.025,-0.68,-0.67,0.954620343
02/08/2020 15:30,7.21632,1.43476,7.357568253,7.21632,2.10476,7.517,0,-0.67,0.67,7.21632,1.43476,7.357568253,7.21632,2.10476,7.517,0,-0.67,0.67
02/08/2020 16:00,6.26152,0.69836,6.300344387,4.93152,1.43836,5.137,1.33,-0.74,1.522005256,3.60152,0.67836,3.664849056,4.93152,1.43836,5.137,-1.33,-0.76,1.531828972
02/08/2020 16:30,5.63024,0.63382,5.665803584,4.47024,1.30382,4.6565,1.16,-0.67,1.339589489,3.33024,0.61382,3.386336287,4.47024,1.30382,4.6565,-1.14,-0.69,1.332553939
02/08/2020 17:00,6.02168,0.77424,6.071250085,4.95168,1.44424,5.158,1.07,-0.67,1.26245792,3.91168,0.75424,3.983731718,4.95168,1.44424,5.158,-1.04,-0.69,1.248078523
02/08/2020 17:30,6.81992,1.00706,6.893872544,5.74992,1.67706,5.9895,1.07,-0.67,1.26245792,4.70992,0.93706,4.802231549,5.74992,1.67706,5.9895,-1.04,-0.74,1.276401191
02/08/2020 18:00,6.19616,0.58638,6.223844491,4.61616,1.34638,4.8085,1.58,-0.76,1.753282636,3.07616,0.60638,3.135355969,4.61616,1.34638,4.8085,-1.54,-0.74,1.708566651
02/08/2020 18:30,5.58176,0.24968,5.587341479,3.70176,1.07968,3.856,1.88,-0.83,2.055066909,1.84176,0.23968,1.857290069,3.70176,1.07968,3.856,-1.86,-0.84,2.040882162
02/08/2020 19:00,5.56048,0.22014,5.564835977,3.60048,1.05014,3.7505,1.96,-0.83,2.128497122,1.64048,0.21014,1.653884352,3.60048,1.05014,3.7505,-1.96,-0.84,2.13241647
02/08/2020 19:30,6.57448,0.77214,6.619666717,5.18448,1.51214,5.4005,1.39,-0.74,1.574706322,3.78448,0.73214,3.854648862,5.18448,1.51214,5.4005,-1.4,-0.78,1.60262285
02/08/2020 20:00,6.05416,0.54038,6.078228677,4.66416,1.36038,4.8585,1.39,-0.82,1.613846337,3.26416,0.58038,3.315355403,4.66416,1.36038,4.8585,-1.4,-0.78,1.60262285
02/08/2020 20:30,5.63248,0.35614,5.643728081,4.03248,1.17614,4.2005,1.6,-0.82,1.797887649,2.43248,0.33614,2.455595457,4.03248,1.17614,4.2005,-1.6,-0.84,1.80709712
02/08/2020 21:00,5.42104,0.26822,5.427671384,3.73104,1.08822,3.8865,1.69,-0.82,1.878430196,2.06104,0.24822,2.075933296,3.73104,1.08822,3.8865,-1.67,-0.84,1.869358179
02/08/2020 21:30,5.82712,0.43916,5.843645181,4.31712,1.25916,4.497,1.51,-0.82,1.718284028,2.80712,0.29916,2.823016011,4.31712,1.25916,4.497,-1.51,-0.96,1.789329483
02/08/2020 22:00,6.13696,0.62578,6.168782591,4.95696,1.44578,5.1635,1.18,-0.82,1.436941196,3.81696,0.60578,3.864731951,4.95696,1.44578,5.1635,-1.14,-0.84,1.416050847
02/08/2020 22:30,5.76032,0.53926,5.785506706,4.66032,1.35926,4.8545,1.1,-0.82,1.372005831,3.60032,0.51926,3.637572687,4.66032,1.35926,4.8545,-1.06,-0.84,1.352479205
02/08/2020 23:00,5.42504,0.61772,5.460094963,4.41504,1.28772,4.599,1.01,-0.67,1.212023102,3.40504,0.61772,3.460617777,4.41504,1.28772,4.599,-1.01,-0.67,1.212023102
02/08/2020 23:30,5.2184,0.6187,5.254948929,4.4184,1.2887,4.6025,0.8,-0.67,1.043503713,3.6184,0.6187,3.670913817,4.4184,1.2887,4.6025,-0.8,-0.67,1.043503713
03/08/2020 00:00,4.79936,0.49648,4.824971378,3.99936,1.16648,4.166,0.8,-0.67,1.043503713,3.19936,0.49648,3.237652977,3.99936,1.16648,4.166,-0.8,-0.67,1.043503713
03/08/2020 00:30,4.51328,0.27304,4.52153151,3.71328,1.08304,3.868,0.8,-0.81,1.138463877,2.91328,0.26304,2.925130835,3.71328,1.08304,3.868,-0.8,-0.82,1.145600279
03/08/2020 01:00,4.28144,0.22292,4.287239415,3.54144,1.03292,3.689,0.74,-0.81,1.097132626,2.74144,0.03292,2.741637649,3.54144,1.03292,3.689,-0.8,-1,1.280624847
03/08/2020 01:30,4.374,0.2645,4.381989987,3.684,1.0745,3.8375,0.69,-0.81,1.064048871,2.994,0.0745,2.994926752,3.684,1.0745,3.8375,-0.69,-1,1.214948559
03/08/2020 02:00,4.40712,0.27416,4.415639297,3.71712,1.08416,3.872,0.69,-0.81,1.064048871,3.02712,0.08416,3.028289682,3.71712,1.08416,3.872,-0.69,-1,1.214948559
03/08/2020 02:30,4.12008,0.00544,4.120083591,3.31008,0.96544,3.448,0.81,-0.96,1.256065285,2.51008,-0.03456,2.510317908,3.31008,0.96544,3.448,-0.8,-1,1.280624847
03/08/2020 03:00,3.65384,-0.18888,3.658718683,2.64384,0.77112,2.754,1.01,-0.96,1.393448959,1.63384,-0.22888,1.649793684,2.64384,0.77112,2.754,-1.01,-1,1.42130222
03/08/2020 03:30,3.326,-0.2845,3.33814563,2.316,0.6755,2.4125,1.01,-0.96,1.393448959,1.306,-0.3245,1.345710314,2.316,0.6755,2.4125,-1.01,-1,1.42130222
03/08/2020 04:00,2.67192,-0.52194,2.722421321,1.50192,0.43806,1.5645,1.17,-0.96,1.513439791,0.36192,-0.56194,0.66840306,1.50192,0.43806,1.5645,-1.14,-1,1.516443207
03/08/2020 04:30,2.86328,-0.48946,2.904813841,1.61328,0.47054,1.6805,1.25,-0.96,1.576102789,0.35328,-0.52946,0.636501885,1.61328,0.47054,1.6805,-1.26,-1,1.608601877
03/08/2020 05:00,2.75784,-0.65938,2.835571098,1.40784,0.41062,1.4665,1.35,-1.07,1.722614292,0.04784,-0.68938,0.691037951,1.40784,0.41062,1.4665,-1.36,-1.1,1.749171232
03/08/2020 05:30,2.9632,-0.4799,3.001809163,1.5432,0.4501,1.6075,1.42,-0.93,1.697439248,0.1032,-0.5299,0.539855768,1.5432,0.4501,1.6075,-1.44,-0.98,1.74183811
03/08/2020 06:00,3.36688,-0.37716,3.38793899,2.06688,0.60284,2.153,1.3,-0.98,1.628004914,0.73688,-0.37716,0.827793332,2.06688,0.60284,2.153,-1.33,-0.98,1.652059321
03/08/2020 06:30,3.964,-0.098,3.965211218,2.544,0.742,2.65,1.42,-0.84,1.649848478,1.114,-0.238,1.139140027,2.544,0.742,2.65,-1.43,-0.98,1.733580111
03/08/2020 07:00,4.2656,-0.0742,4.266245305,2.6256,0.7658,2.735,1.64,-0.84,1.842606849,1.0156,-0.2142,1.037942677,2.6256,0.7658,2.735,-1.61,-0.98,1.884807682
03/08/2020 07:30,4.47696,-0.07672,4.477617313,2.61696,0.76328,2.726,1.86,-0.84,2.040882162,0.80696,-0.09672,0.812735627,2.61696,0.76328,2.726,-1.81,-0.86,2.003921156
03/08/2020 08:00,4.54504,-0.11228,4.546426663,2.49504,0.72772,2.599,2.05,-0.84,2.21542321,0.42504,-0.13228,0.44514829,2.49504,0.72772,2.599,-2.07,-0.86,2.241539649
03/08/2020 08:30,5.02408,0.02744,5.024154934,2.97408,0.86744,3.098,2.05,-0.84,2.21542321,0.90408,0.00744,0.904110613,2.97408,0.86744,3.098,-2.07,-0.86,2.241539649
03/08/2020 09:00,5.0784,-0.0213,5.078444668,2.9784,0.8687,3.1025,2.1,-0.89,2.280811259,0.8384,0.0087,0.838445138,2.9784,0.8687,3.1025,-2.14,-0.86,2.30633909
03/08/2020 09:30,4.98432,0.15376,4.986691087,2.82432,0.82376,2.942,2.16,-0.67,2.261526033,0.68432,0.15376,0.701381494,2.82432,0.82376,2.942,-2.14,-0.67,2.242431716
03/08/2020 10:00,4.90128,0.12954,4.902991561,2.74128,0.79954,2.8555,2.16,-0.67,2.261526033,0.60128,0.12954,0.615075808,2.74128,0.79954,2.8555,-2.14,-0.67,2.242431716
03/08/2020 10:30,5.40408,1.02494,5.500416589,3.51408,1.02494,3.6605,1.89,0,1.89,1.63408,0.35494,1.672184156,3.51408,1.02494,3.6605,-1.88,-0.67,1.995820633
03/08/2020 11:00,5.35768,1.03474,5.456685977,3.54768,1.03474,3.6955,1.81,0,1.81,1.73768,1.03474,2.022428899,3.54768,1.03474,3.6955,-1.81,0,1.81
03/08/2020 11:30,5.55376,1.11818,5.665207556,3.83376,1.11818,3.9935,1.72,0,1.72,2.12376,1.11818,2.400142298,3.83376,1.11818,3.9935,-1.71,0,1.71
03/08/2020 12:00,5.25016,0.98588,5.341922819,3.38016,0.98588,3.521,1.87,0,1.87,1.52016,0.98588,1.811862522,3.38016,0.98588,3.521,-1.86,0,1.86
03/08/2020 12:30,5.52264,1.02452,5.616866902,3.51264,1.02452,3.659,2.01,0,2.01,1.50264,1.02452,1.818672098,3.51264,1.02452,3.659,-2.01,0,2.01
03/08/2020 13:00,5.84016,0.49088,5.860753535,3.98016,1.16088,4.146,1.86,-0.67,1.976992666,2.13016,0.49088,2.185988289,3.98016,1.16088,4.146,-1.85,-0.67,1.967587355
03/08/2020 13:30,5.74656,1.22108,5.874860696,4.18656,1.22108,4.361,1.56,0,1.56,2.64656,0.55108,2.703325545,4.18656,1.22108,4.361,-1.54,-0.67,1.679434429
03/08/2020 14:00,6.29952,0.66736,6.33477084,5.09952,1.48736,5.312,1.2,-0.82,1.453409784,3.89952,0.81736,3.984260734,5.09952,1.48736,5.312,-1.2,-0.67,1.374372584
03/08/2020 14:30,6.26832,0.66826,6.303840659,4.82832,1.40826,5.0295,1.44,-0.74,1.619012044,3.42832,0.62826,3.485410829,4.82832,1.40826,5.0295,-1.4,-0.78,1.60262285
03/08/2020 15:00,6.44184,1.53762,6.622807399,5.27184,1.53762,5.4915,1.17,0,1.17,4.11184,1.53762,4.389932055,5.27184,1.53762,5.4915,-1.16,0,1.16
03/08/2020 15:30,6.61376,1.66068,6.819067341,5.69376,1.66068,5.931,0.92,0,0.92,4.79376,1.66068,5.07326256,5.69376,1.66068,5.931,-0.9,0,0.9
03/08/2020 16:00,7.3608,1.9369,7.611370327,6.6408,1.9369,6.9175,0.72,0,0.72,5.9208,1.9369,6.229562926,6.6408,1.9369,6.9175,-0.72,0,0.72
03/08/2020 16:30,6.65392,1.64906,6.855220657,5.65392,1.64906,5.8895,1,0,1,4.68392,1.64906,4.965733123,5.65392,1.64906,5.8895,-0.97,0,0.97
03/08/2020 17:00,6.66856,-0.39042,6.679979061,5.51856,1.60958,5.7485,1.15,-2,2.307054399,4.26856,2.28958,4.843839495,5.51856,1.60958,5.7485,-1.25,0.68,1.42298981
03/08/2020 17:30,7.07624,0.99932,7.146454576,5.82624,1.69932,6.069,1.25,-0.7,1.432654878,4.57624,1.00932,4.686224429,5.82624,1.69932,6.069,-1.25,-0.69,1.427795504
03/08/2020 18:00,6.66672,0.59196,6.69294944,5.04672,1.47196,5.257,1.62,-0.88,1.843583467,3.41672,0.78196,3.505058773,5.04672,1.47196,5.257,-1.63,-0.69,1.770028248
03/08/2020 18:30,6.62744,0.09592,6.628134096,4.95744,1.44592,5.164,1.67,-1.35,2.147417053,3.11744,1.42592,3.428072345,4.95744,1.44592,5.164,-1.84,-0.02,1.840108692
03/08/2020 19:00,6.44792,0.60106,6.475874107,4.59792,1.34106,4.7895,1.85,-0.74,1.992510979,2.75792,0.59106,2.820545098,4.59792,1.34106,4.7895,-1.84,-0.75,1.986982637
03/08/2020 19:30,6.35384,0.57362,6.37968045,4.50384,1.31362,4.6915,1.85,-0.74,1.992510979,2.75384,0.56362,2.810925515,4.50384,1.31362,4.6915,-1.75,-0.75,1.903943276
03/08/2020 20:00,6.4092,0.6806,6.445235527,4.6992,1.3706,4.895,1.71,-0.69,1.843963123,2.9992,0.6806,3.07545395,4.6992,1.3706,4.895,-1.7,-0.69,1.834693435
03/08/2020 20:30,6.02904,0.43972,6.045053929,4.31904,1.25972,4.499,1.71,-0.82,1.896444041,2.61904,0.42972,2.654059118,4.31904,1.25972,4.499,-1.7,-0.83,1.891798086
03/08/2020 21:00,6.13984,0.50412,6.16050097,4.53984,1.32412,4.729,1.6,-0.82,1.797887649,2.93984,0.49412,2.981075947,4.53984,1.32412,4.729,-1.6,-0.83,1.802470527
03/08/2020 21:30,6.29056,0.67558,6.326733237,4.75056,1.38558,4.9485,1.54,-0.71,1.695788902,3.20056,0.64558,3.265020345,4.75056,1.38558,4.9485,-1.55,-0.74,1.717585515
03/08/2020 22:00,6.00688,0.59284,6.036063833,4.46688,1.30284,4.653,1.54,-0.71,1.695788902,2.91688,0.63284,2.984740424,4.46688,1.30284,4.653,-1.55,-0.67,1.688608895
03/08/2020 22:30,5.91976,0.64618,5.954922926,4.64976,1.35618,4.8435,1.27,-0.71,1.454991409,3.36976,0.68618,3.438913411,4.64976,1.35618,4.8435,-1.28,-0.67,1.444749113
03/08/2020 23:00,5.81752,1.37886,5.978694996,4.72752,1.37886,4.9245,1.09,0,1.09,3.67752,1.37886,3.927519351,4.72752,1.37886,4.9245,-1.05,0,1.05
03/08/2020 23:30,5.63672,0.59196,5.667718148,4.80672,1.40196,5.007,0.83,-0.81,1.15974135,3.95672,0.73196,4.0238537,4.80672,1.40196,5.007,-0.85,-0.67,1.082312339
04/08/2020 00:00,5.28088,0.34734,5.292290492,4.55088,1.32734,4.7405,0.73,-0.98,1.222006547,3.81088,0.47734,3.840658778,4.55088,1.32734,4.7405,-0.74,-0.85,1.126987134
04/08/2020 00:30,4.83304,0.33672,4.844755515,4.10304,1.19672,4.274,0.73,-0.86,1.128051417,3.36304,0.19672,3.368788625,4.10304,1.19672,4.274,-0.74,-1,1.244025723
04/08/2020 01:00,5.06824,0.40532,5.084421403,4.33824,1.26532,4.519,0.73,-0.86,1.128051417,3.59824,0.26532,3.608008564,4.33824,1.26532,4.519,-0.74,-1,1.244025723
04/08/2020 01:30,4.3848,0.1739,4.388247059,3.5448,1.0339,3.6925,0.84,-0.86,1.202164714,2.7048,0.0339,2.705012431,3.5448,1.0339,3.6925,-0.84,-1,1.305986217
04/08/2020 02:00,4.5376,0.2418,4.544037962,3.7776,1.1018,3.935,0.76,-0.86,1.147693339,3.0076,0.1018,3.009322349,3.7776,1.1018,3.935,-0.77,-1,1.262101422
04/08/2020 02:30,4.492,0.211,4.496952857,3.672,1.071,3.825,0.82,-0.86,1.188276062,2.842,0.071,2.842886737,3.672,1.071,3.825,-0.83,-1,1.299576854
04/08/2020 03:00,4.30576,0.15668,4.308609729,3.48576,1.01668,3.631,0.82,-0.86,1.188276062,2.65576,0.01668,2.65581238,3.48576,1.01668,3.631,-0.83,-1,1.299576854
04/08/2020 03:30,4.23184,0.13512,4.233996599,3.41184,0.99512,3.554,0.82,-0.86,1.188276062,2.58184,-0.00488,2.581844612,3.41184,0.99512,3.554,-0.83,-1,1.299576854
04/08/2020 04:00,4.22608,0.05344,4.226417869,3.40608,0.99344,3.548,0.82,-0.94,1.24739729,2.57608,-0.00656,2.576088353,3.40608,0.99344,3.548,-0.83,-1,1.299576854
04/08/2020 04:30,3.30848,-0.55086,3.35402544,2.08848,0.60914,2.1755,1.22,-1.16,1.683448841,0.85848,-0.56086,1.025452022,2.08848,0.60914,2.1755,-1.23,-1.17,1.697586522
04/08/2020 05:00,3.10616,-0.43362,3.13628064,1.73616,0.50638,1.8085,1.37,-0.94,1.661475248,0.32616,-0.35362,0.48106907,1.73616,0.50638,1.8085,-1.41,-0.86,1.651575006
04/08/2020 05:30,3.56784,-0.15938,3.571398081,2.36784,0.69062,2.4665,1.2,-0.85,1.470544117,1.17784,-0.25938,1.206061794,2.36784,0.69062,2.4665,-1.19,-0.95,1.522694979
04/08/2020 06:00,3.94368,-0.04976,3.943993915,2.74368,0.80024,2.858,1.2,-0.85,1.470544117,1.61368,-0.14976,1.620614451,2.74368,0.80024,2.858,-1.13,-0.95,1.476279106
04/08/2020 06:30,4.16832,-0.05424,4.168672882,2.72832,0.79576,2.842,1.44,-0.85,1.672154299,1.27832,-0.15424,1.28759155,2.72832,0.79576,2.842,-1.45,-0.95,1.733493582
04/08/2020 07:00,4.65112,0.04866,4.651374533,3.08112,0.89866,3.2095,1.57,-0.85,1.785329101,1.50112,0.05866,1.502265706,3.08112,0.89866,3.2095,-1.58,-0.84,1.789413312
04/08/2020 07:30,5.01456,0.10508,5.015660854,3.27456,0.95508,3.411,1.74,-0.85,1.936517493,1.59456,0.11508,1.59870729,3.27456,0.95508,3.411,-1.68,-0.84,1.878297101
04/08/2020 08:00,5.40768,0.21974,5.412142704,3.66768,1.06974,3.8205,1.74,-0.85,1.936517493,1.98768,0.22974,2.000912854,3.66768,1.06974,3.8205,-1.68,-0.84,1.878297101
04/08/2020 08:30,5.38544,0.26492,5.391952021,3.44544,1.00492,3.589,1.94,-0.74,2.076342939,1.50544,0.16492,1.5144465,3.44544,1.00492,3.589,-1.94,-0.84,2.114048249
04/08/2020 09:00,5.72864,0.43502,5.745133475,3.78864,1.10502,3.9465,1.94,-0.67,2.052437575,1.84864,0.43502,1.899134606,3.78864,1.10502,3.9465,-1.94,-0.67,2.052437575
04/08/2020 09:30,6.04768,0.57474,6.074928761,4.26768,1.24474,4.4455,1.78,-0.67,1.901920082,2.55768,0.57474,2.621460099,4.26768,1.24474,4.4455,-1.71,-0.67,1.836572895
04/08/2020 10:00,5.97768,1.19224,6.095415851,4.08768,1.19224,4.258,1.89,0,1.89,2.20768,1.19224,2.509041092,4.08768,1.19224,4.258,-1.88,0,1.88
04/08/2020 10:30,6.51672,1.47196,6.680891093,5.04672,1.47196,5.257,1.47,0,1.47,3.56672,1.47196,3.858517565,5.04672,1.47196,5.257,-1.48,0,1.48
04/08/2020 11:00,7.25,1.715,7.450082214,5.88,1.715,6.125,1.37,0,1.37,4.5,1.715,4.81572684,5.88,1.715,6.125,-1.38,0,1.38
04/08/2020 11:30,6.42888,1.30634,6.560260837,4.47888,1.30634,4.6655,1.95,0,1.95,2.53888,1.30634,2.855247073,4.47888,1.30634,4.6655,-1.94,0,1.94
04/08/2020 12:00,5.47072,0.21396,5.474902392,3.03072,0.88396,3.157,2.44,-0.67,2.530316186,0.62072,0.21396,0.656560888,3.03072,0.88396,3.157,-2.41,-0.67,2.501399608
04/08/2020 12:30,5.776,0.303,5.783941995,3.336,0.973,3.475,2.44,-0.67,2.530316186,0.926,0.303,0.974312578,3.336,0.973,3.475,-2.41,-0.67,2.501399608
04/08/2020 13:00,6.81152,1.49086,6.972766184,5.11152,1.49086,5.3245,1.7,0,1.7,3.43152,1.49086,3.741389187,5.11152,1.49086,5.3245,-1.68,0,1.68
04/08/2020 13:30,7.47656,1.79858,7.689853019,6.16656,1.79858,6.4235,1.31,0,1.31,4.84656,1.79858,5.169529364,6.16656,1.79858,6.4235,-1.32,0,1.32
04/08/2020 14:00,7.69336,1.92598,7.930774682,6.60336,1.92598,6.8785,1.09,0,1.09,5.53336,1.92598,5.858965084,6.60336,1.92598,6.8785,-1.07,0,1.07
04/08/2020 14:30,9.28096,1.00278,9.3349765,8.58096,2.50278,8.9385,0.7,-1.5,1.655294536,7.83096,3.53278,8.590952744,8.58096,2.50278,8.9385,-0.75,1.03,1.274127152
04/08/2020 15:00,8.25104,0.63822,8.275686428,7.33104,2.13822,7.6365,0.92,-1.5,1.759659058,6.42104,3.16822,7.160123787,7.33104,2.13822,7.6365,-0.91,1.03,1.374408964
04/08/2020 15:30,8.98864,2.40002,9.303534009,8.22864,2.40002,8.5715,0.76,0,0.76,7.46864,2.40002,7.844786769,8.22864,2.40002,8.5715,-0.76,0,0.76
04/08/2020 16:00,9.67264,2.59952,10.01586086,8.91264,2.59952,9.284,0.76,0,0.76,8.15264,2.59952,8.557046406,8.91264,2.59952,9.284,-0.76,0,0.76
04/08/2020 16:30,9.48448,2.54464,9.819905987,8.72448,2.54464,9.088,0.76,0,0.76,7.96448,2.54464,8.361108443,8.72448,2.54464,9.088,-0.76,0,0.76
04/08/2020 17:00,9.886,2.6355,10.23126856,9.036,2.6355,9.4125,0.85,0,0.85,8.196,2.6355,8.609313344,9.036,2.6355,9.4125,-0.84,0,0.84
04/08/2020 17:30,9.6316,2.5963,9.975394341,8.9016,2.5963,9.2725,0.73,0,0.73,8.1816,2.5963,8.583667762,8.9016,2.5963,9.2725,-0.72,0,0.72
04/08/2020 18:00,9.13976,2.35368,9.437956474,8.06976,2.35368,8.406,1.07,0,1.07,7.00976,2.35368,7.394358985,8.06976,2.35368,8.406,-1.06,0,1.06
04/08/2020 18:30,9.06488,2.33184,9.359996111,7.99488,2.33184,8.328,1.07,0,1.07,6.93488,2.33184,7.316422514,7.99488,2.33184,8.328,-1.06,0,1.06
04/08/2020 19:00,8.48728,2.10504,8.744433384,7.21728,2.10504,7.518,1.27,0,1.27,5.95728,2.10504,6.318257545,7.21728,2.10504,7.518,-1.26,0,1.26
04/08/2020 19:30,8.48552,2.14536,8.752520734,7.35552,2.14536,7.662,1.13,0,1.13,6.24552,2.14536,6.603717862,7.35552,2.14536,7.662,-1.11,0,1.11
04/08/2020 20:00,8.5652,2.1686,8.835466994,7.4352,2.1686,7.745,1.13,0,1.13,6.3752,2.1686,6.733943941,7.4352,2.1686,7.745,-1.06,0,1.06
04/08/2020 20:30,7.63848,1.83414,7.855599675,6.28848,1.83414,6.5505,1.35,0,1.35,4.93848,1.83414,5.268078801,6.28848,1.83414,6.5505,-1.35,0,1.35
04/08/2020 21:00,7.31096,1.71528,7.509482113,5.88096,1.71528,6.126,1.43,0,1.43,4.45096,1.71528,4.770034633,5.88096,1.71528,6.126,-1.43,0,1.43
04/08/2020 21:30,7.69016,0.50588,7.706781131,6.50016,1.89588,6.771,1.19,-1.39,1.829808733,5.30016,2.48588,5.854169061,6.50016,1.89588,6.771,-1.2,0.59,1.337198564
04/08/2020 22:00,8.07304,0.56172,8.092558569,7.10304,2.07172,7.399,0.97,-1.51,1.794714462,6.15304,3.08172,6.881634937,7.10304,2.07172,7.399,-0.95,1.01,1.386578523
04/08/2020 22:30,7.28344,1.84142,7.512611121,6.31344,1.84142,6.5765,0.97,0,0.97,5.36344,1.84142,5.670742125,6.31344,1.84142,6.5765,-0.95,0,0.95
04/08/2020 23:00,6.84344,1.73642,7.060299246,5.95344,1.73642,6.2015,0.89,0,0.89,5.07344,1.73642,5.362364017,5.95344,1.73642,6.2015,-0.88,0,0.88
04/08/2020 23:30,6.07392,1.52656,6.262818024,5.23392,1.52656,5.452,0.84,0,0.84,4.35392,1.52656,4.613784217,5.23392,1.52656,5.452,-0.88,0,0.88
05/08/2020 00:00,6.41864,0.96502,6.490778308,5.70864,1.66502,5.9465,0.71,-0.7,0.997045636,4.98864,0.96502,5.0811212,5.70864,1.66502,5.9465,-0.72,-0.7,1.004191217
05/08/2020 00:30,6.33464,0.94052,6.40408009,5.62464,1.64052,5.859,0.71,-0.7,0.997045636,4.90464,0.94052,4.994003544,5.62464,1.64052,5.859,-0.72,-0.7,1.004191217
05/08/2020 01:00,5.84448,1.00464,5.930197973,5.84448,1.70464,6.088,0,-0.7,0.7,5.84448,1.00464,5.930197973,5.84448,1.70464,6.088,0,-0.7,0.7
05/08/2020 01:30,5.72784,0.97062,5.809496902,5.72784,1.67062,5.9665,0,-0.7,0.7,5.72784,0.97062,5.809496902,5.72784,1.67062,5.9665,0,-0.7,0.7
05/08/2020 02:00,6.3816,1.1613,6.486403954,6.3816,1.8613,6.6475,0,-0.7,0.7,6.3816,1.1613,6.486403954,6.3816,1.8613,6.6475,0,-0.7,0.7
05/08/2020 02:30,6.85056,1.99808,7.136,6.85056,1.99808,7.136,0,0,0,6.85056,1.99808,7.136,6.85056,1.99808,7.136,0,0,0
05/08/2020 03:00,5.93232,1.73026,6.1795,5.93232,1.73026,6.1795,0,0,0,5.93232,1.06026,6.026323245,5.93232,1.73026,6.1795,0,-0.67,0.67
05/08/2020 03:30,5.4624,1.5932,5.69,5.4624,1.5932,5.69,0,0,0,4.7824,1.5932,5.040797159,5.4624,1.5932,5.69,-0.68,0,0.68
05/08/2020 04:00,5.68752,1.65886,5.9245,5.68752,1.65886,5.9245,0,0,0,5.68752,1.65886,5.9245,5.68752,1.65886,5.9245,0,0,0
05/08/2020 04:30,6.08528,0.90654,6.15243427,5.40528,1.57654,5.6305,0.68,-0.67,0.954620343,4.72528,0.90654,4.811453611,5.40528,1.57654,5.6305,-0.68,-0.67,0.954620343
05/08/2020 05:00,6.01872,1.75546,6.2695,6.01872,1.75546,6.2695,0,0,0,6.01872,1.75546,6.2695,6.01872,1.75546,6.2695,0,0,0
05/08/2020 05:30,6.39936,1.15648,6.503018868,6.39936,1.86648,6.666,0,-0.71,0.71,5.71936,1.24648,5.853613516,6.39936,1.86648,6.666,-0.68,-0.62,0.920217366
05/08/2020 06:00,6.97752,1.07136,7.059291579,6.10752,1.78136,6.362,0.87,-0.71,1.122942563,5.25752,1.09136,5.369598048,6.10752,1.78136,6.362,-0.85,-0.69,1.094805919
05/08/2020 06:30,5.32272,0.40246,5.337913661,4.12272,1.20246,4.2945,1.2,-0.8,1.44222051,2.90272,0.69246,2.984172289,4.12272,1.20246,4.2945,-1.22,-0.51,1.322308587
05/08/2020 07:00,5.78672,0.65446,5.823611101,4.50672,1.31446,4.6945,1.28,-0.66,1.440138882,3.22672,0.64446,3.290448396,4.50672,1.31446,4.6945,-1.28,-0.67,1.444749113
05/08/2020 07:30,6.58784,0.01812,6.58786492,5.30784,1.54812,5.529,1.28,-1.53,1.994818287,4.02784,2.53812,4.760834822,5.30784,1.54812,5.529,-1.28,0.99,1.618177988
05/08/2020 08:00,6.1028,1.2404,6.22758059,4.2528,1.2404,4.43,1.85,0,1.85,2.4328,1.2404,2.730770587,4.2528,1.2404,4.43,-1.82,0,1.82
05/08/2020 08:30,7.02232,0.09776,7.023000441,5.27232,1.53776,5.492,1.75,-1.44,2.266296538,3.52232,2.63776,4.400513152,5.27232,1.53776,5.492,-1.75,1.1,2.067002661
05/08/2020 09:00,7.65224,1.76232,7.852550465,6.04224,1.76232,6.294,1.61,0,1.61,4.46224,1.76232,4.797640837,6.04224,1.76232,6.294,-1.58,0,1.58
05/08/2020 09:30,7.02376,1.50318,7.182809663,5.15376,1.50318,5.3685,1.87,0,1.87,3.31376,1.50318,3.638757405,5.15376,1.50318,5.3685,-1.84,0,1.84
05/08/2020 10:00,8.02248,1.96364,8.259301871,6.73248,1.96364,7.013,1.29,0,1.29,5.46248,1.96364,5.804702387,6.73248,1.96364,7.013,-1.27,0,1.27
05/08/2020 10:30,8.41608,2.14844,8.685977032,7.36608,2.14844,7.673,1.05,0,1.05,6.32608,2.14844,6.680949229,7.36608,2.14844,7.673,-1.04,0,1.04
05/08/2020 11:00,8.17336,2.03098,8.421917445,6.96336,2.03098,7.2535,1.21,0,1.21,5.77336,2.03098,6.120176913,6.96336,2.03098,7.2535,-1.19,0,1.19
05/08/2020 11:30,11.2976,3.0618,11.70514353,10.4976,3.0618,10.935,0.8,0,0.8,9.7276,3.0618,10.19807928,10.4976,3.0618,10.935,-0.77,0,0.77
05/08/2020 12:00,10.07576,2.73168,10.43949305,9.36576,2.73168,9.756,0.71,0,0.71,8.65576,2.73168,9.076577373,9.36576,2.73168,9.756,-0.71,0,0.71
05/08/2020 12:30,10.5812,2.8791,10.96590216,9.8712,2.8791,10.2825,0.71,0,0.71,9.1612,2.8791,9.602957995,9.8712,2.8791,10.2825,-0.71,0,0.71
05/08/2020 13:00,10.95416,2.98788,11.3543405,10.24416,2.98788,10.671,0.71,0,0.71,9.53416,2.98788,9.991377973,10.24416,2.98788,10.671,-0.71,0,0.71
05/08/2020 13:30,10.35408,3.01994,10.7855,10.35408,3.01994,10.7855,0,0,0,10.35408,3.01994,10.7855,10.35408,3.01994,10.7855,0,0,0
05/08/2020 14:00,9.78224,2.63732,10.13151895,9.04224,2.63732,9.419,0.74,0,0.74,8.30224,2.63732,8.711064562,9.04224,2.63732,9.419,-0.74,0,0.74
05/08/2020 14:30,9.9848,2.7139,10.34705196,9.3048,2.7139,9.6925,0.68,0,0.68,8.6248,2.7139,9.041704942,9.3048,2.7139,9.6925,-0.68,0,0.68
05/08/2020 15:00,10.63136,2.90248,11.02044489,9.95136,2.90248,10.366,0.68,0,0.68,9.27136,2.90248,9.715065949,9.95136,2.90248,10.366,-0.68,0,0.68
05/08/2020 15:30,9.95776,2.64768,10.30374658,9.07776,2.64768,9.456,0.88,0,0.88,8.21776,2.64768,8.633758672,9.07776,2.64768,9.456,-0.86,0,0.86
05/08/2020 16:00,9.88104,2.66322,10.23365488,9.13104,2.66322,9.5115,0.75,0,0.75,8.38104,2.66322,8.794007747,9.13104,2.66322,9.5115,-0.75,0,0.75
05/08/2020 16:30,10.16336,2.76598,10.53302102,9.48336,2.76598,9.8785,0.68,0,0.68,8.80336,2.76598,9.227664528,9.48336,2.76598,9.8785,-0.68,0,0.68
05/08/2020 17:00,10.50416,2.86538,10.88796491,9.82416,2.86538,10.2335,0.68,0,0.68,9.14416,2.86538,9.58259175,9.82416,2.86538,10.2335,-0.68,0,0.68
05/08/2020 17:30,10.66488,2.89184,11.04999566,9.91488,2.89184,10.328,0.75,0,0.75,9.16488,2.89184,9.610294689,9.91488,2.89184,10.328,-0.75,0,0.75
05/08/2020 18:00,9.6764,2.5452,10.00553647,8.7264,2.5452,9.09,0.95,0,0.95,7.7964,2.5452,8.201335013,8.7264,2.5452,9.09,-0.93,0,0.93
05/08/2020 18:30,9.1836,2.3198,9.472063186,7.9536,2.3198,8.285,1.23,0,1.23,6.7336,2.3198,7.121996981,7.9536,2.3198,8.285,-1.22,0,1.22
05/08/2020 19:00,8.86248,2.22614,9.13779246,7.63248,2.22614,7.9505,1.23,0,1.23,6.41248,2.22614,6.787900931,7.63248,2.22614,7.9505,-1.22,0,1.22
05/08/2020 19:30,8.46008,2.08544,8.713323912,7.15008,2.08544,7.448,1.31,0,1.31,5.85008,2.08544,6.21067597,7.15008,2.08544,7.448,-1.3,0,1.3
05/08/2020 20:00,8.0804,1.9747,8.318191165,6.7704,1.9747,7.0525,1.31,0,1.31,5.4704,1.9747,5.815902015,6.7704,1.9747,7.0525,-1.3,0,1.3
05/08/2020 20:30,7.58736,1.81048,7.800376247,6.20736,1.81048,6.466,1.38,0,1.38,4.81736,1.81048,5.146338038,6.20736,1.81048,6.466,-1.39,0,1.39
05/08/2020 21:00,7.90992,1.97456,8.152651201,6.76992,1.97456,7.052,1.14,0,1.14,5.63992,1.97456,5.975582382,6.76992,1.97456,7.052,-1.13,0,1.13
05/08/2020 21:30,7.76256,1.93158,7.999271157,6.62256,1.93158,6.8985,1.14,0,1.14,5.49256,1.93158,5.82230338,6.62256,1.93158,6.8985,-1.13,0,1.13
05/08/2020 22:00,7.32768,1.12474,7.413496763,6.18768,1.80474,6.4455,1.14,-0.68,1.32740348,5.05768,1.11474,5.179070597,6.18768,1.80474,6.4455,-1.13,-0.69,1.324009063
05/08/2020 22:30,7.46552,1.25536,7.570331406,6.63552,1.93536,6.912,0.83,-0.68,1.072986486,5.80552,1.24536,5.937590757,6.63552,1.93536,6.912,-0.83,-0.69,1.079351657
05/08/2020 23:00,6.63056,0.98558,6.703409121,5.71056,1.66558,5.9485,0.92,-0.68,1.144027972,4.80056,0.97558,4.898686829,5.71056,1.66558,5.9485,-0.91,-0.69,1.142015762
05/08/2020 23:30,6.7668,1.0024,6.840642367,6.0768,1.7724,6.33,0.69,-0.77,1.033924562,5.3868,0.9524,5.47034551,6.0768,1.7724,6.33,-0.69,-0.82,1.071680923
06/08/2020 00:00,5.76696,0.64078,5.802450056,5.07696,1.48078,5.2885,0.69,-0.84,1.087060256,4.38696,0.58078,4.425237107,5.07696,1.48078,5.2885,-0.69,-0.9,1.13406349
06/08/2020 00:30,5.16504,0.44772,5.184408491,4.41504,1.28772,4.599,0.75,-0.84,1.126099463,3.66504,0.38772,3.685491148,4.41504,1.28772,4.599,-0.75,-0.9,1.171537451
06/08/2020 01:00,4.9524,0.5257,4.980223514,4.2024,1.2257,4.3775,0.75,-0.7,1.025914226,3.4524,0.4857,3.48639789,4.2024,1.2257,4.3775,-0.75,-0.74,1.053612832
06/08/2020 01:30,4.67488,0.35684,4.688479263,3.79488,1.10684,3.953,0.88,-0.75,1.156243919,2.93488,0.30684,2.950876378,3.79488,1.10684,3.953,-0.86,-0.8,1.174563749
06/08/2020 02:00,5.01128,0.35454,5.023805913,4.30128,1.25454,4.4805,0.71,-0.9,1.146342008,3.58128,0.25454,3.590314339,4.30128,1.25454,4.4805,-0.72,-1,1.232233744
06/08/2020 02:30,4.5496,0.0903,4.550496044,3.6696,1.0703,3.8225,0.88,-0.98,1.317118066,2.7996,0.0703,2.800482503,3.6696,1.0703,3.8225,-0.87,-1,1.325481045
06/08/2020 03:00,4.38784,0.04312,4.388051868,3.50784,1.02312,3.654,0.88,-0.98,1.317118066,2.63784,0.02312,2.637941319,3.50784,1.02312,3.654,-0.87,-1,1.325481045
06/08/2020 03:30,4.44144,0.13792,4.443580898,3.66144,1.06792,3.814,0.78,-0.93,1.213795699,2.88144,0.06792,2.882240379,3.66144,1.06792,3.814,-0.78,-1,1.268227109
06/08/2020 04:00,4.58992,0.29456,4.599362043,3.88992,1.13456,4.052,0.7,-0.84,1.093434955,3.17992,0.13456,3.182765716,3.88992,1.13456,4.052,-0.71,-1,1.226417547
06/08/2020 04:30,4.43048,0.21014,4.435460726,3.60048,1.05014,3.7505,0.83,-0.84,1.180889495,2.77048,0.05014,2.770933678,3.60048,1.05014,3.7505,-0.83,-1,1.299576854
06/08/2020 05:00,4.2668,0.1624,4.26988946,3.4368,1.0024,3.58,0.83,-0.84,1.180889495,2.6068,0.0024,2.606801105,3.4368,1.0024,3.58,-0.83,-1,1.299576854
06/08/2020 05:30,4.3388,0.0284,4.338892946,3.3888,0.9884,3.53,0.95,-0.96,1.350592463,2.4588,-0.0116,2.458827363,3.3888,0.9884,3.53,-0.93,-1,1.365613415
06/08/2020 06:00,4.42376,0.05318,4.424079639,3.47376,1.01318,3.6185,0.95,-0.96,1.350592463,2.54376,0.01318,2.543794145,3.47376,1.01318,3.6185,-0.93,-1,1.365613415
06/08/2020 06:30,4.71152,-0.02414,4.711581842,3.55152,1.03586,3.6995,1.16,-1.06,1.57136883,2.38152,0.03586,2.381789968,3.55152,1.03586,3.6995,-1.17,-1,1.539123127
06/08/2020 07:00,4.90256,0.16408,4.905304965,3.44256,1.00408,3.586,1.46,-0.84,1.684399003,1.97256,0.00408,1.972564219,3.44256,1.00408,3.586,-1.47,-1,1.77789201
06/08/2020 07:30,4.94624,0.07182,4.94676139,3.12624,0.91182,3.2565,1.82,-0.84,2.004494949,1.31624,0.08182,1.318780592,3.12624,0.91182,3.2565,-1.81,-0.83,1.991230775
06/08/2020 08:00,5.06984,0.01162,5.069853316,2.91984,0.85162,3.0415,2.15,-0.84,2.308267749,0.75984,0.02162,0.760147519,2.91984,0.85162,3.0415,-2.16,-0.83,2.313979257
06/08/2020 08:30,5.20856,0.13458,5.210298365,2.75856,0.80458,2.8735,2.45,-0.67,2.53996063,0.38856,0.13458,0.411206335,2.75856,0.80458,2.8735,-2.37,-0.67,2.462884488
06/08/2020 09:00,5.31616,0.15138,5.318314869,2.81616,0.82138,2.9335,2.5,-0.67,2.588223329,0.33616,0.15138,0.368672551,2.81616,0.82138,2.9335,-2.48,-0.67,2.568910275
06/08/2020 09:30,5.33536,0.13948,5.337182871,2.77536,0.80948,2.891,2.56,-0.67,2.646223724,0.29536,0.13948,0.32663772,2.77536,0.80948,2.891,-2.48,-0.67,2.568910275
06/08/2020 10:00,5.58096,0.24028,5.586130056,3.12096,0.91028,3.251,2.46,-0.67,2.549607813,0.72096,0.24028,0.759945919,3.12096,0.91028,3.251,-2.4,-0.67,2.491766442
06/08/2020 10:30,5.67576,0.34668,5.68633789,3.48576,1.01668,3.631,2.19,-0.67,2.290196498,1.29576,0.34668,1.341335528,3.48576,1.01668,3.631,-2.19,-0.67,2.290196498
06/08/2020 11:00,5.83688,0.45784,5.854808759,3.86688,1.12784,4.028,1.97,-0.67,2.080817147,1.88688,0.45784,1.941631685,3.86688,1.12784,4.028,-1.98,-0.67,2.090287062
06/08/2020 11:30,5.87432,0.50376,5.895880731,4.02432,1.17376,4.192,1.85,-0.67,1.967587355,2.19432,0.50376,2.251402763,4.02432,1.17376,4.192,-1.83,-0.67,1.948794499
06/08/2020 12:00,6.69968,0.84074,6.752225992,5.17968,1.51074,5.3955,1.52,-0.67,1.661114084,3.65968,0.84074,3.75501018,5.17968,1.51074,5.3955,-1.52,-0.67,1.661114084
06/08/2020 12:30,6.51208,0.70144,6.549748392,4.70208,1.37144,4.898,1.81,-0.67,1.930025907,2.90208,0.70144,2.985646731,4.70208,1.37144,4.898,-1.8,-0.67,1.920650931
06/08/2020 13:00,6.43336,0.69598,6.470897082,4.68336,1.36598,4.8785,1.75,-0.67,1.873872995,2.97336,0.69598,3.053728516,4.68336,1.36598,4.8785,-1.71,-0.67,1.836572895
06/08/2020 13:30,6.48232,0.69276,6.51923224,4.67232,1.36276,4.867,1.81,-0.67,1.930025907,2.88232,0.69276,2.964402975,4.67232,1.36276,4.867,-1.79,-0.67,1.911282292
06/08/2020 14:00,6.76072,0.87896,6.817617296,5.31072,1.54896,5.532,1.45,-0.67,1.597310239,3.85072,0.87896,3.949761411,5.31072,1.54896,5.532,-1.46,-0.67,1.606393476
06/08/2020 14:30,6.55232,0.79776,6.600705902,5.03232,1.46776,5.242,1.52,-0.67,1.661114084,3.51232,0.79776,3.601779116,5.03232,1.46776,5.242,-1.52,-0.67,1.661114084
06/08/2020 15:00,6.23728,0.64754,6.270802967,4.51728,1.31754,4.7055,1.72,-0.67,1.845887321,2.80728,0.64754,2.880994455,4.51728,1.31754,4.7055,-1.71,-0.67,1.836572895
06/08/2020 15:30,6.0748,0.5564,6.100227537,4.2048,1.2264,4.38,1.87,-0.67,1.986403786,2.3748,0.5564,2.439109674,4.2048,1.2264,4.38,-1.83,-0.67,1.948794499
06/08/2020 16:00,6.454,0.667,6.488374604,4.584,1.337,4.775,1.87,-0.67,1.986403786,2.754,0.667,2.833620476,4.584,1.337,4.775,-1.83,-0.67,1.948794499
06/08/2020 16:30,6.55344,0.66392,6.58698456,4.57344,1.33392,4.764,1.98,-0.67,2.090287062,2.60344,0.66392,2.686761917,4.57344,1.33392,4.764,-1.97,-0.67,2.080817147
06/08/2020 17:00,6.46592,0.58006,6.491886556,4.28592,1.25006,4.4645,2.18,-0.67,2.280635876,2.11592,0.58006,2.193988845,4.28592,1.25006,4.4645,-2.17,-0.67,2.271079039
06/08/2020 17:30,6.88296,0.73378,6.921962977,4.81296,1.40378,5.0135,2.07,-0.67,2.175729763,2.74296,0.73378,2.839412378,4.81296,1.40378,5.0135,-2.07,-0.67,2.175729763
06/08/2020 18:00,7.04232,0.79776,7.087361427,5.03232,1.46776,5.242,2.01,-0.67,2.118726032,3.03232,0.79776,3.135504042,5.03232,1.46776,5.242,-2,-0.67,2.10924157
06/08/2020 18:30,6.71464,0.56552,6.738412513,4.54464,1.32552,4.734,2.17,-0.76,2.299239005,2.36464,0.52552,2.422332265,4.54464,1.32552,4.734,-2.18,-0.8,2.322154172
06/08/2020 19:00,6.57488,0.57434,6.599917685,4.57488,1.33434,4.7655,2,-0.76,2.139532659,2.56488,0.53434,2.619948215,4.57488,1.33434,4.7655,-2.01,-0.8,2.163353878
06/08/2020 19:30,6.22784,0.37812,6.239308119,4.10784,1.19812,4.279,2.12,-0.82,2.273059612,1.97784,0.39812,2.017510991,4.10784,1.19812,4.279,-2.13,-0.8,2.275280203
06/08/2020 20:00,5.81072,0.25646,5.816376763,3.69072,1.07646,3.8445,2.12,-0.82,2.273059612,1.56072,0.27646,1.585016419,3.69072,1.07646,3.8445,-2.13,-0.8,2.275280203
06/08/2020 20:30,5.62608,0.22594,5.63061498,3.58608,1.04594,3.7355,2.04,-0.82,2.198635941,1.53608,0.24594,1.555643998,3.58608,1.04594,3.7355,-2.05,-0.8,2.200568108
06/08/2020 21:00,5.49272,0.15496,5.494905422,3.34272,0.97496,3.482,2.15,-0.82,2.301064971,1.17272,0.17496,1.185699456,3.34272,0.97496,3.482,-2.17,-0.8,2.312768903
06/08/2020 21:30,5.38424,0.12332,5.385652068,3.23424,0.94332,3.369,2.15,-0.82,2.301064971,1.06424,0.14332,1.07384701,3.23424,0.94332,3.369,-2.17,-0.8,2.312768903
06/08/2020 22:00,5.38832,0.24576,5.393921616,3.44832,1.00576,3.592,1.94,-0.76,2.083554655,1.48832,0.20576,1.502475823,3.44832,1.00576,3.592,-1.96,-0.8,2.11697898
06/08/2020 22:30,5.09224,0.09982,5.093218261,3.22224,0.93982,3.3565,1.87,-0.84,2.05,1.37224,0.13982,1.379344863,3.22224,0.93982,3.3565,-1.85,-0.8,2.015564437
06/08/2020 23:00,4.94096,0.07028,4.941459805,3.12096,0.91028,3.251,1.82,-0.84,2.004494949,1.44096,0.11028,1.44517383,3.12096,0.91028,3.251,-1.68,-0.8,1.860752536
06/08/2020 23:30,4.48232,-0.03474,4.482454623,2.93232,0.85526,3.0545,1.55,-0.89,1.787344399,1.38232,-0.07474,1.384339066,2.93232,0.85526,3.0545,-1.55,-0.93,1.807595087
07/08/2020 00:00,4.20504,-0.18478,4.20909789,2.79504,0.81522,2.9115,1.41,-1,1.72861216,1.37504,-0.18478,1.38739996,2.79504,0.81522,2.9115,-1.42,-1,1.736778627
07/08/2020 00:30,4.00888,-0.20116,4.013923791,2.73888,0.79884,2.853,1.27,-1,1.61644672,1.46888,-0.20116,1.482590233,2.73888,0.79884,2.853,-1.27,-1,1.61644672
07/08/2020 01:00,3.98672,-0.17554,3.990582746,2.82672,0.82446,2.9445,1.16,-1,1.531535178,1.67672,-0.17554,1.685883819,2.82672,0.82446,2.9445,-1.15,-1,1.523975065
07/08/2020 01:30,4.03376,-0.02182,4.033819016,2.87376,0.83818,2.9935,1.16,-0.86,1.44402216,1.72376,-0.16182,1.731338861,2.87376,0.83818,2.9935,-1.15,-1,1.523975065
07/08/2020 02:00,4.04192,-0.01944,4.041966749,2.88192,0.84056,3.002,1.16,-0.86,1.44402216,1.73192,-0.15944,1.739243514,2.88192,0.84056,3.002,-1.15,-1,1.523975065
07/08/2020 02:30,3.90656,-0.05892,3.9070043,2.74656,0.80108,2.861,1.16,-0.86,1.44402216,1.64656,-0.19892,1.658532182,2.74656,0.80108,2.861,-1.1,-1,1.486606875
07/08/2020 03:00,3.836,-0.0445,3.836258105,2.796,0.8155,2.9125,1.04,-0.86,1.349518433,1.766,-0.1845,1.775611514,2.796,0.8155,2.9125,-1.03,-1,1.435583505
07/08/2020 03:30,3.77176,-0.07782,3.772562717,2.68176,0.78218,2.7935,1.09,-0.86,1.388416364,1.65176,-0.21782,1.666060218,2.68176,0.78218,2.7935,-1.03,-1,1.435583505
07/08/2020 04:00,3.84536,-0.03302,3.845501768,2.83536,0.82698,2.9535,1.01,-0.86,1.326536845,1.80536,-0.17302,1.813631895,2.83536,0.82698,2.9535,-1.03,-1,1.435583505
07/08/2020 04:30,3.8708,-0.0256,3.870884653,2.8608,0.8344,2.98,1.01,-0.86,1.326536845,1.8308,-0.1656,1.838274191,2.8608,0.8344,2.98,-1.03,-1,1.435583505
07/08/2020 05:00,3.88088,-0.02266,3.880946154,2.87088,0.83734,2.9905,1.01,-0.86,1.326536845,1.84088,-0.16266,1.84805234,2.87088,0.83734,2.9905,-1.03,-1,1.435583505
07/08/2020 05:30,4.0796,-0.1147,4.081212105,3.0696,0.8953,3.1975,1.01,-1.01,1.428355698,2.0396,-0.1047,2.042285546,3.0696,0.8953,3.1975,-1.03,-1,1.435583505
07/08/2020 06:00,4.13432,-0.02874,4.134419893,3.12432,0.91126,3.2545,1.01,-0.94,1.379746354,2.09432,-0.08874,2.096199191,3.12432,0.91126,3.2545,-1.03,-1,1.435583505
07/08/2020 06:30,4.40856,0.05208,4.40886761,3.05856,0.89208,3.186,1.35,-0.84,1.59,1.69856,-0.10792,1.701984959,3.05856,0.89208,3.186,-1.36,-1,1.688075828
07/08/2020 07:00,4.75408,0.11494,4.755469257,3.27408,0.95494,3.4105,1.48,-0.84,1.701763791,1.78408,-0.04506,1.784648943,3.27408,0.95494,3.4105,-1.49,-1,1.794463708
07/08/2020 07:30,5.14472,0.24596,5.150596101,3.41472,0.99596,3.557,1.73,-0.75,1.885576835,1.73472,0.25596,1.753501925,3.41472,0.99596,3.557,-1.68,-0.74,1.835755975
07/08/2020 08:00,5.28088,0.32484,5.290861423,3.41088,0.99484,3.553,1.87,-0.67,1.986403786,1.54088,0.32484,1.574748297,3.41088,0.99484,3.553,-1.87,-0.67,1.986403786
07/08/2020 08:30,5.49352,0.33436,5.50368591,3.44352,1.00436,3.587,2.05,-0.67,2.156710458,1.37352,0.33436,1.413631423,3.44352,1.00436,3.587,-2.07,-0.67,2.175729763
07/08/2020 09:00,5.57,0.3275,5.579619723,3.42,0.9975,3.5625,2.15,-0.67,2.251976909,1.25,0.3275,1.292190485,3.42,0.9975,3.5625,-2.17,-0.67,2.271079039
07/08/2020 09:30,5.6304,0.3772,5.643020822,3.5904,1.0472,3.74,2.04,-0.67,2.147207489,1.5404,0.2672,1.563402699,3.5904,1.0472,3.74,-2.05,-0.78,2.193376393
07/08/2020 10:00,5.72472,0.38846,5.737884649,3.83472,1.11846,3.9945,1.89,-0.73,2.026079959,1.97472,0.33846,2.003515473,3.83472,1.11846,3.9945,-1.86,-0.78,2.016928358
07/08/2020 10:30,5.69304,0.37922,5.705656163,3.80304,1.10922,3.9615,1.89,-0.73,2.026079959,1.99304,0.32922,2.020048081,3.80304,1.10922,3.9615,-1.81,-0.78,1.970913494
07/08/2020 11:00,5.7024,0.3457,5.712869178,3.9624,1.1557,4.1275,1.74,-0.81,1.919296746,2.2524,0.5957,2.329842108,3.9624,1.1557,4.1275,-1.71,-0.56,1.799360998
07/08/2020 11:30,5.78128,1.20204,5.904921557,4.12128,1.20204,4.293,1.66,0,1.66,2.48128,1.20204,2.757109102,4.12128,1.20204,4.293,-1.64,0,1.64
07/08/2020 12:00,5.90704,0.59372,5.936802591,4.36704,1.27372,4.549,1.54,-0.68,1.683448841,2.81704,0.62372,2.885262726,4.36704,1.27372,4.549,-1.55,-0.65,1.680773631
07/08/2020 12:30,5.98144,0.61542,6.013016402,4.44144,1.29542,4.6265,1.54,-0.68,1.683448841,2.89144,0.64542,2.962598901,4.44144,1.29542,4.6265,-1.55,-0.65,1.680773631
07/08/2020 13:00,6.00728,0.63754,6.041015664,4.51728,1.31754,4.7055,1.49,-0.68,1.637833935,3.02728,0.66754,3.10000546,4.51728,1.31754,4.7055,-1.49,-0.65,1.625607579
07/08/2020 13:30,6.08152,0.72336,6.124388557,4.81152,1.40336,5.012,1.27,-0.68,1.440590157,3.54152,0.75336,3.620761688,4.81152,1.40336,5.012,-1.27,-0.65,1.426674455
07/08/2020 14:00,5.92512,0.66316,5.962116084,4.60512,1.34316,4.797,1.32,-0.68,1.484856895,3.27512,0.69316,3.347668114,4.60512,1.34316,4.797,-1.33,-0.65,1.480337799
07/08/2020 14:30,5.65504,0.53772,5.680547526,4.17504,1.21772,4.349,1.48,-0.68,1.628741846,2.69504,0.50772,2.742447848,4.17504,1.21772,4.349,-1.48,-0.71,1.641493223
07/08/2020 15:00,5.86024,0.64132,5.895227239,4.53024,1.32132,4.719,1.33,-0.68,1.493753661,3.20024,0.61132,3.258105001,4.53024,1.32132,4.719,-1.33,-0.71,1.507647174
07/08/2020 15:30,5.71824,0.49782,5.739868766,4.03824,1.17782,4.2065,1.68,-0.68,1.812401721,2.38824,0.46782,2.433628125,4.03824,1.17782,4.2065,-1.65,-0.71,1.796273921
07/08/2020 16:00,5.26312,0.17966,5.266185512,2.91312,0.84966,3.0345,2.35,-0.67,2.443644819,0.58312,0.17966,0.610169362,2.91312,0.84966,3.0345,-2.33,-0.67,2.424417456
07/08/2020 16:30,5.30656,0.21858,5.311059805,3.04656,0.88858,3.1735,2.26,-0.67,2.357222942,0.77656,0.21858,0.806735799,3.04656,0.88858,3.1735,-2.27,-0.67,2.366812202
07/08/2020 17:00,5.3056,0.0383,5.305738238,2.8056,0.8183,2.9225,2.5,-0.78,2.618854712,0.3456,0.0083,0.345699653,2.8056,0.8183,2.9225,-2.46,-0.81,2.589922779
07/08/2020 17:30,5.048,-0.066,5.04843144,2.448,0.714,2.55,2.6,-0.78,2.714479692,-0.162,-0.096,0.188308258,2.448,0.714,2.55,-2.61,-0.81,2.732800761
07/08/2020 18:00,5.28032,0.11176,5.281502589,2.68032,0.78176,2.792,2.6,-0.67,2.684939478,0.07032,0.10176,0.123693169,2.68032,0.78176,2.792,-2.61,-0.68,2.697128102
07/08/2020 18:30,5.40044,0.14292,5.402330823,2.79744,0.81592,2.914,2.603,-0.673,2.688594056,0.18444,0.13292,0.2273452,2.79744,0.81592,2.914,-2.613,-0.683,2.700788403
07/08/2020 19:00,5.14656,-0.02392,5.146615587,2.62656,0.76608,2.736,2.52,-0.79,2.640927867,0.13656,-0.06392,0.150779309,2.62656,0.76608,2.736,-2.49,-0.83,2.624690458
07/08/2020 19:30,5.04912,-0.00234,5.049120542,2.52912,0.73766,2.6345,2.52,-0.74,2.626404386,-0.01088,-0.02234,0.024848541,2.52912,0.73766,2.6345,-2.54,-0.76,2.65126385
07/08/2020 20:00,5.02032,0.04926,5.020561667,2.50032,0.72926,2.6045,2.52,-0.68,2.610134096,0.03032,0.01926,0.03592005,2.50032,0.72926,2.6045,-2.47,-0.71,2.570019455
07/08/2020 20:30,5.1348,0.1264,5.136355517,2.7648,0.8064,2.88,2.37,-0.68,2.465623653,0.4248,0.0964,0.435600735,2.7648,0.8064,2.88,-2.34,-0.71,2.445342512
07/08/2020 21:00,5.01288,0.10834,5.014050603,2.70288,0.78834,2.8155,2.31,-0.68,2.408007475,0.36288,0.07834,0.371239882,2.70288,0.78834,2.8155,-2.34,-0.71,2.445342512
07/08/2020 21:30,5.106,0.1455,5.108072655,2.796,0.8155,2.9125,2.31,-0.67,2.405202694,0.526,0.1455,0.54575292,2.796,0.8155,2.9125,-2.27,-0.67,2.366812202
07/08/2020 22:00,5.008,0.0665,5.008441499,2.868,0.8365,2.9875,2.14,-0.77,2.274313083,0.718,0.0365,0.718927152,2.868,0.8365,2.9875,-2.15,-0.8,2.294013949
07/08/2020 22:30,4.6728,-0.0721,4.673356208,2.6328,0.7679,2.7425,2.04,-0.84,2.206173157,0.5728,-0.2221,0.614351894,2.6328,0.7679,2.7425,-2.06,-0.99,2.285541511
07/08/2020 23:00,4.63584,-0.03038,4.635939543,2.77584,0.80962,2.8915,1.86,-0.84,2.040882162,0.98584,-0.18038,1.002206291,2.77584,0.80962,2.8915,-1.79,-0.99,2.045531716
07/08/2020 23:30,4.55896,0.01428,4.558982365,2.92896,0.85428,3.051,1.63,-0.84,1.833712082,1.31896,0.02428,1.31918346,2.92896,0.85428,3.051,-1.61,-0.83,1.811353085
08/08/2020 00:00,4.26704,0.00372,4.267041622,2.68704,0.78372,2.799,1.58,-0.78,1.762044267,1.07704,-0.04628,1.078033858,2.68704,0.78372,2.799,-1.61,-0.83,1.811353085
08/08/2020 00:30,4.32,0.0125,4.320018084,3.06,0.8925,3.1875,1.26,-0.88,1.536879956,1.77,0.0625,1.771103117,3.06,0.8925,3.1875,-1.29,-0.83,1.533949152
08/08/2020 01:00,4.7876,0.3893,4.803401737,3.8376,1.1193,3.9975,0.95,-0.73,1.1980818,2.9076,0.3793,2.932235708,3.8376,1.1193,3.9975,-0.93,-0.74,1.188486432
08/08/2020 01:30,4.8212,0.4591,4.843009627,3.8712,1.1291,4.0325,0.95,-0.67,1.162497312,2.9412,0.4391,2.973796605,3.8712,1.1291,4.0325,-0.93,-0.69,1.158015544
08/08/2020 02:00,4.3176,0.1418,4.319927893,3.2976,0.9618,3.435,1.02,-0.82,1.308739852,2.2776,0.1218,2.280854445,3.2976,0.9618,3.435,-1.02,-0.84,1.321362933
08/08/2020 02:30,4.37136,0.15748,4.37419572,3.35136,0.97748,3.491,1.02,-0.82,1.308739852,2.33136,-0.01252,2.331393618,3.35136,0.97748,3.491,-1.02,-0.99,1.421442929
08/08/2020 03:00,4.46536,0.23448,4.471512138,3.61536,1.05448,3.766,0.85,-0.82,1.181058847,2.77536,0.06448,2.776108932,3.61536,1.05448,3.766,-0.84,-0.99,1.298345101
08/08/2020 03:30,4.8784,0.3987,4.894665285,4.1784,1.2187,4.3525,0.7,-0.82,1.078146558,3.4784,0.2987,3.491201548,4.1784,1.2187,4.3525,-0.7,-0.92,1.156027681
08/08/2020 04:00,4.98304,0.42922,5.001491523,4.28304,1.24922,4.4615,0.7,-0.82,1.078146558,3.58304,0.42922,3.608657015,4.28304,1.24922,4.4615,-0.7,-0.82,1.078146558
08/08/2020 04:30,4.8304,0.3847,4.845694816,4.1304,1.2047,4.3025,0.7,-0.82,1.078146558,3.4304,0.3847,3.451903569,4.1304,1.2047,4.3025,-0.7,-0.82,1.078146558
08/08/2020 05:00,5.09872,0.46296,5.119695069,4.39872,1.28296,4.582,0.7,-0.82,1.078146558,3.69872,0.46296,3.7275812,4.39872,1.28296,4.582,-0.7,-0.82,1.078146558
08/08/2020 05:30,4.84816,0.43988,4.868074547,4.14816,1.20988,4.321,0.7,-0.77,1.040624812,3.44816,0.38988,3.470131669,4.14816,1.20988,4.321,-0.7,-0.82,1.078146558
08/08/2020 06:00,4.63032,0.31176,4.640803551,3.88032,1.13176,4.042,0.75,-0.82,1.111260546,3.18032,0.31176,3.19556405,3.88032,1.13176,4.042,-0.7,-0.82,1.078146558
08/08/2020 06:30,5.29512,0.52316,5.320901446,4.60512,1.34316,4.797,0.69,-0.82,1.071680923,3.90512,0.52316,3.940007437,4.60512,1.34316,4.797,-0.7,-0.82,1.078146558
08/08/2020 07:00,5.20512,0.43566,5.223320194,4.30512,1.25566,4.4845,0.9,-0.82,1.2175385,3.41512,0.28566,3.427046287,4.30512,1.25566,4.4845,-0.89,-0.97,1.316434579
08/08/2020 07:30,5.42896,0.47178,5.449420432,4.42896,1.29178,4.6135,1,-0.82,1.293213053,3.40896,0.50178,3.445691723,4.42896,1.29178,4.6135,-1.02,-0.79,1.290155029
08/08/2020 08:00,5.68816,0.60738,5.720496014,4.68816,1.36738,4.8835,1,-0.76,1.256025477,3.66816,0.57738,3.713322697,4.68816,1.36738,4.8835,-1.02,-0.79,1.290155029
08/08/2020 08:30,6.22184,0.77762,6.270246076,5.27184,1.53762,5.4915,0.95,-0.76,1.216593605,4.34184,0.74762,4.405736062,5.27184,1.53762,5.4915,-0.93,-0.79,1.220245877
08/08/2020 09:00,6.38792,0.74606,6.431339476,5.43792,1.58606,5.6645,0.95,-0.84,1.268108828,4.45792,0.73606,4.518277885,5.43792,1.58606,5.6645,-0.98,-0.85,1.297266357
