Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/08/2020 09:30,6.6668,0.8274,6.717947082,5.7168,1.6674,5.955,0.95,-0.84,1.268108828,4.8068,0.8174,4.875804446,5.7168,1.6674,5.955,-0.91,-0.85,1.245230902
08/08/2020 10:00,6.88712,0.92666,6.949181294,6.05712,1.76666,6.3095,0.83,-0.84,1.180889495,5.24712,0.91666,5.326587449,6.05712,1.76666,6.3095,-0.81,-0.85,1.174137982
08/08/2020 10:30,7.09592,0.98756,7.16431123,6.26592,1.82756,6.527,0.83,-0.84,1.180889495,5.45592,1.05756,5.557472105,6.26592,1.82756,6.527,-0.81,-0.77,1.117586686
08/08/2020 11:00,7.32368,1.26774,7.432593992,6.64368,1.93774,6.9205,0.68,-0.67,0.954620343,5.96368,1.26774,6.096937252,6.64368,1.93774,6.9205,-0.68,-0.67,0.954620343
08/08/2020 11:30,7.67072,0.81896,7.71431402,6.99072,2.03896,7.282,0.68,-1.22,1.396710421,6.31072,2.01896,6.625812131,6.99072,2.03896,7.282,-0.68,-0.02,0.680294054
08/08/2020 12:00,7.0488,1.2959,7.166933671,7.0488,2.0559,7.3425,0,-0.76,0.76,7.0488,1.2659,7.161569957,7.0488,2.0559,7.3425,0,-0.79,0.79
08/08/2020 12:30,7.162,1.046,7.237980381,6.432,1.876,6.7,0.73,-0.83,1.105350623,5.702,0.996,5.788334821,6.432,1.876,6.7,-0.73,-0.88,1.143372205
08/08/2020 13:00,7.09472,1.04096,7.170679856,6.41472,1.87096,6.682,0.68,-0.83,1.072986486,5.73472,1.04096,5.828431281,6.41472,1.87096,6.682,-0.68,-0.83,1.072986486
08/08/2020 13:30,7.50128,1.23954,7.603003423,6.82128,1.98954,7.1055,0.68,-0.75,1.012373449,6.14128,1.15954,6.24978824,6.82128,1.98954,7.1055,-0.68,-0.83,1.072986486
08/08/2020 14:00,6.81216,1.30688,6.93638661,6.81216,1.98688,7.096,0,-0.68,0.68,6.81216,1.30688,6.93638661,6.81216,1.98688,7.096,0,-0.68,0.68
08/08/2020 14:30,6.672,1.266,6.79104852,6.672,1.946,6.95,0,-0.68,0.68,6.672,1.266,6.79104852,6.672,1.946,6.95,0,-0.68,0.68
08/08/2020 15:00,6.75168,1.28924,6.873668787,6.75168,1.96924,7.033,0,-0.68,0.68,6.75168,1.28924,6.873668787,6.75168,1.96924,7.033,0,-0.68,0.68
08/08/2020 15:30,6.684,1.9495,6.9625,6.684,1.9495,6.9625,0,0,0,6.684,1.2695,6.80349074,6.684,1.9495,6.9625,0,-0.68,0.68
08/08/2020 16:00,6.8592,1.3306,6.987068126,6.8592,2.0006,7.145,0,-0.67,0.67,6.8592,1.3206,6.985170649,6.8592,2.0006,7.145,0,-0.68,0.68
08/08/2020 16:30,7.70536,1.31198,7.816256409,6.79536,1.98198,7.0785,0.91,-0.67,1.130044247,5.91536,1.30198,6.056949385,6.79536,1.98198,7.0785,-0.88,-0.68,1.112115102
08/08/2020 17:00,7.44712,1.28916,7.557878657,6.71712,1.95916,6.997,0.73,-0.67,0.990858214,5.98712,1.27916,6.122242743,6.71712,1.95916,6.997,-0.73,-0.68,0.997647232
08/08/2020 17:30,7.45736,1.26298,7.563553176,6.62736,1.93298,6.9035,0.83,-0.67,1.066677083,5.81736,1.25298,5.950767703,6.62736,1.93298,6.9035,-0.81,-0.68,1.057591604
08/08/2020 18:00,8.03096,1.43028,8.157329183,7.20096,2.10028,7.501,0.83,-0.67,1.066677083,6.39096,1.42028,6.546874445,7.20096,2.10028,7.501,-0.81,-0.68,1.057591604
08/08/2020 18:30,8.07776,2.08768,8.343177716,7.15776,2.08768,7.456,0.92,0,0.92,6.26776,2.08768,6.606301779,7.15776,2.08768,7.456,-0.89,0,0.89
08/08/2020 19:00,7.798,1.304,7.906277253,6.768,1.974,7.05,1.03,-0.67,1.228739191,5.758,1.304,5.903810634,6.768,1.974,7.05,-1.01,-0.67,1.212023102
08/08/2020 19:30,7.8916,2.0013,8.141409721,6.8616,2.0013,7.1475,1.03,0,1.03,5.8516,1.3313,6.001131747,6.8616,2.0013,7.1475,-1.01,-0.67,1.212023102
08/08/2020 20:00,7.7264,1.2977,7.834620747,6.7464,1.9677,7.0275,0.98,-0.67,1.187139419,5.7864,1.2977,5.930130711,6.7464,1.9677,7.0275,-0.96,-0.67,1.170683561
08/08/2020 20:30,7.09904,1.07972,7.180679926,5.99904,1.74972,6.249,1.1,-0.67,1.287982919,4.92904,1.07972,5.045912266,5.99904,1.74972,6.249,-1.07,-0.67,1.26245792
08/08/2020 21:00,6.82552,0.96786,6.893799841,5.61552,1.63786,5.8495,1.21,-0.67,1.383112432,4.41552,0.96786,4.520350634,5.61552,1.63786,5.8495,-1.2,-0.67,1.374372584
08/08/2020 21:30,7.31488,1.15434,7.405401424,6.25488,1.82434,6.5155,1.06,-0.67,1.25399362,5.20488,1.15434,5.331348483,6.25488,1.82434,6.5155,-1.05,-0.67,1.245552086
08/08/2020 22:00,7.27768,1.16974,7.371086613,6.30768,1.83974,6.5705,0.97,-0.67,1.17889779,5.35768,1.16974,5.483887914,6.30768,1.83974,6.5705,-0.95,-0.67,1.162497312
08/08/2020 22:30,7.51912,1.24016,7.620706162,6.54912,1.91016,6.822,0.97,-0.67,1.17889779,5.59912,1.24016,5.734818358,6.54912,1.91016,6.822,-0.95,-0.67,1.162497312
08/08/2020 23:00,7.83776,1.17768,7.925743624,7.15776,2.08768,7.456,0.68,-0.91,1.136001761,6.45776,1.41768,6.611541484,7.15776,2.08768,7.456,-0.7,-0.67,0.968968524
08/08/2020 23:30,6.89712,0.95416,6.962807307,6.11712,1.78416,6.372,0.78,-0.83,1.138990781,5.34712,0.87416,5.418103727,6.11712,1.78416,6.372,-0.77,-0.91,1.192057046
09/08/2020 00:00,7.23008,1.08044,7.310363014,6.55008,1.91044,6.823,0.68,-0.83,1.072986486,5.87008,1.06044,5.96509616,6.55008,1.91044,6.823,-0.68,-0.85,1.08853112
09/08/2020 00:30,5.53536,0.78448,5.590672518,5.53536,1.61448,5.766,0,-0.83,0.83,5.53536,0.65448,5.57391733,5.53536,1.61448,5.766,0,-0.96,0.96
09/08/2020 01:00,6.42608,0.84594,6.481521322,5.74608,1.67594,5.9855,0.68,-0.83,1.072986486,5.06608,0.80594,5.129786141,5.74608,1.67594,5.9855,-0.68,-0.87,1.104219181
09/08/2020 01:30,5.5776,0.8768,5.646095996,5.5776,1.6268,5.81,0,-0.75,0.75,5.5776,0.8168,5.637090029,5.5776,1.6268,5.81,0,-0.81,0.81
09/08/2020 02:00,5.82528,1.00904,5.912025778,5.82528,1.69904,6.068,0,-0.69,0.69,5.82528,0.99904,5.910327233,5.82528,1.69904,6.068,0,-0.7,0.7
09/08/2020 02:30,6.03728,0.87254,6.100006217,5.35728,1.56254,5.5805,0.68,-0.69,0.968762097,4.67728,0.86254,4.756145861,5.35728,1.56254,5.5805,-0.68,-0.7,0.975909832
09/08/2020 03:00,5.28576,0.85168,5.353934777,5.28576,1.54168,5.506,0,-0.69,0.69,5.28576,0.84168,5.352353127,5.28576,1.54168,5.506,0,-0.7,0.7
09/08/2020 03:30,5.30352,0.85686,5.372293128,5.30352,1.54686,5.5245,0,-0.69,0.69,5.30352,0.84686,5.370707239,5.30352,1.54686,5.5245,0,-0.7,0.7
09/08/2020 04:00,6.00432,1.06126,6.097387264,6.00432,1.75126,6.2545,0,-0.69,0.69,6.00432,1.05126,6.095654702,6.00432,1.75126,6.2545,0,-0.7,0.7
09/08/2020 04:30,5.82336,1.00848,5.910038376,5.82336,1.69848,6.066,0,-0.69,0.69,5.82336,0.99848,5.908340207,5.82336,1.69848,6.066,0,-0.7,0.7
09/08/2020 05:00,6.05232,0.92526,6.122636969,6.05232,1.76526,6.3045,0,-0.84,0.84,6.05232,0.85526,6.112450167,6.05232,1.76526,6.3045,0,-0.91,0.91
09/08/2020 05:30,5.94288,0.89334,6.009648829,5.94288,1.73334,6.1905,0,-0.84,0.84,5.94288,0.82334,5.99964261,5.94288,1.73334,6.1905,0,-0.91,0.91
09/08/2020 06:00,5.84592,0.86506,5.909577773,5.84592,1.70506,6.0895,0,-0.84,0.84,5.84592,0.79506,5.899737371,5.84592,1.70506,6.0895,0,-0.91,0.91
09/08/2020 06:30,6.71568,1.11874,6.80822569,6.71568,1.95874,6.9955,0,-0.84,0.84,6.71568,1.04874,6.797073889,6.71568,1.95874,6.9955,0,-0.91,0.91
09/08/2020 07:00,7.03296,1.21128,7.13650654,7.03296,2.05128,7.326,0,-0.84,0.84,7.03296,1.14128,7.124959396,7.03296,2.05128,7.326,0,-0.91,0.91
09/08/2020 07:30,6.66048,1.10264,6.75113389,6.66048,1.94264,6.938,0,-0.84,0.84,6.66048,1.03264,6.740054837,6.66048,1.94264,6.938,0,-0.91,0.91
09/08/2020 08:00,7.24992,1.27456,7.361103396,7.24992,2.11456,7.552,0,-0.84,0.84,7.24992,1.20456,7.349306416,7.24992,2.11456,7.552,0,-0.91,0.91
09/08/2020 08:30,7.34384,1.03362,7.416222505,6.66384,1.94362,6.9415,0.68,-0.91,1.136001761,5.93384,1.03362,6.023190803,6.66384,1.94362,6.9415,-0.73,-0.91,1.166619047
09/08/2020 09:00,7.22592,1.43756,7.36753002,7.22592,2.10756,7.527,0,-0.67,0.67,7.22592,1.42756,7.36558534,7.22592,2.10756,7.527,0,-0.68,0.68
09/08/2020 09:30,7.2672,1.2221,7.369241769,6.4872,1.8921,6.7575,0.78,-0.67,1.028250942,5.7172,1.2121,5.844276024,6.4872,1.8921,6.7575,-0.77,-0.68,1.027277957
09/08/2020 10:00,7.07568,1.14874,7.16832275,6.23568,1.81874,6.4955,0.84,-0.67,1.074476617,5.39568,1.13874,5.514534563,6.23568,1.81874,6.4955,-0.84,-0.68,1.080740487
09/08/2020 10:30,6.93112,1.06866,7.013020651,5.96112,1.73866,6.2095,0.97,-0.67,1.17889779,5.01112,1.05866,5.121726725,5.96112,1.73866,6.2095,-0.95,-0.68,1.168289348
09/08/2020 11:00,6.80152,0.98586,6.872597344,5.95152,1.73586,6.1995,0.85,-0.75,1.133578405,5.11152,0.91586,5.192921745,5.95152,1.73586,6.1995,-0.84,-0.82,1.173882447
09/08/2020 11:30,6.9676,1.0693,7.04917387,6.2376,1.8193,6.4975,0.73,-0.75,1.046613587,5.5076,0.9993,5.59752251,6.2376,1.8193,6.4975,-0.73,-0.82,1.097861558
09/08/2020 12:00,7.12736,1.06048,7.205822535,6.44736,1.88048,6.716,0.68,-0.82,1.065269919,5.76736,1.06048,5.864048022,6.44736,1.88048,6.716,-0.68,-0.82,1.065269919
09/08/2020 12:30,6.88112,0.98866,6.951781142,6.20112,1.80866,6.4595,0.68,-0.82,1.065269919,5.52112,0.84866,5.585963646,6.20112,1.80866,6.4595,-0.68,-0.96,1.176435294
09/08/2020 13:00,6.72656,0.94358,6.792418763,6.04656,1.76358,6.2985,0.68,-0.82,1.065269919,5.36656,0.80358,5.426389873,6.04656,1.76358,6.2985,-0.68,-0.96,1.176435294
09/08/2020 13:30,6.72752,0.94386,6.793408353,6.04752,1.76386,6.2995,0.68,-0.82,1.065269919,5.36752,0.80386,5.427380754,6.04752,1.76386,6.2995,-0.68,-0.96,1.176435294
09/08/2020 14:00,6.59168,0.90424,6.653412297,5.91168,1.72424,6.158,0.68,-0.82,1.065269919,5.23168,0.83424,5.297776137,5.91168,1.72424,6.158,-0.68,-0.89,1.120044642
09/08/2020 14:30,5.99472,0.92846,6.066193687,5.99472,1.74846,6.2445,0,-0.82,0.82,5.99472,0.85846,6.055874953,5.99472,1.74846,6.2445,0,-0.89,0.89
09/08/2020 15:00,6.4448,0.8614,6.502111734,5.7648,1.6814,6.005,0.68,-0.82,1.065269919,5.0848,0.7314,5.13713315,5.7648,1.6814,6.005,-0.68,-0.95,1.168289348
09/08/2020 15:30,6.14624,0.77432,6.194823452,5.46624,1.59432,5.694,0.68,-0.82,1.065269919,4.78624,0.64432,4.829414209,5.46624,1.59432,5.694,-0.68,-0.95,1.168289348
09/08/2020 16:00,5.97456,0.69508,6.014856889,5.19456,1.51508,5.411,0.78,-0.82,1.131724348,4.41456,0.56508,4.450579221,5.19456,1.51508,5.411,-0.78,-0.95,1.229186723
09/08/2020 16:30,5.83184,0.59512,5.862126372,4.85184,1.41512,5.054,0.98,-0.82,1.277810628,3.89184,0.46512,3.919535074,4.85184,1.41512,5.054,-0.96,-0.95,1.350592463
09/08/2020 17:00,6.14648,0.66064,6.18188172,5.07648,1.48064,5.288,1.07,-0.82,1.348072698,4.02648,0.48064,4.055065474,5.07648,1.48064,5.288,-1.05,-1,1.45
09/08/2020 17:30,6.03552,0.50286,6.056432106,4.53552,1.32286,4.7245,1.5,-0.82,1.709502852,3.04552,0.32286,3.062585615,4.53552,1.32286,4.7245,-1.49,-1,1.794463708
09/08/2020 18:00,5.98944,0.43692,6.00535516,4.30944,1.25692,4.489,1.68,-0.82,1.869438418,2.63944,0.47692,2.682181239,4.30944,1.25692,4.489,-1.67,-0.78,1.843176606
09/08/2020 18:30,6.03072,0.39896,6.043902117,4.35072,1.26896,4.532,1.68,-0.87,1.891903803,2.68072,0.48896,2.724948,4.35072,1.26896,4.532,-1.67,-0.78,1.843176606
09/08/2020 19:00,5.58328,0.19554,5.586703093,3.65328,1.06554,3.8055,1.93,-0.87,2.117026216,1.75328,0.16554,1.761077582,3.65328,1.06554,3.8055,-1.9,-0.9,2.102379604
09/08/2020 19:30,5.23384,0.09362,5.234677244,3.30384,0.96362,3.4415,1.93,-0.87,2.117026216,1.33384,0.00362,1.333844912,3.30384,0.96362,3.4415,-1.97,-0.96,2.1914607
09/08/2020 20:00,5.6468,0.3149,5.655573556,3.8568,1.1249,4.0175,1.79,-0.81,1.964739168,2.1668,0.3049,2.188146762,3.8568,1.1249,4.0175,-1.69,-0.82,1.878430196
09/08/2020 20:30,5.51144,0.33542,5.521637207,3.72144,1.08542,3.8765,1.79,-0.75,1.940773042,2.03144,0.26542,2.048705994,3.72144,1.08542,3.8765,-1.69,-0.82,1.878430196
09/08/2020 21:00,5.40104,0.21572,5.405346261,3.55104,1.03572,3.699,1.85,-0.82,2.023585926,1.78104,0.21572,1.794056465,3.55104,1.03572,3.699,-1.77,-0.82,1.950717817
09/08/2020 21:30,5.52248,0.25114,5.528187465,3.67248,1.07114,3.8255,1.85,-0.82,2.023585926,1.90248,0.25114,1.918984484,3.67248,1.07114,3.8255,-1.77,-0.82,1.950717817
09/08/2020 22:00,5.76616,0.53138,5.790592876,4.25616,1.24138,4.4335,1.51,-0.71,1.668592221,2.73616,0.42138,2.768416994,4.25616,1.24138,4.4335,-1.52,-0.82,1.727078458
09/08/2020 22:30,5.88728,0.66004,5.924163958,4.69728,1.37004,4.893,1.19,-0.71,1.385712813,3.53728,0.69004,3.603956853,4.69728,1.37004,4.893,-1.16,-0.68,1.344618905
09/08/2020 23:00,4.94968,0.34574,4.961740446,3.61968,1.05574,3.7705,1.33,-0.71,1.507647174,2.25968,0.37574,2.290706059,3.61968,1.05574,3.7705,-1.36,-0.68,1.520526225
09/08/2020 23:30,4.87608,0.20844,4.880533106,3.76608,1.09844,3.923,1.11,-0.89,1.422743828,2.69608,0.23844,2.706603222,3.76608,1.09844,3.923,-1.07,-0.86,1.37277092
10/08/2020 00:00,4.77928,0.28854,4.787982106,3.86928,1.12854,4.0305,0.91,-0.84,1.238426421,2.97928,0.15854,2.983495308,3.86928,1.12854,4.0305,-0.89,-0.97,1.316434579
10/08/2020 00:30,4.2724,0.1407,4.27471616,3.3624,0.9807,3.5025,0.91,-0.84,1.238426421,2.4124,0.0107,2.412423729,3.3624,0.9807,3.5025,-0.95,-0.97,1.357718675
10/08/2020 01:00,4.18552,0.11536,4.187109456,3.27552,0.95536,3.412,0.91,-0.84,1.238426421,2.32552,0.08536,2.327086075,3.27552,0.95536,3.412,-0.95,-0.87,1.288177006
10/08/2020 01:30,4.09264,0.06202,4.0931099,3.09264,0.90202,3.2215,1,-0.84,1.305986217,2.14264,0.03202,2.142879243,3.09264,0.90202,3.2215,-0.95,-0.87,1.288177006
10/08/2020 02:00,3.916,0.0105,3.916014077,2.916,0.8505,3.0375,1,-0.84,1.305986217,1.906,-0.0195,1.906099748,2.916,0.8505,3.0375,-1.01,-0.87,1.333041635
10/08/2020 02:30,3.92512,-0.15684,3.928252258,2.92512,0.85316,3.047,1,-1.01,1.42130222,1.91512,-0.07684,1.916660899,2.92512,0.85316,3.047,-1.01,-0.93,1.372953022
10/08/2020 03:00,4.28648,0.09564,4.287546828,3.51648,1.02564,3.663,0.77,-0.93,1.207393888,2.74648,0.02564,2.74659968,3.51648,1.02564,3.663,-0.77,-1,1.262101422
10/08/2020 03:30,4.00936,-0.02602,4.009444432,3.09936,0.90398,3.2285,0.91,-0.93,1.301153335,2.21936,-0.09602,2.221436168,3.09936,0.90398,3.2285,-0.88,-1,1.332066064
10/08/2020 04:00,3.92872,-0.11954,3.930538214,3.01872,0.88046,3.1445,0.91,-1,1.352072483,2.13872,-0.11954,2.142058134,3.01872,0.88046,3.1445,-0.88,-1,1.332066064
10/08/2020 04:30,3.86872,-0.15454,3.871805399,2.89872,0.84546,3.0195,0.97,-1,1.393161871,1.94872,-0.15454,1.954838165,2.89872,0.84546,3.0195,-0.95,-1,1.379311422
10/08/2020 05:00,3.67912,-0.20984,3.685099293,2.70912,0.79016,2.822,0.97,-1,1.393161871,1.70912,-0.20984,1.721953542,2.70912,0.79016,2.822,-1,-1,1.414213562
10/08/2020 05:30,4.16296,-0.06872,4.163527159,3.19296,0.93128,3.326,0.97,-1,1.393161871,2.24296,-0.06872,2.244012478,3.19296,0.93128,3.326,-0.95,-1,1.379311422
10/08/2020 06:00,4.89456,0.18258,4.897964174,4.05456,1.18258,4.2235,0.84,-1,1.305986217,3.21456,0.18258,3.219740898,4.05456,1.18258,4.2235,-0.84,-1,1.305986217
10/08/2020 06:30,4.74904,0.20972,4.753668415,3.59904,1.04972,3.749,1.15,-0.84,1.42411376,2.45904,0.13972,2.463006171,3.59904,1.04972,3.749,-1.14,-0.91,1.458663772
10/08/2020 07:00,5.24624,0.31682,5.255797661,3.96624,1.15682,4.1315,1.28,-0.84,1.531012737,2.67624,0.18682,2.682752737,3.96624,1.15682,4.1315,-1.29,-0.97,1.614001239
10/08/2020 07:30,5.9024,0.5082,5.924237757,4.6224,1.3482,4.815,1.28,-0.84,1.531012737,3.3324,0.4882,3.367971051,4.6224,1.3482,4.815,-1.29,-0.86,1.550387048
10/08/2020 08:00,6.35408,0.75744,6.399066182,4.89408,1.42744,5.098,1.46,-0.67,1.606393476,3.42408,0.75744,3.506856028,4.89408,1.42744,5.098,-1.47,-0.67,1.615487543
10/08/2020 08:30,6.62632,0.78726,6.672922527,4.99632,1.45726,5.2045,1.63,-0.67,1.762328006,3.40632,0.78726,3.496111304,4.99632,1.45726,5.2045,-1.59,-0.67,1.725398505
10/08/2020 09:00,6.47136,0.67498,6.50646588,4.61136,1.34498,4.8035,1.86,-0.67,1.976992666,2.79136,0.67498,2.871809299,4.61136,1.34498,4.8035,-1.82,-0.67,1.939407126
10/08/2020 09:30,6.718,0.7615,6.761021095,4.908,1.4315,5.1125,1.81,-0.67,1.930025907,3.178,0.7615,3.267960564,4.908,1.4315,5.1125,-1.73,-0.67,1.855208883
10/08/2020 10:00,6.0352,0.4661,6.053171751,3.8952,1.1361,4.0575,2.14,-0.67,2.242431716,1.7252,0.4661,1.78705463,3.8952,1.1361,4.0575,-2.17,-0.67,2.271079039
10/08/2020 10:30,5.80768,0.45224,5.825261196,3.84768,1.12224,4.008,1.96,-0.67,2.071352215,1.89768,0.45224,1.950823006,3.84768,1.12224,4.008,-1.95,-0.67,2.061892335
10/08/2020 11:00,6.46144,0.60542,6.489741154,4.92144,1.43542,5.1265,1.54,-0.83,1.749428478,3.41144,0.60542,3.46474476,4.92144,1.43542,5.1265,-1.51,-0.83,1.72307864
10/08/2020 11:30,6.98224,1.00732,7.054528262,5.92224,1.72732,6.169,1.06,-0.72,1.281405478,4.89224,0.97732,4.988904349,5.92224,1.72732,6.169,-1.03,-0.75,1.274127152
10/08/2020 12:00,7.34872,1.14046,7.43668842,6.37872,1.86046,6.6445,0.97,-0.72,1.208014901,5.42872,1.11046,5.541130052,6.37872,1.86046,6.6445,-0.95,-0.75,1.210371844
10/08/2020 12:30,7.96768,1.43224,8.095383623,7.20768,2.10224,7.508,0.76,-0.67,1.013163363,6.44768,1.43224,6.604838287,7.20768,2.10224,7.508,-0.76,-0.67,1.013163363
10/08/2020 13:00,7.79536,1.34698,7.910878121,6.91536,2.01698,7.2035,0.88,-0.67,1.106028933,6.03536,1.34698,6.183843906,6.91536,2.01698,7.2035,-0.88,-0.67,1.106028933
10/08/2020 13:30,7.13096,1.06278,7.209722037,6.18096,1.80278,6.4385,0.95,-0.74,1.20420098,5.24096,1.04278,5.343692717,6.18096,1.80278,6.4385,-0.94,-0.76,1.208801059
10/08/2020 14:00,6.91008,0.97794,6.978937759,5.89008,1.71794,6.1355,1.02,-0.74,1.26015872,4.88008,0.95794,4.973211221,5.89008,1.71794,6.1355,-1.01,-0.76,1.264001582
10/08/2020 14:30,6.65424,0.85082,6.708412976,5.45424,1.59082,5.6815,1.2,-0.74,1.409822684,4.27424,0.83082,4.354238102,5.45424,1.59082,5.6815,-1.18,-0.76,1.403566885
10/08/2020 15:00,6.58912,0.80266,6.637828369,5.28912,1.54266,5.5095,1.3,-0.74,1.495860956,3.98912,0.78266,4.065173434,5.28912,1.54266,5.5095,-1.3,-0.76,1.505855239
10/08/2020 15:30,6.72424,0.90332,6.784643734,5.63424,1.64332,5.869,1.09,-0.74,1.317459677,4.54424,0.88332,4.629294914,5.63424,1.64332,5.869,-1.09,-0.76,1.328796448
10/08/2020 16:00,6.25608,0.65594,6.290373141,4.78608,1.39594,4.9855,1.47,-0.74,1.645752108,3.30608,0.57594,3.355871251,4.78608,1.39594,4.9855,-1.48,-0.82,1.691981087
10/08/2020 16:30,6.05328,0.44804,6.069838433,4.31328,1.25804,4.493,1.74,-0.81,1.919296746,2.64328,0.43804,2.679329804,4.31328,1.25804,4.493,-1.67,-0.82,1.860456933
10/08/2020 17:00,6.05712,0.36166,6.067907436,4.01712,1.17166,4.1845,2.04,-0.81,2.194925967,1.95712,0.35166,1.988462585,4.01712,1.17166,4.1845,-2.06,-0.82,2.217205448
10/08/2020 17:30,6.19344,0.50142,6.213704294,4.15344,1.21142,4.3265,2.04,-0.71,2.160023148,2.09344,0.39142,2.129718444,4.15344,1.21142,4.3265,-2.06,-0.82,2.217205448
10/08/2020 18:00,6.41664,0.56652,6.441600251,4.37664,1.27652,4.559,2.04,-0.71,2.160023148,2.31664,0.59652,2.392207558,4.37664,1.27652,4.559,-2.06,-0.68,2.169331694
10/08/2020 18:30,6.47616,0.54888,6.499378247,4.31616,1.25888,4.496,2.16,-0.71,2.273697429,2.13616,0.57888,2.213206181,4.31616,1.25888,4.496,-2.18,-0.68,2.283593659
10/08/2020 19:00,6.37656,0.44108,6.391797009,3.94656,1.15108,4.111,2.43,-0.71,2.531600284,1.60656,0.47108,1.67420172,3.94656,1.15108,4.111,-2.34,-0.68,2.436801182
10/08/2020 19:30,6.27664,0.42652,6.291115084,3.89664,1.13652,4.059,2.38,-0.71,2.483646513,1.55664,0.45652,1.622201775,3.89664,1.13652,4.059,-2.34,-0.68,2.436801182
10/08/2020 20:00,6.55808,0.61944,6.58726948,4.55808,1.32944,4.748,2,-0.71,2.122286503,2.54808,0.64944,2.629540644,4.55808,1.32944,4.748,-2.01,-0.68,2.121909517
10/08/2020 20:30,6.36144,0.60292,6.389947684,4.50144,1.31292,4.689,1.86,-0.71,1.990904317,2.63144,0.63292,2.706485581,4.50144,1.31292,4.689,-1.87,-0.68,1.989798985
10/08/2020 21:00,6.42624,0.62182,6.456254382,4.56624,1.33182,4.7565,1.86,-0.71,1.990904317,2.80624,0.65182,2.880946416,4.56624,1.33182,4.7565,-1.76,-0.68,1.886796226
10/08/2020 21:30,6.33216,0.59438,6.359995114,4.47216,1.30438,4.6585,1.86,-0.71,1.990904317,2.71216,0.62438,2.783102989,4.47216,1.30438,4.6585,-1.76,-0.68,1.886796226
10/08/2020 22:00,6.23376,0.56568,6.259373579,4.37376,1.27568,4.556,1.86,-0.71,1.990904317,2.61376,0.59568,2.680778991,4.37376,1.27568,4.556,-1.76,-0.68,1.886796226
10/08/2020 22:30,5.76264,0.45452,5.780537017,3.99264,1.16452,4.159,1.77,-0.71,1.907092027,2.29264,0.40452,2.328053822,3.99264,1.16452,4.159,-1.7,-0.76,1.862149296
10/08/2020 23:00,5.6644,0.5017,5.686574562,4.1544,1.2117,4.3275,1.51,-0.71,1.668592221,2.6344,0.5217,2.685560323,4.1544,1.2117,4.3275,-1.52,-0.69,1.669281282
10/08/2020 23:30,5.63016,0.51088,5.653291077,4.46016,1.30088,4.646,1.17,-0.79,1.411736519,3.33016,0.44088,3.35921729,4.46016,1.30088,4.646,-1.13,-0.86,1.420035211
11/08/2020 00:00,5.32696,0.52328,5.352599817,4.29696,1.25328,4.476,1.03,-0.73,1.26245792,3.27696,0.44328,3.306805709,4.29696,1.25328,4.476,-1.02,-0.81,1.302497601
11/08/2020 00:30,4.61552,0.27786,4.623876193,3.45552,1.00786,3.5995,1.16,-0.73,1.370583817,2.32552,0.19786,2.333921989,3.45552,1.00786,3.5995,-1.13,-0.81,1.390323703
11/08/2020 01:00,5.19672,0.60946,5.232336022,4.38672,1.27946,4.5695,0.81,-0.67,1.051189802,3.57672,0.60946,3.628273343,4.38672,1.27946,4.5695,-0.81,-0.67,1.051189802
11/08/2020 01:30,4.68896,0.41178,4.707006336,3.70896,1.08178,3.8635,0.98,-0.67,1.187139419,2.72896,0.41178,2.759852433,3.70896,1.08178,3.8635,-0.98,-0.67,1.187139419
11/08/2020 02:00,4.5008,0.3569,4.514928377,3.5208,1.0269,3.6675,0.98,-0.67,1.187139419,2.5408,0.3569,2.565743995,3.5208,1.0269,3.6675,-0.98,-0.67,1.187139419
11/08/2020 02:30,4.35728,0.16504,4.360404477,3.37728,0.98504,3.518,0.98,-0.82,1.277810628,2.39728,0.17504,2.403661873,3.37728,0.98504,3.518,-0.98,-0.81,1.271416533
11/08/2020 03:00,4.35056,0.16308,4.35361544,3.37056,0.98308,3.511,0.98,-0.82,1.277810628,2.39056,-0.01692,2.390619878,3.37056,0.98308,3.511,-0.98,-1,1.40014285
11/08/2020 03:30,4.5824,0.2482,4.5891168,3.6624,1.0682,3.815,0.92,-0.82,1.23239604,2.7824,0.0682,2.783235707,3.6624,1.0682,3.815,-0.88,-1,1.332066064
11/08/2020 04:00,4.57808,0.24694,4.58473509,3.65808,1.06694,3.8105,0.92,-0.82,1.23239604,2.77808,0.06694,2.778886369,3.65808,1.06694,3.8105,-0.88,-1,1.332066064
11/08/2020 04:30,4.55408,0.23994,4.560396458,3.63408,1.05994,3.7855,0.92,-0.82,1.23239604,2.75408,0.05994,2.754732192,3.63408,1.05994,3.7855,-0.88,-1,1.332066064
11/08/2020 05:00,4.47976,0.20368,4.48438794,3.50976,1.02368,3.656,0.97,-0.82,1.270157471,2.55976,0.02368,2.559869528,3.50976,1.02368,3.656,-0.95,-1,1.379311422
11/08/2020 05:30,4.55224,0.22482,4.557788175,3.58224,1.04482,3.7315,0.97,-0.82,1.270157471,2.63224,0.10482,2.634326223,3.58224,1.04482,3.7315,-0.95,-0.94,1.336450523
11/08/2020 06:00,4.49736,0.18548,4.501183156,3.44736,1.00548,3.591,1.05,-0.82,1.33225373,2.40736,0.16548,2.413040779,3.44736,1.00548,3.591,-1.04,-0.84,1.336861997
11/08/2020 06:30,4.3484,-0.0213,4.348452167,2.7384,0.7987,2.8525,1.61,-0.82,1.806792739,1.1384,-0.1813,1.152746394,2.7384,0.7987,2.8525,-1.6,-0.98,1.876272901
11/08/2020 07:00,4.39624,-0.10068,4.397392705,2.46624,0.71932,2.569,1.93,-0.82,2.09697401,0.53624,-0.26068,0.596244413,2.46624,0.71932,2.569,-1.93,-0.98,2.164555382
11/08/2020 07:30,5.2492,-0.0119,5.249213489,3.3192,0.9681,3.4575,1.93,-0.98,2.164555382,1.3892,0.2081,1.404700057,3.3192,0.9681,3.4575,-1.93,-0.76,2.074246851
11/08/2020 08:00,5.64808,0.41444,5.6632648,3.71808,1.08444,3.873,1.93,-0.67,2.042988008,1.78808,0.41444,1.835481027,3.71808,1.08444,3.873,-1.93,-0.67,2.042988008
11/08/2020 08:30,5.90528,0.41654,5.919952487,3.72528,1.08654,3.8805,2.18,-0.67,2.280635876,1.53528,0.41654,1.590782905,3.72528,1.08654,3.8805,-2.19,-0.67,2.290196498
11/08/2020 09:00,6.01376,1.04818,6.104423859,3.59376,1.04818,3.7435,2.42,0,2.42,1.23376,1.04818,1.618902421,3.59376,1.04818,3.7435,-2.36,0,2.36
11/08/2020 09:30,6.22032,0.51426,6.241541817,4.06032,1.18426,4.2295,2.16,-0.67,2.261526033,1.88032,0.51426,1.949375964,4.06032,1.18426,4.2295,-2.18,-0.67,2.280635876
11/08/2020 10:00,6.09576,0.50418,6.116574814,4.02576,1.17418,4.1935,2.07,-0.67,2.175729763,1.94576,0.50418,2.010019764,4.02576,1.17418,4.1935,-2.08,-0.67,2.185245982
11/08/2020 10:30,6.536,0.723,6.575866863,4.776,1.393,4.975,1.76,-0.67,1.883215336,3.096,0.723,3.179299451,4.776,1.393,4.975,-1.68,-0.67,1.808673547
11/08/2020 11:00,6.76936,0.88148,6.826510221,5.31936,1.55148,5.541,1.45,-0.67,1.597310239,3.84936,0.88148,3.948997265,5.31936,1.55148,5.541,-1.47,-0.67,1.615487543
11/08/2020 11:30,6.86824,1.61532,7.055634585,5.53824,1.61532,5.769,1.33,0,1.33,4.19824,1.61532,4.49827498,5.53824,1.61532,5.769,-1.34,0,1.34
11/08/2020 12:00,6.99536,1.63198,7.183204038,5.59536,1.63198,5.8285,1.4,0,1.4,4.18536,1.63198,4.492281942,5.59536,1.63198,5.8285,-1.41,0,1.41
11/08/2020 12:30,6.20192,0.59056,6.22997374,4.32192,1.26056,4.502,1.88,-0.67,1.995820633,2.49192,0.59056,2.560942483,4.32192,1.26056,4.502,-1.83,-0.67,1.948794499
11/08/2020 13:00,5.23248,0.17364,5.235360331,2.89248,0.84364,3.013,2.34,-0.67,2.434029581,0.65248,0.17364,0.675189603,2.89248,0.84364,3.013,-2.24,-0.67,2.338054747
11/08/2020 13:30,6.09224,1.28982,6.227280614,4.42224,1.28982,4.6065,1.67,0,1.67,2.76224,1.28982,3.048541528,4.42224,1.28982,4.6065,-1.66,0,1.66
11/08/2020 14:00,6.29056,1.36808,6.437607319,4.69056,1.36808,4.886,1.6,0,1.6,3.08056,1.36808,3.370681355,4.69056,1.36808,4.886,-1.61,0,1.61
11/08/2020 14:30,6.172,1.3335,6.314412582,4.572,1.3335,4.7625,1.6,0,1.6,2.962,1.3335,3.248332842,4.572,1.3335,4.7625,-1.61,0,1.61
11/08/2020 15:00,6.15616,1.31138,6.294284983,4.49616,1.31138,4.6835,1.66,0,1.66,2.83616,1.31138,3.12466335,4.49616,1.31138,4.6835,-1.66,0,1.66
11/08/2020 15:30,5.94552,1.21786,6.068969521,4.17552,1.21786,4.3495,1.77,0,1.77,2.51552,1.21786,2.794820898,4.17552,1.21786,4.3495,-1.66,0,1.66
11/08/2020 16:00,5.8956,1.1858,6.013669512,4.0656,1.1858,4.235,1.83,0,1.83,2.2856,1.1858,2.57489592,4.0656,1.1858,4.235,-1.78,0,1.78
11/08/2020 16:30,5.7656,1.0983,5.869276467,3.7656,1.0983,3.9225,2,0,2,1.7556,0.4283,1.807089442,3.7656,1.0983,3.9225,-2.01,-0.67,2.118726032
11/08/2020 17:00,5.77736,1.00548,5.864203151,3.44736,1.00548,3.591,2.33,0,2.33,1.12736,1.00548,1.510606037,3.44736,1.00548,3.591,-2.32,0,2.32
11/08/2020 17:30,5.53232,0.87276,5.600738755,2.99232,0.87276,3.117,2.54,0,2.54,0.46232,0.87276,0.987648622,2.99232,0.87276,3.117,-2.53,0,2.53
11/08/2020 18:00,5.52872,0.84546,5.592990922,2.89872,0.84546,3.0195,2.63,0,2.63,0.26872,0.84546,0.88713756,2.89872,0.84546,3.0195,-2.63,0,2.63
11/08/2020 18:30,5.3992,0.7756,5.45462336,2.6592,0.7756,2.77,2.74,0,2.74,-0.1008,0.7756,0.782122753,2.6592,0.7756,2.77,-2.76,0,2.76
11/08/2020 19:00,5.6512,0.8491,5.714633168,2.9112,0.8491,3.0325,2.74,0,2.74,0.1512,0.8491,0.8624571,2.9112,0.8491,3.0325,-2.76,0,2.76
11/08/2020 19:30,5.6228,0.8729,5.690152393,2.9928,0.8729,3.1175,2.63,0,2.63,0.3528,0.8729,0.9415,2.9928,0.8729,3.1175,-2.64,0,2.64
11/08/2020 20:00,5.75864,0.94752,5.83607135,3.24864,0.94752,3.384,2.51,0,2.51,0.81864,0.94752,1.252184331,3.24864,0.94752,3.384,-2.43,0,2.43
11/08/2020 20:30,5.51864,-0.03248,5.51873558,3.00864,0.87752,3.134,2.51,-0.91,2.669868911,0.57864,0.43752,0.725429528,3.00864,0.87752,3.134,-2.43,-0.44,2.469514122
11/08/2020 21:00,5.83888,0.37384,5.850835496,3.57888,1.04384,3.728,2.26,-0.67,2.357222942,1.31888,0.37384,1.370839451,3.57888,1.04384,3.728,-2.26,-0.67,2.357222942
11/08/2020 21:30,5.87632,0.38476,5.888902869,3.61632,1.05476,3.767,2.26,-0.67,2.357222942,1.35632,0.38476,1.40983836,3.61632,1.05476,3.767,-2.26,-0.67,2.357222942
11/08/2020 22:00,6.16304,0.57922,6.190198531,4.28304,1.24922,4.4615,1.88,-0.67,1.995820633,2.45304,0.57922,2.520496191,4.28304,1.24922,4.4615,-1.83,-0.67,1.948794499
11/08/2020 22:30,6.08616,0.60638,6.116293015,4.37616,1.27638,4.5585,1.71,-0.67,1.836572895,2.71616,0.60638,2.783023868,4.37616,1.27638,4.5585,-1.66,-0.67,1.790111728
11/08/2020 23:00,5.80104,0.57572,5.829538455,4.27104,1.24572,4.449,1.53,-0.67,1.670269439,2.74104,0.57572,2.800848764,4.27104,1.24572,4.449,-1.53,-0.67,1.670269439
11/08/2020 23:30,5.45288,0.53834,5.479389587,4.14288,1.20834,4.3155,1.31,-0.67,1.471393897,2.81288,0.53834,2.863931537,4.14288,1.20834,4.3155,-1.33,-0.67,1.489227988
12/08/2020 00:00,5.15272,0.49746,5.176677491,4.00272,1.16746,4.1695,1.15,-0.67,1.330939518,2.87272,0.41746,2.90289391,4.00272,1.16746,4.1695,-1.13,-0.75,1.356244816
12/08/2020 00:30,5.07784,0.38312,5.092272577,3.98784,1.16312,4.154,1.09,-0.78,1.340335779,2.94784,0.33312,2.966602366,3.98784,1.16312,4.154,-1.04,-0.83,1.330601368
12/08/2020 01:00,4.74536,0.30948,4.755441031,3.73536,1.08948,3.891,1.01,-0.78,1.276126953,2.69536,0.25948,2.707821154,3.73536,1.08948,3.891,-1.04,-0.83,1.330601368
12/08/2020 01:30,4.71144,0.34292,4.723903153,3.54144,1.03292,3.689,1.17,-0.69,1.358307771,2.50144,0.32292,2.522197336,3.54144,1.03292,3.689,-1.04,-0.71,1.259245806
12/08/2020 02:00,4.30632,0.22476,4.312181466,3.13632,0.91476,3.267,1.17,-0.69,1.358307771,1.99632,0.20476,2.006793512,3.13632,0.91476,3.267,-1.14,-0.71,1.343018987
12/08/2020 02:30,3.65864,-0.07498,3.659408238,2.10864,0.61502,2.1965,1.55,-0.69,1.696643746,0.54864,-0.09498,0.556800727,2.10864,0.61502,2.1965,-1.56,-0.71,1.713971995
12/08/2020 03:00,3.8644,-0.0208,3.864455977,2.5344,0.7392,2.64,1.33,-0.76,1.531828972,1.1644,0.0292,1.164766071,2.5344,0.7392,2.64,-1.37,-0.71,1.54304893
12/08/2020 03:30,3.968,-0.0385,3.968186771,2.748,0.8015,2.8625,1.22,-0.84,1.481215717,1.528,-0.1985,1.540839463,2.748,0.8015,2.8625,-1.22,-1,1.577466323
12/08/2020 04:00,3.98048,-0.03486,3.980632644,2.76048,0.80514,2.8755,1.22,-0.84,1.481215717,1.54048,-0.19486,1.552755309,2.76048,0.80514,2.8755,-1.22,-1,1.577466323
12/08/2020 04:30,3.82496,-0.08022,3.825801125,2.60496,0.75978,2.7135,1.22,-0.84,1.481215717,1.38496,-0.24022,1.405638592,2.60496,0.75978,2.7135,-1.22,-1,1.577466323
12/08/2020 05:00,3.71784,-0.26188,3.727051838,2.42784,0.70812,2.529,1.29,-0.97,1.614001239,1.12784,-0.29188,1.164996567,2.42784,0.70812,2.529,-1.3,-1,1.640121947
12/08/2020 05:30,3.88776,0.00768,3.887767586,2.59776,0.75768,2.706,1.29,-0.75,1.492179614,1.29776,0.01768,1.297880426,2.59776,0.75768,2.706,-1.3,-0.74,1.495860956
12/08/2020 06:00,4.254,0.1745,4.25757751,2.964,0.8645,3.0875,1.29,-0.69,1.462942241,1.664,0.1245,1.668651027,2.964,0.8645,3.0875,-1.3,-0.74,1.495860956
12/08/2020 06:30,4.4196,0.1003,4.420737976,2.7096,0.7903,2.8225,1.71,-0.69,1.843963123,1.0596,0.0503,1.060793217,2.7096,0.7903,2.8225,-1.65,-0.74,1.808341782
12/08/2020 07:00,4.9532,0.2326,4.958658387,3.1632,0.9226,3.295,1.79,-0.69,1.918384737,1.4332,0.1826,1.444785451,3.1632,0.9226,3.295,-1.73,-0.74,1.881621641
12/08/2020 07:30,5.09016,0.20838,5.094423525,3.08016,0.89838,3.2085,2.01,-0.69,2.12513529,1.06016,0.15838,1.071925114,3.08016,0.89838,3.2085,-2.02,-0.74,2.15127869
12/08/2020 08:00,5.21232,0.06776,5.21276042,2.87232,0.83776,2.992,2.34,-0.77,2.463432565,0.56232,0.09776,0.570754588,2.87232,0.83776,2.992,-2.31,-0.74,2.425633938
12/08/2020 08:30,5.26872,0.10546,5.269775351,2.65872,0.77546,2.7695,2.61,-0.67,2.694624278,0.06872,0.10546,0.125873945,2.65872,0.77546,2.7695,-2.59,-0.67,2.675256997
12/08/2020 09:00,5.2884,0.1112,5.289568981,2.6784,0.7812,2.79,2.61,-0.67,2.694624278,0.0184,0.1112,0.112712022,2.6784,0.7812,2.79,-2.66,-0.67,2.743082208
12/08/2020 09:30,5.49768,0.22474,5.502271663,3.06768,0.89474,3.1955,2.43,-0.67,2.520674513,0.64768,0.22474,0.6855636,3.06768,0.89474,3.1955,-2.42,-0.67,2.511035643
12/08/2020 10:00,5.87096,0.41528,5.885629006,3.72096,1.08528,3.876,2.15,-0.67,2.251976909,1.56096,0.41528,1.615256512,3.72096,1.08528,3.876,-2.16,-0.67,2.261526033
12/08/2020 10:30,5.93232,0.46526,5.950536736,3.89232,1.13526,4.0545,2.04,-0.67,2.147207489,1.84232,0.46526,1.90016048,3.89232,1.13526,4.0545,-2.05,-0.67,2.156710458
12/08/2020 11:00,6.1508,0.5844,6.178500142,4.3008,1.2544,4.48,1.85,-0.67,1.967587355,2.4808,0.5844,2.548703984,4.3008,1.2544,4.48,-1.82,-0.67,1.939407126
12/08/2020 11:30,6.08504,1.23522,6.209144889,4.23504,1.23522,4.4115,1.85,0,1.85,2.41504,1.23522,2.712597768,4.23504,1.23522,4.4115,-1.82,0,1.82
12/08/2020 12:00,5.98664,1.20652,6.107008187,4.13664,1.20652,4.309,1.85,0,1.85,2.31664,1.20652,2.61199376,4.13664,1.20652,4.309,-1.82,0,1.82
12/08/2020 12:30,6.45416,1.34288,6.592382574,4.60416,1.34288,4.796,1.85,0,1.85,2.89416,1.34288,3.190531116,4.60416,1.34288,4.796,-1.71,0,1.71
12/08/2020 13:00,6.4312,1.3566,6.572723712,4.6512,1.3566,4.845,1.78,0,1.78,2.9412,1.3566,3.238984563,4.6512,1.3566,4.845,-1.71,0,1.71
12/08/2020 13:30,6.2224,1.2957,6.355871321,4.4424,1.2957,4.6275,1.78,0,1.78,2.6324,1.2957,2.934002088,4.4424,1.2957,4.6275,-1.81,0,1.81
12/08/2020 14:00,6.09608,1.23844,6.220604874,4.24608,1.23844,4.423,1.85,0,1.85,2.43608,1.23844,2.732804311,4.24608,1.23844,4.423,-1.81,0,1.81
12/08/2020 14:30,6.46712,1.41666,6.620465743,4.85712,1.41666,5.0595,1.61,0,1.61,3.23712,0.74666,3.322114846,4.85712,1.41666,5.0595,-1.62,-0.67,1.753082999
12/08/2020 15:00,6.5612,1.4441,6.718241604,4.9512,1.4441,5.1575,1.61,0,1.61,3.3912,1.4441,3.685873336,4.9512,1.4441,5.1575,-1.56,0,1.56
12/08/2020 15:30,6.32112,1.33616,6.46079574,4.58112,1.33616,4.772,1.74,0,1.74,2.90112,1.33616,3.194028929,4.58112,1.33616,4.772,-1.68,0,1.68
12/08/2020 16:00,6.2652,1.2936,6.397353515,4.4352,1.2936,4.62,1.83,0,1.83,2.6852,1.2936,2.98055364,4.4352,1.2936,4.62,-1.75,0,1.75
12/08/2020 16:30,6.50568,1.36374,6.647078986,4.67568,1.36374,4.8705,1.83,0,1.83,2.92568,1.36374,3.22790803,4.67568,1.36374,4.8705,-1.75,0,1.75
12/08/2020 17:00,6.54112,1.30116,6.669277937,4.46112,1.30116,4.647,2.08,0,2.08,2.37112,1.30116,2.704667706,4.46112,1.30116,4.647,-2.09,0,2.09
12/08/2020 17:30,6.57088,1.25734,6.690094756,4.31088,1.25734,4.4905,2.26,0,2.26,2.05088,1.25734,2.405621053,4.31088,1.25734,4.4905,-2.26,0,2.26
12/08/2020 18:00,6.67216,0.55688,6.695359169,4.41216,1.28688,4.596,2.26,-0.73,2.374973684,2.15216,0.71688,2.268415659,4.41216,1.28688,4.596,-2.26,-0.57,2.330772404
12/08/2020 18:30,6.8008,0.6369,6.830557975,4.4808,1.3069,4.6675,2.32,-0.67,2.414808481,2.1608,0.6369,2.252709091,4.4808,1.3069,4.6675,-2.32,-0.67,2.414808481
12/08/2020 19:00,5.9196,0.2603,5.925320266,3.1896,0.9303,3.3225,2.73,-0.67,2.811014052,0.4496,0.2603,0.519515399,3.1896,0.9303,3.3225,-2.74,-0.67,2.820726857
12/08/2020 19:30,5.6332,0.1476,5.635133361,2.8032,0.8176,2.92,2.83,-0.67,2.908229702,-0.0468,0.1476,0.154841855,2.8032,0.8176,2.92,-2.85,-0.67,2.927695339
12/08/2020 20:00,5.6988,0.1959,5.702166102,2.9688,0.8659,3.0925,2.73,-0.67,2.811014052,0.2288,0.1159,0.256480506,2.9688,0.8659,3.0925,-2.74,-0.75,2.840792143
12/08/2020 20:30,5.50104,0.01572,5.501062461,2.83104,0.82572,2.949,2.67,-0.81,2.790161286,0.15104,-0.00428,0.151100629,2.83104,0.82572,2.949,-2.68,-0.83,2.805583718
12/08/2020 21:00,5.67864,0.24002,5.683710219,3.18864,0.93002,3.3215,2.49,-0.69,2.58383436,0.73864,0.21002,0.767917606,3.18864,0.93002,3.3215,-2.45,-0.72,2.553605294
12/08/2020 21:30,5.75976,0.26368,5.765792435,3.26976,0.95368,3.406,2.49,-0.69,2.58383436,0.90976,0.23368,0.939292074,3.26976,0.95368,3.406,-2.36,-0.72,2.467387282
12/08/2020 22:00,5.40336,0.20348,5.407189973,3.06336,0.89348,3.191,2.34,-0.69,2.439610625,0.70336,0.11348,0.712455613,3.06336,0.89348,3.191,-2.36,-0.78,2.485558287
12/08/2020 22:30,5.16488,0.04934,5.165115667,3.01488,0.87934,3.1405,2.15,-0.83,2.304647478,0.85488,0.03934,0.855784698,3.01488,0.87934,3.1405,-2.16,-0.84,2.31758495
12/08/2020 23:00,5.0376,0.1568,5.040039682,3.1776,0.9268,3.31,1.86,-0.77,2.013082214,1.3376,0.1568,1.346759073,3.1776,0.9268,3.31,-1.84,-0.77,1.994617758
12/08/2020 23:30,4.5544,0.0392,4.554568695,2.7744,0.8092,2.89,1.78,-0.77,1.939407126,1.0444,0.0392,1.045135398,2.7744,0.8092,2.89,-1.73,-0.77,1.89362087
13/08/2020 00:00,4.32928,0.06104,4.329710291,2.60928,0.76104,2.718,1.72,-0.7,1.856986807,0.93928,-0.00896,0.939322735,2.60928,0.76104,2.718,-1.67,-0.77,1.838967101
13/08/2020 00:30,4.03552,-0.07464,4.036210203,2.31552,0.67536,2.412,1.72,-0.75,1.876406139,0.64552,-0.09464,0.652420723,2.31552,0.67536,2.412,-1.67,-0.77,1.838967101
13/08/2020 01:00,4.32824,0.02282,4.328300157,2.95824,0.86282,3.0815,1.37,-0.84,1.607015868,1.58824,0.02282,1.588403932,2.95824,0.86282,3.0815,-1.37,-0.84,1.607015868
13/08/2020 01:30,3.97928,-0.11396,3.980911479,2.48928,0.72604,2.593,1.49,-0.84,1.710467772,0.99928,-0.11396,1.005757128,2.48928,0.72604,2.593,-1.49,-0.84,1.710467772
13/08/2020 02:00,4.25792,0.15856,4.260871272,2.97792,0.86856,3.102,1.28,-0.71,1.463728117,1.68792,0.08856,1.69024164,2.97792,0.86856,3.102,-1.29,-0.78,1.507481343
13/08/2020 02:30,4.3256,0.1783,4.329273178,3.0456,0.8883,3.1725,1.28,-0.71,1.463728117,1.7556,0.1783,1.76463091,3.0456,0.8883,3.1725,-1.29,-0.71,1.4724809
13/08/2020 03:00,4.5464,0.3127,4.557141017,3.5064,1.0227,3.6525,1.04,-0.71,1.259245806,2.4764,0.3127,2.496064552,3.5064,1.0227,3.6525,-1.03,-0.71,1.2509996
13/08/2020 03:30,4.47904,0.25222,4.486135781,3.29904,0.96222,3.4365,1.18,-0.71,1.377134707,2.26904,0.25222,2.283014991,3.29904,0.96222,3.4365,-1.03,-0.71,1.2509996
13/08/2020 04:00,4.48104,0.27322,4.48936172,3.37104,0.98322,3.5115,1.11,-0.71,1.317649422,2.29104,0.27322,2.30727403,3.37104,0.98322,3.5115,-1.08,-0.71,1.29247824
13/08/2020 04:30,4.54184,0.25012,4.548721864,3.53184,1.03012,3.679,1.01,-0.78,1.276126953,2.52184,0.21012,2.530578471,3.53184,1.03012,3.679,-1.01,-0.82,1.300961183
13/08/2020 05:00,4.37384,0.26112,4.381627551,3.36384,0.98112,3.504,1.01,-0.72,1.24036285,2.35384,0.16112,2.359347876,3.36384,0.98112,3.504,-1.01,-0.82,1.300961183
13/08/2020 05:30,5.02104,0.35322,5.033448823,4.09104,1.19322,4.2615,0.93,-0.84,1.253195914,3.18104,0.28322,3.193623185,4.09104,1.19322,4.2615,-0.91,-0.91,1.286934342
13/08/2020 06:00,4.41528,0.07154,4.415859537,3.12528,0.91154,3.2555,1.29,-0.84,1.539382993,1.83528,0.00154,1.835280646,3.12528,0.91154,3.2555,-1.29,-0.91,1.578670327
13/08/2020 06:30,4.09464,-0.13698,4.096930589,2.20464,0.64302,2.2965,1.89,-0.78,2.044627105,0.35464,-0.26698,0.443900721,2.20464,0.64302,2.2965,-1.85,-0.91,2.061698329
13/08/2020 07:00,4.58712,0.11666,4.588603213,2.69712,0.78666,2.8095,1.89,-0.67,2.005243127,0.77712,0.11666,0.785827621,2.69712,0.78666,2.8095,-1.92,-0.67,2.033543705
13/08/2020 07:30,4.81816,0.08488,4.818907594,2.58816,0.75488,2.696,2.23,-0.67,2.328475896,0.34816,0.08488,0.358357364,2.58816,0.75488,2.696,-2.24,-0.67,2.338054747
13/08/2020 08:00,5.47904,0.29222,5.48682712,3.29904,0.96222,3.4365,2.18,-0.67,2.280635876,1.10904,0.29222,1.146892432,3.29904,0.96222,3.4365,-2.19,-0.67,2.290196498
13/08/2020 08:30,6.17752,0.51636,6.199062913,4.06752,1.18636,4.237,2.11,-0.67,2.213820228,1.93752,0.51636,2.005146229,4.06752,1.18636,4.237,-2.13,-0.67,2.232890503
13/08/2020 09:00,6.44952,0.57236,6.474867118,4.25952,1.24236,4.437,2.19,-0.67,2.290196498,2.06952,0.57236,2.147209585,4.25952,1.24236,4.437,-2.19,-0.67,2.290196498
13/08/2020 09:30,6.48264,0.58202,6.508714823,4.29264,1.25202,4.4715,2.19,-0.67,2.290196498,2.10264,0.58202,2.18170627,4.29264,1.25202,4.4715,-2.19,-0.67,2.290196498
13/08/2020 10:00,6.84408,0.72244,6.882103646,4.77408,1.39244,4.973,2.07,-0.67,2.175729763,2.70408,0.78244,2.815006394,4.77408,1.39244,4.973,-2.07,-0.61,2.158008341
13/08/2020 10:30,6.6092,1.9081,6.879125689,4.2792,1.2481,4.4575,2.33,0.66,2.421672975,1.9592,0.2281,1.972433586,4.2792,1.2481,4.4575,-2.32,-1.02,2.534324368
13/08/2020 11:00,6.11464,0.32302,6.123166195,3.40464,0.99302,3.5465,2.71,-0.67,2.791594526,0.71464,0.32302,0.78425267,3.40464,0.99302,3.5465,-2.69,-0.67,2.772183255
13/08/2020 11:30,6.14384,0.94612,6.21626198,3.24384,0.94612,3.379,2.9,0,2.9,0.35384,0.94612,1.010121676,3.24384,0.94612,3.379,-2.89,0,2.89
13/08/2020 12:00,6.38336,1.01598,6.463706386,3.48336,1.01598,3.6285,2.9,0,2.9,0.59336,1.01598,1.176559157,3.48336,1.01598,3.6285,-2.89,0,2.89
13/08/2020 12:30,7.07824,1.26532,7.190446175,4.33824,1.26532,4.519,2.74,0,2.74,1.65824,1.26532,2.085855844,4.33824,1.26532,4.519,-2.68,0,2.68
13/08/2020 13:00,6.84016,1.19588,6.943912283,4.10016,1.19588,4.271,2.74,0,2.74,1.36016,1.19588,1.811122359,4.10016,1.19588,4.271,-2.74,0,2.74
13/08/2020 13:30,7.01656,1.30858,7.137541303,4.48656,1.30858,4.6735,2.53,0,2.53,2.00656,1.30858,2.395551012,4.48656,1.30858,4.6735,-2.48,0,2.48
13/08/2020 14:00,6.79888,1.30634,6.923242986,4.47888,1.30634,4.6655,2.32,0,2.32,2.15888,1.30634,2.523348381,4.47888,1.30634,4.6655,-2.32,0,2.32
13/08/2020 14:30,6.90488,1.36934,7.039350812,4.69488,1.36934,4.8905,2.21,0,2.21,2.50488,1.36934,2.854735688,4.69488,1.36934,4.8905,-2.19,0,2.19
13/08/2020 15:00,6.18904,1.06722,6.280380136,3.65904,1.06722,3.8115,2.53,0,2.53,1.15904,1.06722,1.575541891,3.65904,1.06722,3.8115,-2.5,0,2.5
13/08/2020 15:30,6.534,1.232,6.649133778,4.224,1.232,4.4,2.31,0,2.31,1.914,1.232,2.276229338,4.224,1.232,4.4,-2.31,0,2.31
13/08/2020 16:00,6.51944,1.25692,6.639498912,4.30944,1.25692,4.489,2.21,0,2.21,2.08944,1.25692,2.438361622,4.30944,1.25692,4.489,-2.22,0,2.22
13/08/2020 16:30,6.44408,1.23494,6.561344668,4.23408,1.23494,4.4105,2.21,0,2.21,2.01408,1.23494,2.362539957,4.23408,1.23494,4.4105,-2.22,0,2.22
13/08/2020 17:00,5.9748,0.9639,6.0520524,3.3048,0.9639,3.4425,2.67,0,2.67,0.6248,0.9639,1.148685444,3.3048,0.9639,3.4425,-2.68,0,2.68
13/08/2020 17:30,5.87264,0.21452,5.876556764,3.03264,0.88452,3.159,2.84,-0.67,2.917961617,0.16264,0.21452,0.26920364,3.03264,0.88452,3.159,-2.87,-0.67,2.947168132
13/08/2020 18:00,6.07584,0.33212,6.084910468,3.43584,1.00212,3.579,2.64,-0.67,2.723692347,0.78584,0.33212,0.853140199,3.43584,1.00212,3.579,-2.65,-0.67,2.733386178
13/08/2020 18:30,6.55608,0.53344,6.577746058,4.12608,1.20344,4.298,2.43,-0.67,2.520674513,1.76608,0.53344,1.844883953,4.12608,1.20344,4.298,-2.36,-0.67,2.453263133
13/08/2020 19:00,6.16288,0.38084,6.174635941,3.60288,1.05084,3.753,2.56,-0.67,2.646223724,1.08288,0.38084,1.147897295,3.60288,1.05084,3.753,-2.52,-0.67,2.60754674
13/08/2020 19:30,5.90752,0.30636,5.915458478,3.34752,0.97636,3.487,2.56,-0.67,2.646223724,0.77752,0.30636,0.835699587,3.34752,0.97636,3.487,-2.57,-0.67,2.655899094
13/08/2020 20:00,5.80528,0.27654,5.81186289,3.24528,0.94654,3.3805,2.56,-0.67,2.646223724,0.77528,0.27654,0.823124201,3.24528,0.94654,3.3805,-2.47,-0.67,2.559257705
13/08/2020 20:30,5.5484,0.2337,5.55331957,3.0984,0.9037,3.2275,2.45,-0.67,2.53996063,0.6884,0.2337,0.726987104,3.0984,0.9037,3.2275,-2.41,-0.67,2.501399608
13/08/2020 21:00,6.09224,0.49732,6.112504838,4.00224,1.16732,4.169,2.09,-0.67,2.194766502,1.90224,0.49732,1.966175018,4.00224,1.16732,4.169,-2.1,-0.67,2.204291269
13/08/2020 21:30,5.97888,0.47884,5.998024158,3.93888,1.14884,4.103,2.04,-0.67,2.147207489,1.83888,0.40884,1.88378072,3.93888,1.14884,4.103,-2.1,-0.74,2.226566864
13/08/2020 22:00,5.48832,0.21576,5.492559403,3.44832,1.00576,3.592,2.04,-0.79,2.187624282,1.34832,0.20576,1.363929617,3.44832,1.00576,3.592,-2.1,-0.8,2.247220505
13/08/2020 22:30,6.07056,0.62808,6.102965115,4.45056,1.29808,4.636,1.62,-0.67,1.753082999,2.88056,0.61808,2.946124369,4.45056,1.29808,4.636,-1.57,-0.68,1.710935417
13/08/2020 23:00,5.97312,0.55716,5.999049075,4.65312,1.35716,4.847,1.32,-0.8,1.543502511,3.34312,0.52716,3.384427426,4.65312,1.35716,4.847,-1.31,-0.83,1.550806242
13/08/2020 23:30,5.98392,0.77656,6.034098441,4.99392,1.45656,5.202,0.99,-0.68,1.201041215,4.03392,0.76656,4.10610823,4.99392,1.45656,5.202,-0.96,-0.69,1.18224363
14/08/2020 00:00,6.33208,0.95394,6.403533294,5.60208,1.63394,5.8355,0.73,-0.68,0.997647232,4.87208,0.94394,4.962679342,5.60208,1.63394,5.8355,-0.73,-0.69,1.00448992
14/08/2020 00:30,6.19672,0.91446,6.263830765,5.46672,1.59446,5.6945,0.73,-0.68,0.997647232,4.73672,0.90446,4.822298648,5.46672,1.59446,5.6945,-0.73,-0.69,1.00448992
14/08/2020 01:00,5.62168,0.74674,5.671058689,4.89168,1.42674,5.0955,0.73,-0.68,0.997647232,4.16168,0.73674,4.226389269,4.89168,1.42674,5.0955,-0.73,-0.69,1.00448992
14/08/2020 01:30,4.84184,0.45512,4.863182991,3.89184,1.13512,4.054,0.95,-0.68,1.168289348,2.95184,0.39512,2.978167087,3.89184,1.13512,4.054,-0.94,-0.74,1.196327714
14/08/2020 02:00,4.50424,0.18582,4.508071323,3.41424,0.99582,3.5565,1.09,-0.81,1.358013255,2.35424,0.16582,2.360072509,3.41424,0.99582,3.5565,-1.06,-0.83,1.346291202
14/08/2020 02:30,4.8912,0.4516,4.912003664,4.0512,1.1816,4.22,0.84,-0.73,1.112879149,3.2312,0.4516,3.262605707,4.0512,1.1816,4.22,-0.82,-0.73,1.097861558
14/08/2020 03:00,5.22632,0.47976,5.248294047,4.45632,1.29976,4.642,0.77,-0.82,1.124855546,3.63632,0.46976,3.666537549,4.45632,1.29976,4.642,-0.82,-0.83,1.166747616
14/08/2020 03:30,5.26968,0.51574,5.294857415,4.57968,1.33574,4.7705,0.69,-0.82,1.071680923,3.88968,0.44574,3.915136607,4.57968,1.33574,4.7705,-0.69,-0.89,1.126143863
14/08/2020 04:00,5.8236,0.6773,5.862853593,5.1336,1.4973,5.3475,0.69,-0.82,1.071680923,4.4436,0.6673,4.493425225,5.1336,1.4973,5.3475,-0.69,-0.83,1.079351657
14/08/2020 04:30,6.1716,0.7788,6.220544671,5.4816,1.5988,5.71,0.69,-0.82,1.071680923,4.7916,0.6888,4.840854883,5.4816,1.5988,5.71,-0.69,-0.91,1.142015762
14/08/2020 05:00,5.81112,0.67366,5.850037047,5.12112,1.49366,5.3345,0.69,-0.82,1.071680923,4.43112,0.53366,4.463139864,5.12112,1.49366,5.3345,-0.69,-0.96,1.18224363
14/08/2020 05:30,5.50632,0.64476,5.543940422,4.81632,1.40476,5.017,0.69,-0.76,1.026498904,4.12632,0.59476,4.168963444,4.81632,1.40476,5.017,-0.69,-0.81,1.064048871
14/08/2020 06:00,5.47224,0.63482,5.508938832,4.78224,1.39482,4.9815,0.69,-0.76,1.026498904,4.09224,0.58482,4.133816959,4.78224,1.39482,4.9815,-0.69,-0.81,1.064048871
14/08/2020 06:30,5.99696,0.82828,6.053889411,5.13696,1.49828,5.351,0.86,-0.67,1.090183471,4.28696,0.82828,4.366242526,5.13696,1.49828,5.351,-0.85,-0.67,1.082312339
14/08/2020 07:00,6.23712,0.83416,6.292653558,5.15712,1.50416,5.372,1.08,-0.67,1.270944531,4.09712,0.83416,4.181173902,5.15712,1.50416,5.372,-1.06,-0.67,1.25399362
14/08/2020 07:30,6.16976,0.68618,6.207800049,4.64976,1.35618,4.8435,1.52,-0.67,1.661114084,3.12976,0.68618,3.204097478,4.64976,1.35618,4.8435,-1.52,-0.67,1.661114084
14/08/2020 08:00,6.66936,0.79398,6.716454947,5.01936,1.46398,5.2285,1.65,-0.67,1.780842497,3.37936,0.79398,3.471379877,5.01936,1.46398,5.2285,-1.64,-0.67,1.771581215
14/08/2020 08:30,6.09672,0.46946,6.11476798,3.90672,1.13946,4.0695,2.19,-0.67,2.290196498,1.69672,0.46946,1.760469099,3.90672,1.13946,4.0695,-2.21,-0.67,2.309328907
14/08/2020 09:00,6.05864,0.41752,6.073009271,3.72864,1.08752,3.884,2.33,-0.67,2.424417456,1.41864,0.41752,1.478804382,3.72864,1.08752,3.884,-2.31,-0.67,2.405202694
14/08/2020 09:30,5.96848,0.35914,5.979275462,3.52848,1.02914,3.6755,2.44,-0.67,2.530316186,1.14848,0.35914,1.203323668,3.52848,1.02914,3.6755,-2.38,-0.67,2.472508847
14/08/2020 10:00,6.03664,0.37902,6.048526982,3.59664,1.04902,3.7465,2.44,-0.67,2.530316186,1.21664,0.37902,1.274311206,3.59664,1.04902,3.7465,-2.38,-0.67,2.472508847
14/08/2020 10:30,5.95936,0.35648,5.970012529,3.51936,1.02648,3.666,2.44,-0.67,2.530316186,1.13936,0.35648,1.193825448,3.51936,1.02648,3.666,-2.38,-0.67,2.472508847
14/08/2020 11:00,6.28848,0.49914,6.308258195,4.00848,1.16914,4.1755,2.28,-0.67,2.376404848,1.72848,0.49914,1.799106403,4.00848,1.16914,4.1755,-2.28,-0.67,2.376404848
14/08/2020 11:30,6.17208,0.43894,6.187668369,3.80208,1.10894,3.9605,2.37,-0.67,2.462884488,1.52208,0.43894,1.584107272,3.80208,1.10894,3.9605,-2.28,-0.67,2.376404848
14/08/2020 12:00,6.09288,1.08584,6.188879963,3.72288,1.08584,3.878,2.37,0,2.37,1.37288,1.08584,1.7503851,3.72288,1.08584,3.878,-2.35,0,2.35
14/08/2020 12:30,6.42624,1.22682,6.542296833,4.20624,1.22682,4.3815,2.22,0,2.22,1.98624,1.22682,2.33457419,4.20624,1.22682,4.3815,-2.22,0,2.22
14/08/2020 13:00,6.57808,0.54944,6.600986351,4.55808,1.32944,4.748,2.02,-0.78,2.165363711,2.51808,0.80944,2.644980151,4.55808,1.32944,4.748,-2.04,-0.52,2.105231579
14/08/2020 13:30,6.51744,0.74092,6.559419685,4.83744,1.41092,5.039,1.68,-0.67,1.808673547,3.17744,0.72092,3.258197446,4.83744,1.41092,5.039,-1.66,-0.69,1.797692966
14/08/2020 14:00,7.01704,1.05872,7.096459568,5.92704,1.72872,6.174,1.09,-0.67,1.279453008,4.84704,1.03872,4.957089469,5.92704,1.72872,6.174,-1.08,-0.69,1.281600562
14/08/2020 14:30,6.94072,1.00146,7.012596969,5.73072,1.67146,5.9695,1.21,-0.67,1.383112432,4.52072,0.98146,4.626032106,5.73072,1.67146,5.9695,-1.21,-0.69,1.392910622
14/08/2020 15:00,6.83664,1.02652,6.913276343,5.81664,1.69652,6.059,1.02,-0.67,1.220368797,4.80664,1.00652,4.910893055,5.81664,1.69652,6.059,-1.01,-0.69,1.223192544
14/08/2020 15:30,6.70088,1.00734,6.776173452,5.75088,1.67734,5.9905,0.95,-0.67,1.162497312,4.83088,0.98734,4.930744553,5.75088,1.67734,5.9905,-0.92,-0.69,1.15
14/08/2020 16:00,6.07632,0.75226,6.122708539,4.87632,1.42226,5.0795,1.2,-0.67,1.374372584,3.67632,0.73226,3.748537508,4.87632,1.42226,5.0795,-1.2,-0.69,1.384232639
