Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/08/2020 16:30,6.78152,1.01336,6.856815004,5.77152,1.68336,6.012,1.01,-0.67,1.212023102,4.78152,0.99336,4.883615218,5.77152,1.68336,6.012,-0.99,-0.69,1.206731122
14/08/2020 17:00,5.91672,0.55696,5.942876408,4.20672,1.22696,4.382,1.71,-0.67,1.836572895,2.51672,0.53696,2.573364646,4.20672,1.22696,4.382,-1.69,-0.69,1.825431456
14/08/2020 17:30,5.3548,0.2064,5.358776353,3.0048,0.8764,3.13,2.35,-0.67,2.443644819,0.6948,0.1864,0.719369168,3.0048,0.8764,3.13,-2.31,-0.69,2.410850472
14/08/2020 18:00,4.8788,-0.0316,4.878902336,2.1888,0.6384,2.28,2.69,-0.67,2.772183255,-0.5212,-0.0516,0.523748031,2.1888,0.6384,2.28,-2.71,-0.69,2.796462051
14/08/2020 18:30,5.07728,4.00E-05,5.07728,2.29728,0.67004,2.393,2.78,-0.67,2.859597874,-0.49272,-0.01996,0.493124122,2.29728,0.67004,2.393,-2.79,-0.69,2.874056367
14/08/2020 19:00,5.10272,0.00746,5.102725453,2.32272,0.67746,2.4195,2.78,-0.67,2.859597874,-0.46728,-0.01254,0.467448232,2.32272,0.67746,2.4195,-2.79,-0.69,2.874056367
14/08/2020 19:30,4.81512,-0.07934,4.815773609,1.78512,0.52066,1.8595,3.03,-0.6,3.088834732,-1.21488,-0.16934,1.226625228,1.78512,0.52066,1.8595,-3,-0.69,3.078327468
14/08/2020 20:00,4.58088,-0.21766,4.58604813,1.55088,0.45234,1.6155,3.03,-0.67,3.103191905,-1.44912,-0.23766,1.468479162,1.55088,0.45234,1.6155,-3,-0.69,3.078327468
14/08/2020 20:30,4.41608,-0.23656,4.422411469,1.48608,0.43344,1.548,2.93,-0.67,3.005628054,-1.45392,-0.25656,1.476382877,1.48608,0.43344,1.548,-2.94,-0.69,3.019884104
14/08/2020 21:00,4.34256,-0.27842,4.351476192,1.34256,0.39158,1.3985,3,-0.67,3.07390631,-1.59744,-0.29842,1.625075091,1.34256,0.39158,1.3985,-2.94,-0.69,3.019884104
14/08/2020 21:30,4.42248,-0.23636,4.428791641,1.69248,0.49364,1.763,2.73,-0.73,2.825915781,-1.06752,-0.19636,1.08542904,1.69248,0.49364,1.763,-2.76,-0.69,2.844942882
14/08/2020 22:00,4.04752,-0.33114,4.061043197,1.36752,0.39886,1.4245,2.68,-0.73,2.777642886,-1.31248,-0.34114,1.35609006,1.36752,0.39886,1.4245,-2.68,-0.74,2.780287755
14/08/2020 22:30,4.10544,-0.19008,4.109837953,1.64544,0.47992,1.714,2.46,-0.67,2.549607813,-0.78456,-0.19008,0.80725758,1.64544,0.47992,1.714,-2.43,-0.67,2.520674513
14/08/2020 23:00,3.79368,-0.32476,3.807555252,1.42368,0.41524,1.483,2.37,-0.74,2.482841115,-0.90632,-0.33476,0.966167791,1.42368,0.41524,1.483,-2.33,-0.75,2.447733646
14/08/2020 23:30,3.88536,-0.25552,3.893753048,1.93536,0.56448,2.016,1.95,-0.82,2.115395944,-0.00464,-0.28552,0.2855577,1.93536,0.56448,2.016,-1.94,-0.85,2.118041548
15/08/2020 00:00,3.95192,-0.17194,3.955658611,2.22192,0.64806,2.3145,1.73,-0.82,1.914497323,0.54192,-0.20194,0.578322618,2.22192,0.64806,2.3145,-1.68,-0.85,1.882790482
15/08/2020 00:30,3.50696,-0.30172,3.519915255,1.77696,0.51828,1.851,1.73,-0.82,1.914497323,0.09696,-0.33172,0.345600058,1.77696,0.51828,1.851,-1.68,-0.85,1.882790482
15/08/2020 01:00,3.12056,-0.41442,3.147957854,1.39056,0.40558,1.4485,1.73,-0.82,1.914497323,-0.28944,-0.59442,0.661143441,1.39056,0.40558,1.4485,-1.68,-1,1.955095906
15/08/2020 01:30,3.22184,-0.38488,3.244747386,1.49184,0.43512,1.554,1.73,-0.82,1.914497323,-0.18816,-0.50488,0.538802376,1.49184,0.43512,1.554,-1.68,-0.94,1.9250974
15/08/2020 02:00,3.3104,-0.3153,3.325381519,1.7304,0.5047,1.8025,1.58,-0.82,1.780112356,0.1704,-0.4353,0.467463635,1.7304,0.5047,1.8025,-1.56,-0.94,1.821318204
15/08/2020 02:30,3.7328,-0.1221,3.734796413,2.3928,0.6979,2.4925,1.34,-0.82,1.570986951,1.0528,-0.1421,1.062346577,2.3928,0.6979,2.4925,-1.34,-0.84,1.581518258
15/08/2020 03:00,3.50872,-0.16704,3.512693895,2.23872,0.65296,2.332,1.27,-0.82,1.511720874,0.95872,-0.18704,0.976794758,2.23872,0.65296,2.332,-1.28,-0.84,1.531012737
15/08/2020 03:30,3.6364,-0.1298,3.638715845,2.3664,0.6902,2.465,1.27,-0.82,1.511720874,1.0864,-0.1498,1.096679078,2.3664,0.6902,2.465,-1.28,-0.84,1.531012737
15/08/2020 04:00,3.24976,-0.28632,3.262348724,1.82976,0.53368,1.906,1.42,-0.82,1.639756079,0.39976,-0.41632,0.577174497,1.82976,0.53368,1.906,-1.43,-0.95,1.716799348
15/08/2020 04:30,3.38984,-0.21338,3.396549168,2.07984,0.60662,2.1665,1.31,-0.82,1.545477273,0.75984,-0.34338,0.833826511,2.07984,0.60662,2.1665,-1.32,-0.95,1.626314853
15/08/2020 05:00,3.53488,-0.13316,3.5373872,2.35488,0.68684,2.453,1.18,-0.82,1.436941196,1.17488,-0.15316,1.184821084,2.35488,0.68684,2.453,-1.18,-0.84,1.448447445
15/08/2020 05:30,3.59288,-0.13666,3.595478084,2.34288,0.68334,2.4405,1.25,-0.82,1.494958193,1.09288,-0.15666,1.104051199,2.34288,0.68334,2.4405,-1.25,-0.84,1.506021248
15/08/2020 06:00,3.76648,-0.05686,3.766909164,2.61648,0.76314,2.7255,1.15,-0.82,1.412409289,1.46648,-0.07686,1.468492782,2.61648,0.76314,2.7255,-1.15,-0.84,1.42411376
15/08/2020 06:30,4.04704,0.08872,4.048012352,2.80704,0.81872,2.924,1.24,-0.73,1.438923209,1.56704,0.05872,1.56813979,2.80704,0.81872,2.924,-1.24,-0.76,1.454372717
15/08/2020 07:00,4.03632,-0.00774,4.036327421,2.47632,0.72226,2.5795,1.56,-0.73,1.722353042,0.91632,-0.03774,0.91709686,2.47632,0.72226,2.5795,-1.56,-0.76,1.735280957
15/08/2020 07:30,4.45584,0.17462,4.459260281,2.89584,0.84462,3.0165,1.56,-0.67,1.697792685,1.33584,0.17462,1.347204754,2.89584,0.84462,3.0165,-1.56,-0.67,1.697792685
15/08/2020 08:00,4.84384,0.25862,4.850739145,3.18384,0.92862,3.3165,1.66,-0.67,1.790111728,1.54384,0.25862,1.565351798,3.18384,0.92862,3.3165,-1.64,-0.67,1.771581215
15/08/2020 08:30,5.1348,0.3114,5.144233762,3.3648,0.9814,3.505,1.77,-0.67,1.892564398,1.6348,0.3114,1.664193799,3.3648,0.9814,3.505,-1.73,-0.67,1.855208883
15/08/2020 09:00,5.74824,0.52532,5.772194054,4.09824,1.19532,4.269,1.65,-0.67,1.780842497,2.46824,0.52532,2.523523291,4.09824,1.19532,4.269,-1.63,-0.67,1.762328006
15/08/2020 09:30,5.49504,1.06022,5.596385534,3.63504,1.06022,3.7865,1.86,0,1.86,1.79504,1.06022,2.084762588,3.63504,1.06022,3.7865,-1.84,0,1.84
15/08/2020 10:00,5.40872,1.00296,5.500925449,3.43872,1.00296,3.582,1.97,0,1.97,1.45872,1.00296,1.770252185,3.43872,1.00296,3.582,-1.98,0,1.98
15/08/2020 10:30,5.48408,0.35494,5.49555419,3.51408,1.02494,3.6605,1.97,-0.67,2.080817147,1.53408,0.35494,1.574605935,3.51408,1.02494,3.6605,-1.98,-0.67,2.090287062
15/08/2020 11:00,5.06688,0.16034,5.069416322,2.84688,0.83034,2.9655,2.22,-0.67,2.318900602,0.60688,0.16034,0.627703951,2.84688,0.83034,2.9655,-2.24,-0.67,2.338054747
15/08/2020 11:30,4.97568,0.09874,4.976659628,2.63568,0.76874,2.7455,2.34,-0.67,2.434029581,0.30568,0.09874,0.32123177,2.63568,0.76874,2.7455,-2.33,-0.67,2.424417456
15/08/2020 12:00,4.85728,0.03504,4.857406386,2.41728,0.70504,2.518,2.44,-0.67,2.530316186,0.02728,0.03504,0.044407207,2.41728,0.70504,2.518,-2.39,-0.67,2.482136177
15/08/2020 12:30,4.95088,0.06234,4.951272468,2.51088,0.73234,2.6155,2.44,-0.67,2.530316186,0.12088,0.06234,0.136008272,2.51088,0.73234,2.6155,-2.39,-0.67,2.482136177
15/08/2020 13:00,5.09344,0.79142,5.154558822,2.71344,0.79142,2.8265,2.38,0,2.38,0.32344,0.12142,0.345479739,2.71344,0.79142,2.8265,-2.39,-0.67,2.482136177
15/08/2020 13:30,5.21704,0.85372,5.286430194,2.92704,0.85372,3.049,2.29,0,2.29,0.62704,0.18372,0.65340049,2.92704,0.85372,3.049,-2.3,-0.67,2.395600134
15/08/2020 14:00,4.85448,0.03714,4.854622071,2.42448,0.70714,2.5255,2.43,-0.67,2.520674513,0.06448,0.03714,0.074411357,2.42448,0.70714,2.5255,-2.36,-0.67,2.453263133
15/08/2020 14:30,4.55544,-0.05008,4.555715268,2.12544,0.61992,2.214,2.43,-0.67,2.520674513,-0.31456,-0.05008,0.318521585,2.12544,0.61992,2.214,-2.44,-0.67,2.530316186
15/08/2020 15:00,4.4356,-0.1142,4.437069866,1.9056,0.5558,1.985,2.53,-0.67,2.617212257,-0.5844,-0.1142,0.595453609,1.9056,0.5558,1.985,-2.49,-0.67,2.578565493
15/08/2020 15:30,4.32568,-0.26626,4.333866847,1.79568,0.52374,1.8705,2.53,-0.79,2.650471656,-0.69432,-0.14626,0.709557785,1.79568,0.52374,1.8705,-2.49,-0.67,2.578565493
15/08/2020 16:00,4.03288,-0.35166,4.048183031,1.50288,0.43834,1.5655,2.53,-0.79,2.650471656,-1.06712,-0.39166,1.136724527,1.50288,0.43834,1.5655,-2.57,-0.83,2.700703612
15/08/2020 16:30,4.146,-0.3595,4.16155695,1.476,0.4305,1.5375,2.67,-0.79,2.784420945,-1.204,-0.3995,1.268548876,1.476,0.4305,1.5375,-2.68,-0.83,2.805583718
15/08/2020 17:00,4.65768,-0.13026,4.659501116,1.98768,0.57974,2.0705,2.67,-0.71,2.762788446,-0.69232,-0.04026,0.693489618,1.98768,0.57974,2.0705,-2.68,-0.62,2.750781707
15/08/2020 17:30,5.15416,0.69538,5.200857492,2.38416,0.69538,2.4835,2.77,0,2.77,-0.39584,0.07538,0.402953409,2.38416,0.69538,2.4835,-2.78,-0.62,2.848297737
15/08/2020 18:00,5.26328,0.01054,5.263290553,2.33328,0.68054,2.4305,2.93,-0.67,3.005628054,-0.60672,0.06054,0.609732933,2.33328,0.68054,2.4305,-2.94,-0.62,3.004663043
15/08/2020 18:30,5.10784,-0.06688,5.108277831,2.06784,0.60312,2.154,3.04,-0.67,3.112956794,-0.94216,-0.01688,0.942311201,2.06784,0.60312,2.154,-3.01,-0.62,3.073190525
15/08/2020 19:00,5.13448,-0.03286,5.134585149,2.18448,0.63714,2.2755,2.95,-0.67,3.025128096,-0.76552,0.01714,0.765711858,2.18448,0.63714,2.2755,-2.95,-0.62,3.01444854
15/08/2020 19:30,4.79896,-0.13072,4.800740026,1.84896,0.53928,1.926,2.95,-0.67,3.025128096,-1.10104,-0.08072,1.103994928,1.84896,0.53928,1.926,-2.95,-0.62,3.01444854
15/08/2020 20:00,4.73648,-0.09936,4.737522053,1.95648,0.57064,2.038,2.78,-0.67,2.859597874,-0.84352,-0.04936,0.844962958,1.95648,0.57064,2.038,-2.8,-0.62,2.867821473
15/08/2020 20:30,4.5876,-0.1107,4.588935416,1.9176,0.5593,1.9975,2.67,-0.67,2.752780413,-0.7624,-0.0607,0.764812559,1.9176,0.5593,1.9975,-2.68,-0.62,2.750781707
15/08/2020 21:00,4.46072,-0.11854,4.462294774,1.89072,0.55146,1.9695,2.57,-0.67,2.655899094,-0.69928,-0.06854,0.702630949,1.89072,0.55146,1.9695,-2.59,-0.62,2.663174797
15/08/2020 21:30,4.54792,-0.06394,4.54836945,2.07792,0.60606,2.1645,2.47,-0.67,2.559257705,-0.35208,-0.07394,0.359760267,2.07792,0.60606,2.1645,-2.43,-0.68,2.523350947
15/08/2020 22:00,4.07032,-0.28324,4.080162962,1.60032,0.46676,1.667,2.47,-0.75,2.581356233,-0.82968,-0.31324,0.8868417,1.60032,0.46676,1.667,-2.43,-0.78,2.552116768
15/08/2020 22:30,3.90416,-0.34462,3.919340282,1.66416,0.48538,1.7335,2.24,-0.83,2.388828165,-0.57584,-0.38462,0.692476895,1.66416,0.48538,1.7335,-2.24,-0.87,2.403018935
15/08/2020 23:00,3.48704,-0.44878,3.515800257,1.30704,0.38122,1.3615,2.18,-0.83,2.332659426,-0.93296,-0.48878,1.053242731,1.30704,0.38122,1.3615,-2.24,-0.87,2.403018935
15/08/2020 23:30,3.41976,-0.38382,3.441231793,1.52976,0.44618,1.5935,1.89,-0.83,2.064218981,-0.38024,-0.42382,0.569390771,1.52976,0.44618,1.5935,-1.91,-0.87,2.098809186
16/08/2020 00:00,3.474,-0.3505,3.491636615,1.644,0.4795,1.7125,1.83,-0.83,2.009427779,-0.076,-0.3905,0.39782691,1.644,0.4795,1.7125,-1.72,-0.87,1.927511349
16/08/2020 00:30,3.13752,-0.43114,3.16700386,1.36752,0.39886,1.4245,1.77,-0.83,1.954942454,-0.35248,-0.59114,0.688250427,1.36752,0.39886,1.4245,-1.72,-0.99,1.984565444
16/08/2020 01:00,3.27544,-0.31508,3.290559618,1.76544,0.51492,1.839,1.51,-0.83,1.72307864,0.25544,-0.47508,0.539398369,1.76544,0.51492,1.839,-1.51,-0.99,1.805602393
16/08/2020 01:30,3.16552,-0.34714,3.184497299,1.65552,0.48286,1.7245,1.51,-0.83,1.72307864,0.14552,-0.50714,0.527605013,1.65552,0.48286,1.7245,-1.51,-0.99,1.805602393
16/08/2020 02:00,3.142,-0.354,3.161879188,1.632,0.476,1.7,1.51,-0.83,1.72307864,0.122,-0.514,0.528280229,1.632,0.476,1.7,-1.51,-0.99,1.805602393
16/08/2020 02:30,3.00312,-0.41784,3.032048812,1.41312,0.41216,1.472,1.59,-0.83,1.793599732,-0.17688,-0.57784,0.604305883,1.41312,0.41216,1.472,-1.59,-0.99,1.873018953
16/08/2020 03:00,2.79912,-0.47734,2.83952923,1.20912,0.35266,1.2595,1.59,-0.83,1.793599732,-0.38088,-0.63734,0.742476835,1.20912,0.35266,1.2595,-1.59,-0.99,1.873018953
16/08/2020 03:30,2.70984,-0.50338,2.756197426,1.11984,0.32662,1.1665,1.59,-0.83,1.793599732,-0.47016,-0.66338,0.813094982,1.11984,0.32662,1.1665,-1.59,-0.99,1.873018953
16/08/2020 04:00,2.79912,-0.47734,2.83952923,1.20912,0.35266,1.2595,1.59,-0.83,1.793599732,-0.38088,-0.63734,0.742476835,1.20912,0.35266,1.2595,-1.59,-0.99,1.873018953
16/08/2020 04:30,2.74056,-0.49442,2.784801654,1.15056,0.33558,1.1985,1.59,-0.83,1.793599732,-0.43944,-0.65442,0.788272193,1.15056,0.33558,1.1985,-1.59,-0.99,1.873018953
16/08/2020 05:00,2.67384,-0.49638,2.71952449,1.14384,0.33362,1.1915,1.53,-0.83,1.740632069,-0.44616,-0.65638,0.79365827,1.14384,0.33362,1.1915,-1.59,-0.99,1.873018953
16/08/2020 05:30,2.55128,-0.57296,2.614825577,0.88128,0.25704,0.918,1.67,-0.83,1.864886056,-0.78872,-0.73296,1.076712404,0.88128,0.25704,0.918,-1.67,-0.99,1.941391254
16/08/2020 06:00,2.40856,-0.65542,2.496144357,0.59856,0.17458,0.6235,1.81,-0.83,1.991230775,-1.07144,-0.81542,1.346437318,0.59856,0.17458,0.6235,-1.67,-0.99,1.941391254
16/08/2020 06:30,2.3524,-0.6718,2.446446607,0.5424,0.1582,0.565,1.81,-0.83,1.991230775,-1.2776,-0.8318,1.524517301,0.5424,0.1582,0.565,-1.82,-0.99,2.071834936
16/08/2020 07:00,2.4724,-0.6543,2.557512512,0.6024,0.1757,0.6275,1.87,-0.83,2.045922775,-1.2776,-0.8143,1.515040016,0.6024,0.1757,0.6275,-1.88,-0.99,2.124735278
16/08/2020 07:30,2.58744,-0.72158,2.68617264,0.57744,0.16842,0.6015,2.01,-0.89,2.198226558,-1.45256,-0.82158,1.668809231,0.57744,0.16842,0.6015,-2.03,-0.99,2.258539351
16/08/2020 08:00,2.79352,-0.70814,2.881877209,0.62352,0.18186,0.6495,2.17,-0.89,2.345421071,-1.55648,-0.80814,1.753773147,0.62352,0.18186,0.6495,-2.18,-0.99,2.394263979
16/08/2020 08:30,3.01264,-0.72298,3.098176859,0.57264,0.16702,0.5965,2.44,-0.89,2.597248544,-1.81736,-0.82298,1.995017155,0.57264,0.16702,0.5965,-2.39,-0.99,2.586928681
16/08/2020 09:00,3.19152,-0.64414,3.255874115,0.67152,0.19586,0.6995,2.52,-0.84,2.656313235,-1.85848,-0.72414,1.994574303,0.67152,0.19586,0.6995,-2.53,-0.92,2.692080979
16/08/2020 09:30,3.42224,-0.61768,3.477535794,0.76224,0.22232,0.794,2.66,-0.84,2.789480238,-1.90776,-0.69768,2.031330992,0.76224,0.22232,0.794,-2.67,-0.92,2.824057365
16/08/2020 10:00,3.48096,-0.62972,3.537460926,0.72096,0.21028,0.751,2.76,-0.84,2.884995667,-2.05904,-0.78972,2.205289868,0.72096,0.21028,0.751,-2.78,-1,2.954386569
16/08/2020 10:30,3.57256,-0.65842,3.632726504,0.62256,0.18158,0.6485,2.95,-0.84,3.067262623,-2.35744,-0.81842,2.495462813,0.62256,0.18158,0.6485,-2.98,-1,3.143310357
16/08/2020 11:00,3.79504,-0.54978,3.834656002,0.99504,0.29022,1.0365,2.8,-0.84,2.923285822,-1.83496,-0.70978,1.967451613,0.99504,0.29022,1.0365,-2.83,-1,3.001482967
16/08/2020 11:30,4.02688,-0.48216,4.055643081,1.22688,0.35784,1.278,2.8,-0.84,2.923285822,-1.60312,-0.47216,1.671205792,1.22688,0.35784,1.278,-2.83,-0.83,2.949203282
16/08/2020 12:00,4.03984,-0.47838,4.068065222,1.23984,0.36162,1.2915,2.8,-0.84,2.923285822,-1.59016,-0.46838,1.657705839,1.23984,0.36162,1.2915,-2.83,-0.83,2.949203282
16/08/2020 12:30,4.108,-0.511,4.13966001,1.128,0.329,1.175,2.98,-0.84,3.096126612,-1.822,-0.501,1.889625624,1.128,0.329,1.175,-2.95,-0.83,3.064539117
16/08/2020 13:00,3.91976,-0.62132,3.968697141,0.74976,0.21868,0.781,3.17,-0.84,3.279405434,-2.33024,-0.61132,2.409093315,0.74976,0.21868,0.781,-3.08,-0.83,3.189874606
16/08/2020 13:30,3.89,-0.595,3.935241416,0.84,0.245,0.875,3.05,-0.84,3.163558123,-2.14,-0.645,2.235089484,0.84,0.245,0.875,-2.98,-0.89,3.110064308
16/08/2020 14:00,3.92496,-0.46522,3.952434775,1.28496,0.37478,1.3385,2.64,-0.84,2.770415131,-1.36504,-0.60522,1.493193038,1.28496,0.37478,1.3385,-2.65,-0.98,2.825402626
16/08/2020 14:30,3.91336,-0.45402,3.9396092,1.32336,0.38598,1.3785,2.59,-0.84,2.722811047,-1.27664,-0.46402,1.358353507,1.32336,0.38598,1.3785,-2.6,-0.85,2.735415873
16/08/2020 15:00,3.77912,-0.46984,3.80821449,1.26912,0.37016,1.322,2.51,-0.84,2.646828291,-1.20088,-0.56984,1.329221727,1.26912,0.37016,1.322,-2.47,-0.94,2.642820463
16/08/2020 15:30,3.88832,-0.32424,3.901815475,1.76832,0.51576,1.842,2.12,-0.84,2.28035085,-0.37168,-0.48424,0.610437876,1.76832,0.51576,1.842,-2.14,-1,2.362117694
16/08/2020 16:00,3.62896,-0.61572,3.680823522,0.76896,0.22428,0.801,2.86,-0.84,2.98080526,-2.06104,-0.71572,2.181774736,0.76896,0.22428,0.801,-2.83,-0.94,2.98202951
16/08/2020 16:30,4.68816,-0.33012,4.699768441,1.74816,0.50988,1.821,2.94,-0.84,3.057646153,-1.15184,-0.31012,1.192857829,1.74816,0.50988,1.821,-2.9,-0.82,3.013702042
16/08/2020 17:00,4.66608,-0.38156,4.681654686,1.36608,0.39844,1.423,3.3,-0.78,3.390929076,-1.94392,-0.42156,1.989104774,1.36608,0.39844,1.423,-3.31,-0.82,3.410058651
16/08/2020 17:30,4.32096,-0.63972,4.368058722,0.48096,0.14028,0.501,3.84,-0.78,3.918418048,-3.25904,-0.67972,3.329168214,0.48096,0.14028,0.501,-3.74,-0.82,3.828837944
16/08/2020 18:00,4.77432,-0.37124,4.788731627,1.02432,0.29876,1.067,3.75,-0.67,3.809383152,-2.65568,-0.37124,2.681502452,1.02432,0.29876,1.067,-3.68,-0.67,3.74049462
16/08/2020 18:30,4.92416,-0.34212,4.936030571,1.36416,0.39788,1.421,3.56,-0.74,3.636096808,-2.14584,-0.35212,2.174538526,1.36416,0.39788,1.421,-3.51,-0.75,3.589233902
16/08/2020 19:00,4.25408,-0.62756,4.300119556,0.69408,0.20244,0.723,3.56,-0.83,3.655475345,-2.89592,-0.62756,2.96313756,0.69408,0.20244,0.723,-3.59,-0.83,3.684698088
16/08/2020 19:30,4.49304,-0.33828,4.505756518,1.34304,0.39172,1.399,3.15,-0.73,3.233481096,-1.80696,-0.35828,1.842137074,1.34304,0.39172,1.399,-3.15,-0.75,3.238054972
16/08/2020 20:00,4.24616,-0.44112,4.269011783,1.19616,0.34888,1.246,3.05,-0.79,3.150650726,-1.78384,-0.47112,1.845003848,1.19616,0.34888,1.246,-2.98,-0.82,3.090760424
16/08/2020 20:30,3.6652,-0.6339,3.719612917,0.5352,0.1561,0.5575,3.13,-0.79,3.228157369,-2.4948,-0.7739,2.612077382,0.5352,0.1561,0.5575,-3.03,-0.93,3.169511003
16/08/2020 21:00,3.48464,-0.65448,3.545569066,0.46464,0.13552,0.484,3.02,-0.79,3.12161817,-2.56536,-0.86448,2.707101328,0.46464,0.13552,0.484,-3.03,-1,3.190752262
16/08/2020 21:30,3.4472,-0.6479,3.507557876,0.4872,0.1421,0.5075,2.96,-0.79,3.063608983,-2.4928,-0.8579,2.636293658,0.4872,0.1421,0.5075,-2.98,-1,3.143310357
16/08/2020 22:00,3.18784,-0.65938,3.255319623,0.44784,0.13062,0.4665,2.74,-0.79,2.851613578,-2.30216,-0.86938,2.46084584,0.44784,0.13062,0.4665,-2.75,-1,2.926174978
16/08/2020 22:30,3.14368,-0.61976,3.204188883,0.58368,0.17024,0.608,2.56,-0.79,2.679122991,-1.96632,-0.82976,2.134224918,0.58368,0.17024,0.608,-2.55,-1,2.739069185
16/08/2020 23:00,3.0672,-0.6854,3.142847276,0.6672,0.1946,0.695,2.4,-0.88,2.556247249,-1.7028,-0.8054,1.883665841,0.6672,0.1946,0.695,-2.37,-1,2.572333571
16/08/2020 23:30,2.6344,-0.8233,2.760051856,0.4344,0.1267,0.4525,2.2,-0.95,2.396351393,-1.7956,-0.8733,1.996705349,0.4344,0.1267,0.4525,-2.23,-1,2.443951718
17/08/2020 00:00,2.44904,-0.82778,2.585153119,0.41904,0.12222,0.4365,2.03,-0.95,2.241294269,-1.62096,-0.87778,1.84336894,0.41904,0.12222,0.4365,-2.04,-1,2.271915491
17/08/2020 00:30,2.3268,-0.8226,2.467928078,0.4368,0.1274,0.455,1.89,-0.95,2.115325034,-1.4532,-0.8726,1.695057816,0.4368,0.1274,0.455,-1.89,-1,2.138246946
17/08/2020 01:00,2.31432,-0.82624,2.457386742,0.42432,0.12376,0.442,1.89,-0.95,2.115325034,-1.40568,-0.87624,1.656421685,0.42432,0.12376,0.442,-1.83,-1,2.08540164
17/08/2020 01:30,2.32872,-0.87204,2.486642435,0.43872,0.12796,0.457,1.89,-1,2.138246946,-1.39128,-0.87204,1.641984714,0.43872,0.12796,0.457,-1.83,-1,2.08540164
17/08/2020 02:00,2.29752,-0.88114,2.460692149,0.40752,0.11886,0.4245,1.89,-1,2.138246946,-1.42248,-0.88114,1.673277338,0.40752,0.11886,0.4245,-1.83,-1,2.08540164
17/08/2020 02:30,2.32872,-0.87204,2.486642435,0.43872,0.12796,0.457,1.89,-1,2.138246946,-1.39128,-0.87204,1.641984714,0.43872,0.12796,0.457,-1.83,-1,2.08540164
17/08/2020 03:00,2.29992,-0.88044,2.462682805,0.40992,0.11956,0.427,1.89,-1,2.138246946,-1.29008,-0.88044,1.561883798,0.40992,0.11956,0.427,-1.7,-1,1.972308292
17/08/2020 03:30,2.27688,-0.88716,2.443611139,0.38688,0.11284,0.403,1.89,-1,2.138246946,-1.31312,-0.88716,1.584719849,0.38688,0.11284,0.403,-1.7,-1,1.972308292
17/08/2020 04:00,2.29512,-0.88184,2.458702422,0.40512,0.11816,0.422,1.89,-1,2.138246946,-1.29488,-0.97184,1.619008091,0.40512,0.11816,0.422,-1.7,-1.09,2.019430613
17/08/2020 04:30,2.29608,-0.88156,2.459498201,0.40608,0.11844,0.423,1.89,-1,2.138246946,-1.29392,-0.89156,1.57133962,0.40608,0.11844,0.423,-1.7,-1.01,1.977397279
17/08/2020 05:00,2.29704,-0.88128,2.460294129,0.40704,0.11872,0.424,1.89,-1,2.138246946,-1.29296,-0.89128,1.57039027,0.40704,0.11872,0.424,-1.7,-1.01,1.977397279
17/08/2020 05:30,2.2836,-0.8852,2.449164756,0.3936,0.1148,0.41,1.89,-1,2.138246946,-1.5264,-0.8952,1.769542314,0.3936,0.1148,0.41,-1.92,-1.01,2.169446934
17/08/2020 06:00,2.41608,-0.88156,2.57188464,0.40608,0.11844,0.423,2.01,-1,2.245016704,-1.62392,-0.89156,1.852564547,0.40608,0.11844,0.423,-2.03,-1.01,2.26737734
17/08/2020 06:30,2.71624,-0.79568,2.83038273,0.42624,0.12432,0.444,2.29,-0.92,2.467893839,-1.88376,-0.88568,2.081581322,0.42624,0.12432,0.444,-2.31,-1.01,2.521150531
17/08/2020 07:00,2.98112,-0.69384,3.060798981,0.50112,0.14616,0.522,2.48,-0.84,2.618396456,-1.93888,-0.86384,2.122610468,0.50112,0.14616,0.522,-2.44,-1.01,2.640776401
17/08/2020 07:30,3.25872,-0.69454,3.331912641,0.49872,0.14546,0.5195,2.76,-0.84,2.884995667,-2.29128,-0.74454,2.409212288,0.49872,0.14546,0.5195,-2.79,-0.89,2.928514982
17/08/2020 08:00,3.65856,-0.66542,3.718581053,0.59856,0.17458,0.6235,3.06,-0.84,3.173200277,-2.41144,-0.63542,2.493752484,0.59856,0.17458,0.6235,-3.01,-0.81,3.117081969
17/08/2020 08:30,4.0684,-0.4038,4.088390025,0.8784,0.2562,0.915,3.19,-0.66,3.257560437,-2.2316,-0.4138,2.26964072,0.8784,0.2562,0.915,-3.11,-0.67,3.181351914
17/08/2020 09:00,4.19848,-0.36586,4.214390567,1.00848,0.29414,1.0505,3.19,-0.66,3.257560437,-2.18152,-0.37586,2.213662181,1.00848,0.29414,1.0505,-3.19,-0.67,3.259601203
17/08/2020 09:30,4.27624,-0.37818,4.292930077,0.96624,0.28182,1.0065,3.31,-0.66,3.375159256,-2.34376,-0.38818,2.375688248,0.96624,0.28182,1.0065,-3.31,-0.67,3.377128958
17/08/2020 10:00,4.67984,-0.19338,4.683833713,1.59984,0.46662,1.6665,3.08,-0.66,3.149920634,-1.44016,-0.20338,1.45444981,1.59984,0.46662,1.6665,-3.04,-0.67,3.112956794
17/08/2020 10:30,4.76088,-0.13766,4.762869791,1.79088,0.52234,1.8655,2.97,-0.66,3.042449671,-1.15912,-0.14766,1.168487334,1.79088,0.52234,1.8655,-2.95,-0.67,3.025128096
17/08/2020 11:00,4.80544,-0.09258,4.806331725,1.94544,0.56742,2.0265,2.86,-0.66,2.935166094,-0.91456,-0.10258,0.920294871,1.94544,0.56742,2.0265,-2.86,-0.67,2.93743085
17/08/2020 11:30,4.54864,-0.19498,4.552817046,1.62864,0.47502,1.6965,2.92,-0.67,2.995880505,-1.23136,-0.19498,1.246701508,1.62864,0.47502,1.6965,-2.86,-0.67,2.93743085
17/08/2020 12:00,5.004,0.0545,5.004296779,2.484,0.7245,2.5875,2.52,-0.67,2.60754674,0.034,0.0545,0.064235893,2.484,0.7245,2.5875,-2.45,-0.67,2.53996063
17/08/2020 12:30,5.15336,0.08348,5.154036108,2.58336,0.75348,2.691,2.57,-0.67,2.655899094,0.07336,0.08348,0.111133253,2.58336,0.75348,2.691,-2.51,-0.67,2.597883754
17/08/2020 13:00,4.99888,-0.01116,4.998892457,2.25888,0.65884,2.353,2.74,-0.67,2.820726857,-0.49112,-0.01116,0.491246781,2.25888,0.65884,2.353,-2.75,-0.67,2.830441662
17/08/2020 13:30,4.4272,-0.1779,4.430772873,1.6872,0.4921,1.7575,2.74,-0.67,2.820726857,-1.0628,-0.1779,1.077586307,1.6872,0.4921,1.7575,-2.75,-0.67,2.830441662
17/08/2020 14:00,5.01848,0.07914,5.019103969,2.56848,0.74914,2.6755,2.45,-0.67,2.53996063,0.16848,0.07914,0.186141478,2.56848,0.74914,2.6755,-2.4,-0.67,2.491766442
17/08/2020 14:30,4.34832,-0.20674,4.353231932,1.58832,0.46326,1.6545,2.76,-0.67,2.840158446,-1.18168,-0.20674,1.199628713,1.58832,0.46326,1.6545,-2.77,-0.67,2.84987719
17/08/2020 15:00,4.56216,-0.11812,4.563688881,1.89216,0.55188,1.971,2.67,-0.67,2.752780413,-0.78784,-0.11812,0.796645592,1.89216,0.55188,1.971,-2.68,-0.67,2.762480769
17/08/2020 15:30,4.93296,0.59878,4.969168125,2.05296,0.59878,2.1385,2.88,0,2.88,-0.81704,0.59878,1.012961919,2.05296,0.59878,2.1385,-2.87,0,2.87
17/08/2020 16:00,4.40224,-0.18518,4.406133072,1.66224,0.48482,1.7315,2.74,-0.67,2.820726857,-1.08776,-0.18518,1.103409919,1.66224,0.48482,1.7315,-2.75,-0.67,2.830441662
17/08/2020 16:30,4.5848,-0.0561,4.585143209,2.1048,0.6139,2.1925,2.48,-0.67,2.568910275,-0.3852,-0.0561,0.389263728,2.1048,0.6139,2.1925,-2.49,-0.67,2.578565493
17/08/2020 17:00,4.58248,-0.12386,4.584153602,1.87248,0.54614,1.9505,2.71,-0.67,2.791594526,-0.85752,-0.12386,0.866418981,1.87248,0.54614,1.9505,-2.73,-0.67,2.811014052
17/08/2020 17:30,4.63432,-0.19624,4.638473025,1.62432,0.47376,1.692,3.01,-0.67,3.083666649,-1.38568,-0.19624,1.39950677,1.62432,0.47376,1.692,-3.01,-0.67,3.083666649
17/08/2020 18:00,4.69304,-0.24328,4.699341401,1.46304,0.42672,1.524,3.23,-0.67,3.298757342,-1.74696,-0.24328,1.763818131,1.46304,0.42672,1.524,-3.21,-0.67,3.279176726
17/08/2020 18:30,4.45336,-0.42402,4.473500671,0.84336,0.24598,0.8785,3.61,-0.67,3.671648131,-2.79664,-0.42402,2.828601819,0.84336,0.24598,0.8785,-3.64,-0.67,3.70114847
17/08/2020 19:00,4.44176,-0.39532,4.45931719,0.94176,0.27468,0.981,3.5,-0.67,3.563551599,-2.57824,-0.39532,2.608371024,0.94176,0.27468,0.981,-3.52,-0.67,3.583196897
17/08/2020 19:30,4.2608,-0.4481,4.284298105,0.7608,0.2219,0.7925,3.5,-0.67,3.563551599,-2.7592,-0.4481,2.795349397,0.7608,0.2219,0.7925,-3.52,-0.67,3.583196897
17/08/2020 20:00,4.528,-0.2885,4.537181532,1.308,0.3815,1.3625,3.22,-0.67,3.288966403,-1.852,-0.2885,1.874336216,1.308,0.3815,1.3625,-3.16,-0.67,3.230247669
17/08/2020 20:30,4.68576,-0.17832,4.689151821,1.68576,0.49168,1.756,3,-0.67,3.07390631,-1.29424,-0.17832,1.306466685,1.68576,0.49168,1.756,-2.98,-0.67,3.054390283
17/08/2020 21:00,4.40104,-0.37178,4.416715233,1.33104,0.38822,1.3865,3.07,-0.76,3.16267292,-1.64896,-0.39178,1.694863018,1.33104,0.38822,1.3865,-2.98,-0.78,3.080389586
17/08/2020 21:30,3.98632,-0.56274,4.025844439,0.91632,0.26726,0.9545,3.07,-0.83,3.180220118,-2.06368,-0.56274,2.139030493,0.91632,0.26726,0.9545,-2.98,-0.83,3.093428519
17/08/2020 22:00,4.03176,-0.48532,4.060864957,1.18176,0.34468,1.231,2.85,-0.83,2.968400243,-1.67824,-0.48532,1.747004579,1.18176,0.34468,1.231,-2.86,-0.83,2.978002686
17/08/2020 22:30,4.1408,-0.8231,4.221814568,1.8408,0.5369,1.9175,2.3,-1.36,2.672002994,-0.6392,-0.2931,0.703195741,1.8408,0.5369,1.9175,-2.48,-0.83,2.615205537
17/08/2020 23:00,3.9392,-0.3619,3.955789207,1.6392,0.4781,1.7075,2.3,-0.84,2.448591432,-0.6708,-0.4119,0.787168502,1.6392,0.4781,1.7075,-2.31,-0.89,2.475520147
17/08/2020 23:30,3.52672,-0.40054,3.549392378,1.50672,0.43946,1.5695,2.02,-0.84,2.187692849,-0.53328,-0.54054,0.759322757,1.50672,0.43946,1.5695,-2.04,-0.98,2.263183598
18/08/2020 00:00,3.6644,-0.3108,3.677556798,1.8144,0.5292,1.89,1.85,-0.84,2.031772625,0.0944,-0.4508,0.460577898,1.8144,0.5292,1.89,-1.72,-0.98,1.979595918
18/08/2020 00:30,3.63512,-0.28434,3.646223615,1.90512,0.55566,1.9845,1.73,-0.84,1.92314846,0.18512,-0.33434,0.382168353,1.90512,0.55566,1.9845,-1.72,-0.89,1.936620768
18/08/2020 01:00,3.20808,-0.43806,3.23785019,1.37808,0.40194,1.4355,1.83,-0.84,2.013578903,-0.34192,-0.48806,0.595912619,1.37808,0.40194,1.4355,-1.72,-0.89,1.936620768
18/08/2020 01:30,3.44896,-0.33572,3.465260885,1.72896,0.50428,1.801,1.72,-0.84,1.914157778,0.00896,-0.33572,0.335839545,1.72896,0.50428,1.801,-1.72,-0.84,1.914157778
18/08/2020 02:00,3.67352,-0.23814,3.681230752,2.06352,0.60186,2.1495,1.61,-0.84,1.815957048,0.44352,-0.23814,0.503409029,2.06352,0.60186,2.1495,-1.62,-0.84,1.824828759
18/08/2020 02:30,3.3512,-0.3759,3.372216222,1.5912,0.4641,1.6575,1.76,-0.84,1.950179479,-0.0788,-0.4659,0.472516931,1.5912,0.4641,1.6575,-1.67,-0.93,1.911491564
18/08/2020 03:00,3.26128,-0.37296,3.28253658,1.60128,0.46704,1.668,1.66,-0.84,1.860430058,-0.06872,-0.52296,0.52745578,1.60128,0.46704,1.668,-1.67,-0.99,1.941391254
18/08/2020 03:30,3.53464,-0.24948,3.543433392,2.02464,0.59052,2.109,1.51,-0.84,1.727917822,0.51464,-0.24948,0.571921848,2.02464,0.59052,2.109,-1.51,-0.84,1.727917822
18/08/2020 04:00,3.58072,-0.28104,3.591732061,2.19072,0.63896,2.282,1.39,-0.92,1.666883319,0.76072,-0.20104,0.786836705,2.19072,0.63896,2.282,-1.43,-0.84,1.658463144
18/08/2020 04:30,3.3012,-0.3184,3.31651926,1.6512,0.4816,1.72,1.65,-0.8,1.833712082,0.0012,-0.4384,0.438401642,1.6512,0.4816,1.72,-1.65,-0.92,1.889153249
18/08/2020 05:00,3.2868,-0.3226,3.302593678,1.6368,0.4774,1.705,1.65,-0.8,1.833712082,-0.0132,-0.3626,0.362840185,1.6368,0.4774,1.705,-1.65,-0.84,1.851512895
18/08/2020 05:30,3.09608,-0.43656,3.126706894,1.24608,0.36344,1.298,1.85,-0.8,2.015564437,-0.40392,-0.57656,0.703969318,1.24608,0.36344,1.298,-1.65,-0.94,1.898973407
18/08/2020 06:00,3.0884,-0.4388,3.119416612,1.2384,0.3612,1.29,1.85,-0.8,2.015564437,-0.6116,-0.5788,0.84205938,1.2384,0.3612,1.29,-1.85,-0.94,2.075114455
18/08/2020 06:30,3.5632,-0.3674,3.582091149,1.4832,0.4326,1.545,2.08,-0.8,2.228542124,-0.6168,-0.4074,0.739200244,1.4832,0.4326,1.545,-2.1,-0.84,2.261769219
18/08/2020 07:00,4.03384,-0.17388,4.037585838,1.80384,0.52612,1.879,2.23,-0.7,2.337284749,-0.43616,-0.19388,0.477310172,1.80384,0.52612,1.879,-2.24,-0.72,2.352870587
18/08/2020 07:30,4.57528,-0.05096,4.57556379,2.22528,0.64904,2.318,2.35,-0.7,2.452039967,-0.12472,-0.07096,0.143493554,2.22528,0.64904,2.318,-2.35,-0.72,2.457824241
18/08/2020 08:00,4.75416,-1.09462,4.878547965,2.14416,0.62538,2.2335,2.61,-1.72,3.125779903,-0.49584,1.46538,1.54699575,2.14416,0.62538,2.2335,-2.64,0.84,2.770415131
18/08/2020 08:30,5.13016,0.68838,5.176138392,2.36016,0.68838,2.4585,2.77,0,2.77,-0.41984,0.68838,0.806308037,2.36016,0.68838,2.4585,-2.78,0,2.78
18/08/2020 09:00,5.51744,0.85092,5.582670418,2.91744,0.85092,3.039,2.6,0,2.6,0.30744,0.85092,0.904756431,2.91744,0.85092,3.039,-2.61,0,2.61
18/08/2020 09:30,5.70632,0.94976,5.784819098,3.25632,0.94976,3.392,2.45,0,2.45,0.79632,0.94976,1.239423092,3.25632,0.94976,3.392,-2.46,0,2.46
18/08/2020 10:00,5.49064,0.86352,5.558128678,2.96064,0.86352,3.084,2.53,0,2.53,0.50064,0.86352,0.998151892,2.96064,0.86352,3.084,-2.46,0,2.46
18/08/2020 10:30,5.63504,0.95522,5.715428335,3.27504,0.95522,3.4115,2.36,0,2.36,0.93504,0.95522,1.336691831,3.27504,0.95522,3.4115,-2.34,0,2.34
18/08/2020 11:00,5.9592,1.0906,6.058174065,3.7392,1.0906,3.895,2.22,0,2.22,1.5292,1.0906,1.878260099,3.7392,1.0906,3.895,-2.21,0,2.21
18/08/2020 11:30,5.4044,0.8967,5.478285338,3.0744,0.8967,3.2025,2.33,0,2.33,0.7544,0.8967,1.171832006,3.0744,0.8967,3.2025,-2.32,0,2.32
18/08/2020 12:00,5.70776,0.98518,5.792158825,3.37776,0.98518,3.5185,2.33,0,2.33,1.05776,0.98518,1.445488101,3.37776,0.98518,3.5185,-2.32,0,2.32
18/08/2020 12:30,6.41504,1.25272,6.536210339,4.29504,1.25272,4.474,2.12,0,2.12,2.18504,1.25272,2.518671713,4.29504,1.25272,4.474,-2.11,0,2.11
18/08/2020 13:00,6.00944,1.09942,6.109181079,3.76944,1.09942,3.9265,2.24,0,2.24,1.53944,1.09942,1.891718756,3.76944,1.09942,3.9265,-2.23,0,2.23
18/08/2020 13:30,5.43952,0.87486,5.509424457,2.99952,0.87486,3.1245,2.44,0,2.44,0.57952,0.87486,1.049391943,2.99952,0.87486,3.1245,-2.42,0,2.42
18/08/2020 14:00,5.63344,0.93142,5.709920267,3.19344,0.93142,3.3265,2.44,0,2.44,0.77344,0.93142,1.210682721,3.19344,0.93142,3.3265,-2.42,0,2.42
18/08/2020 14:30,5.9244,1.1067,6.02688147,3.7944,1.1067,3.9525,2.13,0,2.13,1.6944,1.1067,2.023802424,3.7944,1.1067,3.9525,-2.1,0,2.1
18/08/2020 15:00,5.74152,0.33086,5.751045144,3.43152,1.00086,3.5745,2.31,-0.67,2.405202694,1.12152,0.33086,1.169305542,3.43152,1.00086,3.5745,-2.31,-0.67,2.405202694
18/08/2020 15:30,5.12848,0.04414,5.128669949,2.44848,0.71414,2.5505,2.68,-0.67,2.762480769,-0.22152,0.04414,0.225874855,2.44848,0.71414,2.5505,-2.67,-0.67,2.752780413
18/08/2020 16:00,5.80472,0.99596,5.889542478,3.41472,0.99596,3.557,2.39,0,2.39,1.03472,0.99596,1.43616914,3.41472,0.99596,3.557,-2.38,0,2.38
18/08/2020 16:30,5.30472,0.76846,5.360091888,2.63472,0.76846,2.7445,2.67,0,2.67,-0.02528,0.76846,0.768875705,2.63472,0.76846,2.7445,-2.66,0,2.66
18/08/2020 17:00,5.9432,0.9751,6.022661061,3.3432,0.9751,3.4825,2.6,0,2.6,0.7432,0.9751,1.226036806,3.3432,0.9751,3.4825,-2.6,0,2.6
18/08/2020 17:30,6.20864,1.05252,6.297222324,3.60864,1.05252,3.759,2.6,0,2.6,1.00864,1.05252,1.457790451,3.60864,1.05252,3.759,-2.6,0,2.6
18/08/2020 18:00,6.3636,1.1298,6.463114806,3.8736,1.1298,4.035,2.49,0,2.49,1.3836,1.1298,1.786280213,3.8736,1.1298,4.035,-2.49,0,2.49
18/08/2020 18:30,5.96576,0.92918,6.037687293,3.18576,0.92918,3.3185,2.78,0,2.78,0.41576,0.92918,1.017954739,3.18576,0.92918,3.3185,-2.77,0,2.77
18/08/2020 19:00,5.33304,0.65422,5.373017723,2.24304,0.65422,2.3365,3.09,0,3.09,-0.81696,0.65422,1.0466267,2.24304,0.65422,2.3365,-3.06,0,3.06
18/08/2020 19:30,4.90496,0.49728,4.930103447,1.70496,0.49728,1.776,3.2,0,3.2,-1.46504,-0.17272,1.475186226,1.70496,0.49728,1.776,-3.17,-0.67,3.240030864
18/08/2020 20:00,4.6664,-0.2423,4.672686406,1.4664,0.4277,1.5275,3.2,-0.67,3.269388322,-1.7036,-0.2423,1.720744679,1.4664,0.4277,1.5275,-3.17,-0.67,3.240030864
18/08/2020 20:30,4.12008,-0.42206,4.141641444,0.85008,0.24794,0.8855,3.27,-0.67,3.337933492,-2.42992,-0.42206,2.46630206,0.85008,0.24794,0.8855,-3.28,-0.67,3.347730575
18/08/2020 21:00,4.40824,-0.31468,4.419457365,1.21824,0.35532,1.269,3.19,-0.67,3.259601203,-1.90176,-0.31468,1.927618894,1.21824,0.35532,1.269,-3.12,-0.67,3.191128327
18/08/2020 21:30,4.59176,-0.22032,4.597042615,1.54176,0.44968,1.606,3.05,-0.67,3.122723171,-1.43824,-0.22032,1.455017251,1.54176,0.44968,1.606,-2.98,-0.67,3.054390283
18/08/2020 22:00,4.53328,-0.07696,4.533933215,2.03328,0.59304,2.118,2.5,-0.67,2.588223329,-0.45672,-0.12696,0.474037973,2.03328,0.59304,2.118,-2.49,-0.72,2.592006944
18/08/2020 22:30,4.922,0.156,4.924471545,2.832,0.826,2.95,2.09,-0.67,2.194766502,0.732,0.156,0.748438374,2.832,0.826,2.95,-2.1,-0.67,2.204291269
18/08/2020 23:00,4.83304,-0.00078,4.833040063,3.08304,0.89922,3.2115,1.75,-0.9,1.967866865,1.33304,0.14922,1.341365815,3.08304,0.89922,3.2115,-1.75,-0.75,1.903943276
18/08/2020 23:30,4.76416,0.16538,4.767029584,3.34416,0.97538,3.4835,1.42,-0.81,1.634778272,1.91416,0.15538,1.920456053,3.34416,0.97538,3.4835,-1.43,-0.82,1.648423489
19/08/2020 00:00,4.50976,0.20618,4.514470672,3.20976,0.93618,3.3435,1.3,-0.73,1.490939301,1.90976,0.16618,1.916976539,3.20976,0.93618,3.3435,-1.3,-0.77,1.510926868
19/08/2020 00:30,4.56816,0.26988,4.576125108,3.42816,0.99988,3.571,1.14,-0.73,1.353698637,2.28816,0.28988,2.306448916,3.42816,0.99988,3.571,-1.14,-0.71,1.343018987
19/08/2020 01:00,4.12848,0.20164,4.133401239,2.98848,0.87164,3.113,1.14,-0.67,1.322308587,1.84848,0.16164,1.855533832,2.98848,0.87164,3.113,-1.14,-0.71,1.343018987
19/08/2020 01:30,4.46832,0.10076,4.469455918,3.32832,0.97076,3.467,1.14,-0.87,1.434050208,2.18832,0.21076,2.19844586,3.32832,0.97076,3.467,-1.14,-0.76,1.370109485
19/08/2020 02:00,4.59984,0.23412,4.605794199,3.57984,1.04412,3.729,1.02,-0.81,1.302497601,2.57984,0.20412,2.58790251,3.57984,1.04412,3.729,-1,-0.84,1.305986217
19/08/2020 02:30,4.51392,0.20906,4.518758663,3.49392,1.01906,3.6395,1.02,-0.81,1.302497601,2.49392,0.10906,2.496303477,3.49392,1.01906,3.6395,-1,-0.91,1.352072483
19/08/2020 03:00,4.51208,0.22894,4.5178844,3.56208,1.03894,3.7105,0.95,-0.81,1.248439025,2.62208,0.03894,2.622369129,3.56208,1.03894,3.7105,-0.94,-1,1.372443077
19/08/2020 03:30,4.49432,0.22376,4.499886754,3.54432,1.03376,3.692,0.95,-0.81,1.248439025,2.60432,0.10376,2.606386157,3.54432,1.03376,3.692,-0.94,-0.93,1.322308587
19/08/2020 04:00,4.44776,0.21018,4.452723285,3.49776,1.02018,3.6435,0.95,-0.81,1.248439025,2.55776,0.09018,2.559349263,3.49776,1.02018,3.6435,-0.94,-0.93,1.322308587
19/08/2020 04:30,4.27736,0.16048,4.280369423,3.32736,0.97048,3.466,0.95,-0.81,1.248439025,2.38736,-0.02952,2.387542502,3.32736,0.97048,3.466,-0.94,-1,1.372443077
19/08/2020 05:00,4.52216,0.24938,4.529030961,3.63216,1.05938,3.7835,0.89,-0.81,1.203411816,2.75216,0.11938,2.754747947,3.63216,1.05938,3.7835,-0.88,-0.94,1.287633488
19/08/2020 05:30,4.28728,0.14004,4.289566528,3.25728,0.95004,3.393,1.03,-0.81,1.310343466,2.22728,0.13004,2.231072971,3.25728,0.95004,3.393,-1.03,-0.82,1.316548518
19/08/2020 06:00,4.25736,0.10798,4.258729136,3.14736,0.91798,3.2785,1.11,-0.81,1.374117899,2.03736,0.09798,2.039714649,3.14736,0.91798,3.2785,-1.11,-0.82,1.380036231
19/08/2020 06:30,4.47192,0.06556,4.472400541,3.00192,0.87556,3.127,1.47,-0.81,1.678392088,1.52192,-0.00444,1.521926477,3.00192,0.87556,3.127,-1.48,-0.88,1.72185946
19/08/2020 07:00,4.77432,0.08376,4.77505468,3.06432,0.89376,3.192,1.71,-0.81,1.892141644,1.39432,0.01376,1.394387894,3.06432,0.89376,3.192,-1.67,-0.88,1.887670522
19/08/2020 07:30,5.04504,0.17272,5.047995721,3.09504,0.90272,3.224,1.95,-0.73,2.082162338,1.14504,0.16272,1.156544163,3.09504,0.90272,3.224,-1.95,-0.74,2.085689334
19/08/2020 08:00,5.4716,0.2388,5.47680856,3.3216,0.9688,3.46,2.15,-0.73,2.270550594,1.1616,0.2288,1.183918916,3.3216,0.9688,3.46,-2.16,-0.74,2.283243307
19/08/2020 08:30,5.80936,0.14898,5.811269969,3.45936,1.00898,3.6035,2.35,-0.86,2.50241883,1.11936,0.15898,1.130593406,3.45936,1.00898,3.6035,-2.34,-0.85,2.489598361
19/08/2020 09:00,6.33072,1.18146,6.440020454,4.05072,1.18146,4.2195,2.28,0,2.28,1.71072,1.18146,2.0790408,4.05072,1.18146,4.2195,-2.34,0,2.34
19/08/2020 09:30,6.85696,1.37578,6.99361645,4.71696,1.37578,4.9135,2.14,0,2.14,2.56696,1.37578,2.912396651,4.71696,1.37578,4.9135,-2.15,0,2.15
19/08/2020 10:00,7.00432,1.41876,7.146564112,4.86432,1.41876,5.067,2.14,0,2.14,2.71432,1.41876,3.06274599,4.86432,1.41876,5.067,-2.15,0,2.15
19/08/2020 10:30,7.12912,1.42016,7.269195719,4.86912,1.42016,5.072,2.26,0,2.26,2.58912,1.42016,2.953031798,4.86912,1.42016,5.072,-2.28,0,2.28
19/08/2020 11:00,7.24544,1.49492,7.398052892,5.12544,1.49492,5.339,2.12,0,2.12,2.98544,1.49492,3.338807841,5.12544,1.49492,5.339,-2.14,0,2.14
19/08/2020 11:30,7.37872,1.51046,7.531732752,5.17872,1.51046,5.3945,2.2,0,2.2,2.95872,1.51046,3.32197433,5.17872,1.51046,5.3945,-2.22,0,2.22
19/08/2020 12:00,7.70624,1.62932,7.876599431,5.58624,1.62932,5.819,2.12,0,2.12,3.45624,1.62932,3.821031091,5.58624,1.62932,5.819,-2.13,0,2.13
19/08/2020 12:30,7.87056,1.63058,8.037692819,5.59056,1.63058,5.8235,2.28,0,2.28,3.30056,1.63058,3.681370322,5.59056,1.63058,5.8235,-2.29,0,2.29
19/08/2020 13:00,8.1296,1.8053,8.327634973,6.1896,1.8053,6.4475,1.94,0,1.94,4.2496,1.8053,4.617164525,6.1896,1.8053,6.4475,-1.94,0,1.94
19/08/2020 13:30,8.46192,1.97806,8.690040935,6.78192,1.97806,7.0645,1.68,0,1.68,5.14192,1.97806,5.50927061,6.78192,1.97806,7.0645,-1.64,0,1.64
19/08/2020 14:00,8.216,1.883,8.429018033,6.456,1.883,6.725,1.76,0,1.76,4.746,1.883,5.105899039,6.456,1.883,6.725,-1.71,0,1.71
19/08/2020 14:30,8.41424,1.94082,8.63517325,6.65424,1.94082,6.9315,1.76,0,1.76,4.94424,1.94082,5.3115244,6.65424,1.94082,6.9315,-1.71,0,1.71
19/08/2020 15:00,8.42736,2.00298,8.662120148,6.86736,2.00298,7.1535,1.56,0,1.56,5.31736,2.00298,5.682098754,6.86736,2.00298,7.1535,-1.55,0,1.55
19/08/2020 15:30,8.86448,2.21214,9.136332363,7.58448,2.21214,7.9005,1.28,0,1.28,6.30448,2.21214,6.681319589,7.58448,2.21214,7.9005,-1.28,0,1.28
19/08/2020 16:00,8.7268,2.1224,8.981181437,7.2768,2.1224,7.58,1.45,0,1.45,5.8168,2.1224,6.19190956,7.2768,2.1224,7.58,-1.46,0,1.46
19/08/2020 16:30,8.8548,2.1364,9.108879624,7.3248,2.1364,7.63,1.53,0,1.53,5.8148,2.1364,6.194844954,7.3248,2.1364,7.63,-1.51,0,1.51
19/08/2020 17:00,9.19176,2.23468,9.459505621,7.66176,2.23468,7.981,1.53,0,1.53,6.15176,2.23468,6.545070343,7.66176,2.23468,7.981,-1.51,0,1.51
19/08/2020 17:30,8.82216,0.69938,8.849838386,6.99216,2.03938,7.2835,1.83,-1.34,2.268149025,5.18216,3.36938,6.181221874,6.99216,2.03938,7.2835,-1.81,1.33,2.246107745
19/08/2020 18:00,8.60232,1.92276,8.814585379,6.59232,1.92276,6.867,2.01,0,2.01,4.57232,1.92276,4.96015284,6.59232,1.92276,6.867,-2.02,0,2.02
19/08/2020 18:30,8.44008,1.84044,8.638412458,6.31008,1.84044,6.573,2.13,0,2.13,4.17008,1.84044,4.558156053,6.31008,1.84044,6.573,-2.14,0,2.14
19/08/2020 19:00,8.32808,1.85444,8.532049238,6.35808,1.85444,6.623,1.97,0,1.97,4.39808,1.85444,4.773055143,6.35808,1.85444,6.623,-1.96,0,1.96
19/08/2020 19:30,8.53928,1.98604,8.767192127,6.80928,1.98604,7.093,1.73,0,1.73,5.12928,1.98604,5.500351643,6.80928,1.98604,7.093,-1.68,0,1.68
19/08/2020 20:00,8.13752,1.86886,8.349363416,6.40752,1.86886,6.6745,1.73,0,1.73,4.72752,1.86886,5.083510898,6.40752,1.86886,6.6745,-1.68,0,1.68
19/08/2020 20:30,7.69208,1.06894,7.765998162,5.96208,1.73894,6.2105,1.73,-0.67,1.855208883,4.28208,1.06894,4.413484094,5.96208,1.73894,6.2105,-1.68,-0.67,1.808673547
19/08/2020 21:00,7.49048,1.01014,7.558285087,5.76048,1.68014,6.0005,1.73,-0.67,1.855208883,4.08048,1.01014,4.203653155,5.76048,1.68014,6.0005,-1.68,-0.67,1.808673547
19/08/2020 21:30,8.15576,1.37918,8.271551163,7.02576,2.04918,7.3185,1.13,-0.67,1.313697073,5.90576,1.37918,6.064663111,7.02576,2.04918,7.3185,-1.12,-0.67,1.30510536
19/08/2020 22:00,8.0004,1.3747,8.117647458,7.0104,2.0447,7.3025,0.99,-0.67,1.19540788,6.0204,1.3747,6.175355557,7.0104,2.0447,7.3025,-0.99,-0.67,1.19540788
19/08/2020 22:30,7.2972,1.1696,7.390337746,6.3072,1.8396,6.57,0.99,-0.67,1.19540788,5.3172,1.1696,5.444316302,6.3072,1.8396,6.57,-0.99,-0.67,1.19540788
19/08/2020 23:00,7.8956,0.4458,7.908175327,7.1856,2.0958,7.485,0.71,-1.65,1.796273921,6.4756,3.1058,7.181879211,7.1856,2.0958,7.485,-0.71,1.01,1.23458495
19/08/2020 23:30,7.04264,1.00702,7.114272096,6.33264,1.84702,6.5965,0.71,-0.84,1.099863628,5.62264,1.01702,5.71387874,6.33264,1.84702,6.5965,-0.71,-0.83,1.092245394
20/08/2020 00:00,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0,0,0,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0,0,0
20/08/2020 00:30,7.35936,1.24648,7.464173899,7.35936,2.14648,7.666,0,-0.9,0.9,7.35936,1.81648,7.580222899,7.35936,2.14648,7.666,0,-0.33,0.33
20/08/2020 01:00,7.63152,1.55586,7.788504211,7.63152,2.22586,7.9495,0,-0.67,0.67,7.63152,1.55586,7.788504211,7.63152,2.22586,7.9495,0,-0.67,0.67
20/08/2020 01:30,7.1084,1.5987,7.285958568,7.7784,2.2687,8.1025,-0.67,-0.67,0.947523087,8.4584,1.5987,8.608157309,7.7784,2.2687,8.1025,0.68,-0.67,0.954620343
20/08/2020 02:00,8.76168,2.12174,9.01492191,9.57168,2.79174,9.9705,-0.81,-0.67,1.051189802,10.42168,2.12174,10.63546871,9.57168,2.79174,9.9705,0.85,-0.67,1.082312339
20/08/2020 02:30,8.86344,1.31142,8.959932536,9.67344,2.82142,10.0765,-0.81,-1.51,1.713534359,10.45344,3.83142,11.13347147,9.67344,2.82142,10.0765,0.78,1.01,1.276126953
20/08/2020 03:00,7.73512,2.46316,8.1178346,8.44512,2.46316,8.797,-0.71,0,0.71,9.16512,2.46316,9.490341501,8.44512,2.46316,8.797,0.72,0,0.72
20/08/2020 03:30,7.96552,2.53036,8.357764689,8.67552,2.53036,9.037,-0.71,0,0.71,9.39552,2.53036,9.73028868,8.67552,2.53036,9.037,0.72,0,0.72
20/08/2020 04:00,6.94984,1.56412,7.123675133,7.65984,2.23412,7.979,-0.71,-0.67,0.976217189,8.37984,1.56412,8.524563907,7.65984,2.23412,7.979,0.72,-0.67,0.983514108
20/08/2020 04:30,6.80248,1.52114,6.97048069,7.51248,2.19114,7.8255,-0.71,-0.67,0.976217189,8.23248,1.52114,8.371833363,7.51248,2.19114,7.8255,0.72,-0.67,0.983514108
20/08/2020 05:00,6.54096,1.23778,6.65704567,6.54096,1.90778,6.8135,0,-0.67,0.67,6.54096,1.23778,6.65704567,6.54096,1.90778,6.8135,0,-0.67,0.67
20/08/2020 05:30,6.66768,1.27474,6.788440075,6.66768,1.94474,6.9455,0,-0.67,0.67,6.66768,1.27474,6.788440075,6.66768,1.94474,6.9455,0,-0.67,0.67
20/08/2020 06:00,6.73392,1.29406,6.857132772,6.73392,1.96406,7.0145,0,-0.67,0.67,6.73392,1.29406,6.857132772,6.73392,1.96406,7.0145,0,-0.67,0.67
20/08/2020 06:30,6.62496,1.26228,6.744141591,6.62496,1.93228,6.901,0,-0.67,0.67,6.62496,1.26228,6.744141591,6.62496,1.93228,6.901,0,-0.67,0.67
20/08/2020 07:00,7.17296,1.85878,7.409886521,6.37296,1.85878,6.6385,0.8,0,0.8,5.59296,1.85878,5.893747929,6.37296,1.85878,6.6385,-0.78,0,0.78
20/08/2020 07:30,6.66456,1.60258,6.854533,5.49456,1.60258,5.7235,1.17,0,1.17,4.31456,1.60258,4.60257435,5.49456,1.60258,5.7235,-1.18,0,1.18
20/08/2020 08:00,6.7192,1.5456,6.894673886,5.2992,1.5456,5.52,1.42,0,1.42,3.8692,1.5456,4.166483889,5.2992,1.5456,5.52,-1.43,0,1.43
20/08/2020 08:30,6.99336,0.88848,7.049573093,5.34336,1.55848,5.566,1.65,-0.67,1.780842497,3.69336,0.88848,3.798724102,5.34336,1.55848,5.566,-1.65,-0.67,1.780842497
20/08/2020 09:00,7.59472,1.14846,7.681063224,6.23472,1.81846,6.4945,1.36,-0.67,1.516080473,4.86472,1.14846,4.998445863,6.23472,1.81846,6.4945,-1.37,-0.67,1.525057376
20/08/2020 09:30,7.88136,1.95748,8.120810514,6.71136,1.95748,6.991,1.17,0,1.17,5.54136,1.95748,5.876937859,6.71136,1.95748,6.991,-1.17,0,1.17
20/08/2020 10:00,7.86992,1.99206,8.118124405,6.82992,1.99206,7.1145,1.04,0,1.04,5.79992,1.99206,6.132485226,6.82992,1.99206,7.1145,-1.03,0,1.03
20/08/2020 10:30,7.80904,2.01222,8.064126428,6.89904,2.01222,7.1865,0.91,0,0.91,6.00904,2.01222,6.33700174,6.89904,2.01222,7.1865,-0.89,0,0.89
20/08/2020 11:00,8.11168,2.14424,8.390299017,7.35168,2.14424,7.658,0.76,0,0.76,6.59168,2.14424,6.931667216,7.35168,2.14424,7.658,-0.76,0,0.76
20/08/2020 11:30,8.6104,2.2897,8.909641645,7.8504,2.2897,8.1775,0.76,0,0.76,7.0904,2.2897,7.450939421,7.8504,2.2897,8.1775,-0.76,0,0.76
20/08/2020 12:00,8.91232,2.37776,9.224054987,8.15232,2.37776,8.492,0.76,0,0.76,7.39232,2.37776,7.765316323,8.15232,2.37776,8.492,-0.76,0,0.76
20/08/2020 12:30,9.40512,2.74316,9.797,9.40512,2.74316,9.797,0,0,0,9.40512,2.74316,9.797,9.40512,2.74316,9.797,0,0,0
20/08/2020 13:00,9.18336,2.67848,9.566,9.18336,2.67848,9.566,0,0,0,9.18336,2.67848,9.566,9.18336,2.67848,9.566,0,0,0
20/08/2020 13:30,9.59376,2.79818,9.9935,9.59376,2.79818,9.9935,0,0,0,9.59376,2.79818,9.9935,9.59376,2.79818,9.9935,0,0,0
20/08/2020 14:00,9.05432,2.83626,9.488154797,9.72432,2.83626,10.1295,-0.67,0,0.67,10.39432,2.83626,10.77433335,9.72432,2.83626,10.1295,0.67,0,0.67
20/08/2020 14:30,8.43888,2.67134,8.851596074,9.15888,2.67134,9.5405,-0.72,0,0.72,9.88888,2.67134,10.24333955,9.15888,2.67134,9.5405,0.73,0,0.73
20/08/2020 15:00,8.86896,2.58678,9.2385,8.86896,2.58678,9.2385,0,0,0,8.86896,2.58678,9.2385,8.86896,2.58678,9.2385,0,0,0
20/08/2020 15:30,9.43104,2.75072,9.824,9.43104,2.75072,9.824,0,0,0,9.43104,2.75072,9.824,9.43104,2.75072,9.824,0,0,0
20/08/2020 16:00,8.90216,2.61688,9.278820701,8.97216,2.61688,9.346,-0.07,0,0.07,9.09216,2.61688,9.461259662,8.97216,2.61688,9.346,0.12,0,0.12
20/08/2020 16:30,9.3516,2.5263,9.686826841,8.6616,2.5263,9.0225,0.69,0,0.69,7.9716,2.5263,8.362332106,8.6616,2.5263,9.0225,-0.69,0,0.69
20/08/2020 17:00,8.4924,2.2232,8.778580523,7.6224,2.2232,7.94,0.87,0,0.87,6.7624,2.2232,7.118473994,7.6224,2.2232,7.94,-0.86,0,0.86
20/08/2020 17:30,8.73824,2.26282,9.026471772,7.75824,2.26282,8.0815,0.98,0,0.98,6.78824,2.26282,7.155456425,7.75824,2.26282,8.0815,-0.97,0,0.97
20/08/2020 18:00,8.41512,2.11316,8.676386909,7.24512,2.11316,7.547,1.17,0,1.17,6.07512,2.11316,6.432148024,7.24512,2.11316,7.547,-1.17,0,1.17
20/08/2020 18:30,8.4396,2.1203,8.701868779,7.2696,2.1203,7.5725,1.17,0,1.17,6.0996,2.1203,6.457615059,7.2696,2.1203,7.5725,-1.17,0,1.17
20/08/2020 19:00,8.35944,2.06192,8.609979744,7.06944,2.06192,7.364,1.29,0,1.29,5.76944,2.06192,6.126822341,7.06944,2.06192,7.364,-1.3,0,1.3
20/08/2020 19:30,7.91344,1.87642,8.13286448,6.43344,1.87642,6.7015,1.48,0,1.48,4.94344,1.87642,5.287584614,6.43344,1.87642,6.7015,-1.49,0,1.49
20/08/2020 20:00,7.64224,1.79732,7.85074464,6.16224,1.79732,6.419,1.48,0,1.48,4.67224,1.79732,5.006014962,6.16224,1.79732,6.419,-1.49,0,1.49
20/08/2020 20:30,7.24712,0.97416,7.312300322,5.63712,1.64416,5.872,1.61,-0.67,1.743846324,4.01712,0.97416,4.133550629,5.63712,1.64416,5.872,-1.62,-0.67,1.753082999
20/08/2020 21:00,7.28016,0.96338,7.343625171,5.60016,1.63338,5.8335,1.68,-0.67,1.808673547,3.93016,0.96338,4.046511912,5.60016,1.63338,5.8335,-1.67,-0.67,1.799388785
20/08/2020 21:30,7.14384,1.59362,7.319431306,5.46384,1.59362,5.6915,1.68,0,1.68,3.79384,1.59362,4.114954028,5.46384,1.59362,5.6915,-1.67,0,1.67
20/08/2020 22:00,6.71736,0.79048,6.763710816,5.24736,1.53048,5.466,1.47,-0.74,1.645752108,3.75736,0.80048,3.841682236,5.24736,1.53048,5.466,-1.49,-0.73,1.659216683
20/08/2020 22:30,6.18864,0.53002,6.211295054,4.86864,1.42002,5.0715,1.32,-0.89,1.592011306,3.52864,0.57002,3.57438429,4.86864,1.42002,5.0715,-1.34,-0.85,1.58685223
20/08/2020 23:00,5.9136,0.6148,5.945472563,4.7136,1.3748,4.91,1.2,-0.76,1.420422472,3.5036,0.6048,3.555417838,4.7136,1.3748,4.91,-1.21,-0.77,1.434224529
20/08/2020 23:30,5.39424,0.55332,5.42254444,4.19424,1.22332,4.369,1.2,-0.67,1.374372584,2.98424,0.55332,3.035103194,4.19424,1.22332,4.369,-1.21,-0.67,1.383112432
