Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/08/2020 00:00,5.3948,0.6264,5.431044467,4.4448,1.2964,4.63,0.95,-0.67,1.162497312,3.4948,0.6264,3.550493487,4.4448,1.2964,4.63,-0.95,-0.67,1.162497312
21/08/2020 00:30,5.9252,0.8161,5.981138207,5.0952,1.4861,5.3075,0.83,-0.67,1.066677083,4.2852,0.8161,4.362219418,5.0952,1.4861,5.3075,-0.81,-0.67,1.051189802
21/08/2020 01:00,5.57896,0.63428,5.614900337,4.84896,1.41428,5.051,0.73,-0.78,1.068316433,4.11896,0.65428,4.170601132,4.84896,1.41428,5.051,-0.73,-0.76,1.053802638
21/08/2020 01:30,5.60544,0.85492,5.670259765,5.60544,1.63492,5.839,0,-0.78,0.78,5.60544,0.80492,5.662936853,5.60544,1.63492,5.839,0,-0.83,0.83
21/08/2020 02:00,5.99568,0.96874,6.073436906,5.99568,1.74874,6.2455,0,-0.78,0.78,5.99568,0.98874,6.07665907,5.99568,1.74874,6.2455,0,-0.76,0.76
21/08/2020 02:30,7.84944,1.61942,8.014750742,7.84944,2.28942,8.1765,0,-0.67,0.67,7.84944,1.61942,8.014750742,7.84944,2.28942,8.1765,0,-0.67,0.67
21/08/2020 03:00,7.55472,2.20346,7.8695,7.55472,2.20346,7.8695,0,0,0,7.55472,2.20346,7.8695,7.55472,2.20346,7.8695,0,0,0
21/08/2020 03:30,7.20776,2.29768,7.56512641,7.87776,2.29768,8.206,-0.67,0,0.67,8.54776,2.29768,8.851188304,7.87776,2.29768,8.206,0.67,0,0.67
21/08/2020 04:00,7.8068,1.8024,8.012164002,8.4768,2.4724,8.83,-0.67,-0.67,0.947523087,9.1468,1.8024,9.32269253,8.4768,2.4724,8.83,0.67,-0.67,0.947523087
21/08/2020 04:30,8.3444,2.6292,8.748811576,9.0144,2.6292,9.39,-0.67,0,0.67,9.6844,2.6292,10.03495371,9.0144,2.6292,9.39,0.67,0,0.67
21/08/2020 05:00,8.08664,2.55402,8.480375266,8.75664,2.55402,9.1215,-0.67,0,0.67,9.42664,2.55402,9.766501925,8.75664,2.55402,9.1215,0.67,0,0.67
21/08/2020 05:30,7.94648,1.84314,8.157432773,8.61648,2.51314,8.9755,-0.67,-0.67,0.947523087,9.28648,1.84314,9.467622503,8.61648,2.51314,8.9755,0.67,-0.67,0.947523087
21/08/2020 06:00,7.9292,1.2081,8.020705596,8.5992,2.5081,8.9575,-0.67,-1.3,1.462497863,9.2692,2.9081,9.714685494,8.5992,2.5081,8.9575,0.67,0.4,0.780320447
21/08/2020 06:30,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0,0,0,8.79984,2.56662,9.1665,8.79984,2.56662,9.1665,0,0,0
21/08/2020 07:00,9.10752,2.65636,9.487,9.10752,2.65636,9.487,0,0,0,9.10752,2.65636,9.487,9.10752,2.65636,9.487,0,0,0
21/08/2020 07:30,9.61152,2.80336,10.012,9.61152,2.80336,10.012,0,0,0,9.61152,2.80336,10.012,9.61152,2.80336,10.012,0,0,0
21/08/2020 08:00,9.70512,1.49066,9.818931788,9.70512,2.83066,10.1095,0,-1.34,1.34,9.70512,4.17066,10.5633214,9.70512,2.83066,10.1095,0,1.34,1.34
21/08/2020 08:30,9.66992,2.62206,10.01910931,8.98992,2.62206,9.3645,0.68,0,0.68,8.30992,2.62206,8.713780411,8.98992,2.62206,9.3645,-0.68,0,0.68
21/08/2020 09:00,9.67656,4.01608,10.47686556,8.86656,2.58608,9.236,0.81,1.43,1.643471935,8.05656,1.37608,8.173234072,8.86656,2.58608,9.236,-0.81,-1.21,1.456090657
21/08/2020 09:30,9.5868,2.5249,9.913720505,8.6568,2.5249,9.0175,0.93,0,0.93,7.7568,2.5249,8.157393349,8.6568,2.5249,9.0175,-0.9,0,0.9
21/08/2020 10:00,9.70672,2.59196,10.04682387,8.88672,2.59196,9.257,0.82,0,0.82,8.07672,2.59196,8.482432587,8.88672,2.59196,9.257,-0.81,0,0.81
21/08/2020 10:30,9.54672,2.78446,9.9445,9.54672,2.78446,9.9445,0,0,0,8.86672,2.78446,9.293650577,9.54672,2.78446,9.9445,-0.68,0,0.68
21/08/2020 11:00,10.01888,2.72384,10.38254597,9.33888,2.72384,9.728,0.68,0,0.68,8.65888,2.72384,9.0771971,9.33888,2.72384,9.728,-0.68,0,0.68
21/08/2020 11:30,10.2968,2.8049,10.67199861,9.6168,2.8049,10.0175,0.68,0,0.68,8.9368,2.8049,9.366635375,9.6168,2.8049,10.0175,-0.68,0,0.68
21/08/2020 12:00,10.09808,2.74694,10.4650322,9.41808,2.74694,9.8105,0.68,0,0.68,8.73808,2.74694,9.159679113,9.41808,2.74694,9.8105,-0.68,0,0.68
21/08/2020 12:30,10.2164,2.7552,10.58139669,9.4464,2.7552,9.84,0.77,0,0.77,8.6764,2.7552,9.103353448,9.4464,2.7552,9.84,-0.77,0,0.77
21/08/2020 13:00,9.9644,2.6642,10.3144185,9.1344,2.6642,9.515,0.83,0,0.83,8.3144,2.6642,8.730819492,9.1344,2.6642,9.515,-0.82,0,0.82
21/08/2020 13:30,9.89768,2.67974,10.2540273,9.18768,2.67974,9.5705,0.71,0,0.71,8.47768,2.67974,8.8911228,9.18768,2.67974,9.5705,-0.71,0,0.71
21/08/2020 14:00,10.20152,2.76836,10.57046959,9.49152,2.76836,9.887,0.71,0,0.71,8.78152,2.76836,9.207546394,9.49152,2.76836,9.887,-0.71,0,0.71
21/08/2020 14:30,10.01384,2.71362,10.37500482,9.30384,2.71362,9.6915,0.71,0,0.71,8.59384,2.71362,9.012092956,9.30384,2.71362,9.6915,-0.71,0,0.71
21/08/2020 15:00,9.12392,2.45406,9.448191713,8.41392,2.45406,8.7645,0.71,0,0.71,7.70392,2.45406,8.085344387,8.41392,2.45406,8.7645,-0.71,0,0.71
21/08/2020 15:30,9.44304,2.50922,9.770731265,8.60304,2.50922,8.9615,0.84,0,0.84,7.79304,2.50922,8.187042045,8.60304,2.50922,8.9615,-0.81,0,0.81
21/08/2020 16:00,9.71088,2.62234,10.05872047,8.99088,2.62234,9.3655,0.72,0,0.72,8.27088,2.62234,8.676642383,8.99088,2.62234,9.3655,-0.72,0,0.72
21/08/2020 16:30,8.98136,2.34248,9.281812323,8.03136,2.34248,8.366,0.95,0,0.95,7.10136,2.34248,7.477735379,8.03136,2.34248,8.366,-0.93,0,0.93
21/08/2020 17:00,9.15368,2.39274,9.461239995,8.20368,2.39274,8.5455,0.95,0,0.95,7.27368,2.39274,7.657129061,8.20368,2.39274,8.5455,-0.93,0,0.93
21/08/2020 17:30,8.78232,2.20276,9.054352335,7.55232,2.20276,7.867,1.23,0,1.23,6.33232,2.20276,6.704508051,7.55232,2.20276,7.867,-1.22,0,1.22
21/08/2020 18:00,8.92632,2.24476,9.204245553,7.69632,2.24476,8.017,1.23,0,1.23,6.47632,2.24476,6.854317486,7.69632,2.24476,8.017,-1.22,0,1.22
21/08/2020 18:30,8.46792,1.97106,8.694293913,6.75792,1.97106,7.0395,1.71,0,1.71,5.04792,1.97106,5.419093453,6.75792,1.97106,7.0395,-1.71,0,1.71
21/08/2020 19:00,7.86256,1.75658,8.0563902,6.02256,1.75658,6.2735,1.84,0,1.84,4.18256,1.08658,4.3213961,6.02256,1.75658,6.2735,-1.84,-0.67,1.958187938
21/08/2020 19:30,8.16784,1.91562,8.389470201,6.56784,1.91562,6.8415,1.6,0,1.6,4.97784,1.91562,5.333712689,6.56784,1.91562,6.8415,-1.59,0,1.59
21/08/2020 20:00,8.37072,2.05646,8.619627663,7.05072,2.05646,7.3445,1.32,0,1.32,5.73072,2.05646,6.088528513,7.05072,2.05646,7.3445,-1.32,0,1.32
21/08/2020 20:30,8.45424,2.13332,8.719244704,7.31424,2.13332,7.619,1.14,0,1.14,6.17424,2.13332,6.532403371,7.31424,2.13332,7.619,-1.14,0,1.14
21/08/2020 21:00,8.52256,2.17658,8.796108768,7.46256,2.17658,7.7735,1.06,0,1.06,6.42256,2.17658,6.781355134,7.46256,2.17658,7.7735,-1.04,0,1.04
21/08/2020 21:30,8.104,2.0545,8.360369983,7.044,2.0545,7.3375,1.06,0,1.06,6.004,2.0545,6.34578492,7.044,2.0545,7.3375,-1.04,0,1.04
21/08/2020 22:00,7.62368,1.93774,7.866087531,6.64368,1.93774,6.9205,0.98,0,0.98,5.67368,1.93774,5.995455033,6.64368,1.93774,6.9205,-0.97,0,0.97
21/08/2020 22:30,8.06432,2.13626,8.342473485,7.32432,2.13626,7.6295,0.74,0,0.74,6.58432,2.13626,6.92220172,7.32432,2.13626,7.6295,-0.74,0,0.74
21/08/2020 23:00,8.01056,2.13808,8.290986528,7.33056,2.13808,7.636,0.68,0,0.68,6.64056,2.13808,6.97627574,7.33056,2.13808,7.636,-0.69,0,0.69
21/08/2020 23:30,7.3848,3.3339,8.102478649,7.3848,2.1539,7.6925,0,1.18,1.18,7.3848,0.4839,7.400637152,7.3848,2.1539,7.6925,0,-1.67,1.67
22/08/2020 00:00,7.77248,2.06864,8.043053947,7.09248,2.06864,7.388,0.68,0,0.68,6.41248,1.39864,6.563238042,7.09248,2.06864,7.388,-0.68,-0.67,0.954620343
22/08/2020 00:30,6.84672,1.32696,6.974123429,6.84672,1.99696,7.132,0,-0.67,0.67,6.84672,1.32696,6.974123429,6.84672,1.99696,7.132,0,-0.67,0.67
22/08/2020 01:00,6.98112,1.36616,7.113538473,6.98112,2.03616,7.272,0,-0.67,0.67,6.98112,1.36616,7.113538473,6.98112,2.03616,7.272,0,-0.67,0.67
22/08/2020 01:30,6.95904,1.35972,7.09063299,6.95904,2.02972,7.249,0,-0.67,0.67,6.95904,1.35972,7.09063299,6.95904,2.02972,7.249,0,-0.67,0.67
22/08/2020 02:00,6.44064,1.20852,6.553042362,6.44064,1.87852,6.709,0,-0.67,0.67,6.44064,1.20852,6.553042362,6.44064,1.87852,6.709,0,-0.67,0.67
22/08/2020 02:30,7.43088,2.16734,7.7405,7.43088,2.16734,7.7405,0,0,0,7.43088,1.49734,7.58023777,7.43088,2.16734,7.7405,0,-0.67,0.67
22/08/2020 03:00,7.81536,1.60948,7.979365752,7.81536,2.27948,8.141,0,-0.67,0.67,7.81536,1.60948,7.979365752,7.81536,2.27948,8.141,0,-0.67,0.67
22/08/2020 03:30,7.18568,1.62124,7.36630275,7.85568,2.29124,8.183,-0.67,-0.67,0.947523087,8.52568,1.62124,8.678458308,7.85568,2.29124,8.183,0.67,-0.67,0.947523087
22/08/2020 04:00,7.06368,1.39024,7.199190399,7.06368,2.06024,7.358,0,-0.67,0.67,7.06368,1.39024,7.199190399,7.06368,2.06024,7.358,0,-0.67,0.67
22/08/2020 04:30,6.9336,1.3523,7.064242652,6.9336,2.0223,7.2225,0,-0.67,0.67,6.9336,1.3523,7.064242652,6.9336,2.0223,7.2225,0,-0.67,0.67
22/08/2020 05:00,6.9312,1.3516,7.06175304,6.9312,2.0216,7.22,0,-0.67,0.67,6.9312,1.3516,7.06175304,6.9312,2.0216,7.22,0,-0.67,0.67
22/08/2020 05:30,7.12032,1.40676,7.257956365,7.12032,2.07676,7.417,0,-0.67,0.67,7.12032,1.40676,7.257956365,7.12032,2.07676,7.417,0,-0.67,0.67
22/08/2020 06:00,6.88752,1.33886,7.01644339,6.88752,2.00886,7.1745,0,-0.67,0.67,6.88752,1.33886,7.01644339,6.88752,2.00886,7.1745,0,-0.67,0.67
22/08/2020 06:30,6.42768,1.15474,6.530581494,6.42768,1.87474,6.6955,0,-0.72,0.72,6.42768,1.13474,6.52707477,6.42768,1.87474,6.6955,0,-0.74,0.74
22/08/2020 07:00,6.20016,0.85838,6.259297105,6.20016,1.80838,6.4585,0,-0.95,0.95,5.49016,1.46838,5.683132644,6.20016,1.80838,6.4585,-0.71,-0.34,0.787210264
22/08/2020 07:30,6.53312,1.68966,6.74808179,5.79312,1.68966,6.0345,0.74,0,0.74,5.08312,1.68966,5.356590319,5.79312,1.68966,6.0345,-0.71,0,0.71
22/08/2020 08:00,6.97616,1.13138,7.067307058,6.17616,1.80138,6.4335,0.8,-0.67,1.043503713,5.37616,1.13138,5.493916367,6.17616,1.80138,6.4335,-0.8,-0.67,1.043503713
22/08/2020 08:30,8.38416,2.23538,8.677042275,7.66416,2.23538,7.9835,0.72,0,0.72,6.94416,2.23538,7.295086144,7.66416,2.23538,7.9835,-0.72,0,0.72
22/08/2020 09:00,8.78448,2.33464,9.089424228,8.00448,2.33464,8.338,0.78,0,0.78,7.22448,2.33464,7.592341878,8.00448,2.33464,8.338,-0.78,0,0.78
22/08/2020 09:30,9.67952,2.62486,10.02910751,8.99952,2.62486,9.3745,0.68,0,0.68,8.31952,2.62486,8.723778026,8.99952,2.62486,9.3745,-0.68,0,0.68
22/08/2020 10:00,9.76784,2.65062,10.12109108,9.08784,2.65062,9.4665,0.68,0,0.68,8.40784,2.65062,8.81575634,9.08784,2.65062,9.4665,-0.68,0,0.68
22/08/2020 10:30,9.01488,2.62934,9.3905,9.01488,2.62934,9.3905,0,0,0,9.01488,2.62934,9.3905,9.01488,2.62934,9.3905,0,0,0
22/08/2020 11:00,9.38304,2.73672,9.774,9.38304,2.73672,9.774,0,0,0,9.38304,2.73672,9.774,9.38304,2.73672,9.774,0,0,0
22/08/2020 11:30,9.06056,2.83808,9.494653527,9.73056,2.83808,10.136,-0.67,0,0.67,10.40056,2.83808,10.78083236,9.73056,2.83808,10.136,0.67,0,0.67
22/08/2020 12:00,9.10472,2.85096,9.54064459,9.77472,2.85096,10.182,-0.67,0,0.67,10.44472,2.85096,10.82682543,9.77472,2.85096,10.182,0.67,0,0.67
22/08/2020 12:30,9.56504,2.98522,10.02005632,10.23504,2.98522,10.6615,-0.67,0,0.67,10.90504,2.98522,11.30625649,10.23504,2.98522,10.6615,0.67,0,0.67
22/08/2020 13:00,9.02408,2.82744,9.456660975,9.69408,2.82744,10.098,-0.67,0,0.67,10.36408,2.82744,10.74283814,9.69408,2.82744,10.098,0.67,0,0.67
22/08/2020 13:30,8.87048,2.78264,9.296693003,9.54048,2.78264,9.938,-0.67,0,0.67,10.21048,2.78264,10.5828629,9.54048,2.78264,9.938,0.67,0,0.67
22/08/2020 14:00,9.14448,2.66714,9.5255,9.14448,2.66714,9.5255,0,0,0,9.14448,2.66714,9.5255,9.14448,2.66714,9.5255,0,0,0
22/08/2020 14:30,8.35304,1.96172,8.580304342,9.02304,2.63172,9.399,-0.67,-0.67,0.947523087,9.69304,1.96172,9.889558625,9.02304,2.63172,9.399,0.67,-0.67,0.947523087
22/08/2020 15:00,8.90984,2.79412,9.337684692,9.57984,2.79412,9.979,-0.67,0,0.67,10.24984,2.79412,10.62385648,9.57984,2.79412,9.979,0.67,0,0.67
22/08/2020 15:30,8.566,2.723,8.988386118,9.336,2.723,9.725,-0.77,0,0.77,10.116,2.723,10.47607679,9.336,2.723,9.725,0.78,0,0.78
22/08/2020 16:00,8.95064,2.13602,9.201985538,9.62064,2.80602,10.0215,-0.67,-0.67,0.947523087,10.29064,2.13602,10.50998825,9.62064,2.80602,10.0215,0.67,-0.67,0.947523087
22/08/2020 16:30,8.6372,2.7146,9.053743811,9.3072,2.7146,9.695,-0.67,0,0.67,9.9772,2.7146,10.33990198,9.3072,2.7146,9.695,0.67,0,0.67
22/08/2020 17:00,9.76608,2.84844,10.173,9.76608,2.84844,10.173,0,0,0,9.76608,2.84844,10.173,9.76608,2.84844,10.173,0,0,0
22/08/2020 17:30,9.192,2.681,9.575,9.192,2.681,9.575,0,0,0,9.192,2.681,9.575,9.192,2.681,9.575,0,0,0
22/08/2020 18:00,9.20784,2.68562,9.5915,9.20784,2.68562,9.5915,0,0,0,8.52784,2.68562,8.940727591,9.20784,2.68562,9.5915,-0.68,0,0.68
22/08/2020 18:30,10.00576,1.20418,10.07796024,9.30576,2.71418,9.6935,0.7,-1.51,1.66436174,8.62576,3.72418,9.395384625,9.30576,2.71418,9.6935,-0.68,1.01,1.217579566
22/08/2020 19:00,8.2992,2.0706,8.553601873,7.0992,2.0706,7.395,1.2,0,1.2,5.8992,2.0706,6.252035269,7.0992,2.0706,7.395,-1.2,0,1.2
22/08/2020 19:30,7.13272,1.53496,7.29601239,5.26272,1.53496,5.482,1.87,0,1.87,3.42272,1.53496,3.751148411,5.26272,1.53496,5.482,-1.84,0,1.84
22/08/2020 20:00,7.50656,1.74608,7.706960387,5.98656,1.74608,6.236,1.52,0,1.52,4.46656,1.74608,4.795722427,5.98656,1.74608,6.236,-1.52,0,1.52
22/08/2020 20:30,7.11488,1.59684,7.291873244,5.47488,1.59684,5.703,1.64,0,1.64,3.84488,1.59684,4.163291991,5.47488,1.59684,5.703,-1.63,0,1.63
22/08/2020 21:00,7.4204,1.7472,7.623322373,5.9904,1.7472,6.24,1.43,0,1.43,4.5604,1.7472,4.883641674,5.9904,1.7472,6.24,-1.43,0,1.43
22/08/2020 21:30,6.63424,1.46832,6.794785059,5.03424,1.46832,5.244,1.6,0,1.6,3.44424,1.46832,3.744162496,5.03424,1.46832,5.244,-1.59,0,1.59
22/08/2020 22:00,6.62736,1.53048,6.801784295,5.24736,1.53048,5.466,1.38,0,1.38,3.86736,1.53048,4.159187709,5.24736,1.53048,5.466,-1.38,0,1.38
22/08/2020 22:30,6.3984,-0.0063,6.398403102,5.0184,1.4637,5.2275,1.38,-1.47,2.016258912,3.6384,1.7637,4.043339245,5.0184,1.4637,5.2275,-1.38,0.3,1.412232276
22/08/2020 23:00,6.15744,0.74092,6.201856964,4.83744,1.41092,5.039,1.32,-0.67,1.480304023,3.50744,0.74092,3.584842786,4.83744,1.41092,5.039,-1.33,-0.67,1.489227988
22/08/2020 23:30,6.0012,0.7391,6.046542008,4.8312,1.4091,5.0325,1.17,-0.67,1.348258136,3.6712,0.7391,3.744860244,4.8312,1.4091,5.0325,-1.16,-0.67,1.339589489
23/08/2020 00:00,7.07184,1.09512,7.156130854,6.05184,1.76512,6.304,1.02,-0.67,1.220368797,5.05184,1.09512,5.169175486,6.05184,1.76512,6.304,-1,-0.67,1.203702621
23/08/2020 00:30,6.5784,1.2487,6.695864265,6.5784,1.9187,6.8525,0,-0.67,0.67,6.5784,1.2487,6.695864265,6.5784,1.9187,6.8525,0,-0.67,0.67
23/08/2020 01:00,7.24424,1.63832,7.427186924,7.91424,2.30832,8.244,-0.67,-0.67,0.947523087,8.58424,1.63832,8.739180099,7.91424,2.30832,8.244,0.67,-0.67,0.947523087
23/08/2020 01:30,7.41456,1.49258,7.563299217,7.41456,2.16258,7.7235,0,-0.67,0.67,7.41456,1.49258,7.563299217,7.41456,2.16258,7.7235,0,-0.67,0.67
23/08/2020 02:00,6.91728,2.01754,7.2055,6.91728,2.01754,7.2055,0,0,0,6.91728,1.34754,7.047313435,6.91728,2.01754,7.2055,0,-0.67,0.67
23/08/2020 02:30,7.01136,2.04498,7.3035,7.01136,2.04498,7.3035,0,0,0,7.01136,2.04498,7.3035,7.01136,2.04498,7.3035,0,0,0
23/08/2020 03:00,6.9816,2.0363,7.2725,6.9816,2.0363,7.2725,0,0,0,6.9816,2.0363,7.2725,6.9816,2.0363,7.2725,0,0,0
23/08/2020 03:30,6.45312,1.88216,6.722,6.45312,1.88216,6.722,0,0,0,6.45312,1.88216,6.722,6.45312,1.88216,6.722,0,0,0
23/08/2020 04:00,6.4512,1.8816,6.72,6.4512,1.8816,6.72,0,0,0,6.4512,1.8816,6.72,6.4512,1.8816,6.72,0,0,0
23/08/2020 04:30,6.23328,1.81804,6.493,6.23328,1.81804,6.493,0,0,0,6.23328,1.14804,6.33812081,6.23328,1.81804,6.493,0,-0.67,0.67
23/08/2020 05:00,5.66016,1.65088,5.896,5.66016,1.65088,5.896,0,0,0,5.66016,0.98088,5.74452233,5.66016,1.65088,5.896,0,-0.67,0.67
23/08/2020 05:30,5.81856,1.69708,6.061,5.81856,1.69708,6.061,0,0,0,5.81856,1.69708,6.061,5.81856,1.69708,6.061,0,0,0
23/08/2020 06:00,5.38944,0.90192,5.464386809,5.38944,1.57192,5.614,0,-0.67,0.67,5.38944,0.90192,5.464386809,5.38944,1.57192,5.614,0,-0.67,0.67
23/08/2020 06:30,5.87408,0.84494,5.934537846,5.19408,1.51494,5.4105,0.68,-0.67,0.954620343,4.51408,0.84494,4.592476658,5.19408,1.51494,5.4105,-0.68,-0.67,0.954620343
23/08/2020 07:00,6.0056,0.8833,6.070210066,5.3256,1.5533,5.5475,0.68,-0.67,0.954620343,4.6456,0.8833,4.728828423,5.3256,1.5533,5.5475,-0.68,-0.67,0.954620343
23/08/2020 07:30,5.73496,0.78978,5.789086167,5.00496,1.45978,5.2135,0.73,-0.67,0.990858214,4.27496,0.78978,4.347302089,5.00496,1.45978,5.2135,-0.73,-0.67,0.990858214
23/08/2020 08:00,5.90104,0.66822,5.938753325,5.17104,1.50822,5.3865,0.73,-0.84,1.112879149,4.44104,0.61822,4.483863541,5.17104,1.50822,5.3865,-0.73,-0.89,1.151086443
23/08/2020 08:30,6.2264,0.7427,6.270539072,5.4264,1.5827,5.6525,0.8,-0.84,1.16,4.6264,0.6327,4.669463165,5.4264,1.5827,5.6525,-0.8,-0.95,1.241974235
23/08/2020 09:00,6.51728,0.82754,6.569608896,5.71728,1.66754,5.9555,0.8,-0.84,1.16,4.91728,0.71754,4.969356724,5.71728,1.66754,5.9555,-0.8,-0.95,1.241974235
23/08/2020 09:30,6.99584,1.04712,7.073771102,6.19584,1.80712,6.454,0.8,-0.76,1.103449138,5.39584,1.02712,5.492728357,6.19584,1.80712,6.454,-0.8,-0.78,1.117318218
23/08/2020 10:00,7.21992,1.16456,7.313237641,6.28992,1.83456,6.552,0.93,-0.67,1.14621115,5.35992,1.16456,5.484974239,6.28992,1.83456,6.552,-0.93,-0.67,1.14621115
23/08/2020 10:30,6.87808,1.00944,6.951759029,5.75808,1.67944,5.998,1.12,-0.67,1.30510536,4.63808,1.00944,4.746657266,5.75808,1.67944,5.998,-1.12,-0.67,1.30510536
23/08/2020 11:00,6.83384,0.97612,6.903200663,5.64384,1.64612,5.879,1.19,-0.67,1.365650028,4.45384,0.97612,4.559550526,5.64384,1.64612,5.879,-1.19,-0.67,1.365650028
23/08/2020 11:30,6.96248,1.01364,7.035879035,5.77248,1.68364,6.013,1.19,-0.67,1.365650028,4.58248,1.01364,4.693249301,5.77248,1.68364,6.013,-1.19,-0.67,1.365650028
23/08/2020 12:00,7.31144,1.11542,7.396033846,6.12144,1.78542,6.3765,1.19,-0.67,1.365650028,4.93144,1.11542,5.056012485,6.12144,1.78542,6.3765,-1.19,-0.67,1.365650028
23/08/2020 12:30,7.83648,1.31814,7.946566041,6.81648,1.98814,7.1005,1.02,-0.67,1.220368797,5.81648,1.31814,5.963969538,6.81648,1.98814,7.1005,-1,-0.67,1.203702621
23/08/2020 13:00,7.39872,1.19046,7.493881014,6.37872,1.86046,6.6445,1.02,-0.67,1.220368797,5.37872,1.13046,5.496232223,6.37872,1.86046,6.6445,-1,-0.73,1.238103388
23/08/2020 13:30,7.9436,1.4048,8.066860852,7.1136,2.0748,7.41,0.83,-0.67,1.066677083,6.2936,1.4048,6.44847765,7.1136,2.0748,7.41,-0.82,-0.67,1.058914539
23/08/2020 14:00,7.05264,1.07202,7.133649687,5.97264,1.74202,6.2215,1.08,-0.67,1.270944531,4.89264,1.07202,5.008707723,5.97264,1.74202,6.2215,-1.08,-0.67,1.270944531
23/08/2020 14:30,7.19024,0.84382,7.23958448,5.67024,1.65382,5.9065,1.52,-0.81,1.722353042,4.18024,0.83382,4.262588679,5.67024,1.65382,5.9065,-1.49,-0.82,1.700735135
23/08/2020 15:00,5.80176,0.42218,5.817100227,3.88176,1.13218,4.0435,1.92,-0.71,2.047071078,1.99176,0.41218,2.033961713,3.88176,1.13218,4.0435,-1.89,-0.72,2.022498455
23/08/2020 15:30,5.5684,0.2337,5.573301916,3.5784,1.0437,3.7275,1.99,-0.81,2.148534384,1.5884,0.2137,1.602710907,3.5784,1.0437,3.7275,-1.99,-0.83,2.156153983
23/08/2020 16:00,5.62272,0.26996,5.629196976,3.70272,1.07996,3.857,1.92,-0.81,2.083866598,1.78272,0.24996,1.800158493,3.70272,1.07996,3.857,-1.92,-0.83,2.091721779
23/08/2020 16:30,5.81656,0.27108,5.822873397,3.70656,1.08108,3.861,2.11,-0.81,2.260132739,1.57656,0.25108,1.596428075,3.70656,1.08108,3.861,-2.13,-0.83,2.286000875
23/08/2020 17:00,6.87472,0.73846,6.914267731,5.03472,1.46846,5.2445,1.84,-0.73,1.979520144,3.21472,0.71846,3.294026328,5.03472,1.46846,5.2445,-1.82,-0.75,1.968476568
23/08/2020 17:30,6.94192,0.77556,6.985108918,5.16192,1.50556,5.377,1.78,-0.73,1.923876295,3.34192,0.75556,3.426266218,5.16192,1.50556,5.377,-1.82,-0.75,1.968476568
23/08/2020 18:00,6.71968,0.62324,6.748520386,4.63968,1.35324,4.833,2.08,-0.73,2.204382,2.55968,0.60324,2.629802312,4.63968,1.35324,4.833,-2.08,-0.75,2.211085706
23/08/2020 18:30,6.5608,0.3994,6.572945839,4.1808,1.2194,4.355,2.38,-0.82,2.517300141,1.7908,0.4694,1.851297113,4.1808,1.2194,4.355,-2.39,-0.75,2.504915168
23/08/2020 19:00,7.72288,1.04584,7.79337262,5.88288,1.71584,6.128,1.84,-0.67,1.958187938,4.07288,1.04584,4.205012818,5.88288,1.71584,6.128,-1.81,-0.67,1.930025907
23/08/2020 19:30,7.36752,0.97136,7.431277898,5.62752,1.64136,5.862,1.74,-0.67,1.864537476,3.95752,0.97136,4.074985252,5.62752,1.64136,5.862,-1.67,-0.67,1.799388785
23/08/2020 20:00,6.92496,0.84228,6.975995026,5.18496,1.51228,5.401,1.74,-0.67,1.864537476,3.51496,0.84228,3.614468066,5.18496,1.51228,5.401,-1.67,-0.67,1.799388785
23/08/2020 20:30,6.66224,0.79482,6.70948438,5.02224,1.46482,5.2315,1.64,-0.67,1.771581215,3.35224,0.79482,3.445178058,5.02224,1.46482,5.2315,-1.67,-0.67,1.799388785
23/08/2020 21:00,6.16104,0.59322,6.189533411,4.33104,1.26322,4.5115,1.83,-0.67,1.948794499,2.66104,0.59322,2.726360917,4.33104,1.26322,4.5115,-1.67,-0.67,1.799388785
23/08/2020 21:30,6.1704,0.6397,6.203470984,4.4904,1.3097,4.6775,1.68,-0.67,1.808673547,2.8204,0.6397,2.892036004,4.4904,1.3097,4.6775,-1.67,-0.67,1.799388785
23/08/2020 22:00,6.43792,0.71606,6.477619613,5.19792,1.51606,5.4145,1.24,-0.8,1.47566934,3.93792,0.84606,4.027782448,5.19792,1.51606,5.4145,-1.26,-0.67,1.427059915
23/08/2020 22:30,6.26648,0.73314,6.309220701,5.25648,1.53314,5.4755,1.01,-0.8,1.28844868,4.26648,0.75314,4.33244405,5.25648,1.53314,5.4755,-0.99,-0.78,1.260357092
23/08/2020 23:00,5.59832,0.53826,5.624136436,4.58832,1.33826,4.7795,1.01,-0.8,1.28844868,3.59832,0.33826,3.614184092,4.58832,1.33826,4.7795,-0.99,-1,1.407160261
23/08/2020 23:30,5.39864,0.53252,5.424840219,4.56864,1.33252,4.759,0.83,-0.8,1.15277925,3.73864,0.33252,3.753398274,4.56864,1.33252,4.759,-0.83,-1,1.299576854
24/08/2020 00:00,5.87496,0.71228,5.917980889,5.18496,1.51228,5.401,0.69,-0.8,1.056456341,4.49496,0.63228,4.53921176,5.18496,1.51228,5.401,-0.69,-0.88,1.118257573
24/08/2020 00:30,5.12064,0.69352,5.167390444,5.12064,1.49352,5.334,0,-0.8,0.8,5.12064,0.61352,5.157262917,5.12064,1.49352,5.334,0,-0.88,0.88
24/08/2020 01:00,4.91328,0.63304,4.953893418,4.91328,1.43304,5.118,0,-0.8,0.8,4.91328,0.55304,4.944307191,4.91328,1.43304,5.118,0,-0.88,0.88
24/08/2020 01:30,5.10912,0.69016,5.155524028,5.10912,1.49016,5.322,0,-0.8,0.8,5.10912,0.61016,5.145425386,5.10912,1.49016,5.322,0,-0.88,0.88
24/08/2020 02:00,5.50752,0.80636,5.56623688,5.50752,1.60636,5.737,0,-0.8,0.8,5.50752,0.72636,5.555211553,5.50752,1.60636,5.737,0,-0.88,0.88
24/08/2020 02:30,5.42304,0.78172,5.479091987,5.42304,1.58172,5.649,0,-0.8,0.8,5.42304,0.70172,5.468251439,5.42304,1.58172,5.649,0,-0.88,0.88
24/08/2020 03:00,5.49696,0.80328,5.555342294,5.49696,1.60328,5.726,0,-0.8,0.8,5.49696,0.72328,5.544339744,5.49696,1.60328,5.726,0,-0.88,0.88
24/08/2020 03:30,5.81328,0.89554,5.881854831,5.81328,1.69554,6.0555,0,-0.8,0.8,5.81328,0.89554,5.881854831,5.81328,1.69554,6.0555,0,-0.8,0.8
24/08/2020 04:00,5.10288,0.68834,5.149096644,5.10288,1.48834,5.3155,0,-0.8,0.8,5.10288,0.68834,5.149096644,5.10288,1.48834,5.3155,0,-0.8,0.8
24/08/2020 04:30,4.35936,0.47148,4.384781979,4.35936,1.27148,4.541,0,-0.8,0.8,4.35936,0.47148,4.384781979,4.35936,1.27148,4.541,0,-0.8,0.8
24/08/2020 05:00,4.75536,0.58698,4.79145012,4.75536,1.38698,4.9535,0,-0.8,0.8,4.75536,0.58698,4.79145012,4.75536,1.38698,4.9535,0,-0.8,0.8
24/08/2020 05:30,5.41904,0.58222,5.450227027,4.73904,1.38222,4.9365,0.68,-0.8,1.04995238,4.05904,0.41222,4.07991802,4.73904,1.38222,4.9365,-0.68,-0.97,1.18460964
24/08/2020 06:00,5.43632,0.58726,5.467947462,4.75632,1.38726,4.9545,0.68,-0.8,1.04995238,4.07632,0.41726,4.09762012,4.75632,1.38726,4.9545,-0.68,-0.97,1.18460964
24/08/2020 06:30,5.87344,0.67392,5.911976455,5.05344,1.47392,5.264,0.82,-0.8,1.145600279,4.24344,0.70392,4.301428414,5.05344,1.47392,5.264,-0.81,-0.77,1.117586686
24/08/2020 07:00,6.40696,0.88328,6.467559045,5.49696,1.60328,5.726,0.91,-0.72,1.160387866,4.59696,0.88328,4.68104954,5.49696,1.60328,5.726,-0.9,-0.72,1.152562363
24/08/2020 07:30,6.36776,0.83268,6.421971925,5.11776,1.49268,5.331,1.25,-0.66,1.413541651,3.86776,0.82268,3.954284992,5.11776,1.49268,5.331,-1.25,-0.67,1.418238344
24/08/2020 08:00,6.84928,0.03854,6.849388429,5.30928,1.54854,5.5305,1.54,-1.51,2.156780007,3.72928,2.55854,4.522571862,5.30928,1.54854,5.5305,-1.58,1.01,1.875233319
24/08/2020 08:30,7.11048,1.59264,7.286660964,5.46048,1.59264,5.688,1.65,0,1.65,3.83048,0.92264,3.94003066,5.46048,1.59264,5.688,-1.63,-0.67,1.762328006
24/08/2020 09:00,7.44856,1.04458,7.521448893,5.87856,1.71458,6.1235,1.57,-0.67,1.706985647,4.31856,1.04458,4.443096651,5.87856,1.71458,6.1235,-1.56,-0.67,1.697792685
24/08/2020 09:30,7.29,0.665,7.320268096,5.4,1.575,5.625,1.89,-0.91,2.097665369,3.52,1.055,3.674700668,5.4,1.575,5.625,-1.88,-0.52,1.950589654
24/08/2020 10:00,7.44024,1.61882,7.614312146,5.55024,1.61882,5.7815,1.89,0,1.89,3.67024,1.61882,4.011388768,5.55024,1.61882,5.7815,-1.88,0,1.88
24/08/2020 10:30,7.46392,1.71906,7.659325626,5.89392,1.71906,6.1395,1.57,0,1.57,4.33392,1.71906,4.662406015,5.89392,1.71906,6.1395,-1.56,0,1.56
24/08/2020 11:00,7.47744,1.69092,7.666245457,5.79744,1.69092,6.039,1.68,0,1.68,4.13744,1.69092,4.469633117,5.79744,1.69092,6.039,-1.66,0,1.66
24/08/2020 11:30,7.91808,1.92444,8.148586393,6.59808,1.92444,6.873,1.32,0,1.32,5.26808,1.92444,5.608577021,6.59808,1.92444,6.873,-1.33,0,1.33
24/08/2020 12:00,7.66128,1.88454,7.88965793,6.46128,1.88454,6.7305,1.2,0,1.2,5.26128,1.88454,5.588609688,6.46128,1.88454,6.7305,-1.2,0,1.2
24/08/2020 12:30,7.87896,1.88678,8.101725091,6.46896,1.88678,6.7385,1.41,0,1.41,5.04896,1.88678,5.389984773,6.46896,1.88678,6.7385,-1.42,0,1.42
24/08/2020 13:00,7.90088,1.92234,8.131377242,6.59088,1.92234,6.8655,1.31,0,1.31,5.28088,1.92234,5.619882975,6.59088,1.92234,6.8655,-1.31,0,1.31
24/08/2020 13:30,7.19976,1.67118,7.391169505,5.72976,1.67118,5.9685,1.47,0,1.47,4.27976,1.67118,4.594473664,5.72976,1.67118,5.9685,-1.45,0,1.45
24/08/2020 14:00,6.8884,1.5337,7.057073774,5.2584,1.5337,5.4775,1.63,0,1.63,3.6484,1.5337,3.957658178,5.2584,1.5337,5.4775,-1.61,0,1.61
24/08/2020 14:30,7.28696,1.69078,7.480542965,5.79696,1.69078,6.0385,1.49,0,1.49,4.30696,1.69078,4.626947314,5.79696,1.69078,6.0385,-1.49,0,1.49
24/08/2020 15:00,7.20248,1.73614,7.408771845,5.95248,1.73614,6.2005,1.25,0,1.25,4.70248,1.73614,5.01273381,5.95248,1.73614,6.2005,-1.25,0,1.25
24/08/2020 15:30,6.78392,1.57906,6.965271068,5.41392,1.57906,5.6395,1.37,0,1.37,4.04392,1.57906,4.341280854,5.41392,1.57906,5.6395,-1.37,0,1.37
24/08/2020 16:00,6.26824,1.26532,6.394674925,4.33824,1.26532,4.519,1.93,0,1.93,2.42824,1.26532,2.738135168,4.33824,1.26532,4.519,-1.91,0,1.91
24/08/2020 16:30,6.27488,1.15934,6.381080492,3.97488,1.15934,4.1405,2.3,0,2.3,1.68488,1.15934,2.045211444,3.97488,1.15934,4.1405,-2.29,0,2.29
24/08/2020 17:00,6.76832,1.30326,6.892651322,4.46832,1.30326,4.6545,2.3,0,2.3,2.17832,1.30326,2.538417745,4.46832,1.30326,4.6545,-2.29,0,2.29
24/08/2020 17:30,6.63216,1.12938,6.727632975,3.87216,1.12938,4.0335,2.76,0,2.76,1.09216,1.12938,1.571086455,3.87216,1.12938,4.0335,-2.78,0,2.78
24/08/2020 18:00,6.57064,1.02102,6.649495609,3.50064,1.02102,3.6465,3.07,0,3.07,0.49064,1.02102,1.132788352,3.50064,1.02102,3.6465,-3.01,0,3.01
24/08/2020 18:30,6.61816,1.12238,6.712658091,3.84816,1.12238,4.0085,2.77,0,2.77,1.05816,1.12238,1.542543176,3.84816,1.12238,4.0085,-2.79,0,2.79
24/08/2020 19:00,6.54616,1.10138,6.638166061,3.77616,1.10138,3.9335,2.77,0,2.77,0.98616,1.10138,1.478360392,3.77616,1.10138,3.9335,-2.79,0,2.79
24/08/2020 19:30,6.17384,0.96362,6.248588949,3.30384,0.96362,3.4415,2.87,0,2.87,0.42384,0.96362,1.052712615,3.30384,0.96362,3.4415,-2.88,0,2.88
24/08/2020 20:00,6.10088,0.27234,6.10695553,3.23088,0.94234,3.3655,2.87,-0.67,2.947168132,0.35088,0.27234,0.444168718,3.23088,0.94234,3.3655,-2.88,-0.67,2.956907168
24/08/2020 20:30,5.94728,0.89754,6.014625296,3.07728,0.89754,3.2055,2.87,0,2.87,0.19728,0.89754,0.918965424,3.07728,0.89754,3.2055,-2.88,0,2.88
24/08/2020 21:00,5.9828,0.9079,6.051295584,3.1128,0.9079,3.2425,2.87,0,2.87,0.2328,0.9079,0.937271706,3.1128,0.9079,3.2425,-2.88,0,2.88
24/08/2020 21:30,5.91136,0.95998,5.988801103,3.29136,0.95998,3.4285,2.62,0,2.62,0.66136,0.28998,0.722139495,3.29136,0.95998,3.4285,-2.63,-0.67,2.714000737
24/08/2020 22:00,5.66968,0.20824,5.673502904,3.31968,0.96824,3.458,2.35,-0.76,2.469838051,0.98968,0.29824,1.033640943,3.31968,0.96824,3.458,-2.33,-0.67,2.424417456
24/08/2020 22:30,6.03032,0.54926,6.055282475,4.18032,1.21926,4.3545,1.85,-0.67,1.967587355,2.35032,0.54926,2.413646753,4.18032,1.21926,4.3545,-1.83,-0.67,1.948794499
24/08/2020 23:00,5.54168,0.40674,5.556586601,3.69168,1.07674,3.8455,1.85,-0.67,1.967587355,1.86168,0.40674,1.905594356,3.69168,1.07674,3.8455,-1.83,-0.67,1.948794499
24/08/2020 23:30,5.43432,1.13876,5.552351592,3.90432,1.13876,4.067,1.53,0,1.53,2.37432,1.13876,2.633281185,3.90432,1.13876,4.067,-1.53,0,1.53
25/08/2020 00:00,5.3936,0.3273,5.403521653,4.1736,1.2173,4.3475,1.22,-0.89,1.510132445,2.9436,0.5273,2.99045586,4.1736,1.2173,4.3475,-1.23,-0.69,1.410319113
26/08/2020 00:30,9.09456,2.65258,9.4735,9.09456,2.65258,9.4735,0,0,0,9.09456,2.65258,9.4735,9.09456,2.65258,9.4735,0,0,0
26/08/2020 01:00,9.15264,2.66952,9.534,9.15264,2.66952,9.534,0,0,0,9.15264,2.66952,9.534,9.15264,2.66952,9.534,0,0,0
26/08/2020 01:30,9.05424,2.64082,9.4315,9.05424,2.64082,9.4315,0,0,0,9.05424,2.64082,9.4315,9.05424,2.64082,9.4315,0,0,0
26/08/2020 02:00,9.11616,2.65888,9.496,9.11616,2.65888,9.496,0,0,0,9.11616,2.65888,9.496,9.11616,2.65888,9.496,0,0,0
26/08/2020 02:30,9.02112,2.63116,9.397,9.02112,2.63116,9.397,0,0,0,9.02112,2.63116,9.397,9.02112,2.63116,9.397,0,0,0
26/08/2020 03:00,9.06672,2.64446,9.4445,9.06672,2.64446,9.4445,0,0,0,9.06672,2.64446,9.4445,9.06672,2.64446,9.4445,0,0,0
26/08/2020 03:30,9.25632,2.69976,9.642,9.25632,2.69976,9.642,0,0,0,9.25632,2.69976,9.642,9.25632,2.69976,9.642,0,0,0
26/08/2020 04:00,8.35832,2.63326,8.763308248,9.02832,2.63326,9.4045,-0.67,0,0.67,9.69832,2.63326,10.04945118,9.02832,2.63326,9.4045,0.67,0,0.67
26/08/2020 04:30,8.57864,2.69752,8.992756997,9.24864,2.69752,9.634,-0.67,0,0.67,9.91864,2.69752,10.27891208,9.24864,2.69752,9.634,0.67,0,0.67
26/08/2020 05:00,8.51336,2.67848,8.924771907,9.18336,2.67848,9.566,-0.67,0,0.67,9.85336,2.67848,10.21092348,9.18336,2.67848,9.566,0.67,0,0.67
26/08/2020 05:30,9.13248,2.66364,9.513,9.13248,2.66364,9.513,0,0,0,9.13248,2.66364,9.513,9.13248,2.66364,9.513,0,0,0
26/08/2020 06:00,9.35376,2.72818,9.7435,9.35376,2.72818,9.7435,0,0,0,9.35376,2.72818,9.7435,9.35376,2.72818,9.7435,0,0,0
26/08/2020 06:30,9.09984,1.28412,9.189997399,9.09984,2.65412,9.479,0,-1.37,1.37,9.09984,3.83412,9.87459185,9.09984,2.65412,9.479,0,1.18,1.18
26/08/2020 07:00,9.20448,2.68464,9.588,9.20448,2.68464,9.588,0,0,0,9.20448,2.68464,9.588,9.20448,2.68464,9.588,0,0,0
26/08/2020 07:30,9.96448,2.70214,10.32436062,9.26448,2.70214,9.6505,0.7,0,0.7,8.56448,2.70214,8.980639078,9.26448,2.70214,9.6505,-0.7,0,0.7
26/08/2020 08:00,10.13,3.57,10.74066106,9.36,2.73,9.75,0.77,0.84,1.139517442,8.6,2.73,9.02290973,9.36,2.73,9.75,-0.76,0,0.76
26/08/2020 08:30,10.12176,2.65468,10.46409821,9.10176,2.65468,9.481,1.02,0,1.02,8.10176,2.65468,8.525599158,9.10176,2.65468,9.481,-1,0,1
26/08/2020 09:00,10.0792,2.6131,10.41242355,8.9592,2.6131,9.3325,1.12,0,1.12,7.8392,2.6131,8.263252886,8.9592,2.6131,9.3325,-1.12,0,1.12
26/08/2020 09:30,9.6736,1.0673,9.732300152,8.2536,2.4073,8.5975,1.42,-1.34,1.952434378,6.8336,3.6873,7.764938522,8.2536,2.4073,8.5975,-1.42,1.28,1.911753122
26/08/2020 10:00,9.56704,2.37622,9.857721636,8.14704,2.37622,8.4865,1.42,0,1.42,6.72704,2.37622,7.134387756,8.14704,2.37622,8.4865,-1.42,0,1.42
26/08/2020 10:30,9.33432,1.41876,9.441525819,7.74432,2.25876,8.067,1.59,-0.84,1.798249148,6.18432,1.41876,6.344973901,7.74432,2.25876,8.067,-1.56,-0.84,1.771778767
26/08/2020 11:00,9.42792,2.37356,9.722112044,8.13792,2.37356,8.477,1.29,0,1.29,6.84792,2.37356,7.247606184,8.13792,2.37356,8.477,-1.29,0,1.29
26/08/2020 11:30,9.13736,2.26548,9.414018664,7.76736,2.26548,8.091,1.37,0,1.37,6.39736,2.26548,6.786649733,7.76736,2.26548,8.091,-1.37,0,1.37
26/08/2020 12:00,8.81968,1.35574,8.923272172,7.21968,2.10574,7.5205,1.6,-0.75,1.767059705,5.62968,1.26574,5.77021617,7.21968,2.10574,7.5205,-1.59,-0.84,1.798249148
26/08/2020 12:30,8.64232,2.01026,8.873040079,6.89232,2.01026,7.1795,1.75,0,1.75,5.14232,2.01026,5.521286105,6.89232,2.01026,7.1795,-1.75,0,1.75
26/08/2020 13:00,8.39128,1.93704,8.611951231,6.64128,1.93704,6.918,1.75,0,1.75,4.89128,1.93704,5.26086913,6.64128,1.93704,6.918,-1.75,0,1.75
26/08/2020 13:30,9.0804,0.7722,9.113174913,7.7904,2.2722,8.115,1.29,-1.5,1.978408451,6.5004,3.2822,7.282035224,7.7904,2.2722,8.115,-1.29,1.01,1.638352831
26/08/2020 14:00,8.51504,1.49272,8.644889774,7.41504,2.16272,7.724,1.1,-0.67,1.287982919,6.32504,1.49272,6.498795581,7.41504,2.16272,7.724,-1.09,-0.67,1.279453008
26/08/2020 14:30,8.90824,2.31532,9.204208092,7.93824,2.31532,8.269,0.97,0,0.97,6.96824,2.31532,7.342824756,7.93824,2.31532,8.269,-0.97,0,0.97
26/08/2020 15:00,8.29264,2.07452,8.548187609,7.11264,2.07452,7.409,1.18,0,1.18,5.93264,2.07452,6.284890659,7.11264,2.07452,7.409,-1.18,0,1.18
26/08/2020 15:30,8.14784,1.38562,8.264819384,7.04784,2.05562,7.3415,1.1,-0.67,1.287982919,5.95784,1.38562,6.116845613,7.04784,2.05562,7.3415,-1.09,-0.67,1.279453008
26/08/2020 16:00,7.04384,0.88862,7.09967094,5.34384,1.55862,5.5665,1.7,-0.67,1.827265717,3.66384,0.88862,3.770062208,5.34384,1.55862,5.5665,-1.68,-0.67,1.808673547
26/08/2020 16:30,6.75104,0.68072,6.785272345,4.63104,1.35072,4.824,2.12,-0.67,2.223353323,2.52104,0.68072,2.611325794,4.63104,1.35072,4.824,-2.11,-0.67,2.213820228
26/08/2020 17:00,7.40032,1.49926,7.550663325,5.14032,1.49926,5.3545,2.26,0,2.26,2.88032,1.49926,3.247156271,5.14032,1.49926,5.3545,-2.26,0,2.26
26/08/2020 17:30,7.22352,0.70186,7.257537368,4.70352,1.37186,4.8995,2.52,-0.67,2.60754674,2.18352,0.70186,2.293549008,4.70352,1.37186,4.8995,-2.52,-0.67,2.60754674
26/08/2020 18:00,7.0724,0.6257,7.100024102,4.4424,1.2957,4.6275,2.63,-0.67,2.714000737,1.8024,0.6257,1.90791673,4.4424,1.2957,4.6275,-2.64,-0.67,2.723692347
26/08/2020 18:30,6.86488,1.21184,6.971020987,4.15488,1.21184,4.328,2.71,0,2.71,1.42488,1.21184,1.870518431,4.15488,1.21184,4.328,-2.73,0,2.73
26/08/2020 19:00,6.8788,0.5459,6.900427251,4.1688,1.2159,4.3425,2.71,-0.67,2.791594526,1.4388,0.5459,1.538880194,4.1688,1.2159,4.3425,-2.73,-0.67,2.811014052
26/08/2020 19:30,6.6512,0.4941,6.669527438,3.9912,1.1641,4.1575,2.66,-0.67,2.743082208,1.3212,0.4941,1.410568768,3.9912,1.1641,4.1575,-2.67,-0.67,2.752780413
26/08/2020 20:00,6.33008,0.38294,6.341652454,3.61008,1.05294,3.7605,2.72,-0.67,2.801303268,0.88008,0.38294,0.959783231,3.61008,1.05294,3.7605,-2.73,-0.67,2.811014052
26/08/2020 20:30,6.2016,0.3163,6.20966088,3.3816,0.9863,3.5225,2.82,-0.67,2.898499612,0.5416,0.3163,0.627197138,3.3816,0.9863,3.5225,-2.84,-0.67,2.917961617
26/08/2020 21:00,6.29576,0.38168,6.30731905,3.60576,1.05168,3.756,2.69,-0.67,2.772183255,0.90576,0.38168,0.982894094,3.60576,1.05168,3.756,-2.7,-0.67,2.781887848
26/08/2020 21:30,5.92304,0.29922,5.930593179,3.32304,0.96922,3.4615,2.6,-0.67,2.684939478,0.71304,0.29922,0.773277861,3.32304,0.96922,3.4615,-2.61,-0.67,2.694624278
26/08/2020 22:00,5.56336,0.22348,5.567846783,3.06336,0.89348,3.191,2.5,-0.67,2.588223329,0.64336,0.22348,0.681069306,3.06336,0.89348,3.191,-2.42,-0.67,2.511035643
26/08/2020 22:30,5.33232,-0.32974,5.342505503,3.05232,0.89026,3.1795,2.28,-1.22,2.585884762,0.74232,0.56026,0.930016263,3.05232,0.89026,3.1795,-2.31,-0.33,2.333452378
26/08/2020 23:00,4.95016,0.00338,4.950161154,2.96016,0.86338,3.0835,1.99,-0.86,2.167879148,0.94016,0.05338,0.941674174,2.96016,0.86338,3.0835,-2.02,-0.81,2.176350156
26/08/2020 23:30,4.71928,-0.01146,4.719293914,2.90928,0.84854,3.0305,1.81,-0.86,2.003921156,1.14928,0.03854,1.149926019,2.90928,0.84854,3.0305,-1.76,-0.81,1.937446773
27/08/2020 00:00,4.50032,0.05676,4.500677927,2.80032,0.81676,2.917,1.7,-0.76,1.862149296,1.13032,0.00676,1.130340214,2.80032,0.81676,2.917,-1.67,-0.81,1.856071119
27/08/2020 00:30,4.24848,0.00664,4.248485189,2.62848,0.76664,2.738,1.62,-0.76,1.789413312,1.02848,-0.04336,1.029393608,2.62848,0.76664,2.738,-1.6,-0.81,1.793348823
27/08/2020 01:00,4.30856,0.15958,4.311514241,2.87856,0.83958,2.9985,1.43,-0.68,1.58344561,1.42856,0.11958,1.433556085,2.87856,0.83958,2.9985,-1.45,-0.72,1.618919393
27/08/2020 01:30,4.12304,0.00922,4.123050309,2.60304,0.75922,2.7115,1.52,-0.75,1.694963126,1.08304,-0.06078,1.08474414,2.60304,0.75922,2.7115,-1.52,-0.82,1.727078458
27/08/2020 02:00,4.1168,0.0074,4.116806651,2.5968,0.7574,2.705,1.52,-0.75,1.694963126,1.0768,-0.0626,1.078618097,2.5968,0.7574,2.705,-1.52,-0.82,1.727078458
27/08/2020 02:30,4.24424,0.12082,4.245959332,2.81424,0.82082,2.9315,1.43,-0.7,1.592136929,1.37424,0.11082,1.378701073,2.81424,0.82082,2.9315,-1.44,-0.71,1.605521722
27/08/2020 03:00,4.18176,0.01468,4.181785767,2.86176,0.83468,2.981,1.32,-0.82,1.553962677,1.53176,0.01468,1.531830343,2.86176,0.83468,2.981,-1.33,-0.82,1.562466
27/08/2020 03:30,4.0176,-0.1532,4.020519867,2.6976,0.7868,2.81,1.32,-0.94,1.620493752,1.3676,-0.2132,1.384118492,2.6976,0.7868,2.81,-1.33,-1,1.664001202
27/08/2020 04:00,3.8808,-0.0931,3.881916569,2.5608,0.7469,2.6675,1.32,-0.84,1.564608577,1.2308,-0.2531,1.256554117,2.5608,0.7469,2.6675,-1.33,-1,1.664001202
27/08/2020 04:30,3.97104,-0.06678,3.971601472,2.65104,0.77322,2.7615,1.32,-0.84,1.564608577,1.32104,-0.22678,1.340364074,2.65104,0.77322,2.7615,-1.33,-1,1.664001202
27/08/2020 05:00,4.078,-0.0735,4.078662311,2.868,0.8365,2.9875,1.21,-0.91,1.514001321,1.638,-0.1635,1.646139803,2.868,0.8365,2.9875,-1.23,-1,1.585212919
27/08/2020 05:30,4.07192,-0.22944,4.078378992,2.64192,0.77056,2.752,1.43,-1,1.744964183,1.20192,-0.22944,1.223623471,2.64192,0.77056,2.752,-1.44,-1,1.75316856
27/08/2020 06:00,4.15808,-0.24806,4.165472728,2.57808,0.75194,2.6855,1.58,-1,1.869866305,0.98808,-0.24806,1.018742288,2.57808,0.75194,2.6855,-1.59,-1,1.878323721
27/08/2020 06:30,4.48232,0.07776,4.482994446,2.63232,0.76776,2.742,1.85,-0.69,1.974487275,0.79232,0.06776,0.795212173,2.63232,0.76776,2.742,-1.84,-0.7,1.968654363
27/08/2020 07:00,4.7904,-0.0528,4.790690973,2.6304,0.7672,2.74,2.16,-0.82,2.310411219,0.4404,-0.0528,0.44355383,2.6304,0.7672,2.74,-2.19,-0.82,2.338482414
27/08/2020 07:30,5.02944,-0.07058,5.029935213,2.56944,0.74942,2.6765,2.46,-0.82,2.593067681,0.14944,-0.13058,0.198452639,2.56944,0.74942,2.6765,-2.42,-0.88,2.57503398
27/08/2020 08:00,5.38184,-0.01738,5.381868063,2.75184,0.80262,2.8665,2.63,-0.82,2.754868418,0.10184,0.00262,0.101873696,2.75184,0.80262,2.8665,-2.65,-0.8,2.768122107
27/08/2020 08:30,5.80184,0.25512,5.807446392,3.17184,0.92512,3.304,2.63,-0.67,2.714000737,0.52184,0.25512,0.580864184,3.17184,0.92512,3.304,-2.65,-0.67,2.733386178
27/08/2020 09:00,5.79288,0.18834,5.795940877,2.94288,0.85834,3.0655,2.85,-0.67,2.927695339,0.08288,0.18834,0.20576941,2.94288,0.85834,3.0655,-2.86,-0.67,2.93743085
27/08/2020 09:30,5.89568,0.87374,5.960072504,2.99568,0.87374,3.1205,2.9,0,2.9,0.06568,0.87374,0.876205142,2.99568,0.87374,3.1205,-2.93,0,2.93
27/08/2020 10:00,6.14608,0.99344,6.225851139,3.40608,0.99344,3.548,2.74,0,2.74,0.64608,0.99344,1.185049535,3.40608,0.99344,3.548,-2.76,0,2.76
27/08/2020 10:30,6.38392,1.12406,6.482125072,3.85392,1.12406,4.0145,2.53,0,2.53,1.34392,1.12406,1.752036486,3.85392,1.12406,4.0145,-2.51,0,2.51
27/08/2020 11:00,6.5476,1.1718,6.651629951,4.0176,1.1718,4.185,2.53,0,2.53,1.5076,0.5018,1.588918185,4.0176,1.1718,4.185,-2.51,-0.67,2.597883754
27/08/2020 11:30,6.64936,1.20148,6.757036525,4.11936,1.20148,4.291,2.53,0,2.53,1.60936,1.20148,2.00838089,4.11936,1.20148,4.291,-2.51,0,2.51
27/08/2020 12:00,6.3836,0.4073,6.396580512,3.6936,1.0773,3.8475,2.69,-0.67,2.772183255,0.9836,0.4073,1.064594876,3.6936,1.0773,3.8475,-2.71,-0.67,2.791594526
27/08/2020 12:30,6.35624,0.29432,6.363050463,3.30624,0.96432,3.444,3.05,-0.67,3.122723171,0.28624,0.29432,0.41055767,3.30624,0.96432,3.444,-3.02,-0.67,3.093428519
27/08/2020 13:00,6.6272,0.4171,6.640312662,3.7272,1.0871,3.8825,2.9,-0.67,2.976390431,0.8172,0.4171,0.917490191,3.7272,1.0871,3.8825,-2.91,-0.67,2.986134625
27/08/2020 13:30,6.50432,0.38126,6.515484468,3.60432,1.05126,3.7545,2.9,-0.67,2.976390431,0.69432,0.38126,0.792110756,3.60432,1.05126,3.7545,-2.91,-0.67,2.986134625
27/08/2020 14:00,6.37776,0.31518,6.385543129,3.37776,0.98518,3.5185,3,-0.67,3.07390631,0.37776,0.31518,0.491976676,3.37776,0.98518,3.5185,-3,-0.67,3.07390631
27/08/2020 14:30,6.336,0.268,6.341665396,3.216,0.938,3.35,3.12,-0.67,3.191128327,0.156,0.268,0.310096759,3.216,0.938,3.35,-3.06,-0.67,3.132491022
27/08/2020 15:00,6.3216,0.2638,6.327101785,3.2016,0.9338,3.335,3.12,-0.67,3.191128327,0.2016,0.2638,0.332013554,3.2016,0.9338,3.335,-3,-0.67,3.07390631
27/08/2020 15:30,6.21984,1.00912,6.301169161,3.45984,1.00912,3.604,2.76,0,2.76,0.68984,1.00912,1.22237572,3.45984,1.00912,3.604,-2.77,0,2.77
27/08/2020 16:00,6.15296,0.89628,6.217896316,3.07296,0.89628,3.201,3.08,0,3.08,0.01296,0.89628,0.896373694,3.07296,0.89628,3.201,-3.06,0,3.06
27/08/2020 16:30,5.79712,0.04666,5.797307776,2.45712,0.71666,2.5595,3.34,-0.67,3.406537832,-0.90288,0.04666,0.904084869,2.45712,0.71666,2.5595,-3.36,-0.67,3.426149442
27/08/2020 17:00,6.20848,0.83664,6.264598183,2.86848,0.83664,2.988,3.34,0,3.34,-0.49152,0.83664,0.970339322,2.86848,0.83664,2.988,-3.36,0,3.36
27/08/2020 17:30,6.68672,0.94696,6.753440427,3.24672,0.94696,3.382,3.44,0,3.44,-0.21328,0.94696,0.970680998,3.24672,0.94696,3.382,-3.46,0,3.46
27/08/2020 18:00,7.00208,1.03894,7.078737221,3.56208,1.03894,3.7105,3.44,0,3.44,0.10208,1.03894,1.043942838,3.56208,1.03894,3.7105,-3.46,0,3.46
27/08/2020 18:30,6.72456,0.97258,6.794528611,3.33456,0.97258,3.4735,3.39,0,3.39,-0.06544,0.97258,0.974779078,3.33456,0.97258,3.4735,-3.4,0,3.4
27/08/2020 19:00,6.7656,1.0108,6.840691486,3.4656,1.0108,3.61,3.3,0,3.3,0.1656,1.0108,1.024275354,3.4656,1.0108,3.61,-3.3,0,3.3
27/08/2020 19:30,6.74352,0.38686,6.754607513,3.62352,1.05686,3.7745,3.12,-0.67,3.191128327,0.57352,0.38686,0.691798995,3.62352,1.05686,3.7745,-3.05,-0.67,3.122723171
27/08/2020 20:00,6.44144,0.36292,6.451655617,3.54144,1.03292,3.689,2.9,-0.67,2.976390431,0.61144,0.36292,0.711034317,3.54144,1.03292,3.689,-2.93,-0.67,3.005628054
27/08/2020 20:30,6.19216,0.26688,6.19790855,3.21216,0.93688,3.346,2.98,-0.67,3.054390283,0.23216,0.26688,0.353727579,3.21216,0.93688,3.346,-2.98,-0.67,3.054390283
27/08/2020 21:00,5.91616,0.85638,5.977820326,2.93616,0.85638,3.0585,2.98,0,2.98,-0.04384,0.85638,0.857501399,2.93616,0.85638,3.0585,-2.98,0,2.98
27/08/2020 21:30,5.65368,0.15524,5.655810906,2.86368,0.83524,2.983,2.79,-0.68,2.871671987,0.06368,0.14524,0.158586885,2.86368,0.83524,2.983,-2.8,-0.69,2.8837649
27/08/2020 22:00,5.30704,0.12122,5.308424234,2.74704,0.80122,2.8615,2.56,-0.68,2.648773301,0.17704,0.11122,0.209076661,2.74704,0.80122,2.8615,-2.57,-0.69,2.661014844
27/08/2020 22:30,5.3844,0.0417,5.384561472,3.1944,0.9317,3.3275,2.19,-0.89,2.363937393,0.9944,0.1217,1.00181947,3.1944,0.9317,3.3275,-2.2,-0.81,2.34437625
27/08/2020 23:00,5.05728,0.15504,5.059655957,3.13728,0.91504,3.268,1.92,-0.76,2.06494552,1.21728,0.10504,1.221803585,3.13728,0.91504,3.268,-1.92,-0.81,2.083866598
27/08/2020 23:30,4.77704,0.11122,4.778334548,2.98704,0.87122,3.1115,1.79,-0.76,1.944659353,1.25704,0.06122,1.258529876,2.98704,0.87122,3.1115,-1.73,-0.81,1.910235588
28/08/2020 00:00,4.55672,0.02946,4.556815231,2.94672,0.85946,3.0695,1.61,-0.83,1.811353085,1.32672,-0.05054,1.327682285,2.94672,0.85946,3.0695,-1.62,-0.91,1.858090418
28/08/2020 00:30,4.31192,-0.04194,4.31212396,2.70192,0.78806,2.8145,1.61,-0.83,1.811353085,1.14192,-0.21194,1.161421478,2.70192,0.78806,2.8145,-1.56,-1,1.852997572
28/08/2020 01:00,4.2648,0.0114,4.264815236,2.8848,0.8414,3.005,1.38,-0.83,1.610372628,1.4848,-0.0786,1.486878946,2.8848,0.8414,3.005,-1.4,-0.92,1.675231327
28/08/2020 01:30,4.2144,-0.0208,4.214451328,2.7744,0.8092,2.89,1.44,-0.83,1.662077014,1.3144,-0.0308,1.314760815,2.7744,0.8092,2.89,-1.46,-0.84,1.684399003
28/08/2020 02:00,4.27152,-0.00414,4.271522006,2.83152,0.82586,2.9495,1.44,-0.83,1.662077014,1.37152,-0.01414,1.371592888,2.83152,0.82586,2.9495,-1.46,-0.84,1.684399003
28/08/2020 02:30,4.1616,-0.0362,4.161757441,2.7216,0.7938,2.835,1.44,-0.83,1.662077014,1.2616,-0.0462,1.262445642,2.7216,0.7938,2.835,-1.46,-0.84,1.684399003
28/08/2020 03:00,3.876,-0.1195,3.8778417,2.436,0.7105,2.5375,1.44,-0.83,1.662077014,0.976,-0.2395,1.004955845,2.436,0.7105,2.5375,-1.46,-0.95,1.741866815
28/08/2020 03:30,3.96144,-0.09458,3.962568895,2.52144,0.73542,2.6265,1.44,-0.83,1.662077014,1.06144,-0.26458,1.093918393,2.52144,0.73542,2.6265,-1.46,-1,1.76963273
28/08/2020 04:00,4.13656,-0.07392,4.13722042,2.86656,0.83608,2.986,1.27,-0.91,1.562369995,1.59656,-0.16392,1.604952834,2.86656,0.83608,2.986,-1.27,-1,1.61644672
28/08/2020 04:30,4.13328,-0.13446,4.135466485,2.93328,0.85554,3.0555,1.2,-0.99,1.555667059,1.71328,-0.14446,1.719359488,2.93328,0.85554,3.0555,-1.22,-1,1.577466323
28/08/2020 05:00,4.14864,-0.06998,4.149230176,2.94864,0.86002,3.0715,1.2,-0.93,1.518189711,1.72864,-0.05998,1.729680274,2.94864,0.86002,3.0715,-1.22,-0.92,1.528005236
28/08/2020 05:30,4.12704,-0.03878,4.127222195,2.74704,0.80122,2.8615,1.38,-0.84,1.615549442,1.36704,-0.18878,1.380013134,2.74704,0.80122,2.8615,-1.38,-0.99,1.698381583
28/08/2020 06:00,4.22472,-0.05404,4.225065609,2.69472,0.78596,2.807,1.53,-0.84,1.745422585,1.15472,-0.10404,1.159397516,2.69472,0.78596,2.807,-1.54,-0.89,1.778679285
28/08/2020 06:30,4.53856,-0.05292,4.538868515,2.69856,0.78708,2.811,1.84,-0.84,2.022671501,0.94856,-0.15292,0.960807265,2.69856,0.78708,2.811,-1.75,-0.94,1.986479298
28/08/2020 07:00,4.88504,0.01022,4.885050691,2.91504,0.85022,3.0365,1.97,-0.84,2.141611543,0.94504,0.00022,0.945040026,2.91504,0.85022,3.0365,-1.97,-0.85,2.145553542
28/08/2020 07:30,5.3068,0.0649,5.307196835,2.8968,0.8449,3.0175,2.41,-0.78,2.533081128,0.5368,-0.0051,0.536824226,2.8968,0.8449,3.0175,-2.36,-0.85,2.508405868
28/08/2020 08:00,4.55312,-0.38534,4.569396968,1.35312,0.39466,1.4095,3.2,-0.78,3.293690939,-1.86688,-0.35534,1.900396656,1.35312,0.39466,1.4095,-3.22,-0.75,3.306191162
28/08/2020 08:30,4.26816,-0.54512,4.302829952,0.42816,0.12488,0.446,3.84,-0.67,3.898012314,-3.38184,-0.54512,3.425492315,0.42816,0.12488,0.446,-3.81,-0.67,3.868462227
28/08/2020 09:00,4.39328,-0.53196,4.425368979,0.47328,0.13804,0.493,3.92,-0.67,3.976845484,-3.44672,-0.53196,3.48752924,0.47328,0.13804,0.493,-3.92,-0.67,3.976845484
28/08/2020 09:30,4.46096,-0.51222,4.490270977,0.54096,0.15778,0.5635,3.92,-0.67,3.976845484,-3.37904,-0.51222,3.417642557,0.54096,0.15778,0.5635,-3.92,-0.67,3.976845484
28/08/2020 10:00,4.54112,-0.47134,4.565515551,0.68112,0.19866,0.7095,3.86,-0.67,3.917716171,-3.16888,-0.47134,3.203741851,0.68112,0.19866,0.7095,-3.85,-0.67,3.907863867
28/08/2020 10:30,4.63056,-0.42192,4.649742186,0.85056,0.24808,0.886,3.78,-0.67,3.838919119,-2.84944,-0.42192,2.880507733,0.85056,0.24808,0.886,-3.7,-0.67,3.760172868
28/08/2020 11:00,4.77624,-0.35318,4.789280181,1.08624,0.31682,1.1315,3.69,-0.67,3.750333319,-2.61376,-0.35318,2.637513498,1.08624,0.31682,1.1315,-3.7,-0.67,3.760172868
28/08/2020 11:30,4.95944,-0.14808,4.961650209,1.78944,0.52192,1.864,3.17,-0.67,3.240030864,-1.37056,-0.14808,1.378536325,1.78944,0.52192,1.864,-3.16,-0.67,3.230247669
28/08/2020 12:00,5.5028,0.0804,5.503387321,2.5728,0.7504,2.68,2.93,-0.67,3.005628054,-0.3572,0.0804,0.366136587,2.5728,0.7504,2.68,-2.93,-0.67,3.005628054
28/08/2020 12:30,5.08888,-0.09866,5.089836289,1.95888,0.57134,2.0405,3.13,-0.67,3.200906122,-1.16112,-0.09866,1.165304016,1.95888,0.57134,2.0405,-3.12,-0.67,3.191128327
28/08/2020 13:00,5.26336,-0.02152,5.263403994,2.22336,0.64848,2.316,3.04,-0.67,3.112956794,-0.81664,-0.02152,0.816923497,2.22336,0.64848,2.316,-3.04,-0.67,3.112956794
28/08/2020 13:30,5.00896,-0.11322,5.01023942,1.90896,0.55678,1.9885,3.1,-0.67,3.171576895,-1.13104,-0.11322,1.136692681,1.90896,0.55678,1.9885,-3.04,-0.67,3.112956794
28/08/2020 14:00,7.58232,0.86776,7.631813939,5.27232,1.53776,5.492,2.31,-0.67,2.405202694,2.96232,0.86776,3.086802099,5.27232,1.53776,5.492,-2.31,-0.67,2.405202694
28/08/2020 14:30,8.40752,1.90386,8.620387198,6.52752,1.90386,6.7995,1.88,0,1.88,4.64752,1.90386,5.022362497,6.52752,1.90386,6.7995,-1.88,0,1.88
28/08/2020 15:00,7.50824,0.08782,7.508753575,5.47824,1.59782,5.7065,2.03,-1.51,2.530019763,3.43824,2.61782,4.321397442,5.47824,1.59782,5.7065,-2.04,1.02,2.280789337
