Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/08/2020 15:30,6.08928,-0.52146,6.111567021,3.62928,1.05854,3.7805,2.46,-1.58,2.923696291,0.77928,2.07854,2.21982113,3.62928,1.05854,3.7805,-2.85,1.02,3.027028246
28/08/2020 16:00,5.62144,0.70042,5.6649074,2.40144,0.70042,2.5015,3.22,0,3.22,-0.80856,0.70042,1.069746442,2.40144,0.70042,2.5015,-3.21,0,3.21
28/08/2020 16:30,7.10704,1.23872,7.214183585,4.24704,1.23872,4.424,2.86,0,2.86,1.38704,1.23872,1.859652441,4.24704,1.23872,4.424,-2.86,0,2.86
28/08/2020 17:00,6.9796,-0.1997,6.982456319,3.9096,1.1403,4.0725,3.07,-1.34,3.349701479,0.8396,2.4303,2.571242161,3.9096,1.1403,4.0725,-3.07,1.29,3.330015015
28/08/2020 17:30,8.25728,0.25754,8.261295289,5.47728,1.59754,5.7055,2.78,-1.34,3.08609786,2.68728,2.77754,3.864738316,5.47728,1.59754,5.7055,-2.79,1.18,3.02927384
28/08/2020 18:00,8.31224,1.58732,8.462441645,5.44224,1.58732,5.669,2.87,0,2.87,2.55224,1.58732,3.005580443,5.44224,1.58732,5.669,-2.89,0,2.89
28/08/2020 18:30,8.02328,-0.02446,8.023317285,5.09328,1.48554,5.3055,2.93,-1.51,3.296209945,2.14328,2.64554,3.404780617,5.09328,1.48554,5.3055,-2.95,1.16,3.169873815
28/08/2020 19:00,8.46696,1.70828,8.637570966,5.85696,1.70828,6.101,2.61,0,2.61,3.24696,1.70828,3.668919432,5.85696,1.70828,6.101,-2.61,0,2.61
28/08/2020 19:30,8.82808,1.88944,9.028010855,6.47808,1.88944,6.748,2.35,0,2.35,4.13808,1.88944,4.549031721,6.47808,1.88944,6.748,-2.34,0,2.34
28/08/2020 20:00,8.84304,1.91422,9.047850278,6.56304,1.91422,6.8365,2.28,0,2.28,4.28304,1.91422,4.691339878,6.56304,1.91422,6.8365,-2.28,0,2.28
28/08/2020 20:30,8.75728,1.94754,8.971224278,6.67728,1.94754,6.9555,2.08,0,2.08,4.58728,1.94754,4.983578017,6.67728,1.94754,6.9555,-2.09,0,2.09
28/08/2020 21:00,8.59512,1.97316,8.818698782,6.76512,1.97316,7.047,1.83,0,1.83,5.00512,1.97316,5.380017342,6.76512,1.97316,7.047,-1.76,0,1.76
28/08/2020 21:30,8.44304,1.96672,8.669077921,6.74304,1.96672,7.024,1.7,0,1.7,5.07304,1.96672,5.440930288,6.74304,1.96672,7.024,-1.67,0,1.67
28/08/2020 22:00,8.1888,0.4584,8.201620328,6.7488,1.9684,7.03,1.44,-1.51,2.08655218,5.2788,3.1184,6.131080492,6.7488,1.9684,7.03,-1.47,1.15,1.866386884
28/08/2020 22:30,7.90648,1.97064,8.148364744,6.75648,1.97064,7.038,1.15,0,1.15,5.60648,1.97064,5.942730012,6.75648,1.97064,7.038,-1.15,0,1.15
28/08/2020 23:00,7.72384,1.96112,7.96892063,6.72384,1.96112,7.004,1,0,1,5.73384,1.96112,6.0599433,6.72384,1.96112,7.004,-0.99,0,0.99
28/08/2020 23:30,7.38248,1.91114,7.625842055,6.55248,1.91114,6.8255,0.83,0,0.83,5.73248,1.91114,6.042663572,6.55248,1.91114,6.8255,-0.82,0,0.82
29/08/2020 00:00,7.20168,0.35924,7.210634383,6.51168,1.89924,6.783,0.69,-1.54,1.687512963,5.81168,2.90924,6.499177009,6.51168,1.89924,6.783,-0.7,1.01,1.228861261
29/08/2020 00:30,7.24632,1.91226,7.494390692,6.55632,1.91226,6.8295,0.69,0,0.69,5.85632,1.91226,6.160618658,6.55632,1.91226,6.8295,-0.7,0,0.7
29/08/2020 01:00,7.11528,1.87404,7.357936898,6.42528,1.87404,6.693,0.69,0,0.69,5.72528,1.87404,6.024189323,6.42528,1.87404,6.693,-0.7,0,0.7
29/08/2020 01:30,6.98664,1.83652,7.223983956,6.29664,1.83652,6.559,0.69,0,0.69,5.59664,1.83652,5.890261879,6.29664,1.83652,6.559,-0.7,0,0.7
29/08/2020 02:00,6.39912,1.66516,6.612223121,5.70912,1.66516,5.947,0.69,0,0.69,5.00912,1.66516,5.278640071,5.70912,1.66516,5.947,-0.7,0,0.7
29/08/2020 02:30,5.94376,1.48568,6.126624519,5.09376,1.48568,5.306,0.85,0,0.85,4.25376,1.48568,4.505742913,5.09376,1.48568,5.306,-0.84,0,0.84
29/08/2020 03:00,5.214,0.562,5.244200606,4.224,1.232,4.4,0.99,-0.67,1.19540788,3.234,0.562,3.282468583,4.224,1.232,4.4,-0.99,-0.67,1.19540788
29/08/2020 03:30,5.64296,1.40378,5.814945903,4.81296,1.40378,5.0135,0.83,0,0.83,3.99296,1.40378,4.232532085,4.81296,1.40378,5.0135,-0.82,0,0.82
29/08/2020 04:00,5.3372,0.6271,5.373914611,4.4472,1.2971,4.6325,0.89,-0.67,1.114001795,3.5672,0.6271,3.621901469,4.4472,1.2971,4.6325,-0.88,-0.67,1.106028933
29/08/2020 04:30,5.72608,1.44844,5.906434678,4.96608,1.44844,5.173,0.76,0,0.76,4.20608,1.44844,4.448492711,4.96608,1.44844,5.173,-0.76,0,0.76
29/08/2020 05:00,6.00304,0.85922,6.064218684,5.24304,1.52922,5.4615,0.76,-0.67,1.013163363,4.48304,0.85922,4.56463653,5.24304,1.52922,5.4615,-0.76,-0.67,1.013163363
29/08/2020 05:30,6.03184,1.53762,6.224738472,5.27184,1.53762,5.4915,0.76,0,0.76,4.51184,0.86762,4.594503744,5.27184,1.53762,5.4915,-0.76,-0.67,1.013163363
29/08/2020 06:00,5.89384,0.80112,5.94803692,5.04384,1.47112,5.254,0.85,-0.67,1.082312339,4.20384,0.80112,4.279493428,5.04384,1.47112,5.254,-0.84,-0.67,1.074476617
29/08/2020 06:30,6.142,1.5435,6.332973729,5.292,1.5435,5.5125,0.85,0,0.85,4.452,1.5435,4.711973711,5.292,1.5435,5.5125,-0.84,0,0.84
29/08/2020 07:00,6.08288,-0.24916,6.087980765,5.04288,1.47084,5.253,1.04,-1.72,2.009975124,4.01288,2.31084,4.630678935,5.04288,1.47084,5.253,-1.03,0.84,1.329097438
29/08/2020 07:30,5.67568,0.50124,5.697770178,4.25568,1.24124,4.433,1.42,-0.74,1.601249512,2.81568,0.67124,2.894584081,4.25568,1.24124,4.433,-1.44,-0.57,1.54870914
29/08/2020 08:00,6.22096,0.09528,6.22168961,4.68096,1.36528,4.876,1.54,-1.27,1.996121239,3.12096,1.73528,3.570936572,4.68096,1.36528,4.876,-1.56,0.37,1.603277892
29/08/2020 08:30,6.73888,1.48134,6.899773319,5.07888,1.48134,5.2905,1.66,0,1.66,3.42888,0.81134,3.52356221,5.07888,1.48134,5.2905,-1.65,-0.67,1.780842497
29/08/2020 09:00,6.94216,1.49688,7.101706499,5.13216,1.49688,5.346,1.81,0,1.81,3.35216,1.49688,3.67118869,5.13216,1.49688,5.346,-1.78,0,1.78
29/08/2020 09:30,7.18552,1.56786,7.354582425,5.37552,1.56786,5.5995,1.81,0,1.81,3.59552,1.56786,3.922492709,5.37552,1.56786,5.5995,-1.78,0,1.78
29/08/2020 10:00,7.01824,0.82282,7.066309182,5.11824,1.49282,5.3315,1.9,-0.67,2.014671189,3.23824,0.82282,3.341142177,5.11824,1.49282,5.3315,-1.88,-0.67,1.995820633
29/08/2020 10:30,7.57704,1.07622,7.653089876,5.98704,1.74622,6.2365,1.59,-0.67,1.725398505,4.39704,1.07622,4.526832253,5.98704,1.74622,6.2365,-1.59,-0.67,1.725398505
29/08/2020 11:00,7.71472,1.16596,7.802330895,6.29472,1.83596,6.557,1.42,-0.67,1.570127383,4.89472,1.16596,5.031674334,6.29472,1.83596,6.557,-1.4,-0.67,1.552063143
29/08/2020 11:30,7.00464,0.90052,7.062288425,5.38464,1.57052,5.609,1.62,-0.67,1.753082999,3.77464,0.90052,3.880572561,5.38464,1.57052,5.609,-1.61,-0.67,1.743846324
29/08/2020 12:00,7.07016,0.00088,7.070160055,5.18016,1.51088,5.396,1.89,-1.51,2.419132076,3.28016,2.52088,4.136941576,5.18016,1.51088,5.396,-1.9,1.01,2.151766716
29/08/2020 12:30,6.75504,1.28772,6.87668439,4.41504,1.28772,4.599,2.34,0,2.34,2.07504,1.28772,2.442133043,4.41504,1.28772,4.599,-2.34,0,2.34
29/08/2020 13:00,6.8536,-0.3502,6.862541293,4.5936,1.3398,4.785,2.26,-1.69,2.822002835,2.3236,2.2598,3.24126719,4.5936,1.3398,4.785,-2.27,0.92,2.449346852
29/08/2020 13:30,6.712,0.6985,6.748247643,4.692,1.3685,4.8875,2.02,-0.67,2.128215215,2.662,0.6985,2.752116685,4.692,1.3685,4.8875,-2.03,-0.67,2.137709054
29/08/2020 14:00,7.5316,1.7213,7.725792662,5.9016,1.7213,6.1475,1.63,0,1.63,4.2916,1.7213,4.623927362,5.9016,1.7213,6.1475,-1.61,0,1.61
29/08/2020 14:30,6.8236,1.4623,6.97852694,5.0136,1.4623,5.2225,1.81,0,1.81,3.2136,0.7923,3.309828432,5.0136,1.4623,5.2225,-1.8,-0.67,1.920650931
29/08/2020 15:00,7.46616,1.07888,7.543707789,5.99616,1.74888,6.246,1.47,-0.67,1.615487543,4.52616,1.07888,4.652967483,5.99616,1.74888,6.246,-1.47,-0.67,1.615487543
29/08/2020 15:30,6.64032,0.70676,6.677825949,4.72032,1.37676,4.917,1.92,-0.67,2.033543705,2.80032,0.70676,2.888131195,4.72032,1.37676,4.917,-1.92,-0.67,2.033543705
29/08/2020 16:00,7.08992,1.53706,7.254620531,5.26992,1.53706,5.4895,1.82,0,1.82,3.46992,1.53706,3.795115051,5.26992,1.53706,5.4895,-1.8,0,1.8
29/08/2020 16:30,6.41144,1.22542,6.527496997,4.20144,1.22542,4.3765,2.21,0,2.21,1.99144,0.55542,2.06744399,4.20144,1.22542,4.3765,-2.21,-0.67,2.309328907
29/08/2020 17:00,7.0348,0.6964,7.069185526,4.6848,1.3664,4.88,2.35,-0.67,2.443644819,2.3348,0.6964,2.436444951,4.6848,1.3664,4.88,-2.35,-0.67,2.443644819
29/08/2020 17:30,7.30552,-0.15464,7.307156492,4.71552,1.37536,4.912,2.59,-1.53,3.008155581,2.10552,2.38536,3.181690871,4.71552,1.37536,4.912,-2.61,1.01,2.798606796
29/08/2020 18:00,6.99112,1.16116,7.08689293,3.98112,1.16116,4.147,3.01,0,3.01,0.97112,1.16116,1.513726065,3.98112,1.16116,4.147,-3.01,0,3.01
29/08/2020 18:30,7.25128,1.23704,7.356040348,4.24128,1.23704,4.418,3.01,0,3.01,1.23128,1.23704,1.745370562,4.24128,1.23704,4.418,-3.01,0,3.01
29/08/2020 19:00,7.07832,1.16326,7.173268979,3.98832,1.16326,4.1545,3.09,0,3.09,0.90832,1.16326,1.475879077,3.98832,1.16326,4.1545,-3.08,0,3.08
29/08/2020 19:30,7.14968,1.26574,7.260855449,4.33968,1.26574,4.5205,2.81,0,2.81,1.50968,1.26574,1.970084123,4.33968,1.26574,4.5205,-2.83,0,2.83
29/08/2020 20:00,7.4632,1.4651,7.605647392,5.0232,1.4651,5.2325,2.44,0,2.44,2.5732,1.4651,2.961059988,5.0232,1.4651,5.2325,-2.45,0,2.45
29/08/2020 20:30,7.89904,1.69722,8.079318576,5.81904,1.69722,6.0615,2.08,0,2.08,3.72904,1.69722,4.097108133,5.81904,1.69722,6.0615,-2.09,0,2.09
29/08/2020 21:00,7.69096,1.68028,7.872369821,5.76096,1.68028,6.001,1.93,0,1.93,3.84096,1.68028,4.192411549,5.76096,1.68028,6.001,-1.92,0,1.92
29/08/2020 21:30,7.13608,1.51844,7.29584113,5.20608,1.51844,5.423,1.93,0,1.93,3.28608,1.51844,3.619942237,5.20608,1.51844,5.423,-1.92,0,1.92
29/08/2020 22:00,7.0792,0.7831,7.122381501,5.3592,1.5631,5.5825,1.72,-0.78,1.888597363,3.6692,0.9831,3.798620045,5.3592,1.5631,5.5825,-1.69,-0.58,1.786756839
29/08/2020 22:30,6.73984,0.82912,6.790646744,5.13984,1.49912,5.354,1.6,-0.67,1.734618114,3.54984,0.82912,3.645381187,5.13984,1.49912,5.354,-1.59,-0.67,1.725398505
29/08/2020 23:00,7.054,1.7395,7.265313224,5.964,1.7395,6.2125,1.09,0,1.09,4.884,1.7395,5.184526618,5.964,1.7395,6.2125,-1.08,0,1.08
29/08/2020 23:30,6.72216,0.01688,6.722181194,5.85216,1.70688,6.096,0.87,-1.69,1.90078931,4.98216,2.54688,5.595401326,5.85216,1.70688,6.096,-0.87,0.84,1.209338662
30/08/2020 00:00,6.37944,1.62442,6.583008055,5.56944,1.62442,5.8015,0.81,0,0.81,4.75944,1.62442,5.029016748,5.56944,1.62442,5.8015,-0.81,0,0.81
30/08/2020 00:30,6.15288,0.90584,6.219202393,5.40288,1.57584,5.628,0.75,-0.67,1.005683847,4.66288,0.90584,4.75005221,5.40288,1.57584,5.628,-0.74,-0.67,0.998248466
30/08/2020 01:00,5.41944,0.63942,5.457031047,4.48944,1.30942,4.6765,0.93,-0.67,1.14621115,3.56944,0.63942,3.62625976,4.48944,1.30942,4.6765,-0.92,-0.67,1.138112472
30/08/2020 01:30,5.60712,0.69416,5.649925026,4.67712,1.36416,4.872,0.93,-0.67,1.14621115,3.81712,0.69416,3.879724629,4.67712,1.36416,4.872,-0.86,-0.67,1.090183471
30/08/2020 02:00,5.5452,0.6761,5.586264785,4.6152,1.3461,4.8075,0.93,-0.67,1.14621115,3.7552,0.6761,3.815578364,4.6152,1.3461,4.8075,-0.86,-0.67,1.090183471
30/08/2020 02:30,5.58568,0.71124,5.630779999,4.73568,1.38124,4.933,0.85,-0.67,1.082312339,3.87568,0.71124,3.940400716,4.73568,1.38124,4.933,-0.86,-0.67,1.090183471
30/08/2020 03:00,5.34808,0.64194,5.386468848,4.49808,1.31194,4.6855,0.85,-0.67,1.082312339,3.63808,0.64194,3.694281128,4.49808,1.31194,4.6855,-0.86,-0.67,1.090183471
30/08/2020 03:30,4.7272,0.4171,4.745565535,3.7272,1.0871,3.8825,1,-0.67,1.203702621,2.7372,0.4171,2.768796896,3.7272,1.0871,3.8825,-0.99,-0.67,1.19540788
30/08/2020 04:00,4.51672,0.32946,4.528719847,3.42672,0.99946,3.5695,1.09,-0.67,1.279453008,2.33672,0.32946,2.359831403,3.42672,0.99946,3.5695,-1.09,-0.67,1.279453008
30/08/2020 04:30,4.04888,0.03384,4.049021413,2.85888,0.83384,2.978,1.19,-0.8,1.433910736,1.65888,0.02384,1.659051295,2.85888,0.83384,2.978,-1.2,-0.81,1.447791421
30/08/2020 05:00,4.15112,0.06366,4.151608104,2.96112,0.86366,3.0845,1.19,-0.8,1.433910736,1.76112,0.05366,1.7619373,2.96112,0.86366,3.0845,-1.2,-0.81,1.447791421
30/08/2020 05:30,3.9796,-0.0097,3.979611822,2.7096,0.7903,2.8225,1.27,-0.8,1.500966355,1.4296,-0.0197,1.429735727,2.7096,0.7903,2.8225,-1.28,-0.81,1.514760707
30/08/2020 06:00,4.3632,0.2501,4.370362027,3.2232,0.9401,3.3575,1.14,-0.69,1.332553939,2.0832,0.2401,2.096990761,3.2232,0.9401,3.3575,-1.14,-0.7,1.337759321
30/08/2020 06:30,4.50944,0.25192,4.516471277,3.22944,0.94192,3.364,1.28,-0.69,1.454132044,1.94944,0.24192,1.964393443,3.22944,0.94192,3.364,-1.28,-0.7,1.458903698
30/08/2020 07:00,4.32496,0.02478,4.325030988,2.72496,0.79478,2.8385,1.6,-0.77,1.775640729,1.14496,-0.00522,1.144971899,2.72496,0.79478,2.8385,-1.58,-0.8,1.770988425
30/08/2020 07:30,3.904,-0.263,3.912848707,1.944,0.567,2.025,1.96,-0.83,2.128497122,0.004,-0.233,0.233034332,1.944,0.567,2.025,-1.94,-0.8,2.098475637
30/08/2020 08:00,4.23056,-0.19692,4.235140541,2.17056,0.63308,2.261,2.06,-0.83,2.220923231,0.08056,-0.16692,0.185343465,2.17056,0.63308,2.261,-2.09,-0.8,2.23787846
30/08/2020 08:30,4.57792,-0.08394,4.57868949,2.31792,0.67606,2.4145,2.26,-0.76,2.384365744,0.04792,-0.12394,0.132881338,2.31792,0.67606,2.4145,-2.27,-0.8,2.406844407
30/08/2020 09:00,5.13232,0.15776,5.134744083,2.87232,0.83776,2.992,2.26,-0.68,2.360084744,0.60232,0.14776,0.620179329,2.87232,0.83776,2.992,-2.27,-0.69,2.372551369
30/08/2020 09:30,5.21872,0.18296,5.221926158,2.95872,0.86296,3.082,2.26,-0.68,2.360084744,0.68872,0.17296,0.710105908,2.95872,0.86296,3.082,-2.27,-0.69,2.372551369
30/08/2020 10:00,5.37792,0.16356,5.38040662,3.33792,0.97356,3.477,2.04,-0.81,2.194925967,1.27792,0.16356,1.288344442,3.33792,0.97356,3.477,-2.06,-0.81,2.213526598
30/08/2020 10:30,5.49896,0.23678,5.5040554,3.58896,1.04678,3.7385,1.91,-0.81,2.074656598,1.66896,0.23678,1.68567264,3.58896,1.04678,3.7385,-1.92,-0.81,2.083866598
30/08/2020 11:00,5.19792,0.16856,5.200652344,2.97792,0.86856,3.102,2.22,-0.7,2.327745691,0.76792,0.16856,0.78620201,2.97792,0.86856,3.102,-2.21,-0.7,2.318210517
30/08/2020 11:30,5.80136,0.39998,5.815132144,3.77136,1.09998,3.9285,2.03,-0.7,2.147300631,1.74136,0.39998,1.786706089,3.77136,1.09998,3.9285,-2.03,-0.7,2.147300631
30/08/2020 12:00,5.64376,0.29568,5.651500119,3.41376,0.99568,3.556,2.23,-0.7,2.337284749,1.18376,0.29568,1.220128846,3.41376,0.99568,3.556,-2.23,-0.7,2.337284749
30/08/2020 12:30,5.37272,0.13496,5.374414796,2.86272,0.83496,2.982,2.51,-0.7,2.605782032,0.35272,0.07496,0.360597282,2.86272,0.83496,2.982,-2.51,-0.76,2.62253694
30/08/2020 13:00,5.2164,-0.0173,5.216428687,2.7864,0.8127,2.9025,2.43,-0.83,2.567839559,0.3664,-0.0673,0.372529529,2.7864,0.8127,2.9025,-2.42,-0.88,2.57503398
30/08/2020 13:30,5.22296,-0.03872,5.223103522,2.71296,0.79128,2.826,2.51,-0.83,2.643671689,0.21296,-0.03872,0.21645138,2.71296,0.79128,2.826,-2.5,-0.83,2.634179189
30/08/2020 14:00,5.38104,0.11822,5.382338474,3.25104,0.94822,3.3865,2.13,-0.83,2.286000875,1.13104,0.11822,1.137201587,3.25104,0.94822,3.3865,-2.12,-0.83,2.276686188
30/08/2020 14:30,4.64544,-0.17508,4.648738087,2.24544,0.65492,2.339,2.4,-0.83,2.539468448,-0.14456,-0.26508,0.301935424,2.24544,0.65492,2.339,-2.39,-0.92,2.560956852
30/08/2020 15:00,4.696,-0.1895,4.699821938,2.196,0.6405,2.2875,2.5,-0.83,2.634179189,-0.314,-0.1595,0.352187805,2.196,0.6405,2.2875,-2.51,-0.8,2.634406954
30/08/2020 15:30,4.8928,-0.0721,4.893331202,2.3928,0.6979,2.4925,2.5,-0.77,2.615893729,-0.1172,-0.1021,0.155435678,2.3928,0.6979,2.4925,-2.51,-0.8,2.634406954
30/08/2020 16:00,4.72672,-0.15554,4.729278449,2.10672,0.61446,2.1945,2.62,-0.77,2.730805742,-0.52328,-0.18554,0.555200009,2.10672,0.61446,2.1945,-2.63,-0.8,2.74898163
30/08/2020 16:30,4.22648,-0.51436,4.257663608,1.11648,0.32564,1.163,3.11,-0.84,3.221443776,-1.97352,-0.53436,2.044583527,1.11648,0.32564,1.163,-3.09,-0.86,3.207444466
30/08/2020 17:00,5.38424,0.04332,5.384414267,2.51424,0.73332,2.619,2.87,-0.69,2.951779125,-0.32576,0.04332,0.328627753,2.51424,0.73332,2.619,-2.84,-0.69,2.922618689
30/08/2020 17:30,4.90696,-0.30672,4.916536749,1.65696,0.48328,1.726,3.25,-0.79,3.344637499,-1.58304,-0.31672,1.614412339,1.65696,0.48328,1.726,-3.24,-0.8,3.337304301
30/08/2020 18:00,4.71496,-0.43272,4.73477501,1.22496,0.35728,1.276,3.49,-0.79,3.578295684,-2.28504,-0.44272,2.327532771,1.22496,0.35728,1.276,-3.51,-0.8,3.600013889
30/08/2020 18:30,4.55224,-0.48018,4.57749515,1.06224,0.30982,1.1065,3.49,-0.79,3.578295684,-2.44776,-0.49018,2.496358438,1.06224,0.30982,1.1065,-3.51,-0.8,3.600013889
30/08/2020 19:00,4.52488,-0.54066,4.557066189,0.85488,0.24934,0.8905,3.67,-0.79,3.754064464,-2.82512,-0.55066,2.878285853,0.85488,0.24934,0.8905,-3.68,-0.8,3.765952735
30/08/2020 19:30,4.40168,-0.55326,4.436314174,0.81168,0.23674,0.8455,3.59,-0.79,3.675894449,-2.78832,-0.65326,2.863822105,0.81168,0.23674,0.8455,-3.6,-0.89,3.708382397
30/08/2020 20:00,4.24376,-0.52932,4.27664338,0.89376,0.26068,0.931,3.35,-0.79,3.441889016,-2.46624,-0.70932,2.566217956,0.89376,0.26068,0.931,-3.36,-0.97,3.497213176
30/08/2020 20:30,4.13672,-0.57804,4.176910653,0.72672,0.21196,0.757,3.41,-0.79,3.500314272,-2.72328,-0.75804,2.826814214,0.72672,0.21196,0.757,-3.45,-0.97,3.583768966
30/08/2020 21:00,3.99328,-0.78946,4.070569033,0.65328,0.19054,0.6805,3.34,-0.98,3.480804505,-2.79672,-0.72946,2.890286257,0.65328,0.19054,0.6805,-3.45,-0.92,3.57056018
30/08/2020 21:30,3.81256,-0.79842,3.89526485,0.62256,0.18158,0.6485,3.19,-0.98,3.337139494,-2.49744,-0.81842,2.628120593,0.62256,0.18158,0.6485,-3.12,-1,3.276339421
30/08/2020 22:00,3.64168,-0.79576,3.727608778,0.63168,0.18424,0.658,3.01,-0.98,3.165517335,-2.37832,-0.81576,2.514332993,0.63168,0.18424,0.658,-3.01,-1,3.17176607
30/08/2020 22:30,3.39944,-0.82558,3.498253085,0.52944,0.15442,0.5515,2.87,-0.98,3.032705063,-2.35056,-0.84558,2.498026791,0.52944,0.15442,0.5515,-2.88,-1,3.048671842
30/08/2020 23:00,3.0852,-0.8414,3.197876327,0.4752,0.1386,0.495,2.61,-0.98,2.787920372,-2.1448,-0.8614,2.311314994,0.4752,0.1386,0.495,-2.62,-1,2.804353758
30/08/2020 23:30,2.908,-0.8435,3.027863314,0.468,0.1365,0.4875,2.44,-0.98,2.629448611,-1.882,-0.8635,2.070641507,0.468,0.1365,0.4875,-2.35,-1,2.553918558
31/08/2020 00:00,2.7044,-0.8358,2.830607885,0.4944,0.1442,0.515,2.21,-0.98,2.417540072,-1.7356,-0.9258,1.967082357,0.4944,0.1442,0.515,-2.23,-1.07,2.473418687
31/08/2020 00:30,2.5532,-0.9074,2.709650346,0.5232,0.1526,0.545,2.03,-1.06,2.290087335,-1.5268,-0.9174,1.781218965,0.5232,0.1526,0.545,-2.05,-1.07,2.312444594
31/08/2020 01:00,2.45432,-0.93624,2.626829267,0.42432,0.12376,0.442,2.03,-1.06,2.290087335,-1.62568,-1.00624,1.911898114,0.42432,0.12376,0.442,-2.05,-1.13,2.340811825
31/08/2020 01:30,2.4284,-1.0338,2.639293277,0.3984,0.1162,0.415,2.03,-1.15,2.333109513,-1.6516,-1.0138,1.937930081,0.3984,0.1162,0.415,-2.05,-1.13,2.340811825
31/08/2020 02:00,2.43896,-1.03072,2.647812229,0.40896,0.11928,0.426,2.03,-1.15,2.333109513,-1.64104,-1.01072,1.92732125,0.40896,0.11928,0.426,-2.05,-1.13,2.340811825
31/08/2020 02:30,2.438,-1.031,2.647037023,0.408,0.119,0.425,2.03,-1.15,2.333109513,-1.642,-1.011,1.928285508,0.408,0.119,0.425,-2.05,-1.13,2.340811825
31/08/2020 03:00,2.43608,-1.03156,2.645487063,0.40608,0.11844,0.423,2.03,-1.15,2.333109513,-1.64392,-1.01156,1.930214133,0.40608,0.11844,0.423,-2.05,-1.13,2.340811825
31/08/2020 03:30,2.42168,-1.03576,2.633881698,0.39168,0.11424,0.408,2.03,-1.15,2.333109513,-1.65832,-1.01576,1.944683419,0.39168,0.11424,0.408,-2.05,-1.13,2.340811825
31/08/2020 04:00,2.438,-0.881,2.592297244,0.408,0.119,0.425,2.03,-1,2.262940565,-1.642,-0.881,1.863417559,0.408,0.119,0.425,-2.05,-1,2.280898946
31/08/2020 04:30,2.35704,-0.88128,2.516404578,0.40704,0.11872,0.424,1.95,-1,2.1914607,-1.58296,-0.94128,1.841675976,0.40704,0.11872,0.424,-1.99,-1.06,2.254706189
31/08/2020 05:00,2.41704,-0.88128,2.572690576,0.40704,0.11872,0.424,2.01,-1,2.245016704,-1.58296,-0.94128,1.841675976,0.40704,0.11872,0.424,-1.99,-1.06,2.254706189
31/08/2020 05:30,2.39592,-1.02744,2.606926466,0.38592,0.11256,0.402,2.01,-1.14,2.310779089,-1.60408,-1.02744,1.904916166,0.38592,0.11256,0.402,-1.99,-1.14,2.293403584
31/08/2020 06:00,2.50512,-1.02184,2.705509786,0.40512,0.11816,0.422,2.1,-1.14,2.38947693,-1.71488,-1.02184,1.996239064,0.40512,0.11816,0.422,-2.12,-1.14,2.407072911
31/08/2020 06:30,2.74504,-1.00728,2.924013953,0.45504,0.13272,0.474,2.29,-1.14,2.558065675,-1.85496,-1.00728,2.11080307,0.45504,0.13272,0.474,-2.31,-1.14,2.575985248
31/08/2020 07:00,2.8884,-0.8588,3.013368879,0.5184,0.1512,0.54,2.37,-1.01,2.576237567,-1.7916,-0.8788,1.995524994,0.5184,0.1512,0.54,-2.31,-1.03,2.529229132
31/08/2020 07:30,2.98304,-1.04578,3.161041513,0.56304,0.16422,0.5865,2.42,-1.21,2.705642253,-1.90696,-0.86578,2.094294977,0.56304,0.16422,0.5865,-2.47,-1.03,2.676153957
31/08/2020 08:00,3.22064,-1.10148,3.403789095,0.68064,0.19852,0.709,2.54,-1.3,2.85334891,-1.97936,-0.83148,2.146910571,0.68064,0.19852,0.709,-2.66,-1.03,2.852455083
31/08/2020 08:30,3.59032,-0.76074,3.670030388,0.82032,0.23926,0.8545,2.77,-1,2.944978778,-1.97968,-0.79074,2.131760458,0.82032,0.23926,0.8545,-2.8,-1.03,2.983437615
31/08/2020 09:00,3.9652,-0.6339,4.015549807,1.2552,0.3661,1.3075,2.71,-1,2.888615585,-1.4648,-0.6639,1.608229539,1.2552,0.3661,1.3075,-2.72,-1.03,2.908487579
31/08/2020 09:30,4.28056,-0.50692,4.310471181,1.69056,0.49308,1.761,2.59,-1,2.77634652,-0.90944,-0.53692,1.056108044,1.69056,0.49308,1.761,-2.6,-1.03,2.796587206
31/08/2020 10:00,4.50192,-0.40444,4.520050376,2.04192,0.59556,2.127,2.46,-1,2.65548489,-0.40808,-0.43444,0.596043119,2.04192,0.59556,2.127,-2.45,-1.03,2.657705778
31/08/2020 10:30,3.8636,-0.6227,3.91345886,1.2936,0.3773,1.3475,2.57,-1,2.757698316,-1.3064,-0.6527,1.460376065,1.2936,0.3773,1.3475,-2.6,-1.03,2.796587206
31/08/2020 11:00,4.24288,-0.54416,4.277632616,1.56288,0.45584,1.628,2.68,-1,2.860489469,-1.12712,-0.57416,1.264934465,1.56288,0.45584,1.628,-2.69,-1.03,2.880451354
31/08/2020 11:30,3.9356,-0.6017,3.981330211,1.3656,0.3983,1.4225,2.57,-1,2.757698316,-1.2344,-0.6317,1.386646404,1.3656,0.3983,1.4225,-2.6,-1.03,2.796587206
31/08/2020 12:00,4.64768,-0.36776,4.662207288,2.16768,0.63224,2.258,2.48,-1,2.674023186,-0.30232,-0.39776,0.499610248,2.16768,0.63224,2.258,-2.47,-1.03,2.676153957
31/08/2020 12:30,4.77872,-0.41954,4.797101067,2.29872,0.67046,2.3945,2.48,-1.09,2.708966593,-0.17128,-0.43954,0.47173324,2.29872,0.67046,2.3945,-2.47,-1.11,2.707951255
31/08/2020 13:00,3.79832,-0.67674,3.8581358,1.10832,0.32326,1.1545,2.69,-1,2.869860624,-1.60168,-0.67674,1.738779989,1.10832,0.32326,1.1545,-2.71,-1,2.888615585
31/08/2020 13:30,3.72632,-0.69774,3.791081884,1.03632,0.30226,1.0795,2.69,-1,2.869860624,-1.67368,-0.69774,1.813296956,1.03632,0.30226,1.0795,-2.71,-1,2.888615585
31/08/2020 14:00,3.81768,-0.64776,3.872244001,1.20768,0.35224,1.258,2.61,-1,2.795013417,-1.41232,-0.64776,1.553782739,1.20768,0.35224,1.258,-2.62,-1,2.804353758
31/08/2020 14:30,4.1484,-0.5163,4.180405273,1.6584,0.4837,1.7275,2.49,-1,2.683300207,-0.8316,-0.5863,1.0175,1.6584,0.4837,1.7275,-2.49,-1.07,2.710166047
31/08/2020 15:00,3.81992,-0.65294,3.875321851,1.18992,0.34706,1.2395,2.63,-1,2.813698633,-1.45008,-0.65294,1.590302691,1.18992,0.34706,1.2395,-2.64,-1,2.823047998
31/08/2020 15:30,3.72024,-0.71118,3.787606454,0.99024,0.28882,1.0315,2.73,-1,2.907387143,-1.76976,-0.71118,1.907308955,0.99024,0.28882,1.0315,-2.76,-1,2.935574901
31/08/2020 16:00,3.91792,-0.72644,3.984697253,0.93792,0.27356,0.977,2.98,-1,3.143310357,-2.06208,-0.72644,2.186295726,0.93792,0.27356,0.977,-3,-1,3.16227766
31/08/2020 16:30,4.13384,-0.71888,4.195881505,0.96384,0.28112,1.004,3.17,-1,3.323988568,-2.11616,-0.71888,2.234932124,0.96384,0.28112,1.004,-3.08,-1,3.238271144
31/08/2020 17:00,4.27472,-0.64904,4.323711831,0.89472,0.26096,0.932,3.38,-0.91,3.500357125,-2.51528,-0.66904,2.602738558,0.89472,0.26096,0.932,-3.41,-0.93,3.534543818
31/08/2020 17:30,4.57384,-0.57638,4.610013693,0.90384,0.26362,0.9415,3.67,-0.84,3.764903717,-2.74616,-0.58638,2.808066283,0.90384,0.26362,0.9415,-3.65,-0.85,3.74766594
31/08/2020 18:00,4.63904,-0.61278,4.679336646,0.77904,0.22722,0.8115,3.86,-0.84,3.950341757,-3.07096,-0.62278,3.133472555,0.77904,0.22722,0.8115,-3.85,-0.85,3.942714801
31/08/2020 18:30,4.60352,-0.62314,4.645503186,0.74352,0.21686,0.7745,3.86,-0.84,3.950341757,-3.10648,-0.63314,3.1703445,0.74352,0.21686,0.7745,-3.85,-0.85,3.942714801
31/08/2020 19:00,4.43928,-0.63896,4.485028071,0.68928,0.20104,0.718,3.75,-0.84,3.842928571,-3.00072,-0.64896,3.070092767,0.68928,0.20104,0.718,-3.69,-0.85,3.78663439
31/08/2020 19:30,4.3092,-0.6769,4.362040606,0.5592,0.1631,0.5825,3.75,-0.84,3.842928571,-3.1308,-0.6869,3.205267579,0.5592,0.1631,0.5825,-3.69,-0.85,3.78663439
31/08/2020 20:00,4.19632,-0.83524,4.278636161,0.49632,0.14476,0.517,3.7,-0.98,3.827584094,-3.19368,-0.85524,3.306210429,0.49632,0.14476,0.517,-3.69,-1,3.823100836
31/08/2020 20:30,4.24264,-0.86548,4.330017298,0.39264,0.11452,0.409,3.85,-0.98,3.972769815,-3.29736,-0.88548,3.414184793,0.39264,0.11452,0.409,-3.69,-1,3.823100836
31/08/2020 21:00,4.14168,-0.75576,4.210069643,0.39168,0.11424,0.408,3.75,-0.87,3.849597382,-3.29832,-0.88576,3.415184563,0.39168,0.11424,0.408,-3.69,-1,3.823100836
31/08/2020 21:30,3.95824,-0.75968,4.030481063,0.37824,0.11032,0.394,3.58,-0.87,3.684195977,-3.22176,-0.88968,3.342344686,0.37824,0.11032,0.394,-3.6,-1,3.736308338
31/08/2020 22:00,3.6836,-0.7552,3.760217547,0.3936,0.1148,0.41,3.29,-0.87,3.403086834,-2.8964,-0.8852,3.028648543,0.3936,0.1148,0.41,-3.29,-1,3.438618909
31/08/2020 22:30,3.49264,-0.86548,3.598275948,0.39264,0.11452,0.409,3.1,-0.98,3.251215157,-2.64736,-0.88548,2.791521055,0.39264,0.11452,0.409,-3.04,-1,3.20024999
31/08/2020 23:00,3.19168,-0.86576,3.307017024,0.39168,0.11424,0.408,2.8,-0.98,2.966546814,-2.41832,-0.88576,2.575430527,0.39168,0.11424,0.408,-2.81,-1,2.982633065
31/08/2020 23:30,2.8544,-0.8208,2.970069359,0.3744,0.1092,0.39,2.48,-0.93,2.648641161,-2.0756,-0.8908,2.258681031,0.3744,0.1092,0.39,-2.45,-1,2.646223724
01/09/2020 00:00,2.6936,-0.9252,2.848065308,0.3936,0.1148,0.41,2.3,-1.04,2.524202844,-1.9364,-0.8852,2.129136914,0.3936,0.1148,0.41,-2.33,-1,2.535527559
01/09/2020 00:30,2.5584,-0.9238,2.720076653,0.3984,0.1162,0.415,2.16,-1.04,2.39733185,-1.7716,-0.9338,2.002635514,0.3984,0.1162,0.415,-2.17,-1.05,2.41068455
01/09/2020 01:00,2.43336,-1.03652,2.644922419,0.42336,0.12348,0.441,2.01,-1.16,2.320711098,-1.60664,-1.04652,1.917419151,0.42336,0.12348,0.441,-2.03,-1.17,2.343032223
01/09/2020 01:30,2.5432,-0.9724,2.722761099,0.4032,0.1176,0.42,2.14,-1.09,2.401603631,-1.7668,-0.9924,2.026435294,0.4032,0.1176,0.42,-2.17,-1.11,2.437416665
01/09/2020 02:00,2.56912,-0.96484,2.74432028,0.42912,0.12516,0.447,2.14,-1.09,2.401603631,-1.74088,-0.98484,2.000143245,0.42912,0.12516,0.447,-2.17,-1.11,2.437416665
01/09/2020 02:30,2.56624,-0.96568,2.741920057,0.42624,0.12432,0.444,2.14,-1.09,2.401603631,-1.74376,-0.98568,2.003063654,0.42624,0.12432,0.444,-2.17,-1.11,2.437416665
01/09/2020 03:00,2.45184,-1.03988,2.663244225,0.41184,0.12012,0.429,2.04,-1.16,2.346742423,-1.66816,-1.04988,1.971041806,0.41184,0.12012,0.429,-2.08,-1.17,2.386482768
01/09/2020 03:30,2.43072,-1.04604,2.646242506,0.39072,0.11396,0.407,2.04,-1.16,2.346742423,-1.68928,-1.05604,1.992206666,0.39072,0.11396,0.407,-2.08,-1.17,2.386482768
01/09/2020 04:00,2.44512,-1.04184,2.657826631,0.40512,0.11816,0.422,2.04,-1.16,2.346742423,-1.60488,-1.05184,1.918855701,0.40512,0.11816,0.422,-2.01,-1.17,2.325725693
01/09/2020 04:30,2.448,-1.041,2.660147552,0.408,0.119,0.425,2.04,-1.16,2.346742423,-1.602,-1.051,1.915986691,0.408,0.119,0.425,-2.01,-1.17,2.325725693
01/09/2020 05:00,2.44704,-1.04128,2.659373761,0.40704,0.11872,0.424,2.04,-1.16,2.346742423,-1.67296,-1.05128,1.975850399,0.40704,0.11872,0.424,-2.08,-1.17,2.386482768
01/09/2020 05:30,2.70936,-0.98352,2.882350291,0.39936,0.11648,0.416,2.31,-1.1,2.558534737,-1.93064,-1.00352,2.175872974,0.39936,0.11648,0.416,-2.33,-1.12,2.585207922
01/09/2020 06:00,2.79992,-0.91044,2.944223667,0.40992,0.11956,0.427,2.39,-1.03,2.602498799,-1.92008,-0.93044,2.133641441,0.40992,0.11956,0.427,-2.33,-1.05,2.555660384
01/09/2020 06:30,3.20736,-0.73952,3.291511507,0.44736,0.13048,0.466,2.76,-0.87,2.893872838,-2.33264,-0.91952,2.507334521,0.44736,0.13048,0.466,-2.78,-1.05,2.971683025
01/09/2020 07:00,3.63216,-0.72062,3.702955502,0.51216,0.14938,0.5335,3.12,-0.87,3.239027632,-2.55784,-0.81062,2.6832164,0.51216,0.14938,0.5335,-3.07,-0.96,3.216597581
01/09/2020 07:30,4.04464,-0.61948,4.091805005,0.58464,0.17052,0.609,3.46,-0.79,3.549042124,-2.91536,-0.65948,2.989019538,0.58464,0.17052,0.609,-3.5,-0.83,3.597068251
01/09/2020 08:00,4.44736,-0.49952,4.475324703,0.68736,0.20048,0.716,3.76,-0.7,3.824604555,-3.00264,-0.49952,3.043906569,0.68736,0.20048,0.716,-3.69,-0.7,3.755808834
01/09/2020 08:30,4.68544,-0.43008,4.705137277,0.92544,0.26992,0.964,3.76,-0.7,3.824604555,-2.76456,-0.43008,2.797813575,0.92544,0.26992,0.964,-3.69,-0.7,3.755808834
01/09/2020 09:00,4.77008,-0.34706,4.782688977,1.21008,0.35294,1.2605,3.56,-0.7,3.628167582,-2.36992,-0.34706,2.395197581,1.21008,0.35294,1.2605,-3.58,-0.7,3.647793854
01/09/2020 09:30,5.0172,-0.1904,5.020811488,1.7472,0.5096,1.82,3.27,-0.7,3.344084329,-1.5228,-0.1904,1.534656965,1.7472,0.5096,1.82,-3.27,-0.7,3.344084329
01/09/2020 10:00,4.9964,-0.1498,4.998645116,1.8864,0.5502,1.965,3.11,-0.7,3.187804887,-1.1736,-0.1498,1.183121718,1.8864,0.5502,1.965,-3.06,-0.7,3.139044441
01/09/2020 10:30,4.96304,-0.08078,4.963697357,2.12304,0.61922,2.2115,2.84,-0.7,2.924995726,-0.74696,-0.08078,0.75131528,2.12304,0.61922,2.2115,-2.87,-0.7,2.954132698
01/09/2020 11:00,4.89512,-0.05684,4.89544999,2.20512,0.64316,2.297,2.69,-0.7,2.7795863,-0.51488,-0.05684,0.518007915,2.20512,0.64316,2.297,-2.72,-0.7,2.808629559
01/09/2020 11:30,4.77176,-0.09282,4.772662679,2.08176,0.60718,2.1685,2.69,-0.7,2.7795863,-0.63824,-0.09282,0.644954146,2.08176,0.60718,2.1685,-2.72,-0.7,2.808629559
01/09/2020 12:00,4.64648,-0.24186,4.652770427,1.77648,0.51814,1.8505,2.87,-0.76,2.968922363,-1.09352,-0.25186,1.122149478,1.77648,0.51814,1.8505,-2.87,-0.77,2.971497939
01/09/2020 12:30,5.06096,-0.15472,5.063324442,2.28096,0.66528,2.376,2.78,-0.82,2.898413359,-0.49904,-0.10472,0.509909011,2.28096,0.66528,2.376,-2.78,-0.77,2.884666359
01/09/2020 13:00,4.8728,-0.2271,4.878089201,2.0328,0.5929,2.1175,2.84,-0.82,2.956010825,-0.8172,-0.2371,0.850900846,2.0328,0.5929,2.1175,-2.85,-0.83,2.968400243
01/09/2020 13:30,5.12192,-0.15444,5.124247867,2.28192,0.66556,2.377,2.84,-0.82,2.956010825,-0.56808,-0.16444,0.591401217,2.28192,0.66556,2.377,-2.85,-0.83,2.968400243
01/09/2020 14:00,4.37648,-0.37186,4.392249657,1.53648,0.44814,1.6005,2.84,-0.82,2.956010825,-1.31352,-0.38186,1.367900526,1.53648,0.44814,1.6005,-2.85,-0.83,2.968400243
01/09/2020 14:30,4.3016,-0.4112,4.32120909,1.4016,0.4088,1.46,2.9,-0.82,3.013702042,-1.5084,-0.4212,1.566103445,1.4016,0.4088,1.46,-2.91,-0.83,3.026053536
01/09/2020 15:00,4.63448,-0.21786,4.639597811,2.06448,0.60214,2.1505,2.57,-0.82,2.697647123,-0.47552,-0.22786,0.527294462,2.06448,0.60214,2.1505,-2.54,-0.83,2.672171402
01/09/2020 15:30,4.66856,-0.09792,4.669586791,2.09856,0.61208,2.186,2.57,-0.71,2.666270804,-0.44144,-0.11792,0.456918373,2.09856,0.61208,2.186,-2.54,-0.73,2.642820463
01/09/2020 16:00,4.03992,-0.45044,4.06495385,0.88992,0.25956,0.927,3.15,-0.71,3.229024621,-2.18008,-0.47044,2.230260657,0.88992,0.25956,0.927,-3.07,-0.73,3.1555982
01/09/2020 16:30,4.61824,-0.31968,4.62929109,1.33824,0.39032,1.394,3.28,-0.71,3.355964839,-1.96176,-0.33968,1.990950728,1.33824,0.39032,1.394,-3.3,-0.73,3.379778099
01/09/2020 17:00,4.91416,-0.34462,4.926228928,1.42416,0.41538,1.4835,3.49,-0.76,3.571792267,-2.07584,-0.31462,2.099546963,1.42416,0.41538,1.4835,-3.5,-0.73,3.575318168
01/09/2020 17:30,4.76496,-0.47272,4.788351282,0.98496,0.28728,1.026,3.78,-0.76,3.855645212,-2.74504,-0.53272,2.79625378,0.98496,0.28728,1.026,-3.73,-0.82,3.819070568
01/09/2020 18:00,4.97424,-0.42918,4.992720606,1.13424,0.33082,1.1815,3.84,-0.76,3.914485918,-2.67576,-0.42918,2.70996071,1.13424,0.33082,1.1815,-3.81,-0.76,3.885061132
01/09/2020 18:30,4.75152,-0.45664,4.773412029,0.73152,0.21336,0.762,4.02,-0.67,4.075450895,-3.29848,-0.45664,3.329938498,0.73152,0.21336,0.762,-4.03,-0.67,4.085315165
01/09/2020 19:00,4.6464,-0.4873,4.671883373,0.6264,0.1827,0.6525,4.02,-0.67,4.075450895,-3.4036,-0.4873,3.438306887,0.6264,0.1827,0.6525,-4.03,-0.67,4.085315165
01/09/2020 19:30,4.5288,-0.6016,4.56858315,0.5088,0.1484,0.53,4.02,-0.75,4.089364254,-3.5212,-0.6116,3.573919977,0.5088,0.1484,0.53,-4.03,-0.76,4.101036454
01/09/2020 20:00,4.47408,-0.69756,4.528132264,0.45408,0.13244,0.473,4.02,-0.83,4.104789885,-3.57592,-0.69756,3.643321808,0.45408,0.13244,0.473,-4.03,-0.83,4.114583819
01/09/2020 20:30,4.42608,-0.71156,4.482912201,0.40608,0.11844,0.423,4.02,-0.83,4.104789885,-3.62392,-0.71156,3.693117085,0.40608,0.11844,0.423,-4.03,-0.83,4.114583819
01/09/2020 21:00,4.33568,-0.70876,4.393229086,0.41568,0.12124,0.433,3.92,-0.83,4.006906537,-3.51432,-0.70876,3.585078214,0.41568,0.12124,0.433,-3.93,-0.83,4.01669018
01/09/2020 21:30,4.18536,-0.72052,4.246926818,0.37536,0.10948,0.391,3.81,-0.83,3.899358922,-3.39464,-0.72052,3.47026365,0.37536,0.10948,0.391,-3.77,-0.83,3.860284964
01/09/2020 22:00,3.83984,-0.71338,3.905545064,0.39984,0.11662,0.4165,3.44,-0.83,3.538714456,-3.07016,-0.86338,3.189248728,0.39984,0.11662,0.4165,-3.47,-0.98,3.605731549
01/09/2020 22:30,3.62888,-0.71366,3.698388926,0.39888,0.11634,0.4155,3.23,-0.83,3.334936281,-2.82112,-0.73366,2.914957127,0.39888,0.11634,0.4155,-3.22,-0.85,3.330300287
01/09/2020 23:00,3.46184,-0.69238,3.530400296,0.47184,0.13762,0.4915,2.99,-0.83,3.103063003,-2.50816,-0.71238,2.607364925,0.47184,0.13762,0.4915,-2.98,-0.85,3.098854627
01/09/2020 23:30,3.08608,-0.71156,3.167050268,0.40608,0.11844,0.423,2.68,-0.83,2.805583718,-2.28392,-0.84156,2.434032416,0.40608,0.11844,0.423,-2.69,-0.96,2.856168763
02/09/2020 00:00,2.96688,-0.69966,3.048261972,0.44688,0.13034,0.4655,2.52,-0.83,2.653167918,-1.96312,-0.82966,2.131238103,0.44688,0.13034,0.4655,-2.41,-0.96,2.594166533
02/09/2020 00:30,2.78392,-0.70344,2.87141749,0.43392,0.12656,0.452,2.35,-0.83,2.492268043,-1.91608,-0.83344,2.08949391,0.43392,0.12656,0.452,-2.35,-0.96,2.538523193
02/09/2020 01:00,2.76856,-0.70792,2.857634546,0.41856,0.12208,0.436,2.35,-0.83,2.492268043,-1.93144,-0.83792,2.105367046,0.41856,0.12208,0.436,-2.35,-0.96,2.538523193
02/09/2020 01:30,2.74888,-0.71366,2.840009129,0.39888,0.11634,0.4155,2.35,-0.83,2.492268043,-1.95112,-0.84366,2.125707282,0.39888,0.11634,0.4155,-2.35,-0.96,2.538523193
02/09/2020 02:00,2.83336,-0.68902,2.91593509,0.48336,0.14098,0.5035,2.35,-0.83,2.492268043,-1.86664,-0.81902,2.038415721,0.48336,0.14098,0.5035,-2.35,-0.96,2.538523193
02/09/2020 02:30,2.94904,-0.65528,3.020964879,0.59904,0.17472,0.624,2.35,-0.83,2.492268043,-1.75096,-0.78528,1.918990776,0.59904,0.17472,0.624,-2.35,-0.96,2.538523193
02/09/2020 03:00,2.79152,-0.74164,2.888358323,0.61152,0.17836,0.637,2.18,-0.92,2.366178353,-1.60848,-0.78164,1.788342529,0.61152,0.17836,0.637,-2.22,-0.96,2.418677324
02/09/2020 03:30,2.74112,-0.75634,2.843552189,0.56112,0.16366,0.5845,2.18,-0.92,2.366178353,-1.65888,-0.79634,1.840119629,0.56112,0.16366,0.5845,-2.22,-0.96,2.418677324
02/09/2020 04:00,2.74256,-0.81592,2.861356462,0.56256,0.16408,0.586,2.18,-0.98,2.390146439,-1.65744,-0.79592,1.838639715,0.56256,0.16408,0.586,-2.22,-0.96,2.418677324
02/09/2020 04:30,2.77232,-0.80724,2.887454692,0.59232,0.17276,0.617,2.18,-0.98,2.390146439,-1.62768,-0.78724,1.808062222,0.59232,0.17276,0.617,-2.22,-0.96,2.418677324
02/09/2020 05:00,2.80832,-0.73674,2.903351004,0.62832,0.18326,0.6545,2.18,-0.92,2.366178353,-1.59168,-0.77674,1.771092954,0.62832,0.18326,0.6545,-2.22,-0.96,2.418677324
02/09/2020 05:30,2.882,-0.819,2.996111647,0.552,0.161,0.575,2.33,-0.98,2.52770647,-1.798,-0.799,1.967537801,0.552,0.161,0.575,-2.35,-0.96,2.538523193
02/09/2020 06:00,2.90312,-0.81284,3.014766094,0.57312,0.16716,0.597,2.33,-0.98,2.52770647,-1.77688,-0.79284,1.945738369,0.57312,0.16716,0.597,-2.35,-0.96,2.538523193
02/09/2020 06:30,3.3528,-0.6671,3.418521647,0.5928,0.1729,0.6175,2.76,-0.84,2.884995667,-2.1772,-0.7871,2.315108259,0.5928,0.1729,0.6175,-2.77,-0.96,2.931637768
02/09/2020 07:00,3.74664,-0.64848,3.802346328,0.65664,0.19152,0.684,3.09,-0.84,3.202139909,-2.39336,-0.66848,2.484962293,0.65664,0.19152,0.684,-3.05,-0.86,3.168927263
02/09/2020 07:30,4.12776,-0.54232,4.163233551,0.67776,0.19768,0.706,3.45,-0.74,3.528469923,-2.79224,-0.49232,2.835310071,0.67776,0.19768,0.706,-3.47,-0.69,3.537937252
02/09/2020 08:00,4.44072,-0.39854,4.45856796,0.93072,0.27146,0.9695,3.51,-0.67,3.573373756,-2.53928,-0.41854,2.573542044,0.93072,0.27146,0.9695,-3.47,-0.69,3.537937252
02/09/2020 08:30,4.70712,-0.38334,4.72270349,1.25712,0.36666,1.3095,3.45,-0.75,3.530580689,-2.21288,-0.38334,2.245837806,1.25712,0.36666,1.3095,-3.47,-0.75,3.550126758
02/09/2020 09:00,4.88176,-0.26532,4.888964655,1.66176,0.48468,1.731,3.22,-0.75,3.306191162,-1.56824,-0.26532,1.590525511,1.66176,0.48468,1.731,-3.23,-0.75,3.315931242
02/09/2020 09:30,5.12272,-0.09754,5.123648529,1.96272,0.57246,2.0445,3.16,-0.67,3.230247669,-1.15728,-0.09754,1.161383249,1.96272,0.57246,2.0445,-3.12,-0.67,3.191128327
02/09/2020 10:00,5.2596,0.0153,5.259622254,2.3496,0.6853,2.4475,2.91,-0.67,2.986134625,-0.5804,0.0153,0.580601628,2.3496,0.6853,2.4475,-2.93,-0.67,3.005628054
02/09/2020 10:30,5.46168,0.17924,5.464620334,2.91168,0.84924,3.033,2.55,-0.67,2.636550777,0.36168,0.17924,0.403657528,2.91168,0.84924,3.033,-2.55,-0.67,2.636550777
02/09/2020 11:00,5.8452,0.3086,5.85334067,3.3552,0.9786,3.495,2.49,-0.67,2.578565493,0.8952,0.3086,0.946898622,3.3552,0.9786,3.495,-2.46,-0.67,2.549607813
02/09/2020 11:30,6.40872,1.14296,6.509842517,3.91872,1.14296,4.082,2.49,0,2.49,1.50872,1.14296,1.892774049,3.91872,1.14296,4.082,-2.41,0,2.41
02/09/2020 12:00,6.6652,1.2936,6.789572299,4.4352,1.2936,4.62,2.23,0,2.23,2.1952,1.2936,2.548,4.4352,1.2936,4.62,-2.24,0,2.24
02/09/2020 12:30,6.75032,1.28926,6.87233668,4.42032,1.28926,4.6045,2.33,0,2.33,2.09032,1.28926,2.455937509,4.42032,1.28926,4.6045,-2.33,0,2.33
02/09/2020 13:00,7.0736,1.4448,7.219644313,4.9536,1.4448,5.16,2.12,0,2.12,2.8336,1.4448,3.180681688,4.9536,1.4448,5.16,-2.12,0,2.12
02/09/2020 13:30,6.824,1.3195,6.950399719,4.524,1.3195,4.7125,2.3,0,2.3,2.224,1.3195,2.585972979,4.524,1.3195,4.7125,-2.3,0,2.3
02/09/2020 14:00,7.11008,1.40294,7.247170362,4.81008,1.40294,5.0105,2.3,0,2.3,2.57008,1.40294,2.928062815,4.81008,1.40294,5.0105,-2.24,0,2.24
02/09/2020 14:30,7.0536,1.3223,7.176471992,4.5336,1.3223,4.7225,2.52,0,2.52,2.0036,1.3223,2.40060206,4.5336,1.3223,4.7225,-2.53,0,2.53
02/09/2020 15:00,6.86408,1.16494,6.962232361,3.99408,1.16494,4.1605,2.87,0,2.87,1.11408,1.16494,1.611911738,3.99408,1.16494,4.1605,-2.88,0,2.88
02/09/2020 15:30,6.69608,1.09844,6.78557719,3.76608,1.09844,3.923,2.93,0,2.93,0.88608,1.09844,1.411278924,3.76608,1.09844,3.923,-2.88,0,2.88
02/09/2020 16:00,6.36976,0.90118,6.433192664,3.08976,0.90118,3.2185,3.28,0,3.28,-0.19024,0.90118,0.921041069,3.08976,0.90118,3.2185,-3.28,0,3.28
02/09/2020 16:30,6.18048,0.73514,6.224047224,2.52048,0.73514,2.6255,3.66,0,3.66,-1.12952,0.73514,1.347681806,2.52048,0.73514,2.6255,-3.65,0,3.65
02/09/2020 17:00,5.97856,0.61208,6.009810446,2.09856,0.61208,2.186,3.88,0,3.88,-1.75144,0.61208,1.855312373,2.09856,0.61208,2.186,-3.85,0,3.85
02/09/2020 17:30,6.16568,0.64624,6.199454492,2.21568,0.64624,2.308,3.95,0,3.95,-1.72432,0.64624,1.841441175,2.21568,0.64624,2.308,-3.94,0,3.94
02/09/2020 18:00,6.24056,-0.00192,6.240560295,2.29056,0.66808,2.386,3.95,-0.67,4.006419848,-1.64944,-0.00192,1.649441117,2.29056,0.66808,2.386,-3.94,-0.67,3.996561022
02/09/2020 18:30,6.3416,0.0538,6.341828206,2.4816,0.7238,2.585,3.86,-0.67,3.917716171,-1.3784,0.0538,1.379449528,2.4816,0.7238,2.585,-3.86,-0.67,3.917716171
02/09/2020 19:00,6.43712,0.08166,6.43763794,2.57712,0.75166,2.6845,3.86,-0.67,3.917716171,-1.28288,0.08166,1.285476351,2.57712,0.75166,2.6845,-3.86,-0.67,3.917716171
02/09/2020 19:30,6.54312,0.57466,6.568306741,2.79312,0.81466,2.9095,3.75,-0.24,3.757672152,-0.91688,0.07466,0.919914697,2.79312,0.81466,2.9095,-3.71,-0.74,3.783080755
02/09/2020 20:00,6.46944,0.83692,6.523349523,2.86944,0.83692,2.989,3.6,0,3.6,-0.74056,0.83692,1.117525928,2.86944,0.83692,2.989,-3.61,0,3.61
02/09/2020 20:30,7.1248,1.1564,7.218035467,3.9648,1.1564,4.13,3.16,0,3.16,0.8248,1.1564,1.420406984,3.9648,1.1564,4.13,-3.14,0,3.14
02/09/2020 21:00,7.48656,1.43108,7.622110639,4.90656,1.43108,5.111,2.58,0,2.58,2.33656,1.43108,2.739982226,4.90656,1.43108,5.111,-2.57,0,2.57
02/09/2020 21:30,7.31208,1.44144,7.452802372,4.94208,1.44144,5.148,2.37,0,2.37,2.57208,1.44144,2.948447863,4.94208,1.44144,5.148,-2.37,0,2.37
02/09/2020 22:00,6.96584,1.40462,7.106045613,4.81584,1.40462,5.0165,2.15,0,2.15,2.65584,1.40462,3.004404009,4.81584,1.40462,5.0165,-2.16,0,2.16
02/09/2020 22:30,6.674,1.3895,6.817109816,4.764,1.3895,4.9625,1.91,0,1.91,2.864,1.3895,3.183269742,4.764,1.3895,4.9625,-1.9,0,1.9
02/09/2020 23:00,6.6396,1.4903,6.804798472,5.1096,1.4903,5.3225,1.53,0,1.53,3.5796,1.4903,3.87743862,5.1096,1.4903,5.3225,-1.53,0,1.53
02/09/2020 23:30,5.88352,0.60436,5.914478726,4.40352,1.28436,4.587,1.48,-0.68,1.628741846,2.87352,0.62436,2.940568414,4.40352,1.28436,4.587,-1.53,-0.66,1.666283289
03/09/2020 00:00,5.98464,1.41302,6.149190308,4.84464,1.41302,5.0465,1.14,0,1.14,3.71464,1.41302,3.974314513,4.84464,1.41302,5.0465,-1.13,0,1.13
03/09/2020 00:30,5.99656,0.79608,6.049171447,5.02656,1.46608,5.236,0.97,-0.67,1.17889779,4.06656,0.79608,4.143748738,5.02656,1.46608,5.236,-0.96,-0.67,1.170683561
03/09/2020 01:00,6.16568,1.55624,6.359048105,5.33568,1.55624,5.558,0.83,0,0.83,4.51568,1.55624,4.776321681,5.33568,1.55624,5.558,-0.82,0,0.82
03/09/2020 01:30,6.0908,1.5344,6.281100859,5.2608,1.5344,5.48,0.83,0,0.83,4.4408,1.5344,4.698413349,5.2608,1.5344,5.48,-0.82,0,0.82
03/09/2020 02:00,5.66688,0.66784,5.706096669,4.58688,1.33784,4.778,1.08,-0.67,1.270944531,3.50688,0.66784,3.569904424,4.58688,1.33784,4.778,-1.08,-0.67,1.270944531
03/09/2020 02:30,5.46048,0.38014,5.473696032,4.32048,1.26014,4.5005,1.14,-0.88,1.440138882,3.14048,0.79014,3.23835388,4.32048,1.26014,4.5005,-1.18,-0.47,1.270157471
03/09/2020 03:00,6.18608,0.90094,6.251342148,5.38608,1.57094,5.6105,0.8,-0.67,1.043503713,4.58608,0.90094,4.673737546,5.38608,1.57094,5.6105,-0.8,-0.67,1.043503713
03/09/2020 03:30,5.61808,0.71194,5.663009928,4.73808,1.38194,4.9355,0.88,-0.67,1.106028933,3.86808,0.71194,3.933052434,4.73808,1.38194,4.9355,-0.87,-0.67,1.09808925
03/09/2020 04:00,4.89288,0.41584,4.910519076,3.72288,1.08584,3.878,1.17,-0.67,1.348258136,2.55288,0.41584,2.586526474,3.72288,1.08584,3.878,-1.17,-0.67,1.348258136
03/09/2020 04:30,5.08264,0.43452,5.101179962,3.99264,1.16452,4.159,1.09,-0.73,1.311868896,2.89264,0.49452,2.934606652,3.99264,1.16452,4.159,-1.1,-0.67,1.287982919
03/09/2020 05:00,5.09456,0.47758,5.116895958,3.93456,1.14758,4.0985,1.16,-0.67,1.339589489,2.77456,0.47758,2.815362472,3.93456,1.14758,4.0985,-1.16,-0.67,1.339589489
03/09/2020 05:30,5.02624,0.39932,5.042077449,3.66624,1.06932,3.819,1.36,-0.67,1.516080473,2.29624,0.39932,2.330702598,3.66624,1.06932,3.819,-1.37,-0.67,1.525057376
03/09/2020 06:00,5.5144,0.5417,5.540942722,4.1544,1.2117,4.3275,1.36,-0.67,1.516080473,2.7844,0.5417,2.836604,4.1544,1.2117,4.3275,-1.37,-0.67,1.525057376
03/09/2020 06:30,6.44352,1.45936,6.606714887,5.00352,1.45936,5.212,1.44,0,1.44,3.55352,1.45936,3.841514805,5.00352,1.45936,5.212,-1.45,0,1.45
03/09/2020 07:00,6.73008,-0.08956,6.73067588,4.87008,1.42044,5.073,1.86,-1.51,2.395767101,3.01008,2.43044,3.868800874,4.87008,1.42044,5.073,-1.86,1.01,2.116530179
03/09/2020 07:30,7.53608,1.57094,7.698074711,5.38608,1.57094,5.6105,2.15,0,2.15,3.22608,1.57094,3.588236984,5.38608,1.57094,5.6105,-2.16,0,2.16
03/09/2020 08:00,8.06368,1.69274,8.239435894,5.80368,1.69274,6.0455,2.26,0,2.26,3.53368,1.69274,3.918196403,5.80368,1.69274,6.0455,-2.27,0,2.27
03/09/2020 08:30,7.6096,1.4903,7.754160577,5.1096,1.4903,5.3225,2.5,0,2.5,2.6096,1.4903,3.005163265,5.1096,1.4903,5.3225,-2.5,0,2.5
03/09/2020 09:00,7.33496,1.35478,7.459025878,4.64496,1.35478,4.8385,2.69,0,2.69,1.94496,1.35478,2.370294971,4.64496,1.35478,4.8385,-2.7,0,2.7
03/09/2020 09:30,6.63936,1.02648,6.71824102,3.51936,1.02648,3.666,3.12,0,3.12,0.41936,1.02648,1.108839033,3.51936,1.02648,3.666,-3.1,0,3.1
03/09/2020 10:00,6.19312,0.84966,6.251132493,2.91312,0.84966,3.0345,3.28,0,3.28,-0.37688,0.84966,0.929494836,2.91312,0.84966,3.0345,-3.29,0,3.29
03/09/2020 10:30,6.34992,0.87206,6.40952203,2.98992,0.87206,3.1145,3.36,0,3.36,-0.39008,0.87206,0.955327719,2.98992,0.87206,3.1145,-3.38,0,3.38
03/09/2020 11:00,6.5496,0.9303,6.615339617,3.1896,0.9303,3.3225,3.36,0,3.36,-0.1904,0.9303,0.949584251,3.1896,0.9303,3.3225,-3.38,0,3.38
03/09/2020 11:30,6.27752,0.81886,6.330702098,2.80752,0.81886,2.9245,3.47,0,3.47,-0.68248,0.81886,1.065978729,2.80752,0.81886,2.9245,-3.49,0,3.49
03/09/2020 12:00,5.90792,0.64106,5.942598476,2.19792,0.64106,2.2895,3.71,0,3.71,-1.50208,0.64106,1.633157142,2.19792,0.64106,2.2895,-3.7,0,3.7
03/09/2020 12:30,6.74,0.9975,6.8134137,3.42,0.9975,3.5625,3.32,0,3.32,0.11,0.9975,1.003546835,3.42,0.9975,3.5625,-3.31,0,3.31
03/09/2020 13:00,6.58784,-0.70688,6.625655832,3.26784,0.95312,3.404,3.32,-1.66,3.711872843,-0.04216,1.96312,1.963572662,3.26784,0.95312,3.404,-3.31,1.01,3.460664676
03/09/2020 13:30,6.16976,0.86618,6.230265343,2.96976,0.86618,3.0935,3.2,0,3.2,-0.22024,0.86618,0.893741266,2.96976,0.86618,3.0935,-3.19,0,3.19
03/09/2020 14:00,7.02312,1.28716,7.140097716,4.41312,1.28716,4.597,2.61,0,2.61,1.80312,1.28716,2.215405742,4.41312,1.28716,4.597,-2.61,0,2.61
03/09/2020 14:30,7.00456,-0.20492,7.00755685,4.47456,1.30508,4.661,2.53,-1.51,2.946353679,1.94456,2.31508,3.023393623,4.47456,1.30508,4.661,-2.53,1.01,2.724151244
03/09/2020 15:00,6.55672,-0.49554,6.575419154,4.02672,1.17446,4.1945,2.53,-1.67,3.031468291,1.43672,2.18446,2.614580244,4.02672,1.17446,4.1945,-2.59,1.01,2.779964029
03/09/2020 15:30,6.64104,1.29822,6.766741273,4.45104,1.29822,4.6365,2.19,0,2.19,2.26104,1.29822,2.607235519,4.45104,1.29822,4.6365,-2.19,0,2.19
03/09/2020 16:00,6.48648,1.25314,6.606419806,4.29648,1.25314,4.4755,2.19,0,2.19,2.10648,1.25314,2.451044237,4.29648,1.25314,4.4755,-2.19,0,2.19
03/09/2020 16:30,6.75088,1.29234,6.87346517,4.43088,1.29234,4.6155,2.32,0,2.32,2.13088,1.29234,2.492146113,4.43088,1.29234,4.6155,-2.3,0,2.3
03/09/2020 17:00,6.27152,0.96586,6.3454589,3.31152,0.96586,3.4495,2.96,0,2.96,0.36152,0.96586,1.031301241,3.31152,0.96586,3.4495,-2.95,0,2.95
03/09/2020 17:30,6.13776,0.81018,6.191000682,2.77776,0.81018,2.8935,3.36,0,3.36,-0.57224,0.81018,0.991892257,2.77776,0.81018,2.8935,-3.35,0,3.35
03/09/2020 18:00,6.21552,0.81536,6.268771873,2.79552,0.81536,2.912,3.42,0,3.42,-0.55448,0.81536,0.986032454,2.79552,0.81536,2.912,-3.35,0,3.35
03/09/2020 18:30,6.32208,0.00644,6.32208328,2.90208,0.84644,3.023,3.42,-0.84,3.521647342,-0.56792,0.84644,1.019310453,2.90208,0.84644,3.023,-3.47,0,3.47
03/09/2020 19:00,5.73344,0.56392,5.761105797,1.93344,0.56392,2.014,3.8,0,3.8,-1.80656,0.56392,1.892528679,1.93344,0.56392,2.014,-3.74,0,3.74
03/09/2020 19:30,5.6192,0.5306,5.644195691,1.8192,0.5306,1.895,3.8,0,3.8,-1.9808,0.5306,2.050635267,1.8192,0.5306,1.895,-3.8,0,3.8
03/09/2020 20:00,5.15552,-0.29214,5.163790492,1.29552,0.37786,1.3495,3.86,-0.67,3.917716171,-2.50448,-0.29214,2.521461055,1.29552,0.37786,1.3495,-3.8,-0.67,3.858613741
03/09/2020 20:30,5.07104,-0.31678,5.080924744,1.21104,0.35322,1.2615,3.86,-0.67,3.917716171,-2.58896,-0.31678,2.608268286,1.21104,0.35322,1.2615,-3.8,-0.67,3.858613741
03/09/2020 21:00,5.04328,-0.25196,5.049569982,1.43328,0.41804,1.493,3.61,-0.67,3.671648131,-2.18672,-0.25196,2.201187907,1.43328,0.41804,1.493,-3.62,-0.67,3.68148068
03/09/2020 21:30,4.6812,-0.2934,4.690385592,1.2912,0.3766,1.345,3.39,-0.67,3.455575205,-2.1288,-0.2934,2.148923684,1.2912,0.3766,1.345,-3.42,-0.67,3.48501076
03/09/2020 22:00,4.71032,-0.29574,4.719594967,1.66032,0.48426,1.7295,3.05,-0.78,3.148158192,-1.35968,-0.18574,1.372307928,1.66032,0.48426,1.7295,-3.02,-0.67,3.093428519
03/09/2020 22:30,4.28288,-0.39416,4.30097933,1.32288,0.38584,1.378,2.96,-0.78,3.061045573,-1.69712,-0.41416,1.746924383,1.32288,0.38584,1.378,-3.02,-0.8,3.124163888
