Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2020 23:00,3.89056,-0.52192,3.925411775,1.09056,0.31808,1.136,2.8,-0.84,2.923285822,-1.71944,-0.48192,1.785698967,1.09056,0.31808,1.136,-2.81,-0.8,2.921660487
03/09/2020 23:30,3.94616,-0.38612,3.965005347,1.55616,0.45388,1.621,2.39,-0.84,2.533317982,-0.80384,-0.34612,0.875190151,1.55616,0.45388,1.621,-2.36,-0.8,2.4919069
04/09/2020 00:00,4.01136,-0.21252,4.016985661,1.91136,0.55748,1.991,2.1,-0.77,2.236716343,-0.19864,-0.24252,0.313486523,1.91136,0.55748,1.991,-2.11,-0.8,2.256568191
04/09/2020 00:30,4.31504,-0.08478,4.31587278,2.55504,0.74522,2.6615,1.76,-0.83,1.945893111,0.82504,-0.05478,0.826856608,2.55504,0.74522,2.6615,-1.73,-0.8,1.906016789
04/09/2020 01:00,4.16096,-0.12972,4.162981552,2.40096,0.70028,2.501,1.76,-0.83,1.945893111,0.73096,-0.09972,0.73773071,2.40096,0.70028,2.501,-1.67,-0.8,1.851728922
04/09/2020 01:30,4.14992,-0.13294,4.152048777,2.38992,0.69706,2.4895,1.76,-0.83,1.945893111,0.71992,-0.10294,0.72724236,2.38992,0.69706,2.4895,-1.67,-0.8,1.851728922
04/09/2020 02:00,4.60952,0.16236,4.612378497,3.05952,0.89236,3.187,1.55,-0.73,1.713300908,1.51952,0.15236,1.527139352,3.05952,0.89236,3.187,-1.54,-0.74,1.708566651
04/09/2020 02:30,4.34096,-0.02972,4.341061736,2.64096,0.77028,2.751,1.7,-0.8,1.878829423,1.00096,-0.02972,1.001401118,2.64096,0.77028,2.751,-1.64,-0.8,1.824719156
04/09/2020 03:00,4.13888,-0.08866,4.139829495,2.43888,0.71134,2.5405,1.7,-0.8,1.878829423,0.79888,-0.08866,0.803784704,2.43888,0.71134,2.5405,-1.64,-0.8,1.824719156
04/09/2020 03:30,4.05432,-0.13374,4.056525243,2.28432,0.66626,2.3795,1.77,-0.8,1.942395428,0.64432,-0.13374,0.658053683,2.28432,0.66626,2.3795,-1.64,-0.8,1.824719156
04/09/2020 04:00,3.99576,-0.15082,3.998605338,2.22576,0.64918,2.3185,1.77,-0.8,1.942395428,0.58576,-0.15082,0.60486482,2.22576,0.64918,2.3185,-1.64,-0.8,1.824719156
04/09/2020 04:30,4.304,0.012,4.304016729,2.784,0.812,2.9,1.52,-0.8,1.717672844,1.254,0.012,1.254057415,2.784,0.812,2.9,-1.53,-0.8,1.726528308
04/09/2020 05:00,4.59936,0.21648,4.604451759,3.27936,0.95648,3.416,1.32,-0.74,1.513274595,1.94936,0.15648,1.955630435,3.27936,0.95648,3.416,-1.33,-0.8,1.552063143
04/09/2020 05:30,4.65784,0.19562,4.661946015,3.20784,0.93562,3.3415,1.45,-0.74,1.627912774,1.73784,0.21562,1.751165283,3.20784,0.93562,3.3415,-1.47,-0.72,1.636856744
04/09/2020 06:00,4.89072,0.31896,4.901109833,3.39072,0.98896,3.532,1.5,-0.67,1.642832919,1.92072,0.31896,1.947023575,3.39072,0.98896,3.532,-1.47,-0.67,1.615487543
04/09/2020 06:30,4.87512,0.16566,4.87793381,2.86512,0.83566,2.9845,2.01,-0.67,2.118726032,0.84512,0.16566,0.861203257,2.86512,0.83566,2.9845,-2.02,-0.67,2.128215215
04/09/2020 07:00,5.03744,0.07592,5.038012068,2.55744,0.74592,2.664,2.48,-0.67,2.568910275,0.10744,0.07592,0.131556832,2.55744,0.74592,2.664,-2.45,-0.67,2.53996063
04/09/2020 07:30,5.21944,0.66192,5.26124434,2.26944,0.66192,2.364,2.95,0,2.95,-0.64056,0.66192,0.921116279,2.26944,0.66192,2.364,-2.91,0,2.91
04/09/2020 08:00,5.1752,0.5586,5.205259744,1.9152,0.5586,1.995,3.26,0,3.26,-1.3648,0.5586,1.474690815,1.9152,0.5586,1.995,-3.28,0,3.28
04/09/2020 08:30,5.21192,-0.12694,5.213465628,1.86192,0.54306,1.9395,3.35,-0.67,3.416343074,-1.49808,-0.12694,1.503448519,1.86192,0.54306,1.9395,-3.36,-0.67,3.426149442
04/09/2020 09:00,5.50216,0.65688,5.541232354,2.25216,0.65688,2.346,3.25,0,3.25,-0.99784,0.65688,1.194644717,2.25216,0.65688,2.346,-3.25,0,3.25
04/09/2020 09:30,5.47336,0.64848,5.511641861,2.22336,0.64848,2.316,3.25,0,3.25,-1.02664,0.64848,1.214296504,2.22336,0.64848,2.316,-3.25,0,3.25
04/09/2020 10:00,5.6896,0.7728,5.741843606,2.6496,0.7728,2.76,3.04,0,3.04,-0.3604,0.7728,0.85270628,2.6496,0.7728,2.76,-3.01,0,3.01
04/09/2020 10:30,5.61776,0.14018,5.619508684,2.77776,0.81018,2.8935,2.84,-0.67,2.917961617,-0.07224,0.14018,0.157699239,2.77776,0.81018,2.8935,-2.85,-0.67,2.927695339
04/09/2020 11:00,5.99784,0.31812,6.006270473,3.38784,0.98812,3.529,2.61,-0.67,2.694624278,0.77784,0.31812,0.840378129,3.38784,0.98812,3.529,-2.61,-0.67,2.694624278
04/09/2020 11:30,6.10968,0.40324,6.122972497,3.67968,1.07324,3.833,2.43,-0.67,2.520674513,1.25968,0.40324,1.322647421,3.67968,1.07324,3.833,-2.42,-0.67,2.511035643
04/09/2020 12:00,6.25464,0.41052,6.268097654,3.70464,1.08052,3.859,2.55,-0.67,2.636550777,1.15464,0.41052,1.225446939,3.70464,1.08052,3.859,-2.55,-0.67,2.636550777
04/09/2020 12:30,5.9496,0.2603,5.95529145,3.1896,0.9303,3.3225,2.76,-0.67,2.840158446,0.4196,0.2603,0.493781581,3.1896,0.9303,3.3225,-2.77,-0.67,2.84987719
04/09/2020 13:00,5.75472,0.89096,5.823281893,3.05472,0.89096,3.182,2.7,0,2.7,0.34472,0.89096,0.955322773,3.05472,0.89096,3.182,-2.71,0,2.71
04/09/2020 13:30,5.92224,0.93982,5.996347909,3.22224,0.93982,3.3565,2.7,0,2.7,0.51224,0.93982,1.070351087,3.22224,0.93982,3.3565,-2.71,0,2.71
04/09/2020 14:00,5.72632,0.86226,5.790874981,2.95632,0.86226,3.0795,2.77,0,2.77,0.19632,0.86226,0.884326778,2.95632,0.86226,3.0795,-2.76,0,2.76
04/09/2020 14:30,5.15816,0.59738,5.192636849,2.04816,0.59738,2.1335,3.11,0,3.11,-1.00184,0.59738,1.166424558,2.04816,0.59738,2.1335,-3.05,0,3.05
04/09/2020 15:00,5.4092,0.6706,5.450609966,2.2992,0.6706,2.395,3.11,0,3.11,-0.7508,0.6706,1.006680188,2.2992,0.6706,2.395,-3.05,0,3.05
04/09/2020 15:30,5.08856,0.59458,5.123179506,2.03856,0.59458,2.1235,3.05,0,3.05,-1.01144,0.59458,1.173258816,2.03856,0.59458,2.1235,-3.05,0,3.05
04/09/2020 16:00,4.81704,0.46872,4.839790574,1.60704,0.46872,1.674,3.21,0,3.21,-1.60296,0.46872,1.670083591,1.60704,0.46872,1.674,-3.21,0,3.21
04/09/2020 16:30,4.67584,0.37212,4.690623946,1.27584,0.37212,1.329,3.4,0,3.4,-2.14416,0.37212,2.176211249,1.27584,0.37212,1.329,-3.42,0,3.42
04/09/2020 17:00,4.96104,-0.24678,4.967174071,1.45104,0.42322,1.5115,3.51,-0.67,3.573373756,-2.08896,-0.24678,2.103486213,1.45104,0.42322,1.5115,-3.54,-0.67,3.602846097
04/09/2020 17:30,5.21984,-0.18588,5.223148572,1.65984,0.48412,1.729,3.56,-0.67,3.622499137,-1.93016,-0.18588,1.939089735,1.65984,0.48412,1.729,-3.59,-0.67,3.651985761
04/09/2020 18:00,5.2196,-0.2122,5.223911657,1.5696,0.4578,1.635,3.65,-0.67,3.710983697,-2.0904,-0.2122,2.101142784,1.5696,0.4578,1.635,-3.66,-0.67,3.720819802
04/09/2020 18:30,5.41736,-0.15452,5.419563248,1.76736,0.51548,1.841,3.65,-0.67,3.710983697,-1.89264,-0.15452,1.898937229,1.76736,0.51548,1.841,-3.66,-0.67,3.720819802
04/09/2020 19:00,5.74416,0.67788,5.784020695,2.32416,0.67788,2.421,3.42,0,3.42,-1.11584,0.67788,1.305611045,2.32416,0.67788,2.421,-3.44,0,3.44
04/09/2020 19:30,5.37696,0.50078,5.400229574,1.71696,0.50078,1.7885,3.66,0,3.66,-1.95304,0.50078,2.016220685,1.71696,0.50078,1.7885,-3.67,0,3.67
04/09/2020 20:00,5.11224,-0.22018,5.11697929,1.54224,0.44982,1.6065,3.57,-0.67,3.632327078,-2.04776,-0.22018,2.059563121,1.54224,0.44982,1.6065,-3.59,-0.67,3.651985761
04/09/2020 20:30,4.9188,-0.2591,4.925619377,1.4088,0.4109,1.4675,3.51,-0.67,3.573373756,-2.1212,-0.2591,2.136965664,1.4088,0.4109,1.4675,-3.53,-0.67,3.593021013
04/09/2020 21:00,4.75008,-0.24706,4.756500673,1.45008,0.42294,1.5105,3.3,-0.67,3.367328318,-1.84992,-0.24706,1.86634473,1.45008,0.42294,1.5105,-3.3,-0.67,3.367328318
04/09/2020 21:30,4.65536,-0.22802,4.660940876,1.51536,0.44198,1.5785,3.14,-0.67,3.210685285,-1.55464,-0.22802,1.571272939,1.51536,0.44198,1.5785,-3.07,-0.67,3.142260333
04/09/2020 22:00,4.7244,-0.1058,4.725584514,1.9344,0.5642,2.015,2.79,-0.67,2.869320477,-0.8756,-0.1058,0.88196882,1.9344,0.5642,2.015,-2.81,-0.67,2.888771365
04/09/2020 22:30,5.27544,0.22992,5.280447936,3.08544,0.89992,3.214,2.19,-0.67,2.290196498,0.89544,0.22992,0.924486885,3.08544,0.89992,3.214,-2.19,-0.67,2.290196498
04/09/2020 23:00,5.07384,0.17112,5.076724771,3.12384,0.91112,3.254,1.95,-0.74,2.085689334,1.18384,0.16112,1.194753866,3.12384,0.91112,3.254,-1.94,-0.75,2.079927883
04/09/2020 23:30,4.96568,0.20374,4.969857931,3.23568,0.94374,3.3705,1.73,-0.74,1.881621641,1.55568,0.27374,1.579580277,3.23568,0.94374,3.3705,-1.68,-0.67,1.808673547
05/09/2020 00:00,4.27472,-0.02404,4.274787597,2.45472,0.71596,2.557,1.82,-0.74,1.96468827,0.70472,-0.08404,0.709713322,2.45472,0.71596,2.557,-1.75,-0.8,1.92418814
05/09/2020 00:30,4.08992,-0.15044,4.092685891,2.32992,0.67956,2.427,1.76,-0.83,1.945893111,0.63992,-0.12044,0.651155435,2.32992,0.67956,2.427,-1.69,-0.8,1.869786084
05/09/2020 01:00,4.09664,-0.09598,4.097764201,2.51664,0.73402,2.6215,1.58,-0.83,1.784740878,0.92664,-0.06598,0.928986033,2.51664,0.73402,2.6215,-1.59,-0.8,1.779915728
05/09/2020 01:30,3.92384,-0.14638,3.926569425,2.34384,0.68362,2.4415,1.58,-0.83,1.784740878,0.70384,-0.11638,0.713396839,2.34384,0.68362,2.4415,-1.64,-0.8,1.824719156
05/09/2020 02:00,4.17984,0.01162,4.179856152,2.67984,0.78162,2.7915,1.5,-0.77,1.686090152,1.16984,-0.01838,1.16998438,2.67984,0.78162,2.7915,-1.51,-0.8,1.708830009
05/09/2020 02:30,4.28736,0.04298,4.287575428,2.78736,0.81298,2.9035,1.5,-0.77,1.686090152,1.27736,0.01298,1.277425947,2.78736,0.81298,2.9035,-1.51,-0.8,1.708830009
05/09/2020 03:00,4.05072,-0.02604,4.050803698,2.55072,0.74396,2.657,1.5,-0.77,1.686090152,1.04072,-0.05604,1.04222771,2.55072,0.74396,2.657,-1.51,-0.8,1.708830009
05/09/2020 03:30,3.93136,-0.15002,3.934221327,2.33136,0.67998,2.4285,1.6,-0.83,1.802470527,0.73136,-0.12002,0.74114253,2.33136,0.67998,2.4285,-1.6,-0.8,1.788854382
05/09/2020 04:00,3.57752,-0.29114,3.589346995,1.84752,0.53886,1.9245,1.73,-0.83,1.918801709,0.16752,-0.33114,0.37110194,1.84752,0.53886,1.9245,-1.68,-0.87,1.891903803
05/09/2020 04:30,4.13384,-0.00638,4.133844923,2.82384,0.82362,2.9415,1.31,-0.83,1.550806242,1.50384,-0.04638,1.504555034,2.82384,0.82362,2.9415,-1.32,-0.87,1.580917455
05/09/2020 05:00,4.20712,0.07916,4.20786466,3.11712,0.90916,3.247,1.09,-0.83,1.370036496,2.01712,-0.09084,2.019164431,3.11712,0.90916,3.247,-1.1,-1,1.486606875
05/09/2020 05:30,4.9508,0.3544,4.963468545,4.0608,1.1844,4.23,0.89,-0.83,1.216963434,3.1908,0.1844,3.196123902,4.0608,1.1844,4.23,-0.87,-1,1.325481045
05/09/2020 06:00,5.51696,0.58078,5.547445633,4.83696,1.41078,5.0385,0.68,-0.83,1.072986486,4.15696,0.58078,4.197335089,4.83696,1.41078,5.0385,-0.68,-0.83,1.072986486
05/09/2020 06:30,5.13472,0.51596,5.160577894,4.13472,1.20596,4.307,1,-0.69,1.214948559,3.13472,0.50596,3.175289751,4.13472,1.20596,4.307,-1,-0.7,1.220655562
05/09/2020 07:00,5.05816,0.27488,5.065623515,3.78816,1.10488,3.946,1.27,-0.83,1.517168415,2.50816,0.27488,2.523177679,3.78816,1.10488,3.946,-1.28,-0.83,1.525549081
05/09/2020 07:30,5.40352,0.44686,5.421965718,3.86352,1.12686,4.0245,1.54,-0.68,1.683448841,2.30352,0.43686,2.344579077,3.86352,1.12686,4.0245,-1.56,-0.69,1.705784277
05/09/2020 08:00,5.48384,0.23862,5.489029117,3.66384,1.06862,3.8165,1.82,-0.83,2.000324974,1.90384,0.23862,1.918735586,3.66384,1.06862,3.8165,-1.76,-0.83,1.945893111
05/09/2020 08:30,5.60768,0.27474,5.614406206,3.78768,1.10474,3.9455,1.82,-0.83,2.000324974,1.92768,0.27474,1.947160047,3.78768,1.10474,3.9455,-1.86,-0.83,2.036786685
05/09/2020 09:00,6.20264,0.49202,6.222123966,4.53264,1.32202,4.7215,1.67,-0.83,1.864886056,2.89264,0.33202,2.911632437,4.53264,1.32202,4.7215,-1.64,-0.99,1.915646105
05/09/2020 09:30,6.62224,0.63482,6.652597917,5.02224,1.46482,5.2315,1.6,-0.83,1.802470527,3.44224,0.56482,3.48827147,5.02224,1.46482,5.2315,-1.58,-0.9,1.818350901
05/09/2020 10:00,6.50528,0.55404,6.528830538,4.74528,1.38404,4.943,1.76,-0.83,1.945893111,3.05528,0.54404,3.103339395,4.74528,1.38404,4.943,-1.69,-0.84,1.887246672
05/09/2020 10:30,6.35744,0.49342,6.376559154,4.53744,1.32342,4.7265,1.82,-0.83,2.000324974,2.75744,0.48342,2.799494642,4.53744,1.32342,4.7265,-1.78,-0.84,1.968247952
05/09/2020 11:00,6.61896,0.63678,6.649520302,5.02896,1.46678,5.2385,1.59,-0.83,1.793599732,3.46896,0.62678,3.52512931,5.02896,1.46678,5.2385,-1.56,-0.84,1.771778767
05/09/2020 11:30,6.65712,0.70916,6.694785628,5.27712,1.53916,5.497,1.38,-0.83,1.610372628,3.89712,0.60916,3.944441684,5.27712,1.53916,5.497,-1.38,-0.93,1.66412139
05/09/2020 12:00,6.758,0.6715,6.791279427,5.148,1.5015,5.3625,1.61,-0.83,1.811353085,3.548,0.7615,3.62879956,5.148,1.5015,5.3625,-1.6,-0.74,1.76283862
05/09/2020 12:30,7.14688,0.93534,7.207825931,5.84688,1.70534,6.0905,1.3,-0.77,1.510926868,4.54688,0.96534,4.648225366,5.84688,1.70534,6.0905,-1.3,-0.74,1.495860956
05/09/2020 13:00,7.08976,0.91868,7.149032788,5.78976,1.68868,6.031,1.3,-0.77,1.510926868,4.48976,0.94868,4.58889296,5.78976,1.68868,6.031,-1.3,-0.74,1.495860956
05/09/2020 13:30,6.46,0.825,6.512466891,5.16,1.505,5.375,1.3,-0.68,1.467105995,3.86,0.765,3.935076238,5.16,1.505,5.375,-1.3,-0.74,1.495860956
05/09/2020 14:00,6.7572,0.9496,6.823598171,5.5872,1.6296,5.82,1.17,-0.68,1.353255334,4.4172,0.8896,4.505889923,5.5872,1.6296,5.82,-1.17,-0.74,1.384377116
05/09/2020 14:30,6.4772,0.7471,6.520144036,5.4072,1.5771,5.6325,1.07,-0.83,1.354178718,4.3172,0.8371,4.39760756,5.4072,1.5771,5.6325,-1.09,-0.74,1.317459677
05/09/2020 15:00,6.33368,0.70524,6.372822436,5.26368,1.53524,5.483,1.07,-0.83,1.354178718,4.17368,0.68524,4.229557731,5.26368,1.53524,5.483,-1.09,-0.85,1.382244551
05/09/2020 15:30,7.44816,1.24738,7.551890111,6.60816,1.92738,6.8835,0.84,-0.68,1.080740487,5.79816,1.24738,5.930819189,6.60816,1.92738,6.8835,-0.81,-0.68,1.057591604
05/09/2020 16:00,6.72008,1.05544,6.802457556,5.95008,1.73544,6.198,0.77,-0.68,1.027277957,5.14008,1.05544,5.24732084,5.95008,1.73544,6.198,-0.81,-0.68,1.057591604
05/09/2020 16:30,7.03352,1.09436,7.118147751,6.08352,1.77436,6.337,0.95,-0.68,1.168289348,5.13352,1.09436,5.248871441,6.08352,1.77436,6.337,-0.95,-0.68,1.168289348
05/09/2020 17:00,6.01352,0.62186,6.045587866,4.46352,1.30186,4.6495,1.55,-0.68,1.692601548,2.95352,0.62186,3.018276039,4.46352,1.30186,4.6495,-1.51,-0.68,1.656049516
05/09/2020 17:30,5.87392,0.42656,5.88938788,3.79392,1.10656,3.952,2.08,-0.68,2.188332699,1.70392,0.42656,1.756501295,3.79392,1.10656,3.952,-2.09,-0.68,2.197839849
05/09/2020 18:00,6.082,0.2485,6.087074523,3.732,1.0885,3.8875,2.35,-0.84,2.495616156,1.412,0.2485,1.433700195,3.732,1.0885,3.8875,-2.32,-0.84,2.467387282
05/09/2020 18:30,5.80872,0.09296,5.809463796,3.19872,0.93296,3.332,2.61,-0.84,2.741842446,0.56872,0.09296,0.576267299,3.19872,0.93296,3.332,-2.63,-0.84,2.760887538
05/09/2020 19:00,6.00752,0.03636,6.007630032,3.34752,0.97636,3.487,2.66,-0.94,2.821205416,0.65752,0.13636,0.671510685,3.34752,0.97636,3.487,-2.69,-0.84,2.818102198
05/09/2020 19:30,5.85104,0.22572,5.855392267,3.07104,0.89572,3.199,2.78,-0.67,2.859597874,0.27104,0.22572,0.352721136,3.07104,0.89572,3.199,-2.8,-0.67,2.879044981
05/09/2020 20:00,5.8848,0.2764,5.891287465,3.2448,0.9464,3.38,2.64,-0.67,2.723692347,0.5948,0.2764,0.655884136,3.2448,0.9464,3.38,-2.65,-0.67,2.733386178
05/09/2020 20:30,5.98112,0.35116,5.991419682,3.50112,1.02116,3.647,2.48,-0.67,2.568910275,1.02112,0.35116,1.079814521,3.50112,1.02116,3.647,-2.48,-0.67,2.568910275
05/09/2020 21:00,5.62192,0.27556,5.628669274,3.24192,0.94556,3.377,2.38,-0.67,2.472508847,0.88192,0.27556,0.92396764,3.24192,0.94556,3.377,-2.36,-0.67,2.453263133
05/09/2020 21:30,5.49688,0.26534,5.50328039,3.20688,0.93534,3.3405,2.29,-0.67,2.386000838,0.90688,0.26534,0.944900339,3.20688,0.93534,3.3405,-2.3,-0.67,2.395600134
05/09/2020 22:00,5.4788,0.2534,5.484656872,3.5088,1.0234,3.655,1.97,-0.77,2.115135929,1.5488,0.2434,1.567808981,3.5088,1.0234,3.655,-1.96,-0.78,2.109502311
05/09/2020 22:30,5.9788,0.5509,6.004126935,4.5288,1.3209,4.7175,1.45,-0.77,1.64176734,3.0788,0.5409,3.125953015,4.5288,1.3209,4.7175,-1.45,-0.78,1.646481096
05/09/2020 23:00,6.01864,0.74002,6.063963807,4.86864,1.42002,5.0715,1.15,-0.68,1.336001497,3.71864,0.73002,3.789619064,4.86864,1.42002,5.0715,-1.15,-0.69,1.341118936
05/09/2020 23:30,5.76344,0.49392,5.784565463,4.81344,1.40392,5.014,0.95,-0.91,1.31552271,3.84344,0.64392,3.897007057,4.81344,1.40392,5.014,-0.97,-0.76,1.23227432
06/09/2020 00:00,5.33048,0.36764,5.343142914,4.38048,1.27764,4.563,0.95,-0.91,1.31552271,3.47048,0.28764,3.482379675,4.38048,1.27764,4.563,-0.91,-0.99,1.344693274
06/09/2020 00:30,4.97144,0.33292,4.982574776,4.02144,1.17292,4.189,0.95,-0.84,1.268108828,3.11144,0.26292,3.122528751,4.02144,1.17292,4.189,-0.91,-0.91,1.286934342
06/09/2020 01:00,5.00184,0.40012,5.017818191,4.25184,1.24012,4.429,0.75,-0.84,1.126099463,3.49184,0.33012,3.507410127,4.25184,1.24012,4.429,-0.76,-0.91,1.1856222
06/09/2020 01:30,4.75512,0.31066,4.765257165,3.94512,1.15066,4.1095,0.81,-0.84,1.16691902,3.13512,0.24066,3.144343278,3.94512,1.15066,4.1095,-0.81,-0.91,1.218277472
06/09/2020 02:00,4.75896,0.31178,4.769162091,3.94896,1.15178,4.1135,0.81,-0.84,1.16691902,3.13896,0.24178,3.148257844,3.94896,1.15178,4.1135,-0.81,-0.91,1.218277472
06/09/2020 02:30,4.7336,0.2398,4.739670136,3.8736,1.1298,4.035,0.86,-0.89,1.237618681,3.0636,0.2198,3.071474727,3.8736,1.1298,4.035,-0.81,-0.91,1.218277472
06/09/2020 03:00,4.55264,0.11702,4.554143679,3.69264,1.07702,3.8465,0.86,-0.96,1.288875479,2.88264,0.07702,2.883668748,3.69264,1.07702,3.8465,-0.81,-1,1.286895489
06/09/2020 03:30,4.57064,0.14852,4.573052394,3.80064,1.10852,3.959,0.77,-0.96,1.230650235,2.99064,0.10852,2.99260826,3.80064,1.10852,3.959,-0.81,-1,1.286895489
06/09/2020 04:00,4.7632,0.3251,4.774281543,4.0632,1.1851,4.2325,0.7,-0.86,1.108873302,3.3632,0.1851,3.368289811,4.0632,1.1851,4.2325,-0.7,-1,1.220655562
06/09/2020 04:30,4.80112,0.31866,4.811683432,4.04112,1.17866,4.2095,0.76,-0.86,1.147693339,3.27112,0.17866,3.275995337,4.04112,1.17866,4.2095,-0.77,-1,1.262101422
06/09/2020 05:00,4.54472,0.22346,4.550210352,3.71472,1.08346,3.8695,0.83,-0.86,1.195198728,2.88472,0.08346,2.885927069,3.71472,1.08346,3.8695,-0.83,-1,1.299576854
06/09/2020 05:30,4.3876,0.0443,4.387823635,3.4776,1.0143,3.6225,0.91,-0.97,1.330037593,2.5776,0.0143,2.577639666,3.4776,1.0143,3.6225,-0.9,-1,1.345362405
06/09/2020 06:00,4.88496,0.36478,4.898560875,4.16496,1.21478,4.3385,0.72,-0.85,1.113956911,3.44496,0.21478,3.45164886,4.16496,1.21478,4.3385,-0.72,-1,1.232233744
06/09/2020 06:30,4.68032,0.22926,4.685931652,3.70032,1.07926,3.8545,0.98,-0.85,1.297266357,2.73032,0.07926,2.731470199,3.70032,1.07926,3.8545,-0.97,-1,1.393161871
06/09/2020 07:00,4.72064,0.24102,4.726788831,3.74064,1.09102,3.8965,0.98,-0.85,1.297266357,2.77064,0.09102,2.772134674,3.74064,1.09102,3.8965,-0.97,-1,1.393161871
06/09/2020 07:30,4.96584,0.27462,4.973427696,3.85584,1.12462,4.0165,1.11,-0.85,1.398070098,2.74584,0.12462,2.748666486,3.85584,1.12462,4.0165,-1.11,-1,1.494021419
06/09/2020 08:00,5.42696,0.27828,5.434090043,4.17696,1.21828,4.351,1.25,-0.94,1.564001279,2.92696,0.21828,2.935087903,4.17696,1.21828,4.351,-1.25,-1,1.600781059
06/09/2020 08:30,5.04968,-0.00426,5.049681797,3.37968,0.98574,3.5205,1.67,-0.99,1.941391254,1.72968,-0.01426,1.729738781,3.37968,0.98574,3.5205,-1.65,-1,1.929378138
06/09/2020 09:00,5.17304,0.20672,5.177168724,3.38304,0.98672,3.524,1.79,-0.78,1.952562419,1.66304,0.15672,1.670408094,3.38304,0.98672,3.524,-1.72,-0.83,1.909790564
06/09/2020 09:30,6.02744,0.57842,6.055130275,4.65744,1.35842,4.8515,1.37,-0.78,1.576483428,3.27744,0.52842,3.31976515,4.65744,1.35842,4.8515,-1.38,-0.83,1.610372628
06/09/2020 10:00,5.79504,0.49022,5.815737636,4.35504,1.27022,4.5365,1.44,-0.78,1.637681288,2.90504,0.44022,2.938205413,4.35504,1.27022,4.5365,-1.45,-0.83,1.670748335
06/09/2020 10:30,5.72256,0.40908,5.73716301,4.28256,1.24908,4.461,1.44,-0.84,1.667093279,2.83256,0.41908,2.863393826,4.28256,1.24908,4.461,-1.45,-0.83,1.670748335
06/09/2020 11:00,5.93568,0.47124,5.954356741,4.49568,1.31124,4.683,1.44,-0.84,1.667093279,3.04568,0.35124,3.065866305,4.49568,1.31124,4.683,-1.45,-0.96,1.738993962
06/09/2020 11:30,5.82648,0.50064,5.847949179,4.59648,1.34064,4.788,1.23,-0.84,1.48946299,3.36648,0.38064,3.387930696,4.59648,1.34064,4.788,-1.23,-0.96,1.560288435
06/09/2020 12:00,6.13952,0.64736,6.173554956,5.09952,1.48736,5.312,1.04,-0.84,1.336861997,4.05952,0.52736,4.093630565,5.09952,1.48736,5.312,-1.04,-0.96,1.415344481
06/09/2020 12:30,5.85856,0.47208,5.877549217,4.49856,1.31208,4.686,1.36,-0.84,1.598499296,3.13856,0.43208,3.168162243,4.49856,1.31208,4.686,-1.36,-0.88,1.619876539
06/09/2020 13:00,5.84816,0.38738,5.860975913,4.20816,1.22738,4.3835,1.64,-0.84,1.842606849,2.57816,0.34738,2.601457639,4.20816,1.22738,4.3835,-1.63,-0.88,1.852376852
06/09/2020 13:30,5.59688,0.23534,5.601825653,3.68688,1.07534,3.8405,1.91,-0.84,2.08655218,1.78688,0.19534,1.79752548,3.68688,1.07534,3.8405,-1.9,-0.88,2.09389589
06/09/2020 14:00,5.15864,0.12502,5.160154712,3.30864,0.96502,3.4465,1.85,-0.84,2.031772625,1.40864,0.08502,1.411203405,3.30864,0.96502,3.4465,-1.9,-0.88,2.09389589
06/09/2020 14:30,5.27288,0.15834,5.275256871,3.42288,0.99834,3.5655,1.85,-0.84,2.031772625,1.63288,0.17834,1.642590104,3.42288,0.99834,3.5655,-1.79,-0.82,1.968882932
06/09/2020 15:00,5.67064,0.44352,5.687958157,4.16064,1.21352,4.334,1.51,-0.77,1.694992625,2.67064,0.39352,2.699476986,4.16064,1.21352,4.334,-1.49,-0.82,1.700735135
06/09/2020 15:30,5.7384,0.4837,5.758749886,4.2984,1.2537,4.4775,1.44,-0.77,1.63294213,2.8084,0.5037,2.85321297,4.2984,1.2537,4.4775,-1.49,-0.75,1.668112706
06/09/2020 16:00,5.40328,0.31304,5.412340418,3.71328,1.08304,3.868,1.69,-0.77,1.857148352,2.03328,0.33304,2.060374529,3.71328,1.08304,3.868,-1.68,-0.75,1.839809773
06/09/2020 16:30,5.19672,0.22696,5.201673731,3.24672,0.94696,3.382,1.95,-0.72,2.078677464,1.29672,0.19696,1.311592925,3.24672,0.94696,3.382,-1.95,-0.75,2.089258242
06/09/2020 17:00,5.45912,0.24516,5.464622091,3.30912,0.96516,3.447,2.15,-0.72,2.267355288,1.14912,0.21516,1.169089646,3.30912,0.96516,3.447,-2.16,-0.75,2.286503881
06/09/2020 17:30,5.2476,-0.1057,5.248664425,2.5176,0.7343,2.6225,2.73,-0.84,2.856308807,-0.2324,-0.1057,0.255308147,2.5176,0.7343,2.6225,-2.75,-0.84,2.875430403
06/09/2020 18:00,5.73256,-0.06342,5.732910801,2.66256,0.77658,2.7735,3.07,-0.84,3.18284464,-0.37744,-0.06342,0.382731041,2.66256,0.77658,2.7735,-3.04,-0.84,3.153918198
06/09/2020 18:30,6.1444,0.0567,6.144661606,3.0744,0.8967,3.2025,3.07,-0.84,3.18284464,0.0344,0.0567,0.066319303,3.0744,0.8967,3.2025,-3.04,-0.84,3.153918198
06/09/2020 19:00,6.03864,0.07252,6.039075442,3.12864,0.91252,3.259,2.91,-0.84,3.028811648,0.19864,0.07252,0.211463945,3.12864,0.91252,3.259,-2.93,-0.84,3.048032152
06/09/2020 19:30,5.93576,0.04668,5.935943548,3.24576,0.94668,3.381,2.69,-0.9,2.836564824,0.51576,0.10668,0.526677321,3.24576,0.94668,3.381,-2.73,-0.84,2.856308807
06/09/2020 20:00,5.58536,0.17448,5.588084609,2.89536,0.84448,3.016,2.69,-0.67,2.772183255,0.16536,0.17448,0.240389684,2.89536,0.84448,3.016,-2.73,-0.67,2.811014052
06/09/2020 20:30,5.63144,-0.45458,5.649757468,3.00144,0.87542,3.1265,2.63,-1.33,2.947168132,0.33144,0.67542,0.752359389,3.00144,0.87542,3.1265,-2.67,-0.2,2.677480159
06/09/2020 21:00,5.42832,0.03576,5.428437786,2.96832,0.86576,3.092,2.46,-0.83,2.596247292,0.58832,0.02576,0.58888369,2.96832,0.86576,3.092,-2.38,-0.84,2.523885893
06/09/2020 21:30,5.15672,0.11446,5.157990137,2.82672,0.82446,2.9445,2.33,-0.71,2.435775031,0.50672,0.10446,0.517375154,2.82672,0.82446,2.9445,-2.32,-0.72,2.429156232
06/09/2020 22:00,5.01072,0.11396,5.012015742,3.03072,0.88396,3.157,1.98,-0.77,2.124452871,1.04072,0.10396,1.045899517,3.03072,0.88396,3.157,-1.99,-0.78,2.137404969
06/09/2020 22:30,4.94032,0.08176,4.940996499,3.16032,0.92176,3.292,1.78,-0.84,1.968247952,1.43032,0.04176,1.430929488,3.16032,0.92176,3.292,-1.73,-0.88,1.940953374
06/09/2020 23:00,4.91616,0.26138,4.923103559,3.53616,1.03138,3.6835,1.38,-0.77,1.580284784,2.13616,0.29138,2.155941059,3.53616,1.03138,3.6835,-1.4,-0.74,1.583540337
06/09/2020 23:30,4.75384,0.18862,4.757580504,3.66384,1.06862,3.8165,1.09,-0.88,1.400892573,2.56384,0.08862,2.565371133,3.66384,1.06862,3.8165,-1.1,-0.98,1.473227749
07/09/2020 00:00,4.73688,0.23034,4.742477058,3.80688,1.11034,3.9655,0.93,-0.88,1.280351514,2.87688,0.27034,2.889553988,3.80688,1.11034,3.9655,-0.93,-0.84,1.253195914
07/09/2020 00:30,4.45656,0.14858,4.459036112,3.52656,1.02858,3.6735,0.93,-0.88,1.280351514,2.59656,0.18858,2.60339898,3.52656,1.02858,3.6735,-0.93,-0.84,1.253195914
07/09/2020 01:00,4.0528,0.0104,4.052813344,3.0528,0.8904,3.18,1,-0.88,1.332066064,2.0528,0.0504,2.053418613,3.0528,0.8904,3.18,-1,-0.84,1.305986217
07/09/2020 01:30,3.91024,-0.03118,3.910364312,2.91024,0.84882,3.0315,1,-0.88,1.332066064,1.91024,-0.06118,1.911219467,2.91024,0.84882,3.0315,-1,-0.91,1.352072483
07/09/2020 02:00,3.91216,-0.03062,3.912279828,2.91216,0.84938,3.0335,1,-0.88,1.332066064,1.91216,-0.13062,1.916616146,2.91216,0.84938,3.0335,-1,-0.98,1.40014285
07/09/2020 02:30,4.23328,0.06304,4.233749355,3.23328,0.94304,3.368,1,-0.88,1.332066064,2.23328,0.03304,2.23352439,3.23328,0.94304,3.368,-1,-0.91,1.352072483
07/09/2020 03:00,3.88576,-0.03832,3.885948945,2.88576,0.84168,3.006,1,-0.88,1.332066064,1.88576,-0.14832,1.891583887,2.88576,0.84168,3.006,-1,-0.99,1.407160261
07/09/2020 03:30,3.78376,-0.09432,3.784935402,2.69376,0.78568,2.806,1.09,-0.88,1.400892573,1.61376,-0.20432,1.626643169,2.69376,0.78568,2.806,-1.08,-0.99,1.465093854
07/09/2020 04:00,3.50056,-0.17692,3.50502796,2.41056,0.70308,2.511,1.09,-0.88,1.400892573,1.33056,-0.28692,1.361144004,2.41056,0.70308,2.511,-1.08,-0.99,1.465093854
07/09/2020 04:30,3.48664,-0.18098,3.491333878,2.39664,0.69902,2.4965,1.09,-0.88,1.400892573,1.31664,-0.29098,1.348410268,2.39664,0.69902,2.4965,-1.08,-0.99,1.465093854
07/09/2020 05:00,3.80152,-0.08914,3.802564957,2.71152,0.79086,2.8245,1.09,-0.88,1.400892573,1.63152,-0.19914,1.64362838,2.71152,0.79086,2.8245,-1.08,-0.99,1.465093854
07/09/2020 05:30,4.04368,-0.19476,4.048367498,2.86368,0.83524,2.983,1.18,-1.03,1.566301376,1.67368,-0.22476,1.688704178,2.86368,0.83524,2.983,-1.19,-1.06,1.593643624
07/09/2020 06:00,4.47136,-0.07002,4.471908211,3.29136,0.95998,3.4285,1.18,-1.03,1.566301376,2.10136,-0.10002,2.103739017,3.29136,0.95998,3.4285,-1.19,-1.06,1.593643624
07/09/2020 06:30,4.91096,-0.04972,4.911211683,3.36096,0.98028,3.501,1.55,-1.03,1.861021225,1.78096,0.03028,1.781217393,3.36096,0.98028,3.501,-1.58,-0.95,1.843610588
07/09/2020 07:00,5.28392,0.13656,5.285684364,3.31392,0.96656,3.452,1.97,-0.83,2.137709054,1.35392,0.08656,1.356684193,3.31392,0.96656,3.452,-1.96,-0.88,2.14848784
07/09/2020 07:30,5.48784,-0.04438,5.488019447,2.96784,0.86562,3.0915,2.52,-0.91,2.679272289,0.45784,-0.01438,0.45806577,2.96784,0.86562,3.0915,-2.51,-0.88,2.659793225
07/09/2020 08:00,5.88336,0.94598,5.958926334,3.24336,0.94598,3.3785,2.64,0,2.64,0.60336,0.94598,1.122016689,3.24336,0.94598,3.3785,-2.64,0,2.64
07/09/2020 08:30,5.58864,0.75502,5.63941063,2.58864,0.75502,2.6965,3,0,3,-0.41136,0.75502,0.859809427,2.58864,0.75502,2.6965,-3,0,3
07/09/2020 09:00,6.01296,0.26128,6.018633998,3.19296,0.93128,3.326,2.82,-0.67,2.898499612,0.35296,0.26128,0.439144623,3.19296,0.93128,3.326,-2.84,-0.67,2.917961617
07/09/2020 09:30,6.29728,0.38504,6.309040434,3.61728,1.05504,3.768,2.68,-0.67,2.762480769,0.92728,0.38504,1.004043824,3.61728,1.05504,3.768,-2.69,-0.67,2.772183255
07/09/2020 10:00,6.32704,0.39372,6.339278397,3.64704,1.06372,3.799,2.68,-0.67,2.762480769,0.95704,0.39372,1.034862793,3.64704,1.06372,3.799,-2.69,-0.67,2.772183255
07/09/2020 10:30,6.33056,0.43558,6.345527547,3.79056,1.10558,3.9485,2.54,-0.67,2.626880279,1.25056,0.43558,1.32424705,3.79056,1.10558,3.9485,-2.54,-0.67,2.626880279
07/09/2020 11:00,6.75648,0.60064,6.783125415,4.35648,1.27064,4.538,2.4,-0.67,2.491766442,1.98648,0.60064,2.075300267,4.35648,1.27064,4.538,-2.37,-0.67,2.462884488
07/09/2020 11:30,6.85648,0.68814,6.890925529,4.65648,1.35814,4.8505,2.2,-0.67,2.299760857,2.43648,0.68814,2.531792142,4.65648,1.35814,4.8505,-2.22,-0.67,2.318900602
07/09/2020 12:00,6.94576,0.71418,6.982380328,4.74576,1.38418,4.9435,2.2,-0.67,2.299760857,2.52576,0.71418,2.624788877,4.74576,1.38418,4.9435,-2.22,-0.67,2.318900602
07/09/2020 12:30,7.05608,0.72594,7.093324598,4.78608,1.39594,4.9855,2.27,-0.67,2.366812202,2.56608,0.72594,2.666787477,4.78608,1.39594,4.9855,-2.22,-0.67,2.318900602
07/09/2020 13:00,7.41656,0.88358,7.469007688,5.32656,1.55358,5.5485,2.09,-0.67,2.194766502,3.22656,0.88358,3.345355444,5.32656,1.55358,5.5485,-2.1,-0.67,2.204291269
07/09/2020 13:30,6.88344,0.66392,6.91538401,4.57344,1.33392,4.764,2.31,-0.67,2.405202694,2.27344,0.66392,2.368400135,4.57344,1.33392,4.764,-2.3,-0.67,2.395600134
07/09/2020 14:00,7.27968,0.85824,7.330096643,5.23968,1.52824,5.458,2.04,-0.67,2.147207489,3.18968,0.85824,3.303124945,5.23968,1.52824,5.458,-2.05,-0.67,2.156710458
07/09/2020 14:30,7.86104,1.11822,7.94017417,6.13104,1.78822,6.3865,1.73,-0.67,1.855208883,4.40104,1.11822,4.540877564,6.13104,1.78822,6.3865,-1.73,-0.67,1.855208883
07/09/2020 15:00,8.44544,2.00242,8.67958194,6.86544,2.00242,7.1515,1.58,0,1.58,5.28544,2.00242,5.652040503,6.86544,2.00242,7.1515,-1.58,0,1.58
07/09/2020 15:30,7.5484,1.0037,7.6148379,5.7384,1.6737,5.9775,1.81,-0.67,1.930025907,3.9284,1.0037,4.054594955,5.7384,1.6737,5.9775,-1.81,-0.67,1.930025907
07/09/2020 16:00,7.69312,1.00216,7.758119618,5.73312,1.67216,5.972,1.96,-0.67,2.071352215,3.76312,1.00216,3.894277443,5.73312,1.67216,5.972,-1.97,-0.67,2.080817147
07/09/2020 16:30,8.17632,0.27976,8.181104718,6.13632,1.78976,6.392,2.04,-1.51,2.538050433,4.08632,2.78976,4.947804766,6.13632,1.78976,6.392,-2.05,1,2.280898946
07/09/2020 17:00,8.37136,1.14748,8.449637779,6.23136,1.81748,6.491,2.14,-0.67,2.242431716,4.09136,1.14748,4.249227812,6.23136,1.81748,6.491,-2.14,-0.67,2.242431716
07/09/2020 17:30,7.48304,0.71922,7.517523864,4.76304,1.38922,4.9615,2.72,-0.67,2.801303268,2.02304,0.71922,2.147083662,4.76304,1.38922,4.9615,-2.74,-0.67,2.820726857
07/09/2020 18:00,7.85848,0.86664,7.906122488,5.26848,1.53664,5.488,2.59,-0.67,2.675256997,2.67848,0.86664,2.815194487,5.26848,1.53664,5.488,-2.59,-0.67,2.675256997
07/09/2020 18:30,8.15584,1.64962,8.320995869,5.65584,1.64962,5.8915,2.5,0,2.5,3.15584,1.64962,3.560979114,5.65584,1.64962,5.8915,-2.5,0,2.5
07/09/2020 19:00,8.38528,1.71654,8.559172288,5.88528,1.71654,6.1305,2.5,0,2.5,3.38528,1.71654,3.795606704,5.88528,1.71654,6.1305,-2.5,0,2.5
07/09/2020 19:30,8.01328,1.60804,8.173031812,5.51328,1.60804,5.743,2.5,0,2.5,3.01328,1.60804,3.415501281,5.51328,1.60804,5.743,-2.5,0,2.5
07/09/2020 20:00,7.3956,1.4133,7.529430008,4.8456,1.4133,5.0475,2.55,0,2.55,2.2956,1.4133,2.695773776,4.8456,1.4133,5.0475,-2.55,0,2.55
07/09/2020 20:30,7.49656,1.48358,7.641951416,5.08656,1.48358,5.2985,2.41,0,2.41,2.67656,1.48358,3.06022598,5.08656,1.48358,5.2985,-2.41,0,2.41
07/09/2020 21:00,6.77416,0.43288,6.787976783,4.36416,1.27288,4.546,2.41,-0.84,2.552195134,1.95416,0.43288,2.001531014,4.36416,1.27288,4.546,-2.41,-0.84,2.552195134
07/09/2020 21:30,6.31264,0.34202,6.321898564,4.05264,1.18202,4.2215,2.26,-0.84,2.411057859,1.78264,0.34202,1.815153726,4.05264,1.18202,4.2215,-2.27,-0.84,2.420433845
07/09/2020 22:00,6.08544,0.35742,6.095927251,4.10544,1.19742,4.2765,1.98,-0.84,2.150813799,2.13544,0.35742,2.165145041,4.10544,1.19742,4.2765,-1.97,-0.84,2.141611543
07/09/2020 22:30,6.11984,0.46662,6.137603429,4.47984,1.30662,4.6665,1.64,-0.84,1.842606849,2.83984,0.37662,2.864704845,4.47984,1.30662,4.6665,-1.64,-0.93,1.885338166
07/09/2020 23:00,5.88528,0.49154,5.905771097,4.56528,1.33154,4.7555,1.32,-0.84,1.564608577,3.23528,0.40154,3.26010292,4.56528,1.33154,4.7555,-1.33,-0.93,1.622898641
07/09/2020 23:30,6.72584,1.06712,6.809968341,5.95584,1.73712,6.204,0.77,-0.67,1.020686044,5.18584,1.06712,5.294495406,5.95584,1.73712,6.204,-0.77,-0.67,1.020686044
08/09/2020 00:00,6.1556,0.9008,6.221161628,5.3856,1.5708,5.61,0.77,-0.67,1.020686044,4.6156,0.9008,4.702680512,5.3856,1.5708,5.61,-0.77,-0.67,1.020686044
08/09/2020 00:30,5.42696,0.68828,5.470431811,4.65696,1.35828,4.851,0.77,-0.67,1.020686044,3.88696,0.62828,3.937409529,4.65696,1.35828,4.851,-0.77,-0.73,1.061037228
08/09/2020 01:00,6.04216,0.84438,6.100874941,5.19216,1.51438,5.4085,0.85,-0.67,1.082312339,4.35216,0.78438,4.422278672,5.19216,1.51438,5.4085,-0.84,-0.73,1.112879149
08/09/2020 01:30,5.73344,0.62392,5.767287959,5.05344,1.47392,5.264,0.68,-0.85,1.08853112,4.36344,0.66392,4.413660431,5.05344,1.47392,5.264,-0.69,-0.81,1.064048871
08/09/2020 02:00,5.51528,0.53404,5.541075004,4.74528,1.38404,4.943,0.77,-0.85,1.146908889,3.97528,0.38404,3.9937874,4.74528,1.38404,4.943,-0.77,-1,1.262101422
08/09/2020 02:30,5.36048,0.40264,5.375580415,4.50048,1.31264,4.688,0.86,-0.91,1.252078272,3.64048,0.31264,3.65387991,4.50048,1.31264,4.688,-0.86,-1,1.318938968
08/09/2020 03:00,4.85448,0.16464,4.857271086,3.92448,1.14464,4.088,0.93,-0.98,1.351036639,3.00448,0.14464,3.007959574,3.92448,1.14464,4.088,-0.92,-1,1.35882302
08/09/2020 03:30,5.14208,0.42644,5.159732338,4.34208,1.26644,4.523,0.8,-0.84,1.16,3.54208,0.26644,3.552086851,4.34208,1.26644,4.523,-0.8,-1,1.280624847
08/09/2020 04:00,5.88704,0.64372,5.922129296,5.08704,1.48372,5.299,0.8,-0.84,1.16,4.28704,0.54372,4.321382117,5.08704,1.48372,5.299,-0.8,-0.94,1.23434193
08/09/2020 04:30,5.86064,0.63602,5.895050691,5.06064,1.47602,5.2715,0.8,-0.84,1.16,4.26064,0.53602,4.294225268,5.06064,1.47602,5.2715,-0.8,-0.94,1.23434193
08/09/2020 05:00,4.82376,0.13568,4.825667788,3.89376,1.13568,4.056,0.93,-1,1.365613415,2.98376,0.13568,2.986843283,3.89376,1.13568,4.056,-0.91,-1,1.352072483
08/09/2020 05:30,4.82016,0.35838,4.833464456,3.80016,1.10838,3.9585,1.02,-0.75,1.266056871,2.79016,0.31838,2.808266129,3.80016,1.10838,3.9585,-1.01,-0.79,1.282263623
08/09/2020 06:00,5.13552,0.37286,5.149037798,4.05552,1.18286,4.2245,1.08,-0.81,1.35,2.97552,0.39286,3.001342741,4.05552,1.18286,4.2245,-1.08,-0.79,1.338095662
08/09/2020 06:30,5.38984,0.30412,5.398413119,3.81984,1.11412,3.979,1.57,-0.81,1.76663522,2.23984,0.18412,2.247394803,3.81984,1.11412,3.979,-1.58,-0.93,1.833384848
08/09/2020 07:00,5.64456,0.26758,5.650898747,3.69456,1.07758,3.8485,1.95,-0.81,2.111539723,1.77456,0.23758,1.790393099,3.69456,1.07758,3.8485,-1.92,-0.84,2.095709904
08/09/2020 07:30,5.7572,0.2321,5.761876626,3.3672,0.9821,3.5075,2.39,-0.75,2.504915168,0.9572,0.2921,1.000776823,3.3672,0.9821,3.5075,-2.41,-0.69,2.506830668
08/09/2020 08:00,5.80248,0.24364,5.80759284,3.13248,0.91364,3.263,2.67,-0.67,2.752780413,0.43248,0.22364,0.48688171,3.13248,0.91364,3.263,-2.7,-0.69,2.786772327
08/09/2020 08:30,6.13056,0.31308,6.138549096,3.37056,0.98308,3.511,2.76,-0.67,2.840158446,0.60056,0.29308,0.668257585,3.37056,0.98308,3.511,-2.77,-0.69,2.854645337
08/09/2020 09:00,6.33456,1.04258,6.419783754,3.57456,1.04258,3.7235,2.76,0,2.76,0.80456,1.04258,1.31692439,3.57456,1.04258,3.7235,-2.77,0,2.77
08/09/2020 09:30,6.97248,1.33364,7.098878292,4.57248,1.33364,4.763,2.4,0,2.4,2.17248,1.33364,2.549169473,4.57248,1.33364,4.763,-2.4,0,2.4
08/09/2020 10:00,6.97528,1.38404,7.111265555,4.74528,1.38404,4.943,2.23,0,2.23,2.50528,1.38404,2.862166068,4.74528,1.38404,4.943,-2.24,0,2.24
08/09/2020 10:30,6.69592,1.33756,6.828207041,4.58592,1.33756,4.777,2.11,0,2.11,2.45592,1.33756,2.796535321,4.58592,1.33756,4.777,-2.13,0,2.13
08/09/2020 11:00,7.19448,1.59964,7.370168967,5.48448,1.59964,5.713,1.71,0,1.71,3.80448,1.59964,4.127095371,5.48448,1.59964,5.713,-1.68,0,1.68
08/09/2020 11:30,6.918,1.519,7.082802059,5.208,1.519,5.425,1.71,0,1.71,3.528,1.519,3.841112469,5.208,1.519,5.425,-1.68,0,1.68
08/09/2020 12:00,6.99048,0.87014,7.044427177,5.28048,1.54014,5.5005,1.71,-0.67,1.836572895,3.60048,0.87014,3.704132807,5.28048,1.54014,5.5005,-1.68,-0.67,1.808673547
08/09/2020 12:30,6.97896,1.53678,7.14615809,5.26896,1.53678,5.4885,1.71,0,1.71,3.58896,1.53678,3.904142243,5.26896,1.53678,5.4885,-1.68,0,1.68
08/09/2020 13:00,7.0728,1.6254,7.257163702,5.5728,1.6254,5.805,1.5,0,1.5,4.0628,0.9554,4.173623486,5.5728,1.6254,5.805,-1.51,-0.67,1.651968523
08/09/2020 13:30,7.25568,1.67874,7.447352567,5.75568,1.67874,5.9955,1.5,0,1.5,4.24568,1.67874,4.565519319,5.75568,1.67874,5.9955,-1.51,0,1.51
08/09/2020 14:00,6.8044,0.8392,6.855954784,5.1744,1.5092,5.39,1.63,-0.67,1.762328006,3.5444,0.8392,3.642393169,5.1744,1.5092,5.39,-1.63,-0.67,1.762328006
08/09/2020 14:30,6.42024,0.66882,6.454982715,4.59024,1.33882,4.7815,1.83,-0.67,1.948794499,2.77024,0.66882,2.849833302,4.59024,1.33882,4.7815,-1.82,-0.67,1.939407126
08/09/2020 15:00,6.312,0.611,6.341503371,4.392,1.281,4.575,1.92,-0.67,2.033543705,2.502,0.611,2.575524218,4.392,1.281,4.575,-1.89,-0.67,2.005243127
08/09/2020 15:30,6.27216,1.18188,6.38254114,4.05216,1.18188,4.221,2.22,0,2.22,1.82216,1.18188,2.171890283,4.05216,1.18188,4.221,-2.23,0,2.23
08/09/2020 16:00,5.4828,-0.7721,5.536897529,2.6328,0.7679,2.7425,2.85,-1.54,3.239459832,-0.2372,1.7179,1.734198446,2.6328,0.7679,2.7425,-2.87,0.95,3.023144059
08/09/2020 16:30,6.52392,0.49406,6.54260097,4.09392,1.19406,4.2645,2.43,-0.7,2.528813951,1.67392,0.57406,1.769619465,4.09392,1.19406,4.2645,-2.42,-0.62,2.498159322
08/09/2020 17:00,6.76,0.5425,6.781733278,4.26,1.2425,4.4375,2.5,-0.7,2.596150997,1.77,0.6225,1.876274567,4.26,1.2425,4.4375,-2.49,-0.62,2.566028059
08/09/2020 17:30,6.92944,0.59192,6.954675262,4.42944,1.29192,4.614,2.5,-0.7,2.596150997,1.88944,0.61192,1.986058811,4.42944,1.29192,4.614,-2.54,-0.68,2.629448611
08/09/2020 18:00,7.14168,0.63924,7.170231586,4.59168,1.33924,4.783,2.55,-0.7,2.644333564,2.05168,0.65924,2.154991462,4.59168,1.33924,4.783,-2.54,-0.68,2.629448611
08/09/2020 18:30,6.87296,0.49378,6.890674702,4.09296,1.19378,4.2635,2.78,-0.7,2.866775192,1.30296,0.51378,1.400597962,4.09296,1.19378,4.2635,-2.79,-0.68,2.871671987
08/09/2020 19:00,6.59272,0.34496,6.601738741,3.58272,1.04496,3.732,3.01,-0.7,3.090323608,0.58272,0.36496,0.687574287,3.58272,1.04496,3.732,-3,-0.68,3.076101429
08/09/2020 19:30,6.814,0.3495,6.822957295,3.804,1.1095,3.9625,3.01,-0.76,3.104464527,0.804,0.3395,0.872740654,3.804,1.1095,3.9625,-3,-0.77,3.097240707
08/09/2020 20:00,6.64384,0.34362,6.652720094,3.78384,1.10362,3.9415,2.86,-0.76,2.959256663,0.90384,0.33362,0.963446444,3.78384,1.10362,3.9415,-2.88,-0.77,2.981157493
08/09/2020 20:30,7.0732,0.5826,7.097153021,4.6032,1.3426,4.795,2.47,-0.76,2.584279397,2.1232,0.5726,2.199056389,4.6032,1.3426,4.795,-2.48,-0.77,2.596786476
08/09/2020 21:00,6.54008,0.54044,6.56237166,4.15008,1.21044,4.323,2.39,-0.67,2.482136177,1.77008,0.54044,1.850745417,4.15008,1.21044,4.323,-2.38,-0.67,2.472508847
08/09/2020 21:30,6.68904,0.69472,6.725019851,4.67904,1.36472,4.874,2.01,-0.67,2.118726032,2.64904,0.69472,2.738621697,4.67904,1.36472,4.874,-2.03,-0.67,2.137709054
08/09/2020 22:00,6.03864,0.32502,6.047380511,4.02864,1.17502,4.1965,2.01,-0.85,2.182338196,1.99864,0.28502,2.018860632,4.02864,1.17502,4.1965,-2.03,-0.89,2.216528818
08/09/2020 22:30,5.61216,0.19188,5.615439235,3.81216,1.11188,3.971,1.8,-0.92,2.021484603,1.95216,0.43188,1.999362148,3.81216,1.11188,3.971,-1.86,-0.68,1.980403999
08/09/2020 23:00,6.22528,0.78404,6.274458526,4.98528,1.45404,5.193,1.24,-0.67,1.40943251,3.74528,0.77404,3.824429395,4.98528,1.45404,5.193,-1.24,-0.68,1.414213562
08/09/2020 23:30,5.858,0.5765,5.886299028,4.788,1.3965,4.9875,1.07,-0.82,1.348072698,3.728,0.4565,3.755845611,4.788,1.3965,4.9875,-1.06,-0.94,1.41675686
09/09/2020 00:00,5.98848,0.68164,6.027149061,5.14848,1.50164,5.363,0.84,-0.82,1.173882447,4.31848,0.56164,4.354848907,5.14848,1.50164,5.363,-0.83,-0.94,1.25399362
09/09/2020 00:30,5.62512,0.57566,5.654499045,4.78512,1.39566,4.9845,0.84,-0.82,1.173882447,3.95512,0.39566,3.974861136,4.78512,1.39566,4.9845,-0.83,-1,1.299576854
09/09/2020 01:00,5.39472,0.50846,5.418628558,4.55472,1.32846,4.7445,0.84,-0.82,1.173882447,3.72472,0.40846,3.747049326,4.55472,1.32846,4.7445,-0.83,-0.92,1.239072234
09/09/2020 01:30,5.27784,0.44812,5.296829863,4.34784,1.26812,4.529,0.93,-0.82,1.239879026,3.43784,0.34812,3.455420582,4.34784,1.26812,4.529,-0.91,-0.92,1.294024729
09/09/2020 02:00,5.85736,0.67548,5.896180068,5.12736,1.49548,5.341,0.73,-0.82,1.097861558,4.39736,0.67548,4.448937873,5.12736,1.49548,5.341,-0.73,-0.82,1.097861558
09/09/2020 02:30,5.52584,0.54962,5.553106324,4.69584,1.36962,4.8915,0.83,-0.82,1.166747616,3.86584,0.54962,3.904715233,4.69584,1.36962,4.8915,-0.83,-0.82,1.166747616
09/09/2020 03:00,5.55992,0.63956,5.596583547,4.72992,1.37956,4.927,0.83,-0.74,1.111980216,3.89992,0.63956,3.95201379,4.72992,1.37956,4.927,-0.83,-0.74,1.111980216
09/09/2020 03:30,6.06176,0.89968,6.128161094,5.38176,1.56968,5.606,0.68,-0.67,0.954620343,4.69176,0.89968,4.777241463,5.38176,1.56968,5.606,-0.69,-0.67,0.961769203
09/09/2020 04:00,5.90912,0.85516,5.970678169,5.22912,1.52516,5.447,0.68,-0.67,0.954620343,4.53912,0.85516,4.618972721,5.22912,1.52516,5.447,-0.69,-0.67,0.961769203
09/09/2020 04:30,6.00176,0.88218,6.066247988,5.32176,1.55218,5.5435,0.68,-0.67,0.954620343,4.63176,0.88218,4.715023038,5.32176,1.55218,5.5435,-0.69,-0.67,0.961769203
09/09/2020 05:00,6.11792,0.81606,6.172106533,5.43792,1.58606,5.6645,0.68,-0.77,1.027277957,4.74792,0.80606,4.815856834,5.43792,1.58606,5.6645,-0.69,-0.78,1.041393297
09/09/2020 05:30,6.75008,1.08044,6.836002531,6.07008,1.77044,6.323,0.68,-0.69,0.968762097,5.38008,1.07044,5.485535762,6.07008,1.77044,6.323,-0.69,-0.7,0.982903861
09/09/2020 06:00,6.71744,1.07092,6.80226946,6.03744,1.76092,6.289,0.68,-0.69,0.968762097,5.34744,1.06092,5.451666332,6.03744,1.76092,6.289,-0.69,-0.7,0.982903861
09/09/2020 06:30,7.30792,1.19356,7.40474714,6.45792,1.88356,6.727,0.85,-0.69,1.094805919,5.62792,1.18356,5.751025804,6.45792,1.88356,6.727,-0.83,-0.7,1.085771615
09/09/2020 07:00,7.3884,1.1237,7.473363115,6.2184,1.8137,6.4775,1.17,-0.69,1.358307771,5.0484,1.1137,5.169784352,6.2184,1.8137,6.4775,-1.17,-0.7,1.36341483
09/09/2020 07:30,7.71504,1.06272,7.787889059,6.21504,1.81272,6.474,1.5,-0.75,1.677050983,4.71504,1.21272,4.868499974,6.21504,1.81272,6.474,-1.5,-0.6,1.615549442
09/09/2020 08:00,7.20184,0.86762,7.253913692,5.27184,1.53762,5.4915,1.93,-0.67,2.042988008,3.34184,0.86762,3.452630743,5.27184,1.53762,5.4915,-1.93,-0.67,2.042988008
09/09/2020 08:30,7.22368,0.83024,7.271234503,5.14368,1.50024,5.358,2.08,-0.67,2.185245982,3.06368,0.83024,3.174182351,5.14368,1.50024,5.358,-2.08,-0.67,2.185245982
09/09/2020 09:00,6.93952,0.69486,6.974221695,4.67952,1.36486,4.8745,2.26,-0.67,2.357222942,2.40952,0.69486,2.507711517,4.67952,1.36486,4.8745,-2.27,-0.67,2.366812202
09/09/2020 09:30,6.88048,0.59764,6.906386798,4.62048,1.34764,4.813,2.26,-0.75,2.381197178,2.35048,0.58764,2.422824179,4.62048,1.34764,4.813,-2.27,-0.76,2.393846277
09/09/2020 10:00,5.61008,1.83544,5.902697485,2.83008,0.82544,2.948,2.78,1.01,2.957786334,0.04008,-0.01456,0.042642702,2.83008,0.82544,2.948,-2.79,-0.84,2.913708977
09/09/2020 10:30,5.45544,0.75992,5.508112562,2.60544,0.75992,2.714,2.85,0,2.85,-0.26456,0.75992,0.804655454,2.60544,0.75992,2.714,-2.87,0,2.87
09/09/2020 11:00,5.47864,0.70252,5.52349804,2.40864,0.70252,2.509,3.07,0,3.07,-0.64136,0.70252,0.95125023,2.40864,0.70252,2.509,-3.05,0,3.05
09/09/2020 11:30,5.49688,0.70784,5.542267334,2.42688,0.70784,2.528,3.07,0,3.07,-0.62312,0.70784,0.943035524,2.42688,0.70784,2.528,-3.05,0,3.05
09/09/2020 12:00,5.76032,0.86926,5.825538555,2.98032,0.86926,3.1045,2.78,0,2.78,0.20032,0.86926,0.892043188,2.98032,0.86926,3.1045,-2.78,0,2.78
09/09/2020 12:30,5.9096,1.9228,6.214541978,3.1296,0.9128,3.26,2.78,1.01,2.957786334,0.3496,0.2428,0.425643043,3.1296,0.9128,3.26,-2.78,-0.67,2.859597874
09/09/2020 13:00,6.29032,1.06176,6.379299335,3.64032,1.06176,3.792,2.65,0,2.65,0.99032,1.06176,1.451918731,3.64032,1.06176,3.792,-2.65,0,2.65
09/09/2020 13:30,7.4288,1.7584,7.634070998,6.0288,1.7584,6.28,1.4,0,1.4,4.6388,1.7584,4.960890646,6.0288,1.7584,6.28,-1.39,0,1.39
09/09/2020 14:00,7.24992,0.94206,7.310869788,6.10992,1.78206,6.3645,1.14,-0.84,1.416050847,4.95992,1.38206,5.148873299,6.10992,1.78206,6.3645,-1.15,-0.4,1.217579566
09/09/2020 14:30,7.564,1.2445,7.665694766,6.564,1.9145,6.8375,1,-0.67,1.203702621,5.564,1.2445,5.701480181,6.564,1.9145,6.8375,-1,-0.67,1.203702621
09/09/2020 15:00,7.62928,1.26354,7.733204165,6.62928,1.93354,6.9055,1,-0.67,1.203702621,5.62928,1.26354,5.769343693,6.62928,1.93354,6.9055,-1,-0.67,1.203702621
09/09/2020 15:30,7.1504,1.0947,7.233711927,6.0504,1.7647,6.3025,1.1,-0.67,1.287982919,4.9504,0.9447,5.039733946,6.0504,1.7647,6.3025,-1.1,-0.82,1.372005831
09/09/2020 16:00,7.08448,1.65214,7.274573764,5.66448,1.65214,5.9005,1.42,0,1.42,4.24448,1.65214,4.554687371,5.66448,1.65214,5.9005,-1.42,0,1.42
09/09/2020 16:30,7.1328,1.5904,7.307955118,5.4528,1.5904,5.68,1.68,0,1.68,3.7928,1.5904,4.112748959,5.4528,1.5904,5.68,-1.66,0,1.66
09/09/2020 17:00,7.63368,1.71024,7.822914495,5.86368,1.71024,6.108,1.77,0,1.77,4.10368,1.71024,4.445796936,5.86368,1.71024,6.108,-1.76,0,1.76
09/09/2020 17:30,8.5648,2.0139,8.798385775,6.9048,2.0139,7.1925,1.66,0,1.66,5.2648,2.0139,5.636835304,6.9048,2.0139,7.1925,-1.64,0,1.64
09/09/2020 18:00,7.55608,1.55344,7.714111796,5.32608,1.55344,5.548,2.23,0,2.23,3.09608,1.55344,3.463940993,5.32608,1.55344,5.548,-2.23,0,2.23
09/09/2020 18:30,6.98496,1.28478,7.102135302,4.40496,1.28478,4.5885,2.58,0,2.58,1.82496,1.28478,2.231846466,4.40496,1.28478,4.5885,-2.58,0,2.58
09/09/2020 19:00,6.7692,0.5081,6.788242354,4.0392,1.1781,4.2075,2.73,-0.67,2.811014052,1.2892,0.5081,1.385713625,4.0392,1.1781,4.2075,-2.75,-0.67,2.830441662
09/09/2020 19:30,6.4508,0.3744,6.461655825,3.5808,1.0444,3.73,2.87,-0.67,2.947168132,0.6908,0.3744,0.785735324,3.5808,1.0444,3.73,-2.89,-0.67,2.96664794
09/09/2020 20:00,6.1112,0.2316,6.115586971,3.0912,0.9016,3.22,3.02,-0.67,3.093428519,0.0912,0.2316,0.248909622,3.0912,0.9016,3.22,-3,-0.67,3.07390631
09/09/2020 20:30,6.06368,0.21774,6.067588141,3.04368,0.88774,3.1705,3.02,-0.67,3.093428519,0.04368,0.21774,0.222078027,3.04368,0.88774,3.1705,-3,-0.67,3.07390631
09/09/2020 21:00,5.8852,0.2561,5.89076958,3.1752,0.9261,3.3075,2.71,-0.67,2.791594526,0.4452,0.2561,0.51360515,3.1752,0.9261,3.3075,-2.73,-0.67,2.811014052
09/09/2020 21:30,5.69696,0.15828,5.699158341,3.21696,0.93828,3.351,2.48,-0.78,2.599769221,0.73696,0.14828,0.75172934,3.21696,0.93828,3.351,-2.48,-0.79,2.602786968
09/09/2020 22:00,5.66688,0.16534,5.669291512,3.44688,1.00534,3.5905,2.22,-0.84,2.373604853,1.21688,0.14534,1.225528723,3.44688,1.00534,3.5905,-2.23,-0.86,2.390083681
09/09/2020 22:30,5.73024,0.28882,5.737514048,3.87024,1.12882,4.0315,1.86,-0.84,2.040882162,2.12024,0.31882,2.144076456,3.87024,1.12882,4.0315,-1.75,-0.81,1.928367185
09/09/2020 23:00,5.75184,0.57012,5.780025969,4.25184,1.24012,4.429,1.5,-0.67,1.642832919,2.74184,0.57012,2.800486279,4.25184,1.24012,4.429,-1.51,-0.67,1.651968523
09/09/2020 23:30,5.02992,0.24956,5.036107167,3.52992,1.02956,3.677,1.5,-0.78,1.690680336,2.01992,0.22956,2.032922674,3.52992,1.02956,3.677,-1.51,-0.8,1.708830009
10/09/2020 00:00,5.11808,0.50194,5.142634213,4.01808,1.17194,4.1855,1.1,-0.67,1.287982919,2.91808,0.50194,2.960934759,4.01808,1.17194,4.1855,-1.1,-0.67,1.287982919
10/09/2020 00:30,4.74896,0.20428,4.753351597,3.64896,1.06428,3.801,1.1,-0.86,1.396280774,2.54896,0.15428,2.553624757,3.64896,1.06428,3.801,-1.1,-0.91,1.427620398
10/09/2020 01:00,4.32944,0.08192,4.33021496,3.22944,0.94192,3.364,1.1,-0.86,1.396280774,2.12944,0.03192,2.129679225,3.22944,0.94192,3.364,-1.1,-0.91,1.427620398
10/09/2020 01:30,4.5488,0.1459,4.551139226,3.4488,1.0059,3.5925,1.1,-0.86,1.396280774,2.3488,0.0059,2.34880741,3.4488,1.0059,3.5925,-1.1,-1,1.486606875
10/09/2020 02:00,4.6688,0.1984,4.673013589,3.6288,1.0584,3.78,1.04,-0.86,1.349518433,2.5888,0.0584,2.589458631,3.6288,1.0584,3.78,-1.04,-1,1.442775104
10/09/2020 02:30,4.76816,0.22738,4.773578474,3.72816,1.08738,3.8835,1.04,-0.86,1.349518433,2.68816,0.15738,2.692763014,3.72816,1.08738,3.8835,-1.04,-0.93,1.395170241
10/09/2020 03:00,4.68896,0.12428,4.69060672,3.64896,1.06428,3.801,1.04,-0.94,1.401855913,2.60896,0.06428,2.609751751,3.64896,1.06428,3.801,-1.04,-1,1.442775104
10/09/2020 03:30,4.79984,0.25662,4.806695107,3.75984,1.09662,3.9165,1.04,-0.84,1.336861997,2.71984,0.09662,2.721555631,3.75984,1.09662,3.9165,-1.04,-1,1.442775104
10/09/2020 04:00,4.76912,0.16766,4.772066162,3.72912,1.08766,3.8845,1.04,-0.92,1.388524397,2.68912,0.08766,2.690548392,3.72912,1.08766,3.8845,-1.04,-1,1.442775104
10/09/2020 04:30,4.604,0.0395,4.604169442,3.564,1.0395,3.7125,1.04,-1,1.442775104,2.524,0.0395,2.524309064,3.564,1.0395,3.7125,-1.04,-1,1.442775104
