Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/09/2020 05:00,4.544,0.022,4.544053257,3.504,1.022,3.65,1.04,-1,1.442775104,2.464,0.022,2.464098212,3.504,1.022,3.65,-1.04,-1,1.442775104
10/09/2020 05:30,4.39136,0.06748,4.391878436,3.11136,0.90748,3.241,1.28,-0.84,1.531012737,1.83136,0.02748,1.83156616,3.11136,0.90748,3.241,-1.28,-0.88,1.553319027
10/09/2020 06:00,4.32576,-0.03332,4.325888325,2.76576,0.80668,2.881,1.56,-0.84,1.771778767,1.20576,-0.07332,1.207987169,2.76576,0.80668,2.881,-1.56,-0.88,1.791089054
10/09/2020 06:30,4.53776,-0.08232,4.538506627,2.59776,0.75768,2.706,1.94,-0.84,2.114048249,0.65776,-0.05232,0.659837556,2.59776,0.75768,2.706,-1.94,-0.81,2.102308255
10/09/2020 07:00,4.86032,-0.03324,4.860433664,2.56032,0.74676,2.667,2.3,-0.78,2.428662183,0.25032,-0.06324,0.258184818,2.56032,0.74676,2.667,-2.31,-0.81,2.447897057
10/09/2020 07:30,5.40056,0.13558,5.402261587,2.83056,0.82558,2.9485,2.57,-0.69,2.661014844,0.27056,0.13558,0.302629559,2.83056,0.82558,2.9485,-2.56,-0.69,2.651358143
10/09/2020 08:00,5.77768,0.09724,5.778498231,3.00768,0.87724,3.133,2.77,-0.78,2.877724796,0.20768,0.07724,0.221578429,3.00768,0.87724,3.133,-2.8,-0.8,2.912043956
10/09/2020 08:30,5.87976,0.05118,5.879982742,2.84976,0.83118,2.9685,3.03,-0.78,3.128785707,-0.17024,0.03118,0.173071806,2.84976,0.83118,2.9685,-3.02,-0.8,3.124163888
10/09/2020 09:00,6.06888,0.10634,6.069811583,3.03888,0.88634,3.1655,3.03,-0.78,3.128785707,0.01888,0.34634,0.34685422,3.03888,0.88634,3.1655,-3.02,-0.54,3.067898303
10/09/2020 09:30,5.95144,0.80542,6.005692254,2.76144,0.80542,2.8765,3.19,0,3.19,-0.34856,0.80542,0.8776078,2.76144,0.80542,2.8765,-3.11,0,3.11
10/09/2020 10:00,5.0088,0.3934,5.024225413,1.3488,0.3934,1.405,3.66,0,3.66,-2.2712,0.3934,2.305019089,1.3488,0.3934,1.405,-3.62,0,3.62
10/09/2020 10:30,4.65656,0.25858,4.663733981,0.88656,0.25858,0.9235,3.77,0,3.77,-2.83344,0.25858,2.845214553,0.88656,0.25858,0.9235,-3.72,0,3.72
10/09/2020 11:00,4.628,-0.376,4.643248863,1.008,0.294,1.05,3.62,-0.67,3.68148068,-2.652,-0.376,2.67852198,1.008,0.294,1.05,-3.66,-0.67,3.720819802
10/09/2020 11:30,4.5892,-0.3669,4.603843204,1.0392,0.3031,1.0825,3.55,-0.67,3.612672141,-2.5408,-0.3669,2.567154115,1.0392,0.3031,1.0825,-3.58,-0.67,3.642155955
10/09/2020 12:00,4.68664,-0.35598,4.700140025,1.07664,0.31402,1.1215,3.61,-0.67,3.671648131,-2.57336,-0.35598,2.597865172,1.07664,0.31402,1.1215,-3.65,-0.67,3.710983697
10/09/2020 12:30,4.86904,-0.30278,4.878445065,1.25904,0.36722,1.3115,3.61,-0.67,3.671648131,-2.33096,-0.30278,2.350542544,1.25904,0.36722,1.3115,-3.59,-0.67,3.651985761
10/09/2020 13:00,4.75352,-0.29564,4.762704631,1.28352,0.37436,1.337,3.47,-0.67,3.534091114,-2.20648,-0.29564,2.22619788,1.28352,0.37436,1.337,-3.49,-0.67,3.553730434
10/09/2020 13:30,4.56104,-0.35178,4.574585779,1.09104,0.31822,1.1365,3.47,-0.67,3.534091114,-2.39896,-0.35178,2.424615073,1.09104,0.31822,1.1365,-3.49,-0.67,3.553730434
10/09/2020 14:00,4.486,-0.3095,4.496663902,1.236,0.3605,1.2875,3.25,-0.67,3.31834296,-2.024,-0.3095,2.047526862,1.236,0.3605,1.2875,-3.26,-0.67,3.328137617
10/09/2020 14:30,4.54536,-0.31552,4.556297883,1.21536,0.35448,1.266,3.33,-0.67,3.396733725,-2.12464,-0.31552,2.147940409,1.21536,0.35448,1.266,-3.34,-0.67,3.406537832
10/09/2020 15:00,4.56584,0.31962,4.57701342,1.09584,0.31962,1.1415,3.47,0,3.47,-2.40416,0.31962,2.425312815,1.09584,0.31962,1.1415,-3.5,0,3.5
10/09/2020 15:30,4.70752,0.39886,4.72438714,1.36752,0.39886,1.4245,3.34,0,3.34,-1.98248,0.39886,2.022205788,1.36752,0.39886,1.4245,-3.35,0,3.35
10/09/2020 16:00,4.53184,-0.35738,4.545909617,1.07184,0.31262,1.1165,3.46,-0.67,3.524272975,-2.40816,-0.35738,2.434533847,1.07184,0.31262,1.1165,-3.48,-0.67,3.54391027
10/09/2020 16:30,4.63288,-0.37166,4.64776379,1.02288,0.29834,1.0655,3.61,-0.67,3.671648131,-2.60712,-0.37166,2.6334779,1.02288,0.29834,1.0655,-3.63,-0.67,3.691314129
10/09/2020 17:00,4.72848,-0.41086,4.746296351,0.88848,0.25914,0.9255,3.84,-0.67,3.898012314,-2.85152,-0.41086,2.880967242,0.88848,0.25914,0.9255,-3.74,-0.67,3.799539446
10/09/2020 17:30,4.69048,-0.45986,4.712968688,0.72048,0.21014,0.7505,3.97,-0.67,4.02613959,-3.25952,-0.45986,3.291799181,0.72048,0.21014,0.7505,-3.98,-0.67,4.036000496
10/09/2020 18:00,4.71264,-0.46798,4.735818942,0.69264,0.20202,0.7215,4.02,-0.67,4.075450895,-3.33736,-0.46798,3.370011432,0.69264,0.20202,0.7215,-4.03,-0.67,4.085315165
10/09/2020 18:30,4.77456,-0.48492,4.799121857,0.63456,0.18508,0.661,4.14,-0.67,4.193864566,-3.50544,-0.48492,3.538821414,0.63456,0.18508,0.661,-4.14,-0.67,4.193864566
10/09/2020 19:00,4.70456,-0.51992,4.733202045,0.51456,0.15008,0.536,4.19,-0.67,4.243229902,-3.68544,-0.51992,3.721932939,0.51456,0.15008,0.536,-4.2,-0.67,4.253104748
10/09/2020 19:30,4.68296,-0.52622,4.712432689,0.49296,0.14378,0.5135,4.19,-0.67,4.243229902,-3.70704,-0.52622,3.744202592,0.49296,0.14378,0.5135,-4.2,-0.67,4.253104748
10/09/2020 20:00,4.6136,-0.5202,4.642834587,0.5136,0.1498,0.535,4.1,-0.67,4.154383227,-3.6064,-0.5202,3.643724605,0.5136,0.1498,0.535,-4.12,-0.67,4.174122662
10/09/2020 20:30,4.5928,-0.4796,4.617773056,0.6528,0.1904,0.68,3.94,-0.67,3.996561022,-3.2872,-0.4796,3.322002408,0.6528,0.1904,0.68,-3.94,-0.67,3.996561022
10/09/2020 21:00,4.41776,-0.52232,4.448530274,0.67776,0.19768,0.706,3.74,-0.72,3.80867431,-3.05224,-0.53232,3.098311411,0.67776,0.19768,0.706,-3.73,-0.73,3.800763081
10/09/2020 21:30,3.85368,-0.74476,3.924986242,0.22368,0.06524,0.233,3.63,-0.81,3.719274123,-3.41632,-0.75476,3.498700473,0.22368,0.06524,0.233,-3.64,-0.82,3.73121964
10/09/2020 22:00,3.45728,-0.78746,3.545825468,0.07728,0.02254,0.0805,3.38,-0.81,3.475701368,-3.32272,-0.79746,3.417076331,0.07728,0.02254,0.0805,-3.4,-0.82,3.497484811
10/09/2020 22:30,3.53232,-0.75974,3.613099701,0.41232,0.12026,0.4295,3.12,-0.88,3.241727934,-2.67768,-0.83974,2.806266817,0.41232,0.12026,0.4295,-3.09,-0.96,3.23569158
10/09/2020 23:00,3.21256,-0.75092,3.299154831,0.44256,0.12908,0.461,2.77,-0.88,2.90642392,-2.35744,-0.83092,2.499590246,0.44256,0.12908,0.461,-2.8,-0.96,2.96
10/09/2020 23:30,2.98664,-0.75848,3.081446154,0.41664,0.12152,0.434,2.57,-0.88,2.716486702,-2.16336,-0.83848,2.320167063,0.41664,0.12152,0.434,-2.58,-0.96,2.752816739
11/09/2020 00:00,2.85048,-0.82736,2.968124121,0.42048,0.12264,0.438,2.43,-0.95,2.609099462,-1.94952,-0.83736,2.121744565,0.42048,0.12264,0.438,-2.37,-0.96,2.55704908
11/09/2020 00:30,2.75032,-0.81574,2.86874395,0.46032,0.13426,0.4795,2.29,-0.95,2.479233753,-1.83968,-0.82574,2.016499207,0.46032,0.13426,0.4795,-2.3,-0.96,2.492308167
11/09/2020 01:00,2.69168,-0.80076,2.808265977,0.51168,0.14924,0.533,2.18,-0.95,2.378003364,-1.66832,-0.81076,1.854891749,0.51168,0.14924,0.533,-2.18,-0.96,2.382015953
11/09/2020 01:30,2.62016,-0.82162,2.745960278,0.44016,0.12838,0.4585,2.18,-0.95,2.378003364,-1.80984,-0.83162,1.991761193,0.44016,0.12838,0.4585,-2.25,-0.96,2.446242016
11/09/2020 02:00,2.82896,-0.65072,2.902835028,0.64896,0.18928,0.676,2.18,-0.84,2.336236289,-1.60104,-0.77072,1.776890092,0.64896,0.18928,0.676,-2.25,-0.96,2.446242016
11/09/2020 02:30,3.3208,-0.6431,3.382497635,1.3608,0.3969,1.4175,1.96,-1.04,2.21882852,-0.6292,-0.6531,0.906880505,1.3608,0.3969,1.4175,-1.99,-1.05,2.250022222
11/09/2020 03:00,4.21048,-0.40986,4.230381431,2.88048,0.84014,3.0005,1.33,-1.25,1.825212316,1.54048,-0.40986,1.59407147,2.88048,0.84014,3.0005,-1.34,-1.25,1.832511937
11/09/2020 03:30,4.61632,-0.03024,4.616419045,3.49632,1.01976,3.642,1.12,-1.05,1.535219854,2.37632,-0.03024,2.376512403,3.49632,1.01976,3.642,-1.12,-1.05,1.535219854
11/09/2020 04:00,4.96768,0.10724,4.968837389,3.96768,1.15724,4.133,1,-1.05,1.45,2.96768,0.10724,2.969616979,3.96768,1.15724,4.133,-1,-1.05,1.45
11/09/2020 04:30,4.85248,-0.04636,4.852701454,3.85248,1.12364,4.013,1,-1.17,1.539123127,2.85248,-0.04636,2.852856709,3.85248,1.12364,4.013,-1,-1.17,1.539123127
11/09/2020 05:00,4.76656,-0.07142,4.767095033,3.76656,1.09858,3.9235,1,-1.17,1.539123127,2.76656,-0.07142,2.767481716,3.76656,1.09858,3.9235,-1,-1.17,1.539123127
11/09/2020 05:30,5.028,-0.0185,5.028034034,3.948,1.1515,4.1125,1.08,-1.17,1.592262541,2.868,-0.0185,2.868059666,3.948,1.1515,4.1125,-1.08,-1.17,1.592262541
11/09/2020 06:00,5.25968,0.02574,5.259742983,4.09968,1.19574,4.2705,1.16,-1.17,1.647573974,2.92968,0.02574,2.929793073,4.09968,1.19574,4.2705,-1.17,-1.17,1.654629868
11/09/2020 06:30,5.25424,-0.01668,5.254266476,3.47424,1.01332,3.619,1.78,-1.03,2.056526197,1.69424,-0.04668,1.694882946,3.47424,1.01332,3.619,-1.78,-1.06,2.071714266
11/09/2020 07:00,5.75376,0.05318,5.754005757,3.71376,1.08318,3.8685,2.04,-1.03,2.285278976,1.66376,0.08318,1.665838002,3.71376,1.08318,3.8685,-2.05,-1,2.280898946
11/09/2020 07:30,5.97272,0.15746,5.974795214,3.52272,1.02746,3.6695,2.45,-0.87,2.599884613,1.10272,0.13746,1.111254539,3.52272,1.02746,3.6695,-2.42,-0.89,2.578468538
11/09/2020 08:00,6.07208,0.15144,6.073968192,3.50208,1.02144,3.648,2.57,-0.87,2.713263717,0.91208,0.13144,0.921502252,3.50208,1.02144,3.648,-2.59,-0.89,2.738649302
11/09/2020 08:30,6.20672,0.36446,6.217411379,3.54672,1.03446,3.6945,2.66,-0.67,2.743082208,0.88672,0.36446,0.958698832,3.54672,1.03446,3.6945,-2.66,-0.67,2.743082208
11/09/2020 09:00,5.79544,0.84742,5.857067991,2.90544,0.84742,3.0265,2.89,0,2.89,0.01544,0.84742,0.847560647,2.90544,0.84742,3.0265,-2.89,0,2.89
11/09/2020 09:30,5.89544,0.15992,5.8976086,2.84544,0.82992,2.964,3.05,-0.67,3.122723171,-0.17456,0.15992,0.236739519,2.84544,0.82992,2.964,-3.02,-0.67,3.093428519
11/09/2020 10:00,6.13472,0.29096,6.141616009,3.29472,0.96096,3.432,2.84,-0.67,2.917961617,0.43472,0.29096,0.523105343,3.29472,0.96096,3.432,-2.86,-0.67,2.93743085
11/09/2020 10:30,6.57992,0.49956,6.598856522,4.00992,1.16956,4.177,2.57,-0.67,2.655899094,1.42992,0.49956,1.514672044,4.00992,1.16956,4.177,-2.58,-0.67,2.665576861
11/09/2020 11:00,6.71488,1.24684,6.829657634,4.27488,1.24684,4.453,2.44,0,2.44,1.86488,1.24684,2.243298331,4.27488,1.24684,4.453,-2.41,0,2.41
11/09/2020 11:30,6.55944,0.56942,6.58410907,4.24944,1.23942,4.4265,2.31,-0.67,2.405202694,1.94944,0.56942,2.030900158,4.24944,1.23942,4.4265,-2.3,-0.67,2.395600134
11/09/2020 12:00,8.05056,1.85808,8.26220174,6.37056,1.85808,6.636,1.68,0,1.68,4.72056,1.85808,5.073080721,6.37056,1.85808,6.636,-1.65,0,1.65
11/09/2020 12:30,8.78184,2.15012,9.041223911,7.37184,2.15012,7.679,1.41,0,1.41,5.97184,2.15012,6.347116589,7.37184,2.15012,7.679,-1.4,0,1.4
11/09/2020 13:00,8.6512,1.1666,8.729502678,7.2912,2.1266,7.595,1.36,-0.96,1.664692164,5.8912,1.8566,6.176827746,7.2912,2.1266,7.595,-1.4,-0.27,1.425798022
11/09/2020 13:30,8.02224,1.17982,8.10853315,6.34224,1.84982,6.6065,1.68,-0.67,1.808673547,4.68224,1.17982,4.828596758,6.34224,1.84982,6.6065,-1.66,-0.67,1.790111728
11/09/2020 14:00,7.92144,1.15042,8.004541077,6.24144,1.82042,6.5015,1.68,-0.67,1.808673547,4.58144,1.15042,4.72367004,6.24144,1.82042,6.5015,-1.66,-0.67,1.790111728
11/09/2020 14:30,7.69536,1.06698,7.768977529,5.95536,1.73698,6.2035,1.74,-0.67,1.864537476,4.22536,1.06698,4.3579942,5.95536,1.73698,6.2035,-1.73,-0.67,1.855208883
11/09/2020 15:00,7.76464,1.12802,7.846149594,6.16464,1.79802,6.4215,1.6,-0.67,1.734618114,4.58464,1.12802,4.721371946,6.16464,1.79802,6.4215,-1.58,-0.67,1.716187635
11/09/2020 15:30,6.92048,0.78264,6.964593944,4.98048,1.45264,5.188,1.94,-0.67,2.052437575,3.05048,0.78264,3.149278267,4.98048,1.45264,5.188,-1.93,-0.67,2.042988008
11/09/2020 16:00,7.3608,0.9344,7.419870619,5.5008,1.6044,5.73,1.86,-0.67,1.976992666,3.6608,0.9344,3.778168869,5.5008,1.6044,5.73,-1.84,-0.67,1.958187938
11/09/2020 16:30,7.31184,0.92012,7.369506429,5.45184,1.59012,5.679,1.86,-0.67,1.976992666,3.61184,0.92012,3.727198546,5.45184,1.59012,5.679,-1.84,-0.67,1.958187938
11/09/2020 17:00,7.45728,0.89254,7.510502823,5.35728,1.56254,5.5805,2.1,-0.67,2.204291269,3.25728,0.89254,3.377351129,5.35728,1.56254,5.5805,-2.1,-0.67,2.204291269
11/09/2020 17:30,7.82304,0.99922,7.886595936,5.72304,1.66922,5.9615,2.1,-0.67,2.204291269,3.62304,0.93922,3.742800162,5.72304,1.66922,5.9615,-2.1,-0.73,2.223263367
11/09/2020 18:00,7.68816,0.76238,7.725867424,5.52816,1.61238,5.7585,2.16,-0.85,2.321228123,3.32816,0.88238,3.443144413,5.52816,1.61238,5.7585,-2.2,-0.73,2.317951682
11/09/2020 18:30,7.47296,-0.22372,7.476308033,5.47296,1.59628,5.701,2,-1.82,2.704144967,3.06296,2.37628,3.876651983,5.47296,1.59628,5.701,-2.41,0.78,2.533081128
11/09/2020 19:00,6.83168,-0.08076,6.832157331,4.35168,1.26924,4.533,2.48,-1.35,2.823632412,1.63168,1.35924,2.123655575,4.35168,1.26924,4.533,-2.72,0.09,2.721488563
11/09/2020 19:30,6.81776,0.52518,6.837957696,4.09776,1.19518,4.2685,2.72,-0.67,2.801303268,1.37776,0.52518,1.474461478,4.09776,1.19518,4.2685,-2.72,-0.67,2.801303268
11/09/2020 20:00,6.87968,0.43324,6.8933079,4.15968,1.21324,4.333,2.72,-0.78,2.829628951,1.38968,0.41324,1.44981992,4.15968,1.21324,4.333,-2.77,-0.8,2.883210017
11/09/2020 20:30,6.9668,0.6124,6.99366399,4.3968,1.2824,4.58,2.57,-0.67,2.655899094,1.8268,0.6124,1.92671534,4.3968,1.2824,4.58,-2.57,-0.67,2.655899094
11/09/2020 21:00,6.9,0.66,6.931493346,4.56,1.33,4.75,2.34,-0.67,2.434029581,2.22,0.66,2.316031088,4.56,1.33,4.75,-2.34,-0.67,2.434029581
11/09/2020 21:30,6.51904,0.58972,6.545659035,4.31904,1.25972,4.499,2.2,-0.67,2.299760857,2.10904,0.58972,2.189935935,4.31904,1.25972,4.499,-2.21,-0.67,2.309328907
11/09/2020 22:00,6.81224,0.79482,6.858451184,5.02224,1.46482,5.2315,1.79,-0.67,1.911282292,3.24224,0.79482,3.33824191,5.02224,1.46482,5.2315,-1.78,-0.67,1.901920082
11/09/2020 22:30,6.8776,0.8318,6.927717734,5.4576,1.5918,5.685,1.42,-0.76,1.610589954,4.0276,0.8218,4.110585968,5.4576,1.5918,5.685,-1.43,-0.77,1.624130537
11/09/2020 23:00,6.26784,0.62312,6.298737715,4.94784,1.44312,5.154,1.32,-0.82,1.553962677,3.61784,0.61312,3.66942535,4.94784,1.44312,5.154,-1.33,-0.83,1.567737223
11/09/2020 23:30,5.52112,0.42866,5.537735589,4.28112,1.24866,4.4595,1.24,-0.82,1.486606875,3.03112,0.41866,3.059896183,4.28112,1.24866,4.4595,-1.25,-0.83,1.500466594
12/09/2020 00:00,5.43984,0.46912,5.460030476,4.41984,1.28912,4.604,1.02,-0.82,1.308739852,3.39984,0.45912,3.430700103,4.41984,1.28912,4.604,-1.02,-0.83,1.315028517
12/09/2020 00:30,5.45112,0.51616,5.475502753,4.58112,1.33616,4.772,0.87,-0.82,1.195533354,3.71112,0.39616,3.732205032,4.58112,1.33616,4.772,-0.87,-0.94,1.28082005
12/09/2020 01:00,5.0008,0.3644,5.014059034,4.0608,1.1844,4.23,0.94,-0.82,1.24739729,3.1208,0.1844,3.126243113,4.0608,1.1844,4.23,-0.94,-1,1.372443077
12/09/2020 01:30,4.84136,0.29748,4.8504908,3.83136,1.11748,3.991,1.01,-0.82,1.300961183,2.83136,0.11748,2.833796217,3.83136,1.11748,3.991,-1,-1,1.414213562
12/09/2020 02:00,4.66952,0.17736,4.672887073,3.65952,1.06736,3.812,1.01,-0.89,1.34617978,2.59952,0.06736,2.600392586,3.65952,1.06736,3.812,-1.06,-1,1.457257699
12/09/2020 02:30,4.79576,0.15418,4.798237744,3.78576,1.10418,3.9435,1.01,-0.95,1.386578523,2.80576,0.10418,2.807693475,3.78576,1.10418,3.9435,-0.98,-1,1.40014285
12/09/2020 03:00,4.93016,0.32088,4.94059122,3.98016,1.16088,4.146,0.95,-0.84,1.268108828,3.05016,0.16088,3.054399843,3.98016,1.16088,4.146,-0.93,-1,1.365613415
12/09/2020 03:30,4.78904,0.19972,4.793202708,3.83904,1.11972,3.999,0.95,-0.92,1.322459829,2.90904,0.11972,2.911502464,3.83904,1.11972,3.999,-0.93,-1,1.365613415
12/09/2020 04:00,4.63744,0.08092,4.638145944,3.63744,1.06092,3.789,1,-0.98,1.40014285,2.65744,0.06092,2.658138183,3.63744,1.06092,3.789,-0.98,-1,1.40014285
12/09/2020 04:30,4.31344,-0.01358,4.313461377,3.31344,0.96642,3.4515,1,-0.98,1.40014285,2.33344,-0.03358,2.333681609,3.31344,0.96642,3.4515,-0.98,-1,1.40014285
12/09/2020 05:00,4.48768,0.03724,4.487834511,3.48768,1.01724,3.633,1,-0.98,1.40014285,2.50768,0.01724,2.507739261,3.48768,1.01724,3.633,-0.98,-1,1.40014285
12/09/2020 05:30,4.8976,0.2368,4.903321323,3.8976,1.1368,4.06,1,-0.9,1.345362405,2.9176,0.1368,2.920805368,3.8976,1.1368,4.06,-0.98,-1,1.40014285
12/09/2020 06:00,4.12136,-0.27002,4.130196006,2.81136,0.81998,2.9285,1.31,-1.09,1.704171353,1.50136,-0.27002,1.525448344,2.81136,0.81998,2.9285,-1.31,-1.09,1.704171353
12/09/2020 06:30,4.44248,-0.08636,4.443319322,3.13248,0.91364,3.263,1.31,-1,1.648059465,1.82248,-0.08636,1.824524979,3.13248,0.91364,3.263,-1.31,-1,1.648059465
12/09/2020 07:00,4.80688,-0.14966,4.809209233,3.32688,0.97034,3.4655,1.48,-1.12,1.856017241,1.83688,-0.15966,1.843805697,3.32688,0.97034,3.4655,-1.49,-1.13,1.870026738
12/09/2020 07:30,5.07472,-0.05154,5.074981719,3.35472,0.97846,3.4945,1.72,-1.03,2.004819194,1.67472,-0.07154,1.676247312,3.35472,0.97846,3.4945,-1.68,-1.05,1.981136038
12/09/2020 08:00,5.51008,0.14794,5.512065661,3.73008,1.08794,3.8855,1.78,-0.94,2.012958022,2.05008,0.11794,2.05346971,3.73008,1.08794,3.8855,-1.68,-0.97,1.939922679
12/09/2020 08:30,5.6904,0.2772,5.697147707,3.8304,1.1172,3.99,1.86,-0.84,2.040882162,1.9904,0.2772,2.009609912,3.8304,1.1172,3.99,-1.84,-0.84,2.022671501
12/09/2020 09:00,5.78944,0.27692,5.796059023,3.82944,1.11692,3.989,1.96,-0.84,2.13241647,1.85944,0.27692,1.879947286,3.82944,1.11692,3.989,-1.97,-0.84,2.141611543
12/09/2020 09:30,6.2172,0.4396,6.232722038,4.3872,1.2796,4.57,1.83,-0.84,2.013578903,2.5672,0.3596,2.592263104,4.3872,1.2796,4.57,-1.82,-0.92,2.03931361
12/09/2020 10:00,6.56312,0.62216,6.592543303,5.01312,1.46216,5.222,1.55,-0.84,1.762980431,3.45312,0.54216,3.495422035,5.01312,1.46216,5.222,-1.56,-0.92,1.811077028
12/09/2020 10:30,6.89552,0.78036,6.939535849,5.55552,1.62036,5.787,1.34,-0.84,1.581518258,4.20552,0.77036,4.275494474,5.55552,1.62036,5.787,-1.35,-0.85,1.595305613
12/09/2020 11:00,6.95064,0.84602,7.001938749,5.78064,1.68602,6.0215,1.17,-0.84,1.440312466,4.61064,0.83602,4.685822302,5.78064,1.68602,6.0215,-1.17,-0.85,1.446167349
12/09/2020 11:30,6.8228,0.8379,6.874058208,5.7528,1.6779,5.9925,1.07,-0.84,1.360330842,4.6928,0.7679,4.755212114,5.7528,1.6779,5.9925,-1.06,-0.91,1.397032569
12/09/2020 12:00,6.92888,0.86884,6.983141199,5.85888,1.70884,6.103,1.07,-0.84,1.360330842,4.79888,0.79884,4.864914655,5.85888,1.70884,6.103,-1.06,-0.91,1.397032569
12/09/2020 12:30,7.1992,0.9856,7.266353143,6.2592,1.8256,6.52,0.94,-0.84,1.260634761,5.3192,0.9156,5.397426424,6.2592,1.8256,6.52,-0.94,-0.91,1.308319533
12/09/2020 13:00,7.09952,0.97986,7.166820065,6.23952,1.81986,6.4995,0.86,-0.84,1.202164714,5.38952,0.90986,5.465781833,6.23952,1.81986,6.4995,-0.85,-0.91,1.245230902
12/09/2020 13:30,7.17728,1.00254,7.246960373,6.31728,1.84254,6.5805,0.86,-0.84,1.202164714,5.51728,0.93254,5.595534778,6.31728,1.84254,6.5805,-0.8,-0.91,1.211651765
12/09/2020 14:00,7.10336,0.98098,7.170777158,6.24336,1.82098,6.5035,0.86,-0.84,1.202164714,5.44336,0.99098,5.532830148,6.24336,1.82098,6.5035,-0.8,-0.83,1.15277925
12/09/2020 14:30,7.22624,1.01682,7.297428825,6.36624,1.85682,6.6315,0.86,-0.84,1.202164714,5.56624,1.02682,5.660157864,6.36624,1.85682,6.6315,-0.8,-0.83,1.15277925
12/09/2020 15:00,7.4128,1.2179,7.512182389,6.7128,1.9579,6.9925,0.7,-0.74,1.018626526,6.0128,1.2179,6.134903769,6.7128,1.9579,6.9925,-0.7,-0.74,1.018626526
12/09/2020 15:30,7.07248,1.11864,7.160400045,6.37248,1.85864,6.638,0.7,-0.74,1.018626526,5.67248,1.11864,5.78172853,6.37248,1.85864,6.638,-0.7,-0.74,1.018626526
12/09/2020 16:00,7.28136,1.12998,7.36851805,6.41136,1.86998,6.6785,0.87,-0.74,1.142147101,5.54136,1.12998,5.655397904,6.41136,1.86998,6.6785,-0.87,-0.74,1.142147101
12/09/2020 16:30,6.82392,0.90656,6.883875013,5.95392,1.73656,6.202,0.87,-0.83,1.202414238,5.08392,0.85656,5.15557345,5.95392,1.73656,6.202,-0.87,-0.88,1.23745707
12/09/2020 17:00,6.65192,0.72806,6.691644869,5.34192,1.55806,5.5645,1.31,-0.83,1.550806242,4.02192,0.59806,4.066142675,5.34192,1.55806,5.5645,-1.32,-0.96,1.632176461
12/09/2020 17:30,6.76176,0.63468,6.791481208,5.02176,1.46468,5.231,1.74,-0.83,1.927822606,3.31176,0.50468,3.349993463,5.02176,1.46468,5.231,-1.71,-0.96,1.961045639
12/09/2020 18:00,6.5952,0.6111,6.623451234,4.4952,1.3111,4.6825,2.1,-0.7,2.213594362,2.3852,0.5911,2.457351878,4.4952,1.3111,4.6825,-2.11,-0.72,2.229461818
12/09/2020 18:30,6.4556,0.3658,6.465955537,4.0656,1.1858,4.235,2.39,-0.82,2.526756815,1.6956,0.3558,1.732527922,4.0656,1.1858,4.235,-2.37,-0.83,2.511135201
12/09/2020 19:00,6.0056,0.1733,6.008099887,3.4056,0.9933,3.5475,2.6,-0.82,2.726242836,0.7956,0.0133,0.79571116,3.4056,0.9933,3.5475,-2.61,-0.98,2.787920372
12/09/2020 19:30,5.9148,0.1264,5.916150438,3.2448,0.9464,3.38,2.67,-0.82,2.793080736,0.5548,-0.0336,0.555816516,3.2448,0.9464,3.38,-2.69,-0.98,2.862953021
12/09/2020 20:00,6.69816,0.21488,6.701605837,4.26816,1.24488,4.446,2.43,-1.03,2.639280205,1.83816,0.32488,1.86664919,4.26816,1.24488,4.446,-2.43,-0.92,2.598326384
12/09/2020 20:30,6.84904,0.53472,6.869881687,4.67904,1.36472,4.874,2.17,-0.83,2.323316595,2.49904,0.55472,2.559866247,4.67904,1.36472,4.874,-2.18,-0.81,2.325618197
12/09/2020 21:00,7.1224,0.8882,7.177567903,5.3424,1.5582,5.565,1.78,-0.67,1.901920082,3.6024,0.8882,3.710280987,5.3424,1.5582,5.565,-1.74,-0.67,1.864537476
12/09/2020 21:30,5.8472,0.2946,5.854616725,3.7872,1.1046,3.945,2.06,-0.81,2.213526598,1.7072,0.2946,1.732432105,3.7872,1.1046,3.945,-2.08,-0.81,2.232151429
12/09/2020 22:00,6.36168,0.64174,6.393966113,4.77168,1.39174,4.9705,1.59,-0.75,1.758010239,3.20168,0.58174,3.25410145,4.77168,1.39174,4.9705,-1.57,-0.81,1.76663522
12/09/2020 22:30,7.09904,0.99972,7.169087041,5.99904,1.74972,6.249,1.1,-0.75,1.331352696,4.90904,0.99972,5.009801773,5.99904,1.74972,6.249,-1.09,-0.75,1.323102415
12/09/2020 23:00,7.71984,2.25162,8.0415,7.71984,2.25162,8.0415,0,0,0,7.71984,2.25162,8.0415,7.71984,2.25162,8.0415,0,0,0
12/09/2020 23:30,7.64496,0.67978,7.675123077,7.64496,2.22978,7.9635,0,-1.55,1.55,7.64496,2.72978,8.117703632,7.64496,2.22978,7.9635,0,0.5,0.5
13/09/2020 00:00,6.90432,1.32376,7.030076472,6.90432,2.01376,7.192,0,-0.69,0.69,6.90432,1.32376,7.030076472,6.90432,2.01376,7.192,0,-0.69,0.69
13/09/2020 00:30,6.55712,0.94416,6.624746093,5.87712,1.71416,6.122,0.68,-0.77,1.027277957,5.19712,0.97416,5.287631228,5.87712,1.71416,6.122,-0.68,-0.74,1.004987562
13/09/2020 01:00,5.2828,0.5579,5.312177355,4.5528,1.3279,4.7425,0.73,-0.77,1.061037228,3.8228,0.5079,3.856392388,4.5528,1.3279,4.7425,-0.73,-0.82,1.097861558
13/09/2020 01:30,5.01496,0.37478,5.028944606,4.16496,1.21478,4.3385,0.85,-0.84,1.19503138,3.32496,0.24478,3.333958046,4.16496,1.21478,4.3385,-0.84,-0.97,1.283160161
13/09/2020 02:00,6.06272,0.87996,6.126247089,5.38272,1.56996,5.607,0.68,-0.69,0.968762097,4.70272,0.86996,4.782510408,5.38272,1.56996,5.607,-0.68,-0.7,0.975909832
13/09/2020 02:30,4.94184,0.26512,4.948946474,4.13184,1.20512,4.304,0.81,-0.94,1.240846485,3.33184,0.23512,3.340125626,4.13184,1.20512,4.304,-0.8,-0.97,1.257338459
13/09/2020 03:00,6.47928,0.82354,6.531407769,5.66928,1.65354,5.9055,0.81,-0.83,1.15974135,4.86928,0.79354,4.933517351,5.66928,1.65354,5.9055,-0.8,-0.86,1.174563749
13/09/2020 03:30,6.93408,1.34244,7.062833043,6.93408,2.02244,7.223,0,-0.68,0.68,6.93408,1.33244,7.060939158,6.93408,2.02244,7.223,0,-0.69,0.69
13/09/2020 04:00,7.1112,1.3941,7.246563341,7.1112,2.0741,7.4075,0,-0.68,0.68,7.1112,1.3841,7.244646178,7.1112,2.0741,7.4075,0,-0.69,0.69
13/09/2020 04:30,6.7032,1.2751,6.823398732,6.7032,1.9551,6.9825,0,-0.68,0.68,6.7032,1.2651,6.821537089,6.7032,1.9551,6.9825,0,-0.69,0.69
13/09/2020 05:00,7.41648,1.48314,7.563324656,7.41648,2.16314,7.7255,0,-0.68,0.68,7.41648,1.47314,7.561370051,7.41648,2.16314,7.7255,0,-0.69,0.69
13/09/2020 05:30,7.40544,1.32992,7.523910473,7.40544,2.15992,7.714,0,-0.83,0.83,7.40544,1.31992,7.522149321,7.40544,2.15992,7.714,0,-0.84,0.84
13/09/2020 06:00,6.78672,1.14946,6.883373203,6.78672,1.97946,7.0695,0,-0.83,0.83,6.78672,1.13946,6.881710358,6.78672,1.97946,7.0695,0,-0.84,0.84
13/09/2020 06:30,5.88672,1.04696,5.979096721,5.88672,1.71696,6.132,0,-0.67,0.67,5.88672,1.04696,5.979096721,5.88672,1.71696,6.132,0,-0.67,0.67
13/09/2020 07:00,6.75552,1.30036,6.879533894,6.75552,1.97036,7.037,0,-0.67,0.67,6.75552,1.30036,6.879533894,6.75552,1.97036,7.037,0,-0.67,0.67
13/09/2020 07:30,6.85224,1.12732,6.944353346,6.16224,1.79732,6.419,0.69,-0.67,0.961769203,5.47224,1.12732,5.587151421,6.16224,1.79732,6.419,-0.69,-0.67,0.961769203
13/09/2020 08:00,7.08888,0.92634,7.149148582,6.39888,1.86634,6.6655,0.69,-0.94,1.166061748,5.70888,1.26634,5.847642931,6.39888,1.86634,6.6655,-0.69,-0.6,0.914385039
13/09/2020 08:30,6.28416,0.66038,6.318763222,5.14416,1.50038,5.3585,1.14,-0.84,1.416050847,4.00416,0.64038,4.055044248,5.14416,1.50038,5.3585,-1.14,-0.86,1.428005602
13/09/2020 09:00,5.756,0.1955,5.759319079,4.236,1.2355,4.4125,1.52,-1.04,1.841738309,2.686,0.2355,2.696304184,4.236,1.2355,4.4125,-1.55,-1,1.844586675
13/09/2020 09:30,6.1376,0.3068,6.145263216,4.6176,1.3468,4.81,1.52,-1.04,1.841738309,3.0676,0.4768,3.104433604,4.6176,1.3468,4.81,-1.55,-0.87,1.777470112
13/09/2020 10:00,6.78616,0.83138,6.836896975,5.69616,1.66138,5.9335,1.09,-0.83,1.370036496,4.60616,0.79138,4.673648708,5.69616,1.66138,5.9335,-1.09,-0.87,1.394632568
13/09/2020 10:30,6.50536,0.74948,6.548391329,5.41536,1.57948,5.641,1.09,-0.83,1.370036496,4.32536,0.70948,4.383161074,5.41536,1.57948,5.641,-1.09,-0.87,1.394632568
13/09/2020 11:00,6.5228,0.7779,6.569021864,5.5128,1.6079,5.7425,1.01,-0.83,1.307287268,4.5228,0.7379,4.58259929,5.5128,1.6079,5.7425,-0.99,-0.87,1.317952958
13/09/2020 11:30,6.63816,0.93488,6.703668309,5.70816,1.66488,5.946,0.93,-0.73,1.182285921,4.78816,0.93488,4.878573234,5.70816,1.66488,5.946,-0.92,-0.73,1.174436035
13/09/2020 12:00,6.31992,0.88456,6.381522953,5.32992,1.55456,5.552,0.99,-0.67,1.19540788,4.34992,0.87456,4.436965089,5.32992,1.55456,5.552,-0.98,-0.68,1.192811804
13/09/2020 12:30,6.84384,1.08112,6.928705969,6.00384,1.75112,6.254,0.84,-0.67,1.074476617,5.16384,1.07112,5.273759721,6.00384,1.75112,6.254,-0.84,-0.68,1.080740487
13/09/2020 13:00,6.80936,1.05648,6.890829674,5.91936,1.72648,6.166,0.89,-0.67,1.114001795,5.07936,1.04648,5.186040725,5.91936,1.72648,6.166,-0.84,-0.68,1.080740487
13/09/2020 13:30,6.76912,0.93516,6.833411286,5.94912,1.73516,6.197,0.82,-0.8,1.145600279,5.10912,0.91516,5.190435916,5.94912,1.73516,6.197,-0.84,-0.82,1.173882447
13/09/2020 14:00,6.9164,1.0727,6.999090959,6.1464,1.7927,6.4025,0.77,-0.72,1.054182147,5.3764,1.0727,5.482368307,6.1464,1.7927,6.4025,-0.77,-0.72,1.054182147
13/09/2020 14:30,6.69272,1.00746,6.768122092,5.92272,1.72746,6.1695,0.77,-0.72,1.054182147,5.15272,1.00746,5.250285616,5.92272,1.72746,6.1695,-0.77,-0.72,1.054182147
13/09/2020 15:00,6.33928,0.86354,6.397825588,5.42928,1.58354,5.6555,0.91,-0.72,1.160387866,4.53928,0.86354,4.62068872,5.42928,1.58354,5.6555,-0.89,-0.72,1.144770719
13/09/2020 15:30,6.34264,0.86452,6.401287136,5.43264,1.58452,5.659,0.91,-0.72,1.160387866,4.54264,0.86452,4.624172683,5.43264,1.58452,5.659,-0.89,-0.72,1.144770719
13/09/2020 16:00,6.14064,0.70602,6.181094066,5.06064,1.47602,5.2715,1.08,-0.77,1.326386067,3.98064,0.67602,4.03763518,5.06064,1.47602,5.2715,-1.08,-0.8,1.344023809
13/09/2020 16:30,5.86032,0.56676,5.887662303,4.24032,1.23676,4.417,1.62,-0.67,1.753082999,2.64032,0.56676,2.700464145,4.24032,1.23676,4.417,-1.6,-0.67,1.734618114
13/09/2020 17:00,6.12304,0.59672,6.152047919,4.34304,1.26672,4.524,1.78,-0.67,1.901920082,2.61304,0.59672,2.68030834,4.34304,1.26672,4.524,-1.73,-0.67,1.855208883
13/09/2020 17:30,5.99992,0.30706,6.00777212,3.82992,1.11706,3.9895,2.17,-0.81,2.316246964,1.63992,0.29706,1.666608007,3.82992,1.11706,3.9895,-2.19,-0.82,2.338482414
13/09/2020 18:00,5.90176,0.19968,5.905137018,3.46176,1.00968,3.606,2.44,-0.81,2.570933683,1.05176,0.18968,1.068727093,3.46176,1.00968,3.606,-2.41,-0.82,2.54568262
13/09/2020 18:30,5.84176,0.93968,5.916853759,3.22176,0.93968,3.356,2.62,0,2.62,0.61176,0.93968,1.121271064,3.22176,0.93968,3.356,-2.61,0,2.61
13/09/2020 19:00,5.58592,0.81256,5.644710444,2.78592,0.81256,2.902,2.8,0,2.8,-0.03408,0.81256,0.813274369,2.78592,0.81256,2.902,-2.82,0,2.82
13/09/2020 19:30,5.78704,0.90622,5.857564908,3.10704,0.90622,3.2365,2.68,0,2.68,0.39704,0.90622,0.989381347,3.10704,0.90622,3.2365,-2.71,0,2.71
13/09/2020 20:00,5.80008,0.18044,5.802886058,3.19008,0.93044,3.323,2.61,-0.75,2.715621476,0.55008,0.38044,0.6688218,3.19008,0.93044,3.323,-2.64,-0.55,2.696683148
13/09/2020 20:30,5.74016,0.14088,5.741888539,3.26016,0.95088,3.396,2.48,-0.81,2.608926982,0.80016,0.14088,0.812467353,3.26016,0.95088,3.396,-2.46,-0.81,2.589922779
13/09/2020 21:00,5.2832,-0.0724,5.283696055,2.8032,0.8176,2.92,2.48,-0.89,2.634862425,0.3432,0.0076,0.343284139,2.8032,0.8176,2.92,-2.46,-0.81,2.589922779
13/09/2020 21:30,5.1288,0.1434,5.130804323,2.7888,0.8134,2.905,2.34,-0.67,2.434029581,0.4788,0.1434,0.499812965,2.7888,0.8134,2.905,-2.31,-0.67,2.405202694
13/09/2020 22:00,4.74352,-0.10064,4.744587485,2.60352,0.75936,2.712,2.14,-0.86,2.30633909,0.43352,-0.16064,0.462325427,2.60352,0.75936,2.712,-2.17,-0.92,2.356968392
13/09/2020 22:30,4.64552,-0.04464,4.645734474,2.79552,0.81536,2.912,1.85,-0.86,2.040122545,1.01552,-0.18464,1.032168978,2.79552,0.81536,2.912,-1.78,-1,2.041665986
13/09/2020 23:00,4.19752,-0.14614,4.20006322,2.44752,0.71386,2.5495,1.75,-0.86,1.949897433,0.71752,-0.12614,0.728523335,2.44752,0.71386,2.5495,-1.73,-0.84,1.92314846
13/09/2020 23:30,4.15944,-0.05808,4.159845478,2.74944,0.80192,2.864,1.41,-0.86,1.651575006,1.33944,-0.03808,1.339981194,2.74944,0.80192,2.864,-1.41,-0.84,1.641249524
14/09/2020 00:00,4.11744,0.00842,4.117448609,2.97744,0.86842,3.1015,1.14,-0.86,1.428005602,1.82744,0.02842,1.827660978,2.97744,0.86842,3.1015,-1.15,-0.84,1.42411376
14/09/2020 00:30,4.27672,0.26446,4.284888919,3.30672,0.96446,3.4445,0.97,-0.7,1.196202324,2.33672,0.23446,2.348453076,3.30672,0.96446,3.4445,-0.97,-0.73,1.214001647
14/09/2020 01:00,3.88248,0.05864,3.882922817,2.77248,0.80864,2.888,1.11,-0.75,1.339626814,1.66248,0.07864,1.664338908,2.77248,0.80864,2.888,-1.11,-0.73,1.328533026
14/09/2020 01:30,3.61024,-0.13118,3.612622462,2.43024,0.70882,2.5315,1.18,-0.84,1.448447445,1.25024,-0.20118,1.266322806,2.43024,0.70882,2.5315,-1.18,-0.91,1.490134222
14/09/2020 02:00,3.6064,-0.1323,3.608825882,2.4264,0.7077,2.5275,1.18,-0.84,1.448447445,1.2464,-0.1323,1.253401871,2.4264,0.7077,2.5275,-1.18,-0.84,1.448447445
14/09/2020 02:30,3.65512,-0.06434,3.655686235,2.38512,0.69566,2.4845,1.27,-0.76,1.480033783,1.11512,-0.14434,1.124422807,2.38512,0.69566,2.4845,-1.27,-0.84,1.522662142
14/09/2020 03:00,3.46264,-0.40298,3.48601042,2.25264,0.65702,2.3465,1.21,-1.06,1.60863296,0.98264,-0.35298,1.044115056,2.25264,0.65702,2.3465,-1.27,-1.01,1.62265215
14/09/2020 03:30,3.35272,-0.43504,3.380826999,2.14272,0.62496,2.232,1.21,-1.06,1.60863296,0.87272,-0.44504,0.9796432,2.14272,0.62496,2.232,-1.27,-1.07,1.660662518
14/09/2020 04:00,3.38488,-0.42566,3.411539103,2.17488,0.63434,2.2655,1.21,-1.06,1.60863296,0.90488,-0.43566,1.004294504,2.17488,0.63434,2.2655,-1.27,-1.07,1.660662518
14/09/2020 04:30,3.60856,-0.46042,3.637814158,2.39856,0.69958,2.4985,1.21,-1.16,1.676215977,1.21856,-0.47042,1.306209574,2.39856,0.69958,2.4985,-1.18,-1.17,1.661715981
14/09/2020 05:00,3.58312,-0.37784,3.602986539,2.37312,0.69216,2.472,1.21,-1.07,1.61523992,1.14312,-0.40784,1.213695514,2.37312,0.69216,2.472,-1.23,-1.1,1.650121208
14/09/2020 05:30,3.77376,-0.26182,3.782831512,2.39376,0.69818,2.4935,1.38,-0.96,1.681071087,0.98376,-0.22182,1.008458155,2.39376,0.69818,2.4935,-1.41,-0.92,1.683597339
14/09/2020 06:00,3.94672,-0.11054,3.948267702,2.46672,0.71946,2.5695,1.48,-0.83,1.696850023,0.97672,-0.20054,0.997094905,2.46672,0.71946,2.5695,-1.49,-0.92,1.751142484
14/09/2020 06:30,4.3948,-0.0761,4.395458821,2.5848,0.7539,2.6925,1.81,-0.83,1.991230775,0.8048,-0.1661,0.821761675,2.5848,0.7539,2.6925,-1.78,-0.92,2.003696584
14/09/2020 07:00,4.89136,0.00748,4.891365719,2.87136,0.83748,2.991,2.02,-0.83,2.183872707,0.84136,0.00748,0.841393249,2.87136,0.83748,2.991,-2.03,-0.83,2.193125623
14/09/2020 07:30,5.15368,-0.17476,5.156642183,2.62368,0.76524,2.733,2.53,-0.94,2.698981289,0.13368,0.01524,0.134545903,2.62368,0.76524,2.733,-2.49,-0.75,2.600499952
14/09/2020 08:00,5.384,0.777,5.439778029,2.664,0.777,2.775,2.72,0,2.72,-0.066,0.777,0.779798051,2.664,0.777,2.775,-2.73,0,2.73
14/09/2020 08:30,5.64752,0.85386,5.711703691,2.92752,0.85386,3.0495,2.72,0,2.72,0.19752,0.85386,0.876408039,2.92752,0.85386,3.0495,-2.73,0,2.73
14/09/2020 09:00,5.74256,0.91658,5.815248425,3.14256,0.91658,3.2735,2.6,0,2.6,0.53256,0.91658,1.060065588,3.14256,0.91658,3.2735,-2.61,0,2.61
14/09/2020 09:30,5.96696,1.04328,6.057478419,3.57696,1.04328,3.726,2.39,0,2.39,1.20696,1.04328,1.595363783,3.57696,1.04328,3.726,-2.37,0,2.37
14/09/2020 10:00,5.93808,1.04944,6.030101027,3.59808,1.04944,3.748,2.34,0,2.34,1.22808,1.04944,1.615396174,3.59808,1.04944,3.748,-2.37,0,2.37
14/09/2020 10:30,5.78544,0.33492,5.795126176,3.44544,1.00492,3.589,2.34,-0.67,2.434029581,1.14544,0.33492,1.193400268,3.44544,1.00492,3.589,-2.3,-0.67,2.395600134
14/09/2020 11:00,5.73696,0.37328,5.749091059,3.57696,1.04328,3.726,2.16,-0.67,2.261526033,1.39696,0.37328,1.445972061,3.57696,1.04328,3.726,-2.18,-0.67,2.280635876
14/09/2020 11:30,5.67504,0.39022,5.688440089,3.63504,1.06022,3.7865,2.04,-0.67,2.147207489,1.58504,0.39022,1.632367437,3.63504,1.06022,3.7865,-2.05,-0.67,2.156710458
14/09/2020 12:00,5.63568,1.04874,5.73242921,3.59568,1.04874,3.7455,2.04,0,2.04,1.54568,1.04874,1.867881755,3.59568,1.04874,3.7455,-2.05,0,2.05
14/09/2020 12:30,4.95576,0.71918,5.007671819,2.46576,0.71918,2.5685,2.49,0,2.49,-0.02424,0.71918,0.719588389,2.46576,0.71918,2.5685,-2.49,0,2.49
14/09/2020 13:00,5.25048,0.85764,5.32006453,2.94048,0.85764,3.063,2.31,0,2.31,0.62048,0.85764,1.05855647,2.94048,0.85764,3.063,-2.32,0,2.32
14/09/2020 13:30,5.08824,0.17532,5.09125951,2.89824,0.84532,3.019,2.19,-0.67,2.290196498,0.68824,0.17532,0.710219262,2.89824,0.84532,3.019,-2.21,-0.67,2.309328907
14/09/2020 14:00,5.09832,0.84826,5.168405155,2.90832,0.84826,3.0295,2.19,0,2.19,0.69832,0.84826,1.098724647,2.90832,0.84826,3.0295,-2.21,0,2.21
14/09/2020 14:30,5.01672,0.15446,5.019097274,2.82672,0.82446,2.9445,2.19,-0.67,2.290196498,0.61672,0.15446,0.635768393,2.82672,0.82446,2.9445,-2.21,-0.67,2.309328907
14/09/2020 15:00,4.98936,0.14648,4.991509752,2.79936,0.81648,2.916,2.19,-0.67,2.290196498,0.58936,0.14648,0.607290375,2.79936,0.81648,2.916,-2.21,-0.67,2.309328907
14/09/2020 15:30,4.95648,0.09314,4.957355046,2.61648,0.76314,2.7255,2.34,-0.67,2.434029581,0.27648,0.09314,0.291746894,2.61648,0.76314,2.7255,-2.34,-0.67,2.434029581
14/09/2020 16:00,4.76608,-0.06156,4.766477546,2.08608,0.60844,2.173,2.68,-0.67,2.762480769,-0.58392,-0.06156,0.587156027,2.08608,0.60844,2.173,-2.67,-0.67,2.752780413
14/09/2020 16:30,5.10352,0.03686,5.103653108,2.42352,0.70686,2.5245,2.68,-0.67,2.762480769,-0.24648,0.03686,0.249220886,2.42352,0.70686,2.5245,-2.67,-0.67,2.752780413
14/09/2020 17:00,4.8748,-0.1611,4.87746125,1.7448,0.5089,1.8175,3.13,-0.67,3.200906122,-1.3952,-0.1611,1.404470096,1.7448,0.5089,1.8175,-3.14,-0.67,3.210685285
14/09/2020 17:30,4.70616,-0.33862,4.718326552,1.13616,0.33138,1.1835,3.57,-0.67,3.632327078,-2.46384,-0.33862,2.487000412,1.13616,0.33138,1.1835,-3.6,-0.67,3.661816489
14/09/2020 18:00,4.67904,1.10222,4.807109761,0.89904,0.26222,0.9365,3.78,0.84,3.872208672,-2.82096,-1.45778,3.175364207,0.89904,0.26222,0.9365,-3.72,-1.72,4.098389928
14/09/2020 18:30,4.4768,1.0199,4.591506752,0.6168,0.1799,0.6425,3.86,0.84,3.950341757,-3.2332,-1.6601,3.634489545,0.6168,0.1799,0.6425,-3.85,-1.84,4.267095031
14/09/2020 19:00,4.37984,-0.61838,4.42327845,0.51984,0.15162,0.5415,3.86,-0.77,3.936051321,-3.33016,-0.37838,3.351587243,0.51984,0.15162,0.5415,-3.85,-0.53,3.886309303
14/09/2020 19:30,4.29104,-0.54428,4.325420789,0.43104,0.12572,0.449,3.86,-0.67,3.917716171,-3.41896,-0.53428,3.460454103,0.43104,0.12572,0.449,-3.85,-0.66,3.906161799
14/09/2020 20:00,4.73112,-0.40134,4.748112283,0.92112,0.26866,0.9595,3.81,-0.67,3.868462227,-2.85888,-0.39134,2.885540131,0.92112,0.26866,0.9595,-3.78,-0.66,3.837186469
14/09/2020 20:30,4.83784,-0.27688,4.845756742,1.34784,0.39312,1.404,3.49,-0.67,3.553730434,-2.16216,-0.26688,2.178568521,1.34784,0.39312,1.404,-3.51,-0.66,3.571512285
14/09/2020 21:00,4.77568,-0.33876,4.787679793,1.61568,0.47124,1.683,3.16,-0.81,3.26216186,-1.50432,-0.32876,1.53982525,1.61568,0.47124,1.683,-3.12,-0.8,3.220931542
14/09/2020 21:30,4.58264,-0.34548,4.59564422,1.59264,0.46452,1.659,2.99,-0.81,3.097773394,-1.37736,-0.40548,1.435804513,1.59264,0.46452,1.659,-2.97,-0.87,3.094802094
14/09/2020 22:00,4.48584,-0.26288,4.493536069,1.87584,0.54712,1.954,2.61,-0.81,2.732800761,-0.73416,-0.45288,0.862607211,1.87584,0.54712,1.954,-2.61,-1,2.795013417
14/09/2020 22:30,4.28736,-0.31952,4.299249795,1.88736,0.55048,1.966,2.4,-0.87,2.552821968,-0.49264,-0.44952,0.666905091,1.88736,0.55048,1.966,-2.38,-1,2.581549922
14/09/2020 23:00,4.10928,-0.28396,4.119079436,2.00928,0.58604,2.093,2.1,-0.87,2.273081609,-0.10072,-0.30396,0.320212742,2.00928,0.58604,2.093,-2.11,-0.89,2.290021834
14/09/2020 23:30,3.87704,-0.27878,3.887049968,2.02704,0.59122,2.1115,1.85,-0.87,2.04435809,0.22704,-0.29878,0.375255446,2.02704,0.59122,2.1115,-1.8,-0.89,2.008008964
15/09/2020 00:00,3.7696,-0.3497,3.785785817,1.9896,0.5803,2.0725,1.78,-0.93,2.008307745,0.3096,-0.3097,0.437911235,1.9896,0.5803,2.0725,-1.68,-0.89,1.901183842
15/09/2020 00:30,3.73176,-0.38532,3.751600219,2.14176,0.62468,2.231,1.59,-1.01,1.883666637,0.53176,-0.41532,0.674729131,2.14176,0.62468,2.231,-1.61,-1.04,1.916689855
15/09/2020 01:00,3.5508,-0.2906,3.56267161,2.0208,0.5894,2.105,1.53,-0.88,1.765021246,0.4908,-0.4506,0.666276969,2.0208,0.5894,2.105,-1.53,-1.04,1.85
15/09/2020 01:30,3.62856,-0.26792,3.638437687,2.09856,0.61208,2.186,1.53,-0.88,1.765021246,0.56856,-0.42792,0.711601012,2.09856,0.61208,2.186,-1.53,-1.04,1.85
15/09/2020 02:00,3.75912,-0.22984,3.766139881,2.22912,0.65016,2.322,1.53,-0.88,1.765021246,0.69912,-0.38984,0.800464865,2.22912,0.65016,2.322,-1.53,-1.04,1.85
15/09/2020 02:30,3.62176,-0.30782,3.634817554,1.96176,0.57218,2.0435,1.66,-0.88,1.878829423,0.29176,-0.46782,0.551343314,1.96176,0.57218,2.0435,-1.67,-1.04,1.967358635
15/09/2020 03:00,3.4748,-0.3186,3.489375446,1.9248,0.5614,2.005,1.55,-0.88,1.782386041,0.3648,-0.4786,0.601778198,1.9248,0.5614,2.005,-1.56,-1.04,1.874886663
15/09/2020 03:30,3.494,-0.313,3.507991591,1.944,0.567,2.025,1.55,-0.88,1.782386041,0.384,-0.473,0.609249538,1.944,0.567,2.025,-1.56,-1.04,1.874886663
15/09/2020 04:00,3.56304,-0.27828,3.573890569,2.06304,0.60172,2.149,1.5,-0.88,1.739080217,0.55304,-0.43828,0.70565048,2.06304,0.60172,2.149,-1.51,-1.04,1.833493932
15/09/2020 04:30,3.51264,-0.29298,3.524837166,2.01264,0.58702,2.0965,1.5,-0.88,1.739080217,0.50264,-0.45298,0.676637163,2.01264,0.58702,2.0965,-1.51,-1.04,1.833493932
15/09/2020 05:00,3.5232,-0.2899,3.535106823,2.0232,0.5901,2.1075,1.5,-0.88,1.739080217,0.5132,-0.4499,0.682483883,2.0232,0.5901,2.1075,-1.51,-1.04,1.833493932
15/09/2020 05:30,3.56032,-0.34324,3.576827114,1.84032,0.53676,1.917,1.72,-0.88,1.932045548,0.16032,-0.50324,0.528160014,1.84032,0.53676,1.917,-1.68,-1.04,1.975854246
15/09/2020 06:00,3.74856,-0.32042,3.762229532,1.91856,0.55958,1.9985,1.83,-0.88,2.030591047,0.23856,-0.42042,0.483387888,1.91856,0.55958,1.9985,-1.68,-0.98,1.944942159
15/09/2020 06:30,4.16024,-0.33618,4.173800888,2.07024,0.60382,2.1565,2.09,-0.94,2.291658788,-0.01976,-0.37618,0.37669862,2.07024,0.60382,2.1565,-2.09,-0.98,2.308354392
15/09/2020 07:00,4.70152,-0.07664,4.702144617,2.41152,0.70336,2.512,2.29,-0.78,2.419194081,0.12152,-0.15664,0.198250347,2.41152,0.70336,2.512,-2.29,-0.86,2.446160256
15/09/2020 07:30,5.23512,0.11316,5.236342865,2.68512,0.78316,2.797,2.55,-0.67,2.636550777,0.12512,0.11316,0.168701512,2.68512,0.78316,2.797,-2.56,-0.67,2.646223724
15/09/2020 08:00,5.6208,0.1994,5.624335783,2.9808,0.8694,3.105,2.64,-0.67,2.723692347,0.3308,0.1994,0.386249919,2.9808,0.8694,3.105,-2.65,-0.67,2.733386178
15/09/2020 08:30,6.02384,0.34612,6.033775551,3.48384,1.01612,3.629,2.54,-0.67,2.626880279,0.94384,0.34612,1.005302442,3.48384,1.01612,3.629,-2.54,-0.67,2.626880279
15/09/2020 09:00,5.97968,0.26324,5.985471427,3.43968,1.00324,3.583,2.54,-0.74,2.645600121,0.89968,0.26324,0.937400341,3.43968,1.00324,3.583,-2.54,-0.74,2.645600121
15/09/2020 09:30,5.38712,-0.00584,5.387123165,2.51712,0.73416,2.622,2.87,-0.74,2.963865719,-0.32288,-0.10584,0.339784638,2.51712,0.73416,2.622,-2.84,-0.84,2.961621178
15/09/2020 10:00,5.1384,0.6412,5.178251829,2.1984,0.6412,2.29,2.94,0,2.94,-0.7416,0.6412,0.980361158,2.1984,0.6412,2.29,-2.94,0,2.94
15/09/2020 10:30,5.0932,0.4901,5.116725931,2.2632,0.6601,2.3575,2.83,-0.17,2.835101409,-0.5868,-0.3999,0.710108618,2.2632,0.6601,2.3575,-2.85,-1.06,3.040740042
15/09/2020 11:00,5.04104,0.61572,5.078503264,2.11104,0.61572,2.199,2.93,0,2.93,-0.82896,0.61572,1.032611156,2.11104,0.61572,2.199,-2.94,0,2.94
15/09/2020 11:30,5.01112,0.65366,5.053572504,2.24112,0.65366,2.3345,2.77,0,2.77,-0.54888,0.65366,0.853545927,2.24112,0.65366,2.3345,-2.79,0,2.79
15/09/2020 12:00,5.16216,0.76188,5.218079819,2.61216,0.76188,2.721,2.55,0,2.55,0.07216,0.76188,0.765289618,2.61216,0.76188,2.721,-2.54,0,2.54
15/09/2020 12:30,5.08872,0.74046,5.142310011,2.53872,0.74046,2.6445,2.55,0,2.55,-0.00128,0.74046,0.740461106,2.53872,0.74046,2.6445,-2.54,0,2.54
15/09/2020 13:00,5.02296,-0.97622,5.116945637,2.41296,0.70378,2.5135,2.61,-1.68,3.103949098,-0.19704,1.60378,1.615838807,2.41296,0.70378,2.5135,-2.61,0.9,2.760815097
15/09/2020 13:30,4.88064,0.68852,4.928966078,2.36064,0.68852,2.459,2.52,0,2.52,-0.15936,0.68852,0.706721586,2.36064,0.68852,2.459,-2.52,0,2.52
15/09/2020 14:00,4.86336,0.68348,4.911152146,2.34336,0.68348,2.441,2.52,0,2.52,-0.17664,0.68348,0.705936683,2.34336,0.68348,2.441,-2.52,0,2.52
15/09/2020 14:30,4.80048,0.66514,4.846340831,2.28048,0.66514,2.3755,2.52,0,2.52,-0.23952,0.66514,0.706951943,2.28048,0.66514,2.3755,-2.52,0,2.52
15/09/2020 15:00,4.63632,-0.26274,4.643758763,1.87632,0.54726,1.9545,2.76,-0.81,2.876404005,-0.90368,0.03726,0.904447815,1.87632,0.54726,1.9545,-2.78,-0.51,2.826393462
15/09/2020 15:30,4.54512,-0.14934,4.547572787,1.78512,0.52066,1.8595,2.76,-0.67,2.840158446,-0.99488,-0.14934,1.006026168,1.78512,0.52066,1.8595,-2.78,-0.67,2.859597874
15/09/2020 16:00,4.57312,-0.36784,4.587889798,1.41312,0.41216,1.472,3.16,-0.78,3.254842546,-1.77688,-0.11784,1.780783198,1.41312,0.41216,1.472,-3.19,-0.53,3.233728498
15/09/2020 16:30,4.55528,-0.33596,4.567652023,1.14528,0.33404,1.193,3.41,-0.67,3.475197836,-2.29472,-0.33596,2.31918283,1.14528,0.33404,1.193,-3.44,-0.67,3.504639782
15/09/2020 17:00,4.68576,0.28168,4.694218827,0.96576,0.28168,1.006,3.72,0,3.72,-2.71424,0.28168,2.728817033,0.96576,0.28168,1.006,-3.68,0,3.68
15/09/2020 17:30,4.72656,0.25858,4.733627895,0.88656,0.25858,0.9235,3.84,0,3.84,-2.86344,0.25858,2.875091694,0.88656,0.25858,0.9235,-3.75,0,3.75
15/09/2020 18:00,4.5912,0.2191,4.596424942,0.7512,0.2191,0.7825,3.84,0,3.84,-3.1188,0.2191,3.126486566,0.7512,0.2191,0.7825,-3.87,0,3.87
15/09/2020 18:30,4.6464,0.2352,4.652349084,0.8064,0.2352,0.84,3.84,0,3.84,-3.0636,0.2352,3.072615173,0.8064,0.2352,0.84,-3.87,0,3.87
15/09/2020 19:00,4.78352,0.25186,4.790145828,0.86352,0.25186,0.8995,3.92,0,3.92,-3.00648,0.25186,3.017011013,0.86352,0.25186,0.8995,-3.87,0,3.87
15/09/2020 19:30,4.79792,0.25606,4.804747969,0.87792,0.25606,0.9145,3.92,0,3.92,-3.04208,0.25606,3.052837606,0.87792,0.25606,0.9145,-3.92,0,3.92
15/09/2020 20:00,5.0936,-0.3277,5.104130509,1.1736,0.3423,1.2225,3.92,-0.67,3.976845484,-2.6964,-0.3277,2.716240094,1.1736,0.3423,1.2225,-3.87,-0.67,3.927569223
15/09/2020 20:30,5.22944,-0.18308,5.232643787,1.66944,0.48692,1.739,3.56,-0.67,3.622499137,-1.87056,-0.18308,1.879498071,1.66944,0.48692,1.739,-3.54,-0.67,3.602846097
15/09/2020 21:00,4.32464,-0.46448,4.349511789,0.70464,0.20552,0.734,3.62,-0.67,3.68148068,-2.93536,-0.46448,2.971881559,0.70464,0.20552,0.734,-3.64,-0.67,3.70114847
15/09/2020 21:30,3.92232,-0.59224,3.966779853,0.47232,0.13776,0.492,3.45,-0.73,3.526386252,-2.99768,-0.59224,3.055623275,0.47232,0.13776,0.492,-3.47,-0.73,3.545955442
15/09/2020 22:00,3.68736,-0.70952,3.755002317,0.44736,0.13048,0.466,3.24,-0.84,3.347118163,-2.79264,-0.80952,2.907603962,0.44736,0.13048,0.466,-3.24,-0.94,3.373603415
15/09/2020 22:30,3.5032,-0.6874,3.570004062,0.5232,0.1526,0.545,2.98,-0.84,3.096126612,-2.4368,-0.8474,2.579938178,0.5232,0.1526,0.545,-2.96,-1,3.124355934
15/09/2020 23:00,3.35608,-0.61656,3.412245478,0.76608,0.22344,0.798,2.59,-0.84,2.722811047,-1.83392,-0.77656,1.991559188,0.76608,0.22344,0.798,-2.6,-1,2.785677655
15/09/2020 23:30,3.0672,-0.6804,3.141760653,0.5472,0.1596,0.57,2.52,-0.84,2.656313235,-1.8228,-0.8404,2.007205022,0.5472,0.1596,0.57,-2.37,-1,2.572333571
16/09/2020 00:00,2.76608,-0.80156,2.879877949,0.40608,0.11844,0.423,2.36,-0.92,2.532982432,-1.96392,-0.88156,2.152702906,0.40608,0.11844,0.423,-2.37,-1,2.572333571
16/09/2020 00:30,2.72144,-0.85708,2.85321254,0.42144,0.12292,0.439,2.3,-0.98,2.500079999,-1.94856,-0.87708,2.136856429,0.42144,0.12292,0.439,-2.37,-1,2.572333571
16/09/2020 01:00,2.59568,-0.85876,2.734048902,0.41568,0.12124,0.433,2.18,-0.98,2.390146439,-1.77432,-0.87876,1.980007727,0.41568,0.12124,0.433,-2.19,-1,2.407509086
16/09/2020 01:30,2.57648,-0.86436,2.717603246,0.39648,0.11564,0.413,2.18,-0.98,2.390146439,-1.79352,-0.88436,1.999701628,0.39648,0.11564,0.413,-2.19,-1,2.407509086
16/09/2020 02:00,2.59472,-0.85904,2.733225494,0.41472,0.12096,0.432,2.18,-0.98,2.390146439,-1.77528,-0.87904,1.980992277,0.41472,0.12096,0.432,-2.19,-1,2.407509086
16/09/2020 02:30,2.58752,-0.86114,2.727053694,0.40752,0.11886,0.4245,2.18,-0.98,2.390146439,-1.78248,-0.88114,1.988376888,0.40752,0.11886,0.4245,-2.19,-1,2.407509086
16/09/2020 03:00,2.49896,-0.86072,2.643036133,0.40896,0.11928,0.426,2.09,-0.98,2.308354392,-1.71104,-0.88072,1.924402661,0.40896,0.11928,0.426,-2.12,-1,2.344013652
16/09/2020 03:30,2.498,-0.861,2.642219711,0.408,0.119,0.425,2.09,-0.98,2.308354392,-1.712,-0.881,1.925384377,0.408,0.119,0.425,-2.12,-1,2.344013652
16/09/2020 04:00,2.5008,-0.8456,2.639893937,0.4608,0.1344,0.48,2.04,-0.98,2.263183598,-1.6092,-0.8656,1.82723507,0.4608,0.1344,0.48,-2.07,-1,2.298891037
16/09/2020 04:30,2.6352,-0.7364,2.736158621,0.5952,0.1736,0.62,2.04,-0.91,2.23376364,-1.4148,-0.8264,1.63847368,0.5952,0.1736,0.62,-2.01,-1,2.245016704
16/09/2020 05:00,2.74176,-0.67032,2.822512498,0.82176,0.23968,0.856,1.92,-0.91,2.124735278,-1.10824,-0.76032,1.343980059,0.82176,0.23968,0.856,-1.93,-1,2.17368351
16/09/2020 05:30,2.95904,-0.56028,3.011616078,0.95904,0.27972,0.999,2,-0.84,2.169239498,-1.05096,-0.72028,1.274095836,0.95904,0.27972,0.999,-2.01,-1,2.245016704
16/09/2020 06:00,3.14928,-0.55146,3.197197624,0.98928,0.28854,1.0305,2.16,-0.84,2.31758495,-1.19072,-0.71146,1.387079468,0.98928,0.28854,1.0305,-2.18,-1,2.398416144
16/09/2020 06:30,3.59368,-0.44976,3.621715063,1.06368,0.31024,1.108,2.53,-0.76,2.641685068,-1.33632,-0.99976,1.668913179,1.06368,0.31024,1.108,-2.4,-1.31,2.734245783
16/09/2020 07:00,3.86208,-0.43856,3.886900668,1.10208,0.32144,1.148,2.76,-0.76,2.862725974,-1.67792,-0.42856,1.731784975,1.10208,0.32144,1.148,-2.78,-0.75,2.879392297
16/09/2020 07:30,4.28616,-0.36862,4.301981898,1.13616,0.33138,1.1835,3.15,-0.7,3.22684056,-1.92384,-0.36862,1.958836657,1.13616,0.33138,1.1835,-3.06,-0.7,3.139044441
16/09/2020 08:00,4.62072,-0.30604,4.630843746,1.35072,0.39396,1.407,3.27,-0.7,3.344084329,-1.91928,-0.30604,1.943526743,1.35072,0.39396,1.407,-3.27,-0.7,3.344084329
16/09/2020 08:30,4.96824,-0.57468,5.001366393,1.69824,0.49532,1.769,3.27,-1.07,3.440610411,-1.49176,0.19532,1.504492539,1.69824,0.49532,1.769,-3.19,-0.3,3.20407553
16/09/2020 09:00,5.01616,-0.12862,5.01780871,1.85616,0.54138,1.9335,3.16,-0.67,3.230247669,-1.22384,-0.12862,1.230580127,1.85616,0.54138,1.9335,-3.08,-0.67,3.152031091
16/09/2020 09:30,5.07712,-0.11084,5.078329745,1.91712,0.55916,1.997,3.16,-0.67,3.230247669,-1.16288,-0.11084,1.168150418,1.91712,0.55916,1.997,-3.08,-0.67,3.152031091
16/09/2020 10:00,5.6524,0.1882,5.655532247,2.9424,0.8582,3.065,2.71,-0.67,2.791594526,0.2324,0.1882,0.299046819,2.9424,0.8582,3.065,-2.71,-0.67,2.791594526
