Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2020 10:30,5.73512,0.90566,5.806188203,3.10512,0.90566,3.2345,2.63,0,2.63,0.46512,0.90566,1.018114262,3.10512,0.90566,3.2345,-2.64,0,2.64
16/09/2020 11:00,5.2124,0.6132,5.248345263,2.1024,0.6132,2.19,3.11,0,3.11,-0.9576,0.6132,1.137106855,2.1024,0.6132,2.19,-3.06,0,3.06
16/09/2020 11:30,5.4984,0.7462,5.548803204,2.5584,0.7462,2.665,2.94,0,2.94,-0.3416,0.7462,0.820673504,2.5584,0.7462,2.665,-2.9,0,2.9
16/09/2020 12:00,5.86432,0.96376,5.942985983,3.30432,0.96376,3.442,2.56,0,2.56,0.76432,0.96376,1.230048129,3.30432,0.96376,3.442,-2.54,0,2.54
16/09/2020 12:30,6.37192,1.20806,6.485427777,4.14192,1.20806,4.3145,2.23,0,2.23,1.90192,1.20806,2.253155265,4.14192,1.20806,4.3145,-2.24,0,2.24
16/09/2020 13:00,6.24744,1.20092,6.361816989,4.11744,1.20092,4.289,2.13,0,2.13,1.97744,1.20092,2.313542262,4.11744,1.20092,4.289,-2.14,0,2.14
16/09/2020 13:30,6.3256,1.2733,6.452480783,4.3656,1.2733,4.5475,1.96,0,1.96,2.4156,1.2733,2.730643926,4.3656,1.2733,4.5475,-1.95,0,1.95
16/09/2020 14:00,6.88264,1.49702,7.043564598,5.13264,1.49702,5.3465,1.75,0,1.75,3.40264,1.49702,3.717395305,5.13264,1.49702,5.3465,-1.73,0,1.73
16/09/2020 14:30,6.47952,1.31236,6.611086764,4.49952,1.31236,4.687,1.98,0,1.98,2.53952,1.31236,2.858574925,4.49952,1.31236,4.687,-1.96,0,1.96
16/09/2020 15:00,7.05664,1.53902,7.222516919,5.27664,1.53902,5.4965,1.78,0,1.78,3.51664,1.53902,3.838663758,5.27664,1.53902,5.4965,-1.76,0,1.76
16/09/2020 15:30,6.99304,1.49422,7.150895178,5.12304,1.49422,5.3365,1.87,0,1.87,3.28304,1.49422,3.607082623,5.12304,1.49422,5.3365,-1.84,0,1.84
16/09/2020 16:00,6.90904,1.34722,7.0391644,4.61904,1.34722,4.8115,2.29,0,2.29,2.32904,1.34722,2.690618711,4.61904,1.34722,4.8115,-2.29,0,2.29
16/09/2020 16:30,7.3184,1.4112,7.453218365,4.8384,1.4112,5.04,2.48,0,2.48,2.3684,1.4112,2.756955567,4.8384,1.4112,5.04,-2.47,0,2.47
16/09/2020 17:00,7.31952,1.32986,7.439348133,4.55952,1.32986,4.7495,2.76,0,2.76,1.79952,1.32986,2.237587954,4.55952,1.32986,4.7495,-2.76,0,2.76
16/09/2020 17:30,7.16824,1.19532,7.267217803,4.09824,1.19532,4.269,3.07,0,3.07,1.07824,1.19532,1.609779923,4.09824,1.19532,4.269,-3.02,0,3.02
16/09/2020 18:00,7.35592,1.25006,7.461381176,4.28592,1.25006,4.4645,3.07,0,3.07,1.26592,1.25006,1.779101866,4.28592,1.25006,4.4645,-3.02,0,3.02
16/09/2020 18:30,7.94264,1.49702,8.082487182,5.13264,1.49702,5.3465,2.81,0,2.81,2.33264,1.49702,2.771692308,5.13264,1.49702,5.3465,-2.8,0,2.8
16/09/2020 19:00,7.7196,1.4028,7.846022687,4.8096,1.4028,5.01,2.91,0,2.91,1.8996,1.4028,2.361424994,4.8096,1.4028,5.01,-2.91,0,2.91
16/09/2020 19:30,7.41048,1.31264,7.525838,4.50048,1.31264,4.688,2.91,0,2.91,1.59048,1.31264,2.062195529,4.50048,1.31264,4.688,-2.91,0,2.91
16/09/2020 20:00,6.9664,1.1627,7.062761517,3.9864,1.1627,4.1525,2.98,0,2.98,1.0764,1.1627,1.584458346,3.9864,1.1627,4.1525,-2.91,0,2.91
16/09/2020 20:30,6.26032,0.28676,6.266884218,3.28032,0.95676,3.417,2.98,-0.67,3.054390283,0.31032,0.28676,0.422527869,3.28032,0.95676,3.417,-2.97,-0.67,3.044634625
16/09/2020 21:00,5.34912,-0.95484,5.433673178,2.58912,0.75516,2.697,2.76,-1.71,3.246798423,-0.50088,1.20516,1.305102065,2.58912,0.75516,2.697,-3.09,0.45,3.122595075
16/09/2020 21:30,4.90584,-0.53038,4.934426922,2.05584,0.59962,2.1415,2.85,-1.13,3.065844093,-0.94416,0.41962,1.033208135,2.05584,0.59962,2.1415,-3,-0.18,3.005395149
16/09/2020 22:00,4.898,-0.121,4.899494362,2.328,0.679,2.425,2.57,-0.8,2.691635191,-0.272,-0.001,0.272001838,2.328,0.679,2.425,-2.6,-0.68,2.687452325
16/09/2020 22:30,4.54944,-0.19058,4.553430031,2.08944,0.60942,2.1765,2.46,-0.8,2.586812711,-0.32056,-0.17058,0.363120159,2.08944,0.60942,2.1765,-2.41,-0.78,2.533081128
16/09/2020 23:00,4.40536,-0.06802,4.405885093,2.23536,0.65198,2.3285,2.17,-0.72,2.286328935,0.05536,-0.07802,0.095665302,2.23536,0.65198,2.3285,-2.18,-0.73,2.298978034
16/09/2020 23:30,4.0556,-0.2142,4.061252639,2.1456,0.6258,2.235,1.91,-0.84,2.08655218,0.2356,-0.2142,0.318416394,2.1456,0.6258,2.235,-1.91,-0.84,2.08655218
17/09/2020 00:00,3.86016,-0.23912,3.867559127,2.06016,0.60088,2.146,1.8,-0.84,1.986353443,0.32016,-0.23912,0.399600801,2.06016,0.60088,2.146,-1.74,-0.84,1.932149063
17/09/2020 00:30,3.81648,-0.21686,3.822636243,2.13648,0.62314,2.2255,1.68,-0.84,1.878297101,0.46648,-0.27686,0.542452809,2.13648,0.62314,2.2255,-1.67,-0.9,1.897076699
17/09/2020 01:00,3.55152,-0.29414,3.56367965,1.87152,0.54586,1.9495,1.68,-0.84,1.878297101,0.20152,-0.35414,0.407462207,1.87152,0.54586,1.9495,-1.67,-0.9,1.897076699
17/09/2020 01:30,3.53664,-0.31598,3.55072751,1.79664,0.52402,1.8715,1.74,-0.84,1.932149063,0.12664,-0.47598,0.492538983,1.79664,0.52402,1.8715,-1.67,-1,1.946509697
17/09/2020 02:00,3.45048,-0.36736,3.469980634,1.62048,0.47264,1.688,1.83,-0.84,2.013578903,-0.04952,-0.52736,0.529679903,1.62048,0.47264,1.688,-1.67,-1,1.946509697
17/09/2020 02:30,3.24888,-0.42616,3.27671079,1.41888,0.41384,1.478,1.83,-0.84,2.013578903,-0.30112,-0.58616,0.658981639,1.41888,0.41384,1.478,-1.72,-1,1.989572818
17/09/2020 03:00,3.19128,-0.44296,3.221875479,1.36128,0.39704,1.418,1.83,-0.84,2.013578903,-0.35872,-0.60296,0.701598746,1.36128,0.39704,1.418,-1.72,-1,1.989572818
17/09/2020 03:30,3.32288,-0.38416,3.345012765,1.56288,0.45584,1.628,1.76,-0.84,1.950179479,-0.15712,-0.54416,0.566389265,1.56288,0.45584,1.628,-1.72,-1,1.989572818
17/09/2020 04:00,3.42896,-0.35322,3.447104734,1.66896,0.48678,1.7385,1.76,-0.84,1.950179479,-0.05104,-0.51322,0.515751733,1.66896,0.48678,1.7385,-1.72,-1,1.989572818
17/09/2020 04:30,3.18992,-0.42294,3.217835895,1.42992,0.41706,1.4895,1.76,-0.84,1.950179479,-0.29008,-0.58294,0.651126293,1.42992,0.41706,1.4895,-1.72,-1,1.989572818
17/09/2020 05:00,3.1988,-0.4466,3.229825537,1.3488,0.3934,1.405,1.85,-0.84,2.031772625,-0.3712,-0.6066,0.711163132,1.3488,0.3934,1.405,-1.72,-1,1.989572818
17/09/2020 05:30,3.28088,-0.42266,3.307992601,1.43088,0.41734,1.4905,1.85,-0.84,2.031772625,-0.40912,-0.47266,0.625129307,1.43088,0.41734,1.4905,-1.84,-0.89,2.043942269
17/09/2020 06:00,3.30016,-0.44912,3.33058025,1.34016,0.39088,1.396,1.96,-0.84,2.13241647,-0.63984,-0.49912,0.811489988,1.34016,0.39088,1.396,-1.98,-0.89,2.170829335
17/09/2020 06:30,3.59848,-0.49336,3.632142949,1.18848,0.34664,1.238,2.41,-0.84,2.552195134,-1.21152,-0.49336,1.308122624,1.18848,0.34664,1.238,-2.4,-0.84,2.542754412
17/09/2020 07:00,3.856,-0.472,3.88478056,1.056,0.308,1.1,2.8,-0.78,2.906613149,-1.764,-0.532,1.842476594,1.056,0.308,1.1,-2.82,-0.84,2.94244796
17/09/2020 07:30,4.14344,-0.38608,4.161388326,0.97344,0.28392,1.014,3.17,-0.67,3.240030864,-2.18656,-0.38608,2.22038339,0.97344,0.28392,1.014,-3.16,-0.67,3.230247669
17/09/2020 08:00,4.47584,-0.47288,4.50075096,1.15584,0.33712,1.204,3.32,-0.81,3.417382039,-2.18416,-0.42288,2.224720747,1.15584,0.33712,1.204,-3.34,-0.76,3.425375892
17/09/2020 08:30,4.52688,0.32284,4.538377265,1.10688,0.32284,1.153,3.42,0,3.42,-2.35312,0.32284,2.375163026,1.10688,0.32284,1.153,-3.46,0,3.46
17/09/2020 09:00,4.94392,0.51156,4.970315744,1.75392,0.51156,1.827,3.19,0,3.19,-1.38608,0.51156,1.477467902,1.75392,0.51156,1.827,-3.14,0,3.14
17/09/2020 09:30,5.38432,0.70126,5.429794421,2.40432,0.70126,2.5045,2.98,0,2.98,-0.57568,0.70126,0.907288846,2.40432,0.70126,2.5045,-2.98,0,2.98
17/09/2020 10:00,5.63168,0.84924,5.695351455,2.91168,0.84924,3.033,2.72,0,2.72,0.18168,0.84924,0.868456217,2.91168,0.84924,3.033,-2.73,0,2.73
17/09/2020 10:30,5.47912,0.82516,5.540906514,2.82912,0.82516,2.947,2.65,0,2.65,0.16912,0.82516,0.84231265,2.82912,0.82516,2.947,-2.66,0,2.66
17/09/2020 11:00,5.51792,0.85106,5.583166149,2.91792,0.85106,3.0395,2.6,0,2.6,0.31792,0.85106,0.908502201,2.91792,0.85106,3.0395,-2.6,0,2.6
17/09/2020 11:30,6.1936,1.1473,6.298966443,3.9336,1.1473,4.0975,2.26,0,2.26,1.6936,1.1473,2.045624171,3.9336,1.1473,4.0975,-2.24,0,2.24
17/09/2020 12:00,6.26368,1.20274,6.378108705,4.12368,1.20274,4.2955,2.14,0,2.14,1.98368,1.20274,2.319821081,4.12368,1.20274,4.2955,-2.14,0,2.14
17/09/2020 12:30,5.99768,-0.61526,6.02915502,3.78768,1.10474,3.9455,2.21,-1.72,2.800446393,1.53768,1.88474,2.432427728,3.78768,1.10474,3.9455,-2.25,0.78,2.381365155
17/09/2020 13:00,5.68392,0.31406,5.692589942,3.37392,0.98406,3.5145,2.31,-0.67,2.405202694,1.05392,0.31406,1.099718623,3.37392,0.98406,3.5145,-2.32,-0.67,2.414808481
17/09/2020 13:30,5.66248,0.38364,5.675461162,3.61248,1.05364,3.763,2.05,-0.67,2.156710458,1.54248,0.38364,1.589472932,3.61248,1.05364,3.763,-2.07,-0.67,2.175729763
17/09/2020 14:00,5.494,0.3345,5.50417353,3.444,1.0045,3.5875,2.05,-0.67,2.156710458,1.374,0.3345,1.414130917,3.444,1.0045,3.5875,-2.07,-0.67,2.175729763
17/09/2020 14:30,5.73256,0.40408,5.746783866,3.68256,1.07408,3.836,2.05,-0.67,2.156710458,1.67256,0.40408,1.720679401,3.68256,1.07408,3.836,-2.01,-0.67,2.118726032
17/09/2020 15:00,5.27048,0.22264,5.275180376,3.06048,0.89264,3.188,2.21,-0.67,2.309328907,0.84048,0.22264,0.869468343,3.06048,0.89264,3.188,-2.22,-0.67,2.318900602
17/09/2020 15:30,5.14904,0.18722,5.152442552,2.93904,0.85722,3.0615,2.21,-0.67,2.309328907,0.71904,0.18722,0.743014031,2.93904,0.85722,3.0615,-2.22,-0.67,2.318900602
17/09/2020 16:00,5.27096,0.17028,5.273709757,2.88096,0.84028,3.001,2.39,-0.67,2.482136177,0.50096,0.17028,0.529108873,2.88096,0.84028,3.001,-2.38,-0.67,2.472508847
17/09/2020 16:30,5.27584,0.12212,5.277253168,2.71584,0.79212,2.829,2.56,-0.67,2.646223724,0.15584,0.12212,0.197988383,2.71584,0.79212,2.829,-2.56,-0.67,2.646223724
17/09/2020 17:00,5.37128,-0.19546,5.374835202,2.38128,0.69454,2.4805,2.99,-0.89,3.119647416,-0.61872,0.30454,0.689607896,2.38128,0.69454,2.4805,-3,-0.39,3.025243792
17/09/2020 17:30,5.66352,0.03686,5.663639947,2.42352,0.70686,2.5245,3.24,-0.67,3.308549531,-0.80648,0.03686,0.8073219,2.42352,0.70686,2.5245,-3.23,-0.67,3.298757342
17/09/2020 18:00,5.58576,0.68418,5.627505402,2.34576,0.68418,2.4435,3.24,0,3.24,-0.94424,0.68418,1.166058082,2.34576,0.68418,2.4435,-3.29,0,3.29
17/09/2020 18:30,6.20848,0.88914,6.2718254,3.04848,0.88914,3.1755,3.16,0,3.16,-0.07152,0.88914,0.892011799,3.04848,0.88914,3.1755,-3.12,0,3.12
17/09/2020 19:00,6.05376,0.82068,6.10913462,2.81376,0.82068,2.931,3.24,0,3.24,-0.40624,0.82068,0.915721901,2.81376,0.82068,2.931,-3.22,0,3.22
17/09/2020 19:30,5.86712,0.73416,5.912874766,2.51712,0.73416,2.622,3.35,0,3.35,-0.85288,0.73416,1.125342259,2.51712,0.73416,2.622,-3.37,0,3.37
17/09/2020 20:00,5.82824,0.72282,5.872891132,2.47824,0.72282,2.5815,3.35,0,3.35,-0.89176,0.72282,1.147913172,2.47824,0.72282,2.5815,-3.37,0,3.37
17/09/2020 20:30,5.57384,-0.02138,5.573881004,2.22384,0.64862,2.3165,3.35,-0.67,3.416343074,-1.14616,-0.02138,1.14635939,2.22384,0.64862,2.3165,-3.37,-0.67,3.435956926
17/09/2020 21:00,4.77608,-0.25406,4.782832492,1.42608,0.41594,1.4855,3.35,-0.67,3.416343074,-1.94392,-0.25406,1.960451848,1.42608,0.41594,1.4855,-3.37,-0.67,3.435956926
17/09/2020 21:30,4.4676,-0.4557,4.490780806,1.3176,0.3843,1.3725,3.15,-0.84,3.260076686,-1.8024,-0.4557,1.85911491,1.3176,0.3843,1.3725,-3.12,-0.84,3.231098884
17/09/2020 22:00,4.21464,-0.47698,4.241544559,1.24464,0.36302,1.2965,2.97,-0.84,3.086502875,-1.75536,-0.54698,1.838607041,1.24464,0.36302,1.2965,-3,-0.91,3.134980064
17/09/2020 22:30,3.89984,-0.49588,3.931240135,1.17984,0.34412,1.229,2.72,-0.84,2.846752536,-1.57016,-0.56588,1.669018454,1.17984,0.34412,1.229,-2.75,-0.91,2.896653241
17/09/2020 23:00,3.86744,-0.42658,3.890894839,1.41744,0.41342,1.4765,2.45,-0.84,2.59,-0.96256,-0.49658,1.083103619,1.41744,0.41342,1.4765,-2.38,-0.91,2.548038461
17/09/2020 23:30,3.54864,-0.53248,3.588367428,1.32864,0.38752,1.384,2.22,-0.92,2.403081355,-0.94136,-0.52248,1.0766355,1.32864,0.38752,1.384,-2.27,-0.91,2.445608309
18/09/2020 00:00,3.23096,-0.56972,3.280805297,1.20096,0.35028,1.251,2.03,-0.92,2.228744041,-0.84904,-0.64972,1.069114119,1.20096,0.35028,1.251,-2.05,-1,2.280898946
18/09/2020 00:30,3.16848,-0.47586,3.204014396,1.24848,0.36414,1.3005,1.92,-0.84,2.095709904,-0.67152,-0.63586,0.924801087,1.24848,0.36414,1.3005,-1.92,-1,2.16480946
18/09/2020 01:00,3.37016,-0.39662,3.393418019,1.52016,0.44338,1.5835,1.85,-0.84,2.031772625,-0.21984,-0.55662,0.598460901,1.52016,0.44338,1.5835,-1.74,-1,2.006888138
18/09/2020 01:30,3.50936,-0.35602,3.527372655,1.65936,0.48398,1.7285,1.85,-0.84,2.031772625,-0.02064,-0.51602,0.516432619,1.65936,0.48398,1.7285,-1.68,-1,1.955095906
18/09/2020 02:00,3.07688,-0.48216,3.114429129,1.22688,0.35784,1.278,1.85,-0.84,2.031772625,-0.63312,-0.64216,0.901781792,1.22688,0.35784,1.278,-1.86,-1,2.111776503
18/09/2020 02:30,2.98224,-0.53018,3.029000867,1.06224,0.30982,1.1065,1.92,-0.84,2.095709904,-0.86776,-0.69018,1.108763207,1.06224,0.30982,1.1065,-1.93,-1,2.17368351
18/09/2020 03:00,2.95208,-0.51856,2.997278899,1.10208,0.32144,1.148,1.85,-0.84,2.031772625,-0.74792,-0.67856,1.009865338,1.10208,0.32144,1.148,-1.85,-1,2.102974084
18/09/2020 03:30,2.98712,-0.50834,3.030065255,1.13712,0.33166,1.1845,1.85,-0.84,2.031772625,-0.71288,-0.66834,0.977177696,1.13712,0.33166,1.1845,-1.85,-1,2.102974084
18/09/2020 04:00,2.84888,-0.54866,2.901231644,0.99888,0.29134,1.0405,1.85,-0.84,2.031772625,-0.85112,-0.70866,1.10752167,0.99888,0.29134,1.0405,-1.85,-1,2.102974084
18/09/2020 04:30,2.75432,-0.67624,2.836120449,0.90432,0.26376,0.942,1.85,-0.94,2.075114455,-0.94568,-0.73624,1.198482374,0.90432,0.26376,0.942,-1.85,-1,2.102974084
18/09/2020 05:00,2.99912,-0.50484,3.041312907,1.14912,0.33516,1.197,1.85,-0.84,2.031772625,-0.70088,-0.66484,0.966046065,1.14912,0.33516,1.197,-1.85,-1,2.102974084
18/09/2020 05:30,3.44632,-0.68524,3.51378363,1.69632,0.49476,1.767,1.75,-1.18,2.110663403,-0.15368,-0.42524,0.452157716,1.69632,0.49476,1.767,-1.85,-0.92,2.066131651
18/09/2020 06:00,3.51576,-0.38332,3.536594775,1.56576,0.45668,1.631,1.95,-0.84,2.123228674,-0.37424,-0.38332,0.53571429,1.56576,0.45668,1.631,-1.94,-0.84,2.114048249
18/09/2020 06:30,4.22336,-0.17402,4.226943654,2.04336,0.59598,2.1285,2.18,-0.77,2.311990484,-0.14664,-0.17402,0.227565925,2.04336,0.59598,2.1285,-2.19,-0.77,2.321421978
18/09/2020 07:00,4.52696,-0.08172,4.527697538,2.01696,0.58828,2.101,2.51,-0.67,2.597883754,-0.47304,-0.08172,0.480046873,2.01696,0.58828,2.101,-2.49,-0.67,2.578565493
18/09/2020 07:30,4.8004,-0.1128,4.801725107,1.9104,0.5572,1.99,2.89,-0.67,2.96664794,-0.9896,-0.1128,0.996008032,1.9104,0.5572,1.99,-2.9,-0.67,2.976390431
18/09/2020 08:00,4.9924,-0.1093,4.993596324,1.9224,0.5607,2.0025,3.07,-0.67,3.142260333,-1.0976,-0.1093,1.103028671,1.9224,0.5607,2.0025,-3.02,-0.67,3.093428519
18/09/2020 08:30,5.11528,-0.07346,5.115807448,2.04528,0.59654,2.1305,3.07,-0.67,3.142260333,-0.97472,-0.07346,0.977484245,2.04528,0.59654,2.1305,-3.02,-0.67,3.093428519
18/09/2020 09:00,5.56208,0.14144,5.563878072,2.78208,0.81144,2.898,2.78,-0.67,2.859597874,-0.00792,0.14144,0.141661569,2.78208,0.81144,2.898,-2.79,-0.67,2.869320477
18/09/2020 09:30,6.5012,-0.4534,6.5169911,4.1712,1.2166,4.345,2.33,-1.67,2.866670543,1.8612,2.1766,2.863852824,4.1712,1.2166,4.345,-2.31,0.96,2.501539526
18/09/2020 10:00,7.04328,-0.08696,7.043816806,5.15328,1.50304,5.368,1.89,-1.59,2.469858296,3.17328,2.46304,4.016997884,5.15328,1.50304,5.368,-1.98,0.96,2.200454499
18/09/2020 10:30,7.50408,0.26744,7.508844172,6.09408,1.77744,6.348,1.41,-1.51,2.065962246,4.52408,2.80744,5.324379701,6.09408,1.77744,6.348,-1.57,1.03,1.877711373
18/09/2020 11:00,7.62504,1.81272,7.837549923,6.21504,1.81272,6.474,1.41,0,1.41,4.85504,1.81272,5.182409401,6.21504,1.81272,6.474,-1.36,0,1.36
18/09/2020 11:30,7.24344,1.70142,7.440581499,5.83344,1.70142,6.0765,1.41,0,1.41,4.41344,1.70142,4.730040449,5.83344,1.70142,6.0765,-1.42,0,1.42
18/09/2020 12:00,7.2588,1.6884,7.452574857,5.7888,1.6884,6.03,1.47,0,1.47,4.3088,1.6884,4.627791266,5.7888,1.6884,6.03,-1.48,0,1.48
18/09/2020 12:30,7.36368,1.74524,7.567671095,5.98368,1.74524,6.233,1.38,0,1.38,4.59368,1.74524,4.914036894,5.98368,1.74524,6.233,-1.39,0,1.39
18/09/2020 13:00,7.36152,1.77086,7.571520445,6.07152,1.77086,6.3245,1.29,0,1.29,4.78152,1.77086,5.098909555,6.07152,1.77086,6.3245,-1.29,0,1.29
18/09/2020 13:30,6.812,1.5785,6.992496425,5.412,1.5785,5.6375,1.4,0,1.4,4.012,1.5785,4.31135782,5.412,1.5785,5.6375,-1.4,0,1.4
18/09/2020 14:00,6.91328,1.66054,7.109910931,5.69328,1.66054,5.9305,1.22,0,1.22,4.47328,1.66054,4.771543466,5.69328,1.66054,5.9305,-1.22,0,1.22
18/09/2020 14:30,6.97424,1.67832,7.173338247,5.75424,1.67832,5.994,1.22,0,1.22,4.53424,1.67832,4.834882667,5.75424,1.67832,5.994,-1.22,0,1.22
18/09/2020 15:00,7.0952,1.7136,7.299197764,5.8752,1.7136,6.12,1.22,0,1.22,4.6552,1.7136,4.960575773,5.8752,1.7136,6.12,-1.22,0,1.22
18/09/2020 15:30,7.30504,1.81272,7.52659041,6.21504,1.81272,6.474,1.09,0,1.09,5.12504,1.81272,5.436174096,6.21504,1.81272,6.474,-1.09,0,1.09
18/09/2020 16:00,7.8028,1.9579,8.044691433,6.7128,1.9579,6.9925,1.09,0,1.09,5.6228,1.9579,5.953927464,6.7128,1.9579,6.9925,-1.09,0,1.09
18/09/2020 16:30,7.82432,1.92626,8.057943972,6.60432,1.92626,6.8795,1.22,0,1.22,5.39432,1.92626,5.727928583,6.60432,1.92626,6.8795,-1.21,0,1.21
18/09/2020 17:00,7.98616,0.37888,7.995142375,6.47616,1.88888,6.746,1.51,-1.51,2.135462479,4.96616,2.89888,5.750326112,6.47616,1.88888,6.746,-1.51,1.01,1.81664526
18/09/2020 17:30,7.88416,1.76288,8.078844274,6.04416,1.76288,6.296,1.84,0,1.84,4.22416,1.76288,4.577256121,6.04416,1.76288,6.296,-1.82,0,1.82
18/09/2020 18:00,7.75008,1.63044,7.919726927,5.59008,1.63044,5.823,2.16,0,2.16,3.42008,1.63044,3.78883647,5.59008,1.63044,5.823,-2.17,0,2.17
18/09/2020 18:30,7.64168,1.54924,7.797141643,5.31168,1.54924,5.533,2.33,0,2.33,2.98168,1.54924,3.360142884,5.31168,1.54924,5.533,-2.33,0,2.33
18/09/2020 19:00,7.62016,1.51088,7.768500293,5.18016,1.51088,5.396,2.44,0,2.44,2.75016,1.51088,3.137855701,5.18016,1.51088,5.396,-2.43,0,2.43
18/09/2020 19:30,7.96384,1.61112,8.125174164,5.52384,1.61112,5.754,2.44,0,2.44,3.09384,1.61112,3.488202058,5.52384,1.61112,5.754,-2.43,0,2.43
18/09/2020 20:00,7.56848,1.44914,7.705964979,4.96848,1.44914,5.1755,2.6,0,2.6,2.37848,1.44914,2.785170345,4.96848,1.44914,5.1755,-2.59,0,2.59
18/09/2020 20:30,6.30248,0.29864,6.30955149,3.49248,1.01864,3.638,2.81,-0.72,2.900775758,0.66248,0.42864,0.789057666,3.49248,1.01864,3.638,-2.83,-0.59,2.890847627
18/09/2020 21:00,5.90024,0.30132,5.907929062,3.33024,0.97132,3.469,2.57,-0.67,2.655899094,0.76024,0.30132,0.81777662,3.33024,0.97132,3.469,-2.57,-0.67,2.655899094
18/09/2020 21:30,5.60576,0.24168,5.610967332,3.12576,0.91168,3.256,2.48,-0.67,2.568910275,0.67576,0.24168,0.717677365,3.12576,0.91168,3.256,-2.45,-0.67,2.53996063
18/09/2020 22:00,5.20832,0.16076,5.210800418,2.84832,0.83076,2.967,2.36,-0.67,2.453263133,0.50832,0.16076,0.533135067,2.84832,0.83076,2.967,-2.34,-0.67,2.434029581
18/09/2020 22:30,5.37488,0.31434,5.384063953,3.37488,0.98434,3.5155,2,-0.67,2.10924157,1.37488,0.31434,1.410356214,3.37488,0.98434,3.5155,-2,-0.67,2.10924157
18/09/2020 23:00,4.92288,0.20584,4.927181507,3.00288,0.87584,3.128,1.92,-0.67,2.033543705,1.10288,0.20584,1.121924418,3.00288,0.87584,3.128,-1.9,-0.67,2.014671189
18/09/2020 23:30,4.60456,-0.02992,4.604657208,2.91456,0.85008,3.036,1.69,-0.88,1.9053871,1.22456,-0.01992,1.224722009,2.91456,0.85008,3.036,-1.69,-0.87,1.90078931
19/09/2020 00:00,4.09232,-0.19974,4.097191605,2.33232,0.68026,2.4295,1.76,-0.88,1.96773982,0.64232,-0.30974,0.713101571,2.33232,0.68026,2.4295,-1.69,-0.99,1.958621965
19/09/2020 00:30,4.39472,0.05346,4.395045148,2.99472,0.87346,3.1195,1.4,-0.82,1.622467257,1.58472,0.04346,1.58531582,2.99472,0.87346,3.1195,-1.41,-0.83,1.636154027
19/09/2020 01:00,4.76584,0.26962,4.773460574,3.73584,1.08962,3.8915,1.03,-0.82,1.316548518,2.70584,0.25962,2.718266479,3.73584,1.08962,3.8915,-1.03,-0.83,1.32280006
19/09/2020 01:30,4.49272,0.17246,4.496028853,3.40272,0.99246,3.5445,1.09,-0.82,1.364001466,2.31272,0.16246,2.318419084,3.40272,0.99246,3.5445,-1.09,-0.83,1.370036496
19/09/2020 02:00,4.52008,0.16294,4.52301588,3.37008,0.98294,3.5105,1.15,-0.82,1.412409289,2.21008,0.15294,2.215365489,3.37008,0.98294,3.5105,-1.16,-0.83,1.426359001
19/09/2020 02:30,4.2844,0.0942,4.28543545,3.1344,0.9142,3.265,1.15,-0.82,1.412409289,1.9744,0.0842,1.976194575,3.1344,0.9142,3.265,-1.16,-0.83,1.426359001
19/09/2020 03:00,4.17832,0.04576,4.178570569,2.96832,0.86576,3.092,1.21,-0.82,1.461677119,1.74832,-0.03424,1.748655255,2.96832,0.86576,3.092,-1.22,-0.9,1.516047493
19/09/2020 03:30,4.06984,0.01412,4.069864494,2.85984,0.83412,2.979,1.21,-0.82,1.461677119,1.63984,-0.06588,1.641162819,2.85984,0.83412,2.979,-1.22,-0.9,1.516047493
19/09/2020 04:00,4.22544,0.09742,4.226562888,3.14544,0.91742,3.2765,1.08,-0.82,1.356023599,2.06544,0.01742,2.065513459,3.14544,0.91742,3.2765,-1.08,-0.9,1.405844942
19/09/2020 04:30,3.6472,-0.1529,3.650403574,2.2872,0.6671,2.3825,1.36,-0.82,1.588080602,0.9172,-0.2929,0.96283241,2.2872,0.6671,2.3825,-1.37,-0.96,1.672871782
19/09/2020 05:00,3.5896,-0.1872,3.594477987,2.1696,0.6328,2.26,1.42,-0.82,1.639756079,0.7396,-0.3272,0.808744706,2.1696,0.6328,2.26,-1.43,-0.96,1.722353042
19/09/2020 05:30,3.5892,-0.2194,3.59589947,2.0592,0.6006,2.145,1.53,-0.82,1.735885941,0.5292,-0.3594,0.639703838,2.0592,0.6006,2.145,-1.53,-0.96,1.806239187
19/09/2020 06:00,3.84456,-0.10992,3.846131043,2.43456,0.71008,2.536,1.41,-0.82,1.631103921,1.01456,-0.24992,1.044888511,2.43456,0.71008,2.536,-1.42,-0.96,1.714059509
19/09/2020 06:30,4.4148,0.1464,4.417226732,3.0048,0.8764,3.13,1.41,-0.73,1.587765726,1.5848,0.1564,1.592498666,3.0048,0.8764,3.13,-1.42,-0.72,1.592105524
19/09/2020 07:00,4.39544,0.06492,4.395919403,2.72544,0.79492,2.839,1.67,-0.73,1.822580588,1.07544,0.07492,1.078046474,2.72544,0.79492,2.839,-1.65,-0.72,1.800249983
19/09/2020 07:30,4.85728,0.16754,4.860168582,3.07728,0.89754,3.2055,1.78,-0.73,1.923876295,1.36728,0.17754,1.378758518,3.07728,0.89754,3.2055,-1.71,-0.72,1.855397532
19/09/2020 08:00,5.61168,0.46674,5.631056619,3.93168,1.14674,4.0955,1.68,-0.68,1.812401721,2.22168,0.42674,2.262292874,3.93168,1.14674,4.0955,-1.71,-0.72,1.855397532
19/09/2020 08:30,6.49576,0.73918,6.537681932,4.86576,1.41918,5.0685,1.63,-0.68,1.766154014,3.25576,0.74918,3.340844781,4.86576,1.41918,5.0685,-1.61,-0.67,1.743846324
19/09/2020 09:00,6.58648,1.42814,6.739532821,4.89648,1.42814,5.1005,1.69,0,1.69,3.23648,0.75814,3.32409071,4.89648,1.42814,5.1005,-1.66,-0.67,1.790111728
19/09/2020 09:30,7.0684,1.6037,7.248043339,5.4984,1.6037,5.7275,1.57,0,1.57,3.9284,1.6037,4.243133306,5.4984,1.6037,5.7275,-1.57,0,1.57
19/09/2020 10:00,7.39464,1.79802,7.61009702,6.16464,1.79802,6.4215,1.23,0,1.23,4.93464,1.79802,5.252004175,6.16464,1.79802,6.4215,-1.23,0,1.23
19/09/2020 10:30,7.31536,1.15448,7.40589738,6.25536,1.82448,6.516,1.06,-0.67,1.25399362,5.19536,1.15448,5.32208508,6.25536,1.82448,6.516,-1.06,-0.67,1.25399362
19/09/2020 11:00,7.24584,1.15462,7.337257298,6.25584,1.82462,6.5165,0.99,-0.67,1.19540788,5.27584,1.15462,5.400706903,6.25584,1.82462,6.5165,-0.98,-0.67,1.187139419
19/09/2020 11:30,7.54584,1.96462,7.797399121,6.73584,1.96462,7.0165,0.81,0,0.81,5.93584,1.96462,6.252513754,6.73584,1.96462,7.0165,-0.8,0,0.8
19/09/2020 12:00,7.50504,1.95272,7.754917201,6.69504,1.95272,6.974,0.81,0,0.81,5.89504,1.95272,6.210041224,6.69504,1.95272,6.974,-0.8,0,0.8
19/09/2020 12:30,7.5204,1.2872,7.629764085,6.7104,1.9572,6.99,0.81,-0.67,1.051189802,5.9104,1.2872,6.048943048,6.7104,1.9572,6.99,-0.8,-0.67,1.043503713
19/09/2020 13:00,7.69176,2.00718,7.949336038,6.88176,2.00718,7.1685,0.81,0,0.81,6.08176,2.00718,6.404418494,6.88176,2.00718,7.1685,-0.8,0,0.8
19/09/2020 13:30,7.31976,1.22868,7.42216552,6.50976,1.89868,6.781,0.81,-0.67,1.051189802,5.70976,1.22868,5.840463492,6.50976,1.89868,6.781,-0.8,-0.67,1.043503713
19/09/2020 14:00,7.65064,2.01852,7.912440546,6.92064,2.01852,7.209,0.73,0,0.73,6.20064,1.34852,6.345584496,6.92064,2.01852,7.209,-0.72,-0.67,0.983514108
19/09/2020 14:30,8.02192,0.51056,8.038151031,7.20192,2.10056,7.502,0.82,-1.59,1.788994131,6.40192,3.10056,7.113230771,7.20192,2.10056,7.502,-0.8,1,1.280624847
19/09/2020 15:00,7.38,0.4425,7.393254104,7.38,2.1525,7.6875,0,-1.71,1.71,6.66,3.0325,7.317899716,7.38,2.1525,7.6875,-0.72,0.88,1.137013632
19/09/2020 15:30,8.06976,0.81368,8.110678245,7.34976,2.14368,7.656,0.72,-1.33,1.512382227,6.57976,2.39368,7.00163878,7.34976,2.14368,7.656,-0.77,0.25,0.809567786
19/09/2020 16:00,7.61088,1.33984,7.727914699,6.89088,2.00984,7.178,0.72,-0.67,0.983514108,6.18088,1.33984,6.324432686,6.89088,2.00984,7.178,-0.71,-0.67,0.976217189
19/09/2020 16:30,7.7144,1.3467,7.831064311,6.9144,2.0167,7.2025,0.8,-0.67,1.043503713,6.1444,1.3467,6.290250571,6.9144,2.0167,7.2025,-0.77,-0.67,1.020686044
19/09/2020 17:00,7.72328,0.45554,7.736702828,6.77328,1.97554,7.0555,0.95,-1.52,1.792456415,5.82328,2.98554,6.544007874,6.77328,1.97554,7.0555,-0.95,1.01,1.386578523
19/09/2020 17:30,7.76544,1.86242,7.985653802,6.38544,1.86242,6.6515,1.38,0,1.38,5.00544,1.86242,5.340696382,6.38544,1.86242,6.6515,-1.38,0,1.38
19/09/2020 18:00,7.78584,1.77212,7.98496799,6.07584,1.77212,6.329,1.71,0,1.71,4.38584,1.77212,4.730327874,6.07584,1.77212,6.329,-1.69,0,1.69
19/09/2020 18:30,7.3556,1.5533,7.517818317,5.3256,1.5533,5.5475,2.03,0,2.03,3.2856,1.5533,3.634268599,5.3256,1.5533,5.5475,-2.04,0,2.04
19/09/2020 19:00,7.38152,1.54336,7.541140338,5.29152,1.54336,5.512,2.09,0,2.09,3.19152,1.54336,3.545103666,5.29152,1.54336,5.512,-2.1,0,2.1
19/09/2020 19:30,7.306,-0.052,7.306185051,5.136,1.498,5.35,2.17,-1.55,2.666720833,2.936,2.508,3.861367633,5.136,1.498,5.35,-2.2,1.01,2.420764342
19/09/2020 20:00,7.27088,-0.10016,7.271569844,4.97088,1.44984,5.178,2.3,-1.55,2.77353565,2.67088,2.45984,3.631034673,4.97088,1.44984,5.178,-2.3,1.01,2.511991242
19/09/2020 20:30,7.16904,-0.02778,7.169093823,5.21904,1.52222,5.4365,1.95,-1.55,2.490983741,3.26904,2.53222,4.13506477,5.21904,1.52222,5.4365,-1.95,1.01,2.196041894
19/09/2020 21:00,6.8676,-0.1907,6.870247175,5.0376,1.4693,5.2475,1.83,-1.66,2.470728637,3.2176,2.3793,4.001751898,5.0376,1.4693,5.2475,-1.82,0.91,2.03482186
19/09/2020 21:30,6.15456,0.53508,6.17777625,4.23456,1.23508,4.411,1.92,-0.7,2.043624232,2.31456,0.58508,2.387363944,4.23456,1.23508,4.411,-1.92,-0.65,2.02704218
19/09/2020 22:00,5.63472,0.38346,5.647752743,3.71472,1.08346,3.8695,1.92,-0.7,2.043624232,1.79472,0.34346,1.82728888,3.71472,1.08346,3.8695,-1.92,-0.74,2.057668584
19/09/2020 22:30,5.2424,0.2382,5.247808781,3.4224,0.9982,3.565,1.82,-0.76,1.972308292,1.6424,0.2582,1.662571803,3.4224,0.9982,3.565,-1.78,-0.74,1.927692922
19/09/2020 23:00,5.22808,0.30694,5.237082456,3.65808,1.06694,3.8105,1.57,-0.76,1.744276354,2.08808,0.32694,2.113520251,3.65808,1.06694,3.8105,-1.57,-0.74,1.735655496
19/09/2020 23:30,4.7172,0.1271,4.718911977,3.2472,0.9471,3.3825,1.47,-0.82,1.683240922,1.7572,0.1471,1.763346322,3.2472,0.9471,3.3825,-1.49,-0.8,1.691183018
20/09/2020 00:00,4.70792,0.17106,4.711026666,3.39792,0.99106,3.5395,1.31,-0.82,1.545477273,2.07792,0.19106,2.086685278,3.39792,0.99106,3.5395,-1.32,-0.8,1.543502511
20/09/2020 00:30,4.52184,0.15762,4.524586285,3.35184,0.97762,3.4915,1.17,-0.82,1.428740704,2.18184,0.11762,2.185008066,3.35184,0.97762,3.4915,-1.17,-0.86,1.452067492
20/09/2020 01:00,4.15216,0.02938,4.152263943,2.91216,0.84938,3.0335,1.24,-0.82,1.486606875,1.66216,-0.01062,1.662193927,2.91216,0.84938,3.0335,-1.25,-0.86,1.51726728
20/09/2020 01:30,3.71896,-0.17572,3.72310905,2.20896,0.64428,2.301,1.51,-0.82,1.718284028,0.68896,-0.31572,0.757855527,2.20896,0.64428,2.301,-1.52,-0.96,1.797776404
20/09/2020 02:00,3.69576,-0.20582,3.701486708,2.10576,0.61418,2.1935,1.59,-0.82,1.788994131,0.50576,-0.34582,0.612686421,2.10576,0.61418,2.1935,-1.6,-0.96,1.865904606
20/09/2020 02:30,4.01152,-0.04664,4.011791121,2.65152,0.77336,2.762,1.36,-0.82,1.588080602,1.29152,-0.18664,1.304936167,2.65152,0.77336,2.762,-1.36,-0.96,1.664692164
20/09/2020 03:00,3.86088,-0.07016,3.861517422,2.57088,0.74984,2.678,1.29,-0.82,1.528561415,1.27088,-0.21016,1.288139433,2.57088,0.74984,2.678,-1.3,-0.96,1.616044554
20/09/2020 03:30,3.70592,-0.14744,3.70885179,2.30592,0.67256,2.402,1.4,-0.82,1.622467257,0.89592,-0.28744,0.940900845,2.30592,0.67256,2.402,-1.41,-0.96,1.705784277
20/09/2020 04:00,3.87696,-0.05672,3.877374885,2.61696,0.76328,2.726,1.26,-0.82,1.503329638,1.35696,-0.14672,1.364868931,2.61696,0.76328,2.726,-1.26,-0.91,1.554252232
20/09/2020 04:30,3.90104,-0.01178,3.901057786,2.77104,0.80822,2.8865,1.13,-0.82,1.396173342,1.64104,-0.10178,1.644193252,2.77104,0.80822,2.8865,-1.13,-0.91,1.450861813
20/09/2020 05:00,4.05288,0.07334,4.053543518,3.06288,0.89334,3.1905,0.99,-0.82,1.285496013,2.08288,0.06334,2.083842856,3.06288,0.89334,3.1905,-0.98,-0.83,1.284250754
20/09/2020 05:30,4.12968,0.09574,4.13078964,3.13968,0.91574,3.2705,0.99,-0.82,1.285496013,2.15968,0.08574,2.161381283,3.13968,0.91574,3.2705,-0.98,-0.83,1.284250754
20/09/2020 06:00,3.92272,-0.00254,3.922720822,2.80272,0.81746,2.9195,1.12,-0.82,1.388092216,1.69272,-0.01254,1.692766449,2.80272,0.81746,2.9195,-1.11,-0.83,1.386001443
20/09/2020 06:30,3.99936,-0.02102,3.999415239,2.73936,0.79898,2.8535,1.26,-0.82,1.503329638,1.46936,-0.12102,1.474335325,2.73936,0.79898,2.8535,-1.27,-0.92,1.568215546
20/09/2020 07:00,4.20672,0.02196,4.206777318,2.88672,0.84196,3.007,1.32,-0.82,1.553962677,1.55672,-0.07804,1.558674886,2.88672,0.84196,3.007,-1.33,-0.92,1.617188919
20/09/2020 07:30,4.13272,-0.09004,4.133700739,2.50272,0.72996,2.607,1.63,-0.82,1.82463695,0.86272,-0.19004,0.883403079,2.50272,0.72996,2.607,-1.64,-0.92,1.880425484
20/09/2020 08:00,4.45368,-0.03726,4.453835858,2.68368,0.78274,2.7955,1.77,-0.82,1.950717817,0.96368,-0.13726,0.973406107,2.68368,0.78274,2.7955,-1.72,-0.92,1.950589654
20/09/2020 08:30,4.91776,0.07768,4.918373471,3.07776,0.89768,3.206,1.84,-0.82,2.014447815,1.26776,0.08768,1.270788417,3.07776,0.89768,3.206,-1.81,-0.81,1.982977559
20/09/2020 09:00,5.33296,0.19878,5.336663363,3.49296,1.01878,3.6385,1.84,-0.82,2.014447815,1.68296,0.20878,1.695860681,3.49296,1.01878,3.6385,-1.81,-0.81,1.982977559
20/09/2020 09:30,5.59648,0.27564,5.603263852,3.75648,1.09564,3.913,1.84,-0.82,2.014447815,1.94648,0.28564,1.967326765,3.75648,1.09564,3.913,-1.81,-0.81,1.982977559
20/09/2020 10:00,5.67472,0.29846,5.682563282,3.83472,1.11846,3.9945,1.84,-0.82,2.014447815,1.95472,0.30846,1.978908247,3.83472,1.11846,3.9945,-1.88,-0.81,2.047071078
20/09/2020 10:30,6.2064,0.6202,6.237311039,4.5264,1.3202,4.715,1.68,-0.7,1.82,2.8864,0.6102,2.950194739,4.5264,1.3202,4.715,-1.64,-0.71,1.787092611
20/09/2020 11:00,6.05936,0.62398,6.09140334,4.53936,1.32398,4.7285,1.52,-0.7,1.673439572,3.02936,0.61398,3.090953486,4.53936,1.32398,4.7285,-1.51,-0.71,1.668592221
20/09/2020 11:30,6.21024,0.74382,6.254626212,4.95024,1.44382,5.1565,1.26,-0.7,1.44138822,3.68024,0.73382,3.752686804,4.95024,1.44382,5.1565,-1.27,-0.71,1.454991409
20/09/2020 12:00,6.03072,0.69146,6.070230692,4.77072,1.39146,4.9695,1.26,-0.7,1.44138822,3.50072,0.68146,3.566430744,4.77072,1.39146,4.9695,-1.27,-0.71,1.454991409
20/09/2020 12:30,6.03208,0.67144,6.069334461,4.70208,1.37144,4.898,1.33,-0.7,1.502963739,3.36208,0.66144,3.426526638,4.70208,1.37144,4.898,-1.34,-0.71,1.516476179
20/09/2020 13:00,6.35776,0.81018,6.409173414,5.17776,1.51018,5.3935,1.18,-0.7,1.372005831,3.99776,0.80018,4.077054458,5.17776,1.51018,5.3935,-1.18,-0.71,1.377134707
20/09/2020 13:30,6.17296,0.75628,6.219115259,4.99296,1.45628,5.201,1.18,-0.7,1.372005831,3.81296,0.74628,3.885305368,4.99296,1.45628,5.201,-1.18,-0.71,1.377134707
20/09/2020 14:00,5.63632,0.51976,5.660234412,4.45632,1.29976,4.642,1.18,-0.78,1.414496377,3.27632,0.49976,3.31421677,4.45632,1.29976,4.642,-1.18,-0.8,1.425622671
20/09/2020 14:30,5.60368,0.34024,5.613999715,4.42368,1.29024,4.608,1.18,-0.95,1.514892735,3.24368,0.41024,3.269519353,4.42368,1.29024,4.608,-1.18,-0.88,1.472005435
20/09/2020 15:00,5.77328,0.52304,5.796924426,4.67328,1.36304,4.868,1.1,-0.84,1.384052022,3.58328,0.39304,3.604771283,4.67328,1.36304,4.868,-1.09,-0.97,1.459109317
20/09/2020 15:30,5.59408,0.42994,5.610577461,4.35408,1.26994,4.5355,1.24,-0.84,1.497731618,3.10408,0.29994,3.118537582,4.35408,1.26994,4.5355,-1.25,-0.97,1.582213639
20/09/2020 16:00,5.87456,0.43258,5.890465232,4.53456,1.32258,4.7235,1.34,-0.89,1.60863296,3.15456,0.50258,3.194344291,4.53456,1.32258,4.7235,-1.38,-0.82,1.605241415
20/09/2020 16:30,5.75616,0.40638,5.770487211,3.89616,1.13638,4.0585,1.86,-0.73,1.99812412,2.04616,0.39638,2.084199571,3.89616,1.13638,4.0585,-1.85,-0.74,1.992510979
20/09/2020 17:00,5.2196,-0.0122,5.219614258,2.7696,0.8078,2.885,2.45,-0.82,2.583582784,0.3196,-0.0222,0.320370098,2.7696,0.8078,2.885,-2.45,-0.83,2.586774053
20/09/2020 17:30,5.25568,-0.12126,5.25707868,2.39568,0.69874,2.4955,2.86,-0.82,2.975231083,-0.47432,-0.13126,0.49214698,2.39568,0.69874,2.4955,-2.87,-0.83,2.987607739
20/09/2020 18:00,5.42416,-0.02462,5.424215874,2.38416,0.69538,2.4835,3.04,-0.72,3.12409987,-0.63584,-0.03462,0.636781792,2.38416,0.69538,2.4835,-3.02,-0.73,3.106976022
20/09/2020 18:30,5.18632,-0.13774,5.18814875,1.99632,0.58226,2.0795,3.19,-0.72,3.270244639,-1.18368,-0.14774,1.192864389,1.99632,0.58226,2.0795,-3.18,-0.73,3.262713595
20/09/2020 19:00,5.3932,-0.0774,5.393755371,2.2032,0.6426,2.295,3.19,-0.72,3.270244639,-0.8968,-0.0274,0.89721848,2.2032,0.6426,2.295,-3.1,-0.67,3.171576895
20/09/2020 19:30,5.15368,-0.14726,5.155783456,1.96368,0.57274,2.0455,3.19,-0.72,3.270244639,-1.13632,-0.09726,1.140474748,1.96368,0.57274,2.0455,-3.1,-0.67,3.171576895
20/09/2020 20:00,4.75408,-0.29006,4.762920475,1.47408,0.42994,1.5355,3.28,-0.72,3.358094698,-1.82592,-0.24006,1.841633148,1.47408,0.42994,1.5355,-3.3,-0.67,3.367328318
20/09/2020 20:30,4.67008,-0.32206,4.681171846,1.57008,0.45794,1.6355,3.1,-0.78,3.196623218,-1.48992,-0.32206,1.524330755,1.57008,0.45794,1.6355,-3.06,-0.78,3.157847368
20/09/2020 21:00,4.6028,-0.2821,4.61143668,1.9128,0.5579,1.9925,2.69,-0.84,2.818102198,-0.7972,-0.4421,0.911581181,1.9128,0.5579,1.9925,-2.71,-1,2.888615585
20/09/2020 21:30,4.12232,-0.42224,4.143888126,1.43232,0.41776,1.492,2.69,-0.84,2.818102198,-1.27768,-0.58224,1.40409031,1.43232,0.41776,1.492,-2.71,-1,2.888615585
20/09/2020 22:00,3.75504,-0.64728,3.810419504,1.17504,0.34272,1.224,2.58,-0.99,2.763421792,-1.41496,-0.65728,1.560169478,1.17504,0.34272,1.224,-2.59,-1,2.77634652
20/09/2020 22:30,3.50624,-0.69068,3.573619706,1.02624,0.29932,1.069,2.48,-0.99,2.670299609,-1.33376,-0.70068,1.506608177,1.02624,0.29932,1.069,-2.36,-1,2.563123095
20/09/2020 23:00,3.20704,-0.71378,3.285511749,0.94704,0.27622,0.9865,2.26,-0.99,2.467326488,-1.32296,-0.72378,1.508005521,0.94704,0.27622,0.9865,-2.27,-1,2.480503981
20/09/2020 23:30,2.90136,-0.73002,2.991791946,0.89136,0.25998,0.9285,2.01,-0.99,2.240580282,-1.14864,-0.74002,1.366383347,0.89136,0.25998,0.9285,-2.04,-1,2.271915491
21/09/2020 00:00,2.74664,-0.72848,2.841604195,0.89664,0.26152,0.934,1.85,-0.99,2.098237355,-0.93336,-0.73848,1.190173769,0.89664,0.26152,0.934,-1.83,-1,2.08540164
21/09/2020 00:30,2.69576,-0.74332,2.796363102,0.84576,0.24668,0.881,1.85,-0.99,2.098237355,-0.92424,-0.75332,1.192355065,0.84576,0.24668,0.881,-1.77,-1,2.032953516
21/09/2020 01:00,2.81624,-0.64818,2.889869383,0.96624,0.28182,1.0065,1.85,-0.93,2.070603777,-0.71376,-0.71818,1.012539308,0.96624,0.28182,1.0065,-1.68,-1,1.955095906
21/09/2020 01:30,2.62952,-0.76264,2.737881517,0.77952,0.22736,0.812,1.85,-0.99,2.098237355,-0.96048,-0.77264,1.232677736,0.77952,0.22736,0.812,-1.74,-1,2.006888138
21/09/2020 02:00,2.5604,-0.7828,2.677391268,0.7104,0.2072,0.74,1.85,-0.99,2.098237355,-1.1096,-0.7928,1.363724312,0.7104,0.2072,0.74,-1.82,-1,2.076631888
21/09/2020 02:30,2.50568,-0.79876,2.629914409,0.65568,0.19124,0.683,1.85,-0.99,2.098237355,-1.16432,-0.80876,1.417650803,0.65568,0.19124,0.683,-1.82,-1,2.076631888
21/09/2020 03:00,2.3828,-0.8346,2.524736224,0.5328,0.1554,0.555,1.85,-0.99,2.098237355,-1.2872,-0.8446,1.539556105,0.5328,0.1554,0.555,-1.82,-1,2.076631888
21/09/2020 03:30,2.52008,-0.79456,2.642371813,0.67008,0.19544,0.698,1.85,-0.99,2.098237355,-1.05992,-0.80456,1.330694255,0.67008,0.19544,0.698,-1.73,-1,1.998224212
21/09/2020 04:00,2.38376,-0.83432,2.525549762,0.53376,0.15568,0.556,1.85,-0.99,2.098237355,-1.27624,-0.84432,1.530249914,0.53376,0.15568,0.556,-1.81,-1,2.067873304
21/09/2020 04:30,2.3036,-0.8577,2.458093214,0.4536,0.1323,0.4725,1.85,-0.99,2.098237355,-1.3564,-0.8677,1.610193855,0.4536,0.1323,0.4725,-1.81,-1,2.067873304
21/09/2020 05:00,2.2916,-0.7612,2.414716547,0.4416,0.1288,0.46,1.85,-0.89,2.052949098,-1.4584,-0.8712,1.698799576,0.4416,0.1288,0.46,-1.9,-1,2.147091055
21/09/2020 05:30,2.53928,-0.74146,2.645317722,0.50928,0.14854,0.5305,2.03,-0.89,2.216528818,-1.52072,-0.85146,1.742863578,0.50928,0.14854,0.5305,-2.03,-1,2.262940565
21/09/2020 06:00,2.78056,-0.67942,2.862363612,0.55056,0.16058,0.5735,2.23,-0.84,2.382960344,-1.68944,-0.83942,1.886487066,0.55056,0.16058,0.5735,-2.24,-1,2.453079697
21/09/2020 06:30,2.97128,-0.72296,3.057969261,0.40128,0.11704,0.418,2.57,-0.84,2.703793631,-2.18872,-0.82296,2.338323844,0.40128,0.11704,0.418,-2.59,-0.94,2.755303976
21/09/2020 07:00,3.4352,-0.7189,3.509617679,0.4152,0.1211,0.4325,3.02,-0.84,3.134645115,-2.5748,-0.8189,2.701886794,0.4152,0.1211,0.4325,-2.99,-0.94,3.134278226
21/09/2020 07:30,3.81488,-0.63316,3.867066201,0.43488,0.12684,0.453,3.38,-0.76,3.464390278,-2.95512,-0.64316,3.024299754,0.43488,0.12684,0.453,-3.39,-0.77,3.476348659
21/09/2020 08:00,4.1636,-0.5027,4.193837413,0.5736,0.1673,0.5975,3.59,-0.67,3.651985761,-3.0864,-0.5027,3.127070874,0.5736,0.1673,0.5975,-3.66,-0.67,3.720819802
21/09/2020 08:30,4.45256,-0.41842,4.472176858,0.86256,0.25158,0.8985,3.59,-0.67,3.651985761,-2.79744,-0.41842,2.828558971,0.86256,0.25158,0.8985,-3.66,-0.67,3.720819802
21/09/2020 09:00,4.52464,-0.34198,4.537545311,1.12464,0.32802,1.1715,3.4,-0.67,3.465385981,-2.28536,-0.34198,2.310805195,1.12464,0.32802,1.1715,-3.41,-0.67,3.475197836
21/09/2020 09:30,4.63328,-0.25196,4.640125796,1.43328,0.41804,1.493,3.2,-0.67,3.269388322,-1.74672,-0.25196,1.764798742,1.43328,0.41804,1.493,-3.18,-0.67,3.249815379
21/09/2020 10:00,4.78384,-0.17888,4.787183222,1.68384,0.49112,1.754,3.1,-0.67,3.171576895,-1.34616,-0.17888,1.357992931,1.68384,0.49112,1.754,-3.03,-0.67,3.103191905
21/09/2020 10:30,4.78464,-0.11448,4.786009361,1.90464,0.55552,1.984,2.88,-0.67,2.956907168,-0.99536,-0.11448,1.001921753,1.90464,0.55552,1.984,-2.9,-0.67,2.976390431
21/09/2020 11:00,4.71032,-0.09824,4.711344352,1.96032,0.57176,2.042,2.75,-0.67,2.830441662,-0.80968,-0.09824,0.815618048,1.96032,0.57176,2.042,-2.77,-0.67,2.84987719
21/09/2020 11:30,4.58512,-0.07934,4.58580639,2.02512,0.59066,2.1095,2.56,-0.67,2.646223724,-0.56488,-0.07934,0.570424623,2.02512,0.59066,2.1095,-2.59,-0.67,2.675256997
21/09/2020 12:00,4.67776,-0.05232,4.678052586,2.11776,0.61768,2.206,2.56,-0.67,2.646223724,-0.47224,-0.05232,0.475129456,2.11776,0.61768,2.206,-2.59,-0.67,2.675256997
21/09/2020 12:30,4.82008,-0.03706,4.820222469,2.17008,0.63294,2.2605,2.65,-0.67,2.733386178,-0.49992,-0.03706,0.501291781,2.17008,0.63294,2.2605,-2.67,-0.67,2.752780413
21/09/2020 13:00,4.75208,-0.03356,4.752198502,2.18208,0.63644,2.273,2.57,-0.67,2.655899094,-0.40792,-0.03356,0.40929818,2.18208,0.63644,2.273,-2.59,-0.67,2.675256997
21/09/2020 13:30,4.63872,-0.05204,4.639011899,2.11872,0.61796,2.207,2.52,-0.67,2.60754674,-0.39128,-0.05204,0.394725474,2.11872,0.61796,2.207,-2.51,-0.67,2.597883754
21/09/2020 14:00,4.6152,-0.0589,4.615575831,2.0952,0.6111,2.1825,2.52,-0.67,2.60754674,-0.4148,-0.0589,0.418960917,2.0952,0.6111,2.1825,-2.51,-0.67,2.597883754
21/09/2020 14:30,4.55184,-0.07738,4.552497672,2.03184,0.59262,2.1165,2.52,-0.67,2.60754674,-0.47816,-0.07738,0.484380687,2.03184,0.59262,2.1165,-2.51,-0.67,2.597883754
21/09/2020 15:00,4.46216,-0.11812,4.463723132,1.89216,0.55188,1.971,2.57,-0.67,2.655899094,-0.69784,-0.11812,0.707766204,1.89216,0.55188,1.971,-2.59,-0.67,2.675256997
21/09/2020 15:30,4.46344,-0.15858,4.466256178,1.75344,0.51142,1.8265,2.71,-0.67,2.791594526,-0.97656,-0.15858,0.989351833,1.75344,0.51142,1.8265,-2.73,-0.67,2.811014052
21/09/2020 16:00,4.54672,-0.19554,4.550922835,1.62672,0.47446,1.6945,2.92,-0.67,2.995880505,-1.32328,-0.19554,1.337649375,1.62672,0.47446,1.6945,-2.95,-0.67,3.025128096
21/09/2020 16:30,4.55416,-0.25462,4.561272262,1.42416,0.41538,1.4835,3.13,-0.67,3.200906122,-1.64584,-0.25462,1.665419061,1.42416,0.41538,1.4835,-3.07,-0.67,3.142260333
21/09/2020 17:00,4.54928,-0.71896,4.6057412,1.16928,0.34104,1.218,3.38,-1.06,3.542315627,-2.26072,0.08104,2.262172054,1.16928,0.34104,1.218,-3.43,-0.26,3.439840113
21/09/2020 17:30,4.83736,-0.29452,4.84631755,1.28736,0.37548,1.341,3.55,-0.67,3.612672141,-2.25264,-0.29452,2.271811832,1.28736,0.37548,1.341,-3.54,-0.67,3.602846097
21/09/2020 18:00,4.63696,-0.43172,4.657014086,0.81696,0.23828,0.851,3.82,-0.67,3.878311488,-2.96304,-0.43172,2.994326001,0.81696,0.23828,0.851,-3.78,-0.67,3.838919119
21/09/2020 18:30,4.9956,-0.2892,5.003964029,1.3056,0.3808,1.36,3.69,-0.67,3.750333319,-2.3744,-0.2892,2.391947324,1.3056,0.3808,1.36,-3.68,-0.67,3.74049462
21/09/2020 19:00,5.832,0.0685,5.832402271,2.532,0.7385,2.6375,3.3,-0.67,3.367328318,-0.738,0.0685,0.741172213,2.532,0.7385,2.6375,-3.27,-0.67,3.337933492
21/09/2020 19:30,6.22584,0.22712,6.229981316,3.07584,0.89712,3.204,3.15,-0.67,3.220465805,-0.00416,0.22712,0.227158095,3.07584,0.89712,3.204,-3.08,-0.67,3.152031091
21/09/2020 20:00,6.636,0.4255,6.649627527,3.756,1.0955,3.9125,2.88,-0.67,2.956907168,0.886,0.4255,0.982876518,3.756,1.0955,3.9125,-2.87,-0.67,2.947168132
21/09/2020 20:30,5.38352,0.00186,5.383520321,2.30352,0.67186,2.3995,3.08,-0.67,3.152031091,-0.78648,0.00186,0.786482199,2.30352,0.67186,2.3995,-3.09,-0.67,3.161803283
21/09/2020 21:00,4.45848,-0.30586,4.468958967,1.24848,0.36414,1.3005,3.21,-0.67,3.279176726,-1.99152,-0.30586,2.014870281,1.24848,0.36414,1.3005,-3.24,-0.67,3.308549531
21/09/2020 21:30,4.13976,-0.39882,4.158926574,0.92976,0.27118,0.9685,3.21,-0.67,3.279176726,-2.23024,-0.39882,2.265618646,0.92976,0.27118,0.9685,-3.16,-0.67,3.230247669
21/09/2020 22:00,4.39072,-0.28104,4.399705172,1.71072,0.49896,1.782,2.68,-0.78,2.791200459,-0.91928,-0.45104,1.02396914,1.71072,0.49896,1.782,-2.63,-0.95,2.796319009
21/09/2020 22:30,4.64584,-0.15788,4.648521851,2.47584,0.72212,2.579,2.17,-0.88,2.341644721,0.29584,-0.22788,0.37343085,2.47584,0.72212,2.579,-2.18,-0.95,2.378003364
21/09/2020 23:00,4.66992,-0.04294,4.670117413,2.86992,0.83706,2.9895,1.8,-0.88,2.003596766,1.07992,-0.00294,1.079924002,2.86992,0.83706,2.9895,-1.79,-0.84,1.977296134
21/09/2020 23:30,4.44224,-0.00268,4.442240808,2.80224,0.81732,2.919,1.64,-0.82,1.833575742,1.15224,-0.02268,1.152463188,2.80224,0.81732,2.919,-1.65,-0.84,1.851512895
22/09/2020 00:00,4.37752,0.05136,4.377821285,2.98752,0.87136,3.112,1.39,-0.82,1.613846337,1.60752,-0.07864,1.609442388,2.98752,0.87136,3.112,-1.38,-0.95,1.675380554
22/09/2020 00:30,4.1188,-0.0066,4.118805288,2.7888,0.8134,2.905,1.33,-0.82,1.562466,1.4088,-0.1366,1.415407009,2.7888,0.8134,2.905,-1.38,-0.95,1.675380554
22/09/2020 01:00,3.7996,-0.0997,3.800907819,2.4696,0.7203,2.5725,1.33,-0.82,1.562466,1.0896,-0.1497,1.099835556,2.4696,0.7203,2.5725,-1.38,-0.87,1.631349135
22/09/2020 01:30,3.67872,-0.18454,3.683345741,2.17872,0.63546,2.2695,1.5,-0.82,1.709502852,0.66872,-0.29454,0.730712153,2.17872,0.63546,2.2695,-1.51,-0.93,1.773414785
22/09/2020 02:00,3.64224,-0.32518,3.656727259,2.14224,0.62482,2.2315,1.5,-0.95,1.77552809,0.56224,-0.30518,0.639725449,2.14224,0.62482,2.2315,-1.58,-0.93,1.833384848
22/09/2020 02:30,3.80592,-0.32744,3.819979581,2.30592,0.67256,2.402,1.5,-1,1.802775638,0.79592,-0.32744,0.860642551,2.30592,0.67256,2.402,-1.51,-1,1.811104635
22/09/2020 03:00,3.86144,-0.26458,3.870493696,2.52144,0.73542,2.6265,1.34,-1,1.672004785,1.18144,-0.26458,1.210703535,2.52144,0.73542,2.6265,-1.34,-1,1.672004785
22/09/2020 03:30,3.64792,-0.34144,3.663864299,2.25792,0.65856,2.352,1.39,-1,1.712337584,0.85792,-0.34144,0.923367749,2.25792,0.65856,2.352,-1.4,-1,1.720465053
22/09/2020 04:00,3.778,-0.286,3.78880984,2.448,0.714,2.55,1.33,-1,1.664001202,1.118,-0.286,1.154001733,2.448,0.714,2.55,-1.33,-1,1.664001202
22/09/2020 04:30,3.68064,-0.20898,3.686567977,2.30064,0.67102,2.3965,1.38,-0.88,1.636704005,0.90064,-0.25898,0.937135556,2.30064,0.67102,2.3965,-1.4,-0.93,1.680743883
22/09/2020 05:00,3.76656,-0.18392,3.771047706,2.38656,0.69608,2.486,1.38,-0.88,1.636704005,0.98656,-0.23392,1.013912817,2.38656,0.69608,2.486,-1.4,-0.93,1.680743883
22/09/2020 05:30,3.97144,-0.14458,3.974070841,2.52144,0.73542,2.6265,1.45,-0.88,1.696142683,1.05144,-0.26458,1.08421799,2.52144,0.73542,2.6265,-1.47,-1,1.77789201
22/09/2020 06:00,4.22304,-0.10328,4.224302735,2.66304,0.77672,2.774,1.56,-0.88,1.791089054,1.10304,-0.22328,1.125411569,2.66304,0.77672,2.774,-1.56,-1,1.852997572
22/09/2020 06:30,4.39696,-0.16922,4.400215069,2.43696,0.71078,2.5385,1.96,-0.88,2.14848784,0.46696,-0.14922,0.490222653,2.43696,0.71078,2.5385,-1.97,-0.86,2.149534833
22/09/2020 07:00,4.65232,-0.19974,4.656605786,2.33232,0.68026,2.4295,2.32,-0.88,2.481289987,-0.00768,-0.25974,0.259853516,2.33232,0.68026,2.4295,-2.34,-0.94,2.521745427
22/09/2020 07:30,5.19472,-0.06654,5.195146143,2.51472,0.73346,2.6195,2.68,-0.8,2.796855377,-0.18528,-0.06654,0.196866071,2.51472,0.73346,2.6195,-2.7,-0.8,2.816025568
22/09/2020 08:00,5.52424,0.11582,5.525453995,2.69424,0.78582,2.8065,2.83,-0.67,2.908229702,-0.15576,0.11582,0.194101649,2.69424,0.78582,2.8065,-2.85,-0.67,2.927695339
22/09/2020 08:30,5.566,0.1105,5.567096752,2.676,0.7805,2.7875,2.89,-0.67,2.96664794,-0.224,0.1105,0.249772396,2.676,0.7805,2.7875,-2.9,-0.67,2.976390431
22/09/2020 09:00,5.58568,0.11624,5.586889367,2.69568,0.78624,2.808,2.89,-0.67,2.96664794,-0.20432,0.11624,0.235071053,2.69568,0.78624,2.808,-2.9,-0.67,2.976390431
22/09/2020 09:30,5.61928,0.17854,5.622115638,2.90928,0.84854,3.0305,2.71,-0.67,2.791594526,0.18928,0.17854,0.260198866,2.90928,0.84854,3.0305,-2.72,-0.67,2.801303268
22/09/2020 10:00,5.58832,0.21326,5.592387706,3.02832,0.88326,3.1545,2.56,-0.67,2.646223724,0.45832,0.21326,0.505506726,3.02832,0.88326,3.1545,-2.57,-0.67,2.655899094
22/09/2020 10:30,5.71032,0.28676,5.717515702,3.28032,0.95676,3.417,2.43,-0.67,2.520674513,0.91032,0.28676,0.954418043,3.28032,0.95676,3.417,-2.37,-0.67,2.462884488
22/09/2020 11:00,5.7228,0.3254,5.732043702,3.4128,0.9954,3.555,2.31,-0.67,2.405202694,1.1028,0.3254,1.149805636,3.4128,0.9954,3.555,-2.31,-0.67,2.405202694
22/09/2020 11:30,5.66,0.345,5.670504828,3.48,1.015,3.625,2.18,-0.67,2.280635876,1.29,0.345,1.335337036,3.48,1.015,3.625,-2.19,-0.67,2.290196498
22/09/2020 12:00,5.77184,0.37762,5.784179618,3.59184,1.04762,3.7415,2.18,-0.67,2.280635876,1.40184,0.37762,1.451809991,3.59184,1.04762,3.7415,-2.19,-0.67,2.290196498
22/09/2020 12:30,5.76032,0.37426,5.772465422,3.58032,1.04426,3.7295,2.18,-0.67,2.280635876,1.39032,0.37426,1.439812575,3.58032,1.04426,3.7295,-2.19,-0.67,2.290196498
22/09/2020 13:00,5.82224,0.38232,5.834779105,3.88224,1.13232,4.044,1.94,-0.75,2.079927883,1.93224,0.37232,1.967783931,3.88224,1.13232,4.044,-1.95,-0.76,2.092868844
22/09/2020 13:30,5.79984,0.47912,5.819596206,3.93984,1.14912,4.104,1.86,-0.67,1.976992666,2.07984,0.47912,2.134312629,3.93984,1.14912,4.104,-1.86,-0.67,1.976992666
22/09/2020 14:00,5.84112,0.49116,5.861733617,3.98112,1.16116,4.147,1.86,-0.67,1.976992666,2.20112,0.49116,2.25525329,3.98112,1.16116,4.147,-1.78,-0.67,1.901920082
22/09/2020 14:30,5.73408,0.45994,5.752496697,3.87408,1.12994,4.0355,1.86,-0.67,1.976992666,2.09408,0.45994,2.143995301,3.87408,1.12994,4.0355,-1.78,-0.67,1.901920082
22/09/2020 15:00,5.80176,0.19968,5.805195191,3.94176,1.14968,4.106,1.86,-0.95,2.0885641,2.09176,0.86968,2.265348362,3.94176,1.14968,4.106,-1.85,-0.28,1.871069213
22/09/2020 15:30,6.13592,0.59756,6.164948678,4.34592,1.26756,4.527,1.79,-0.67,1.911282292,2.60592,0.59756,2.673555124,4.34592,1.26756,4.527,-1.74,-0.67,1.864537476
22/09/2020 16:00,6.976,0.848,7.027352275,5.376,1.568,5.6,1.6,-0.72,1.754536976,3.776,0.808,3.861481581,5.376,1.568,5.6,-1.6,-0.76,1.771327186
