Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/09/2020 16:30,8.62216,1.47438,8.747310412,7.35216,2.14438,7.6585,1.27,-0.67,1.435896932,6.08216,1.47438,6.258311805,7.35216,2.14438,7.6585,-1.27,-0.67,1.435896932
22/09/2020 17:00,8.9452,2.1511,9.200208381,7.3752,2.1511,7.6825,1.57,0,1.57,5.8152,2.1511,6.200305013,7.3752,2.1511,7.6825,-1.56,0,1.56
22/09/2020 17:30,9.3328,2.2204,9.593296201,7.6128,2.2204,7.93,1.72,0,1.72,5.9128,2.2204,6.315962318,7.6128,2.2204,7.93,-1.7,0,1.7
22/09/2020 18:00,7.89872,0.91046,7.951019749,5.41872,1.58046,5.6445,2.48,-0.67,2.568910275,2.94872,0.91046,3.08607956,5.41872,1.58046,5.6445,-2.47,-0.67,2.559257705
22/09/2020 18:30,7.50528,-0.08346,7.50574403,4.68528,1.36654,4.8805,2.82,-1.45,3.170946231,1.85528,1.86654,2.631736204,4.68528,1.36654,4.8805,-2.83,0.5,2.873830197
22/09/2020 19:00,7.338,1.2915,7.450786284,4.428,1.2915,4.6125,2.91,0,2.91,1.518,1.2915,1.993062029,4.428,1.2915,4.6125,-2.91,0,2.91
22/09/2020 19:30,7.17296,1.19378,7.271620579,4.09296,1.19378,4.2635,3.08,0,3.08,1.04296,1.19378,1.585205428,4.09296,1.19378,4.2635,-3.05,0,3.05
22/09/2020 20:00,7.24184,1.29262,7.35629751,4.43184,1.29262,4.6165,2.81,0,2.81,1.61184,1.29262,2.066130356,4.43184,1.29262,4.6165,-2.82,0,2.82
22/09/2020 20:30,7.03784,0.38812,7.048533819,4.58784,1.33812,4.779,2.45,-0.95,2.627736669,2.14784,0.95812,2.351852589,4.58784,1.33812,4.779,-2.44,-0.38,2.469412886
22/09/2020 21:00,5.29144,-0.03958,5.291588027,2.16144,0.63042,2.2515,3.13,-0.67,3.200906122,-0.92856,-0.03958,0.929403169,2.16144,0.63042,2.2515,-3.09,-0.67,3.161803283
22/09/2020 21:30,5.5096,0.0228,5.509647176,2.8896,0.8428,3.01,2.62,-0.82,2.745323296,0.2796,0.0728,0.288922135,2.8896,0.8428,3.01,-2.61,-0.77,2.721212965
22/09/2020 22:00,5.86888,0.31134,5.877132383,3.87888,1.13134,4.0405,1.99,-0.82,2.152324325,1.88888,0.16134,1.895757962,3.87888,1.13134,4.0405,-1.99,-0.97,2.213820228
22/09/2020 22:30,5.63968,0.28824,5.647041066,3.79968,1.10824,3.958,1.84,-0.82,2.014447815,2.05968,0.26824,2.077073518,3.79968,1.10824,3.958,-1.74,-0.84,1.932149063
22/09/2020 23:00,5.30752,0.26136,5.313951223,3.70752,1.08136,3.862,1.6,-0.82,1.797887649,2.10752,0.24136,2.121295642,3.70752,1.08136,3.862,-1.6,-0.84,1.80709712
22/09/2020 23:30,4.94688,0.04034,4.947044476,3.56688,1.04034,3.7155,1.38,-1,1.704230031,2.17688,-0.00966,2.176901433,3.56688,1.04034,3.7155,-1.39,-1.05,1.742010333
23/09/2020 00:00,5.62072,0.53396,5.646025735,4.71072,1.37396,4.907,0.91,-0.84,1.238426421,3.82072,0.44396,3.846427147,4.71072,1.37396,4.907,-0.89,-0.93,1.28724512
23/09/2020 00:30,5.20168,0.41174,5.217950235,4.29168,1.25174,4.4705,0.91,-0.84,1.238426421,3.40168,0.32174,3.416861638,4.29168,1.25174,4.4705,-0.89,-0.93,1.28724512
23/09/2020 01:00,5.10088,0.38234,5.11518921,4.19088,1.22234,4.3655,0.91,-0.84,1.238426421,3.30088,0.29234,3.313800152,4.19088,1.22234,4.3655,-0.89,-0.93,1.28724512
23/09/2020 01:30,4.79248,0.00614,4.792483933,3.79248,1.10614,3.9505,1,-1.1,1.486606875,2.80248,0.01614,2.802526476,3.79248,1.10614,3.9505,-0.99,-1.09,1.4724809
23/09/2020 02:00,5.03432,0.09126,5.035147093,4.08432,1.19126,4.2545,0.95,-1.1,1.453444185,3.09432,0.04126,3.09459507,4.08432,1.19126,4.2545,-0.99,-1.15,1.517432041
23/09/2020 02:30,4.82224,0.11482,4.823606768,3.82224,1.11482,3.9815,1,-1,1.414213562,2.83224,0.09482,2.833826785,3.82224,1.11482,3.9815,-0.99,-1.02,1.421442929
23/09/2020 03:00,4.768,0.099,4.769027679,3.768,1.099,3.925,1,-1,1.414213562,2.778,0.079,2.779123063,3.768,1.099,3.925,-0.99,-1.02,1.421442929
23/09/2020 03:30,4.76416,0.24788,4.770604259,3.76416,1.09788,3.921,1,-0.85,1.312440475,2.77416,0.07788,2.775252961,3.76416,1.09788,3.921,-0.99,-1.02,1.421442929
23/09/2020 04:00,4.69024,0.22632,4.695697179,3.69024,1.07632,3.844,1,-0.85,1.312440475,2.70024,0.05632,2.700827281,3.69024,1.07632,3.844,-0.99,-1.02,1.421442929
23/09/2020 04:30,4.53376,0.18068,4.537358813,3.53376,1.03068,3.681,1,-0.85,1.312440475,2.54376,0.01068,2.54378242,3.53376,1.03068,3.681,-0.99,-1.02,1.421442929
23/09/2020 05:00,4.5424,0.1832,4.546092828,3.5424,1.0332,3.69,1,-0.85,1.312440475,2.5524,0.0132,2.552434132,3.5424,1.0332,3.69,-0.99,-1.02,1.421442929
23/09/2020 05:30,4.53776,-0.18482,4.541522239,3.37776,0.98518,3.5185,1.16,-1.17,1.647573974,2.21776,-0.19482,2.226300575,3.37776,0.98518,3.5185,-1.16,-1.18,1.654690303
23/09/2020 06:00,4.59,-0.3225,4.601315709,3.18,0.9275,3.3125,1.41,-1.25,1.884303585,1.76,-0.3325,1.791132672,3.18,0.9275,3.3125,-1.42,-1.26,1.898420396
23/09/2020 06:30,4.96936,-0.05852,4.969704559,3.15936,0.92148,3.291,1.81,-0.98,2.058275978,1.41936,-0.09852,1.422775105,3.15936,0.92148,3.291,-1.74,-1.02,2.016928358
23/09/2020 07:00,5.35752,0.06886,5.357962509,3.28752,0.95886,3.4245,2.07,-0.89,2.253219918,1.20752,-0.06114,1.209066851,3.28752,0.95886,3.4245,-2.08,-1.02,2.316635491
23/09/2020 07:30,5.79128,0.18454,5.794219451,3.34128,0.97454,3.4805,2.45,-0.79,2.574218328,0.89128,0.08454,0.895280431,3.34128,0.97454,3.4805,-2.45,-0.89,2.606645354
23/09/2020 08:00,5.5864,0.0527,5.58664857,2.5464,0.7427,2.6525,3.04,-0.69,3.117322569,-0.4436,0.0527,0.446719431,2.5464,0.7427,2.6525,-2.99,-0.69,3.068582735
23/09/2020 08:30,5.52456,0.00258,5.524560602,2.37456,0.69258,2.4735,3.15,-0.69,3.224686031,-0.71544,0.00258,0.715444652,2.37456,0.69258,2.4735,-3.09,-0.69,3.166101704
23/09/2020 09:00,5.67064,0.06852,5.671053958,2.60064,0.75852,2.709,3.07,-0.69,3.146585451,-0.41936,0.06852,0.424920934,2.60064,0.75852,2.709,-3.02,-0.69,3.097821815
23/09/2020 09:30,5.86504,0.06522,5.865402616,2.79504,0.81522,2.9115,3.07,-0.75,3.160284797,-0.22496,0.05522,0.231638188,2.79504,0.81522,2.9115,-3.02,-0.76,3.114161203
23/09/2020 10:00,5.95296,0.16378,5.955212561,3.13296,0.91378,3.2635,2.82,-0.75,2.918030157,0.29296,0.15378,0.330868327,3.13296,0.91378,3.2635,-2.84,-0.76,2.939931972
23/09/2020 10:30,6.23184,0.30512,6.23930509,3.41184,0.99512,3.554,2.82,-0.69,2.903187903,0.57184,0.29512,0.643503535,3.41184,0.99512,3.554,-2.84,-0.7,2.924995726
23/09/2020 11:00,6.19912,0.27516,6.205223751,3.30912,0.96516,3.447,2.89,-0.69,2.971228702,0.40912,0.26516,0.487533589,3.30912,0.96516,3.447,-2.9,-0.7,2.983286778
23/09/2020 11:30,6.35032,0.33676,6.35924299,3.52032,1.02676,3.667,2.83,-0.69,2.912902333,0.68032,0.32676,0.754723393,3.52032,1.02676,3.667,-2.84,-0.7,2.924995726
23/09/2020 12:00,6.64808,0.46444,6.664283322,3.95808,1.15444,4.123,2.69,-0.69,2.777084802,1.24808,0.45444,1.32823921,3.95808,1.15444,4.123,-2.71,-0.7,2.79894623
23/09/2020 12:30,7.09856,0.65708,7.128906522,4.61856,1.34708,4.811,2.48,-0.69,2.574198905,2.15856,0.64708,2.253462624,4.61856,1.34708,4.811,-2.46,-0.7,2.557655176
23/09/2020 13:00,7.234,0.752,7.272981507,4.944,1.442,5.15,2.29,-0.69,2.39169396,2.654,0.742,2.755772124,4.944,1.442,5.15,-2.29,-0.7,2.394598087
23/09/2020 13:30,7.14584,0.74962,7.18505111,4.93584,1.43962,5.1415,2.21,-0.69,2.315210574,2.71584,0.73962,2.814751259,4.93584,1.43962,5.1415,-2.22,-0.7,2.327745691
23/09/2020 14:00,6.72856,0.60458,6.755667003,4.43856,1.29458,4.6235,2.29,-0.69,2.39169396,2.15856,0.59458,2.238952132,4.43856,1.29458,4.6235,-2.28,-0.7,2.385036687
23/09/2020 14:30,6.94368,0.72274,6.981192237,4.84368,1.41274,5.0455,2.1,-0.69,2.210452442,2.75368,0.71274,2.844424696,4.84368,1.41274,5.0455,-2.09,-0.7,2.204109798
23/09/2020 15:00,6.16728,0.34754,6.177064566,3.55728,1.03754,3.7055,2.61,-0.69,2.699666646,0.93728,0.33754,0.996206329,3.55728,1.03754,3.7055,-2.62,-0.7,2.711899703
23/09/2020 15:30,5.9976,0.9618,6.074229581,3.2976,0.9618,3.435,2.7,0,2.7,0.5876,0.9618,1.127090502,3.2976,0.9618,3.435,-2.71,0,2.71
23/09/2020 16:00,5.88896,0.23678,5.893718236,3.10896,0.90678,3.2385,2.78,-0.67,2.859597874,0.29896,0.23678,0.381368391,3.10896,0.90678,3.2385,-2.81,-0.67,2.888771365
23/09/2020 16:30,5.91728,0.24504,5.922351492,3.13728,0.91504,3.268,2.78,-0.67,2.859597874,0.32728,0.24504,0.408848138,3.13728,0.91504,3.268,-2.81,-0.67,2.888771365
23/09/2020 17:00,6.22136,0.27248,6.227324112,3.23136,0.94248,3.366,2.99,-0.67,3.064147516,0.26136,0.27248,0.377563769,3.23136,0.94248,3.366,-2.97,-0.67,3.044634625
23/09/2020 17:30,6.05832,0.14326,6.060013585,2.78832,0.81326,2.9045,3.27,-0.67,3.337933492,-0.49168,0.14326,0.512125619,2.78832,0.81326,2.9045,-3.28,-0.67,3.347730575
23/09/2020 18:00,6.01272,0.12996,6.014124325,2.74272,0.79996,2.857,3.27,-0.67,3.337933492,-0.53728,0.12996,0.552774276,2.74272,0.79996,2.857,-3.28,-0.67,3.347730575
23/09/2020 18:30,6.2924,0.1707,6.294714946,2.8824,0.8407,3.0025,3.41,-0.67,3.475197836,-0.5576,0.1707,0.583143421,2.8824,0.8407,3.0025,-3.44,-0.67,3.504639782
23/09/2020 19:00,6.3348,0.1539,6.336669176,2.8248,0.8239,2.9425,3.51,-0.67,3.573373756,-0.6952,0.1539,0.712031074,2.8248,0.8239,2.9425,-3.52,-0.67,3.583196897
23/09/2020 19:30,6.32856,0.15208,6.330387034,2.81856,0.82208,2.936,3.51,-0.67,3.573373756,-0.70144,0.15208,0.717736999,2.81856,0.82208,2.936,-3.52,-0.67,3.583196897
23/09/2020 20:00,6.21256,0.11658,6.213653728,2.90256,0.84658,3.0235,3.31,-0.73,3.389542742,-0.39744,0.11658,0.414185285,2.90256,0.84658,3.0235,-3.3,-0.73,3.379778099
23/09/2020 20:30,6.3808,0.3219,6.388914481,3.4008,0.9919,3.5425,2.98,-0.67,3.054390283,0.4108,0.3219,0.521896781,3.4008,0.9919,3.5425,-2.99,-0.67,3.064147516
23/09/2020 21:00,6.50168,0.31174,6.509149303,4.05168,1.18174,4.2205,2.45,-0.87,2.599884613,1.57168,0.32174,1.60427387,4.05168,1.18174,4.2205,-2.48,-0.86,2.62488095
23/09/2020 21:30,6.16664,0.24902,6.171665889,3.83664,1.11902,3.9965,2.33,-0.87,2.487126856,1.51664,0.14902,1.523943519,3.83664,1.11902,3.9965,-2.32,-0.97,2.514617267
23/09/2020 22:00,6.79728,0.69504,6.832722444,5.05728,1.47504,5.268,1.74,-0.78,1.90682983,3.32728,0.66504,3.39309157,5.05728,1.47504,5.268,-1.73,-0.81,1.910235588
23/09/2020 22:30,6.26544,0.57492,6.291762186,4.64544,1.35492,4.839,1.62,-0.78,1.797998888,3.02544,0.54492,3.074121826,4.64544,1.35492,4.839,-1.62,-0.81,1.811215062
23/09/2020 23:00,5.40384,0.32362,5.41352165,3.78384,1.10362,3.9415,1.62,-0.78,1.797998888,2.16384,0.17362,2.170794198,3.78384,1.10362,3.9415,-1.62,-0.93,1.867966809
23/09/2020 23:30,5.87304,0.62672,5.90638441,4.82304,1.40672,5.024,1.05,-0.78,1.308013761,3.77304,0.60672,3.821510173,4.82304,1.40672,5.024,-1.05,-0.8,1.320037878
24/09/2020 00:00,5.69696,0.61328,5.729874833,4.77696,1.39328,4.976,0.92,-0.78,1.206150903,3.86696,0.59328,3.912206641,4.77696,1.39328,4.976,-0.91,-0.8,1.211651765
24/09/2020 00:30,5.60712,0.37916,5.619924999,4.79712,1.39916,4.997,0.81,-1.02,1.302497601,3.98712,0.45916,4.01347154,4.79712,1.39916,4.997,-0.81,-0.94,1.240846485
24/09/2020 01:00,5.3652,0.3086,5.374067826,4.5552,1.3286,4.745,0.81,-1.02,1.302497601,3.7452,0.3286,3.759587876,4.5552,1.3286,4.745,-0.81,-1,1.286895489
24/09/2020 01:30,5.92776,0.68768,5.967515597,5.23776,1.52768,5.456,0.69,-0.84,1.087060256,4.54776,0.58768,4.585573988,5.23776,1.52768,5.456,-0.69,-0.94,1.166061748
24/09/2020 02:00,5.51176,0.43218,5.528677767,4.60176,1.34218,4.7935,0.91,-0.91,1.286934342,3.71176,0.40218,3.733485108,4.60176,1.34218,4.7935,-0.89,-0.94,1.294488316
24/09/2020 02:30,4.75864,0.09002,4.759491386,3.66864,1.07002,3.8215,1.09,-0.98,1.465776245,2.58864,0.07002,2.589586811,3.66864,1.07002,3.8215,-1.08,-1,1.471869559
24/09/2020 03:00,4.8004,0.1822,4.803856472,3.7104,1.0822,3.865,1.09,-0.9,1.413541651,2.6304,0.0822,2.631684062,3.7104,1.0822,3.865,-1.08,-1,1.471869559
24/09/2020 03:30,5.38024,0.48132,5.401726705,4.53024,1.32132,4.719,0.85,-0.84,1.19503138,3.69024,0.32132,3.704202721,4.53024,1.32132,4.719,-0.84,-1,1.305986217
24/09/2020 04:00,5.15464,0.41552,5.171360595,4.30464,1.25552,4.484,0.85,-0.84,1.19503138,3.46464,0.25552,3.474049625,4.30464,1.25552,4.484,-0.84,-1,1.305986217
24/09/2020 04:30,4.90072,0.30646,4.910292685,3.93072,1.14646,4.0945,0.97,-0.84,1.283160161,2.98072,0.14646,2.984316044,3.93072,1.14646,4.0945,-0.95,-1,1.379311422
24/09/2020 05:00,4.642,-0.049,4.64225861,3.672,1.071,3.825,0.97,-1.12,1.481654481,2.672,-0.069,2.672890757,3.672,1.071,3.825,-1,-1.14,1.516443207
24/09/2020 05:30,4.7712,0.0366,4.771340378,3.6912,1.0766,3.845,1.08,-1.04,1.499333185,2.6012,0.0366,2.601457476,3.6912,1.0766,3.845,-1.09,-1.04,1.506552356
24/09/2020 06:00,4.98568,0.20374,4.989841185,3.71568,1.08374,3.8705,1.27,-0.88,1.545088994,2.43568,0.12374,2.43882116,3.71568,1.08374,3.8705,-1.28,-0.96,1.6
24/09/2020 06:30,5.93064,0.42102,5.945565461,4.46064,1.30102,4.6465,1.47,-0.88,1.713271724,2.98064,0.34102,3.000084907,4.46064,1.30102,4.6465,-1.48,-0.96,1.764086166
24/09/2020 07:00,6.48744,0.51342,6.507724476,4.77744,1.39342,4.9765,1.71,-0.88,1.92314846,3.07744,0.43342,3.107811103,4.77744,1.39342,4.9765,-1.7,-0.96,1.952331939
24/09/2020 07:30,7.11472,0.66846,7.146053418,5.03472,1.46846,5.2445,2.08,-0.8,2.228542124,2.93472,0.57846,2.991186629,5.03472,1.46846,5.2445,-2.1,-0.89,2.280811259
24/09/2020 08:00,7.38592,1.47756,7.53226379,5.06592,1.47756,5.277,2.32,0,2.32,2.74592,1.47756,3.118214265,5.06592,1.47756,5.277,-2.32,0,2.32
24/09/2020 08:30,8.2432,1.8326,8.444451966,6.2832,1.8326,6.545,1.96,0,1.96,4.3332,1.8326,4.704789581,6.2832,1.8326,6.545,-1.95,0,1.95
24/09/2020 09:00,8.57352,1.33186,8.676352704,6.86352,2.00186,7.1495,1.71,-0.67,1.836572895,5.18352,1.33186,5.351890381,6.86352,2.00186,7.1495,-1.68,-0.67,1.808673547
24/09/2020 09:30,8.3364,1.9327,8.557505142,6.6264,1.9327,6.9025,1.71,0,1.71,4.9464,1.9327,5.310574569,6.6264,1.9327,6.9025,-1.68,0,1.68
24/09/2020 10:00,8.90608,2.21844,9.178220797,7.60608,2.21844,7.923,1.3,0,1.3,6.29608,2.21844,6.675484956,7.60608,2.21844,7.923,-1.31,0,1.31
24/09/2020 10:30,8.79752,2.21886,9.073020327,7.60752,2.21886,7.9245,1.19,0,1.19,6.42752,2.21886,6.799731837,7.60752,2.21886,7.9245,-1.18,0,1.18
24/09/2020 11:00,9.46144,2.48542,9.782441385,8.52144,2.48542,8.8765,0.94,0,0.94,7.60144,2.48542,7.997449759,8.52144,2.48542,8.8765,-0.92,0,0.92
24/09/2020 11:30,9.78832,2.58076,10.12282226,8.84832,2.58076,9.217,0.94,0,0.94,7.92832,2.58076,8.337780292,8.84832,2.58076,9.217,-0.92,0,0.92
24/09/2020 12:00,8.92744,1.47592,9.048620049,7.35744,2.14592,7.664,1.57,-0.67,1.706985647,5.79744,1.47592,5.982361607,7.35744,2.14592,7.664,-1.56,-0.67,1.697792685
24/09/2020 12:30,7.58984,1.05662,7.663035759,5.91984,1.72662,6.1665,1.67,-0.67,1.799388785,4.25984,1.05662,4.388927278,5.91984,1.72662,6.1665,-1.66,-0.67,1.790111728
24/09/2020 13:00,7.9284,1.2487,8.026130964,6.5784,1.9187,6.8525,1.35,-0.67,1.507116452,5.2384,1.2487,5.385172815,6.5784,1.9187,6.8525,-1.34,-0.67,1.498165545
24/09/2020 13:30,7.24168,0.83674,7.28986029,5.37168,1.56674,5.5955,1.87,-0.73,2.007436176,3.51168,0.82674,3.607685609,5.37168,1.56674,5.5955,-1.86,-0.74,2.001799191
24/09/2020 14:00,7.33696,0.88078,7.389638384,5.31696,1.55078,5.5385,2.02,-0.67,2.128215215,3.32696,0.88078,3.441574676,5.31696,1.55078,5.5385,-1.99,-0.67,2.099761891
24/09/2020 14:30,7.0048,0.7839,7.048526247,4.9848,1.4539,5.1925,2.02,-0.67,2.128215215,2.9948,0.7839,3.095694793,4.9848,1.4539,5.1925,-1.99,-0.67,2.099761891
24/09/2020 15:00,6.09672,0.34696,6.106584643,3.48672,1.01696,3.632,2.61,-0.67,2.694624278,0.88672,0.34696,0.952183596,3.48672,1.01696,3.632,-2.6,-0.67,2.684939478
24/09/2020 15:30,6.16584,0.36712,6.176759668,3.55584,1.03712,3.704,2.61,-0.67,2.694624278,0.95584,0.36712,1.023917575,3.55584,1.03712,3.704,-2.6,-0.67,2.684939478
24/09/2020 16:00,5.85216,0.86688,5.916017039,2.97216,0.86688,3.096,2.88,0,2.88,0.07216,0.19688,0.209687386,2.97216,0.86688,3.096,-2.9,-0.67,2.976390431
24/09/2020 16:30,6.05416,0.87038,6.11640537,2.98416,0.87038,3.1085,3.07,0,3.07,-0.03584,0.87038,0.871117587,2.98416,0.87038,3.1085,-3.02,0,3.02
24/09/2020 17:00,6.27936,0.90398,6.344095038,3.09936,0.90398,3.2285,3.18,0,3.18,-0.09064,0.90398,0.908512768,3.09936,0.90398,3.2285,-3.19,0,3.19
24/09/2020 17:30,6.2404,0.8547,6.298658925,2.9304,0.8547,3.0525,3.31,0,3.31,-0.3896,0.8547,0.939308389,2.9304,0.8547,3.0525,-3.32,0,3.32
24/09/2020 18:00,6.40648,0.90314,6.469825952,3.09648,0.90314,3.2255,3.31,0,3.31,-0.22352,0.90314,0.930388655,3.09648,0.90314,3.2255,-3.32,0,3.32
24/09/2020 18:30,6.43584,0.22712,6.439846271,3.07584,0.89712,3.204,3.36,-0.67,3.426149442,-0.24416,0.22712,0.333463041,3.07584,0.89712,3.204,-3.32,-0.67,3.386930764
24/09/2020 19:00,6.27208,0.12394,6.273304444,2.72208,0.79394,2.8355,3.55,-0.67,3.612672141,-0.84792,0.12394,0.856930248,2.72208,0.79394,2.8355,-3.57,-0.67,3.632327078
24/09/2020 19:30,6.62248,0.22614,6.626339914,3.07248,0.89614,3.2005,3.55,-0.67,3.612672141,-0.49752,0.22614,0.546502928,3.07248,0.89614,3.2005,-3.57,-0.67,3.632327078
24/09/2020 20:00,6.58,0.2925,6.586498026,3.3,0.9625,3.4375,3.28,-0.67,3.347730575,0.01,0.2925,0.29267089,3.3,0.9625,3.4375,-3.29,-0.67,3.357528853
24/09/2020 20:30,6.23232,0.89026,6.295583805,3.05232,0.89026,3.1795,3.18,0,3.18,-0.05768,0.89026,0.892126589,3.05232,0.89026,3.1795,-3.11,0,3.11
24/09/2020 21:00,6.0068,0.8974,6.073464662,3.0768,0.8974,3.205,2.93,0,2.93,0.1368,0.8974,0.907767041,3.0768,0.8974,3.205,-2.94,0,2.94
24/09/2020 21:30,5.76256,0.89908,5.832275937,3.08256,0.89908,3.211,2.68,0,2.68,0.39256,0.89908,0.981044443,3.08256,0.89908,3.211,-2.69,0,2.69
24/09/2020 22:00,5.436,0.0605,5.436336657,2.916,0.8505,3.0375,2.52,-0.79,2.640927867,0.466,-0.0695,0.471154168,2.916,0.8505,3.0375,-2.45,-0.92,2.617040313
24/09/2020 22:30,5.03152,0.01836,5.031553498,2.77152,0.80836,2.887,2.26,-0.79,2.394096907,0.50152,-0.04164,0.503245666,2.77152,0.80836,2.887,-2.27,-0.85,2.423922441
24/09/2020 23:00,4.834,0.0395,4.83416138,2.844,0.8295,2.9625,1.99,-0.79,2.141074497,0.874,0.0495,0.875400623,2.844,0.8295,2.9625,-1.97,-0.78,2.118796828
24/09/2020 23:30,4.62312,0.04216,4.623312233,2.85312,0.83216,2.972,1.77,-0.79,1.938298223,1.18312,0.05216,1.184269226,2.85312,0.83216,2.972,-1.67,-0.78,1.843176606
25/09/2020 00:00,4.85912,0.24516,4.865300669,3.54912,1.03516,3.697,1.31,-0.79,1.529771225,2.22912,0.25516,2.243676135,3.54912,1.03516,3.697,-1.32,-0.78,1.533231881
25/09/2020 00:30,5.14496,0.40728,5.161055163,4.10496,1.19728,4.276,1.04,-0.79,1.306024502,3.06496,0.41728,3.093234941,4.10496,1.19728,4.276,-1.04,-0.78,1.3
25/09/2020 01:00,4.96328,0.38054,4.977846829,4.01328,1.17054,4.1805,0.95,-0.79,1.235556555,3.06328,0.33054,3.081061676,4.01328,1.17054,4.1805,-0.95,-0.84,1.268108828
25/09/2020 01:30,4.97144,0.38292,4.9861652,4.02144,1.17292,4.189,0.95,-0.79,1.235556555,3.07144,0.33292,3.089430271,4.02144,1.17292,4.189,-0.95,-0.84,1.268108828
25/09/2020 02:00,5.33576,0.48918,5.358136976,4.38576,1.27918,4.5685,0.95,-0.79,1.235556555,3.43576,0.29918,3.448761437,4.38576,1.27918,4.5685,-0.95,-0.98,1.364880947
25/09/2020 02:30,5.51896,0.57178,5.548499964,4.66896,1.36178,4.8635,0.85,-0.79,1.160430954,3.81896,0.49178,3.850493871,4.66896,1.36178,4.8635,-0.85,-0.87,1.216305883
25/09/2020 03:00,5.9028,0.7304,5.947817415,5.2128,1.5204,5.43,0.69,-0.79,1.04890419,4.5128,0.7404,4.573134155,5.2128,1.5204,5.43,-0.7,-0.78,1.048045801
25/09/2020 03:30,5.76984,0.69162,5.811143764,5.07984,1.48162,5.2915,0.69,-0.79,1.04890419,4.37984,0.70162,4.435681351,5.07984,1.48162,5.2915,-0.7,-0.78,1.048045801
25/09/2020 04:00,6.29448,0.95464,6.366460241,5.60448,1.63464,5.838,0.69,-0.68,0.968762097,4.90448,0.93464,4.992742333,5.60448,1.63464,5.838,-0.7,-0.7,0.989949494
25/09/2020 04:30,6.17184,1.12012,6.272661142,6.17184,1.80012,6.429,0,-0.68,0.68,6.17184,1.10012,6.269120592,6.17184,1.80012,6.429,0,-0.7,0.7
25/09/2020 05:00,6.3144,1.1617,6.420373373,6.3144,1.8417,6.5775,0,-0.68,0.68,6.3144,1.1417,6.416784728,6.3144,1.8417,6.5775,0,-0.7,0.7
25/09/2020 05:30,7.80432,1.59626,7.965893337,7.80432,2.27626,8.1295,0,-0.68,0.68,7.80432,1.57626,7.961909711,7.80432,2.27626,8.1295,0,-0.7,0.7
25/09/2020 06:00,7.82496,2.28228,8.151,7.82496,2.28228,8.151,0,0,0,7.82496,2.28228,8.151,7.82496,2.28228,8.151,0,0,0
25/09/2020 06:30,8.25336,1.53598,8.395069139,7.56336,2.20598,7.8785,0.69,-0.67,0.961769203,6.87336,1.53598,7.042890901,7.56336,2.20598,7.8785,-0.69,-0.67,0.961769203
25/09/2020 07:00,8.8916,0.8688,8.933944482,8.1216,2.3688,8.46,0.77,-1.5,1.686090152,7.3416,3.5388,8.14998135,8.1216,2.3688,8.46,-0.78,1.17,1.406164997
25/09/2020 07:30,9.28688,2.38784,9.588947805,8.18688,2.38784,8.528,1.1,0,1.1,7.08688,2.38784,7.478345272,8.18688,2.38784,8.528,-1.1,0,1.1
25/09/2020 08:00,9.39272,2.32246,9.675588326,7.96272,2.32246,8.2945,1.43,0,1.43,6.53272,2.32246,6.933271309,7.96272,2.32246,8.2945,-1.43,0,1.43
25/09/2020 08:30,9.7096,2.3653,9.99354673,8.1096,2.3653,8.4475,1.6,0,1.6,6.5096,2.3653,6.92600435,8.1096,2.3653,8.4475,-1.6,0,1.6
25/09/2020 09:00,9.41728,0.78004,9.449530412,7.81728,2.28004,8.143,1.6,-1.5,2.19317122,6.21728,3.38004,7.076668778,7.81728,2.28004,8.143,-1.6,1.1,1.941648784
25/09/2020 09:30,9.81512,2.44566,10.1152278,8.38512,2.44566,8.7345,1.43,0,1.43,6.95512,2.44566,7.372580759,8.38512,2.44566,8.7345,-1.43,0,1.43
25/09/2020 10:00,10.2584,2.7412,10.61833075,9.3984,2.7412,9.79,0.86,0,0.86,8.5484,2.7412,8.977155451,9.3984,2.7412,9.79,-0.85,0,0.85
25/09/2020 10:30,10.67224,2.89982,11.05918906,9.94224,2.89982,10.3565,0.73,0,0.73,9.21224,2.89982,9.657863213,9.94224,2.89982,10.3565,-0.73,0,0.73
25/09/2020 11:00,10.45768,2.83724,10.83572802,9.72768,2.83724,10.133,0.73,0,0.73,8.99768,2.83724,9.43441446,9.72768,2.83724,10.133,-0.73,0,0.73
25/09/2020 11:30,11.14456,3.03758,11.5511086,10.41456,3.03758,10.8485,0.73,0,0.73,9.68456,3.03758,10.14975835,10.41456,3.03758,10.8485,-0.73,0,0.73
25/09/2020 12:00,11.22416,3.07538,11.63785761,10.54416,3.07538,10.9835,0.68,0,0.68,9.86416,3.07538,10.33245443,10.54416,3.07538,10.9835,-0.68,0,0.68
25/09/2020 12:30,10.7532,2.7951,11.11053078,9.5832,2.7951,9.9825,1.17,0,1.17,8.4232,2.7951,8.874845478,9.5832,2.7951,9.9825,-1.16,0,1.16
25/09/2020 13:00,10.50136,2.74498,10.85419168,9.41136,2.74498,9.8035,1.09,0,1.09,8.32136,2.74498,8.762416759,9.41136,2.74498,9.8035,-1.09,0,1.09
25/09/2020 13:30,10.70128,2.82954,11.06904198,9.70128,2.82954,10.1055,1,0,1,8.71128,2.82954,9.159295598,9.70128,2.82954,10.1055,-0.99,0,0.99
25/09/2020 14:00,10.33264,2.72202,10.68516927,9.33264,2.72202,9.7215,1,0,1,8.34264,2.72202,8.775479192,9.33264,2.72202,9.7215,-0.99,0,0.99
25/09/2020 14:30,10.35376,2.72818,10.70716173,9.35376,2.72818,9.7435,1,0,1,8.36376,2.72818,8.797468241,9.35376,2.72818,9.7435,-0.99,0,0.99
25/09/2020 15:00,10.74304,2.89422,11.12606929,9.92304,2.89422,10.3365,0.82,0,0.82,9.10304,2.89422,9.552059812,9.92304,2.89422,10.3365,-0.82,0,0.82
25/09/2020 15:30,10.57656,2.86608,10.95801241,9.82656,2.86608,10.236,0.75,0,0.75,9.07656,2.86608,9.518316868,9.82656,2.86608,10.236,-0.75,0,0.75
25/09/2020 16:00,11.07672,3.01196,11.47892107,10.32672,3.01196,10.757,0.75,0,0.75,9.57672,3.01196,10.03919663,10.32672,3.01196,10.757,-0.75,0,0.75
25/09/2020 16:30,10.85264,2.96702,11.25091119,10.17264,2.96702,10.5965,0.68,0,0.68,9.49264,2.96702,9.945522704,10.17264,2.96702,10.5965,-0.68,0,0.68
25/09/2020 17:00,10.85048,2.94014,11.24176763,10.08048,2.94014,10.5005,0.77,0,0.77,9.31048,2.94014,9.763680712,10.08048,2.94014,10.5005,-0.77,0,0.77
25/09/2020 17:30,10.54016,2.77088,10.8982911,9.50016,2.77088,9.896,1.04,0,1.04,8.46016,2.77088,8.902363911,9.50016,2.77088,9.896,-1.04,0,1.04
25/09/2020 18:00,10.44648,2.67064,10.7824516,9.15648,2.67064,9.538,1.29,0,1.29,7.86648,2.67064,8.307456025,9.15648,2.67064,9.538,-1.29,0,1.29
25/09/2020 18:30,10.57392,2.66406,10.90435692,9.13392,2.66406,9.5145,1.44,0,1.44,7.68392,2.66406,8.132640546,9.13392,2.66406,9.5145,-1.45,0,1.45
25/09/2020 19:00,10.62568,2.65874,10.95326316,9.11568,2.65874,9.4955,1.51,0,1.51,7.59568,2.65874,8.047561932,9.11568,2.65874,9.4955,-1.52,0,1.52
25/09/2020 19:30,10.46216,2.54688,10.76770122,8.73216,2.54688,9.096,1.73,0,1.73,7.00216,2.54688,7.450962515,8.73216,2.54688,9.096,-1.73,0,1.73
25/09/2020 20:00,10.1732,2.4626,10.46701471,8.4432,2.4626,8.795,1.73,0,1.73,6.7132,2.4626,7.150626057,8.4432,2.4626,8.795,-1.73,0,1.73
25/09/2020 20:30,10.29184,2.64012,10.62507432,9.05184,2.64012,9.429,1.24,0,1.24,7.80184,2.64012,8.236439826,9.05184,2.64012,9.429,-1.25,0,1.25
25/09/2020 21:00,10.05304,1.96172,10.24265388,9.02304,2.63172,9.399,1.03,-0.67,1.228739191,8.00304,1.96172,8.239963264,9.02304,2.63172,9.399,-1.02,-0.67,1.220368797
25/09/2020 21:30,9.79304,1.08672,9.853151415,8.90304,2.59672,9.274,0.89,-1.51,1.752769238,8.01304,3.60672,8.787334021,8.90304,2.59672,9.274,-0.89,1.01,1.34617978
25/09/2020 22:00,9.30816,2.48738,9.634775651,8.52816,2.48738,8.8835,0.78,0,0.78,7.74816,2.48738,8.137631268,8.52816,2.48738,8.8835,-0.78,0,0.78
25/09/2020 22:30,9.02792,1.75606,9.197123803,8.31792,2.42606,8.6645,0.71,-0.67,0.976217189,7.60792,1.75606,7.80795706,8.31792,2.42606,8.6645,-0.71,-0.67,0.976217189
25/09/2020 23:00,8.6828,1.6554,8.839194816,7.9728,2.3254,8.305,0.71,-0.67,0.976217189,7.2628,1.6554,7.449067928,7.9728,2.3254,8.305,-0.71,-0.67,0.976217189
25/09/2020 23:30,8.1548,1.5014,8.291861371,7.4448,2.1714,7.755,0.71,-0.67,0.976217189,6.7348,1.5014,6.900125579,7.4448,2.1714,7.755,-0.71,-0.67,0.976217189
26/09/2020 00:00,7.5528,1.4029,7.681986478,7.5528,2.2029,7.8675,0,-0.8,0.8,7.5528,1.4629,7.693169974,7.5528,2.2029,7.8675,0,-0.74,0.74
26/09/2020 00:30,7.29552,1.32786,7.415377553,7.29552,2.12786,7.5995,0,-0.8,0.8,7.29552,1.38786,7.42635627,7.29552,2.12786,7.5995,0,-0.74,0.74
26/09/2020 01:00,6.9744,1.2342,7.082761114,6.9744,2.0342,7.265,0,-0.8,0.8,6.9744,1.2942,7.093462413,6.9744,2.0342,7.265,0,-0.74,0.74
26/09/2020 01:30,6.38544,1.06242,6.473220238,6.38544,1.86242,6.6515,0,-0.8,0.8,6.38544,0.94242,6.454610713,6.38544,1.86242,6.6515,0,-0.92,0.92
26/09/2020 02:00,7.16336,1.09098,7.2459619,6.48336,1.89098,6.7535,0.68,-0.8,1.04995238,5.80336,0.97098,5.884028335,6.48336,1.89098,6.7535,-0.68,-0.92,1.144027972
26/09/2020 02:30,6.55776,1.11268,6.651486526,6.55776,1.91268,6.831,0,-0.8,0.8,5.87776,0.99268,5.960996242,6.55776,1.91268,6.831,-0.68,-0.92,1.144027972
26/09/2020 03:00,6.5504,0.9122,6.61361089,5.8704,1.7122,6.115,0.68,-0.8,1.04995238,5.1904,0.7922,5.25050788,5.8704,1.7122,6.115,-0.68,-0.92,1.144027972
26/09/2020 03:30,5.81216,0.69688,5.853788995,5.13216,1.49688,5.346,0.68,-0.8,1.04995238,4.40216,0.49688,4.430113136,5.13216,1.49688,5.346,-0.73,-1,1.238103388
26/09/2020 04:00,5.51056,0.53308,5.536284476,4.57056,1.33308,4.761,0.94,-0.8,1.23434193,3.63056,0.33308,3.645806934,4.57056,1.33308,4.761,-0.94,-1,1.372443077
26/09/2020 04:30,5.60512,0.68066,5.646296862,4.66512,1.36066,4.8595,0.94,-0.68,1.160172401,3.72512,0.67066,3.785010416,4.66512,1.36066,4.8595,-0.94,-0.69,1.166061748
26/09/2020 05:00,5.84064,0.77852,5.89229743,5.00064,1.45852,5.209,0.84,-0.68,1.080740487,4.18064,0.76852,4.250690979,5.00064,1.45852,5.209,-0.82,-0.69,1.071680923
26/09/2020 05:30,6.70216,1.00938,6.77774274,5.79216,1.68938,6.0335,0.91,-0.68,1.136001761,4.87216,1.07938,4.990290999,5.79216,1.68938,6.0335,-0.92,-0.61,1.103856875
26/09/2020 06:00,7.22,1.2275,7.323602682,6.54,1.9075,6.8125,0.68,-0.68,0.961665222,5.86,1.2375,5.989240874,6.54,1.9075,6.8125,-0.68,-0.67,0.954620343
26/09/2020 06:30,7.56992,1.32956,7.685793297,6.88992,2.00956,7.177,0.68,-0.68,0.961665222,6.20992,1.33956,6.352757464,6.88992,2.00956,7.177,-0.68,-0.67,0.954620343
26/09/2020 07:00,7.36832,1.27076,7.477096402,6.68832,1.95076,6.967,0.68,-0.68,0.961665222,6.00832,1.28076,6.143309808,6.68832,1.95076,6.967,-0.68,-0.67,0.954620343
26/09/2020 07:30,7.93064,2.08852,8.201034484,7.16064,2.08852,7.459,0.77,0,0.77,6.39064,2.08852,6.723257797,7.16064,2.08852,7.459,-0.77,0,0.77
26/09/2020 08:00,7.87616,1.99388,8.124620225,6.83616,1.99388,7.121,1.04,0,1.04,5.80616,1.99388,6.138978042,6.83616,1.99388,7.121,-1.03,0,1.03
26/09/2020 08:30,8.0712,1.3341,8.180714654,6.8712,2.0041,7.1575,1.2,-0.67,1.374372584,5.6712,1.3341,5.826004827,6.8712,2.0041,7.1575,-1.2,-0.67,1.374372584
26/09/2020 09:00,8.49376,1.49818,8.624876941,7.43376,2.16818,7.7435,1.06,-0.67,1.25399362,6.37376,1.49818,6.547469729,7.43376,2.16818,7.7435,-1.06,-0.67,1.25399362
26/09/2020 09:30,8.54656,1.51358,8.679551385,7.48656,2.18358,7.7985,1.06,-0.67,1.25399362,6.42656,1.51358,6.602393343,7.48656,2.18358,7.7985,-1.06,-0.67,1.25399362
26/09/2020 10:00,8.53888,1.51134,8.671598483,7.47888,2.18134,7.7905,1.06,-0.67,1.25399362,6.41888,1.51134,6.594404374,7.47888,2.18134,7.7905,-1.06,-0.67,1.25399362
26/09/2020 10:30,9.65872,1.92546,9.848769885,8.89872,2.59546,9.2695,0.76,-0.67,1.013163363,8.14872,1.92546,8.373113749,8.89872,2.59546,9.2695,-0.75,-0.67,1.005683847
26/09/2020 11:00,9.83552,2.00036,10.0368767,9.15552,2.67036,9.537,0.68,-0.67,0.954620343,8.47552,2.00036,8.708379838,9.15552,2.67036,9.537,-0.68,-0.67,0.954620343
26/09/2020 11:30,9.17536,1.71448,9.334166958,8.17536,2.38448,8.516,1,-0.67,1.203702621,7.18536,1.71448,7.387072492,8.17536,2.38448,8.516,-0.99,-0.67,1.19540788
26/09/2020 12:00,8.416,1.458,8.541359377,7.296,2.128,7.6,1.12,-0.67,1.30510536,6.176,1.458,6.345765517,7.296,2.128,7.6,-1.12,-0.67,1.30510536
26/09/2020 12:30,9.436,1.7905,9.604373288,8.436,2.4605,8.7875,1,-0.67,1.203702621,7.446,1.7905,7.658250861,8.436,2.4605,8.7875,-0.99,-0.67,1.19540788
26/09/2020 13:00,9.1264,1.7002,9.28341839,8.1264,2.3702,8.465,1,-0.67,1.203702621,7.1364,1.7002,7.336135563,8.1264,2.3702,8.465,-0.99,-0.67,1.19540788
26/09/2020 13:30,9.4768,2.4724,9.794003267,8.4768,2.4724,8.83,1,0,1,7.4868,1.8024,7.700702565,8.4768,2.4724,8.83,-0.99,-0.67,1.19540788
26/09/2020 14:00,9.43848,2.51664,9.76823329,8.62848,2.51664,8.988,0.81,0,0.81,7.82848,2.51664,8.223051502,8.62848,2.51664,8.988,-0.8,0,0.8
26/09/2020 14:30,9.026,2.3205,9.319516954,7.956,2.3205,8.2875,1.07,0,1.07,6.896,2.3205,7.275956037,7.956,2.3205,8.2875,-1.06,0,1.06
26/09/2020 15:00,8.89176,2.23468,9.168270862,7.66176,2.23468,7.981,1.23,0,1.23,6.42176,2.23468,6.799470288,7.66176,2.23468,7.981,-1.24,0,1.24
26/09/2020 15:30,8.7516,2.1588,9.013929221,7.4016,2.1588,7.71,1.35,0,1.35,6.0616,2.1588,6.434548314,7.4016,2.1588,7.71,-1.34,0,1.34
26/09/2020 16:00,8.36656,1.99108,8.600216614,6.82656,1.99108,7.111,1.54,0,1.54,5.28656,1.99108,5.649081005,6.82656,1.99108,7.111,-1.54,0,1.54
26/09/2020 16:30,9.24728,2.33254,9.53692457,7.99728,2.33254,8.3305,1.25,0,1.25,6.74728,2.33254,7.139084693,7.99728,2.33254,8.3305,-1.25,0,1.25
26/09/2020 17:00,9.00744,1.45842,9.124744613,7.29744,2.12842,7.6015,1.71,-0.67,1.836572895,5.58744,1.45842,5.774640651,7.29744,2.12842,7.6015,-1.71,-0.67,1.836572895
26/09/2020 17:30,8.53272,0.72496,8.563461777,6.22272,1.81496,6.482,2.31,-1.09,2.554251358,3.90272,1.76496,4.283258946,6.22272,1.81496,6.482,-2.32,-0.05,2.320538731
26/09/2020 18:00,8.67912,1.85766,8.875698544,6.36912,1.85766,6.6345,2.31,0,2.31,4.04912,1.80766,4.434298981,6.36912,1.85766,6.6345,-2.32,-0.05,2.320538731
26/09/2020 18:30,8.8356,1.9033,9.038272968,6.5256,1.9033,6.7975,2.31,0,2.31,4.2056,1.8533,4.595845107,6.5256,1.9033,6.7975,-2.32,-0.05,2.320538731
26/09/2020 19:00,9.46656,2.14858,9.707324773,7.36656,2.14858,7.6735,2.1,0,2.1,5.26656,2.09858,5.669276166,7.36656,2.14858,7.6735,-2.1,-0.05,2.100595154
26/09/2020 19:30,9.68632,2.27976,9.950984916,7.81632,2.27976,8.142,1.87,0,1.87,5.95632,2.22976,6.359998239,7.81632,2.27976,8.142,-1.86,-0.05,1.860671922
26/09/2020 20:00,9.50016,2.28088,9.770130685,7.82016,2.28088,8.146,1.68,0,1.68,6.14016,2.23088,6.532869997,7.82016,2.28088,8.146,-1.68,-0.05,1.680743883
26/09/2020 20:30,9.80616,1.02638,9.859727676,8.69616,2.53638,9.0585,1.11,-1.51,1.874086444,7.58616,3.71638,8.447562006,8.69616,2.53638,9.0585,-1.11,1.18,1.620030864
26/09/2020 21:00,9.08648,2.30314,9.373823801,7.89648,2.30314,8.2255,1.19,0,1.19,6.70648,1.30314,6.831913923,7.89648,2.30314,8.2255,-1.19,-1,1.554380906
26/09/2020 21:30,9.33896,2.46428,9.658615315,8.44896,2.46428,8.801,0.89,0,0.89,7.57896,2.46428,7.969523863,8.44896,2.46428,8.801,-0.87,0,0.87
26/09/2020 22:00,9.36712,2.51916,9.699953825,8.63712,2.51916,8.997,0.73,0,0.73,7.91712,2.51916,8.308246277,8.63712,2.51916,8.997,-0.72,0,0.72
26/09/2020 22:30,8.93128,1.33204,9.030066057,8.20128,2.39204,8.543,0.73,-1.06,1.287050893,7.48128,2.34204,7.839304931,8.20128,2.39204,8.543,-0.72,-0.05,0.721734023
26/09/2020 23:00,8.87408,2.38994,9.190272523,8.19408,2.38994,8.5355,0.68,0,0.68,7.47408,2.38994,7.846890152,8.19408,2.38994,8.5355,-0.72,0,0.72
26/09/2020 23:30,8.41584,0.91462,8.465393827,8.41584,2.45462,8.7665,0,-1.54,1.54,8.41584,3.46462,9.101096343,8.41584,2.45462,8.7665,0,1.01,1.01
27/09/2020 00:00,8.86464,2.58552,9.234,8.86464,2.58552,9.234,0,0,0,8.86464,2.58552,9.234,8.86464,2.58552,9.234,0,0,0
27/09/2020 00:30,8.36304,2.43922,8.7115,8.36304,2.43922,8.7115,0,0,0,8.36304,2.43922,8.7115,8.36304,2.43922,8.7115,0,0,0
27/09/2020 01:00,7.90128,1.63454,8.068577734,7.90128,2.30454,8.2305,0,-0.67,0.67,7.90128,1.63454,8.068577734,7.90128,2.30454,8.2305,0,-0.67,0.67
27/09/2020 01:30,8.42208,1.78644,8.609459879,8.42208,2.45644,8.773,0,-0.67,0.67,8.42208,1.78644,8.609459879,8.42208,2.45644,8.773,0,-0.67,0.67
27/09/2020 02:00,8.61408,1.84244,8.808913633,8.61408,2.51244,8.973,0,-0.67,0.67,8.61408,1.84244,8.808913633,8.61408,2.51244,8.973,0,-0.67,0.67
27/09/2020 02:30,8.66112,1.85616,8.85778356,8.66112,2.52616,9.022,0,-0.67,0.67,8.66112,1.85616,8.85778356,8.66112,2.52616,9.022,0,-0.67,0.67
27/09/2020 03:00,8.14952,2.57236,8.54585936,8.81952,2.57236,9.187,-0.67,0,0.67,9.48952,2.57236,9.831989921,8.81952,2.57236,9.187,0.67,0,0.67
27/09/2020 03:30,8.16776,2.57768,8.564854792,8.83776,2.57768,9.206,-0.67,0,0.67,9.50776,2.57768,9.850986468,8.83776,2.57768,9.206,0.67,0,0.67
27/09/2020 04:00,8.174,2.5795,8.571353233,8.844,2.5795,9.2125,-0.67,0,0.67,9.514,2.5795,9.85748529,8.844,2.5795,9.2125,0.67,0,0.67
27/09/2020 04:30,8.1596,2.5753,8.556356833,8.8296,2.5753,9.1975,-0.67,0,0.67,9.4996,2.5753,9.842488011,8.8296,2.5753,9.1975,0.67,0,0.67
27/09/2020 05:00,8.00792,2.53106,8.398395528,8.67792,2.53106,9.0395,-0.67,0,0.67,9.34792,2.53106,9.684517182,8.67792,2.53106,9.0395,0.67,0,0.67
27/09/2020 05:30,8.00984,2.53162,8.400395029,8.67984,2.53162,9.0415,-0.67,0,0.67,9.34984,2.53162,9.686516807,8.67984,2.53162,9.0415,0.67,0,0.67
27/09/2020 06:00,7.97288,2.52084,8.361904675,8.64288,2.52084,9.003,-0.67,0,0.67,9.31288,2.52084,9.648024057,8.64288,2.52084,9.003,0.67,0,0.67
27/09/2020 06:30,8.60784,1.84062,8.802430997,8.60784,2.51062,8.9665,0,-0.67,0.67,8.60784,1.84062,8.802430997,8.60784,2.51062,8.9665,0,-0.67,0.67
27/09/2020 07:00,8.67696,1.86078,8.874240083,8.67696,2.53078,9.0385,0,-0.67,0.67,8.67696,1.86078,8.874240083,8.67696,2.53078,9.0385,0,-0.67,0.67
27/09/2020 07:30,9.14304,1.19672,9.22102593,9.14304,2.66672,9.524,0,-1.47,1.47,9.14304,3.18672,9.682477204,9.14304,2.66672,9.524,0,0.52,0.52
27/09/2020 08:00,9.1464,2.6677,9.5275,9.1464,2.6677,9.5275,0,0,0,9.1464,2.6677,9.5275,9.1464,2.6677,9.5275,0,0,0
27/09/2020 08:30,9.56096,2.59028,9.905630046,8.88096,2.59028,9.251,0.68,0,0.68,8.20096,2.59028,8.600307867,8.88096,2.59028,9.251,-0.68,0,0.68
27/09/2020 09:00,9.34832,2.52826,9.684171903,8.66832,2.52826,9.0295,0.68,0,0.68,7.98832,2.52826,8.378863589,8.66832,2.52826,9.0295,-0.68,0,0.68
27/09/2020 09:30,9.64736,2.61548,9.995613568,8.96736,2.61548,9.341,0.68,0,0.68,8.28736,2.61548,8.690286037,8.96736,2.61548,9.341,-0.68,0,0.68
27/09/2020 10:00,9.8264,2.6677,10.18208035,9.1464,2.6677,9.5275,0.68,0,0.68,8.4664,2.6677,8.876742209,9.1464,2.6677,9.5275,-0.68,0,0.68
27/09/2020 10:30,10.5176,2.1993,10.745084,9.8376,2.8693,10.2475,0.68,-0.67,0.954620343,9.1576,2.1993,9.4179912,9.8376,2.8693,10.2475,-0.68,-0.67,0.954620343
27/09/2020 11:00,9.84656,2.67358,10.20307669,9.16656,2.67358,9.5485,0.68,0,0.68,8.48656,2.67358,8.897737389,9.16656,2.67358,9.5485,-0.68,0,0.68
27/09/2020 11:30,9.39672,1.85196,9.577478927,8.64672,2.52196,9.007,0.75,-0.67,1.005683847,7.89672,1.85196,8.110976674,8.64672,2.52196,9.007,-0.75,-0.67,1.005683847
27/09/2020 12:00,9.11184,1.74262,9.276979716,8.27184,2.41262,8.6165,0.84,-0.67,1.074476617,7.44184,1.74262,7.643147719,8.27184,2.41262,8.6165,-0.83,-0.67,1.066677083
27/09/2020 12:30,9.38448,1.82214,9.559741579,8.54448,2.49214,8.9005,0.84,-0.67,1.074476617,7.71448,1.82214,7.92675191,8.54448,2.49214,8.9005,-0.83,-0.67,1.066677083
27/09/2020 13:00,9.14096,1.69278,9.296378534,8.10096,2.36278,8.4385,1.04,-0.67,1.237133784,7.06096,1.69278,7.261037133,8.10096,2.36278,8.4385,-1.04,-0.67,1.237133784
27/09/2020 13:30,8.37888,1.40634,8.496082759,7.11888,2.07634,7.4155,1.26,-0.67,1.427059915,5.85888,1.40634,6.025302237,7.11888,2.07634,7.4155,-1.26,-0.67,1.427059915
27/09/2020 14:00,8.24544,1.38492,8.360937998,7.04544,2.05492,7.339,1.2,-0.67,1.374372584,5.84544,1.38492,6.007259958,7.04544,2.05492,7.339,-1.2,-0.67,1.374372584
27/09/2020 14:30,8.0756,1.2858,8.177322117,6.7056,1.9558,6.985,1.37,-0.67,1.525057376,5.3356,1.2858,5.48834301,6.7056,1.9558,6.985,-1.37,-0.67,1.525057376
27/09/2020 15:00,7.6804,1.1472,7.765604419,6.2304,1.8172,6.49,1.45,-0.67,1.597310239,4.7704,1.1472,4.906402348,6.2304,1.8172,6.49,-1.46,-0.67,1.606393476
27/09/2020 15:30,7.21104,0.94322,7.272466009,5.53104,1.61322,5.7615,1.68,-0.67,1.808673547,3.86104,0.94322,3.974580965,5.53104,1.61322,5.7615,-1.67,-0.67,1.799388785
27/09/2020 16:00,7.28256,0.96408,7.346096269,5.60256,1.63408,5.836,1.68,-0.67,1.808673547,3.93256,0.96408,4.049009558,5.60256,1.63408,5.836,-1.67,-0.67,1.799388785
27/09/2020 16:30,7.81272,1.07496,7.886325684,6.22272,1.81496,6.482,1.59,-0.74,1.753767373,4.64272,1.06496,4.763296002,6.22272,1.81496,6.482,-1.58,-0.75,1.748971126
27/09/2020 17:00,7.73176,0.86718,7.780238676,5.92176,1.72718,6.1685,1.81,-0.86,2.003921156,4.11176,0.97718,4.226280995,5.92176,1.72718,6.1685,-1.81,-0.75,1.959234544
27/09/2020 17:30,7.35144,0.78292,7.393012498,4.98144,1.45292,5.189,2.37,-0.67,2.462884488,2.62144,0.78292,2.735856612,4.98144,1.45292,5.189,-2.36,-0.67,2.453263133
27/09/2020 18:00,7.29888,0.72384,7.334684288,4.77888,1.39384,4.978,2.52,-0.67,2.60754674,2.26888,0.72384,2.381545885,4.77888,1.39384,4.978,-2.51,-0.67,2.597883754
27/09/2020 18:30,7.08648,0.60064,7.111889144,4.35648,1.27064,4.538,2.73,-0.67,2.811014052,1.60648,0.60064,1.7150937,4.35648,1.27064,4.538,-2.75,-0.67,2.830441662
27/09/2020 19:00,6.52048,0.32764,6.528706411,3.42048,0.99764,3.563,3.1,-0.67,3.171576895,0.33048,0.32764,0.465365448,3.42048,0.99764,3.563,-3.09,-0.67,3.161803283
27/09/2020 19:30,6.82936,0.44398,6.843776461,3.81936,1.11398,3.9785,3.01,-0.67,3.083666649,0.80936,0.44398,0.923136962,3.81936,1.11398,3.9785,-3.01,-0.67,3.083666649
27/09/2020 20:00,6.77384,0.50362,6.792535716,4.02384,1.17362,4.1915,2.75,-0.67,2.830441662,1.26384,0.50362,1.360486917,4.02384,1.17362,4.1915,-2.76,-0.67,2.840158446
27/09/2020 20:30,6.75496,0.56228,6.778321577,4.22496,1.23228,4.401,2.53,-0.67,2.617212257,1.70496,0.56228,1.795284768,4.22496,1.23228,4.401,-2.52,-0.67,2.60754674
27/09/2020 21:00,6.77936,0.44898,6.794211143,4.65936,1.35898,4.8535,2.12,-0.91,2.307054399,2.50936,0.62898,2.586987331,4.65936,1.35898,4.8535,-2.15,-0.73,2.270550594
27/09/2020 21:30,6.0416,0.2863,6.048379804,3.8616,1.1263,4.0225,2.18,-0.84,2.336236289,1.6616,0.2863,1.686084888,3.8616,1.1263,4.0225,-2.2,-0.84,2.354909765
27/09/2020 22:00,5.8008,0.2744,5.807286458,3.8208,1.1144,3.98,1.98,-0.84,2.150813799,1.8508,0.2744,1.871030732,3.8208,1.1144,3.98,-1.97,-0.84,2.141611543
27/09/2020 22:30,5.85008,0.43044,5.865894186,4.15008,1.21044,4.323,1.7,-0.78,1.870401027,2.47008,0.37044,2.497703145,4.15008,1.21044,4.323,-1.68,-0.84,1.878297101
27/09/2020 23:00,5.70944,0.51192,5.732343953,4.42944,1.29192,4.614,1.28,-0.78,1.498932954,3.13944,0.52192,3.182527926,4.42944,1.29192,4.614,-1.29,-0.77,1.502331521
27/09/2020 23:30,5.29984,0.37662,5.313204932,4.23984,1.23662,4.4165,1.06,-0.86,1.364990842,3.15984,0.39662,3.184634398,4.23984,1.23662,4.4165,-1.08,-0.84,1.36821051
28/09/2020 00:00,5.21128,0.39454,5.226193744,4.30128,1.25454,4.4805,0.91,-0.86,1.252078272,3.39128,0.26454,3.401582198,4.30128,1.25454,4.4805,-0.91,-0.99,1.344693274
28/09/2020 00:30,4.97176,0.23468,4.977295671,4.06176,1.18468,4.231,0.91,-0.95,1.31552271,3.15176,0.19468,3.157766837,4.06176,1.18468,4.231,-0.91,-0.99,1.344693274
28/09/2020 01:00,4.76584,0.25462,4.772636824,3.85584,1.12462,4.0165,0.91,-0.87,1.258967831,2.94584,0.13462,2.948914351,3.85584,1.12462,4.0165,-0.91,-0.99,1.344693274
28/09/2020 01:30,4.80328,0.26554,4.810614332,3.89328,1.13554,4.0555,0.91,-0.87,1.258967831,2.98328,0.14554,2.986827991,3.89328,1.13554,4.0555,-0.91,-0.99,1.344693274
28/09/2020 02:00,4.54088,0.07234,4.541456182,3.47088,1.01234,3.6155,1.07,-0.94,1.424254191,2.39088,0.02234,2.390984368,3.47088,1.01234,3.6155,-1.08,-0.99,1.465093854
28/09/2020 02:30,4.52144,0.14042,4.52361995,3.36144,0.98042,3.5015,1.16,-0.84,1.432201103,2.20144,-0.00958,2.201460845,3.36144,0.98042,3.5015,-1.16,-0.99,1.52502459
28/09/2020 03:00,4.76616,0.26138,4.773321763,3.77616,1.10138,3.9335,0.99,-0.84,1.298345101,2.78616,0.11138,2.788385384,3.77616,1.10138,3.9335,-0.99,-0.99,1.400071427
28/09/2020 03:30,5.0024,0.3507,5.01467808,4.0824,1.1907,4.2525,0.92,-0.84,1.24579292,3.1624,0.2507,3.172321587,4.0824,1.1907,4.2525,-0.92,-0.94,1.315294644
28/09/2020 04:00,4.71608,0.24094,4.722230686,3.70608,1.08094,3.8605,1.01,-0.84,1.313659012,2.69608,0.08094,2.697294691,3.70608,1.08094,3.8605,-1.01,-1,1.42130222
28/09/2020 04:30,4.5788,0.2009,4.583205238,3.5688,1.0409,3.7175,1.01,-0.84,1.313659012,2.5588,0.0409,2.559126853,3.5688,1.0409,3.7175,-1.01,-1,1.42130222
28/09/2020 05:00,4.35088,0.08484,4.35170709,3.17088,0.92484,3.303,1.18,-0.84,1.448447445,1.99088,-0.07516,1.992298221,3.17088,0.92484,3.303,-1.18,-1,1.546738504
28/09/2020 05:30,4.656,-0.027,4.656078285,3.336,0.973,3.475,1.32,-1,1.656019324,2.006,-0.027,2.006181697,3.336,0.973,3.475,-1.33,-1,1.664001202
28/09/2020 06:00,4.97568,0.03124,4.97577807,3.53568,1.03124,3.683,1.44,-1,1.75316856,2.06568,-0.03876,2.06604361,3.53568,1.03124,3.683,-1.47,-1.07,1.818185909
28/09/2020 06:30,5.4316,0.2163,5.435905099,3.6216,1.0563,3.7725,1.81,-0.84,1.995419755,1.8316,0.1863,1.841050312,3.6216,1.0563,3.7725,-1.79,-0.87,1.990226118
28/09/2020 07:00,5.76328,0.17304,5.765877141,3.47328,1.01304,3.618,2.29,-0.84,2.439200689,1.17328,0.14304,1.181967174,3.47328,1.01304,3.618,-2.3,-0.87,2.45904453
28/09/2020 07:30,6.0588,0.0959,6.059558915,3.2088,0.9359,3.3425,2.85,-0.84,2.971211874,0.3288,0.2259,0.398923865,3.2088,0.9359,3.3425,-2.88,-0.71,2.966226559
28/09/2020 08:00,7.10264,1.30452,7.221444966,4.47264,1.30452,4.659,2.63,0,2.63,1.84264,1.30452,2.2576746,4.47264,1.30452,4.659,-2.63,0,2.63
28/09/2020 08:30,7.07272,0.56746,7.09544777,4.24272,1.23746,4.4195,2.83,-0.67,2.908229702,1.39272,0.56746,1.503888244,4.24272,1.23746,4.4195,-2.85,-0.67,2.927695339
28/09/2020 09:00,6.57504,0.39022,6.586609344,3.63504,1.06022,3.7865,2.94,-0.67,3.015377257,0.68504,0.39022,0.788385344,3.63504,1.06022,3.7865,-2.95,-0.67,3.025128096
28/09/2020 09:30,6.58176,0.33218,6.590137195,3.64176,1.06218,3.7935,2.94,-0.73,3.02927384,0.69176,0.32218,0.763106709,3.64176,1.06218,3.7935,-2.95,-0.74,3.041397705
28/09/2020 10:00,6.49128,0.38454,6.502659998,3.82128,1.11454,3.9805,2.67,-0.73,2.767995665,1.13128,0.37454,1.191668851,3.82128,1.11454,3.9805,-2.69,-0.74,2.789928314
28/09/2020 10:30,6.34824,0.40282,6.361007393,3.67824,1.07282,3.8315,2.67,-0.67,2.752780413,0.98824,0.40282,1.067184262,3.67824,1.07282,3.8315,-2.69,-0.67,2.772183255
28/09/2020 11:00,6.44752,0.31886,6.455399744,4.00752,1.16886,4.1745,2.44,-0.85,2.583815009,1.56752,0.20886,1.58137328,4.00752,1.16886,4.1745,-2.44,-0.96,2.622060259
28/09/2020 11:30,6.37648,0.36814,6.387098265,4.17648,1.21814,4.3505,2.2,-0.85,2.358495283,1.97648,0.25814,1.993266026,4.17648,1.21814,4.3505,-2.2,-0.96,2.40033331
28/09/2020 12:00,6.55552,0.47286,6.572551943,4.53552,1.32286,4.7245,2.02,-0.85,2.191551962,2.49552,0.36286,2.521762766,4.53552,1.32286,4.7245,-2.04,-0.96,2.254595307
28/09/2020 12:30,6.87056,0.51558,6.889877898,4.99056,1.45558,5.1985,1.88,-0.94,2.101903899,3.10056,0.49558,3.139915899,4.99056,1.45558,5.1985,-1.89,-0.96,2.119834899
28/09/2020 13:00,6.3744,1.1767,6.482098291,4.0344,1.1767,4.2025,2.34,0,2.34,1.6944,0.5067,1.768540712,4.0344,1.1767,4.2025,-2.34,-0.67,2.434029581
28/09/2020 13:30,6.13384,0.38112,6.145668849,3.60384,1.05112,3.754,2.53,-0.67,2.617212257,1.06384,0.38112,1.130047787,3.60384,1.05112,3.754,-2.54,-0.67,2.626880279
28/09/2020 14:00,6.1092,0.4031,6.12248432,3.6792,1.0731,3.8325,2.43,-0.67,2.520674513,1.2792,0.4031,1.341209249,3.6792,1.0731,3.8325,-2.4,-0.67,2.491766442
28/09/2020 14:30,6.00632,0.96726,6.083705437,3.31632,0.96726,3.4545,2.69,0,2.69,0.63632,0.96726,1.1577975,3.31632,0.96726,3.4545,-2.68,0,2.68
28/09/2020 15:00,5.99904,0.89222,6.065025758,3.05904,0.89222,3.1865,2.94,0,2.94,0.10904,0.89222,0.898858304,3.05904,0.89222,3.1865,-2.95,0,2.95
28/09/2020 15:30,5.86608,0.00594,5.866083007,3.10608,0.90594,3.2355,2.76,-0.9,2.903032897,0.31608,0.15594,0.35245404,3.10608,0.90594,3.2355,-2.79,-0.75,2.889048286
28/09/2020 16:00,5.95008,0.18044,5.952815351,3.19008,0.93044,3.323,2.76,-0.75,2.860087411,0.40008,0.18044,0.438887913,3.19008,0.93044,3.323,-2.79,-0.75,2.889048286
28/09/2020 16:30,6.21984,0.25912,6.22523516,3.45984,1.00912,3.604,2.76,-0.75,2.860087411,0.66984,0.25912,0.718212225,3.45984,1.00912,3.604,-2.79,-0.75,2.889048286
28/09/2020 17:00,6.44304,0.20922,6.446436027,3.56304,1.03922,3.7115,2.88,-0.83,2.997215374,0.67304,0.20922,0.704809088,3.56304,1.03922,3.7115,-2.89,-0.83,3.006825569
28/09/2020 17:30,6.25096,0.06278,6.25127525,3.06096,0.89278,3.1885,3.19,-0.83,3.296209945,-0.12904,0.06278,0.143501394,3.06096,0.89278,3.1885,-3.19,-0.83,3.296209945
28/09/2020 18:00,6.16096,-0.02472,6.161009593,2.76096,0.80528,2.876,3.4,-0.83,3.499842854,-0.66904,-0.14472,0.684513258,2.76096,0.80528,2.876,-3.43,-0.95,3.559129107
28/09/2020 18:30,6.25024,0.02632,6.250295417,2.73024,0.79632,2.844,3.52,-0.77,3.603234658,-0.81976,-0.03368,0.820451583,2.73024,0.79632,2.844,-3.55,-0.83,3.645737237
28/09/2020 19:00,6.24632,-0.15524,6.248248795,2.65632,0.77476,2.767,3.59,-0.93,3.708503741,-0.98368,0.03476,0.98429396,2.65632,0.77476,2.767,-3.64,-0.74,3.714458238
28/09/2020 19:30,6.1688,-0.1316,6.170203562,2.4288,0.7084,2.53,3.74,-0.84,3.833171011,-1.2912,-0.2216,1.31007786,2.4288,0.7084,2.53,-3.72,-0.93,3.834488232
28/09/2020 20:00,6.26544,0.09242,6.266121596,2.78544,0.81242,2.9015,3.48,-0.72,3.553702295,-0.72456,0.08242,0.729232645,2.78544,0.81242,2.9015,-3.51,-0.73,3.585108088
28/09/2020 20:30,5.91152,-0.05914,5.911815817,2.71152,0.79086,2.8245,3.2,-0.85,3.310966626,-0.48848,-0.09914,0.498439013,2.71152,0.79086,2.8245,-3.2,-0.89,3.321460522
28/09/2020 21:00,5.7796,-0.1922,5.782794912,2.7696,0.8078,2.885,3.01,-1,3.17176607,-0.2304,-0.2222,0.32008905,2.7696,0.8078,2.885,-3,-1.03,3.17189218
28/09/2020 21:30,5.58208,-0.05856,5.58238716,2.78208,0.81144,2.898,2.8,-0.87,2.932047066,-0.04792,-0.21856,0.223751648,2.78208,0.81144,2.898,-2.83,-1.03,3.011610865
28/09/2020 22:00,5.34272,-0.05254,5.342978331,2.80272,0.81746,2.9195,2.54,-0.87,2.684864987,0.32272,-0.21254,0.386421337,2.80272,0.81746,2.9195,-2.48,-1.03,2.685386378
28/09/2020 22:30,5.06208,-0.05856,5.06241871,2.78208,0.81144,2.898,2.28,-0.87,2.440348336,0.51208,-0.21856,0.556771407,2.78208,0.81144,2.898,-2.27,-1.03,2.492749486
28/09/2020 23:00,4.79856,-0.04792,4.798799266,2.81856,0.82208,2.936,1.98,-0.87,2.162706638,0.82856,-0.05792,0.830581965,2.81856,0.82208,2.936,-1.99,-0.88,2.175890622
28/09/2020 23:30,4.42752,-0.08614,4.428357873,2.68752,0.78386,2.7995,1.74,-0.87,1.94537914,0.94752,-0.18614,0.965630494,2.68752,0.78386,2.7995,-1.74,-0.97,1.992109435
29/09/2020 00:00,4.15552,-0.14214,4.157950246,2.49552,0.72786,2.5995,1.66,-0.87,1.874166481,0.86552,-0.24214,0.89875283,2.49552,0.72786,2.5995,-1.63,-0.97,1.896786757
29/09/2020 00:30,3.9804,-0.2953,3.991338904,2.4504,0.7147,2.5525,1.53,-1.01,1.83330303,0.9004,-0.3153,0.954009565,2.4504,0.7147,2.5525,-1.55,-1.03,1.861021225
29/09/2020 01:00,4.0584,-0.3688,4.075122575,2.6784,0.7812,2.79,1.38,-1.15,1.796357425,1.2784,-0.3688,1.330533727,2.6784,0.7812,2.79,-1.4,-1.15,1.811767093
29/09/2020 01:30,4.05648,-0.25436,4.064446949,2.55648,0.74564,2.663,1.5,-1,1.802775638,1.04648,-0.27436,1.081847401,2.55648,0.74564,2.663,-1.51,-1.02,1.822223916
