Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2020 02:00,4.19568,-0.23126,4.20204853,2.63568,0.76874,2.7455,1.56,-1,1.852997572,1.05568,-0.25126,1.085169042,2.63568,0.76874,2.7455,-1.58,-1.02,1.88063819
29/09/2020 02:30,4.36168,-0.16826,4.364924266,2.85168,0.83174,2.9705,1.51,-1,1.811104635,1.34168,-0.18826,1.354823623,2.85168,0.83174,2.9705,-1.51,-1.02,1.822223916
29/09/2020 03:00,4.19408,-0.18506,4.198160818,2.79408,0.81494,2.9105,1.4,-1,1.720465053,1.38408,-0.20506,1.399187997,2.79408,0.81494,2.9105,-1.41,-1.02,1.740258601
29/09/2020 03:30,4.28984,-0.13088,4.291836064,2.97984,0.86912,3.104,1.31,-1,1.648059465,1.65984,-0.15088,1.666683413,2.97984,0.86912,3.104,-1.32,-1.02,1.668172653
29/09/2020 04:00,4.46768,-0.03526,4.467819138,3.30768,0.96474,3.4455,1.16,-1,1.531535178,2.14768,-0.05526,2.148390805,3.30768,0.96474,3.4455,-1.16,-1.02,1.544668249
29/09/2020 04:30,4.5864,0.0227,4.586456176,3.5064,1.0227,3.6525,1.08,-1,1.471869559,2.4264,0.0027,2.426401502,3.5064,1.0227,3.6525,-1.08,-1.02,1.485530208
29/09/2020 05:00,4.50672,-0.00054,4.506720032,3.42672,0.99946,3.5695,1.08,-1,1.471869559,2.34672,-0.02054,2.346809888,3.42672,0.99946,3.5695,-1.08,-1.02,1.485530208
29/09/2020 05:30,4.62752,-0.09614,4.62851858,3.40752,0.99386,3.5495,1.22,-1.09,1.636001222,2.17752,-0.10614,2.180105284,3.40752,0.99386,3.5495,-1.23,-1.1,1.650121208
29/09/2020 06:00,4.5152,-0.2339,4.521254278,2.9352,0.8561,3.0575,1.58,-1.09,1.919505145,1.3452,-0.2439,1.367132126,2.9352,0.8561,3.0575,-1.59,-1.1,1.933416665
29/09/2020 06:30,4.9708,0.0644,4.971217155,3.1008,0.9044,3.23,1.87,-0.84,2.05,1.2208,-0.0456,1.221651341,3.1008,0.9044,3.23,-1.88,-0.95,2.106395025
29/09/2020 07:00,5.28592,0.00756,5.285925406,2.90592,0.84756,3.027,2.38,-0.84,2.523885893,0.53592,-0.15244,0.557178786,2.90592,0.84756,3.027,-2.37,-1,2.572333571
29/09/2020 07:30,5.7928,0.1929,5.796010891,2.9928,0.8729,3.1175,2.8,-0.68,2.881388554,0.1928,0.1929,0.272731095,2.9928,0.8729,3.1175,-2.8,-0.68,2.881388554
29/09/2020 08:00,6.01616,0.15888,6.018257555,2.87616,0.83888,2.996,3.14,-0.68,3.212786952,-0.21384,0.15888,0.266402703,2.87616,0.83888,2.996,-3.09,-0.68,3.16393742
29/09/2020 08:30,6.26816,0.15238,6.270011918,3.12816,0.91238,3.2585,3.14,-0.76,3.230665566,-0.03184,0.14238,0.14589671,3.12816,0.91238,3.2585,-3.16,-0.77,3.252460607
29/09/2020 09:00,6.30752,0.23636,6.311946974,3.10752,0.90636,3.237,3.2,-0.67,3.269388322,-0.05248,0.23636,0.242116088,3.10752,0.90636,3.237,-3.16,-0.67,3.230247669
29/09/2020 09:30,6.2696,0.2253,6.273646806,3.0696,0.8953,3.1975,3.2,-0.67,3.269388322,-0.0904,0.2253,0.242759655,3.0696,0.8953,3.1975,-3.16,-0.67,3.230247669
29/09/2020 10:00,6.41128,0.28704,6.41770233,3.28128,0.95704,3.418,3.13,-0.67,3.200906122,0.17128,0.28704,0.334258583,3.28128,0.95704,3.418,-3.11,-0.67,3.181351914
29/09/2020 10:30,6.20104,0.16572,6.203254001,3.07104,0.89572,3.199,3.13,-0.73,3.214000622,-0.03896,0.16572,0.170238069,3.07104,0.89572,3.199,-3.11,-0.73,3.194526569
29/09/2020 11:00,5.95472,0.05596,5.954982939,2.69472,0.78596,2.807,3.26,-0.73,3.340733452,-0.57528,0.05596,0.577995329,2.69472,0.78596,2.807,-3.27,-0.73,3.350492501
29/09/2020 11:30,5.68928,-0.02146,5.689320473,2.42928,0.70854,2.5305,3.26,-0.73,3.340733452,-0.84072,-0.02146,0.840993847,2.42928,0.70854,2.5305,-3.27,-0.73,3.350492501
29/09/2020 12:00,5.78688,0.04784,5.787077743,2.66688,0.77784,2.778,3.12,-0.73,3.204262786,-0.44312,0.04784,0.445694963,2.66688,0.77784,2.778,-3.11,-0.73,3.194526569
29/09/2020 12:30,6.21296,0.17378,6.215389887,3.37296,0.98378,3.5135,2.84,-0.81,2.953252444,0.51296,0.17378,0.541597129,3.37296,0.98378,3.5135,-2.86,-0.81,2.972490538
29/09/2020 13:00,5.69976,0.00368,5.699761188,2.78976,0.81368,2.906,2.91,-0.81,3.020629074,-0.14024,-0.06632,0.155130912,2.78976,0.81368,2.906,-2.93,-0.88,3.059297305
29/09/2020 13:30,5.068,-0.1235,5.069504537,1.908,0.5565,1.9875,3.16,-0.68,3.232336616,-1.262,-0.1335,1.269041469,1.908,0.5565,1.9875,-3.17,-0.69,3.24422564
29/09/2020 14:00,4.74072,-0.25104,4.747362131,1.47072,0.42896,1.532,3.27,-0.68,3.33995509,-1.79928,-0.26104,1.818117268,1.47072,0.42896,1.532,-3.27,-0.69,3.342005386
29/09/2020 14:30,4.54008,-0.30956,4.550621254,1.27008,0.37044,1.323,3.27,-0.68,3.33995509,-1.99992,-0.31956,2.025289757,1.27008,0.37044,1.323,-3.27,-0.69,3.342005386
29/09/2020 15:00,4.64032,-0.31824,4.651219883,1.24032,0.36176,1.292,3.4,-0.68,3.467333269,-2.16968,-0.32824,2.194368429,1.24032,0.36176,1.292,-3.41,-0.69,3.479109081
29/09/2020 15:30,4.34416,-0.40462,4.362962692,0.94416,0.27538,0.9835,3.4,-0.68,3.467333269,-2.54584,-0.41462,2.579381912,0.94416,0.27538,0.9835,-3.49,-0.69,3.55755534
29/09/2020 16:00,4.69536,-0.34302,4.707873007,1.15536,0.33698,1.2035,3.54,-0.68,3.604719129,-2.40464,-0.35302,2.430414913,1.15536,0.33698,1.2035,-3.56,-0.69,3.626251508
29/09/2020 16:30,4.76416,-0.35212,4.777154906,1.12416,0.32788,1.171,3.64,-0.68,3.70297178,-2.52584,-0.36212,2.551665848,1.12416,0.32788,1.171,-3.65,-0.69,3.714646686
29/09/2020 17:00,4.912,-0.344,4.924030869,1.152,0.336,1.2,3.76,-0.68,3.820994635,-2.498,-0.354,2.522958581,1.152,0.336,1.2,-3.65,-0.69,3.714646686
29/09/2020 17:30,4.69792,-0.47644,4.722017302,0.69792,0.20356,0.727,4,-0.68,4.057388323,-3.32208,-0.48644,3.357504937,0.69792,0.20356,0.727,-4.02,-0.69,4.078786584
29/09/2020 18:00,4.79896,-0.52572,4.827670101,0.52896,0.15428,0.551,4.27,-0.68,4.323806194,-3.75104,-0.53572,3.7891024,0.52896,0.15428,0.551,-4.28,-0.69,4.335262391
29/09/2020 18:30,4.9228,-0.5421,4.952558152,0.4728,0.1379,0.4925,4.45,-0.68,4.501655251,-3.9172,-0.4821,3.946755155,0.4728,0.1379,0.4925,-4.39,-0.62,4.433565157
29/09/2020 19:00,4.9284,-0.5638,4.960544023,0.3984,0.1162,0.415,4.53,-0.68,4.580753213,-4.1216,-0.5038,4.152276604,0.3984,0.1162,0.415,-4.52,-0.62,4.562323969
29/09/2020 19:30,4.91736,-0.54952,4.947969442,0.44736,0.13048,0.466,4.47,-0.68,4.521426766,-3.99264,-0.48952,4.02253701,0.44736,0.13048,0.466,-4.44,-0.62,4.483079299
29/09/2020 20:00,4.77792,-0.52894,4.807109012,0.51792,0.15106,0.5395,4.26,-0.68,4.313930922,-3.77208,-0.52894,3.808984779,0.51792,0.15106,0.5395,-4.29,-0.68,4.343558449
29/09/2020 20:30,4.62288,-0.48666,4.648425266,0.66288,0.19334,0.6905,3.96,-0.68,4.017959681,-3.30712,-0.48666,3.342735504,0.66288,0.19334,0.6905,-3.97,-0.68,4.027815785
29/09/2020 21:00,4.5232,-0.5799,4.560221733,0.8232,0.2401,0.8575,3.7,-0.82,3.789775719,-2.8668,-0.5599,2.920963925,0.8232,0.2401,0.8575,-3.69,-0.8,3.775725096
29/09/2020 21:30,4.27688,-0.56716,4.314321847,0.86688,0.25284,0.903,3.41,-0.82,3.507206866,-2.57312,-0.54716,2.630652124,0.86688,0.25284,0.903,-3.44,-0.8,3.531798409
29/09/2020 22:00,4.06664,-0.55848,4.104809472,0.89664,0.26152,0.934,3.17,-0.82,3.274339628,-2.23336,-0.53848,2.297358831,0.89664,0.26152,0.934,-3.13,-0.8,3.230619136
29/09/2020 22:30,3.8712,-0.5484,3.909850637,0.9312,0.2716,0.97,2.94,-0.82,3.052212312,-2.0188,-0.6284,2.114341505,0.9312,0.2716,0.97,-2.95,-0.9,3.084234103
29/09/2020 23:00,3.54008,-0.60456,3.591331118,0.91008,0.26544,0.948,2.63,-0.87,2.77016245,-1.71992,-0.63456,1.833246083,0.91008,0.26544,0.948,-2.63,-0.9,2.779730203
29/09/2020 23:30,3.33184,-0.67238,3.399007598,0.95184,0.27762,0.9915,2.38,-0.95,2.56259634,-1.38816,-0.72238,1.564870937,0.95184,0.27762,0.9915,-2.34,-1,2.544720024
30/09/2020 00:00,3.16672,-0.66804,3.236416691,0.96672,0.28196,1.007,2.2,-0.95,2.396351393,-1.25328,-0.71804,1.444400291,0.96672,0.28196,1.007,-2.22,-1,2.43483059
30/09/2020 00:30,3.02176,-0.56532,3.074186104,0.94176,0.27468,0.981,2.08,-0.84,2.243211983,-1.13824,-0.72532,1.34969604,0.94176,0.27468,0.981,-2.08,-1,2.307899478
30/09/2020 01:00,3.0556,-0.5292,3.101087551,1.0656,0.3108,1.11,1.99,-0.84,2.160023148,-0.9344,-0.6892,1.161077086,1.0656,0.3108,1.11,-2,-1,2.236067977
30/09/2020 01:30,3.0628,-0.5271,3.107825325,1.0728,0.3129,1.1175,1.99,-0.84,2.160023148,-0.9272,-0.6871,1.154039102,1.0728,0.3129,1.1175,-2,-1,2.236067977
30/09/2020 02:00,3.008,-0.5985,3.066963686,0.828,0.2415,0.8625,2.18,-0.84,2.336236289,-1.352,-0.7585,1.550234256,0.828,0.2415,0.8625,-2.18,-1,2.398416144
30/09/2020 02:30,2.97824,-0.60718,3.039503422,0.79824,0.23282,0.8315,2.18,-0.84,2.336236289,-1.44176,-0.76718,1.633167796,0.79824,0.23282,0.8315,-2.24,-1,2.453079697
30/09/2020 03:00,2.936,-0.6895,3.015875702,0.756,0.2205,0.7875,2.18,-0.91,2.362308193,-1.424,-0.7795,1.623390357,0.756,0.2205,0.7875,-2.18,-1,2.398416144
30/09/2020 03:30,3.02552,-0.71714,3.109350583,0.93552,0.27286,0.9745,2.09,-0.99,2.312617565,-1.16448,-0.72714,1.372860608,0.93552,0.27286,0.9745,-2.1,-1,2.32594067
30/09/2020 04:00,3.126,-0.6645,3.195846719,1.116,0.3255,1.1625,2.01,-0.99,2.240580282,-0.894,-0.6745,1.119904572,1.116,0.3255,1.1625,-2.01,-1,2.245016704
30/09/2020 04:30,3.14224,-0.62768,3.204318087,1.24224,0.36232,1.294,1.9,-0.99,2.142451866,-0.68776,-0.63768,0.93789637,1.24224,0.36232,1.294,-1.93,-1,2.17368351
30/09/2020 05:00,3.37208,-0.41606,3.397650578,1.52208,0.44394,1.5855,1.85,-0.86,2.040122545,-0.31792,-0.55606,0.64052779,1.52208,0.44394,1.5855,-1.84,-1,2.094182418
30/09/2020 05:30,3.73728,-0.32996,3.751817613,1.81728,0.53004,1.893,1.92,-0.86,2.103806075,-0.12272,-0.30996,0.333369765,1.81728,0.53004,1.893,-1.94,-0.84,2.114048249
30/09/2020 06:00,3.7924,-0.3868,3.812074501,1.6224,0.4732,1.69,2.17,-0.86,2.334202219,-0.5576,-0.3668,0.667427899,1.6224,0.4732,1.69,-2.18,-0.84,2.336236289
30/09/2020 06:30,4.4064,-0.1548,4.409118279,2.0064,0.5852,2.09,2.4,-0.74,2.51149358,-0.3436,-0.1548,0.376860717,2.0064,0.5852,2.09,-2.35,-0.74,2.463757293
30/09/2020 07:00,4.97904,0.01222,4.979054996,2.33904,0.68222,2.4365,2.64,-0.67,2.723692347,-0.31096,0.01222,0.311200016,2.33904,0.68222,2.4365,-2.65,-0.67,2.733386178
30/09/2020 07:30,5.5112,0.0391,5.511338699,2.4312,0.7091,2.5325,3.08,-0.67,3.152031091,-0.6188,0.0391,0.620034072,2.4312,0.7091,2.5325,-3.05,-0.67,3.122723171
30/09/2020 08:00,5.60904,0.64722,5.646257473,2.21904,0.64722,2.3115,3.39,0,3.39,-1.17096,0.64722,1.337924157,2.21904,0.64722,2.3115,-3.39,0,3.39
30/09/2020 08:30,5.97856,0.78708,6.030147146,2.69856,0.78708,2.811,3.28,0,3.28,-0.59144,0.78708,0.984528415,2.69856,0.78708,2.811,-3.29,0,3.29
30/09/2020 09:00,5.7028,-0.9846,5.787172453,2.2128,0.6454,2.305,3.49,-1.63,3.851882657,-1.3072,1.6554,2.109293958,2.2128,0.6454,2.305,-3.52,1.01,3.662034953
30/09/2020 09:30,5.86648,-0.91936,5.938081374,2.43648,0.71064,2.538,3.43,-1.63,3.797604508,-1.02352,1.72064,2.002047752,2.43648,0.71064,2.538,-3.46,1.01,3.604400089
30/09/2020 10:00,5.74176,0.71218,5.78575909,2.44176,0.71218,2.5435,3.3,0,3.3,-0.86824,0.71218,1.122960841,2.44176,0.71218,2.5435,-3.31,0,3.31
30/09/2020 10:30,5.77536,-0.81802,5.833004359,2.47536,0.72198,2.5785,3.3,-1.54,3.641647979,-0.83464,1.73198,1.922596851,2.47536,0.72198,2.5785,-3.31,1.01,3.460664676
30/09/2020 11:00,6.32112,0.91616,6.387167385,3.14112,0.91616,3.272,3.18,0,3.18,-0.02888,0.91616,0.916615077,3.14112,0.91616,3.272,-3.17,0,3.17
30/09/2020 11:30,6.68056,1.07058,6.765798065,3.67056,1.07058,3.8235,3.01,0,3.01,0.66056,1.07058,1.257967031,3.67056,1.07058,3.8235,-3.01,0,3.01
30/09/2020 12:00,6.29536,0.91448,6.361433109,3.13536,0.91448,3.266,3.16,0,3.16,-0.00464,0.91448,0.914491771,3.13536,0.91448,3.266,-3.14,0,3.14
30/09/2020 12:30,6.6448,1.0164,6.722085688,3.4848,1.0164,3.63,3.16,0,3.16,0.3448,1.0164,1.073292132,3.4848,1.0164,3.63,-3.14,0,3.14
30/09/2020 13:00,7.31264,1.35702,7.437486608,4.65264,1.35702,4.8465,2.66,0,2.66,1.98264,1.35702,2.402574588,4.65264,1.35702,4.8465,-2.67,0,2.67
30/09/2020 13:30,6.83784,-0.46938,6.853931241,4.04784,1.18062,4.2165,2.79,-1.65,3.241388591,1.24784,2.17062,2.503736378,4.04784,1.18062,4.2165,-2.8,0.99,2.969865317
30/09/2020 14:00,6.12256,0.82908,6.178439496,2.84256,0.82908,2.961,3.28,0,3.28,-0.44744,0.82908,0.942112626,2.84256,0.82908,2.961,-3.29,0,3.29
30/09/2020 14:30,6.42016,-0.59412,6.447591256,3.14016,0.91588,3.271,3.28,-1.51,3.610886318,-0.14984,1.92588,1.931700236,3.14016,0.91588,3.271,-3.29,1.01,3.441540353
30/09/2020 15:00,6.364,-0.593,6.391568274,3.144,0.917,3.275,3.22,-1.51,3.556472972,-0.076,1.927,1.92849812,3.144,0.917,3.275,-3.22,1.01,3.374685171
30/09/2020 15:30,6.73888,-0.41366,6.751564134,3.75888,1.09634,3.9155,2.98,-1.51,3.340733452,0.76888,2.10634,2.242285586,3.75888,1.09634,3.9155,-2.99,1.01,3.155978454
30/09/2020 16:00,6.33248,0.89614,6.395574239,3.07248,0.89614,3.2005,3.26,0,3.26,-0.20752,0.89614,0.919854037,3.07248,0.89614,3.2005,-3.28,0,3.28
30/09/2020 16:30,7.28656,1.22108,7.38816574,4.18656,1.22108,4.361,3.1,0,3.1,1.06656,1.22108,1.621291646,4.18656,1.22108,4.361,-3.12,0,3.12
30/09/2020 17:00,8.1232,1.4651,8.254265337,5.0232,1.4651,5.2325,3.1,0,3.1,1.9032,1.4651,2.40180937,5.0232,1.4651,5.2325,-3.12,0,3.12
30/09/2020 17:30,7.4776,1.1193,7.560908295,3.8376,1.1193,3.9975,3.64,0,3.64,0.2076,1.1193,1.138389323,3.8376,1.1193,3.9975,-3.63,0,3.63
30/09/2020 18:00,7.25872,1.02046,7.330099225,3.49872,1.02046,3.6445,3.76,0,3.76,-0.25128,1.02046,1.050942553,3.49872,1.02046,3.6445,-3.75,0,3.75
30/09/2020 18:30,7.3264,1.0402,7.399875202,3.5664,1.0402,3.715,3.76,0,3.76,-0.1836,1.0402,1.056278846,3.5664,1.0402,3.715,-3.75,0,3.75
30/09/2020 19:00,7.09312,0.93716,7.154762065,3.21312,0.93716,3.347,3.88,0,3.88,-0.66688,0.93716,1.150216414,3.21312,0.93716,3.347,-3.88,0,3.88
30/09/2020 19:30,7.76216,1.25188,7.862463443,4.29216,1.25188,4.471,3.47,0,3.47,0.81216,1.25188,1.492249108,4.29216,1.25188,4.471,-3.48,0,3.48
30/09/2020 20:00,7.97504,-0.24228,7.978719358,4.89504,1.42772,5.099,3.08,-1.67,3.503612421,1.81504,2.43772,3.039218485,4.89504,1.42772,5.099,-3.08,1.01,3.241373166
30/09/2020 20:30,7.71096,1.45278,7.846621811,4.98096,1.45278,5.1885,2.73,0,2.73,2.25096,1.45278,2.679065257,4.98096,1.45278,5.1885,-2.73,0,2.73
30/09/2020 21:00,6.30824,0.29782,6.315266317,3.31824,0.96782,3.4565,2.99,-0.67,3.064147516,0.33824,0.29782,0.450669557,3.31824,0.96782,3.4565,-2.98,-0.67,3.054390283
30/09/2020 21:30,5.01336,-0.16152,5.015961244,1.74336,0.50848,1.816,3.27,-0.67,3.337933492,-1.54664,-0.16152,1.555051125,1.74336,0.50848,1.816,-3.29,-0.67,3.357528853
30/09/2020 22:00,4.66272,-0.28004,4.671121942,1.54272,0.44996,1.607,3.12,-0.73,3.204262786,-1.56728,-0.29004,1.593891402,1.54272,0.44996,1.607,-3.11,-0.74,3.196826551
30/09/2020 22:30,4.34328,-0.35446,4.357719937,1.49328,0.43554,1.5555,2.85,-0.79,2.957465131,-1.37672,-0.36446,1.424145024,1.49328,0.43554,1.5555,-2.87,-0.8,2.979412694
30/09/2020 23:00,4.0728,-0.3546,4.088207553,1.4928,0.4354,1.555,2.58,-0.79,2.698240167,-1.0572,-0.3646,1.11830452,1.4928,0.4354,1.555,-2.55,-0.8,2.672545603
30/09/2020 23:30,3.67152,-0.40164,3.693423046,1.33152,0.38836,1.387,2.34,-0.79,2.469757073,-1.00848,-0.54164,1.144729575,1.33152,0.38836,1.387,-2.34,-0.93,2.518034948
01/10/2020 00:00,3.40352,-0.43314,3.430970511,1.22352,0.35686,1.2745,2.18,-0.79,2.3187281,-0.98648,-0.57314,1.14089099,1.22352,0.35686,1.2745,-2.21,-0.93,2.397707238
01/10/2020 00:30,3.24984,-0.42838,3.277952021,1.23984,0.36162,1.2915,2.01,-0.79,2.159675902,-0.77016,-0.63838,1.000337668,1.23984,0.36162,1.2915,-2.01,-1,2.245016704
01/10/2020 01:00,3.3516,-0.3637,3.37127576,1.4616,0.4263,1.5225,1.89,-0.79,2.048462838,-0.4384,-0.5737,0.722029258,1.4616,0.4263,1.5225,-1.9,-1,2.147091055
01/10/2020 01:30,3.53544,-0.31008,3.549011919,1.64544,0.47992,1.714,1.89,-0.79,2.048462838,-0.25456,-0.52008,0.579037132,1.64544,0.47992,1.714,-1.9,-1,2.147091055
01/10/2020 02:00,3.64352,-0.32814,3.658266509,1.58352,0.46186,1.6495,2.06,-0.79,2.206286473,-0.49648,-0.53814,0.732179657,1.58352,0.46186,1.6495,-2.08,-1,2.307899478
01/10/2020 02:30,4.03664,-0.22348,4.042821515,2.21664,0.64652,2.309,1.82,-0.87,2.017250604,0.38664,-0.27348,0.473583995,2.21664,0.64652,2.309,-1.83,-0.92,2.04824315
01/10/2020 03:00,3.67456,-0.35242,3.691421278,1.77456,0.51758,1.8485,1.9,-0.87,2.089712899,-0.10544,-0.48242,0.493808313,1.77456,0.51758,1.8485,-1.88,-1,2.129413065
01/10/2020 03:30,3.602,-0.359,3.619845991,1.752,0.511,1.825,1.85,-0.87,2.04435809,-0.128,-0.399,0.419028639,1.752,0.511,1.825,-1.88,-0.91,2.088659857
01/10/2020 04:00,3.32016,-0.47912,3.354551893,1.34016,0.39088,1.396,1.98,-0.87,2.162706638,-0.64984,-0.59912,0.883876009,1.34016,0.39088,1.396,-1.99,-0.99,2.222656069
01/10/2020 04:30,3.04176,-0.56032,3.092937503,1.06176,0.30968,1.106,1.98,-0.87,2.162706638,-0.92824,-0.68032,1.150853944,1.06176,0.30968,1.106,-1.99,-0.99,2.222656069
01/10/2020 05:00,3.18952,-0.53764,3.234516131,1.13952,0.33236,1.187,2.05,-0.87,2.226971037,-0.92048,-0.65764,1.131270878,1.13952,0.33236,1.187,-2.06,-0.99,2.285541511
01/10/2020 05:30,3.14504,-0.63228,3.207967363,0.81504,0.23772,0.849,2.33,-0.87,2.487126856,-1.51496,-0.75228,1.691457655,0.81504,0.23772,0.849,-2.33,-0.99,2.531600284
01/10/2020 06:00,3.25056,-0.62192,3.309520328,0.85056,0.24808,0.886,2.4,-0.87,2.552821968,-1.55944,-0.74192,1.726933236,0.85056,0.24808,0.886,-2.41,-0.99,2.605417433
01/10/2020 06:30,3.55232,-0.67974,3.616769809,0.65232,0.19026,0.6795,2.9,-0.87,3.027688888,-2.27768,-0.65974,2.371304082,0.65232,0.19026,0.6795,-2.93,-0.85,3.050803173
01/10/2020 07:00,3.94144,-0.53208,3.977192276,0.78144,0.22792,0.814,3.16,-0.76,3.250107691,-2.38856,-0.53208,2.447106046,0.78144,0.22792,0.814,-3.17,-0.76,3.259831284
01/10/2020 07:30,4.68864,-0.44248,4.709472752,1.08864,0.31752,1.134,3.6,-0.76,3.679347768,-2.55136,-0.25248,2.563822147,1.08864,0.31752,1.134,-3.64,-0.57,3.684358832
01/10/2020 08:00,4.9756,0.3458,4.987601929,1.1856,0.3458,1.235,3.79,0,3.79,-2.5844,0.3458,2.607431878,1.1856,0.3458,1.235,-3.77,0,3.77
01/10/2020 08:30,4.71488,0.17934,4.718289547,0.61488,0.17934,0.6405,4.1,0,4.1,-3.50512,0.17934,3.50970498,0.61488,0.17934,0.6405,-4.12,0,4.12
01/10/2020 09:00,4.7468,0.1624,4.749577244,0.5568,0.1624,0.58,4.19,0,4.19,-3.6432,0.1624,3.646817791,0.5568,0.1624,0.58,-4.2,0,4.2
01/10/2020 09:30,4.82024,0.18382,4.823743717,0.63024,0.18382,0.6565,4.19,0,4.19,-3.56976,0.18382,3.574489649,0.63024,0.18382,0.6565,-4.2,0,4.2
01/10/2020 10:00,4.72336,0.19348,4.727321038,0.66336,0.19348,0.691,4.06,0,4.06,-3.42664,0.19348,3.43209793,0.66336,0.19348,0.691,-4.09,0,4.09
01/10/2020 10:30,4.84768,0.24724,4.853980737,0.84768,0.24724,0.883,4,0,4,-3.15232,0.24724,3.162000791,0.84768,0.24724,0.883,-4,0,4
01/10/2020 11:00,4.67056,0.19558,4.674653169,0.67056,0.19558,0.6985,4,0,4,-3.32944,0.19558,3.335179493,0.67056,0.19558,0.6985,-4,0,4
01/10/2020 11:30,4.59856,0.17458,4.601872689,0.59856,0.17458,0.6235,4,0,4,-3.40144,0.17458,3.405917241,0.59856,0.17458,0.6235,-4,0,4
01/10/2020 12:00,5.05816,-0.31762,5.068122438,1.20816,0.35238,1.2585,3.85,-0.67,3.907863867,-2.63184,-0.31762,2.650936485,1.20816,0.35238,1.2585,-3.84,-0.67,3.898012314
01/10/2020 12:30,5.17456,-0.25742,5.180959009,1.41456,0.41258,1.4735,3.76,-0.67,3.819227671,-2.34544,-0.25742,2.359524073,1.41456,0.41258,1.4735,-3.76,-0.67,3.819227671
01/10/2020 13:00,5.40496,-0.08522,5.40563179,2.00496,0.58478,2.0885,3.4,-0.67,3.465385981,-1.36504,-0.08522,1.367697573,2.00496,0.58478,2.0885,-3.37,-0.67,3.435956926
01/10/2020 13:30,5.18704,-0.06128,5.18740197,2.08704,0.60872,2.174,3.1,-0.67,3.171576895,-1.02296,-0.06128,1.024793833,2.08704,0.60872,2.174,-3.11,-0.67,3.181351914
01/10/2020 14:00,5.09696,-0.06422,5.097364559,2.07696,0.60578,2.1635,3.02,-0.67,3.093428519,-0.94304,-0.06422,0.945224127,2.07696,0.60578,2.1635,-3.02,-0.67,3.093428519
01/10/2020 14:30,4.82176,-0.23782,4.827621345,1.48176,0.43218,1.5435,3.34,-0.67,3.406537832,-1.86824,-0.23782,1.883315972,1.48176,0.43218,1.5435,-3.35,-0.67,3.416343074
01/10/2020 15:00,5.11376,-0.09432,5.114629762,1.97376,0.57568,2.056,3.14,-0.67,3.210685285,-1.16624,-0.09432,1.170047862,1.97376,0.57568,2.056,-3.14,-0.67,3.210685285
01/10/2020 15:30,4.87736,-0.18952,4.881040709,1.64736,0.48048,1.716,3.23,-0.67,3.298757342,-1.59264,-0.18952,1.603876554,1.64736,0.48048,1.716,-3.24,-0.67,3.308549531
01/10/2020 16:00,4.87832,-0.18924,4.881989123,1.64832,0.48076,1.717,3.23,-0.67,3.298757342,-1.59168,-0.18924,1.602890202,1.64832,0.48076,1.717,-3.24,-0.67,3.308549531
01/10/2020 16:30,5.1076,-0.1457,5.109677705,1.7976,0.5243,1.8725,3.31,-0.67,3.377128958,-1.5324,-0.1457,1.539310966,1.7976,0.5243,1.8725,-3.33,-0.67,3.396733725
01/10/2020 17:00,4.8464,-0.3648,4.860110287,1.0464,0.3052,1.09,3.8,-0.67,3.858613741,-2.7536,-0.3648,2.777659446,1.0464,0.3052,1.09,-3.8,-0.67,3.858613741
01/10/2020 17:30,4.93624,-0.38818,4.951479481,0.96624,0.28182,1.0065,3.97,-0.67,4.02613959,-3.02376,-0.38818,3.04857479,0.96624,0.28182,1.0065,-3.99,-0.67,4.045862084
01/10/2020 18:00,4.98208,-0.58356,5.016140289,0.74208,0.21644,0.773,4.24,-0.8,4.314811699,-3.54792,-0.30356,3.560882615,0.74208,0.21644,0.773,-4.29,-0.52,4.321400236
01/10/2020 18:30,4.99776,-0.50732,5.023442903,0.55776,0.16268,0.581,4.44,-0.67,4.490267253,-3.84224,-0.50732,3.87558793,0.55776,0.16268,0.581,-4.4,-0.67,4.450719043
01/10/2020 19:00,5.08536,-0.50802,5.110672231,0.55536,0.16198,0.5785,4.53,-0.67,4.579279419,-3.96464,-0.50802,3.997055748,0.55536,0.16198,0.5785,-4.52,-0.67,4.569387267
01/10/2020 19:30,5.20488,-0.47316,5.226342526,0.67488,0.19684,0.703,4.53,-0.67,4.579279419,-3.84512,-0.47316,3.874122894,0.67488,0.19684,0.703,-4.52,-0.67,4.569387267
01/10/2020 20:00,5.13256,-0.45342,5.152549063,0.74256,0.21658,0.7735,4.39,-0.67,4.440833255,-3.66744,-0.45342,3.695362749,0.74256,0.21658,0.7735,-4.41,-0.67,4.46060534
01/10/2020 20:30,4.84952,-0.52264,4.877601542,0.77952,0.22736,0.812,4.07,-0.75,4.138526308,-3.34048,-0.44264,3.369679035,0.77952,0.22736,0.812,-4.12,-0.67,4.174122662
01/10/2020 21:00,4.79048,-0.41986,4.808844045,0.96048,0.28014,1.0005,3.83,-0.7,3.893443206,-2.83952,-0.38986,2.866158518,0.96048,0.28014,1.0005,-3.8,-0.67,3.858613741
01/10/2020 21:30,4.84624,-0.29568,4.855251672,1.38624,0.40432,1.444,3.46,-0.7,3.530099149,-2.09376,-0.26568,2.110548933,1.38624,0.40432,1.444,-3.48,-0.67,3.54391027
01/10/2020 22:00,4.65704,-0.31878,4.667937687,1.54704,0.45122,1.6115,3.11,-0.77,3.203903869,-1.56296,-0.33878,1.59925478,1.54704,0.45122,1.6115,-3.11,-0.79,3.208769234
01/10/2020 22:30,4.51344,-0.33608,4.525935307,1.69344,0.49392,1.764,2.82,-0.83,2.939608818,-1.13656,-0.29608,1.174492231,1.69344,0.49392,1.764,-2.83,-0.79,2.938196726
01/10/2020 23:00,4.04552,-0.39964,4.065211458,1.47552,0.43036,1.537,2.57,-0.83,2.700703612,-1.12448,-0.41964,1.200230395,1.47552,0.43036,1.537,-2.6,-0.85,2.735415873
01/10/2020 23:30,3.53576,-0.61332,3.588559627,1.08576,0.31668,1.131,2.45,-0.93,2.620572457,-1.32424,-0.68332,1.490146906,1.08576,0.31668,1.131,-2.41,-1,2.609233604
02/10/2020 00:00,3.66808,-0.38556,3.688287868,1.55808,0.45444,1.623,2.11,-0.84,2.271057023,-0.57192,-0.54556,0.790397495,1.55808,0.45444,1.623,-2.13,-1,2.353061835
02/10/2020 00:30,3.76376,-0.28182,3.774296206,1.91376,0.55818,1.9935,1.85,-0.84,2.031772625,0.06376,-0.38182,0.387107027,1.91376,0.55818,1.9935,-1.85,-0.94,2.075114455
02/10/2020 01:00,3.5996,-0.3297,3.614667654,1.7496,0.5103,1.8225,1.85,-0.84,2.031772625,-0.1004,-0.4297,0.441273441,1.7496,0.5103,1.8225,-1.85,-0.94,2.075114455
02/10/2020 01:30,4.11392,-0.37844,4.131289702,2.47392,0.72156,2.577,1.64,-1.1,1.974740489,0.84392,-0.40844,0.937562905,2.47392,0.72156,2.577,-1.63,-1.13,1.983380952
02/10/2020 02:00,4.93648,-0.13686,4.938376803,3.57648,1.04314,3.7255,1.36,-1.18,1.80055547,2.20648,-0.14686,2.21136199,3.57648,1.04314,3.7255,-1.37,-1.19,1.814662503
02/10/2020 02:30,4.6896,-0.3597,4.70337456,3.1896,0.9303,3.3225,1.5,-1.29,1.978408451,1.6696,-0.3797,1.712231366,3.1896,0.9303,3.3225,-1.52,-1.31,2.006614064
02/10/2020 03:00,4.97912,-0.08734,4.979885968,3.84912,1.12266,4.0095,1.13,-1.21,1.655596569,2.70912,-0.09734,2.710868173,3.84912,1.12266,4.0095,-1.14,-1.22,1.669730517
02/10/2020 03:30,5.496,0.243,5.501369375,4.536,1.323,4.725,0.96,-1.08,1.444991349,3.596,0.233,3.60354062,4.536,1.323,4.725,-0.94,-1.09,1.439340127
02/10/2020 04:00,5.97712,0.49166,5.99730715,5.21712,1.52166,5.4345,0.76,-1.03,1.280039062,4.45712,0.48166,4.483069824,5.21712,1.52166,5.4345,-0.76,-1.04,1.288099375
02/10/2020 04:30,6.3568,0.5124,6.377417973,5.5968,1.6324,5.83,0.76,-1.12,1.353513945,4.8368,0.4924,4.861799255,5.5968,1.6324,5.83,-0.76,-1.14,1.370109485
02/10/2020 05:00,6.15472,0.47096,6.172712661,5.45472,1.59096,5.682,0.7,-1.12,1.320757358,4.75472,0.45096,4.776057705,5.45472,1.59096,5.682,-0.7,-1.14,1.337759321
02/10/2020 05:30,6.27472,0.67846,6.311292978,5.51472,1.60846,5.7445,0.76,-0.93,1.201041215,4.76472,0.60846,4.803413396,5.51472,1.60846,5.7445,-0.75,-1,1.25
02/10/2020 06:00,6.1752,0.5911,6.203426009,5.2152,1.5211,5.4325,0.96,-0.93,1.336600165,4.2552,0.6611,4.306248977,5.2152,1.5211,5.4325,-0.96,-0.86,1.288875479
02/10/2020 06:30,6.89568,0.89124,6.953036128,5.69568,1.66124,5.933,1.2,-0.77,1.425798022,4.48568,0.80124,4.556677584,5.69568,1.66124,5.933,-1.21,-0.86,1.484486443
02/10/2020 07:00,7.5624,1.1157,7.644257992,6.1224,1.7857,6.3775,1.44,-0.67,1.588238017,4.6824,1.1157,4.813486912,6.1224,1.7857,6.3775,-1.44,-0.67,1.588238017
02/10/2020 07:30,8.28112,1.20866,8.368859388,6.44112,1.87866,6.7095,1.84,-0.67,1.958187938,4.62112,1.20866,4.776568753,6.44112,1.87866,6.7095,-1.82,-0.67,1.939407126
02/10/2020 08:00,9.20272,1.45996,9.317807607,7.30272,2.12996,7.607,1.9,-0.67,2.014671189,5.40272,1.45996,5.596504856,7.30272,2.12996,7.607,-1.9,-0.67,2.014671189
02/10/2020 08:30,9.38632,0.61226,9.406267349,7.27632,2.12226,7.5795,2.11,-1.51,2.594648338,5.15632,3.13226,6.033132574,7.27632,2.12226,7.5795,-2.12,1.01,2.348297255
02/10/2020 09:00,9.54952,2.16986,9.792937488,7.43952,2.16986,7.7495,2.11,0,2.11,5.31952,2.16986,5.745048777,7.43952,2.16986,7.7495,-2.12,0,2.12
02/10/2020 09:30,9.90664,2.29152,10.1682142,7.85664,2.29152,8.184,2.05,0,2.05,5.79664,2.29152,6.233145209,7.85664,2.29152,8.184,-2.06,0,2.06
02/10/2020 10:00,9.65304,2.19422,9.899281926,7.52304,2.19422,7.8365,2.13,0,2.13,5.38304,2.19422,5.813064687,7.52304,2.19422,7.8365,-2.14,0,2.14
02/10/2020 10:30,9.87888,2.32134,10.14795001,7.95888,2.32134,8.2905,1.92,0,1.92,6.05888,2.32134,6.488346958,7.95888,2.32134,8.2905,-1.9,0,1.9
02/10/2020 11:00,10.46648,2.58314,10.78052948,8.85648,2.58314,9.2255,1.61,0,1.61,7.24648,2.58314,7.693119306,8.85648,2.58314,9.2255,-1.61,0,1.61
02/10/2020 11:30,9.91368,2.35774,10.19019083,8.08368,2.35774,8.4205,1.83,0,1.83,6.26368,2.35774,6.692729268,8.08368,2.35774,8.4205,-1.82,0,1.82
02/10/2020 12:00,9.69728,2.26254,9.957726982,7.75728,2.26254,8.0805,1.94,0,1.94,5.83728,2.26254,6.260425309,7.75728,2.26254,8.0805,-1.92,0,1.92
02/10/2020 12:30,9.05232,1.92276,9.254269469,6.59232,1.92276,6.867,2.46,0,2.46,4.15232,1.92276,4.575889793,6.59232,1.92276,6.867,-2.44,0,2.44
02/10/2020 13:00,8.76816,0.52238,8.783707113,6.24816,1.82238,6.5085,2.52,-1.3,2.835559909,3.73816,3.15238,4.889922274,6.24816,1.82238,6.5085,-2.51,1.33,2.840598528
02/10/2020 13:30,8.76144,1.85542,8.955747554,6.36144,1.85542,6.6265,2.4,0,2.4,3.98144,1.85542,4.392544576,6.36144,1.85542,6.6265,-2.38,0,2.38
02/10/2020 14:00,8.79752,1.90386,9.001168871,6.52752,1.90386,6.7995,2.27,0,2.27,4.25752,1.90386,4.663813831,6.52752,1.90386,6.7995,-2.27,0,2.27
02/10/2020 14:30,9.01864,2.03252,9.244836667,6.96864,2.03252,7.259,2.05,0,2.05,4.90864,2.03252,5.312803798,6.96864,2.03252,7.259,-2.06,0,2.06
02/10/2020 15:00,9.00248,2.06864,9.237094651,7.09248,2.06864,7.388,1.91,0,1.91,5.18248,2.06864,5.580086953,7.09248,2.06864,7.388,-1.91,0,1.91
02/10/2020 15:30,8.78216,2.00438,9.007989423,6.87216,2.00438,7.1585,1.91,0,1.91,4.96216,2.00438,5.351688617,6.87216,2.00438,7.1585,-1.91,0,1.91
02/10/2020 16:00,8.84696,0.69828,8.874474418,6.81696,1.98828,7.101,2.03,-1.29,2.405202694,4.63696,3.29828,5.690347002,6.81696,1.98828,7.101,-2.18,1.31,2.543324596
02/10/2020 16:30,9.1524,0.7407,9.182323358,6.9624,2.0307,7.2525,2.19,-1.29,2.54169235,4.7124,3.3407,5.776416731,6.9624,2.0307,7.2525,-2.25,1.31,2.603574466
02/10/2020 17:00,9.32352,2.03686,9.543417829,6.98352,2.03686,7.2745,2.34,0,2.34,4.64352,2.03686,5.0706091,6.98352,2.03686,7.2745,-2.34,0,2.34
02/10/2020 17:30,9.36504,1.98772,9.573662048,6.81504,1.98772,7.099,2.55,0,2.55,4.27504,1.98772,4.714551707,6.81504,1.98772,7.099,-2.54,0,2.54
02/10/2020 18:00,9.3628,1.9404,9.561755906,6.6528,1.9404,6.93,2.71,0,2.71,3.9328,1.9404,4.385438177,6.6528,1.9404,6.93,-2.72,0,2.72
02/10/2020 18:30,9.19232,1.85276,9.377177966,6.35232,1.85276,6.617,2.84,0,2.84,3.50232,1.85276,3.962191944,6.35232,1.85276,6.617,-2.85,0,2.85
02/10/2020 19:00,9.09592,1.79256,9.270870078,6.14592,1.79256,6.402,2.95,0,2.95,3.18592,1.79256,3.655592647,6.14592,1.79256,6.402,-2.96,0,2.96
02/10/2020 19:30,9.10912,2.90766,9.561932537,6.36912,1.85766,6.6345,2.74,1.05,2.93429719,3.61912,0.51766,3.655954246,6.36912,1.85766,6.6345,-2.75,-1.34,3.059101175
02/10/2020 20:00,8.79608,3.01344,9.297948376,6.28608,1.83344,6.548,2.51,1.18,2.77353565,3.81608,0.41344,3.838411025,6.28608,1.83344,6.548,-2.47,-1.42,2.849087573
02/10/2020 20:30,8.4656,1.8158,8.658147204,6.2256,1.8158,6.485,2.24,0,2.24,3.9756,1.8158,4.370643545,6.2256,1.8158,6.485,-2.25,0,2.25
02/10/2020 21:00,8.0548,1.7514,8.243009463,6.0048,1.7514,6.255,2.05,0,2.05,3.9648,1.7514,4.334402035,6.0048,1.7514,6.255,-2.04,0,2.04
02/10/2020 21:30,7.70376,1.67818,7.884428086,5.75376,1.67818,5.9935,1.95,0,1.95,3.82376,1.67818,4.175814729,5.75376,1.67818,5.9935,-1.93,0,1.93
02/10/2020 22:00,7.85952,1.85486,8.075429416,6.35952,1.85486,6.6245,1.5,0,1.5,4.85952,1.85486,5.201484428,6.35952,1.85486,6.6245,-1.5,0,1.5
02/10/2020 22:30,7.66944,1.88692,7.898150226,6.46944,1.88692,6.739,1.2,0,1.2,5.25944,1.88692,5.587680753,6.46944,1.88692,6.739,-1.21,0,1.21
02/10/2020 23:00,7.18144,0.13542,7.18271669,6.12144,1.78542,6.3765,1.06,-1.65,1.961147623,5.02144,2.71542,5.708622027,6.12144,1.78542,6.3765,-1.1,0.93,1.440451318
02/10/2020 23:30,6.34768,0.85474,6.404968528,5.22768,1.52474,5.4455,1.12,-0.67,1.30510536,4.12768,0.85474,4.215248824,5.22768,1.52474,5.4455,-1.1,-0.67,1.287982919
03/10/2020 00:00,6.09624,0.81932,6.151050918,5.10624,1.48932,5.319,0.99,-0.67,1.19540788,4.13624,0.81932,4.216606052,5.10624,1.48932,5.319,-0.97,-0.67,1.17889779
03/10/2020 00:30,5.18536,0.50698,5.210085129,4.03536,1.17698,4.2035,1.15,-0.67,1.330939518,2.88536,0.50698,2.92956158,4.03536,1.17698,4.2035,-1.15,-0.67,1.330939518
03/10/2020 01:00,5.44424,0.64082,5.481824464,4.49424,1.31082,4.6815,0.95,-0.67,1.162497312,3.56424,0.64082,3.621388829,4.49424,1.31082,4.6815,-0.93,-0.67,1.14621115
03/10/2020 01:30,5.38136,0.62248,5.417242546,4.43136,1.29248,4.616,0.95,-0.67,1.162497312,3.50136,0.62248,3.556262532,4.43136,1.29248,4.616,-0.93,-0.67,1.14621115
03/10/2020 02:00,5.54928,0.44354,5.566977299,4.46928,1.30354,4.6555,1.08,-0.86,1.380579588,3.37928,0.87354,3.490358929,4.46928,1.30354,4.6555,-1.09,-0.43,1.171750827
03/10/2020 02:30,5.73048,-0.21736,5.734600806,4.74048,1.38264,4.938,0.99,-1.6,1.881515347,3.75048,1.76264,4.144031853,4.74048,1.38264,4.938,-0.99,0.38,1.060424443
03/10/2020 03:00,5.91536,0.45448,5.932793271,5.05536,1.47448,5.266,0.86,-1.02,1.334166406,4.19536,1.26448,4.381775348,5.05536,1.47448,5.266,-0.86,-0.21,0.885268321
03/10/2020 03:30,6.0536,0.8448,6.112263083,5.1936,1.5148,5.41,0.86,-0.67,1.090183471,4.3836,0.8448,4.464262089,5.1936,1.5148,5.41,-0.81,-0.67,1.051189802
03/10/2020 04:00,6.78848,1.78164,7.018383133,6.10848,1.78164,6.363,0.68,0,0.68,5.42848,1.78164,5.713373452,6.10848,1.78164,6.363,-0.68,0,0.68
03/10/2020 04:30,6.34464,1.85052,6.609,6.34464,1.85052,6.609,0,0,0,6.34464,1.85052,6.609,6.34464,1.85052,6.609,0,0,0
03/10/2020 05:00,6.36864,1.85752,6.634,6.36864,1.85752,6.634,0,0,0,5.68864,1.85752,5.984229742,6.36864,1.85752,6.634,-0.68,0,0.68
03/10/2020 05:30,6.32832,1.84576,6.592,6.32832,1.84576,6.592,0,0,0,6.32832,1.84576,6.592,6.32832,1.84576,6.592,0,0,0
03/10/2020 06:00,6.9128,1.8179,7.147836333,6.2328,1.8179,6.4925,0.68,0,0.68,5.5528,1.8179,5.842803116,6.2328,1.8179,6.4925,-0.68,0,0.68
03/10/2020 06:30,7.31024,0.42382,7.322515432,6.63024,1.93382,6.9065,0.68,-1.51,1.656049516,5.95024,2.94382,6.638631806,6.63024,1.93382,6.9065,-0.68,1.01,1.217579566
03/10/2020 07:00,7.5032,1.9901,7.762635393,6.8232,1.9901,7.1075,0.68,0,0.68,6.1432,1.9901,6.457507588,6.8232,1.9901,7.1075,-0.68,0,0.68
03/10/2020 07:30,7.57192,1.94306,7.817253651,6.66192,1.94306,6.9395,0.91,0,0.91,5.76192,1.94306,6.080723991,6.66192,1.94306,6.9395,-0.9,0,0.9
03/10/2020 08:00,7.5684,1.8312,7.786781877,6.2784,1.8312,6.54,1.29,0,1.29,4.9784,1.8312,5.304503747,6.2784,1.8312,6.54,-1.3,0,1.3
03/10/2020 08:30,7.67872,1.72046,7.869099278,5.89872,1.72046,6.1445,1.78,0,1.78,4.12872,1.72046,4.472841541,5.89872,1.72046,6.1445,-1.77,0,1.77
03/10/2020 09:00,7.4208,0.0069,7.420803208,5.2008,1.5169,5.4175,2.22,-1.51,2.684864987,2.9708,2.5569,3.919616085,5.2008,1.5169,5.4175,-2.23,1.04,2.46058936
03/10/2020 09:30,7.04208,1.28394,7.158169644,4.40208,1.28394,4.5855,2.64,0,2.64,1.76208,1.28394,2.180235733,4.40208,1.28394,4.5855,-2.64,0,2.64
03/10/2020 10:00,6.794,1.127,6.886839987,3.864,1.127,4.025,2.93,0,2.93,0.944,1.127,1.470124144,3.864,1.127,4.025,-2.92,0,2.92
03/10/2020 10:30,6.20504,0.86772,6.265417735,2.97504,0.86772,3.099,3.23,0,3.23,-0.24496,0.86772,0.901633739,2.97504,0.86772,3.099,-3.22,0,3.22
03/10/2020 11:00,6.03528,0.75404,6.082201986,2.58528,0.75404,2.693,3.45,0,3.45,-0.88472,0.75404,1.162456795,2.58528,0.75404,2.693,-3.47,0,3.47
03/10/2020 11:30,5.95272,0.72996,5.997309147,2.50272,0.72996,2.607,3.45,0,3.45,-0.96728,0.72996,1.211805347,2.50272,0.72996,2.607,-3.47,0,3.47
03/10/2020 12:00,6.00456,0.74508,6.0506103,2.55456,0.74508,2.661,3.45,0,3.45,-0.91544,0.74508,1.180328175,2.55456,0.74508,2.661,-3.47,0,3.47
03/10/2020 12:30,5.6864,0.5677,5.714667816,1.9464,0.5677,2.0275,3.74,0,3.74,-1.7436,0.5677,1.833691427,1.9464,0.5677,2.0275,-3.69,0,3.69
03/10/2020 13:00,5.18976,-0.31632,5.199391041,1.34976,0.39368,1.406,3.84,-0.71,3.905086427,-2.47024,-0.22632,2.480585899,1.34976,0.39368,1.406,-3.82,-0.62,3.86998708
03/10/2020 13:30,4.84896,-0.41572,4.866748011,1.00896,0.29428,1.051,3.84,-0.71,3.905086427,-2.81104,-0.32572,2.829847946,1.00896,0.29428,1.051,-3.82,-0.62,3.86998708
03/10/2020 14:00,4.64688,-0.45716,4.669313547,0.86688,0.25284,0.903,3.78,-0.71,3.846101923,-2.86312,-0.44716,2.897828187,0.86688,0.25284,0.903,-3.73,-0.7,3.795115282
03/10/2020 14:30,4.49808,-0.50056,4.525846219,0.71808,0.20944,0.748,3.78,-0.71,3.846101923,-3.01192,-0.49056,3.05160797,0.71808,0.20944,0.748,-3.73,-0.7,3.795115282
03/10/2020 15:00,4.40112,-0.54634,4.434900749,0.56112,0.16366,0.5845,3.84,-0.71,3.905086427,-3.16888,-0.53634,3.213947892,0.56112,0.16366,0.5845,-3.73,-0.7,3.795115282
03/10/2020 15:30,4.24128,-0.66796,4.293556405,0.52128,0.15204,0.543,3.72,-0.82,3.809304398,-3.20872,-0.67796,3.279560001,0.52128,0.15204,0.543,-3.73,-0.83,3.821230168
03/10/2020 16:00,4.918,-0.236,4.923659208,1.488,0.434,1.55,3.43,-0.67,3.494824745,-1.962,-0.236,1.976142707,1.488,0.434,1.55,-3.45,-0.67,3.514455861
03/10/2020 16:30,4.84464,-0.32448,4.855494208,1.18464,0.34552,1.234,3.66,-0.67,3.720819802,-2.48536,-0.32448,2.506451994,1.18464,0.34552,1.234,-3.67,-0.67,3.730656779
03/10/2020 17:00,5.01224,-0.37768,5.026449244,1.24224,0.36232,1.294,3.77,-0.74,3.841939614,-2.51776,-0.24768,2.5299132,1.24224,0.36232,1.294,-3.76,-0.61,3.809160012
03/10/2020 17:30,5.00944,-0.51558,5.035902288,1.00944,0.29442,1.0515,4,-0.81,4.081188552,-3.00056,-0.51558,3.044533306,1.00944,0.29442,1.0515,-4.01,-0.81,4.0909901
03/10/2020 18:00,5.04064,-0.50648,5.066021476,0.80064,0.23352,0.834,4.24,-0.74,4.304091077,-3.47936,-0.50648,3.516030148,0.80064,0.23352,0.834,-4.28,-0.74,4.343500892
03/10/2020 18:30,5.6864,-0.1898,5.689566679,1.6464,0.4802,1.715,4.04,-0.67,4.095180094,-2.4236,-0.1898,2.431020568,1.6464,0.4802,1.715,-4.07,-0.67,4.124778782
03/10/2020 19:00,5.38,-0.3025,5.388497587,1.26,0.3675,1.3125,4.12,-0.67,4.174122662,-2.88,-0.3025,2.895842926,1.26,0.3675,1.3125,-4.14,-0.67,4.193864566
03/10/2020 19:30,4.73376,-0.59432,4.770922343,0.53376,0.15568,0.556,4.2,-0.75,4.266438796,-3.70624,-0.60432,3.755185428,0.53376,0.15568,0.556,-4.24,-0.76,4.307574724
03/10/2020 20:00,5.10432,-0.30374,5.11334926,1.32432,0.38626,1.3795,3.78,-0.69,3.842460149,-2.46568,-0.31374,2.48556043,1.32432,0.38626,1.3795,-3.79,-0.7,3.854101711
03/10/2020 20:30,5.25608,-0.11656,5.257372271,1.96608,0.57344,2.048,3.29,-0.69,3.361577011,-1.32392,-0.12656,1.329955488,1.96608,0.57344,2.048,-3.29,-0.7,3.363643857
03/10/2020 21:00,4.57688,-0.44716,4.59867183,1.34688,0.39284,1.403,3.23,-0.84,3.337439138,-1.88312,-0.44716,1.935482627,1.34688,0.39284,1.403,-3.23,-0.84,3.337439138
03/10/2020 21:30,4.27736,-0.53452,4.310628748,1.04736,0.30548,1.091,3.23,-0.84,3.337439138,-2.18264,-0.53452,2.247137957,1.04736,0.30548,1.091,-3.23,-0.84,3.337439138
03/10/2020 22:00,3.83672,-0.64554,3.89064805,0.66672,0.19446,0.6945,3.17,-0.84,3.279405434,-2.47328,-0.76554,2.589047209,0.66672,0.19446,0.6945,-3.14,-0.96,3.28347377
03/10/2020 22:30,4.00544,-0.46508,4.032350307,1.28544,0.37492,1.339,2.72,-0.84,2.846752536,-1.45456,-0.58508,1.567821227,1.28544,0.37492,1.339,-2.74,-0.96,2.903308458
03/10/2020 23:00,3.75056,-0.53942,3.789152181,1.27056,0.37058,1.3235,2.48,-0.91,2.641685068,-1.19944,-0.58942,1.336440141,1.27056,0.37058,1.3235,-2.47,-0.96,2.65
03/10/2020 23:30,3.86592,-0.32494,3.879551965,1.76592,0.51506,1.8395,2.1,-0.84,2.261769219,-0.34408,-0.44494,0.562461243,1.76592,0.51506,1.8395,-2.11,-0.96,2.318124242
04/10/2020 00:00,3.58824,-0.36218,3.60647205,1.63824,0.47782,1.7065,1.95,-0.84,2.123228674,-0.31176,-0.48218,0.574187992,1.63824,0.47782,1.7065,-1.95,-0.96,2.173499482
04/10/2020 00:30,3.3204,-0.4403,3.349465666,1.3704,0.3997,1.4275,1.95,-0.84,2.123228674,-0.5796,-0.5603,0.806146544,1.3704,0.3997,1.4275,-1.95,-0.96,2.173499482
04/10/2020 01:00,3.98232,-0.14224,3.984859445,2.39232,0.69776,2.492,1.59,-0.84,1.798249148,0.80232,-0.26224,0.844089569,2.39232,0.69776,2.492,-1.59,-0.96,1.857336803
04/10/2020 01:30,3.67328,-0.28196,3.684085694,1.91328,0.55804,1.993,1.76,-0.84,1.950179479,0.17328,-0.40196,0.43771886,1.91328,0.55804,1.993,-1.74,-0.96,1.987259419
04/10/2020 02:00,3.63912,-0.32984,3.654037329,1.74912,0.51016,1.822,1.89,-0.84,2.068260138,-0.11088,-0.44984,0.463303788,1.74912,0.51016,1.822,-1.86,-0.96,2.093131625
04/10/2020 02:30,3.24832,-0.48174,3.283847781,1.22832,0.35826,1.2795,2.02,-0.84,2.187692849,-0.80168,-0.60174,1.002388074,1.22832,0.35826,1.2795,-2.03,-0.96,2.245551157
04/10/2020 03:00,3.24864,-0.45248,3.28,1.32864,0.38752,1.384,1.92,-0.84,2.095709904,-0.60136,-0.57248,0.830281398,1.32864,0.38752,1.384,-1.93,-0.96,2.155574169
04/10/2020 03:30,3.65104,-0.27678,3.661516114,1.93104,0.56322,2.0115,1.72,-0.84,1.914157778,0.25104,-0.39678,0.469526836,1.93104,0.56322,2.0115,-1.68,-0.96,1.93494186
04/10/2020 04:00,3.71672,-0.22554,3.723556882,2.10672,0.61446,2.1945,1.61,-0.84,1.815957048,0.49672,-0.34554,0.605085655,2.10672,0.61446,2.1945,-1.61,-0.96,1.874486596
04/10/2020 04:30,3.41624,-0.33068,3.432207016,1.74624,0.50932,1.819,1.67,-0.84,1.869358179,0.07624,-0.45068,0.457083143,1.74624,0.50932,1.819,-1.67,-0.96,1.926265818
04/10/2020 05:00,3.53672,-0.27804,3.547632253,1.92672,0.56196,2.007,1.61,-0.84,1.815957048,0.30672,-0.39804,0.502506716,1.92672,0.56196,2.007,-1.62,-0.96,1.883082579
04/10/2020 05:30,3.74736,-0.20202,3.752801494,2.18736,0.63798,2.2785,1.56,-0.84,1.771778767,0.56736,-0.24202,0.616823354,2.18736,0.63798,2.2785,-1.62,-0.88,1.843583467
04/10/2020 06:00,3.77256,-0.22092,3.779022969,2.12256,0.61908,2.211,1.65,-0.84,1.851512895,0.50256,-0.26092,0.566255949,2.12256,0.61908,2.211,-1.62,-0.88,1.843583467
04/10/2020 06:30,3.8612,-0.2359,3.868399443,2.0712,0.6041,2.1575,1.79,-0.84,1.977296134,0.3512,-0.3959,0.529224196,2.0712,0.6041,2.1575,-1.72,-1,1.989572818
04/10/2020 07:00,3.90368,-0.24976,3.911661744,2.02368,0.59024,2.108,1.88,-0.84,2.059126028,0.16368,-0.40976,0.441241884,2.02368,0.59024,2.108,-1.86,-1,2.111776503
04/10/2020 07:30,3.99144,-0.31458,4.00381741,1.80144,0.52542,1.8765,2.19,-0.84,2.345570293,-0.39856,-0.30458,0.501616437,1.80144,0.52542,1.8765,-2.2,-0.83,2.351361308
04/10/2020 08:00,4.1276,-0.3507,4.142471756,1.6776,0.4893,1.7475,2.45,-0.84,2.59,-0.7324,-0.3407,0.80776621,1.6776,0.4893,1.7475,-2.41,-0.83,2.54892134
04/10/2020 08:30,4.17504,-0.40978,4.195101745,1.47504,0.43022,1.5365,2.7,-0.84,2.8276492,-1.25496,-0.44978,1.333126644,1.47504,0.43022,1.5365,-2.73,-0.88,2.868327039
04/10/2020 09:00,4.4848,-0.2536,4.491964381,1.5648,0.4564,1.63,2.92,-0.71,3.005079034,-1.3752,-0.2736,1.402152631,1.5648,0.4564,1.63,-2.94,-0.73,3.02927384
04/10/2020 09:30,4.71464,-0.22448,4.719981102,1.66464,0.48552,1.734,3.05,-0.71,3.131549137,-1.35536,-0.24448,1.377233168,1.66464,0.48552,1.734,-3.02,-0.73,3.106976022
04/10/2020 10:00,4.7064,-0.3648,4.720516921,1.5264,0.4452,1.59,3.18,-0.81,3.281539273,-1.6036,-0.3648,1.644570461,1.5264,0.4452,1.59,-3.13,-0.81,3.233109958
04/10/2020 10:30,4.55016,-0.40162,4.567850112,1.16016,0.33838,1.2085,3.39,-0.74,3.469827085,-2.26984,-0.33162,2.293936671,1.16016,0.33838,1.2085,-3.43,-0.67,3.494824745
04/10/2020 11:00,4.68024,-0.32118,4.691247494,1.23024,0.35882,1.2815,3.45,-0.68,3.516375975,-2.25976,-0.31118,2.281084884,1.23024,0.35882,1.2815,-3.49,-0.67,3.553730434
04/10/2020 11:30,4.74008,-0.32706,4.751349982,1.21008,0.35294,1.2605,3.53,-0.68,3.594899164,-2.32992,-0.31706,2.351394108,1.21008,0.35294,1.2605,-3.54,-0.67,3.602846097
04/10/2020 12:00,4.72976,-0.37382,4.744509569,1.04976,0.30618,1.0935,3.68,-0.68,3.742298759,-2.64024,-0.36382,2.665188971,1.04976,0.30618,1.0935,-3.69,-0.67,3.750333319
04/10/2020 12:30,4.90688,-0.32216,4.917444296,1.22688,0.35784,1.278,3.68,-0.68,3.742298759,-2.46312,-0.31216,2.482821782,1.22688,0.35784,1.278,-3.69,-0.67,3.750333319
04/10/2020 13:00,4.71488,-0.43066,4.734507519,0.85488,0.24934,0.8905,3.86,-0.68,3.919438735,-2.97512,-0.42066,3.004711941,0.85488,0.24934,0.8905,-3.83,-0.67,3.888161519
04/10/2020 13:30,4.86896,-0.38572,4.884214512,1.00896,0.29428,1.051,3.86,-0.68,3.919438735,-2.77104,-0.37572,2.796395573,1.00896,0.29428,1.051,-3.78,-0.67,3.838919119
04/10/2020 14:00,4.642,-0.4315,4.662012039,0.852,0.2485,0.8875,3.79,-0.68,3.850519445,-2.928,-0.4215,2.95818293,0.852,0.2485,0.8875,-3.78,-0.67,3.838919119
04/10/2020 14:30,4.56808,-0.63056,4.61139467,0.71808,0.20944,0.748,3.85,-0.84,3.940571025,-3.06192,-0.66056,3.132362303,0.71808,0.20944,0.748,-3.78,-0.87,3.878827142
04/10/2020 15:00,4.54168,-0.63826,4.586309306,0.69168,0.20174,0.7205,3.85,-0.84,3.940571025,-3.08832,-0.66826,3.159793007,0.69168,0.20174,0.7205,-3.78,-0.87,3.878827142
04/10/2020 15:30,4.40168,-0.65576,4.450259318,0.63168,0.18424,0.658,3.77,-0.84,3.862447411,-3.06832,-0.68576,3.144018829,0.63168,0.18424,0.658,-3.7,-0.87,3.800907786
04/10/2020 16:00,4.51584,-0.60788,4.556569872,0.79584,0.23212,0.829,3.72,-0.84,3.81365966,-2.90416,-0.72788,2.993986406,0.79584,0.23212,0.829,-3.7,-0.96,3.822512263
04/10/2020 16:30,4.72216,-0.58562,4.758334357,0.87216,0.25438,0.9085,3.85,-0.84,3.940571025,-2.95784,-0.52562,3.004179397,0.87216,0.25438,0.9085,-3.83,-0.78,3.908618682
04/10/2020 17:00,4.69328,-0.44446,4.714278508,0.77328,0.22554,0.8055,3.92,-0.67,3.976845484,-3.16672,-0.44446,3.197758629,0.77328,0.22554,0.8055,-3.94,-0.67,3.996561022
04/10/2020 17:30,5.06432,-0.41374,5.081192562,1.08432,0.31626,1.1295,3.98,-0.73,4.046393456,-2.91568,-0.41374,2.944888903,1.08432,0.31626,1.1295,-4,-0.73,4.066066896
04/10/2020 18:00,5.08784,-0.46688,5.109216457,1.10784,0.32312,1.154,3.98,-0.79,4.057647101,-2.89216,-0.45688,2.928024727,1.10784,0.32312,1.154,-4,-0.78,4.075340477
04/10/2020 18:30,5.142,-0.3515,5.154000024,1.092,0.3185,1.1375,4.05,-0.67,4.105045676,-3.008,-0.3515,3.028467641,1.092,0.3185,1.1375,-4.1,-0.67,4.154383227
04/10/2020 19:00,5.21352,-0.34814,5.225130836,1.10352,0.32186,1.1495,4.11,-0.67,4.164252634,-2.99648,-0.34814,3.016636181,1.10352,0.32186,1.1495,-4.1,-0.67,4.154383227
04/10/2020 19:30,5.29968,-0.29676,5.307982159,1.27968,0.37324,1.333,4.02,-0.67,4.075450895,-2.82032,-0.29676,2.835889878,1.27968,0.37324,1.333,-4.1,-0.67,4.154383227
04/10/2020 20:00,5.0768,-0.3576,5.089378744,1.2768,0.3724,1.33,3.8,-0.73,3.86948317,-2.5032,-0.2976,2.520828435,1.2768,0.3724,1.33,-3.78,-0.67,3.838919119
04/10/2020 20:30,4.95136,-0.40502,4.967897649,1.49136,0.43498,1.5535,3.46,-0.84,3.560505582,-1.99864,-0.36502,2.031699153,1.49136,0.43498,1.5535,-3.49,-0.8,3.580516722
04/10/2020 21:00,4.6932,-0.4674,4.716416966,1.4832,0.4326,1.545,3.21,-0.9,3.333781637,-1.7368,-0.4974,1.806621432,1.4832,0.4326,1.545,-3.22,-0.93,3.351611553
04/10/2020 21:30,4.33544,-0.48258,4.362215429,1.22544,0.35742,1.2765,3.11,-0.84,3.221443776,-1.85456,-0.63258,1.959477035,1.22544,0.35742,1.2765,-3.08,-0.99,3.235197057
04/10/2020 22:00,4.20784,-0.44688,4.231503184,1.34784,0.39312,1.404,2.86,-0.84,2.98080526,-1.52216,-0.59688,1.635003609,1.34784,0.39312,1.404,-2.87,-0.99,3.035951251
04/10/2020 22:30,3.9428,-0.4996,3.97432661,1.3728,0.4004,1.43,2.57,-0.9,2.723031399,-1.1972,-0.5896,1.334509648,1.3728,0.4004,1.43,-2.57,-0.99,2.754087871
04/10/2020 23:00,3.7972,-0.4779,3.827155112,1.4472,0.4221,1.5075,2.35,-0.9,2.516445906,-0.8928,-0.5679,1.058112589,1.4472,0.4221,1.5075,-2.34,-0.99,2.540806958
04/10/2020 23:30,3.3944,-0.6283,3.452059132,1.2744,0.3717,1.3275,2.12,-1,2.344013652,-0.8656,-0.6183,1.063747268,1.2744,0.3717,1.3275,-2.14,-0.99,2.357901609
05/10/2020 00:00,3.52528,-0.40096,3.548009019,1.74528,0.50904,1.818,1.78,-0.91,1.999124809,-0.00472,-0.48096,0.48098316,1.74528,0.50904,1.818,-1.75,-0.99,2.010621794
05/10/2020 00:30,3.5312,-0.3584,3.549341347,1.8912,0.5516,1.97,1.64,-0.91,1.875553252,0.2712,-0.4384,0.515503637,1.8912,0.5516,1.97,-1.62,-0.99,1.89855208
05/10/2020 01:00,3.02544,-0.62508,3.089338473,1.28544,0.37492,1.339,1.74,-1,2.006888138,-0.39456,-0.61508,0.73075372,1.28544,0.37492,1.339,-1.68,-0.99,1.95
05/10/2020 01:30,2.92304,-0.67828,3.000704351,1.10304,0.32172,1.149,1.82,-1,2.076631888,-0.71696,-0.66828,0.980117238,1.10304,0.32172,1.149,-1.82,-0.99,2.071834936
05/10/2020 02:00,3.54824,-0.30968,3.561728344,1.81824,0.53032,1.894,1.73,-0.84,1.92314846,0.09824,-0.45968,0.470060422,1.81824,0.53032,1.894,-1.72,-0.99,1.984565444
05/10/2020 02:30,3.9044,-0.2058,3.909820073,2.1744,0.6342,2.265,1.73,-0.84,1.92314846,0.4544,-0.3558,0.57712477,2.1744,0.6342,2.265,-1.72,-0.99,1.984565444
05/10/2020 03:00,3.87464,-0.17948,3.878794684,2.26464,0.66052,2.359,1.61,-0.84,1.815957048,0.64464,-0.24948,0.69123151,2.26464,0.66052,2.359,-1.62,-0.91,1.858090418
05/10/2020 03:30,3.65144,-0.24458,3.659622036,2.04144,0.59542,2.1265,1.61,-0.84,1.815957048,0.42144,-0.37458,0.563845591,2.04144,0.59542,2.1265,-1.62,-0.97,1.888200201
05/10/2020 04:00,3.76136,-0.21252,3.767358995,2.15136,0.62748,2.241,1.61,-0.84,1.815957048,0.53136,-0.34252,0.63218937,2.15136,0.62748,2.241,-1.62,-0.97,1.888200201
05/10/2020 04:30,3.97712,-0.10584,3.97852807,2.51712,0.73416,2.622,1.46,-0.84,1.684399003,1.03712,-0.10584,1.042506595,2.51712,0.73416,2.622,-1.48,-0.84,1.701763791
05/10/2020 05:00,4.34832,0.04326,4.348535184,3.02832,0.88326,3.1545,1.32,-0.84,1.564608577,1.69832,0.04326,1.698870875,3.02832,0.88326,3.1545,-1.33,-0.84,1.573054354
05/10/2020 05:30,4.48424,0.05082,4.484527963,3.05424,0.89082,3.1815,1.43,-0.84,1.658463144,1.61424,0.05082,1.615039767,3.05424,0.89082,3.1815,-1.44,-0.84,1.667093279
05/10/2020 06:00,4.46728,-0.02996,4.467380463,2.77728,0.81004,2.893,1.69,-0.84,1.887246672,1.07728,-0.02996,1.077696525,2.77728,0.81004,2.893,-1.7,-0.84,1.89620674
05/10/2020 06:30,4.35112,-0.17634,4.354691843,2.00112,0.58366,2.0845,2.35,-0.76,2.469838051,-0.32888,-0.16634,0.368552642,2.00112,0.58366,2.0845,-2.33,-0.75,2.447733646
05/10/2020 07:00,5.54104,0.26072,5.547170378,3.19104,0.93072,3.324,2.35,-0.67,2.443644819,0.86104,0.26072,0.899647042,3.19104,0.93072,3.324,-2.33,-0.67,2.424417456
05/10/2020 07:30,5.87344,1.05142,5.966806638,2.95344,0.86142,3.0765,2.92,0.19,2.926174978,0.02344,-0.32858,0.329415012,2.95344,0.86142,3.0765,-2.93,-1.19,3.16243577
05/10/2020 08:00,6.20136,0.88998,6.264896667,3.05136,0.88998,3.1785,3.15,0,3.15,-0.06864,0.88998,0.892623017,3.05136,0.88998,3.1785,-3.12,0,3.12
