Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/10/2020 08:30,6.38088,1.95234,6.672875021,3.23088,0.94234,3.3655,3.15,1.01,3.307960096,0.02088,-0.72766,0.727959511,3.23088,0.94234,3.3655,-3.21,-1.67,3.618425072
05/10/2020 09:00,7.1756,1.2033,7.27579317,4.1256,1.2033,4.2975,3.05,0,3.05,1.0956,1.2033,1.627350684,4.1256,1.2033,4.2975,-3.03,0,3.03
05/10/2020 09:30,7.58304,1.35422,7.703012881,4.64304,1.35422,4.8365,2.94,0,2.94,1.71304,1.35422,2.183670728,4.64304,1.35422,4.8365,-2.93,0,2.93
05/10/2020 10:00,6.73776,0.98518,6.809404486,3.37776,0.98518,3.5185,3.36,0,3.36,0.03776,0.98518,0.985903367,3.37776,0.98518,3.5185,-3.34,0,3.34
05/10/2020 10:30,5.73008,0.54544,5.755981376,1.87008,0.54544,1.948,3.86,0,3.86,-1.96992,0.54544,2.044037573,1.87008,0.54544,1.948,-3.84,0,3.84
05/10/2020 11:00,5.9716,0.6713,6.00921378,2.3016,0.6713,2.3975,3.67,0,3.67,-1.3684,0.6713,1.524192327,2.3016,0.6713,2.3975,-3.67,0,3.67
05/10/2020 11:30,6.0592,-0.9219,6.128931738,2.5992,0.7581,2.7075,3.46,-1.68,3.84629692,-0.8908,1.6281,1.855864825,2.5992,0.7581,2.7075,-3.49,0.87,3.596804137
05/10/2020 12:00,6.65032,1.04426,6.73180771,3.58032,1.04426,3.7295,3.07,0,3.07,0.52032,1.04426,1.16670984,3.58032,1.04426,3.7295,-3.06,0,3.06
05/10/2020 12:30,7.5548,1.4189,7.686890155,4.8648,1.4189,5.0675,2.69,0,2.69,2.1648,1.4189,2.588365556,4.8648,1.4189,5.0675,-2.7,0,2.7
05/10/2020 13:00,7.50584,1.40462,7.636137207,4.81584,1.40462,5.0165,2.69,0,2.69,2.11584,1.40462,2.539633094,4.81584,1.40462,5.0165,-2.7,0,2.7
05/10/2020 13:30,7.28536,1.29948,7.400345843,4.45536,1.29948,4.641,2.83,0,2.83,1.61536,1.29948,2.073170567,4.45536,1.29948,4.641,-2.84,0,2.84
05/10/2020 14:00,7.028,1.204,7.130385684,4.128,1.204,4.3,2.9,0,2.9,1.218,1.204,1.712641235,4.128,1.204,4.3,-2.91,0,2.91
05/10/2020 14:30,7.34528,1.34904,7.468135457,4.62528,1.34904,4.818,2.72,0,2.72,1.89528,1.34904,2.326369532,4.62528,1.34904,4.818,-2.73,0,2.73
05/10/2020 15:00,6.47912,0.98266,6.553214223,3.36912,0.98266,3.5095,3.11,0,3.11,0.25912,0.98266,1.016249895,3.36912,0.98266,3.5095,-3.11,0,3.11
05/10/2020 15:30,6.30376,0.90818,6.368844562,3.11376,0.90818,3.2435,3.19,0,3.19,-0.05624,0.90818,0.909919694,3.11376,0.90818,3.2435,-3.17,0,3.17
05/10/2020 16:00,7.00552,1.11286,7.093360829,3.81552,1.11286,3.9745,3.19,0,3.19,0.64552,1.11286,1.286527672,3.81552,1.11286,3.9745,-3.17,0,3.17
05/10/2020 16:30,6.88168,1.02424,6.957484258,3.51168,1.02424,3.658,3.37,0,3.37,0.13168,1.02424,1.032669938,3.51168,1.02424,3.658,-3.38,0,3.38
05/10/2020 17:00,6.79136,-0.62002,6.81960376,3.05136,0.88998,3.1785,3.74,-1.51,4.033323691,-0.72864,1.89998,2.034905465,3.05136,0.88998,3.1785,-3.78,1.01,3.912607826
05/10/2020 17:30,6.4128,-1.0596,6.499750457,2.3328,0.6804,2.43,4.08,-1.74,4.435538299,-1.7772,1.5204,2.338815085,2.3328,0.6804,2.43,-4.11,0.84,4.194961263
05/10/2020 18:00,7.37048,1.05014,7.444915678,3.60048,1.05014,3.7505,3.77,0,3.77,-0.18952,1.05014,1.067104423,3.60048,1.05014,3.7505,-3.79,0,3.79
05/10/2020 18:30,7.968,-0.236,7.971494214,4.368,1.274,4.55,3.6,-1.51,3.903857067,0.728,2.284,2.397215051,4.368,1.274,4.55,-3.64,1.01,3.777525645
05/10/2020 19:00,7.65184,-0.51738,7.669311407,3.95184,1.15262,4.1165,3.7,-1.67,4.059421141,0.23184,2.16262,2.175011506,3.95184,1.15262,4.1165,-3.72,1.01,3.854672489
05/10/2020 19:30,7.3864,1.0752,7.464245441,3.6864,1.0752,3.84,3.7,0,3.7,-0.0336,1.0752,1.075724872,3.6864,1.0752,3.84,-3.72,0,3.72
05/10/2020 20:00,7.47656,-0.39392,7.486930105,4.30656,1.25608,4.486,3.17,-1.65,3.573709557,1.14656,1.91608,2.232926868,4.30656,1.25608,4.486,-3.16,0.66,3.228188346
05/10/2020 20:30,7.53688,1.40784,7.667240286,4.82688,1.40784,5.028,2.71,0,2.71,2.10688,1.40784,2.533960694,4.82688,1.40784,5.028,-2.72,0,2.72
05/10/2020 21:00,8.06096,1.71528,8.241435652,5.88096,1.71528,6.126,2.18,0,2.18,3.69096,1.71528,4.070057887,5.88096,1.71528,6.126,-2.19,0,2.19
05/10/2020 21:30,7.67688,1.65284,7.852793554,5.66688,1.65284,5.903,2.01,0,2.01,3.65688,1.65284,4.013060104,5.66688,1.65284,5.903,-2.01,0,2.01
05/10/2020 22:00,7.26656,1.57108,7.434459402,5.38656,1.57108,5.611,1.88,0,1.88,3.51656,1.57108,3.851556387,5.38656,1.57108,5.611,-1.87,0,1.87
05/10/2020 22:30,6.30024,0.59882,6.32863409,4.35024,1.26882,4.5315,1.95,-0.67,2.061892335,2.40024,0.59882,2.47381031,4.35024,1.26882,4.5315,-1.95,-0.67,2.061892335
05/10/2020 23:00,5.50136,0.41248,5.516801755,3.71136,1.08248,3.866,1.79,-0.67,1.911282292,1.94136,0.41248,1.984696047,3.71136,1.08248,3.866,-1.77,-0.67,1.892564398
05/10/2020 23:30,5.24168,0.42424,5.258820096,3.75168,1.09424,3.908,1.49,-0.67,1.63370744,2.26168,0.42424,2.301124942,3.75168,1.09424,3.908,-1.49,-0.67,1.63370744
06/10/2020 00:00,4.88216,0.21938,4.887086438,3.39216,0.98938,3.5335,1.49,-0.77,1.677200048,1.90216,0.20938,1.91364904,3.39216,0.98938,3.5335,-1.49,-0.78,1.681814496
06/10/2020 00:30,4.53608,0.06844,4.536596279,3.04608,0.88844,3.173,1.49,-0.82,1.700735135,1.55608,0.10844,1.559853903,3.04608,0.88844,3.173,-1.49,-0.78,1.681814496
06/10/2020 01:00,4.32152,0.00586,4.321523973,2.83152,0.82586,2.9495,1.49,-0.82,1.700735135,1.34152,-0.00414,1.341526388,2.83152,0.82586,2.9495,-1.49,-0.83,1.705579081
06/10/2020 01:30,4.14336,-0.10152,4.144603527,2.46336,0.71848,2.566,1.68,-0.82,1.869438418,0.79336,-0.11152,0.801159659,2.46336,0.71848,2.566,-1.67,-0.83,1.864886056
06/10/2020 02:00,4.1688,-0.1291,4.170798515,2.3688,0.6909,2.4675,1.8,-0.82,1.977978766,0.6088,-0.1391,0.624488791,2.3688,0.6909,2.4675,-1.76,-0.83,1.945893111
06/10/2020 02:30,4.85336,0.23348,4.858972752,3.30336,0.96348,3.441,1.55,-0.73,1.713300908,1.76336,0.23348,1.778749954,3.30336,0.96348,3.441,-1.54,-0.73,1.70425937
06/10/2020 03:00,4.43864,0.11252,4.440065968,2.88864,0.84252,3.009,1.55,-0.73,1.713300908,1.28864,0.11252,1.293543119,2.88864,0.84252,3.009,-1.6,-0.73,1.758664266
06/10/2020 03:30,3.63608,-0.33656,3.651622982,1.72608,0.50344,1.798,1.91,-0.84,2.08655218,-0.19392,-0.38656,0.432473814,1.72608,0.50344,1.798,-1.92,-0.89,2.116246677
06/10/2020 04:00,3.35976,-0.44632,3.389275557,1.34976,0.39368,1.406,2.01,-0.84,2.178462761,-0.66024,-0.60632,0.896404373,1.34976,0.39368,1.406,-2.01,-1,2.245016704
06/10/2020 04:30,3.13848,-0.51086,3.179785315,1.12848,0.32914,1.1755,2.01,-0.84,2.178462761,-0.88152,-0.67086,1.107759292,1.12848,0.32914,1.1755,-2.01,-1,2.245016704
06/10/2020 05:00,3.12168,-0.51576,3.163999747,1.11168,0.32424,1.158,2.01,-0.84,2.178462761,-0.89832,-0.67576,1.124113162,1.11168,0.32424,1.158,-2.01,-1,2.245016704
06/10/2020 05:30,3.45288,-0.41916,3.478228773,1.44288,0.42084,1.503,2.01,-0.84,2.178462761,-0.56712,-0.57916,0.810587071,1.44288,0.42084,1.503,-2.01,-1,2.245016704
06/10/2020 06:00,3.95112,-0.63134,4.001242238,1.88112,0.54866,1.9595,2.07,-1.18,2.382708543,-0.29888,-0.26134,0.39702374,1.88112,0.54866,1.9595,-2.18,-0.81,2.325618197
06/10/2020 06:30,5.11664,0.14652,5.118737442,2.93664,0.85652,3.059,2.18,-0.71,2.292705825,0.75664,0.14652,0.770695919,2.93664,0.85652,3.059,-2.18,-0.71,2.292705825
06/10/2020 07:00,6.01152,1.07086,6.106153769,3.67152,1.07086,3.8245,2.34,0,2.34,1.34152,1.07086,1.71651305,3.67152,1.07086,3.8245,-2.33,0,2.33
06/10/2020 07:30,6.57304,-0.41828,6.586335324,3.74304,1.09172,3.899,2.83,-1.51,3.207647113,0.91304,2.10172,2.291477471,3.74304,1.09172,3.899,-2.83,1.01,3.004829446
06/10/2020 08:00,6.5332,-0.5174,6.55365585,3.4032,0.9926,3.545,3.13,-1.51,3.475197836,0.2632,2.0026,2.019822022,3.4032,0.9926,3.545,-3.14,1.01,3.298439025
06/10/2020 08:30,7.23784,-0.19938,7.240585629,4.28784,1.25062,4.4665,2.95,-1.45,3.287095983,1.26784,2.46062,2.768044264,4.28784,1.25062,4.4665,-3.02,1.21,3.253382855
06/10/2020 09:00,7.40992,-0.10544,7.410670145,4.60992,1.34456,4.802,2.8,-1.45,3.153173005,1.77992,2.55456,3.113501566,4.60992,1.34456,4.802,-2.83,1.21,3.077823907
06/10/2020 09:30,7.40968,1.37074,7.535402169,4.69968,1.37074,4.8955,2.71,0,2.71,1.98968,1.37074,2.416144584,4.69968,1.37074,4.8955,-2.71,0,2.71
06/10/2020 10:00,7.6864,1.5302,7.837235291,5.2464,1.5302,5.465,2.44,0,2.44,2.8064,1.5302,3.196465704,5.2464,1.5302,5.465,-2.44,0,2.44
06/10/2020 10:30,7.90784,1.63562,8.075220508,5.60784,1.63562,5.8415,2.3,0,2.3,3.30784,1.63562,3.690129842,5.60784,1.63562,5.8415,-2.3,0,2.3
06/10/2020 11:00,7.45424,1.50332,7.604318839,5.15424,1.50332,5.369,2.3,0,2.3,2.85424,1.50332,3.225935058,5.15424,1.50332,5.369,-2.3,0,2.3
06/10/2020 11:30,7.10224,1.28982,7.218410396,4.42224,1.28982,4.6065,2.68,0,2.68,1.75224,1.28982,2.175771277,4.42224,1.28982,4.6065,-2.67,0,2.67
06/10/2020 12:00,7.37624,1.45432,7.518242029,4.98624,1.45432,5.194,2.39,0,2.39,2.59624,1.45432,2.975820694,4.98624,1.45432,5.194,-2.39,0,2.39
06/10/2020 12:30,7.01744,1.25342,7.128500954,4.29744,1.25342,4.4765,2.72,0,2.72,1.56744,1.25342,2.006970316,4.29744,1.25342,4.4765,-2.73,0,2.73
06/10/2020 13:00,6.87376,1.18818,6.975696972,4.07376,1.18818,4.2435,2.8,0,2.8,1.26376,1.18818,1.734606886,4.07376,1.18818,4.2435,-2.81,0,2.81
06/10/2020 13:30,7.52992,0.86706,7.579675999,5.26992,1.53706,5.4895,2.26,-0.67,2.357222942,3.01992,0.86706,3.141927728,5.26992,1.53706,5.4895,-2.25,-0.67,2.34763711
06/10/2020 14:00,6.98792,1.30606,7.108925281,4.47792,1.30606,4.6645,2.51,0,2.51,1.96792,1.30606,2.361885232,4.47792,1.30606,4.6645,-2.51,0,2.51
06/10/2020 14:30,7.44792,1.46356,7.590357054,5.01792,1.46356,5.227,2.43,0,2.43,2.58792,1.46356,2.973102386,5.01792,1.46356,5.227,-2.43,0,2.43
06/10/2020 15:00,8.04728,1.75504,8.236436171,6.01728,1.75504,6.268,2.03,0,2.03,3.98728,1.75504,4.356439739,6.01728,1.75504,6.268,-2.03,0,2.03
06/10/2020 15:30,7.284,1.3195,7.402549308,4.524,1.3195,4.7125,2.76,0,2.76,1.754,1.3195,2.194902333,4.524,1.3195,4.7125,-2.77,0,2.77
06/10/2020 16:00,6.33192,0.91056,6.397056386,3.12192,0.91056,3.252,3.21,0,3.21,-0.10808,0.91056,0.916951907,3.12192,0.91056,3.252,-3.23,0,3.23
06/10/2020 16:30,6.462,0.9485,6.531240024,3.252,0.9485,3.3875,3.21,0,3.21,0.022,0.9485,0.948755105,3.252,0.9485,3.3875,-3.23,0,3.23
06/10/2020 17:00,7.35864,1.21002,7.457461435,4.14864,1.21002,4.3215,3.21,0,3.21,0.91864,1.21002,1.519226069,4.14864,1.21002,4.3215,-3.23,0,3.23
06/10/2020 17:30,7.3004,1.1172,7.38538936,3.8304,1.1172,3.99,3.47,0,3.47,0.3704,1.1172,1.177001274,3.8304,1.1172,3.99,-3.46,0,3.46
06/10/2020 18:00,7.23752,1.09886,7.320463718,3.76752,1.09886,3.9245,3.47,0,3.47,0.30752,1.09886,1.141079248,3.76752,1.09886,3.9245,-3.46,0,3.46
06/10/2020 18:30,7.78496,-0.22522,7.788217142,4.40496,1.28478,4.5885,3.38,-1.51,3.701958941,0.94496,2.30478,2.490975763,4.40496,1.28478,4.5885,-3.46,1.02,3.607214992
06/10/2020 19:00,8.50208,0.00144,8.502080122,5.18208,1.51144,5.398,3.32,-1.51,3.647259245,1.84208,2.68144,3.253210599,5.18208,1.51144,5.398,-3.34,1.17,3.538997033
06/10/2020 19:30,7.96736,1.35548,8.081840842,4.64736,1.35548,4.841,3.32,0,3.32,1.30736,1.35548,1.883219637,4.64736,1.35548,4.841,-3.34,0,3.34
06/10/2020 20:00,7.46624,1.20932,7.563543786,4.14624,1.20932,4.319,3.32,0,3.32,0.86624,1.20932,1.487557259,4.14624,1.20932,4.319,-3.28,0,3.28
06/10/2020 20:30,7.66688,1.40784,7.795066542,4.82688,1.40784,5.028,2.84,0,2.84,1.97688,1.40784,2.426946229,4.82688,1.40784,5.028,-2.85,0,2.85
06/10/2020 21:00,7.26776,-0.15232,7.26935601,4.75776,1.38768,4.956,2.51,-1.54,2.944775034,2.22776,2.39768,3.272886188,4.75776,1.38768,4.956,-2.53,1.01,2.724151244
06/10/2020 21:30,6.28504,0.39022,6.297142165,3.63504,1.06022,3.7865,2.65,-0.67,2.733386178,0.96504,0.39022,1.040948534,3.63504,1.06022,3.7865,-2.67,-0.67,2.752780413
06/10/2020 22:00,5.8012,0.2491,5.806545638,3.1512,0.9191,3.2825,2.65,-0.67,2.733386178,0.5412,0.2491,0.595775335,3.1512,0.9191,3.2825,-2.61,-0.67,2.694624278
06/10/2020 22:30,5.58496,0.15228,5.587035654,3.26496,0.95228,3.401,2.32,-0.8,2.454057864,0.93496,0.19228,0.954527003,3.26496,0.95228,3.401,-2.33,-0.76,2.450816191
06/10/2020 23:00,5.90464,0.42052,5.919595476,4.18464,1.22052,4.359,1.72,-0.8,1.896944912,2.47464,0.46052,2.517125702,4.18464,1.22052,4.359,-1.71,-0.76,1.871282982
06/10/2020 23:30,6.0456,0.7433,6.091122577,4.8456,1.4133,5.0475,1.2,-0.67,1.374372584,3.6356,0.7433,3.710806146,4.8456,1.4133,5.0475,-1.21,-0.67,1.383112432
07/10/2020 00:00,5.6328,0.6579,5.67109057,4.5528,1.3279,4.7425,1.08,-0.67,1.270944531,3.4728,0.6579,3.534568184,4.5528,1.3279,4.7425,-1.08,-0.67,1.270944531
07/10/2020 00:30,5.81608,0.76094,5.86564713,4.90608,1.43094,5.1105,0.91,-0.67,1.130044247,4.02608,0.76094,4.097358887,4.90608,1.43094,5.1105,-0.88,-0.67,1.106028933
07/10/2020 01:00,5.26696,0.56578,5.297261052,4.23696,1.23578,4.4135,1.03,-0.67,1.228739191,3.21696,0.56578,3.26633413,4.23696,1.23578,4.4135,-1.02,-0.67,1.220368797
07/10/2020 01:30,5.71904,0.72972,5.7654063,4.79904,1.39972,4.999,0.92,-0.67,1.138112472,3.88904,0.72972,3.956908313,4.79904,1.39972,4.999,-0.91,-0.67,1.130044247
07/10/2020 02:00,5.94944,0.44942,5.966390421,4.96944,1.44942,5.1765,0.98,-1,1.40014285,3.97944,1.15942,4.144900174,4.96944,1.44942,5.1765,-0.99,-0.29,1.031600698
07/10/2020 02:30,6.032,0.8435,6.09069095,5.052,1.4735,5.2625,0.98,-0.63,1.165032188,4.062,0.7735,4.134990478,5.052,1.4735,5.2625,-0.99,-0.7,1.212476804
07/10/2020 03:00,6.3092,0.9856,6.38571938,5.5392,1.6156,5.77,0.77,-0.63,0.994886928,4.7692,0.9156,4.85629406,5.5392,1.6156,5.77,-0.77,-0.7,1.040624812
07/10/2020 03:30,4.89976,-0.84882,4.972740034,3.80976,1.11118,3.9685,1.09,-1.96,2.242699267,2.36976,1.34118,2.722962771,3.80976,1.11118,3.9685,-1.44,0.23,1.458252379
07/10/2020 04:00,4.0624,-1.3718,4.287765036,2.7024,0.7882,2.815,1.36,-2.16,2.552488981,0.9824,1.4682,1.766556254,2.7024,0.7882,2.815,-1.72,0.68,1.849540483
07/10/2020 04:30,3.87096,-0.45722,3.897868834,2.10096,0.61278,2.1885,1.77,-1.07,2.068284313,0.38096,-0.32722,0.502198616,2.10096,0.61278,2.1885,-1.72,-0.94,1.960102038
07/10/2020 05:00,4.38272,-0.01254,4.38273794,2.80272,0.81746,2.9195,1.58,-0.83,1.784740878,1.21272,-0.01254,1.212784833,2.80272,0.81746,2.9195,-1.59,-0.83,1.793599732
07/10/2020 05:30,4.21736,-0.23452,4.22387559,2.48736,0.72548,2.591,1.73,-0.96,1.97850954,0.76736,-0.10452,0.774445479,2.48736,0.72548,2.591,-1.72,-0.83,1.909790564
07/10/2020 06:00,4.4196,-0.0422,4.419801466,2.5296,0.7378,2.635,1.89,-0.78,2.044627105,0.6696,-0.0322,0.670373776,2.5296,0.7378,2.635,-1.86,-0.77,2.013082214
07/10/2020 06:30,4.50264,-0.17548,4.506058167,2.07264,0.60452,2.159,2.43,-0.78,2.552116768,-0.35736,-0.16548,0.393814423,2.07264,0.60452,2.159,-2.43,-0.77,2.549078265
07/10/2020 07:00,4.79992,-0.17044,4.802945117,1.84992,0.53956,1.927,2.95,-0.71,3.03423796,-1.09008,-0.10044,1.094697492,1.84992,0.53956,1.927,-2.94,-0.64,3.008853602
07/10/2020 07:30,5.016,-0.137,5.017870564,1.416,0.413,1.475,3.6,-0.55,3.641771547,-2.164,-0.347,2.19164436,1.416,0.413,1.475,-3.58,-0.76,3.659781414
07/10/2020 08:00,5.46776,0.47768,5.48858612,1.63776,0.47768,1.706,3.83,0,3.83,-2.15224,0.47768,2.204612256,1.63776,0.47768,1.706,-3.79,0,3.79
07/10/2020 08:30,7.16248,1.17614,7.258403754,4.03248,1.17614,4.2005,3.13,0,3.13,0.90248,1.17614,1.482489612,4.03248,1.17614,4.2005,-3.13,0,3.13
07/10/2020 09:00,8.03248,1.56114,8.182780276,5.35248,1.56114,5.5755,2.68,0,2.68,2.66248,1.56114,3.086415048,5.35248,1.56114,5.5755,-2.69,0,2.69
07/10/2020 09:30,7.31912,-0.09484,7.319734435,4.26912,1.24516,4.447,3.05,-1.34,3.331381095,1.18912,2.54516,2.809242923,4.26912,1.24516,4.447,-3.08,1.3,3.343112322
07/10/2020 10:00,6.7652,1.0486,6.845983713,3.5952,1.0486,3.745,3.17,0,3.17,0.4152,1.0486,1.127808938,3.5952,1.0486,3.745,-3.18,0,3.18
07/10/2020 10:30,7.31216,1.37438,7.440201896,4.71216,1.37438,4.9085,2.6,0,2.6,2.12216,1.37438,2.528336103,4.71216,1.37438,4.9085,-2.59,0,2.59
07/10/2020 11:00,6.98672,1.27946,7.102906043,4.38672,1.27946,4.5695,2.6,0,2.6,1.79672,1.27946,2.205724518,4.38672,1.27946,4.5695,-2.59,0,2.59
07/10/2020 11:30,7.85592,1.74006,8.046321386,5.96592,1.74006,6.2145,1.89,0,1.89,4.08592,1.74006,4.441007887,5.96592,1.74006,6.2145,-1.88,0,1.88
07/10/2020 12:00,7.86296,1.77128,8.059998313,6.07296,1.77128,6.326,1.79,0,1.79,4.30296,1.77128,4.653267411,6.07296,1.77128,6.326,-1.77,0,1.77
07/10/2020 12:30,8.15096,1.85528,8.359438546,6.36096,1.85528,6.626,1.79,0,1.79,4.59096,1.85528,4.951664124,6.36096,1.85528,6.626,-1.77,0,1.77
07/10/2020 13:00,7.3476,1.4518,7.489656134,4.9776,1.4518,5.185,2.37,0,2.37,2.6276,1.4518,3.002000167,4.9776,1.4518,5.185,-2.35,0,2.35
07/10/2020 13:30,7.82416,0.28288,7.829272048,6.04416,1.76288,6.296,1.78,-1.48,2.314908206,4.06416,2.83288,4.954049414,6.04416,1.76288,6.296,-1.98,1.07,2.250622136
07/10/2020 14:00,7.4224,1.6282,7.598885247,5.5824,1.6282,5.815,1.84,0,1.84,3.7424,1.6282,4.081248951,5.5824,1.6282,5.815,-1.84,0,1.84
07/10/2020 14:30,7.4176,1.6268,7.59389676,5.5776,1.6268,5.81,1.84,0,1.84,3.7376,1.6268,4.076288999,5.5776,1.6268,5.81,-1.84,0,1.84
07/10/2020 15:00,7.17088,-0.09516,7.171511375,5.09088,1.48484,5.303,2.08,-1.58,2.612049004,2.99088,2.10484,3.657282406,5.09088,1.48484,5.303,-2.1,0.62,2.189611838
07/10/2020 15:30,6.41552,-0.39714,6.427800327,3.81552,1.11286,3.9745,2.6,-1.51,3.006675905,1.19552,2.12286,2.436350272,3.81552,1.11286,3.9745,-2.62,1.01,2.807935184
07/10/2020 16:00,6.244,0.987,6.32152711,3.384,0.987,3.525,2.86,0,2.86,0.524,0.987,1.117472595,3.384,0.987,3.525,-2.86,0,2.86
07/10/2020 16:30,5.56344,-0.03608,5.563556992,2.17344,0.63392,2.264,3.39,-0.67,3.455575205,-1.23656,-0.03608,1.237086254,2.17344,0.63392,2.264,-3.41,-0.67,3.475197836
07/10/2020 17:00,5.5956,0.5383,5.621432758,1.8456,0.5383,1.9225,3.75,0,3.75,-1.9044,0.5383,1.979016486,1.8456,0.5383,1.9225,-3.75,0,3.75
07/10/2020 17:30,5.21192,-0.37194,5.225174586,1.02192,0.29806,1.0645,4.19,-0.67,4.243229902,-3.21808,-0.37194,3.239502778,1.02192,0.29806,1.0645,-4.24,-0.67,4.292609929
07/10/2020 18:00,5.62128,0.37954,5.634078403,1.30128,0.37954,1.3555,4.32,0,4.32,-3.02872,0.37954,3.052408139,1.30128,0.37954,1.3555,-4.33,0,4.33
07/10/2020 18:30,5.6944,-0.3158,5.703150094,1.2144,0.3542,1.265,4.48,-0.67,4.529823396,-3.2156,-0.3158,3.231069947,1.2144,0.3542,1.265,-4.43,-0.67,4.480379448
07/10/2020 19:00,5.6392,0.3381,5.649326354,1.1592,0.3381,1.2075,4.48,0,4.48,-3.3808,0.3381,3.39766394,1.1592,0.3381,1.2075,-4.54,0,4.54
07/10/2020 19:30,5.548,-0.8585,5.614029413,1.068,0.3115,1.1125,4.48,-1.17,4.630259172,-3.472,0.1915,3.477277132,1.068,0.3115,1.1125,-4.54,-0.12,4.541585626
07/10/2020 20:00,5.15656,-0.39392,5.171584283,0.94656,0.27608,0.986,4.21,-0.67,4.262980178,-3.29344,-0.39392,3.316914229,0.94656,0.27608,0.986,-4.24,-0.67,4.292609929
07/10/2020 20:30,4.99736,-0.34702,5.00939416,1.10736,0.32298,1.1535,3.89,-0.67,3.947277543,-2.80264,-0.34702,2.824042112,1.10736,0.32298,1.1535,-3.91,-0.67,3.966988782
07/10/2020 21:00,4.82184,-0.43738,4.841636319,1.07184,0.31262,1.1165,3.75,-0.75,3.824264635,-2.68816,-0.43738,2.723509767,1.07184,0.31262,1.1165,-3.76,-0.75,3.834070944
07/10/2020 21:30,4.43376,-0.57932,4.471447126,0.89376,0.26068,0.931,3.54,-0.84,3.638296305,-2.69624,-0.57932,2.757774791,0.89376,0.26068,0.931,-3.59,-0.84,3.68696352
07/10/2020 22:00,4.3836,-0.4977,4.411763168,1.1736,0.3423,1.2225,3.21,-0.84,3.318086798,-2.0164,-0.4977,2.076914599,1.1736,0.3423,1.2225,-3.19,-0.84,3.298742185
07/10/2020 22:30,4.13048,-0.74486,4.197103936,1.32048,0.38514,1.3755,2.81,-1.13,3.028696089,-1.61952,-0.45486,1.682183893,1.32048,0.38514,1.3755,-2.94,-0.84,3.057646153
07/10/2020 23:00,4.0924,-0.3668,4.108805179,1.6224,0.4732,1.69,2.47,-0.84,2.608926982,-0.7876,-0.5268,0.947539973,1.6224,0.4732,1.69,-2.41,-1,2.609233604
07/10/2020 23:30,3.89616,-0.33362,3.910417503,1.73616,0.50638,1.8085,2.16,-0.84,2.31758495,-0.44384,-0.41362,0.60669222,1.73616,0.50638,1.8085,-2.18,-0.92,2.366178353
08/10/2020 00:00,3.8812,-0.2534,3.889463331,2.0112,0.5866,2.095,1.87,-0.84,2.05,0.1512,-0.4034,0.43080506,2.0112,0.5866,2.095,-1.86,-0.99,2.107059563
08/10/2020 00:30,4.98448,0.37964,4.998916623,3.80448,1.10964,3.963,1.18,-0.73,1.387551801,2.63448,0.37964,2.661693333,3.80448,1.10964,3.963,-1.17,-0.73,1.379057649
08/10/2020 01:00,4.92832,0.42326,4.946462074,3.74832,1.09326,3.9045,1.18,-0.67,1.356945098,2.57832,0.42326,2.612830467,3.74832,1.09326,3.9045,-1.17,-0.67,1.348258136
08/10/2020 01:30,5.72312,0.70466,5.766337507,4.71312,1.37466,4.9095,1.01,-0.67,1.212023102,3.71312,0.70466,3.779392259,4.71312,1.37466,4.9095,-1,-0.67,1.203702621
08/10/2020 02:00,5.14456,0.40758,5.160680096,3.69456,1.07758,3.8485,1.45,-0.67,1.597310239,2.24456,0.40758,2.28126523,3.69456,1.07758,3.8485,-1.45,-0.67,1.597310239
08/10/2020 02:30,5.72792,0.65356,5.765085273,4.53792,1.32356,4.727,1.19,-0.67,1.365650028,3.34792,0.65356,3.411115507,4.53792,1.32356,4.727,-1.19,-0.67,1.365650028
08/10/2020 03:00,5.49096,0.60778,5.524494389,4.38096,1.27778,4.5635,1.11,-0.67,1.296533841,3.27096,0.60778,3.326946926,4.38096,1.27778,4.5635,-1.11,-0.67,1.296533841
08/10/2020 03:30,5.96464,1.46552,6.142041941,5.02464,1.46552,5.234,0.94,0,0.94,4.09464,1.46552,4.349002828,5.02464,1.46552,5.234,-0.93,0,0.93
08/10/2020 04:00,6.67128,1.72704,6.891200476,5.92128,1.72704,6.168,0.75,0,0.75,5.18128,1.72704,5.4615318,5.92128,1.72704,6.168,-0.74,0,0.74
08/10/2020 04:30,6.40632,0.97976,6.480807481,5.65632,1.64976,5.892,0.75,-0.67,1.005683847,4.91632,0.97976,5.01299631,5.65632,1.64976,5.892,-0.74,-0.67,0.998248466
08/10/2020 05:00,6.32904,0.95722,6.401016907,5.57904,1.62722,5.8115,0.75,-0.67,1.005683847,4.83904,0.95722,4.932806326,5.57904,1.62722,5.8115,-0.74,-0.67,0.998248466
08/10/2020 05:30,7.06872,0.16046,7.070540987,6.37872,1.86046,6.6445,0.69,-1.7,1.834693435,5.63872,2.70046,6.252011472,6.37872,1.86046,6.6445,-0.74,0.84,1.119464158
08/10/2020 06:00,7.218,1.904,7.464900535,6.528,1.904,6.8,0.69,0,0.69,5.788,1.904,6.093123993,6.528,1.904,6.8,-0.74,0,0.74
08/10/2020 06:30,7.8424,2.0132,8.096679072,6.9024,2.0132,7.19,0.94,0,0.94,5.9724,2.0132,6.302581693,6.9024,2.0132,7.19,-0.93,0,0.93
08/10/2020 07:00,8.17192,0.67306,8.199590615,6.90192,2.01306,7.1895,1.27,-1.34,1.846212339,5.62192,3.19306,6.465416974,6.90192,2.01306,7.1895,-1.28,1.18,1.740919297
08/10/2020 07:30,8.64664,0.67152,8.672676772,6.89664,2.01152,7.184,1.75,-1.34,2.204109798,5.14664,3.33152,6.130817955,6.89664,2.01152,7.184,-1.75,1.32,2.192008212
08/10/2020 08:00,8.89696,3.34578,9.50526912,6.87696,2.00578,7.1635,2.02,1.34,2.424046204,4.84696,0.83578,4.918490566,6.87696,2.00578,7.1635,-2.03,-1.17,2.343032223
08/10/2020 08:30,9.0416,0.8138,9.078149646,6.8016,1.9838,7.085,2.24,-1.17,2.527152548,4.5416,3.4938,5.729988569,6.8016,1.9838,7.085,-2.26,1.51,2.718032377
08/10/2020 09:00,9.03344,1.98142,9.248192442,6.79344,1.98142,7.0765,2.24,0,2.24,4.53344,1.98142,4.947535088,6.79344,1.98142,7.0765,-2.26,0,2.26
08/10/2020 09:30,8.17808,1.60944,8.334943887,5.51808,1.60944,5.748,2.66,0,2.66,2.85808,1.60944,3.280079023,5.51808,1.60944,5.748,-2.66,0,2.66
08/10/2020 10:00,7.88584,1.50962,8.029036371,5.17584,1.50962,5.3915,2.71,0,2.71,2.51584,1.50962,2.934008086,5.17584,1.50962,5.3915,-2.66,0,2.66
08/10/2020 10:30,8.602,0.4435,8.613425349,6.252,1.8235,6.5125,2.35,-1.38,2.725233935,3.892,3.0335,4.934550258,6.252,1.8235,6.5125,-2.36,1.21,2.652112366
08/10/2020 11:00,7.66696,1.42828,7.798862699,4.89696,1.42828,5.101,2.77,0,2.77,2.12696,1.42828,2.562019243,4.89696,1.42828,5.101,-2.77,0,2.77
08/10/2020 11:30,7.65928,1.42604,7.7909024,4.88928,1.42604,5.093,2.77,0,2.77,2.11928,1.42604,2.55439578,4.88928,1.42604,5.093,-2.77,0,2.77
08/10/2020 12:00,6.5984,-0.5288,6.619555272,3.1584,0.9212,3.29,3.44,-1.45,3.733108624,-0.2816,1.9312,1.951622914,3.1584,0.9212,3.29,-3.44,1.01,3.585205712
08/10/2020 12:30,5.85832,0.58576,5.887531571,2.00832,0.58576,2.092,3.85,0,3.85,-1.84168,0.58576,1.932588937,2.00832,0.58576,2.092,-3.85,0,3.85
08/10/2020 13:00,5.93344,0.63392,5.967207454,2.17344,0.63392,2.264,3.76,0,3.76,-1.57656,0.63392,1.699233945,2.17344,0.63392,2.264,-3.75,0,3.75
08/10/2020 13:30,6.51584,-0.60288,6.543671385,3.31584,0.96712,3.454,3.2,-1.57,3.564393357,0.11584,1.97712,1.980510641,3.31584,0.96712,3.454,-3.2,1.01,3.355607248
08/10/2020 14:00,6.13136,0.85498,6.190683827,2.93136,0.85498,3.0535,3.2,0,3.2,-0.19864,0.85498,0.877752044,2.93136,0.85498,3.0535,-3.13,0,3.13
08/10/2020 14:30,5.72024,0.67382,5.759789844,2.31024,0.67382,2.4065,3.41,0,3.41,-1.10976,0.67382,1.29830684,2.31024,0.67382,2.4065,-3.42,0,3.42
08/10/2020 15:00,5.29848,-0.64086,5.337095825,1.60848,0.46914,1.6755,3.69,-1.11,3.853336217,-2.10152,0.37914,2.135446897,1.60848,0.46914,1.6755,-3.71,-0.09,3.711091484
08/10/2020 15:30,5.01968,-0.40426,5.035932232,1.21968,0.35574,1.2705,3.8,-0.76,3.87525483,-2.58032,-0.16426,2.585543009,1.21968,0.35574,1.2705,-3.8,-0.52,3.835413928
08/10/2020 16:00,5.21408,0.41244,5.230366813,1.41408,0.41244,1.473,3.8,0,3.8,-2.38592,0.41244,2.42130564,1.41408,0.41244,1.473,-3.8,0,3.8
08/10/2020 16:30,5.408,0.469,5.428298536,1.608,0.469,1.675,3.8,0,3.8,-2.192,0.469,2.241612143,1.608,0.469,1.675,-3.8,0,3.8
08/10/2020 17:00,5.90296,0.58128,5.931511039,1.99296,0.58128,2.076,3.91,0,3.91,-1.90704,0.58128,1.993661957,1.99296,0.58128,2.076,-3.9,0,3.9
08/10/2020 17:30,5.74528,0.47404,5.764803223,1.62528,0.47404,1.693,4.12,0,4.12,-2.52472,0.47404,2.568837286,1.62528,0.47404,1.693,-4.15,0,4.15
08/10/2020 18:00,5.49432,0.36876,5.506681051,1.26432,0.36876,1.317,4.23,0,4.23,-2.99568,0.36876,3.018291338,1.26432,0.36876,1.317,-4.26,0,4.26
08/10/2020 18:30,5.484,-0.383,5.497358002,0.984,0.287,1.025,4.5,-0.67,4.549604378,-3.466,-0.383,3.48709693,0.984,0.287,1.025,-4.45,-0.67,4.500155553
08/10/2020 19:00,5.59776,-0.34982,5.608679974,1.09776,0.32018,1.1435,4.5,-0.67,4.549604378,-3.41224,-0.34982,3.430124757,1.09776,0.32018,1.1435,-4.51,-0.67,4.559495586
08/10/2020 19:30,5.63472,-0.33904,5.64491077,1.13472,0.33096,1.182,4.5,-0.67,4.549604378,-3.37528,-0.33904,3.392265202,1.13472,0.33096,1.182,-4.51,-0.67,4.559495586
08/10/2020 20:00,5.53176,-0.23782,5.536869788,1.48176,0.43218,1.5435,4.05,-0.67,4.105045676,-2.59824,-0.23782,2.609101272,1.48176,0.43218,1.5435,-4.08,-0.67,4.134646297
08/10/2020 20:30,4.98384,-0.35388,4.996387915,1.08384,0.31612,1.129,3.9,-0.67,3.9571328,-2.83616,-0.35388,2.858152305,1.08384,0.31612,1.129,-3.92,-0.67,3.976845484
08/10/2020 21:00,4.95056,-0.29942,4.959606502,1.27056,0.37058,1.3235,3.68,-0.67,3.74049462,-2.41944,-0.29942,2.437897096,1.27056,0.37058,1.3235,-3.69,-0.67,3.750333319
08/10/2020 21:30,4.89848,-0.20086,4.902596358,1.60848,0.46914,1.6755,3.29,-0.67,3.357528853,-1.70152,-0.20086,1.713334483,1.60848,0.46914,1.6755,-3.31,-0.67,3.377128958
08/10/2020 22:00,4.7328,-0.3271,4.744090034,1.5528,0.4529,1.6175,3.18,-0.78,3.274263276,-1.5072,-0.3371,1.544437843,1.5528,0.4529,1.6175,-3.06,-0.79,3.160332261
08/10/2020 22:30,4.22016,-0.43912,4.242944355,1.34016,0.39088,1.396,2.88,-0.83,2.997215374,-1.54984,-0.39912,1.600406448,1.34016,0.39088,1.396,-2.89,-0.79,2.996030707
08/10/2020 23:00,3.98024,-0.41868,4.00219982,1.41024,0.41132,1.469,2.57,-0.83,2.700703612,-1.12976,-0.50868,1.238996772,1.41024,0.41132,1.469,-2.54,-0.92,2.701481075
08/10/2020 23:30,3.62584,-0.51788,3.662637765,1.27584,0.37212,1.329,2.35,-0.89,2.512886786,-1.07416,-0.62788,1.24420778,1.27584,0.37212,1.329,-2.35,-1,2.553918558
09/10/2020 00:00,3.26744,-0.58158,3.318794879,1.05744,0.30842,1.1015,2.21,-0.89,2.382477702,-1.16256,-0.69158,1.352711592,1.05744,0.30842,1.1015,-2.22,-1,2.43483059
09/10/2020 00:30,3.16864,-0.57248,3.219939875,1.08864,0.31752,1.134,2.08,-0.89,2.262410219,-1.00136,-0.63248,1.184378656,1.08864,0.31752,1.134,-2.09,-0.95,2.295778735
09/10/2020 01:00,3.39184,-0.40488,3.415919554,1.49184,0.43512,1.554,1.9,-0.84,2.077402224,-0.45816,-0.40488,0.611423258,1.49184,0.43512,1.554,-1.95,-0.84,2.123228674
09/10/2020 01:30,3.4316,-0.4312,3.45858526,1.4016,0.4088,1.46,2.03,-0.84,2.196929676,-0.6484,-0.4312,0.778688641,1.4016,0.4088,1.46,-2.05,-0.84,2.21542321
09/10/2020 02:00,3.42832,-0.51674,3.467044599,1.10832,0.32326,1.1545,2.32,-0.84,2.467387282,-1.21168,-0.51674,1.317265596,1.10832,0.32326,1.1545,-2.32,-0.84,2.467387282
09/10/2020 02:30,3.38608,-0.52906,3.42716242,1.06608,0.31094,1.1105,2.32,-0.84,2.467387282,-1.25392,-0.52906,1.360962839,1.06608,0.31094,1.1105,-2.32,-0.84,2.467387282
09/10/2020 03:00,3.12688,-0.60466,3.18480647,0.80688,0.23534,0.8405,2.32,-0.84,2.467387282,-1.51312,-0.65466,1.648669721,0.80688,0.23534,0.8405,-2.32,-0.89,2.48485412
09/10/2020 03:30,3.31632,-0.50274,3.354210168,1.15632,0.33726,1.2045,2.16,-0.84,2.31758495,-1.03368,-0.50274,1.149452848,1.15632,0.33726,1.2045,-2.19,-0.84,2.345570293
09/10/2020 04:00,3.53224,-0.37268,3.551845971,1.60224,0.46732,1.669,1.93,-0.84,2.104875293,-0.33776,-0.37268,0.502963418,1.60224,0.46732,1.669,-1.94,-0.84,2.114048249
09/10/2020 04:30,3.96752,-0.12614,3.969524688,2.20752,0.64386,2.2995,1.76,-0.77,1.921067412,0.48752,-0.19614,0.525496575,2.20752,0.64386,2.2995,-1.72,-0.84,1.914157778
09/10/2020 05:00,3.90128,-0.14546,3.903990811,2.14128,0.62454,2.2305,1.76,-0.77,1.921067412,0.37128,-0.21546,0.429268972,2.14128,0.62454,2.2305,-1.77,-0.84,1.959209024
09/10/2020 05:30,3.96704,-0.16128,3.970317065,2.08704,0.60872,2.174,1.88,-0.77,2.031575743,0.22704,-0.17128,0.284401125,2.08704,0.60872,2.174,-1.86,-0.78,2.016928358
09/10/2020 06:00,4.28264,0.00452,4.282642385,2.31264,0.67452,2.409,1.97,-0.67,2.080817147,0.32264,0.00452,0.32267166,2.31264,0.67452,2.409,-1.99,-0.67,2.099761891
09/10/2020 06:30,4.51808,-0.11806,4.519622224,2.09808,0.61194,2.1855,2.42,-0.73,2.52770647,-0.33192,-0.11806,0.352291144,2.09808,0.61194,2.1855,-2.43,-0.73,2.53728201
09/10/2020 07:00,4.62824,-0.19218,4.63222826,1.63824,0.47782,1.7065,2.99,-0.67,3.064147516,-1.36176,-0.18218,1.373892226,1.63824,0.47782,1.7065,-3,-0.66,3.071742177
09/10/2020 07:30,5.83688,0.77784,5.888480551,2.66688,0.77784,2.778,3.17,0,3.17,-0.49312,0.77784,0.920979044,2.66688,0.77784,2.778,-3.16,0,3.16
09/10/2020 08:00,6.16576,0.80668,6.218305959,2.76576,0.80668,2.881,3.4,0,3.4,-0.65424,0.80668,1.03863497,2.76576,0.80668,2.881,-3.42,0,3.42
09/10/2020 08:30,6.37072,-0.64354,6.403141186,2.97072,0.86646,3.0945,3.4,-1.51,3.720228488,-0.44928,1.87646,1.929495957,2.97072,0.86646,3.0945,-3.42,1.01,3.566020191
09/10/2020 09:00,6.548,0.889,6.608072714,3.048,0.889,3.175,3.5,0,3.5,-0.462,0.889,1.001880731,3.048,0.889,3.175,-3.51,0,3.51
09/10/2020 09:30,6.79184,0.96012,6.859367391,3.29184,0.96012,3.429,3.5,0,3.5,-0.21816,0.96012,0.984593419,3.29184,0.96012,3.429,-3.51,0,3.51
09/10/2020 10:00,7.18688,1.11034,7.272145423,3.80688,1.11034,3.9655,3.38,0,3.38,0.40688,1.11034,1.182542283,3.80688,1.11034,3.9655,-3.4,0,3.4
09/10/2020 10:30,6.75576,1.01668,6.831832214,3.48576,1.01668,3.631,3.27,0,3.27,0.20576,1.01668,1.037292341,3.48576,1.01668,3.631,-3.28,0,3.28
09/10/2020 11:00,7.25816,1.22738,7.361205625,4.20816,1.22738,4.3835,3.05,0,3.05,1.15816,1.22738,1.687541481,4.20816,1.22738,4.3835,-3.05,0,3.05
09/10/2020 11:30,6.57944,0.97692,6.651571499,3.34944,0.97692,3.489,3.23,0,3.23,0.10944,0.97692,0.983030925,3.34944,0.97692,3.489,-3.24,0,3.24
09/10/2020 12:00,7.01816,1.10488,7.104599186,3.78816,1.10488,3.946,3.23,0,3.23,0.54816,1.10488,1.23338526,3.78816,1.10488,3.946,-3.24,0,3.24
09/10/2020 12:30,7.04048,-0.43736,7.054051488,4.02048,1.17264,4.188,3.02,-1.61,3.422352992,0.98048,2.18264,2.39275122,4.02048,1.17264,4.188,-3.04,1.01,3.203388831
09/10/2020 13:00,7.04232,-0.39474,7.053374416,4.37232,1.27526,4.5545,2.67,-1.67,3.14925388,1.66232,2.12526,2.698154527,4.37232,1.27526,4.5545,-2.71,0.85,2.840176051
09/10/2020 13:30,6.64632,0.48976,6.664340508,3.97632,1.15976,4.142,2.67,-0.67,2.752780413,1.26632,0.48976,1.357730165,3.97632,1.15976,4.142,-2.71,-0.67,2.791594526
09/10/2020 14:00,6.3988,0.9709,6.472038956,3.3288,0.9709,3.4675,3.07,0,3.07,0.2588,0.9709,1.004800602,3.3288,0.9709,3.4675,-3.07,0,3.07
09/10/2020 14:30,6.01304,0.03672,6.013152118,2.42304,0.70672,2.524,3.59,-0.67,3.651985761,-1.16696,0.03672,1.16753758,2.42304,0.70672,2.524,-3.59,-0.67,3.651985761
09/10/2020 15:00,6.0936,-0.8902,6.158280361,2.6736,0.7798,2.785,3.42,-1.67,3.805955859,-0.7764,1.6198,1.796259725,2.6736,0.7798,2.785,-3.45,0.84,3.550788645
09/10/2020 15:30,5.35672,-0.21304,5.360954691,1.56672,0.45696,1.632,3.79,-0.67,3.848766036,-2.19328,-0.21304,2.203602323,1.56672,0.45696,1.632,-3.76,-0.67,3.819227671
09/10/2020 16:00,5.31304,-0.22578,5.317835147,1.52304,0.44422,1.5865,3.79,-0.67,3.848766036,-2.17696,-0.22578,2.188636893,1.52304,0.44422,1.5865,-3.7,-0.67,3.760172868
09/10/2020 16:30,6.4816,0.2113,6.485043273,3.0216,0.8813,3.1475,3.46,-0.67,3.524272975,-0.4384,0.2113,0.486664412,3.0216,0.8813,3.1475,-3.46,-0.67,3.524272975
09/10/2020 17:00,6.68216,0.88438,6.74042953,3.03216,0.88438,3.1585,3.65,0,3.65,-0.61784,0.88438,1.078820768,3.03216,0.88438,3.1585,-3.65,0,3.65
09/10/2020 17:30,7.25256,1.02158,7.324155395,3.50256,1.02158,3.6485,3.75,0,3.75,-0.24744,1.02158,1.051119522,3.50256,1.02158,3.6485,-3.75,0,3.75
09/10/2020 18:00,6.83808,0.80444,6.885235058,2.75808,0.80444,2.873,4.08,0,4.08,-1.33192,0.80444,1.55599955,2.75808,0.80444,2.873,-4.09,0,4.09
09/10/2020 18:30,6.81296,0.73878,6.852898646,2.53296,0.73878,2.6385,4.28,0,4.28,-1.72704,0.73878,1.87842036,2.53296,0.73878,2.6385,-4.26,0,4.26
09/10/2020 19:00,6.42312,-0.97534,6.496749853,1.83312,0.53466,1.9095,4.59,-1.51,4.831997517,-2.78688,1.54466,3.1863262,1.83312,0.53466,1.9095,-4.62,1.01,4.729111967
09/10/2020 19:30,7.55576,-0.60082,7.579610402,3.66576,1.06918,3.8185,3.89,-1.67,4.23332021,-0.25424,2.07918,2.094666429,3.66576,1.06918,3.8185,-3.92,1.01,4.048024209
09/10/2020 20:00,7.59168,1.18174,7.683105795,4.05168,1.18174,4.2205,3.54,0,3.54,0.50168,1.18174,1.283819399,4.05168,1.18174,4.2205,-3.55,0,3.55
09/10/2020 20:30,7.15032,1.09676,7.233944885,3.76032,1.09676,3.917,3.39,0,3.39,0.36032,1.09676,1.154431895,3.76032,1.09676,3.917,-3.4,0,3.4
09/10/2020 21:00,7.33616,-0.39362,7.346712207,4.37616,1.27638,4.5585,2.96,-1.67,3.398602654,1.37616,2.26638,2.651470281,4.37616,1.27638,4.5585,-3,0.99,3.159129627
09/10/2020 21:30,6.21624,0.24182,6.220941782,3.12624,0.91182,3.2565,3.09,-0.67,3.161803283,0.06624,0.24182,0.250728239,3.12624,0.91182,3.2565,-3.06,-0.67,3.132491022
09/10/2020 22:00,6.05696,0.28578,6.0636981,3.27696,0.95578,3.4135,2.78,-0.67,2.859597874,0.46696,0.28578,0.547468584,3.27696,0.95578,3.4135,-2.81,-0.67,2.888771365
09/10/2020 22:30,5.57072,0.19646,5.574183155,2.97072,0.86646,3.0945,2.6,-0.67,2.684939478,0.36072,0.19646,0.410749863,2.97072,0.86646,3.0945,-2.61,-0.67,2.694624278
09/10/2020 23:00,5.82328,0.41304,5.8379099,3.71328,1.08304,3.868,2.11,-0.67,2.213820228,1.61328,0.41304,1.665315105,3.71328,1.08304,3.868,-2.1,-0.67,2.204291269
09/10/2020 23:30,5.8424,0.5382,5.867137036,4.1424,1.2082,4.315,1.7,-0.67,1.827265717,2.4424,0.5382,2.500995202,4.1424,1.2082,4.315,-1.7,-0.67,1.827265717
10/10/2020 00:00,5.95768,0.67974,5.996332,4.62768,1.34974,4.8205,1.33,-0.67,1.489227988,3.29768,0.67974,3.367007551,4.62768,1.34974,4.8205,-1.33,-0.67,1.489227988
10/10/2020 00:30,5.79696,0.46078,5.815244058,4.59696,1.34078,4.7885,1.2,-0.88,1.488086019,3.35696,0.81078,3.453482974,4.59696,1.34078,4.7885,-1.24,-0.53,1.348517705
10/10/2020 01:00,6.34776,0.92768,6.415188789,5.47776,1.59768,5.706,0.87,-0.67,1.09808925,4.60776,0.92768,4.700217272,5.47776,1.59768,5.706,-0.87,-0.67,1.09808925
10/10/2020 01:30,6.68616,1.02638,6.764480132,5.81616,1.69638,6.0585,0.87,-0.67,1.09808925,4.94616,1.02638,5.051529932,5.81616,1.69638,6.0585,-0.87,-0.67,1.09808925
10/10/2020 02:00,7.08936,1.83148,7.32211337,6.27936,1.83148,6.541,0.81,0,0.81,5.46936,1.83148,5.767860765,6.27936,1.83148,6.541,-0.81,0,0.81
10/10/2020 02:30,6.87936,1.72648,7.092695341,5.91936,1.72648,6.166,0.96,0,0.96,4.97936,0.21648,4.984063563,5.91936,1.72648,6.166,-0.94,-1.51,1.778679285
10/10/2020 03:00,6.64896,-0.13072,6.650244868,5.68896,1.65928,5.926,0.96,-1.79,2.031181922,4.74896,2.49928,5.366471988,5.68896,1.65928,5.926,-0.94,0.84,1.260634761
10/10/2020 03:30,6.50176,0.96968,6.573671911,5.62176,1.63968,5.856,0.88,-0.67,1.106028933,4.76176,0.96968,4.859489438,5.62176,1.63968,5.856,-0.86,-0.67,1.090183471
10/10/2020 04:00,5.54352,0.52686,5.568500287,4.34352,1.26686,4.5245,1.2,-0.74,1.409822684,3.14352,0.50686,3.184120766,4.34352,1.26686,4.5245,-1.2,-0.76,1.420422472
10/10/2020 04:30,5.766,0.7055,5.809000452,4.716,1.3755,4.9125,1.05,-0.67,1.245552086,3.666,0.6955,3.731390659,4.716,1.3755,4.9125,-1.05,-0.68,1.250959632
10/10/2020 05:00,5.71656,0.69108,5.758181119,4.66656,1.36108,4.861,1.05,-0.67,1.245552086,3.61656,0.68108,3.680132633,4.66656,1.36108,4.861,-1.05,-0.68,1.250959632
10/10/2020 05:30,5.13512,0.32816,5.145594854,3.76512,1.09816,3.922,1.37,-0.77,1.571559735,2.39512,0.28816,2.412392174,3.76512,1.09816,3.922,-1.37,-0.81,1.591540135
10/10/2020 06:00,4.73096,0.04528,4.731176682,3.00096,0.87528,3.126,1.73,-0.83,1.918801709,1.30096,0.01528,1.30104973,3.00096,0.87528,3.126,-1.7,-0.86,1.905150913
10/10/2020 06:30,4.84256,0.03408,4.842679919,2.96256,0.86408,3.086,1.88,-0.83,2.055066909,1.08256,0.00408,1.082567688,2.96256,0.86408,3.086,-1.88,-0.86,2.067365473
10/10/2020 07:00,5.71664,0.36152,5.728059846,3.77664,1.10152,3.934,1.94,-0.74,2.076342939,1.82664,0.52152,1.899630701,3.77664,1.10152,3.934,-1.95,-0.58,2.034428667
10/10/2020 07:30,6.43496,1.28478,6.561963871,4.40496,1.28478,4.5885,2.03,0,2.03,2.37496,1.28478,2.700202705,4.40496,1.28478,4.5885,-2.03,0,2.03
10/10/2020 08:00,6.83832,1.35576,6.97142063,4.64832,1.35576,4.842,2.19,0,2.19,2.45832,1.35576,2.807387113,4.64832,1.35576,4.842,-2.19,0,2.19
10/10/2020 08:30,6.96744,-0.20408,6.970428165,4.47744,1.30592,4.664,2.49,-1.51,2.912078296,1.97744,2.31592,3.04528396,4.47744,1.30592,4.664,-2.5,1.01,2.696312296
10/10/2020 09:00,7.40088,1.43234,7.538210839,4.91088,1.43234,5.1155,2.49,0,2.49,2.47088,1.43234,2.856019231,4.91088,1.43234,5.1155,-2.44,0,2.44
10/10/2020 09:30,7.53864,1.40252,7.667995527,4.80864,1.40252,5.009,2.73,0,2.73,2.06864,1.40252,2.499266652,4.80864,1.40252,5.009,-2.74,0,2.74
10/10/2020 10:00,8.16752,1.65886,8.33427858,5.68752,1.65886,5.9245,2.48,0,2.48,3.22752,1.65886,3.628870603,5.68752,1.65886,5.9245,-2.46,0,2.46
10/10/2020 10:30,8.48208,1.79144,8.669194795,6.14208,1.79144,6.398,2.34,0,2.34,3.80208,1.79144,4.202983417,6.14208,1.79144,6.398,-2.34,0,2.34
10/10/2020 11:00,7.56128,1.42954,7.695228382,4.90128,1.42954,5.1055,2.66,0,2.66,2.23128,1.42954,2.649942462,4.90128,1.42954,5.1055,-2.67,0,2.67
10/10/2020 11:30,7.13544,1.21492,7.238130601,4.16544,1.21492,4.339,2.97,0,2.97,1.20544,1.21492,1.711466097,4.16544,1.21492,4.339,-2.96,0,2.96
10/10/2020 12:00,7.77376,1.59068,7.934835058,5.45376,1.59068,5.681,2.32,0,2.32,3.13376,1.59068,3.514358348,5.45376,1.59068,5.681,-2.32,0,2.32
10/10/2020 12:30,7.79344,0.92642,7.848309439,5.47344,1.59642,5.7015,2.32,-0.67,2.414808481,3.15344,0.92642,3.286706231,5.47344,1.59642,5.7015,-2.32,-0.67,2.414808481
10/10/2020 13:00,7.80432,1.02876,7.871833192,5.82432,1.69876,6.067,1.98,-0.67,2.090287062,3.84432,1.02876,3.979590858,5.82432,1.69876,6.067,-1.98,-0.67,2.090287062
10/10/2020 13:30,7.82408,0.83494,7.868503838,5.91408,1.72494,6.1605,1.91,-0.89,2.107178208,3.99408,1.31494,4.204966379,5.91408,1.72494,6.1605,-1.92,-0.41,1.963288058
10/10/2020 14:00,7.07608,0.76094,7.116876973,4.90608,1.43094,5.1105,2.17,-0.67,2.271079039,2.73608,0.76094,2.839923142,4.90608,1.43094,5.1105,-2.17,-0.67,2.271079039
10/10/2020 14:30,7.11488,0.68184,7.147476702,4.63488,1.35184,4.828,2.48,-0.67,2.568910275,2.15488,0.68184,2.260179993,4.63488,1.35184,4.828,-2.48,-0.67,2.568910275
10/10/2020 15:00,7.89632,1.01476,7.961256647,5.77632,1.68476,6.017,2.12,-0.67,2.223353323,3.65632,1.01476,3.794524186,5.77632,1.68476,6.017,-2.12,-0.67,2.223353323
10/10/2020 15:30,6.82352,0.63186,6.852712766,4.46352,1.30186,4.6495,2.36,-0.67,2.453263133,2.10352,0.63186,2.196370517,4.46352,1.30186,4.6495,-2.36,-0.67,2.453263133
10/10/2020 16:00,7.866,1.0905,7.941230777,6.036,1.7605,6.2875,1.83,-0.67,1.948794499,4.226,1.0905,4.36443195,6.036,1.7605,6.2875,-1.81,-0.67,1.930025907
10/10/2020 16:30,7.38304,0.85922,7.432868803,5.24304,1.52922,5.4615,2.14,-0.67,2.242431716,3.10304,0.85922,3.219800654,5.24304,1.52922,5.4615,-2.14,-0.67,2.242431716
10/10/2020 17:00,8.07168,0.17924,8.073669859,5.79168,1.68924,6.033,2.28,-1.51,2.734684625,3.48168,2.69924,4.405450283,5.79168,1.68924,6.033,-2.31,1.01,2.521150531
10/10/2020 17:30,8.11224,1.56982,8.262733969,5.38224,1.56982,5.6065,2.73,0,2.73,2.64224,1.56982,3.073396663,5.38224,1.56982,5.6065,-2.74,0,2.74
10/10/2020 18:00,7.11584,-0.56038,7.137871157,3.73584,1.08962,3.8915,3.38,-1.65,3.761236499,0.33584,2.09962,2.126309632,3.73584,1.08962,3.8915,-3.4,1.01,3.546843667
10/10/2020 18:30,7.23896,-0.58572,7.262617283,3.64896,1.06428,3.801,3.59,-1.65,3.951025183,0.02896,2.07428,2.074482152,3.64896,1.06428,3.801,-3.62,1.01,3.758257575
10/10/2020 19:00,7.14216,0.97188,7.207981701,3.33216,0.97188,3.471,3.81,0,3.81,-0.47784,0.97188,1.082996676,3.33216,0.97188,3.471,-3.81,0,3.81
10/10/2020 19:30,6.77688,0.86534,6.831904262,2.96688,0.86534,3.0905,3.81,0,3.81,-0.84312,0.86534,1.208165821,2.96688,0.86534,3.0905,-3.81,0,3.81
10/10/2020 20:00,5.90424,-0.05918,5.904536582,2.09424,0.61082,2.1815,3.81,-0.67,3.868462227,-1.71576,-0.05918,1.716780315,2.09424,0.61082,2.1815,-3.81,-0.67,3.868462227
10/10/2020 20:30,5.31336,-0.38152,5.327039703,1.50336,0.43848,1.566,3.81,-0.82,3.897242615,-2.23664,-0.31152,2.258230103,1.50336,0.43848,1.566,-3.74,-0.75,3.814459333
10/10/2020 21:00,4.944,-0.4105,4.961012623,1.404,0.4095,1.4625,3.54,-0.82,3.633730865,-2.166,-0.4105,2.204555794,1.404,0.4095,1.4625,-3.57,-0.82,3.662963281
10/10/2020 21:30,4.59968,-0.48176,4.624840408,1.15968,0.33824,1.208,3.44,-0.82,3.536382332,-2.30032,-0.48176,2.350226542,1.15968,0.33824,1.208,-3.46,-0.82,3.555840266
10/10/2020 22:00,4.41592,-0.47994,4.441924341,1.16592,0.34006,1.2145,3.25,-0.82,3.351850235,-2.10408,-0.47994,2.158123039,1.16592,0.34006,1.2145,-3.27,-0.82,3.37124606
10/10/2020 22:30,4.28064,-0.51898,4.311985511,1.34064,0.39102,1.3965,2.94,-0.91,3.077612711,-1.61936,-0.48898,1.691575671,1.34064,0.39102,1.3965,-2.96,-0.88,3.08804145
10/10/2020 23:00,4.6024,-0.1693,4.605512811,2.1624,0.6307,2.2525,2.44,-0.8,2.567800615,-0.2476,-0.1793,0.305702879,2.1624,0.6307,2.2525,-2.41,-0.81,2.542479105
10/10/2020 23:30,4.24408,-0.21256,4.249399581,2.01408,0.58744,2.098,2.23,-0.8,2.369155968,-0.22592,-0.27256,0.354018079,2.01408,0.58744,2.098,-2.24,-0.86,2.399416596
11/10/2020 00:00,3.91064,-0.25148,3.918717571,1.88064,0.54852,1.959,2.03,-0.8,2.18194867,-0.14936,-0.41148,0.437749015,1.88064,0.54852,1.959,-2.03,-0.96,2.245551157
11/10/2020 00:30,3.55416,-0.33212,3.56964382,1.60416,0.46788,1.671,1.95,-0.8,2.107723891,-0.35584,-0.49212,0.607292516,1.60416,0.46788,1.671,-1.96,-0.96,2.182475659
11/10/2020 01:00,3.45176,-0.33282,3.467768194,1.60176,0.46718,1.6685,1.85,-0.8,2.015564437,-0.26824,-0.49282,0.561092016,1.60176,0.46718,1.6685,-1.87,-0.96,2.102022835
11/10/2020 01:30,3.5164,-0.3548,3.534254094,1.5264,0.4452,1.59,1.99,-0.8,2.144784371,-0.4836,-0.5148,0.706320041,1.5264,0.4452,1.59,-2.01,-0.96,2.227487374
11/10/2020 02:00,3.58912,-0.39484,3.610772909,1.38912,0.40516,1.447,2.2,-0.8,2.340939982,-0.83088,-0.55484,0.999104099,1.38912,0.40516,1.447,-2.22,-0.96,2.418677324
11/10/2020 02:30,3.64144,-0.37958,3.661170066,1.44144,0.42042,1.5015,2.2,-0.8,2.340939982,-0.77856,-0.53958,0.947260392,1.44144,0.42042,1.5015,-2.22,-0.96,2.418677324
11/10/2020 03:00,3.75776,-0.28732,3.7687283,1.75776,0.51268,1.831,2,-0.8,2.154065923,-0.25224,-0.35732,0.437381527,1.75776,0.51268,1.831,-2.01,-0.87,2.19020547
11/10/2020 03:30,3.62624,-0.32568,3.640835618,1.62624,0.47432,1.694,2,-0.8,2.154065923,-0.38376,-0.39568,0.551211756,1.62624,0.47432,1.694,-2.01,-0.87,2.19020547
11/10/2020 04:00,3.84152,-0.21914,3.847765358,1.99152,0.58086,2.0745,1.85,-0.8,2.015564437,0.15152,-0.28914,0.326435675,1.99152,0.58086,2.0745,-1.84,-0.87,2.035313244
11/10/2020 04:30,3.5008,-0.3331,3.516611473,1.6008,0.4669,1.6675,1.9,-0.8,2.061552813,-0.2992,-0.4031,0.502006225,1.6008,0.4669,1.6675,-1.9,-0.87,2.089712899
11/10/2020 05:00,3.38656,-0.38392,3.408252221,1.42656,0.41608,1.486,1.96,-0.8,2.11697898,-0.54344,-0.53392,0.761838303,1.42656,0.41608,1.486,-1.97,-0.95,2.187098535
11/10/2020 05:30,3.5036,-0.3177,3.517974737,1.6536,0.4823,1.7225,1.85,-0.8,2.015564437,-0.2064,-0.5177,0.557327776,1.6536,0.4823,1.7225,-1.86,-1,2.111776503
11/10/2020 06:00,3.72104,-0.25428,3.729718086,1.87104,0.54572,1.949,1.85,-0.8,2.015564437,0.01104,-0.45428,0.454414128,1.87104,0.54572,1.949,-1.86,-1,2.111776503
11/10/2020 06:30,3.84712,-0.27584,3.856996241,1.79712,0.52416,1.872,2.05,-0.8,2.200568108,-0.27288,-0.42584,0.505769908,1.79712,0.52416,1.872,-2.07,-0.95,2.277586442
11/10/2020 07:00,3.9916,-0.3037,4.003136801,1.7016,0.4963,1.7725,2.29,-0.8,2.425716389,-0.5984,-0.4537,0.750950231,1.7016,0.4963,1.7725,-2.3,-0.95,2.488473428
11/10/2020 07:30,4.07928,-0.33646,4.093132132,1.58928,0.46354,1.6555,2.49,-0.8,2.615358484,-0.89072,-0.48646,1.014901695,1.58928,0.46354,1.6555,-2.48,-0.95,2.655729655
11/10/2020 08:00,4.37648,-0.38936,4.393765856,1.71648,0.50064,1.788,2.66,-0.89,2.804942067,-0.97352,-0.37936,1.044823047,1.71648,0.50064,1.788,-2.69,-0.88,2.830282671
11/10/2020 08:30,4.69688,-0.37466,4.711799216,1.76688,0.51534,1.8405,2.93,-0.89,3.06218876,-1.23312,-0.22466,1.253418147,1.76688,0.51534,1.8405,-3,-0.74,3.089919093
11/10/2020 09:00,5.05208,-0.19106,5.055691471,2.12208,0.61894,2.2105,2.93,-0.81,3.039901314,-0.87792,-0.19106,0.898469504,2.12208,0.61894,2.2105,-3,-0.81,3.107426588
11/10/2020 09:30,5.124,-0.1905,5.12753998,2.124,0.6195,2.2125,3,-0.81,3.107426588,-0.876,-0.1905,0.896474344,2.124,0.6195,2.2125,-3,-0.81,3.107426588
11/10/2020 10:00,5.50864,0.03252,5.508735989,2.88864,0.84252,3.009,2.62,-0.81,2.742353004,0.24864,0.03252,0.250757652,2.88864,0.84252,3.009,-2.64,-0.81,2.761467001
11/10/2020 10:30,5.06808,-0.14556,5.070169879,2.27808,0.66444,2.373,2.79,-0.81,2.90520223,-0.54192,-0.14556,0.561128328,2.27808,0.66444,2.373,-2.82,-0.81,2.93402454
11/10/2020 11:00,4.97592,-0.13744,4.977817755,2.30592,0.67256,2.402,2.67,-0.81,2.790161286,-0.37408,-0.13744,0.398529296,2.30592,0.67256,2.402,-2.68,-0.81,2.79973213
11/10/2020 11:30,5.23864,-0.00248,5.238640587,2.76864,0.80752,2.884,2.47,-0.81,2.599423013,0.31864,-0.00248,0.318649651,2.76864,0.80752,2.884,-2.45,-0.81,2.580426321
11/10/2020 12:00,5.60088,0.13234,5.602443275,3.23088,0.94234,3.3655,2.37,-0.81,2.504595776,0.87088,0.13234,0.880877886,3.23088,0.94234,3.3655,-2.36,-0.81,2.495135267
11/10/2020 12:30,5.78744,0.17592,5.79011309,3.03744,0.88592,3.164,2.75,-0.71,2.840176051,0.28744,0.16592,0.331890343,3.03744,0.88592,3.164,-2.75,-0.72,2.842692386
11/10/2020 13:00,5.7224,0.0307,5.72248235,2.8824,0.8407,3.0025,2.84,-0.81,2.953252444,0.0524,0.0207,0.056340483,2.8824,0.8407,3.0025,-2.83,-0.82,2.946404589
11/10/2020 13:30,5.35328,-0.09446,5.354113321,2.45328,0.71554,2.5555,2.9,-0.81,3.010996513,-0.43672,-0.10446,0.449039252,2.45328,0.71554,2.5555,-2.89,-0.82,3.004080558
11/10/2020 14:00,5.44656,0.00858,5.446566758,2.80656,0.81858,2.9235,2.64,-0.81,2.761467001,0.17656,-0.00142,0.17656571,2.80656,0.81858,2.9235,-2.63,-0.82,2.754868418
11/10/2020 14:30,5.36336,-0.07402,5.363870753,2.52336,0.73598,2.6285,2.84,-0.81,2.953252444,-0.30664,-0.08402,0.317942526,2.52336,0.73598,2.6285,-2.83,-0.82,2.946404589
11/10/2020 15:00,5.12568,-0.21626,5.130240136,2.03568,0.59374,2.1205,3.09,-0.81,3.194401352,-1.05432,-0.22626,1.078324742,2.03568,0.59374,2.1205,-3.09,-0.82,3.196951673
11/10/2020 15:30,5.13208,-0.17356,5.135013944,2.18208,0.63644,2.273,2.95,-0.81,3.059182897,-0.76792,-0.18356,0.789553925,2.18208,0.63644,2.273,-2.95,-0.82,3.061845849
11/10/2020 16:00,5.46488,-0.12316,5.46626763,2.35488,0.68684,2.453,3.11,-0.81,3.213751702,-0.78512,-0.07316,0.788521274,2.35488,0.68684,2.453,-3.14,-0.76,3.230665566
11/10/2020 16:30,5.8884,-1.1038,5.990962277,2.5584,0.7462,2.665,3.33,-1.85,3.809383152,-0.8016,1.4262,1.636034535,2.5584,0.7462,2.665,-3.36,0.68,3.428119018
11/10/2020 17:00,5.768,0.5215,5.791527109,1.788,0.5215,1.8625,3.98,0,3.98,-2.202,0.5215,2.262911012,1.788,0.5215,1.8625,-3.99,0,3.99
