Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/10/2020 17:30,5.74376,-0.26932,5.750070626,1.37376,0.40068,1.431,4.37,-0.67,4.421063221,-2.98624,-0.26932,2.998359985,1.37376,0.40068,1.431,-4.36,-0.67,4.411178981
11/10/2020 18:00,5.60552,0.30786,5.613967603,1.05552,0.30786,1.0995,4.55,0,4.55,-3.51448,0.30786,3.52793813,1.05552,0.30786,1.0995,-4.57,0,4.57
11/10/2020 18:30,5.31672,-0.47554,5.337944347,0.66672,0.19446,0.6945,4.65,-0.67,4.69802086,-4.02328,-0.47554,4.051286246,0.66672,0.19446,0.6945,-4.69,-0.67,4.737615434
11/10/2020 19:00,5.10024,-0.53868,5.128608408,0.45024,0.13132,0.469,4.65,-0.67,4.69802086,-4.23976,-0.53868,4.27384382,0.45024,0.13132,0.469,-4.69,-0.67,4.737615434
11/10/2020 19:30,4.98768,-0.54526,5.017395764,0.42768,0.12474,0.4455,4.56,-0.67,4.608958668,-4.17232,-0.54526,4.207797839,0.42768,0.12474,0.4455,-4.6,-0.67,4.648537404
11/10/2020 20:00,4.86536,-0.58802,4.900764782,0.55536,0.16198,0.5785,4.31,-0.75,4.374768565,-3.77464,-0.58802,3.820166835,0.55536,0.16198,0.5785,-4.33,-0.75,4.394473802
11/10/2020 20:30,4.59632,-0.63274,4.639667817,0.67632,0.19726,0.7045,3.92,-0.83,4.006906537,-3.26368,-0.63274,3.324449887,0.67632,0.19726,0.7045,-3.94,-0.83,4.026474885
11/10/2020 21:00,4.492,-0.6415,4.537574931,0.852,0.2485,0.8875,3.64,-0.89,3.74722564,-2.828,-0.7015,2.913706617,0.852,0.2485,0.8875,-3.68,-0.95,3.800644682
11/10/2020 21:30,4.15648,-0.65436,4.20767311,0.63648,0.18564,0.663,3.52,-0.84,3.618839593,-2.90352,-0.81436,3.015561407,0.63648,0.18564,0.663,-3.54,-1,3.678532316
11/10/2020 22:00,3.8376,-0.6832,3.897939969,0.5376,0.1568,0.56,3.3,-0.84,3.40523127,-2.7724,-0.8432,2.897790193,0.5376,0.1568,0.56,-3.31,-1,3.45775939
11/10/2020 22:30,3.58592,-0.70994,3.655521447,0.44592,0.13006,0.4645,3.14,-0.84,3.250415358,-2.61408,-0.86994,2.755033548,0.44592,0.13006,0.4645,-3.06,-1,3.219254572
11/10/2020 23:00,3.19912,-0.88484,3.319233436,0.42912,0.12516,0.447,2.77,-1.01,2.948389391,-2.37088,-0.87484,2.527136126,0.42912,0.12516,0.447,-2.8,-1,2.973213749
11/10/2020 23:30,2.91936,-1.45602,3.262308546,0.45936,0.13398,0.4785,2.46,-1.59,2.929112494,-2.11064,-0.86602,2.281401291,0.45936,0.13398,0.4785,-2.57,-1,2.757698316
12/10/2020 00:00,2.81504,-0.84978,2.940506121,0.51504,0.15022,0.5365,2.3,-1,2.507987241,-1.81496,-0.84978,2.004047367,0.51504,0.15022,0.5365,-2.33,-1,2.535527559
12/10/2020 00:30,2.71704,-0.84628,2.845785691,0.52704,0.15372,0.549,2.19,-1,2.407509086,-1.67296,-0.92628,1.912273464,0.52704,0.15372,0.549,-2.2,-1.08,2.450795789
12/10/2020 01:00,2.7684,-0.8313,2.890518682,0.5784,0.1687,0.6025,2.19,-1,2.407509086,-1.6216,-0.9113,1.860122106,0.5784,0.1687,0.6025,-2.2,-1.08,2.450795789
12/10/2020 01:30,2.73488,-0.87316,2.870884359,0.43488,0.12684,0.453,2.3,-1,2.507987241,-1.87512,-0.89316,2.076971305,0.43488,0.12684,0.453,-2.31,-1.02,2.525173261
12/10/2020 02:00,2.99624,-0.85818,3.116717352,0.48624,0.14182,0.5065,2.51,-1,2.701869723,-1.82376,-0.87818,2.024179006,0.48624,0.14182,0.5065,-2.31,-1.02,2.525173261
12/10/2020 02:30,3.0908,-0.8306,3.200459498,0.5808,0.1694,0.605,2.51,-1,2.701869723,-1.7292,-0.8506,1.927084067,0.5808,0.1694,0.605,-2.31,-1.02,2.525173261
12/10/2020 03:00,3.0236,-0.8502,3.140859277,0.5136,0.1498,0.535,2.51,-1,2.701869723,-1.7964,-0.8702,1.996071392,0.5136,0.1498,0.535,-2.31,-1.02,2.525173261
12/10/2020 03:30,2.84768,-0.87526,2.979154486,0.42768,0.12474,0.4455,2.42,-1,2.618472837,-1.88232,-0.89526,2.084374978,0.42768,0.12474,0.4455,-2.31,-1.02,2.525173261
12/10/2020 04:00,2.806,-0.867,2.936890362,0.456,0.133,0.475,2.35,-1,2.553918558,-1.854,-0.887,2.055257891,0.456,0.133,0.475,-2.31,-1.02,2.525173261
12/10/2020 04:30,2.87216,-0.81562,2.985722534,0.63216,0.18438,0.6585,2.24,-1,2.453079697,-1.67784,-0.83562,1.874408667,0.63216,0.18438,0.6585,-2.31,-1.02,2.525173261
12/10/2020 05:00,2.89376,-0.80932,3.004803787,0.65376,0.19068,0.681,2.24,-1,2.453079697,-1.65624,-0.82932,1.852269581,0.65376,0.19068,0.681,-2.31,-1.02,2.525173261
12/10/2020 05:30,2.9844,-0.8558,3.104679855,0.4944,0.1442,0.515,2.49,-1,2.683300207,-1.8856,-0.8758,2.079065415,0.4944,0.1442,0.515,-2.38,-1.02,2.589362856
12/10/2020 06:00,3.31456,-0.64992,3.377677308,0.75456,0.22008,0.786,2.56,-0.87,2.703793631,-1.78544,-0.79992,1.95644269,0.75456,0.22008,0.786,-2.54,-1.02,2.737151804
12/10/2020 06:30,4.11328,-0.48696,4.142004635,1.31328,0.38304,1.368,2.8,-0.87,2.932047066,-1.51672,-0.47696,1.589946666,1.31328,0.38304,1.368,-2.83,-0.86,2.957786334
12/10/2020 07:00,4.5236,-0.5102,4.552280857,1.2336,0.3598,1.285,3.29,-0.87,3.403086834,-2.0664,-0.4402,2.112767143,1.2336,0.3598,1.285,-3.3,-0.8,3.395585369
12/10/2020 07:30,4.97176,-0.37032,4.985532509,1.06176,0.30968,1.106,3.91,-0.68,3.96868996,-2.84824,-0.37032,2.872213084,1.06176,0.30968,1.106,-3.91,-0.68,3.96868996
12/10/2020 08:00,5.49608,-0.29906,5.504210411,1.30608,0.38094,1.3605,4.19,-0.68,4.244820373,-2.92392,-0.29906,2.939174212,1.30608,0.38094,1.3605,-4.23,-0.68,4.284308579
12/10/2020 08:30,5.6388,-1.3916,5.80797865,1.2288,0.3584,1.28,4.41,-1.75,4.744533697,-3.1912,1.2584,3.430353918,1.2288,0.3584,1.28,-4.42,0.9,4.510698394
12/10/2020 09:00,6.86952,0.89236,6.927236924,3.05952,0.89236,3.187,3.81,0,3.81,-0.78048,0.89236,1.185519042,3.05952,0.89236,3.187,-3.84,0,3.84
12/10/2020 09:30,8.01816,1.34988,8.130994146,4.62816,1.34988,4.821,3.39,0,3.39,1.23816,1.34988,1.831724925,4.62816,1.34988,4.821,-3.39,0,3.39
12/10/2020 10:00,7.54304,1.14422,7.629331022,3.92304,1.14422,4.0865,3.62,0,3.62,0.30304,1.14422,1.183669147,3.92304,1.14422,4.0865,-3.62,0,3.62
12/10/2020 10:30,6.6376,0.8043,6.686152275,2.7576,0.8043,2.8725,3.88,0,3.88,-1.1224,0.8043,1.38082593,2.7576,0.8043,2.8725,-3.88,0,3.88
12/10/2020 11:00,6.40712,0.71666,6.447075946,2.45712,0.71666,2.5595,3.95,0,3.95,-1.50288,0.71666,1.665007462,2.45712,0.71666,2.5595,-3.96,0,3.96
12/10/2020 11:30,5.9432,0.5201,5.965914033,1.7832,0.5201,1.8575,4.16,0,4.16,-2.4068,0.5201,2.462354615,1.7832,0.5201,1.8575,-4.19,0,4.19
12/10/2020 12:00,5.7944,0.4942,5.815436785,1.6944,0.4942,1.765,4.1,0,4.1,-2.4956,0.4942,2.544062303,1.6944,0.4942,1.765,-4.19,0,4.19
12/10/2020 12:30,6.0088,-0.1466,6.010588074,1.8288,0.5334,1.905,4.18,-0.68,4.234949823,-2.3612,-0.1466,2.365746605,1.8288,0.5334,1.905,-4.19,-0.68,4.244820373
12/10/2020 13:00,6.20008,-0.16956,6.202398133,1.75008,0.51044,1.823,4.45,-0.68,4.501655251,-2.63992,-0.16956,2.645359749,1.75008,0.51044,1.823,-4.39,-0.68,4.44235298
12/10/2020 13:30,6.0508,0.4669,6.068787049,1.6008,0.4669,1.6675,4.45,0,4.45,-2.7892,0.4669,2.828008531,1.6008,0.4669,1.6675,-4.39,0,4.39
12/10/2020 14:00,5.94456,0.50008,5.965557275,1.71456,0.50008,1.786,4.23,0,4.23,-2.54544,0.50008,2.594098071,1.71456,0.50008,1.786,-4.26,0,4.26
12/10/2020 14:30,7.24064,0.98602,7.307468991,3.38064,0.98602,3.5215,3.86,0,3.86,-0.48936,0.98602,1.100776385,3.38064,0.98602,3.5215,-3.87,0,3.87
12/10/2020 15:00,6.60664,0.75152,6.649246153,2.57664,0.75152,2.684,4.03,0,4.03,-1.49336,0.75152,1.671797356,2.57664,0.75152,2.684,-4.07,0,4.07
12/10/2020 15:30,6.30168,0.58674,6.328936297,2.01168,0.58674,2.0955,4.29,0,4.29,-2.29832,0.58674,2.372032599,2.01168,0.58674,2.0955,-4.31,0,4.31
12/10/2020 16:00,6.42048,-1.09236,6.512742418,1.98048,0.57764,2.063,4.44,-1.67,4.743680006,-2.46952,1.42764,2.852487511,1.98048,0.57764,2.063,-4.45,0.85,4.530452516
12/10/2020 16:30,6.78712,0.74416,6.82779408,2.27712,0.66416,2.372,4.51,0.08,4.510709479,-2.22288,-0.60584,2.303961284,2.27712,0.66416,2.372,-4.5,-1.27,4.67577801
12/10/2020 17:00,7.19992,-0.79544,7.243726444,2.44992,0.71456,2.552,4.75,-1.51,4.984235147,-2.33008,1.72456,2.898858396,2.44992,0.71456,2.552,-4.78,1.01,4.885539888
12/10/2020 17:30,7.45352,0.70686,7.486962765,2.42352,0.70686,2.5245,5.03,0,5.03,-2.63648,0.70686,2.729592982,2.42352,0.70686,2.5245,-5.06,0,5.06
12/10/2020 18:00,7.05776,0.51268,7.076356195,1.75776,0.51268,1.831,5.3,0,5.3,-3.54224,0.51268,3.579148642,1.75776,0.51268,1.831,-5.3,0,5.3
12/10/2020 18:30,6.91224,0.41482,6.924675982,1.42224,0.41482,1.4815,5.49,0,5.49,-4.12776,0.41482,4.148551344,1.42224,0.41482,1.4815,-5.55,0,5.55
12/10/2020 19:00,6.70024,-1.05368,6.782584876,1.05024,0.30632,1.094,5.65,-1.36,5.811376773,-4.65976,0.43632,4.680142989,1.05024,0.30632,1.094,-5.71,0.13,5.711479668
12/10/2020 19:30,6.4004,-0.3228,6.408534934,1.1904,0.3472,1.24,5.21,-0.67,5.252903959,-4.0196,-0.3228,4.032540638,1.1904,0.3472,1.24,-5.21,-0.67,5.252903959
12/10/2020 20:00,6.4768,-0.1576,6.478717157,1.7568,0.5124,1.83,4.72,-0.67,4.767315807,-2.9932,-0.1576,2.99734616,1.7568,0.5124,1.83,-4.75,-0.67,4.797019908
12/10/2020 20:30,6.21,-0.145,6.211692603,1.8,0.525,1.875,4.41,-0.67,4.46060534,-2.62,-0.145,2.624009337,1.8,0.525,1.875,-4.42,-0.67,4.470492143
12/10/2020 21:00,5.79416,-0.18462,5.797100538,1.66416,0.48538,1.7335,4.13,-0.67,4.183993308,-2.49584,-0.18462,2.502658956,1.66416,0.48538,1.7335,-4.16,-0.67,4.213608904
12/10/2020 21:30,6.25528,0.08404,6.255844515,2.58528,0.75404,2.693,3.67,-0.67,3.730656779,-1.10472,0.08404,1.107912,2.58528,0.75404,2.693,-3.69,-0.67,3.750333319
12/10/2020 22:00,5.7188,-0.2016,5.722352314,2.1888,0.6384,2.28,3.53,-0.84,3.62856721,-1.3912,-0.1416,1.398387643,2.1888,0.6384,2.28,-3.58,-0.78,3.6639869
12/10/2020 22:30,5.23168,-0.55576,5.261116307,2.07168,0.60424,2.158,3.16,-1.16,3.366184784,-1.18832,-0.24576,1.213467099,2.07168,0.60424,2.158,-3.26,-0.85,3.368990947
12/10/2020 23:00,5.3676,0.0168,5.367626291,2.6976,0.7868,2.81,2.67,-0.77,2.778812696,0.0376,-0.0132,0.039849718,2.6976,0.7868,2.81,-2.66,-0.8,2.777696888
12/10/2020 23:30,5.4904,0.2247,5.49499611,3.4104,0.9947,3.5525,2.08,-0.77,2.217949503,1.3304,0.1947,1.3445714,3.4104,0.9947,3.5525,-2.08,-0.8,2.228542124
13/10/2020 00:00,5.56672,0.35196,5.577835369,3.84672,1.12196,4.007,1.72,-0.77,1.884489321,2.11672,0.32196,2.141065576,3.84672,1.12196,4.007,-1.73,-0.8,1.906016789
13/10/2020 00:30,4.726,-0.007,4.726005184,2.856,0.833,2.975,1.87,-0.84,2.05,0.986,-0.027,0.986369606,2.856,0.833,2.975,-1.87,-0.86,2.058275978
13/10/2020 01:00,4.64488,-0.03066,4.644981189,2.77488,0.80934,2.8905,1.87,-0.84,2.05,0.96488,-0.11066,0.971204947,2.77488,0.80934,2.8905,-1.81,-0.92,2.03039405
13/10/2020 01:30,4.51648,-0.12936,4.51833217,2.43648,0.71064,2.538,2.08,-0.84,2.243211983,0.34648,-0.28936,0.451417324,2.43648,0.71064,2.538,-2.09,-1,2.316916054
13/10/2020 02:00,4.81168,-0.09576,4.812632793,2.55168,0.74424,2.658,2.26,-0.84,2.411057859,0.25168,-0.03576,0.254207789,2.55168,0.74424,2.658,-2.3,-0.78,2.428662183
13/10/2020 02:30,4.71112,-0.07884,4.711779643,2.30112,0.67116,2.397,2.41,-0.75,2.524004754,-0.08888,-0.10884,0.14051975,2.30112,0.67116,2.397,-2.39,-0.78,2.514060461
13/10/2020 03:00,4.61264,-0.23798,4.618774973,2.37264,0.69202,2.4715,2.24,-0.93,2.425386567,0.09264,-0.19798,0.218582364,2.37264,0.69202,2.4715,-2.28,-0.89,2.447549795
13/10/2020 03:30,4.49408,-0.18256,4.497786478,2.25408,0.65744,2.348,2.24,-0.84,2.392321049,-0.02592,-0.23256,0.234,2.25408,0.65744,2.348,-2.28,-0.89,2.447549795
13/10/2020 04:00,4.19792,-0.26894,4.206526007,1.95792,0.57106,2.0395,2.24,-0.84,2.392321049,-0.32208,-0.41894,0.528437555,1.95792,0.57106,2.0395,-2.28,-0.99,2.485658866
13/10/2020 04:30,4.19456,-0.26992,4.203235706,1.95456,0.57008,2.036,2.24,-0.84,2.392321049,-0.32544,-0.41992,0.531266412,1.95456,0.57008,2.036,-2.28,-0.99,2.485658866
13/10/2020 05:00,4.1056,-0.3192,4.117989801,1.7856,0.5208,1.86,2.32,-0.84,2.467387282,-0.4944,-0.4692,0.681601056,1.7856,0.5208,1.86,-2.28,-0.99,2.485658866
13/10/2020 05:30,4.50208,-0.20356,4.506679598,2.18208,0.63644,2.273,2.32,-0.84,2.467387282,-0.15792,-0.25356,0.298716253,2.18208,0.63644,2.273,-2.34,-0.89,2.503537497
13/10/2020 06:00,4.71936,-0.18102,4.722830407,2.25936,0.65898,2.3535,2.46,-0.84,2.599461483,-0.22064,-0.13102,0.256609139,2.25936,0.65898,2.3535,-2.48,-0.79,2.602786968
13/10/2020 06:30,4.72328,-0.26946,4.730960014,1.61328,0.47054,1.6805,3.11,-0.74,3.196826551,-1.50672,-0.31946,1.540214222,1.61328,0.47054,1.6805,-3.12,-0.79,3.218462366
13/10/2020 07:00,5.48088,-0.18266,5.483922889,1.91088,0.55734,1.9905,3.57,-0.74,3.645888095,-1.66912,-0.13266,1.674383543,1.91088,0.55734,1.9905,-3.58,-0.69,3.645888095
13/10/2020 07:30,5.88496,0.46228,5.903088768,1.58496,0.46228,1.651,4.3,0,4.3,-2.69504,0.46228,2.734400007,1.58496,0.46228,1.651,-4.28,0,4.28
13/10/2020 08:00,6.32032,-1.15074,6.42422349,1.78032,0.51926,1.8545,4.54,-1.67,4.83740633,-2.76968,1.50926,3.154202443,1.78032,0.51926,1.8545,-4.55,0.99,4.656457881
13/10/2020 08:30,6.32936,-1.18602,6.439521834,1.65936,0.48398,1.7285,4.67,-1.67,4.959616921,-3.04064,1.47398,3.379069199,1.65936,0.48398,1.7285,-4.7,0.99,4.803134393
13/10/2020 09:00,6.498,0.574,6.523302844,1.968,0.574,2.05,4.53,0,4.53,-2.562,0.574,2.625513283,1.968,0.574,2.05,-4.53,0,4.53
13/10/2020 09:30,6.24752,0.45136,6.263803317,1.54752,0.45136,1.612,4.7,0,4.7,-3.19248,0.45136,3.224229272,1.54752,0.45136,1.612,-4.74,0,4.74
13/10/2020 10:00,6.09432,0.43876,6.110093829,1.50432,0.43876,1.567,4.59,0,4.59,-3.11568,0.43876,3.146422127,1.50432,0.43876,1.567,-4.62,0,4.62
13/10/2020 10:30,6.03696,-1.24172,6.163339566,1.53696,0.44828,1.601,4.5,-1.69,4.806880485,-2.96304,1.31828,3.243064631,1.53696,0.44828,1.601,-4.5,0.87,4.583328485
13/10/2020 11:00,5.90008,0.45794,5.917825027,1.57008,0.45794,1.6355,4.33,0,4.33,-2.74992,0.45794,2.787789276,1.57008,0.45794,1.6355,-4.32,0,4.32
13/10/2020 11:30,6.26704,0.02622,6.267094849,2.38704,0.69622,2.4865,3.88,-0.67,3.937423015,-1.50296,0.02622,1.503188694,2.38704,0.69622,2.4865,-3.89,-0.67,3.947277543
13/10/2020 12:00,5.89408,-0.08256,5.894658192,2.01408,0.58744,2.098,3.88,-0.67,3.937423015,-1.87592,-0.08256,1.877735871,2.01408,0.58744,2.098,-3.89,-0.67,3.947277543
13/10/2020 12:30,5.87792,-0.04644,5.878103453,2.13792,0.62356,2.227,3.74,-0.67,3.799539446,-1.60208,-0.04644,1.602752944,2.13792,0.62356,2.227,-3.74,-0.67,3.799539446
13/10/2020 13:00,6.28032,0.14676,6.282034527,2.80032,0.81676,2.917,3.48,-0.67,3.54391027,-0.68968,0.14676,0.705121975,2.80032,0.81676,2.917,-3.49,-0.67,3.553730434
13/10/2020 13:30,6.22576,0.22418,6.22979488,3.06576,0.89418,3.1935,3.16,-0.67,3.230247669,-2.39424,-0.17582,2.400686954,3.06576,0.89418,3.1935,-5.46,-1.07,5.563856576
13/10/2020 14:00,2.33424,0.68082,2.4315,2.33424,0.68082,2.4315,0,0,0,-4.03576,-0.47918,4.064107805,2.33424,0.68082,2.4315,-6.37,-1.16,6.474758683
13/10/2020 14:30,2.44896,0.71428,2.551,2.44896,0.71428,2.551,0,0,0,-4.38104,-0.51572,4.411289902,2.44896,0.71428,2.551,-6.83,-1.23,6.939870316
13/10/2020 15:00,2.03664,0.59402,2.1215,2.03664,0.59402,2.1215,0,0,0,-5.08336,-0.74598,5.137804497,2.03664,0.59402,2.1215,-7.12,-1.34,7.244998275
13/10/2020 15:30,0.96816,0.28238,1.0085,0.96816,0.28238,1.0085,0,0,0,-7.26184,-1.05762,7.33845217,0.96816,0.28238,1.0085,-8.23,-1.34,8.338375141
13/10/2020 16:00,1.09296,0.31878,1.1385,1.09296,0.31878,1.1385,0,0,0,-7.29704,-1.02122,7.3681533,1.09296,0.31878,1.1385,-8.39,-1.34,8.496334504
13/10/2020 16:30,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0,-7.71552,-0.87536,7.765017965,1.04448,0.30464,1.088,-8.76,-1.18,8.839117603
13/10/2020 17:00,1.01904,0.29722,1.0615,1.01904,0.29722,1.0615,0,0,0,-8.30096,-0.76278,8.335932476,1.01904,0.29722,1.0615,-9.32,-1.06,9.380085287
13/10/2020 17:30,0.98064,0.28602,1.0215,0.98064,0.28602,1.0215,0,0,0,-9.06936,-0.71398,9.097420417,0.98064,0.28602,1.0215,-10.05,-1,10.09962871
13/10/2020 18:00,6.386,-1.267,6.510475021,1.176,0.343,1.225,5.21,-1.61,5.453090867,-7.934,-0.477,7.948325924,1.176,0.343,1.225,-9.11,-0.82,9.146830052
13/10/2020 18:30,6.5264,-1.3548,6.665536738,1.0464,0.3052,1.09,5.48,-1.66,5.725906042,-4.4736,1.1552,4.620344576,1.0464,0.3052,1.09,-5.52,0.85,5.585060429
13/10/2020 19:00,6.84496,0.37478,6.855212429,1.28496,0.37478,1.3385,5.56,0,5.56,-4.31504,0.37478,4.331285058,1.28496,0.37478,1.3385,-5.6,0,5.6
13/10/2020 19:30,6.85944,0.48692,6.876700386,1.66944,0.48692,1.739,5.19,0,5.19,-3.53056,0.48692,3.563978816,1.66944,0.48692,1.739,-5.2,0,5.2
13/10/2020 20:00,6.63672,0.54446,6.659015622,1.86672,0.54446,1.9445,4.77,0,4.77,-2.95328,0.54446,3.00304836,1.86672,0.54446,1.9445,-4.82,0,4.82
13/10/2020 20:30,6.30568,-0.52626,6.32760222,1.79568,0.52374,1.8705,4.51,-1.05,4.63061551,-2.73432,0.32374,2.753418503,1.79568,0.52374,1.8705,-4.53,-0.2,4.534412862
13/10/2020 21:00,6.1968,-0.0526,6.197023237,2.1168,0.6174,2.205,4.08,-0.67,4.134646297,-2.0032,-0.0526,2.003890466,2.1168,0.6174,2.205,-4.12,-0.67,4.174122662
13/10/2020 21:30,5.80912,-0.12484,5.810461273,1.86912,0.54516,1.947,3.94,-0.67,3.996561022,-2.08088,-0.12484,2.084621452,1.86912,0.54516,1.947,-3.95,-0.67,4.006419848
13/10/2020 22:00,5.24032,-0.40824,5.256197637,1.48032,0.43176,1.542,3.76,-0.84,3.852687374,-2.28968,-0.23824,2.302041007,1.48032,0.43176,1.542,-3.77,-0.67,3.829072995
13/10/2020 22:30,4.89552,-0.40964,4.912628726,1.47552,0.43036,1.537,3.42,-0.84,3.521647342,-1.96448,-0.34964,1.995352049,1.47552,0.43036,1.537,-3.44,-0.78,3.52732193
13/10/2020 23:00,4.64536,-0.43552,4.665731154,1.69536,0.49448,1.766,2.95,-0.93,3.093121401,-1.26464,-0.45552,1.344177369,1.69536,0.49448,1.766,-2.96,-0.95,3.10871356
13/10/2020 23:30,4.30568,-0.35126,4.319984242,1.67568,0.48874,1.7455,2.63,-0.84,2.760887538,-0.96432,-0.46126,1.068959237,1.67568,0.48874,1.7455,-2.64,-0.95,2.805726287
14/10/2020 00:00,3.94184,-0.42238,3.964405056,1.43184,0.41762,1.4915,2.51,-0.84,2.646828291,-1.04816,-0.58238,1.199085422,1.43184,0.41762,1.4915,-2.48,-1,2.674023186
14/10/2020 00:30,3.81872,-0.39704,3.839305041,1.51872,0.44296,1.582,2.3,-0.84,2.448591432,-0.79128,-0.55704,0.967686726,1.51872,0.44296,1.582,-2.31,-1,2.517161099
14/10/2020 01:00,3.7108,-0.5281,3.74818973,1.4808,0.4319,1.5425,2.23,-0.96,2.427859139,-0.7692,-0.5681,0.956245915,1.4808,0.4319,1.5425,-2.25,-1,2.46221445
14/10/2020 01:30,3.90048,-0.40486,3.921435432,1.56048,0.45514,1.6255,2.34,-0.86,2.493030285,-0.77952,-0.54486,0.951064588,1.56048,0.45514,1.6255,-2.34,-1,2.544720024
14/10/2020 02:00,4.21648,-0.34186,4.23031581,1.77648,0.51814,1.8505,2.44,-0.86,2.587121953,-0.56352,-0.48186,0.741447132,1.77648,0.51814,1.8505,-2.34,-1,2.544720024
14/10/2020 02:30,4.16848,-0.35586,4.183642175,1.72848,0.50414,1.8005,2.44,-0.86,2.587121953,-0.68152,-0.49586,0.842820651,1.72848,0.50414,1.8005,-2.41,-1,2.609233604
14/10/2020 03:00,4.6204,-0.1453,4.622684096,2.4504,0.7147,2.5525,2.17,-0.86,2.334202219,0.2604,-0.0553,0.266207156,2.4504,0.7147,2.5525,-2.19,-0.77,2.321421978
14/10/2020 03:30,4.54312,-0.07784,4.543786791,2.37312,0.69216,2.472,2.17,-0.77,2.302563788,0.18312,-0.07784,0.198977386,2.37312,0.69216,2.472,-2.19,-0.77,2.321421978
14/10/2020 04:00,4.572,-0.049,4.572262569,2.472,0.721,2.575,2.1,-0.77,2.236716343,0.362,-0.049,0.365301246,2.472,0.721,2.575,-2.11,-0.77,2.246107745
14/10/2020 04:30,4.4952,-0.1314,4.497120078,2.3952,0.6986,2.495,2.1,-0.83,2.258074401,0.2852,-0.1314,0.314014331,2.3952,0.6986,2.495,-2.11,-0.83,2.26737734
14/10/2020 05:00,4.59736,-0.00952,4.597369857,2.60736,0.76048,2.716,1.99,-0.77,2.133775996,0.60736,-0.06952,0.611325772,2.60736,0.76048,2.716,-2,-0.83,2.165386801
14/10/2020 05:30,4.79672,0.05196,4.797001418,2.64672,0.77196,2.757,2.15,-0.72,2.267355288,0.47672,0.05196,0.479543324,2.64672,0.77196,2.757,-2.17,-0.72,2.286328935
14/10/2020 06:00,4.61592,-0.16244,4.618777349,2.18592,0.63756,2.277,2.43,-0.8,2.558300217,-0.22408,-0.16244,0.276764521,2.18592,0.63756,2.277,-2.41,-0.8,2.53931093
14/10/2020 06:30,5.25824,0.02282,5.258289518,2.47824,0.72282,2.5815,2.78,-0.7,2.866775192,-0.31176,0.05282,0.316202862,2.47824,0.72282,2.5815,-2.79,-0.67,2.869320477
14/10/2020 07:00,5.47584,-0.25788,5.481908956,1.99584,0.58212,2.079,3.48,-0.84,3.579944134,-1.47416,0.17212,1.484174181,1.99584,0.58212,2.079,-3.47,-0.41,3.494137948
14/10/2020 07:30,6.14176,-1.04532,6.230081043,2.14176,0.62468,2.231,4,-1.67,4.334616477,-1.86824,1.63468,2.482438197,2.14176,0.62468,2.231,-4.01,1.01,4.135238808
14/10/2020 08:00,6.64832,0.70826,6.685939803,2.42832,0.70826,2.5295,4.22,0,4.22,-1.81168,0.70826,1.945203498,2.42832,0.70826,2.5295,-4.24,0,4.24
14/10/2020 08:30,6.71656,0.69608,6.752533273,2.38656,0.69608,2.486,4.33,0,4.33,-1.95344,0.69608,2.073753891,2.38656,0.69608,2.486,-4.34,0,4.34
14/10/2020 09:00,6.34072,0.58646,6.367783402,2.01072,0.58646,2.0945,4.33,0,4.33,-2.32928,0.58646,2.401974323,2.01072,0.58646,2.0945,-4.34,0,4.34
14/10/2020 09:30,5.87048,0.38514,5.883100224,1.32048,0.38514,1.3755,4.55,0,4.55,-3.23952,0.38514,3.262333927,1.32048,0.38514,1.3755,-4.56,0,4.56
14/10/2020 10:00,6.05248,0.45864,6.069832354,1.57248,0.45864,1.638,4.48,0,4.48,-2.86752,0.45864,2.903966529,1.57248,0.45864,1.638,-4.44,0,4.44
14/10/2020 10:30,5.766,0.3255,5.775180192,1.116,0.3255,1.1625,4.65,0,4.65,-3.554,0.3255,3.568874648,1.116,0.3255,1.1625,-4.67,0,4.67
14/10/2020 11:00,6.1772,0.5621,6.202721681,1.9272,0.5621,2.0075,4.25,0,4.25,-2.3228,0.5621,2.389844399,1.9272,0.5621,2.0075,-4.25,0,4.25
14/10/2020 11:30,6.83144,0.27542,6.836989736,3.24144,0.94542,3.3765,3.59,-0.67,3.651985761,-0.34856,0.27542,0.444241207,3.24144,0.94542,3.3765,-3.59,-0.67,3.651985761
14/10/2020 12:00,6.79848,0.99414,6.870781953,3.40848,0.99414,3.5505,3.39,0,3.39,0.01848,0.99414,0.994311747,3.40848,0.99414,3.5505,-3.39,0,3.39
14/10/2020 12:30,7.20448,-0.27786,7.209836215,4.22448,1.23214,4.4005,2.98,-1.51,3.340733452,1.24448,2.24214,2.564356108,4.22448,1.23214,4.4005,-2.98,1.01,3.146505999
14/10/2020 13:00,7.25208,-0.33106,7.25963257,4.04208,1.17894,4.2105,3.21,-1.51,3.547421599,0.83208,2.18894,2.34175478,4.04208,1.17894,4.2105,-3.21,1.01,3.365144871
14/10/2020 13:30,7.87808,1.45194,8.010759905,4.97808,1.45194,5.1855,2.9,0,2.9,2.07808,1.45194,2.535063362,4.97808,1.45194,5.1855,-2.9,0,2.9
14/10/2020 14:00,7.77064,1.33602,7.884655696,4.58064,1.33602,4.7715,3.19,0,3.19,1.38064,1.33602,1.921227798,4.58064,1.33602,4.7715,-3.2,0,3.2
14/10/2020 14:30,7.39768,1.22724,7.498785728,4.20768,1.22724,4.383,3.19,0,3.19,1.00768,1.22724,1.587934822,4.20768,1.22724,4.383,-3.2,0,3.2
14/10/2020 15:00,7.58536,1.28198,7.692929159,4.39536,1.28198,4.5785,3.19,0,3.19,1.19536,1.28198,1.75281438,4.39536,1.28198,4.5785,-3.2,0,3.2
14/10/2020 15:30,7.71656,1.34358,7.832656347,4.60656,1.34358,4.7985,3.11,0,3.11,1.50656,1.34358,2.018645647,4.60656,1.34358,4.7985,-3.1,0,3.1
14/10/2020 16:00,7.61776,1.17768,7.708255159,4.03776,1.17768,4.206,3.58,0,3.58,0.46776,1.17768,1.267173863,4.03776,1.17768,4.206,-3.57,0,3.57
14/10/2020 16:30,7.61704,1.11622,7.698392394,3.82704,1.11622,3.9865,3.79,0,3.79,0.05704,1.11622,1.117676451,3.82704,1.11622,3.9865,-3.77,0,3.77
14/10/2020 17:00,7.31312,0.93716,7.372922962,3.21312,0.93716,3.347,4.1,0,4.1,-0.90688,0.93716,1.304108968,3.21312,0.93716,3.347,-4.12,0,4.12
14/10/2020 17:30,8.14448,-0.19036,8.146704328,4.04448,1.17964,4.213,4.1,-1.37,4.322834718,-0.07552,2.36964,2.370843099,4.04448,1.17964,4.213,-4.12,1.19,4.288414625
14/10/2020 18:00,8.09344,1.07142,8.164049966,3.67344,1.07142,3.8265,4.42,0,4.42,-0.73656,1.07142,1.300177469,3.67344,1.07142,3.8265,-4.41,0,4.41
14/10/2020 18:30,7.79112,0.84616,7.836934196,2.90112,0.84616,3.022,4.89,0,4.89,-1.99888,0.84616,2.170600838,2.90112,0.84616,3.022,-4.9,0,4.9
14/10/2020 19:00,7.53824,0.65282,7.566454668,2.23824,0.65282,2.3315,5.3,0,5.3,-3.03176,0.65282,3.101248563,2.23824,0.65282,2.3315,-5.27,0,5.27
14/10/2020 19:30,7.206,0.6055,7.231394489,2.076,0.6055,2.1625,5.13,0,5.13,-3.064,0.6055,3.123255713,2.076,0.6055,2.1625,-5.14,0,5.14
14/10/2020 20:00,6.6112,-0.1884,6.613883882,1.6512,0.4816,1.72,4.96,-0.67,5.005047452,-3.3388,-0.1884,3.344111242,1.6512,0.4816,1.72,-4.99,-0.67,5.034779042
14/10/2020 20:30,6.44536,-0.10552,6.446223701,1.93536,0.56448,2.016,4.51,-0.67,4.559495586,-2.58464,-0.10552,2.586793073,1.93536,0.56448,2.016,-4.52,-0.67,4.569387267
14/10/2020 21:00,6.3784,-0.0113,6.37841001,2.2584,0.6587,2.3525,4.12,-0.67,4.174122662,-1.8716,-0.0113,1.871634112,2.2584,0.6587,2.3525,-4.13,-0.67,4.183993308
14/10/2020 21:30,6.2056,-0.0442,6.205757407,2.3856,0.6958,2.485,3.82,-0.74,3.891015292,-1.4444,0.1058,1.448269657,2.3856,0.6958,2.485,-3.83,-0.59,3.875177415
14/10/2020 22:00,5.96848,0.04164,5.968625252,2.50848,0.73164,2.613,3.46,-0.69,3.528129816,-0.96152,0.04164,0.962421218,2.50848,0.73164,2.613,-3.47,-0.69,3.537937252
14/10/2020 22:30,5.61424,-0.20668,5.618043022,2.51424,0.73332,2.619,3.1,-0.94,3.239382657,-0.60576,0.33332,0.691409719,2.51424,0.73332,2.619,-3.12,-0.4,3.14553652
14/10/2020 23:00,4.89496,-0.51272,4.921739042,1.94496,0.56728,2.026,2.95,-1.08,3.141480543,-1.09504,0.05728,1.096537095,1.94496,0.56728,2.026,-3.04,-0.51,3.082482766
14/10/2020 23:30,4.22416,-0.42462,4.245448133,1.42416,0.41538,1.4835,2.8,-0.84,2.923285822,-1.39584,-0.44462,1.464942405,1.42416,0.41538,1.4835,-2.82,-0.86,2.948219802
15/10/2020 00:00,4.42048,-0.24486,4.42725647,2.04048,0.59514,2.1255,2.38,-0.84,2.523885893,-0.32952,-0.35486,0.484261345,2.04048,0.59514,2.1255,-2.37,-0.95,2.553311575
15/10/2020 00:30,2.38,-0.84,2.523885893,0,0,0,2.38,-0.84,2.523885893,-2.37,-1,2.572333571,0,0,0,-2.37,-1,2.572333571
15/10/2020 01:00,2.24,-0.84,2.392321049,0,0,0,2.24,-0.84,2.392321049,-2.26,-1,2.471355903,0,0,0,-2.26,-1,2.471355903
15/10/2020 01:30,2.49,-0.84,2.62786986,0,0,0,2.49,-0.84,2.62786986,-2.37,-1,2.572333571,0,0,0,-2.37,-1,2.572333571
15/10/2020 02:00,2.49,-0.84,2.62786986,0,0,0,2.49,-0.84,2.62786986,-2.49,-0.91,2.651075254,0,0,0,-2.49,-0.91,2.651075254
15/10/2020 02:30,2.59,-0.84,2.722811047,0,0,0,2.59,-0.84,2.722811047,-2.56,-0.91,2.716928413,0,0,0,-2.56,-0.91,2.716928413
15/10/2020 03:00,2.52,-0.84,2.656313235,0,0,0,2.52,-0.84,2.656313235,-2.45,-0.91,2.613541658,0,0,0,-2.45,-0.91,2.613541658
15/10/2020 03:30,2.36,-0.84,2.50503493,0,0,0,2.36,-0.84,2.50503493,-2.35,-0.84,2.495616156,0,0,0,-2.35,-0.84,2.495616156
15/10/2020 04:00,2.42,-0.84,2.5616401,0,0,0,2.42,-0.84,2.5616401,-2.35,-0.94,2.531027459,0,0,0,-2.35,-0.94,2.531027459
15/10/2020 04:30,2.52,-0.84,2.656313235,0,0,0,2.52,-0.84,2.656313235,-2.51,-1,2.701869723,0,0,0,-2.51,-1,2.701869723
15/10/2020 05:00,2.46,-0.84,2.599461483,0,0,0,2.46,-0.84,2.599461483,-2.4,-1,2.6,0,0,0,-2.4,-1,2.6
15/10/2020 05:30,2.52,-0.84,2.656313235,0,0,0,2.52,-0.84,2.656313235,-2.49,-0.91,2.651075254,0,0,0,-2.49,-0.91,2.651075254
15/10/2020 06:00,2.61,-0.84,2.741842446,0,0,0,2.61,-0.84,2.741842446,-2.6,-0.84,2.732325017,0,0,0,-2.6,-0.84,2.732325017
15/10/2020 06:30,3,-0.7,3.08058436,0,0,0,3,-0.7,3.08058436,-2.99,-0.7,3.070846789,0,0,0,-2.99,-0.7,3.070846789
15/10/2020 07:00,3.47,-1.7,3.864052277,0,0,0,3.47,-1.7,3.864052277,-3.52,0.76,3.60111094,0,0,0,-3.52,0.76,3.60111094
15/10/2020 07:30,4.14,-1.51,4.406778869,0,0,0,4.14,-1.51,4.406778869,-4.11,1.01,4.232280709,0,0,0,-4.11,1.01,4.232280709
15/10/2020 08:00,4.66,0,4.66,0,0,0,4.66,0,4.66,-4.67,0,4.67,0,0,0,-4.67,0,4.67
15/10/2020 08:30,4.88,0,4.88,0,0,0,4.88,0,4.88,-4.91,0,4.91,0,0,0,-4.91,0,4.91
15/10/2020 09:00,4.76,0,4.76,0,0,0,4.76,0,4.76,-4.79,0,4.79,0,0,0,-4.79,0,4.79
15/10/2020 09:30,4.59,0,4.59,0,0,0,4.59,0,4.59,-4.6,0,4.6,0,0,0,-4.6,0,4.6
15/10/2020 10:00,4.37,0,4.37,0,0,0,4.37,0,4.37,-4.35,0,4.35,0,0,0,-4.35,0,4.35
15/10/2020 10:30,3.86,-1.48,4.134005322,0,0,0,3.86,-1.48,4.134005322,-3.88,0.28,3.890089973,0,0,0,-3.88,0.28,3.890089973
15/10/2020 11:00,3.86,0,3.86,0,0,0,3.86,0,3.86,-3.88,0,3.88,0,0,0,-3.88,0,3.88
15/10/2020 11:30,3.54,-0.67,3.602846097,0,0,0,3.54,-0.67,3.602846097,-3.54,-0.67,3.602846097,0,0,0,-3.54,-0.67,3.602846097
15/10/2020 12:00,3.15,0,3.15,0,0,0,3.15,0,3.15,-3.14,0,3.14,0,0,0,-3.14,0,3.14
15/10/2020 12:30,3.28,0,3.28,0,0,0,3.28,0,3.28,-3.27,0,3.27,0,0,0,-3.27,0,3.27
15/10/2020 13:00,3.59,0,3.59,0,0,0,3.59,0,3.59,-3.58,0,3.58,0,0,0,-3.58,0,3.58
15/10/2020 13:30,3.59,-0.67,3.651985761,0,0,0,3.59,-0.67,3.651985761,-3.58,-0.67,3.642155955,0,0,0,-3.58,-0.67,3.642155955
15/10/2020 14:00,4.08,-0.67,4.134646297,0,0,0,4.08,-0.67,4.134646297,-4.09,-0.67,4.144514447,0,0,0,-4.09,-0.67,4.144514447
15/10/2020 14:30,4.41,0,4.41,0,0,0,4.41,0,4.41,-4.4,0,4.4,0,0,0,-4.4,0,4.4
15/10/2020 15:00,4.2,0,4.2,0,0,0,4.2,0,4.2,-4.21,0,4.21,0,0,0,-4.21,0,4.21
15/10/2020 15:30,4.32,0,4.32,0,0,0,4.32,0,4.32,-4.31,0,4.31,0,0,0,-4.31,0,4.31
15/10/2020 16:00,4.32,-0.67,4.371647287,0,0,0,4.32,-0.67,4.371647287,-4.31,-0.67,4.361765698,0,0,0,-4.31,-0.67,4.361765698
15/10/2020 16:30,4.39,-0.67,4.440833255,0,0,0,4.39,-0.67,4.440833255,-4.39,-0.67,4.440833255,0,0,0,-4.39,-0.67,4.440833255
15/10/2020 17:00,5.03,0,5.03,0,0,0,5.03,0,5.03,-5.06,0,5.06,0,0,0,-5.06,0,5.06
15/10/2020 17:30,5.29,0,5.29,0,0,0,5.29,0,5.29,-5.27,0,5.27,0,0,0,-5.27,0,5.27
15/10/2020 18:00,5.43,0,5.43,0,0,0,5.43,0,5.43,-5.47,0,5.47,0,0,0,-5.47,0,5.47
15/10/2020 18:30,5.74,-1.67,5.978001338,0,0,0,5.74,-1.67,5.978001338,-5.78,0.92,5.852760033,0,0,0,-5.78,0.92,5.852760033
15/10/2020 19:00,5.93,-0.67,5.967729887,0,0,0,5.93,-0.67,5.967729887,-5.89,-0.67,5.92798448,0,0,0,-5.89,-0.67,5.92798448
15/10/2020 19:30,5.81,-0.67,5.848504082,0,0,0,5.81,-0.67,5.848504082,-5.8,-0.67,5.83857003,0,0,0,-5.8,-0.67,5.83857003
15/10/2020 20:00,5.46,-0.67,5.500954463,0,0,0,5.46,-0.67,5.500954463,-5.51,-0.67,5.550585555,0,0,0,-5.51,-0.67,5.550585555
15/10/2020 20:30,5.07,-0.76,5.126646077,0,0,0,5.07,-0.76,5.126646077,-5.08,-0.76,5.136535798,0,0,0,-5.08,-0.76,5.136535798
15/10/2020 21:00,4.62,-0.83,4.693964209,0,0,0,4.62,-0.83,4.693964209,-4.63,-0.83,4.703806969,0,0,0,-4.63,-0.83,4.703806969
15/10/2020 21:30,4.44,-0.83,4.516912662,0,0,0,4.44,-0.83,4.516912662,-4.42,-0.83,4.497254718,0,0,0,-4.42,-0.83,4.497254718
15/10/2020 22:00,4.13,-0.83,4.212576409,0,0,0,4.13,-0.83,4.212576409,-4.18,-1,4.297953001,0,0,0,-4.18,-1,4.297953001
15/10/2020 22:30,3.64,-0.89,3.74722564,0,0,0,3.64,-0.89,3.74722564,-3.66,-1,3.794153397,0,0,0,-3.66,-1,3.794153397
15/10/2020 23:00,3.33,-0.89,3.44688265,0,0,0,3.33,-0.89,3.44688265,-3.35,-1,3.496069221,0,0,0,-3.35,-1,3.496069221
15/10/2020 23:30,3.14,-1,3.29539072,0,0,0,3.14,-1,3.29539072,-3.13,-1,3.285863661,0,0,0,-3.13,-1,3.285863661
16/10/2020 00:00,2.82,-1,2.992056149,0,0,0,2.82,-1,2.992056149,-2.83,-1,3.001482967,0,0,0,-2.83,-1,3.001482967
16/10/2020 00:30,3.64312,-0.71034,3.711725508,0.99312,0.28966,1.0345,2.65,-1,2.832401808,-1.66688,-0.71034,1.811924902,0.99312,0.28966,1.0345,-2.66,-1,2.841760018
16/10/2020 01:00,3.53368,-0.70726,3.603763456,1.00368,0.29274,1.0455,2.53,-1,2.72045952,-1.54632,-0.70726,1.700388853,1.00368,0.29274,1.0455,-2.55,-1,2.739069185
16/10/2020 01:30,3.54144,-0.78958,3.628392736,0.72144,0.21042,0.7515,2.82,-1,2.992056149,-2.09856,-0.78958,2.242184348,0.72144,0.21042,0.7515,-2.82,-1,2.992056149
16/10/2020 02:00,3.80352,-0.76564,3.879815588,0.80352,0.23436,0.837,3,-1,3.16227766,-2.19648,-0.76564,2.326097375,0.80352,0.23436,0.837,-3,-1,3.16227766
16/10/2020 02:30,3.93744,-0.81658,4.021223278,0.93744,0.27342,0.9765,3,-1.09,3.191880324,-2.06256,-0.72658,2.186794972,0.93744,0.27342,0.9765,-3,-1,3.16227766
16/10/2020 03:00,3.82128,-0.73546,3.891411344,0.94128,0.27454,0.9805,2.88,-1.01,3.051966579,-1.94872,-0.72546,2.079375351,0.94128,0.27454,0.9805,-2.89,-1,3.058120338
16/10/2020 03:30,3.7968,-0.7251,3.865418509,0.9768,0.2849,1.0175,2.82,-1.01,2.99541316,-1.8532,-0.7151,1.986383208,0.9768,0.2849,1.0175,-2.83,-1,3.001482967
16/10/2020 04:00,3.66856,-0.73042,3.740567584,0.95856,0.27958,0.9985,2.71,-1.01,2.892092668,-1.78144,-0.72042,1.921596589,0.95856,0.27958,0.9985,-2.74,-1,2.916779045
16/10/2020 04:30,3.58648,-0.81436,3.677773919,0.87648,0.25564,0.913,2.71,-1.07,2.913588852,-1.86352,-0.83436,2.041779469,0.87648,0.25564,0.913,-2.74,-1.09,2.948847232
16/10/2020 05:00,3.58864,-0.78998,3.67456194,0.78864,0.23002,0.8215,2.8,-1.02,2.98,-2.04136,-0.85998,2.215110889,0.78864,0.23002,0.8215,-2.83,-1.09,3.032655602
16/10/2020 05:30,3.78496,-0.73272,3.855230317,0.98496,0.28728,1.026,2.8,-1.02,2.98,-1.84504,-0.71272,1.977913648,0.98496,0.28728,1.026,-2.83,-1,3.001482967
16/10/2020 06:00,3.96464,-0.76198,4.037200001,0.88464,0.25802,0.9215,3.08,-1.02,3.244503044,-2.18536,-0.74198,2.307884887,0.88464,0.25802,0.9215,-3.07,-1,3.228761372
16/10/2020 06:30,4.436,-0.6245,4.479742878,0.876,0.2555,0.9125,3.56,-0.88,3.667151483,-2.704,-0.7445,2.804620518,0.876,0.2555,0.9125,-3.58,-1,3.717041835
16/10/2020 07:00,4.90648,-0.62436,4.946046037,0.87648,0.25564,0.913,4.03,-0.88,4.124960606,-3.15352,-0.63436,3.216691002,0.87648,0.25564,0.913,-4.03,-0.89,4.127105523
16/10/2020 07:30,5.59144,-0.40958,5.606421055,0.96144,0.28042,1.0015,4.63,-0.69,4.681132342,-3.66856,-0.38958,3.689187587,0.96144,0.28042,1.0015,-4.63,-0.67,4.67822616
16/10/2020 08:00,6.00696,-0.36422,6.017991746,1.11696,0.32578,1.1635,4.89,-0.69,4.93844105,-3.81304,-0.34422,3.828545605,1.11696,0.32578,1.1635,-4.93,-0.67,4.975319085
16/10/2020 08:30,6.19712,-1.35584,6.343705416,1.07712,0.31416,1.122,5.12,-1.67,5.385471196,-4.16288,1.20416,4.333540262,1.07712,0.31416,1.122,-5.24,0.89,5.315044685
16/10/2020 09:00,6.06808,-1.35556,6.217647288,1.07808,0.31444,1.123,4.99,-1.67,5.262033827,-4.22192,1.31444,4.421805174,1.07808,0.31444,1.123,-5.3,1,5.393514624
16/10/2020 09:30,6.23824,0.30282,6.245585501,1.03824,0.30282,1.0815,5.2,0,5.2,-4.16176,0.30282,4.172762424,1.03824,0.30282,1.0815,-5.2,0,5.2
16/10/2020 10:00,6.27776,0.33768,6.286835325,1.15776,0.33768,1.206,5.12,0,5.12,-4.04224,0.33768,4.056320007,1.15776,0.33768,1.206,-5.2,0,5.2
16/10/2020 10:30,6.3568,0.4074,6.369841521,1.3968,0.4074,1.455,4.96,0,4.96,-3.5832,0.4074,3.606285762,1.3968,0.4074,1.455,-4.98,0,4.98
16/10/2020 11:00,6.19192,-1.26944,6.320708125,1.44192,0.42056,1.502,4.75,-1.69,5.041686226,-3.35808,1.27056,3.590407219,1.44192,0.42056,1.502,-4.8,0.85,4.874679477
16/10/2020 11:30,6.1392,0.3731,6.150526827,1.2792,0.3731,1.3325,4.86,0,4.86,-3.6108,0.3731,3.630024828,1.2792,0.3731,1.3325,-4.89,0,4.89
16/10/2020 12:00,6.11272,0.32746,6.121484775,1.12272,0.32746,1.1695,4.99,0,4.99,-3.88728,0.32746,3.901048045,1.12272,0.32746,1.1695,-5.01,0,5.01
16/10/2020 12:30,6.24088,0.38234,6.252580831,1.31088,0.38234,1.3655,4.93,0,4.93,-3.69912,0.38234,3.718826784,1.31088,0.38234,1.3655,-5.01,0,5.01
16/10/2020 13:00,6.22248,0.40614,6.235720251,1.39248,0.40614,1.4505,4.83,0,4.83,-3.46752,0.40614,3.491223947,1.39248,0.40614,1.4505,-4.86,0,4.86
16/10/2020 13:30,5.8524,-0.3718,5.86419824,1.0224,0.2982,1.065,4.83,-0.67,4.876248558,-3.8376,-0.3718,3.85556857,1.0224,0.2982,1.065,-4.86,-0.67,4.905965756
16/10/2020 14:00,5.80584,-0.35038,5.816403034,1.09584,0.31962,1.1415,4.71,-0.67,4.757415265,-3.63416,-0.35038,3.651011511,1.09584,0.31962,1.1415,-4.73,-0.67,4.777216763
16/10/2020 14:30,5.70512,-0.42934,5.721252227,0.82512,0.24066,0.8595,4.88,-0.67,4.925779126,-4.07488,-0.42934,4.097435765,0.82512,0.24066,0.8595,-4.9,-0.67,4.945593999
16/10/2020 15:00,5.92832,-0.36424,5.939499036,1.04832,0.30576,1.092,4.88,-0.67,4.925779126,-3.85168,-0.36424,3.868864123,1.04832,0.30576,1.092,-4.9,-0.67,4.945593999
16/10/2020 15:30,6.09936,0.41398,6.113392826,1.41936,0.41398,1.4785,4.68,0,4.68,-3.28064,0.41398,3.306656657,1.41936,0.41398,1.4785,-4.7,0,4.7
16/10/2020 16:00,5.9012,-0.3984,5.91463304,0.9312,0.2716,0.97,4.97,-0.67,5.014957627,-4.0688,-0.3984,4.088258309,0.9312,0.2716,0.97,-5,-0.67,5.044690278
16/10/2020 16:30,6.20424,0.31332,6.212146441,1.07424,0.31332,1.119,5.13,0,5.13,-4.07576,0.31332,4.087785342,1.07424,0.31332,1.119,-5.15,0,5.15
16/10/2020 17:00,6.286,0.2905,6.292708975,0.996,0.2905,1.0375,5.29,0,5.29,-4.234,0.2905,4.243954082,0.996,0.2905,1.0375,-5.23,0,5.23
16/10/2020 17:30,6.21512,0.24066,6.219777637,0.82512,0.24066,0.8595,5.39,0,5.39,-4.59488,0.24066,4.60117805,0.82512,0.24066,0.8595,-5.42,0,5.42
16/10/2020 18:00,6.4256,0.2233,6.429478847,0.7656,0.2233,0.7975,5.66,0,5.66,-4.9144,0.2233,4.919470525,0.7656,0.2233,0.7975,-5.68,0,5.68
16/10/2020 18:30,6.89648,-1.28936,7.015973603,1.23648,0.36064,1.288,5.66,-1.65,5.895600054,-4.44352,1.37064,4.650110106,1.23648,0.36064,1.288,-5.68,1.01,5.769098716
16/10/2020 19:00,6.97952,-1.34764,7.108433934,1.37952,0.40236,1.437,5.6,-1.75,5.867069115,-4.30048,1.24236,4.476336292,1.37952,0.40236,1.437,-5.68,0.84,5.741776729
16/10/2020 19:30,7.19432,0.61376,7.220453005,2.10432,0.61376,2.192,5.09,0,5.09,-2.99568,0.61376,3.057907781,2.10432,0.61376,2.192,-5.1,0,5.1
16/10/2020 20:00,6.75864,-0.12498,6.759795459,1.86864,0.54502,1.9465,4.89,-0.67,4.935686376,-3.05136,-0.12498,3.053918442,1.86864,0.54502,1.9465,-4.92,-0.67,4.965410356
16/10/2020 20:30,6.0268,-0.2801,6.033305417,1.3368,0.3899,1.3925,4.69,-0.67,4.737615434,-3.3932,-0.2801,3.404741143,1.3368,0.3899,1.3925,-4.73,-0.67,4.777216763
16/10/2020 21:00,5.7476,-0.4557,5.765636847,1.3176,0.3843,1.3725,4.43,-0.84,4.508935573,-3.1324,-0.2857,3.145402081,1.3176,0.3843,1.3725,-4.45,-0.67,4.500155553
16/10/2020 21:30,5.41768,-0.50526,5.441189599,1.14768,0.33474,1.1955,4.27,-0.84,4.351838692,-3.14232,-0.50526,3.182681676,1.14768,0.33474,1.1955,-4.29,-0.84,4.371464286
16/10/2020 22:00,5.0576,-0.5257,5.084847908,1.0776,0.3143,1.1225,3.98,-0.84,4.06767747,-2.9124,-0.6057,2.974717844,1.0776,0.3143,1.1225,-3.99,-0.92,4.094691686
16/10/2020 22:30,4.71176,-0.56532,4.745552549,0.94176,0.27468,0.981,3.77,-0.84,3.862447411,-2.81824,-0.71532,2.907603721,0.94176,0.27468,0.981,-3.76,-0.99,3.88814866
16/10/2020 23:00,4.3236,-0.5677,4.36071098,0.9336,0.2723,0.9725,3.39,-0.84,3.49252058,-2.4764,-0.7177,2.578303754,0.9336,0.2723,0.9725,-3.41,-0.99,3.550802726
16/10/2020 23:30,4.0408,-0.6756,4.096889064,0.9408,0.2744,0.98,3.1,-0.95,3.242298567,-2.1292,-0.7156,2.246235963,0.9408,0.2744,0.98,-3.07,-0.99,3.225678223
17/10/2020 00:00,3.87888,-0.73116,3.947189506,1.05888,0.30884,1.103,2.82,-1.04,3.005661325,-1.80112,-0.68116,1.925619952,1.05888,0.30884,1.103,-2.86,-0.99,3.026499628
17/10/2020 00:30,3.6544,-0.7558,3.731738603,0.9744,0.2842,1.015,2.68,-1.04,2.874717377,-1.7156,-0.7058,1.855111048,0.9744,0.2842,1.015,-2.69,-0.99,2.86639146
17/10/2020 01:00,3.41776,-0.82482,3.515879897,0.73776,0.21518,0.7685,2.68,-1.04,2.874717377,-1.95224,-0.77482,2.100377835,0.73776,0.21518,0.7685,-2.69,-0.99,2.86639146
17/10/2020 01:30,3.55384,-0.81138,3.645286854,0.78384,0.22862,0.8165,2.77,-1.04,2.958800433,-2.00616,-0.76138,2.145781315,0.78384,0.22862,0.8165,-2.79,-0.99,2.960439157
17/10/2020 02:00,3.87864,-0.66998,3.936079452,1.02864,0.30002,1.0715,2.85,-0.97,3.010548123,-1.83136,-0.68998,1.957026277,1.02864,0.30002,1.0715,-2.86,-0.99,3.026499628
17/10/2020 02:30,3.74536,-0.75552,3.820802533,0.73536,0.21448,0.766,3.01,-0.97,3.16243577,-2.28464,-0.77552,2.412677185,0.73536,0.21448,0.766,-3.02,-0.99,3.17812838
17/10/2020 03:00,3.63448,-0.75286,3.711636169,0.74448,0.21714,0.7755,2.89,-0.97,3.048442225,-2.15552,-0.77286,2.289886253,0.74448,0.21714,0.7755,-2.9,-0.99,3.064327006
17/10/2020 03:30,3.6624,-0.7243,3.7333342,0.8424,0.2457,0.8775,2.82,-0.97,2.982163644,-1.9976,-0.7443,2.13175708,0.8424,0.2457,0.8775,-2.84,-0.99,3.007607022
17/10/2020 04:00,3.5624,-0.7243,3.635285993,0.8424,0.2457,0.8775,2.72,-0.97,2.887784618,-1.8976,-0.7443,2.038349394,0.8424,0.2457,0.8775,-2.74,-0.99,2.913365751
17/10/2020 04:30,3.59296,-0.68622,3.657903696,0.97296,0.28378,1.0135,2.62,-0.97,2.7937967,-1.65704,-0.70622,1.801257408,0.97296,0.28378,1.0135,-2.63,-0.99,2.810160138
17/10/2020 05:00,3.64128,-0.64296,3.697609714,1.12128,0.32704,1.168,2.52,-0.97,2.70024073,-1.36872,-0.66296,1.520825565,1.12128,0.32704,1.168,-2.49,-0.99,2.679589521
17/10/2020 05:30,3.948,-0.4235,3.970649349,1.428,0.4165,1.4875,2.52,-0.84,2.656313235,-1.062,-0.5735,1.206957435,1.428,0.4165,1.4875,-2.49,-0.99,2.679589521
17/10/2020 06:00,3.70872,-0.65704,3.76647124,1.03872,0.30296,1.082,2.67,-0.96,2.837340304,-1.64128,-0.68704,1.779276257,1.03872,0.30296,1.082,-2.68,-0.99,2.857008925
17/10/2020 06:30,3.82304,-0.91828,3.931777333,0.86304,0.25172,0.899,2.96,-1.17,3.18284464,-2.18696,-0.73828,2.308213898,0.86304,0.25172,0.899,-3.05,-0.99,3.206649342
17/10/2020 07:00,4.03896,-0.61572,4.085622229,0.76896,0.22428,0.801,3.27,-0.84,3.376166465,-2.52104,-0.76572,2.634761811,0.76896,0.22428,0.801,-3.29,-0.99,3.435724087
17/10/2020 07:30,4.386,-0.637,4.432015907,0.696,0.203,0.725,3.69,-0.84,3.784402198,-2.974,-0.677,3.050082786,0.696,0.203,0.725,-3.67,-0.88,3.774029677
17/10/2020 08:00,4.60288,-0.64666,4.648082771,0.66288,0.19334,0.6905,3.94,-0.84,4.028548126,-3.27712,-0.68666,3.348285748,0.66288,0.19334,0.6905,-3.94,-0.88,4.037078151
17/10/2020 08:30,4.97576,-0.54832,5.005880782,0.72576,0.21168,0.756,4.25,-0.76,4.31741821,-3.55424,-0.54832,3.596286529,0.72576,0.21168,0.756,-4.28,-0.76,4.346952956
17/10/2020 09:00,5.09408,-0.49506,5.118079274,0.63408,0.18494,0.6605,4.46,-0.68,4.511540757,-3.79592,-0.50506,3.829372566,0.63408,0.18494,0.6605,-4.43,-0.69,4.483413878
17/10/2020 09:30,5.24856,-0.47042,5.269599325,0.71856,0.20958,0.7485,4.53,-0.68,4.580753213,-3.81144,-0.48042,3.841598398,0.71856,0.20958,0.7485,-4.53,-0.69,4.582248356
17/10/2020 10:00,5.42952,-0.41764,5.445558796,0.89952,0.26236,0.937,4.53,-0.68,4.580753213,-3.63048,-0.42764,3.655579434,0.89952,0.26236,0.937,-4.53,-0.69,4.582248356
17/10/2020 10:30,5.3916,-0.4287,5.408616667,0.8616,0.2513,0.8975,4.53,-0.68,4.580753213,-3.6684,-0.4387,3.694538706,0.8616,0.2513,0.8975,-4.53,-0.69,4.582248356
17/10/2020 11:00,5.43528,-0.41596,5.451173397,0.90528,0.26404,0.943,4.53,-0.68,4.580753213,-3.62472,-0.42596,3.649662587,0.90528,0.26404,0.943,-4.53,-0.69,4.582248356
17/10/2020 11:30,5.39976,-0.42632,5.416563191,0.86976,0.25368,0.906,4.53,-0.68,4.580753213,-3.66024,-0.43632,3.686154093,0.86976,0.25368,0.906,-4.53,-0.69,4.582248356
17/10/2020 12:00,5.45064,-0.41148,5.466149669,0.92064,0.26852,0.959,4.53,-0.68,4.580753213,-3.60936,-0.42148,3.633885661,0.92064,0.26852,0.959,-4.53,-0.69,4.582248356
17/10/2020 12:30,5.59608,-0.46406,5.615288332,1.18608,0.34594,1.2355,4.41,-0.81,4.483770735,-3.22392,-0.46406,3.257147809,1.18608,0.34594,1.2355,-4.41,-0.81,4.483770735
17/10/2020 13:00,5.52312,-0.39784,5.537430018,1.41312,0.41216,1.472,4.11,-0.81,4.189057173,-2.72688,-0.45784,2.765048282,1.41312,0.41216,1.472,-4.14,-0.87,4.230425511
17/10/2020 13:30,5.32144,-0.42458,5.338351042,1.32144,0.38542,1.3765,4,-0.81,4.081188552,-2.68856,-0.48458,2.73188079,1.32144,0.38542,1.3765,-4.01,-0.87,4.103291362
17/10/2020 14:00,5.0224,-0.5718,5.054844904,1.0224,0.2982,1.065,4,-0.87,4.093519268,-3.0476,-0.5718,3.100777483,1.0224,0.2982,1.065,-4.07,-0.87,4.16194666
17/10/2020 14:30,5.0236,-0.6677,5.067778631,0.6936,0.2023,0.7225,4.33,-0.87,4.416537105,-3.6364,-0.6677,3.697191941,0.6936,0.2023,0.7225,-4.33,-0.87,4.416537105
17/10/2020 15:00,4.92808,-0.69556,4.976924372,0.59808,0.17444,0.623,4.33,-0.87,4.416537105,-3.73192,-0.75556,3.807636774,0.59808,0.17444,0.623,-4.33,-0.93,4.428747001
17/10/2020 15:30,4.98088,-0.68016,5.027104853,0.65088,0.18984,0.678,4.33,-0.87,4.416537105,-3.67912,-0.74016,3.752833703,0.65088,0.18984,0.678,-4.33,-0.93,4.428747001
17/10/2020 16:00,5.0456,-0.6817,5.091443238,0.6456,0.1883,0.6725,4.4,-0.87,4.48518673,-3.6844,-0.6517,3.741592742,0.6456,0.1883,0.6725,-4.33,-0.84,4.410725564
17/10/2020 16:30,5.1036,-0.7027,5.151749242,0.5736,0.1673,0.5975,4.53,-0.87,4.612786576,-3.9564,-0.6727,4.013181562,0.5736,0.1673,0.5975,-4.53,-0.84,4.607222591
17/10/2020 17:00,5.28248,-0.70886,5.329829026,0.55248,0.16114,0.5755,4.73,-0.87,4.80934507,-4.21752,-0.67886,4.271805924,0.55248,0.16114,0.5755,-4.77,-0.84,4.843397568
17/10/2020 17:30,5.61208,-0.56356,5.640305116,0.50208,0.14644,0.523,5.11,-0.71,5.159089067,-4.62792,-0.50356,4.655235354,0.50208,0.14644,0.523,-5.13,-0.65,5.171015374
17/10/2020 18:00,5.87264,-0.56048,5.89932525,0.51264,0.14952,0.534,5.36,-0.71,5.406819768,-4.82736,-0.50048,4.853234468,0.51264,0.14952,0.534,-5.34,-0.65,5.379414466
17/10/2020 18:30,5.9296,-0.5847,5.958358016,0.4296,0.1253,0.4475,5.5,-0.71,5.545637925,-5.1004,-0.5247,5.127318037,0.4296,0.1253,0.4475,-5.53,-0.65,5.568069683
17/10/2020 19:00,5.9784,-0.5938,6.007816991,0.3984,0.1162,0.415,5.58,-0.71,5.624988889,-5.2216,-0.5338,5.248814057,0.3984,0.1162,0.415,-5.62,-0.65,5.657464096
17/10/2020 19:30,5.65264,-0.59548,5.683919018,0.39264,0.11452,0.409,5.26,-0.71,5.307701951,-4.85736,-0.53548,4.886786777,0.39264,0.11452,0.409,-5.25,-0.65,5.290085065
17/10/2020 20:00,5.35552,-0.69464,5.400381394,0.39552,0.11536,0.412,4.96,-0.81,5.025703931,-4.60448,-0.74464,4.664303249,0.39552,0.11536,0.412,-5,-0.86,5.073420937
17/10/2020 20:30,4.97032,-0.69324,5.018432285,0.40032,0.11676,0.417,4.57,-0.81,4.641228286,-4.18968,-0.86324,4.277686501,0.40032,0.11676,0.417,-4.59,-0.98,4.693452887
17/10/2020 21:00,4.8384,-0.6938,4.887890445,0.3984,0.1162,0.415,4.44,-0.81,4.513280403,-4.0316,-0.8638,4.123099441,0.3984,0.1162,0.415,-4.43,-0.98,4.5371026
17/10/2020 21:30,4.5964,-0.7473,4.656753188,0.3864,0.1127,0.4025,4.21,-0.86,4.296940772,-3.8836,-0.8673,3.979266044,0.3864,0.1127,0.4025,-4.27,-0.98,4.381015864
17/10/2020 22:00,4.36752,-1.16614,4.520521369,0.52752,0.15386,0.5495,3.84,-1.32,4.060541836,-3.45248,-0.82614,3.549947246,0.52752,0.15386,0.5495,-3.98,-0.98,4.098877895
17/10/2020 22:30,4.16632,-1.04524,4.295433505,0.49632,0.14476,0.517,3.67,-1.19,3.858108345,-3.21368,-0.83524,3.320446506,0.49632,0.14476,0.517,-3.71,-0.98,3.837251621
17/10/2020 23:00,3.80784,-0.86938,3.905824759,0.44784,0.13062,0.4665,3.36,-1,3.505652578,-2.93216,-0.84938,3.052705136,0.44784,0.13062,0.4665,-3.38,-0.98,3.519204456
17/10/2020 23:30,3.48264,-0.88548,3.593446285,0.39264,0.11452,0.409,3.09,-1,3.24778386,-2.66736,-0.95548,2.833328678,0.39264,0.11452,0.409,-3.06,-1.07,3.241681662
18/10/2020 00:00,3.2828,-1.0396,3.443478474,0.4128,0.1204,0.43,2.87,-1.16,3.095561338,-2.4672,-1.0496,2.681181829,0.4128,0.1204,0.43,-2.88,-1.17,3.108584887
18/10/2020 00:30,3.08904,-1.03778,3.258704566,0.41904,0.12222,0.4365,2.67,-1.16,2.911099449,-2.26096,-1.04778,2.491943629,0.41904,0.12222,0.4365,-2.68,-1.17,2.92426059
18/10/2020 01:00,3.00384,-1.01888,3.17193493,0.48384,0.14112,0.504,2.52,-1.16,2.774166542,-2.03616,-1.02888,2.281346445,0.48384,0.14112,0.504,-2.52,-1.17,2.778362827
18/10/2020 01:30,3.15928,-1.04646,3.328081827,0.38928,0.11354,0.4055,2.77,-1.16,3.00308175,-2.41072,-1.05646,2.632048375,0.38928,0.11354,0.4055,-2.8,-1.17,3.034616945
18/10/2020 02:00,3.40472,-1.03904,3.559736282,0.41472,0.12096,0.432,2.99,-1.16,3.207132676,-2.58528,-1.04904,2.790010323,0.41472,0.12096,0.432,-3,-1.17,3.220077639
18/10/2020 02:30,3.41528,-1.03596,3.568942504,0.42528,0.12404,0.443,2.99,-1.16,3.207132676,-2.57472,-1.04596,2.779067362,0.42528,0.12404,0.443,-3,-1.17,3.220077639
18/10/2020 03:00,3.26952,-1.03764,3.430227077,0.41952,0.12236,0.437,2.85,-1.16,3.077027787,-2.43048,-1.04764,2.646654983,0.41952,0.12236,0.437,-2.85,-1.17,3.080811581
18/10/2020 03:30,3.24648,-1.04436,3.410325527,0.39648,0.11564,0.413,2.85,-1.16,3.077027787,-2.45352,-1.05436,2.670474752,0.39648,0.11564,0.413,-2.85,-1.17,3.080811581
18/10/2020 04:00,3.09664,-1.03848,3.266132269,0.41664,0.12152,0.434,2.68,-1.16,2.92027396,-2.26336,-1.04848,2.494415523,0.41664,0.12152,0.434,-2.68,-1.17,2.92426059
18/10/2020 04:30,3.05528,-1.03596,3.226135304,0.42528,0.12404,0.443,2.63,-1.16,2.87445647,-2.25472,-1.04596,2.485516968,0.42528,0.12404,0.443,-2.68,-1.17,2.92426059
18/10/2020 05:00,2.96352,-1.03064,3.137621647,0.44352,0.12936,0.462,2.52,-1.16,2.774166542,-2.08648,-1.04064,2.331593961,0.44352,0.12936,0.462,-2.53,-1.17,2.787436098
18/10/2020 05:30,3.07952,-1.03764,3.249636934,0.41952,0.12236,0.437,2.66,-1.16,2.901930392,-2.26048,-1.04764,2.491449257,0.41952,0.12236,0.437,-2.68,-1.17,2.92426059
18/10/2020 06:00,3.1016,-1.0312,3.268531169,0.4416,0.1288,0.46,2.66,-1.16,2.901930392,-2.2384,-1.0412,2.468710595,0.4416,0.1288,0.46,-2.68,-1.17,2.92426059
18/10/2020 06:30,3.294,-0.9605,3.431180008,0.444,0.1295,0.4625,2.85,-1.09,3.05132758,-2.416,-1.0405,2.630531553,0.444,0.1295,0.4625,-2.86,-1.17,3.090064724
18/10/2020 07:00,3.44816,-0.87512,3.557476971,0.42816,0.12488,0.446,3.02,-1,3.181257613,-2.59184,-0.87512,2.735593098,0.42816,0.12488,0.446,-3.02,-1,3.181257613
18/10/2020 07:30,3.68152,-0.85664,3.77987058,0.49152,0.14336,0.512,3.19,-1,3.343067454,-2.69848,-0.85664,2.83118816,0.49152,0.14336,0.512,-3.19,-1,3.343067454
