Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/10/2020 08:00,3.94432,-0.85874,4.036718302,0.48432,0.14126,0.5045,3.46,-1,3.601610751,-3.01568,-0.85874,3.135563785,0.48432,0.14126,0.5045,-3.5,-1,3.640054945
18/10/2020 08:30,4.32632,-0.72774,4.387100438,0.55632,0.16226,0.5795,3.77,-0.89,3.87362879,-3.19368,-0.83774,3.301726859,0.55632,0.16226,0.5795,-3.75,-1,3.881043674
18/10/2020 09:00,4.4296,-0.7297,4.489300419,0.5496,0.1603,0.5725,3.88,-0.89,3.980766258,-3.3404,-0.8397,3.444324063,0.5496,0.1603,0.5725,-3.89,-1,4.016478557
18/10/2020 09:30,4.72768,-0.71276,4.781107089,0.60768,0.17724,0.633,4.12,-0.89,4.215032621,-3.56232,-0.82276,3.656098713,0.60768,0.17724,0.633,-4.17,-1,4.288228072
18/10/2020 10:00,4.90328,-0.66696,4.948433126,0.59328,0.17304,0.618,4.31,-0.84,4.391093258,-3.73672,-0.82696,3.827131981,0.59328,0.17304,0.618,-4.33,-1,4.443973447
18/10/2020 10:30,4.98296,-0.64372,5.024367204,0.67296,0.19628,0.701,4.31,-0.84,4.391093258,-3.65704,-0.80372,3.74431668,0.67296,0.19628,0.701,-4.33,-1,4.443973447
18/10/2020 11:00,5.10576,-0.62832,5.144275576,0.72576,0.21168,0.756,4.38,-0.84,4.459820624,-3.60424,-0.78832,3.689443644,0.72576,0.21168,0.756,-4.33,-1,4.443973447
18/10/2020 11:30,5.12208,-0.62356,5.159896375,0.74208,0.21644,0.773,4.38,-0.84,4.459820624,-3.58792,-0.78356,3.672483656,0.74208,0.21644,0.773,-4.33,-1,4.443973447
18/10/2020 12:00,5.21424,-0.59668,5.248268838,0.83424,0.24332,0.869,4.38,-0.84,4.459820624,-3.49576,-0.75668,3.576716735,0.83424,0.24332,0.869,-4.33,-1,4.443973447
18/10/2020 12:30,5.35008,-0.55706,5.379002868,0.97008,0.28294,1.0105,4.38,-0.84,4.459820624,-3.35992,-0.71706,3.435584004,0.97008,0.28294,1.0105,-4.33,-1,4.443973447
18/10/2020 13:00,5.36512,-0.52934,5.391169952,1.06512,0.31066,1.1095,4.3,-0.84,4.381278352,-3.26488,-0.68934,3.336859459,1.06512,0.31066,1.1095,-4.33,-1,4.443973447
18/10/2020 13:30,5.26568,-0.52626,5.291912268,1.07568,0.31374,1.1205,4.19,-0.84,4.273371035,-3.11432,-0.68626,3.189034627,1.07568,0.31374,1.1205,-4.19,-1,4.30767919
18/10/2020 14:00,5.0756,-0.5817,5.108824743,0.8856,0.2583,0.9225,4.19,-0.84,4.273371035,-3.3044,-0.7417,3.386617523,0.8856,0.2583,0.9225,-4.19,-1,4.30767919
18/10/2020 14:30,5.12344,-0.60858,5.159458019,0.79344,0.23142,0.8265,4.33,-0.84,4.410725564,-3.54656,-0.76858,3.628884546,0.79344,0.23142,0.8265,-4.34,-1,4.453717548
18/10/2020 15:00,5.15752,-0.59864,5.192146223,0.82752,0.24136,0.862,4.33,-0.84,4.410725564,-3.51248,-0.75864,3.593473306,0.82752,0.24136,0.862,-4.34,-1,4.453717548
18/10/2020 15:30,5.182,-0.5915,5.215649169,0.852,0.2485,0.8875,4.33,-0.84,4.410725564,-3.488,-0.7515,3.568038151,0.852,0.2485,0.8875,-4.34,-1,4.453717548
18/10/2020 16:00,5.17144,-0.61208,5.207536231,0.78144,0.22792,0.814,4.39,-0.84,4.469642044,-3.55856,-0.71208,3.629105565,0.78144,0.22792,0.814,-4.34,-0.94,4.440630586
18/10/2020 16:30,5.27408,-0.63756,5.312476127,0.69408,0.20244,0.723,4.58,-0.84,4.656393454,-3.90592,-0.64756,3.959235406,0.69408,0.20244,0.723,-4.6,-0.85,4.677873448
18/10/2020 17:00,5.58128,-0.67046,5.621405789,0.58128,0.16954,0.6055,5,-0.84,5.070069033,-4.44872,-0.68046,4.500459471,0.58128,0.16954,0.6055,-5.03,-0.85,5.101313556
18/10/2020 17:30,5.84424,-0.54418,5.869520683,0.53424,0.15582,0.5565,5.31,-0.7,5.355940627,-4.73576,-0.54418,4.766922975,0.53424,0.15582,0.5565,-5.27,-0.7,5.316286298
18/10/2020 18:00,5.99624,-0.54068,6.020567166,0.54624,0.15932,0.569,5.45,-0.7,5.494770241,-4.93376,-0.54068,4.963297553,0.54624,0.15932,0.569,-5.48,-0.7,5.524527129
18/10/2020 18:30,6.11392,-0.52094,6.136073358,0.61392,0.17906,0.6395,5.5,-0.7,5.54436651,-4.86608,-0.52094,4.893885271,0.61392,0.17906,0.6395,-5.48,-0.7,5.524527129
18/10/2020 19:00,6.18976,-0.44632,6.205830355,0.86976,0.25368,0.906,5.32,-0.7,5.365855011,-4.43024,-0.44632,4.452665269,0.86976,0.25368,0.906,-5.3,-0.7,5.346026562
18/10/2020 19:30,5.84488,-0.58066,5.873652037,0.85488,0.24934,0.8905,4.99,-0.83,5.058557107,-4.16512,-0.58066,4.205400177,0.85488,0.24934,0.8905,-5.02,-0.83,5.088152907
18/10/2020 20:00,5.32064,-0.61398,5.355948231,0.74064,0.21602,0.7715,4.58,-0.83,4.654599875,-3.83936,-0.71398,3.905182793,0.74064,0.21602,0.7715,-4.58,-0.93,4.673467663
18/10/2020 20:30,5.09512,-0.62434,5.133229807,0.70512,0.20566,0.7345,4.39,-0.83,4.467773495,-3.68488,-0.79434,3.769524725,0.70512,0.20566,0.7345,-4.39,-1,4.502454886
18/10/2020 21:00,4.89816,-0.56512,4.93065229,0.90816,0.26488,0.946,3.99,-0.83,4.075414089,-3.09184,-0.73512,3.178030208,0.90816,0.26488,0.946,-4,-1,4.123105626
18/10/2020 21:30,4.94784,-0.50688,4.973735819,1.10784,0.32312,1.154,3.84,-0.83,3.928676622,-2.73216,-0.67688,2.814758391,1.10784,0.32312,1.154,-3.84,-1,3.96807258
18/10/2020 22:00,4.668,-0.741,4.726447397,1.128,0.329,1.175,3.54,-1.07,3.698175226,-2.442,-0.671,2.532509625,1.128,0.329,1.175,-3.57,-1,3.707411496
18/10/2020 22:30,4.54256,-0.59842,4.581807269,1.34256,0.39158,1.3985,3.2,-0.99,3.349641772,-1.81744,-0.60842,1.916575866,1.34256,0.39158,1.3985,-3.16,-1,3.314453198
18/10/2020 23:00,3.66992,-1.00294,3.804497529,0.46992,0.13706,0.4895,3.2,-1.14,3.396998675,-2.64008,-1.01294,2.82773228,0.46992,0.13706,0.4895,-3.11,-1.15,3.31581061
18/10/2020 23:30,3.54576,-0.85082,3.646410379,0.78576,0.22918,0.8185,2.76,-1.08,2.963781368,-1.96424,-0.92082,2.169365864,0.78576,0.22918,0.8185,-2.75,-1.15,2.980771712
19/10/2020 00:00,3.24624,-0.93818,3.37909098,0.72624,0.21182,0.7565,2.52,-1.15,2.77,-1.75376,-0.93818,1.988933345,0.72624,0.21182,0.7565,-2.48,-1.15,2.73366055
19/10/2020 00:30,2.95248,-1.02386,3.124968392,0.43248,0.12614,0.4505,2.52,-1.15,2.77,-2.04752,-1.02386,2.289241676,0.43248,0.12614,0.4505,-2.48,-1.15,2.73366055
19/10/2020 01:00,3.04032,-0.99824,3.2000045,0.52032,0.15176,0.542,2.52,-1.15,2.77,-1.95968,-0.99824,2.199279155,0.52032,0.15176,0.542,-2.48,-1.15,2.73366055
19/10/2020 01:30,3.24336,-0.93902,3.376557811,0.72336,0.21098,0.7535,2.52,-1.15,2.77,-1.75664,-0.93902,1.991869135,0.72336,0.21098,0.7535,-2.48,-1.15,2.73366055
19/10/2020 02:00,3.45528,-0.93846,3.580456263,0.72528,0.21154,0.7555,2.73,-1.15,2.962330164,-2.02472,-0.93846,2.231635779,0.72528,0.21154,0.7555,-2.75,-1.15,2.980771712
19/10/2020 02:30,3.774,-0.7155,3.841225879,1.044,0.3045,1.0875,2.73,-1.02,2.91432668,-1.706,-0.7255,1.853857128,1.044,0.3045,1.0875,-2.75,-1.03,2.936562616
19/10/2020 03:00,4.12856,-0.53042,4.16249361,1.67856,0.48958,1.7485,2.45,-1.02,2.653846265,-0.72144,-0.54042,0.901404155,1.67856,0.48958,1.7485,-2.4,-1.03,2.61168528
19/10/2020 03:30,4.24848,-0.48086,4.275606232,1.84848,0.53914,1.9255,2.4,-1.02,2.607757657,-0.50152,-0.49086,0.701759111,1.84848,0.53914,1.9255,-2.35,-1.03,2.565813711
19/10/2020 04:00,3.996,-0.537,4.031920758,1.656,0.483,1.725,2.34,-1.02,2.552645686,-0.694,-0.547,0.883654344,1.656,0.483,1.725,-2.35,-1.03,2.565813711
19/10/2020 04:30,4.26896,-0.41072,4.288672335,2.08896,0.60928,2.176,2.18,-1.02,2.406823633,-0.09104,-0.42072,0.430457431,2.08896,0.60928,2.176,-2.18,-1.03,2.411078597
19/10/2020 05:00,4.44016,-0.33162,4.452526547,2.36016,0.68838,2.4585,2.08,-1.02,2.316635491,0.27016,-0.34162,0.435534901,2.36016,0.68838,2.4585,-2.09,-1.03,2.330021459
19/10/2020 05:30,4.40416,-0.28212,4.413186717,2.08416,0.60788,2.171,2.32,-0.89,2.48485412,-0.24584,-0.42212,0.488490123,2.08416,0.60788,2.171,-2.33,-1.03,2.547508587
19/10/2020 06:00,4.48808,-0.33056,4.500236883,1.91808,0.55944,1.998,2.57,-0.89,2.719742635,-0.69192,-0.47056,0.83676759,1.91808,0.55944,1.998,-2.61,-1.03,2.805886669
19/10/2020 06:30,4.97776,-0.25732,4.984406504,1.99776,0.58268,2.081,2.98,-0.84,3.096126612,-0.97224,-0.31732,1.022713352,1.99776,0.58268,2.081,-2.97,-0.9,3.103369137
19/10/2020 07:00,5.27984,-0.18838,5.283199547,1.95984,0.57162,2.0415,3.32,-0.76,3.405877273,-1.38016,-0.19838,1.39434438,1.95984,0.57162,2.0415,-3.34,-0.77,3.427608496
19/10/2020 07:30,5.75592,-0.20994,5.759747377,1.88592,0.55006,1.9645,3.87,-0.76,3.94391937,-2.01408,-0.01994,2.014178704,1.88592,0.55006,1.9645,-3.9,-0.57,3.941433749
19/10/2020 08:00,6.32592,-0.18244,6.328550245,2.18592,0.63756,2.277,4.14,-0.82,4.220426519,-2.00408,0.15756,2.010264112,2.18592,0.63756,2.277,-4.19,-0.48,4.217404415
19/10/2020 08:30,6.64232,0.64526,6.673587899,2.21232,0.64526,2.3045,4.43,0,4.43,-2.18768,0.64526,2.280856034,2.21232,0.64526,2.3045,-4.4,0,4.4
19/10/2020 09:00,6.5788,0.6034,6.606413626,2.0688,0.6034,2.155,4.51,0,4.51,-2.4312,0.6034,2.50496008,2.0688,0.6034,2.155,-4.5,0,4.5
19/10/2020 09:30,6.76408,0.65744,6.795955091,2.25408,0.65744,2.348,4.51,0,4.51,-2.24592,0.65744,2.340167515,2.25408,0.65744,2.348,-4.5,0,4.5
19/10/2020 10:00,6.706,0.6405,6.73651811,2.196,0.6405,2.2875,4.51,0,4.51,-2.304,0.6405,2.391371207,2.196,0.6405,2.2875,-4.5,0,4.5
19/10/2020 10:30,6.6764,0.6902,6.711981302,2.3664,0.6902,2.465,4.31,0,4.31,-1.9536,0.6902,2.071938464,2.3664,0.6902,2.465,-4.32,0,4.32
19/10/2020 11:00,6.7276,0.0818,6.728097279,2.5776,0.7518,2.685,4.15,-0.67,4.203736433,-1.5924,0.0818,1.594499608,2.5776,0.7518,2.685,-4.17,-0.67,4.223481976
19/10/2020 11:30,6.86,-0.78,6.904201619,2.88,0.84,3,3.98,-1.62,4.297068768,-1.15,1.83,2.161342176,2.88,0.84,3,-4.03,0.99,4.149819273
19/10/2020 12:00,6.84032,0.83426,6.891006273,2.86032,0.83426,2.9795,3.98,0,3.98,-1.16968,0.83426,1.436711888,2.86032,0.83426,2.9795,-4.03,0,4.03
19/10/2020 12:30,7.28328,1.01304,7.353394971,3.47328,1.01304,3.618,3.81,0,3.81,-0.32672,1.01304,1.064422848,3.47328,1.01304,3.618,-3.8,0,3.8
19/10/2020 13:00,7.95032,-0.18574,7.952489387,4.78032,1.39426,4.9795,3.17,-1.58,3.5419345,1.60032,2.38426,2.871536148,4.78032,1.39426,4.9795,-3.18,0.99,3.330540497
19/10/2020 13:30,8.5816,1.7913,8.766562282,6.1416,1.7913,6.3975,2.44,0,2.44,3.7116,1.7913,4.12125348,6.1416,1.7913,6.3975,-2.43,0,2.43
19/10/2020 14:00,8.49088,1.71234,8.661821486,5.87088,1.71234,6.1155,2.62,0,2.62,3.25088,1.71234,3.674279392,5.87088,1.71234,6.1155,-2.62,0,2.62
19/10/2020 14:30,8.72608,1.78094,8.905965386,6.10608,1.78094,6.3605,2.62,0,2.62,3.48608,1.78094,3.914652098,6.10608,1.78094,6.3605,-2.62,0,2.62
19/10/2020 15:00,9.02696,1.91828,9.228532115,6.57696,1.91828,6.851,2.45,0,2.45,4.13696,1.91828,4.560069758,6.57696,1.91828,6.851,-2.44,0,2.44
19/10/2020 15:30,8.31296,0.10878,8.313671695,5.41296,1.57878,5.6385,2.9,-1.47,3.251292051,2.48296,2.71878,3.681963478,5.41296,1.57878,5.6385,-2.93,1.14,3.143962468
19/10/2020 16:00,7.52336,1.15598,7.611651296,3.96336,1.15598,4.1285,3.56,0,3.56,0.42336,1.15598,1.231065981,3.96336,1.15598,4.1285,-3.54,0,3.54
19/10/2020 16:30,8.09392,-0.11094,8.094680269,4.69392,1.36906,4.8895,3.4,-1.48,3.708153179,1.27392,2.54906,2.849662971,4.69392,1.36906,4.8895,-3.42,1.18,3.617844662
19/10/2020 17:00,7.66184,1.06512,7.735520202,3.65184,1.06512,3.804,4.01,0,4.01,-0.36816,1.06512,1.126952705,3.65184,1.06512,3.804,-4.02,0,4.02
19/10/2020 17:30,8.02144,1.10292,8.096908805,3.78144,1.10292,3.939,4.24,0,4.24,-0.46856,1.10292,1.198324247,3.78144,1.10292,3.939,-4.25,0,4.25
19/10/2020 18:00,7.98448,-0.68286,8.01362706,3.38448,0.98714,3.5255,4.6,-1.67,4.893761335,-1.23552,1.99714,2.348420288,3.38448,0.98714,3.5255,-4.62,1.01,4.729111967
19/10/2020 18:30,9.0524,1.3482,9.152245025,4.6224,1.3482,4.815,4.43,0,4.43,0.2024,1.3482,1.363308109,4.6224,1.3482,4.815,-4.42,0,4.42
19/10/2020 19:00,8.044,0.8995,8.094135917,3.084,0.8995,3.2125,4.96,0,4.96,-1.896,0.8995,2.098550988,3.084,0.8995,3.2125,-4.98,0,4.98
19/10/2020 19:30,8.07768,-0.58776,8.099035498,3.60768,1.05224,3.758,4.47,-1.64,4.761354849,-0.88232,2.06224,2.243060944,3.60768,1.05224,3.758,-4.49,1.01,4.602195128
19/10/2020 20:00,8.10008,1.22794,8.192626725,4.21008,1.22794,4.3855,3.89,0,3.89,0.33008,1.22794,1.271530357,4.21008,1.22794,4.3855,-3.88,0,3.88
19/10/2020 20:30,7.53224,0.33232,7.539567362,3.64224,1.06232,3.794,3.89,-0.73,3.957903485,-0.23776,0.47232,0.528787292,3.64224,1.06232,3.794,-3.88,-0.59,3.924601891
19/10/2020 21:00,6.87368,0.19024,6.876312093,2.98368,0.87024,3.108,3.89,-0.68,3.948987212,-0.89632,0.19024,0.916286418,2.98368,0.87024,3.108,-3.88,-0.68,3.939136961
19/10/2020 21:30,6.44776,0.06018,6.448040838,2.77776,0.81018,2.8935,3.67,-0.75,3.745851038,-0.90224,0.13018,0.911583156,2.77776,0.81018,2.8935,-3.68,-0.68,3.742298759
19/10/2020 22:00,6.30536,0.14698,6.307072843,3.07536,0.89698,3.2035,3.23,-0.75,3.315931242,-0.16464,0.16698,0.234496588,3.07536,0.89698,3.2035,-3.24,-0.73,3.321219655
19/10/2020 22:30,5.8028,-0.0371,5.802918598,2.7528,0.8029,2.8675,3.05,-0.84,3.163558123,-0.2872,-0.0571,0.292821191,2.7528,0.8029,2.8675,-3.04,-0.86,3.159303721
19/10/2020 23:00,5.08072,-0.20104,5.08469594,2.19072,0.63896,2.282,2.89,-0.84,3.009601302,-0.72928,-0.34104,0.805082356,2.19072,0.63896,2.282,-2.92,-0.98,3.080064934
19/10/2020 23:30,4.90736,-0.13202,4.909135509,2.42736,0.70798,2.5285,2.48,-0.84,2.618396456,-0.04264,-0.27202,0.275341697,2.42736,0.70798,2.5285,-2.47,-0.98,2.657310671
20/10/2020 00:00,5.96896,0.55428,5.994640089,4.36896,1.27428,4.551,1.6,-0.72,1.754536976,2.77896,0.54428,2.831759065,4.36896,1.27428,4.551,-1.59,-0.73,1.749571376
20/10/2020 00:30,5.9368,0.5974,5.966781461,4.5168,1.3174,4.705,1.42,-0.72,1.592105524,3.0768,0.6374,3.142129374,4.5168,1.3174,4.705,-1.44,-0.68,1.592482339
20/10/2020 01:00,5.32216,0.21938,5.326679514,3.63216,1.05938,3.7835,1.69,-0.84,1.887246672,1.96216,0.20938,1.973299736,3.63216,1.05938,3.7835,-1.67,-0.85,1.873872995
20/10/2020 01:30,4.95048,-0.99236,5.048963319,3.18048,0.92764,3.313,1.77,-1.92,2.611378946,1.09048,-0.00236,1.090482554,3.18048,0.92764,3.313,-2.09,-0.93,2.287575135
20/10/2020 02:00,5.40088,0.14484,5.4028218,3.41088,0.99484,3.553,1.99,-0.85,2.163931607,1.41088,0.15484,1.41935119,3.41088,0.99484,3.553,-2,-0.84,2.169239498
20/10/2020 02:30,5.03512,-0.03184,5.03522067,2.80512,0.81816,2.922,2.23,-0.85,2.386503719,0.56512,-0.09184,0.572534016,2.80512,0.81816,2.922,-2.24,-0.91,2.417788245
20/10/2020 03:00,5.42936,0.17648,5.432227462,3.51936,1.02648,3.666,1.91,-0.85,2.090598001,1.62936,0.18648,1.639996585,3.51936,1.02648,3.666,-1.89,-0.84,2.068260138
20/10/2020 03:30,5.53488,0.23934,5.540052369,3.73488,1.08934,3.8905,1.8,-0.85,1.990602924,1.94488,0.24934,1.960797963,3.73488,1.08934,3.8905,-1.79,-0.84,1.977296134
20/10/2020 04:00,5.09336,0.06098,5.093725027,3.12336,0.91098,3.2535,1.97,-0.85,2.145553542,1.15336,-0.02902,1.153725032,3.12336,0.91098,3.2535,-1.97,-0.94,2.182773465
20/10/2020 04:30,5.15824,0.10032,5.159215444,3.25824,0.95032,3.394,1.9,-0.85,2.08146583,1.35824,0.10032,1.361939793,3.25824,0.95032,3.394,-1.9,-0.85,2.08146583
20/10/2020 05:00,4.97104,0.04572,4.971250245,3.07104,0.89572,3.199,1.9,-0.85,2.08146583,1.17104,0.04572,1.171932165,3.07104,0.89572,3.199,-1.9,-0.85,2.08146583
20/10/2020 05:30,4.94744,-0.03408,4.947557377,2.79744,0.81592,2.914,2.15,-0.85,2.311925604,0.63744,-0.03408,0.638350374,2.79744,0.81592,2.914,-2.16,-0.85,2.321228123
20/10/2020 06:00,4.90728,-0.12746,4.908935022,2.47728,0.72254,2.5805,2.43,-0.85,2.57437371,0.05728,-0.19746,0.205600219,2.47728,0.72254,2.5805,-2.42,-0.92,2.588976632
20/10/2020 06:30,5.34616,-0.11612,5.34742093,2.51616,0.73388,2.621,2.83,-0.85,2.954894245,-0.33384,-0.09612,0.347402073,2.51616,0.73388,2.621,-2.85,-0.83,2.968400243
20/10/2020 07:00,5.8716,0.1213,5.87285282,2.7816,0.8113,2.8975,3.09,-0.69,3.166101704,-0.2884,0.1213,0.31287098,2.7816,0.8113,2.8975,-3.07,-0.69,3.146585451
20/10/2020 07:30,7.52728,-0.08246,7.527731654,4.51728,1.31754,4.7055,3.01,-1.4,3.319653596,1.51728,1.48754,2.124832664,4.51728,1.31754,4.7055,-3,0.17,3.004812806
20/10/2020 08:00,7.6416,2.2588,7.968452045,4.2816,1.2488,4.46,3.36,1.01,3.508518206,0.9216,-0.4212,1.013289692,4.2816,1.2488,4.46,-3.36,-1.67,3.752132727
20/10/2020 08:30,7.4288,1.0234,7.498961061,3.5088,1.0234,3.655,3.92,0,3.92,-0.4112,1.0234,1.102920215,3.5088,1.0234,3.655,-3.92,0,3.92
20/10/2020 09:00,7.89104,1.15822,7.975586866,3.97104,1.15822,4.1365,3.92,0,3.92,0.05104,1.15822,1.15934406,3.97104,1.15822,4.1365,-3.92,0,3.92
20/10/2020 09:30,8.05912,-0.15234,8.060559698,4.20912,1.22766,4.3845,3.85,-1.38,4.089853298,0.34912,2.41766,2.442737123,4.20912,1.22766,4.3845,-3.86,1.19,4.039269736
20/10/2020 10:00,7.34152,-0.55164,7.362215876,3.25152,0.94836,3.387,4.09,-1.5,4.356386117,-0.86848,2.03836,2.21566446,3.25152,0.94836,3.387,-4.12,1.09,4.261748467
20/10/2020 10:30,7.75976,1.14618,7.84395333,3.92976,1.14618,4.0935,3.83,0,3.83,0.09976,1.14618,1.150513212,3.92976,1.14618,4.0935,-3.83,0,3.83
20/10/2020 11:00,8.08736,1.33798,8.197291153,4.58736,1.33798,4.7785,3.5,0,3.5,1.07736,1.33798,1.717816943,4.58736,1.33798,4.7785,-3.51,0,3.51
20/10/2020 11:30,8.5296,1.5603,8.671136733,5.3496,1.5603,5.5725,3.18,0,3.18,2.1796,1.5603,2.680520892,5.3496,1.5603,5.5725,-3.17,0,3.17
20/10/2020 12:00,8.14784,1.40812,8.268621324,4.82784,1.40812,5.029,3.32,0,3.32,1.49784,1.40812,2.055803152,4.82784,1.40812,5.029,-3.33,0,3.33
20/10/2020 12:30,8.37072,1.49646,8.503431416,5.13072,1.49646,5.3445,3.24,0,3.24,1.89072,1.49646,2.411268266,5.13072,1.49646,5.3445,-3.24,0,3.24
20/10/2020 13:00,8.3364,1.5302,8.475675607,5.2464,1.5302,5.465,3.09,0,3.09,2.1564,1.5302,2.644158278,5.2464,1.5302,5.465,-3.09,0,3.09
20/10/2020 13:30,8.44592,1.58256,8.592907587,5.42592,1.58256,5.652,3.02,0,3.02,2.41592,1.58256,2.888107616,5.42592,1.58256,5.652,-3.01,0,3.01
20/10/2020 14:00,7.92968,1.35324,8.044319946,4.63968,1.35324,4.833,3.29,0,3.29,1.33968,1.35324,1.904206134,4.63968,1.35324,4.833,-3.3,0,3.3
20/10/2020 14:30,7.75904,1.25972,7.860635865,4.31904,1.25972,4.499,3.44,0,3.44,0.85904,1.25972,1.524743979,4.31904,1.25972,4.499,-3.46,0,3.46
20/10/2020 15:00,8.18056,1.54308,8.324821788,5.29056,1.54308,5.511,2.89,0,2.89,2.39056,1.54308,2.845324762,5.29056,1.54308,5.511,-2.9,0,2.9
20/10/2020 15:30,7.7856,-0.0442,7.785725464,5.0256,1.4658,5.235,2.76,-1.51,3.146061029,1.9156,2.4758,3.130352856,5.0256,1.4658,5.235,-3.11,1.01,3.269892965
20/10/2020 16:00,8.43024,0.14382,8.431466696,5.67024,1.65382,5.9065,2.76,-1.51,3.146061029,2.91024,2.66382,3.945305292,5.67024,1.65382,5.9065,-2.76,1.01,2.938996427
20/10/2020 16:30,7.81536,1.29948,7.922657395,4.45536,1.29948,4.641,3.36,0,3.36,1.09536,1.29948,1.699547528,4.45536,1.29948,4.641,-3.36,0,3.36
20/10/2020 17:00,7.44128,1.00954,7.509448652,3.46128,1.00954,3.6055,3.98,0,3.98,-0.50872,1.00954,1.130472047,3.46128,1.00954,3.6055,-3.97,0,3.97
20/10/2020 17:30,7.95384,1.13862,8.034925404,3.90384,1.13862,4.0665,4.05,0,4.05,-0.15616,1.13862,1.149278665,3.90384,1.13862,4.0665,-4.06,0,4.06
20/10/2020 18:00,7.90776,-0.47732,7.922152649,3.43776,1.00268,3.581,4.47,-1.48,4.708640993,-1.06224,1.98268,2.249305182,3.43776,1.00268,3.581,-4.5,0.98,4.605475003
20/10/2020 18:30,7.84488,0.89684,7.895977723,3.07488,0.89684,3.203,4.77,0,4.77,-1.71512,0.89684,1.935447907,3.07488,0.89684,3.203,-4.79,0,4.79
20/10/2020 19:00,7.49424,0.73332,7.530032629,2.51424,0.73332,2.619,4.98,0,4.98,-2.48576,0.73332,2.591671468,2.51424,0.73332,2.619,-5,0,5
20/10/2020 19:30,7.22896,0.04678,7.22911136,2.62896,0.76678,2.7385,4.6,-0.72,4.656006873,-1.99104,0.16678,1.998012975,2.62896,0.76678,2.7385,-4.62,-0.6,4.658798128
20/10/2020 20:00,6.96096,0.08278,6.961452194,2.58096,0.75278,2.6885,4.38,-0.67,4.43094798,-1.78904,0.08278,1.790954117,2.58096,0.75278,2.6885,-4.37,-0.67,4.421063221
20/10/2020 20:30,6.6064,0.0727,6.606800001,2.5464,0.7427,2.6525,4.06,-0.67,4.114911907,-1.5336,0.0727,1.535322197,2.5464,0.7427,2.6525,-4.08,-0.67,4.134646297
20/10/2020 21:00,5.9536,-0.2302,5.958048758,1.9536,0.5698,2.035,4,-0.8,4.079215611,-2.0564,-0.2302,2.069244548,1.9536,0.5698,2.035,-4.01,-0.8,4.089021888
20/10/2020 21:30,6.38496,0.13478,6.386382376,2.96496,0.86478,3.0885,3.42,-0.73,3.497041607,-0.44504,0.13478,0.465001344,2.96496,0.86478,3.0885,-3.41,-0.73,3.487262537
20/10/2020 22:00,5.98512,-0.02434,5.985169492,2.86512,0.83566,2.9845,3.12,-0.86,3.236355975,-0.26488,0.03566,0.26726962,2.86512,0.83566,2.9845,-3.13,-0.8,3.230619136
20/10/2020 22:30,5.3876,-0.1607,5.389996127,2.3976,0.6993,2.4975,2.99,-0.86,3.111221625,-0.6024,-0.2207,0.641556116,2.3976,0.6993,2.4975,-3,-0.92,3.137897385
20/10/2020 23:00,4.74288,-0.29916,4.752305483,1.92288,0.56084,2.003,2.82,-0.86,2.948219802,-0.93712,-0.43916,1.034918064,1.92288,0.56084,2.003,-2.86,-1,3.029785471
20/10/2020 23:30,4.63016,-0.20662,4.634767896,2.24016,0.65338,2.3335,2.39,-0.86,2.540019685,-0.14984,-0.34662,0.377620775,2.24016,0.65338,2.3335,-2.39,-1,2.590772086
21/10/2020 00:00,4.52688,-0.16966,4.530058173,2.36688,0.69034,2.4655,2.16,-0.86,2.3249086,0.19688,-0.30966,0.366948293,2.36688,0.69034,2.4655,-2.17,-1,2.38933045
21/10/2020 00:30,4.34696,-0.16672,4.350155951,2.37696,0.69328,2.476,1.97,-0.86,2.149534833,0.38696,-0.30672,0.493776468,2.37696,0.69328,2.476,-1.99,-1,2.227128196
21/10/2020 01:00,4.23656,-0.19892,4.241227393,2.26656,0.66108,2.361,1.97,-0.86,2.149534833,0.27656,-0.33892,0.437438224,2.26656,0.66108,2.361,-1.99,-1,2.227128196
21/10/2020 01:30,4.41816,-0.17512,4.421629202,2.34816,0.68488,2.446,2.07,-0.86,2.241539649,0.26816,-0.31512,0.413775785,2.34816,0.68488,2.446,-2.08,-1,2.307899478
21/10/2020 02:00,4.65728,-0.15496,4.659857251,2.41728,0.70504,2.518,2.24,-0.86,2.399416596,0.15728,-0.29496,0.334272942,2.41728,0.70504,2.518,-2.26,-1,2.471355903
21/10/2020 02:30,4.34256,-0.27592,4.35131695,2.00256,0.58408,2.086,2.34,-0.86,2.493030285,-0.33744,-0.41592,0.535588648,2.00256,0.58408,2.086,-2.34,-1,2.544720024
21/10/2020 03:00,3.98648,-0.41186,4.007699022,1.53648,0.44814,1.6005,2.45,-0.86,2.596555411,-0.85352,-0.55186,1.016388631,1.53648,0.44814,1.6005,-2.39,-1,2.590772086
21/10/2020 03:30,4.15992,-0.33794,4.173624067,1.78992,0.52206,1.8645,2.37,-0.86,2.521210027,-0.55008,-0.47794,0.72870752,1.78992,0.52206,1.8645,-2.34,-1,2.544720024
21/10/2020 04:00,4.01208,-0.38106,4.030135562,1.64208,0.47894,1.7105,2.37,-0.86,2.521210027,-0.69792,-0.52106,0.870974081,1.64208,0.47894,1.7105,-2.34,-1,2.544720024
21/10/2020 04:30,4.03272,-0.44504,4.057202386,1.66272,0.48496,1.732,2.37,-0.93,2.545937941,-0.67728,-0.51504,0.850866852,1.66272,0.48496,1.732,-2.34,-1,2.544720024
21/10/2020 05:00,4.14968,-0.34676,4.164142961,1.99968,0.58324,2.083,2.15,-0.93,2.342520011,-0.16032,-0.41676,0.446532642,1.99968,0.58324,2.083,-2.16,-1,2.380252087
21/10/2020 05:30,4.49432,-0.15624,4.497034934,2.34432,0.68376,2.442,2.15,-0.84,2.308267749,0.18432,-0.23624,0.299638449,2.34432,0.68376,2.442,-2.16,-0.92,2.347764895
21/10/2020 06:00,4.54184,-0.19488,4.546019006,2.21184,0.64512,2.304,2.33,-0.84,2.47679228,-0.12816,-0.27488,0.303288641,2.21184,0.64512,2.304,-2.34,-0.92,2.514358765
21/10/2020 06:30,4.50368,-0.37226,4.519038731,1.60368,0.46774,1.6705,2.9,-0.84,3.019205193,-1.28632,-0.45226,1.363509534,1.60368,0.46774,1.6705,-2.89,-0.92,3.0329029
21/10/2020 07:00,4.67248,-0.45136,4.69422999,1.33248,0.38864,1.388,3.34,-0.84,3.444009292,-2.02752,-0.44136,2.075002651,1.33248,0.38864,1.388,-3.36,-0.83,3.460996966
21/10/2020 07:30,5.16776,-0.28982,5.17588051,1.33776,0.39018,1.3935,3.83,-0.68,3.889897171,-2.48224,-0.26982,2.49686168,1.33776,0.39018,1.3935,-3.82,-0.66,3.876596445
21/10/2020 08:00,5.41472,-0.42154,5.431103815,1.19472,0.34846,1.2445,4.22,-0.77,4.289673647,-3.04528,-0.31154,3.061174195,1.19472,0.34846,1.2445,-4.24,-0.66,4.291060475
21/10/2020 08:30,5.47256,0.25158,5.478339662,0.86256,0.25158,0.8985,4.61,0,4.61,-3.77744,0.25158,3.785808428,0.86256,0.25158,0.8985,-4.64,0,4.64
21/10/2020 09:00,5.46432,0.17626,5.467162029,0.60432,0.17626,0.6295,4.86,0,4.86,-4.27568,0.17626,4.279311516,0.60432,0.17626,0.6295,-4.88,0,4.88
21/10/2020 09:30,5.49352,0.16436,5.495978184,0.56352,0.16436,0.587,4.93,0,4.93,-4.40648,0.16436,4.409544217,0.56352,0.16436,0.587,-4.97,0,4.97
21/10/2020 10:00,5.55688,0.20034,5.560490217,0.68688,0.20034,0.7155,4.87,0,4.87,-4.28312,0.20034,4.287802823,0.68688,0.20034,0.7155,-4.97,0,4.97
21/10/2020 10:30,5.77672,0.26446,5.782770361,0.90672,0.26446,0.9445,4.87,0,4.87,-3.95328,0.26446,3.96211583,0.90672,0.26446,0.9445,-4.86,0,4.86
21/10/2020 11:00,5.78728,0.26754,5.793460749,0.91728,0.26754,0.9555,4.87,0,4.87,-3.94272,0.26754,3.951786767,0.91728,0.26754,0.9555,-4.86,0,4.86
21/10/2020 11:30,6.01912,0.40516,6.032740687,1.38912,0.40516,1.447,4.63,0,4.63,-3.26088,0.40516,3.285953895,1.38912,0.40516,1.447,-4.65,0,4.65
21/10/2020 12:00,6.11144,0.45542,6.128385289,1.56144,0.45542,1.6265,4.55,0,4.55,-3.00856,0.45542,3.042834312,1.56144,0.45542,1.6265,-4.57,0,4.57
21/10/2020 12:30,6.06056,0.40558,6.074115792,1.39056,0.40558,1.4485,4.67,0,4.67,-3.28944,0.40558,3.314349205,1.39056,0.40558,1.4485,-4.68,0,4.68
21/10/2020 13:00,5.97992,0.38206,5.99211257,1.30992,0.38206,1.3645,4.67,0,4.67,-3.37008,0.38206,3.391667591,1.30992,0.38206,1.3645,-4.68,0,4.68
21/10/2020 13:30,5.70112,-0.34884,5.711782436,1.10112,0.32116,1.147,4.6,-0.67,4.648537404,-3.50888,-0.34884,3.526177562,1.10112,0.32116,1.147,-4.61,-0.67,4.658433213
21/10/2020 14:00,5.49184,-1.45988,5.682565987,0.89184,0.26012,0.929,4.6,-1.72,4.911048768,-3.71816,0.85012,3.814107733,0.89184,0.26012,0.929,-4.61,0.59,4.647601532
21/10/2020 14:30,5.61992,-1.46044,5.806581249,0.88992,0.25956,0.927,4.73,-1.72,5.033020962,-3.87008,1.09956,4.023251347,0.88992,0.25956,0.927,-4.76,0.84,4.83354942
21/10/2020 15:00,5.86224,0.37982,5.87453156,1.30224,0.37982,1.3565,4.56,0,4.56,-3.26776,0.37982,3.289759664,1.30224,0.37982,1.3565,-4.57,0,4.57
21/10/2020 15:30,5.74992,0.34706,5.760384592,1.18992,0.34706,1.2395,4.56,0,4.56,-3.38008,0.34706,3.397851005,1.18992,0.34706,1.2395,-4.57,0,4.57
21/10/2020 16:00,5.78064,0.35602,5.791592963,1.22064,0.35602,1.2715,4.56,0,4.56,-3.34936,0.35602,3.368228414,1.22064,0.35602,1.2715,-4.57,0,4.57
21/10/2020 16:30,6.16968,-0.17426,6.172140459,1.69968,0.49574,1.7705,4.47,-0.67,4.519933628,-2.76032,-0.17426,2.765815079,1.69968,0.49574,1.7705,-4.46,-0.67,4.510044346
21/10/2020 17:00,6.88056,0.75558,6.921922208,2.59056,0.75558,2.6985,4.29,0,4.29,-1.70944,0.75558,1.868980003,2.59056,0.75558,2.6985,-4.3,0,4.3
21/10/2020 17:30,7.46552,0.90286,7.519916559,3.09552,0.90286,3.2245,4.37,0,4.37,-1.25448,0.90286,1.545598994,3.09552,0.90286,3.2245,-4.35,0,4.35
21/10/2020 18:00,7.66128,0.88704,7.712460775,3.04128,0.88704,3.168,4.62,0,4.62,-1.58872,0.88704,1.819579952,3.04128,0.88704,3.168,-4.63,0,4.63
21/10/2020 18:30,7.86744,0.86842,7.915223651,2.97744,0.86842,3.1015,4.89,0,4.89,-1.94256,0.86842,2.127837553,2.97744,0.86842,3.1015,-4.92,0,4.92
21/10/2020 19:00,7.48888,0.71134,7.522587869,2.43888,0.71134,2.5405,5.05,0,5.05,-2.64112,0.71134,2.735236635,2.43888,0.71134,2.5405,-5.08,0,5.08
21/10/2020 19:30,7.65624,1.75182,7.854099837,3.12624,0.91182,3.2565,4.53,0.84,4.607222591,-1.41376,-0.92818,1.691223063,3.12624,0.91182,3.2565,-4.54,-1.84,4.898693703
21/10/2020 20:00,7.568,0.3415,7.57570104,3.468,1.0115,3.6125,4.1,-0.67,4.154383227,-0.622,0.3415,0.709581743,3.468,1.0115,3.6125,-4.09,-0.67,4.144514447
21/10/2020 20:30,6.78264,0.12702,6.783829262,2.73264,0.79702,2.8465,4.05,-0.67,4.105045676,-1.35736,0.12702,1.36329023,2.73264,0.79702,2.8465,-4.09,-0.67,4.144514447
21/10/2020 21:00,6.128,-0.126,6.129295229,2.208,0.644,2.3,3.92,-0.77,3.994909261,-1.712,-0.136,1.717393374,2.208,0.644,2.3,-3.92,-0.78,3.996848759
21/10/2020 21:30,6.25152,0.09836,6.252293739,2.77152,0.80836,2.887,3.48,-0.71,3.551689739,-0.72848,0.09836,0.735090335,2.77152,0.80836,2.887,-3.5,-0.71,3.571288283
21/10/2020 22:00,6.19712,0.05916,6.197402375,3.11712,0.90916,3.247,3.08,-0.85,3.19513693,0.03712,0.13916,0.144025692,3.11712,0.90916,3.247,-3.08,-0.77,3.174791332
21/10/2020 22:30,5.66824,-0.03968,5.668378886,2.77824,0.81032,2.894,2.89,-0.85,3.012407675,-0.10176,-0.01968,0.10364555,2.77824,0.81032,2.894,-2.88,-0.83,2.997215374
21/10/2020 23:00,6.17224,0.49482,6.192042753,4.06224,1.18482,4.2315,2.11,-0.69,2.219954954,1.94224,0.48482,2.00183582,4.06224,1.18482,4.2315,-2.12,-0.7,2.232576986
21/10/2020 23:30,5.78728,0.32254,5.796261023,3.91728,1.14254,4.0805,1.87,-0.82,2.041886383,2.03728,0.44254,2.084790505,3.91728,1.14254,4.0805,-1.88,-0.7,2.006090726
22/10/2020 00:00,5.85224,0.51482,5.874840649,4.30224,1.25482,4.4815,1.55,-0.74,1.717585515,2.76224,0.55482,2.81740928,4.30224,1.25482,4.4815,-1.54,-0.7,1.691626436
22/10/2020 00:30,6.33976,0.86118,6.397983108,5.24976,1.53118,5.4685,1.09,-0.67,1.279453008,4.16976,0.83118,4.251794756,5.24976,1.53118,5.4685,-1.08,-0.7,1.287012043
22/10/2020 01:00,6.05032,0.77676,6.099977721,4.96032,1.44676,5.167,1.09,-0.67,1.279453008,3.88032,0.74676,3.951522972,4.96032,1.44676,5.167,-1.08,-0.7,1.287012043
22/10/2020 01:30,6.00608,0.70844,6.047717272,4.72608,1.37844,4.923,1.28,-0.67,1.444749113,3.44608,0.67844,3.512228381,4.72608,1.37844,4.923,-1.28,-0.7,1.458903698
22/10/2020 02:00,4.98504,0.02272,4.985091774,2.85504,0.83272,2.974,2.13,-0.81,2.278815482,0.72504,-0.02728,0.72555303,2.85504,0.83272,2.974,-2.13,-0.86,2.297063343
22/10/2020 02:30,5.32096,0.17028,5.323683931,3.36096,0.98028,3.501,1.96,-0.81,2.120778159,1.41096,0.19028,1.423732629,3.36096,0.98028,3.501,-1.95,-0.79,2.103948669
22/10/2020 03:00,4.52936,-0.15102,4.53187699,2.25936,0.65898,2.3535,2.27,-0.81,2.410186715,-0.00064,-0.30102,0.30102068,2.25936,0.65898,2.3535,-2.26,-0.96,2.455442934
22/10/2020 03:30,4.85152,0.01586,4.851545924,2.83152,0.82586,2.9495,2.02,-0.81,2.176350156,0.80152,-0.06414,0.804082241,2.83152,0.82586,2.9495,-2.03,-0.89,2.216528818
22/10/2020 04:00,5.02272,0.11246,5.023978846,3.16272,0.92246,3.2945,1.86,-0.81,2.028718808,1.31272,0.03246,1.313121262,3.16272,0.92246,3.2945,-1.85,-0.89,2.052949098
22/10/2020 04:30,4.90848,0.07914,4.90911795,3.04848,0.88914,3.1755,1.86,-0.81,2.028718808,1.19848,-0.00086,1.198480309,3.04848,0.88914,3.1755,-1.85,-0.89,2.052949098
22/10/2020 05:00,4.71072,-0.01354,4.710739459,2.73072,0.79646,2.8445,1.98,-0.81,2.139275578,0.76072,-0.09354,0.766449379,2.73072,0.79646,2.8445,-1.97,-0.89,2.161712284
22/10/2020 05:30,4.99008,0.08544,4.990811397,3.07008,0.89544,3.198,1.92,-0.81,2.083866598,1.15008,0.05544,1.151415477,3.07008,0.89544,3.198,-1.92,-0.84,2.095709904
22/10/2020 06:00,4.92224,-0.01018,4.922250527,2.74224,0.79982,2.8565,2.18,-0.81,2.325618197,0.55224,-0.04018,0.553699783,2.74224,0.79982,2.8565,-2.19,-0.84,2.345570293
22/10/2020 06:30,5.34752,0.07136,5.347996111,2.74752,0.80136,2.862,2.6,-0.73,2.700536984,0.15752,0.06136,0.169049105,2.74752,0.80136,2.862,-2.59,-0.74,2.693640659
22/10/2020 07:00,5.85024,0.19632,5.853533087,2.97024,0.86632,3.094,2.88,-0.67,2.956907168,0.08024,0.19632,0.212084889,2.97024,0.86632,3.094,-2.89,-0.67,2.96664794
22/10/2020 07:30,6.4352,-0.7614,6.480087114,3.1152,0.9086,3.245,3.32,-1.67,3.716355742,-0.2148,1.7486,1.761743738,3.1152,0.9086,3.245,-3.33,0.84,3.434312158
22/10/2020 08:00,6.44048,0.73514,6.482300012,2.52048,0.73514,2.6255,3.92,0,3.92,-1.39952,0.73514,1.580850104,2.52048,0.73514,2.6255,-3.92,0,3.92
22/10/2020 08:30,6.60512,0.67816,6.639842709,2.32512,0.67816,2.422,4.28,0,4.28,-1.96488,0.67816,2.078618387,2.32512,0.67816,2.422,-4.29,0,4.29
22/10/2020 09:00,6.86,0.7525,6.901148908,2.58,0.7525,2.6875,4.28,0,4.28,-1.71,0.7525,1.868249515,2.58,0.7525,2.6875,-4.29,0,4.29
22/10/2020 09:30,7.3128,-0.5496,7.333423757,3.2928,0.9604,3.43,4.02,-1.51,4.294240329,-0.7572,1.9704,2.110883227,3.2928,0.9604,3.43,-4.05,1.01,4.174038812
22/10/2020 10:00,6.89568,0.83874,6.946501814,2.87568,0.83874,2.9955,4.02,0,4.02,-1.17432,0.83874,1.443091213,2.87568,0.83874,2.9955,-4.05,0,4.05
22/10/2020 10:30,7.062,-0.7215,7.098760895,3.252,0.9485,3.3875,3.81,-1.67,4.159927884,-0.548,1.8685,1.94720216,3.252,0.9485,3.3875,-3.8,0.92,3.909782603
22/10/2020 11:00,7.45824,-0.42218,7.470179372,4.27824,1.24782,4.4565,3.18,-1.67,3.59183797,1.09824,2.16782,2.430138813,4.27824,1.24782,4.4565,-3.18,0.92,3.31040783
22/10/2020 11:30,7.91664,1.52152,8.061526654,5.21664,1.52152,5.434,2.7,0,2.7,2.51664,1.52152,2.940833215,5.21664,1.52152,5.434,-2.7,0,2.7
22/10/2020 12:00,8.26152,1.68336,8.431275918,5.77152,1.68336,6.012,2.49,0,2.49,3.29152,1.68336,3.696999432,5.77152,1.68336,6.012,-2.48,0,2.48
22/10/2020 12:30,8.54568,1.80124,8.733447899,6.17568,1.80124,6.433,2.37,0,2.37,3.82568,1.80124,4.228509548,6.17568,1.80124,6.433,-2.35,0,2.35
22/10/2020 13:00,8.61736,1.84548,8.812757219,6.32736,1.84548,6.591,2.29,0,2.29,4.03736,1.84548,4.439152194,6.32736,1.84548,6.591,-2.29,0,2.29
22/10/2020 13:30,8.46568,0.27874,8.470267637,6.23568,1.81874,6.4955,2.23,-1.54,2.7100738,4.00568,2.81874,4.898037102,6.23568,1.81874,6.4955,-2.23,1,2.443951718
22/10/2020 14:00,7.28896,0.67428,7.320081379,4.60896,1.34428,4.801,2.68,-0.67,2.762480769,1.93896,0.67428,2.0528564,4.60896,1.34428,4.801,-2.67,-0.67,2.752780413
22/10/2020 14:30,7.74848,1.50164,7.892646261,5.14848,1.50164,5.363,2.6,0,2.6,2.54848,1.50164,2.957984618,5.14848,1.50164,5.363,-2.6,0,2.6
22/10/2020 15:00,7.46928,0.70354,7.502340451,4.70928,1.37354,4.9055,2.76,-0.67,2.840158446,1.94928,0.70354,2.0723564,4.70928,1.37354,4.9055,-2.76,-0.67,2.840158446
22/10/2020 15:30,7.3872,-0.3204,7.394144981,4.6272,1.3496,4.82,2.76,-1.67,3.225910724,1.8072,2.1996,2.846789771,4.6272,1.3496,4.82,-2.82,0.85,2.945318319
22/10/2020 16:00,6.59128,0.14954,6.59297613,3.22128,0.93954,3.3555,3.37,-0.79,3.461358115,-0.16872,0.43954,0.470809781,3.22128,0.93954,3.3555,-3.39,-0.5,3.426674773
22/10/2020 16:30,6.31256,0.07158,6.31296582,2.54256,0.74158,2.6485,3.77,-0.67,3.829072995,-1.21744,0.07158,1.219542476,2.54256,0.74158,2.6485,-3.76,-0.67,3.819227671
22/10/2020 17:00,6.24272,-0.09754,6.243481965,1.96272,0.57246,2.0445,4.28,-0.67,4.33212419,-2.29728,-0.09754,2.299349789,1.96272,0.57246,2.0445,-4.26,-0.67,4.31236594
22/10/2020 17:30,6.16624,0.40432,6.179481402,1.38624,0.40432,1.444,4.78,0,4.78,-3.41376,-0.26568,3.424082826,1.38624,0.40432,1.444,-4.8,-0.67,4.846534845
22/10/2020 18:00,6.16016,-0.58412,6.187791803,0.98016,0.28588,1.021,5.18,-0.87,5.252551761,-4.19984,-0.10412,4.201130443,0.98016,0.28588,1.021,-5.18,-0.39,5.19466072
22/10/2020 18:30,6.46448,-0.36536,6.474796491,1.04448,0.30464,1.088,5.42,-0.67,5.461254435,-4.39552,-0.36536,4.410678406,1.04448,0.30464,1.088,-5.44,-0.67,5.481103903
22/10/2020 19:00,6.2944,-0.4558,6.310881476,0.7344,0.2142,0.765,5.56,-0.67,5.60022321,-4.8556,-0.4558,4.876946278,0.7344,0.2142,0.765,-5.59,-0.67,5.630008881
22/10/2020 19:30,6.18056,-0.42192,6.194944584,0.85056,0.24808,0.886,5.33,-0.67,5.371945644,-4.41944,-0.42192,4.43953448,0.85056,0.24808,0.886,-5.27,-0.67,5.312419411
22/10/2020 20:00,5.83944,-0.70558,5.881913179,0.76944,0.22442,0.8015,5.07,-0.93,5.154590187,-4.38056,-0.53558,4.413179336,0.76944,0.22442,0.8015,-5.15,-0.76,5.205775639
22/10/2020 20:30,5.71712,-0.61584,5.75019304,1.07712,0.31416,1.122,4.64,-0.93,4.732282747,-3.60288,-0.50584,3.638216376,1.07712,0.31416,1.122,-4.68,-0.82,4.75129456
22/10/2020 21:00,5.58144,-0.54458,5.607944352,1.32144,0.38542,1.3765,4.26,-0.93,4.360332556,-2.96856,-0.43458,3.000201368,1.32144,0.38542,1.3765,-4.29,-0.82,4.36766528
22/10/2020 21:30,5.34536,-0.44052,5.363481276,1.33536,0.38948,1.391,4.01,-0.83,4.094996947,-2.69464,-0.43052,2.728815164,1.33536,0.38948,1.391,-4.03,-0.82,4.112578267
22/10/2020 22:00,5.18424,-0.41168,5.200560047,1.43424,0.41832,1.494,3.75,-0.83,3.840755134,-2.32576,-0.40168,2.360192026,1.43424,0.41832,1.494,-3.76,-0.82,3.848376281
22/10/2020 22:30,4.68328,-0.57196,4.718076918,1.19328,0.34804,1.243,3.49,-0.92,3.609224293,-2.32672,-0.64196,2.413656686,1.19328,0.34804,1.243,-3.52,-0.99,3.65656943
22/10/2020 23:00,4.38704,-0.55628,4.422167726,1.24704,0.36372,1.299,3.14,-0.92,3.272002445,-1.87296,-0.62628,1.974893871,1.24704,0.36372,1.299,-3.12,-0.99,3.273301086
22/10/2020 23:30,3.88016,-0.65162,3.934494917,0.92016,0.26838,0.9585,2.96,-0.92,3.099677403,-2.04984,-0.72162,2.173149661,0.92016,0.26838,0.9585,-2.97,-0.99,3.130654884
23/10/2020 00:00,3.63616,-0.72112,3.706976342,0.95616,0.27888,0.996,2.68,-1,2.860489469,-1.73384,-0.71112,1.874004482,0.95616,0.27888,0.996,-2.69,-0.99,2.86639146
23/10/2020 00:30,3.4452,-0.7389,3.523545977,0.8952,0.2611,0.9325,2.55,-1,2.739069185,-1.6848,-0.7289,1.835714098,0.8952,0.2611,0.9325,-2.58,-0.99,2.763421792
23/10/2020 01:00,3.44568,-0.73876,3.523985953,0.89568,0.26124,0.933,2.55,-1,2.739069185,-1.56432,-0.72876,1.725742797,0.89568,0.26124,0.933,-2.46,-0.99,2.651735281
23/10/2020 01:30,3.4704,-0.7578,3.55217356,0.8304,0.2422,0.865,2.64,-1,2.823047998,-1.8296,-0.7478,1.976522451,0.8304,0.2422,0.865,-2.66,-0.99,2.838256507
23/10/2020 02:00,3.70272,-0.74254,3.776440262,0.88272,0.25746,0.9195,2.82,-1,2.992056149,-1.94728,-0.73254,2.080508171,0.88272,0.25746,0.9195,-2.83,-0.99,2.998166106
23/10/2020 02:30,3.7464,-0.7298,3.816820797,0.9264,0.2702,0.965,2.82,-1,2.992056149,-1.9036,-0.7198,2.035142501,0.9264,0.2702,0.965,-2.83,-0.99,2.998166106
23/10/2020 03:00,3.58656,-0.77642,3.669637673,0.76656,0.22358,0.7985,2.82,-1,2.992056149,-2.06344,-0.76642,2.201177923,0.76656,0.22358,0.7985,-2.83,-0.99,2.998166106
23/10/2020 03:30,3.48288,-0.80666,3.575073908,0.66288,0.19334,0.6905,2.82,-1,2.992056149,-2.16712,-0.79666,2.308912352,0.66288,0.19334,0.6905,-2.83,-0.99,2.998166106
23/10/2020 04:00,3.36304,-0.80078,3.457063299,0.68304,0.19922,0.7115,2.68,-1,2.860489469,-1.99696,-0.79078,2.147831988,0.68304,0.19922,0.7115,-2.68,-0.99,2.857008925
23/10/2020 04:30,3.46176,-0.72532,3.536929657,0.94176,0.27468,0.981,2.52,-1,2.711162112,-1.58824,-0.71532,1.741892362,0.94176,0.27468,0.981,-2.53,-0.99,2.716799588
23/10/2020 05:00,3.75552,-0.63964,3.809602315,1.23552,0.36036,1.287,2.52,-1,2.711162112,-1.17448,-0.62964,1.332610146,1.23552,0.36036,1.287,-2.41,-0.99,2.605417433
23/10/2020 05:30,4.04744,-0.38408,4.065622708,1.59744,0.46592,1.664,2.45,-0.85,2.593260496,-0.81256,-0.52408,0.966909303,1.59744,0.46592,1.664,-2.41,-0.99,2.605417433
23/10/2020 06:00,4.33976,-0.35882,4.35456871,1.88976,0.55118,1.9685,2.45,-0.91,2.613541658,-0.60024,-0.43882,0.743539542,1.88976,0.55118,1.9685,-2.49,-0.99,2.679589521
23/10/2020 06:30,4.22592,-0.53494,4.259643254,1.04592,0.30506,1.0895,3.18,-0.84,3.289072818,-2.12408,-0.68494,2.231783737,1.04592,0.30506,1.0895,-3.17,-0.99,3.320993827
23/10/2020 07:00,4.95656,-0.24392,4.962558211,1.66656,0.48608,1.736,3.29,-0.73,3.370014837,-1.63344,-0.25392,1.653058257,1.66656,0.48608,1.736,-3.3,-0.74,3.381952099
23/10/2020 07:30,5.68832,-0.21424,5.692353046,2.00832,0.58576,2.092,3.68,-0.8,3.765952735,-1.67168,0.07576,1.673395829,2.00832,0.58576,2.092,-3.68,-0.51,3.715171598
23/10/2020 08:00,6.02496,-0.61772,6.056543651,2.06496,0.60228,2.151,3.96,-1.22,4.143669871,-1.94504,0.76228,2.089079079,2.06496,0.60228,2.151,-4.01,0.16,4.013190751
23/10/2020 08:30,6.21504,0.53522,6.238043175,1.83504,0.53522,1.9115,4.38,0,4.38,-2.50496,0.53522,2.561500547,1.83504,0.53522,1.9115,-4.34,0,4.34
23/10/2020 09:00,6.73936,0.74648,6.78057561,2.55936,0.74648,2.666,4.18,0,4.18,-1.64064,0.74648,1.802479403,2.55936,0.74648,2.666,-4.2,0,4.2
23/10/2020 09:30,6.44664,0.61152,6.475579047,2.09664,0.61152,2.184,4.35,0,4.35,-2.23336,0.61152,2.315567663,2.09664,0.61152,2.184,-4.33,0,4.33
23/10/2020 10:00,6.52808,0.69944,6.56544323,2.39808,0.69944,2.498,4.13,0,4.13,-1.75192,0.69944,1.886382782,2.39808,0.69944,2.498,-4.15,0,4.15
23/10/2020 10:30,6.576,0.728,6.616174121,2.496,0.728,2.6,4.08,0,4.08,-1.604,0.728,1.761476653,2.496,0.728,2.6,-4.1,0,4.1
23/10/2020 11:00,6.46152,0.63336,6.492486858,2.17152,0.63336,2.262,4.29,0,4.29,-2.10848,0.63336,2.201552361,2.17152,0.63336,2.262,-4.28,0,4.28
23/10/2020 11:30,6.28296,0.54628,6.306663793,1.87296,0.54628,1.951,4.41,0,4.41,-2.50704,0.54628,2.565866598,1.87296,0.54628,1.951,-4.38,0,4.38
23/10/2020 12:00,6.9236,0.8323,6.973446798,2.8536,0.8323,2.9725,4.07,0,4.07,-1.2264,0.8323,1.482153923,2.8536,0.8323,2.9725,-4.08,0,4.08
23/10/2020 12:30,7.34976,1.00618,7.418313167,3.44976,1.00618,3.5935,3.9,0,3.9,-0.44024,1.00618,1.098275671,3.44976,1.00618,3.5935,-3.89,0,3.89
23/10/2020 13:00,7.35928,-0.63396,7.386535548,3.68928,1.07604,3.843,3.67,-1.71,4.048826991,0.01928,1.97604,1.976134054,3.68928,1.07604,3.843,-3.67,0.9,3.778743177
23/10/2020 13:30,6.84808,0.89194,6.905921854,3.05808,0.89194,3.1855,3.79,0,3.79,-0.72192,0.89194,1.147486579,3.05808,0.89194,3.1855,-3.78,0,3.78
23/10/2020 14:00,7.684,0.737,7.719263242,4.824,1.407,5.025,2.86,-0.67,2.93743085,1.974,0.737,2.10709397,4.824,1.407,5.025,-2.85,-0.67,2.927695339
23/10/2020 14:30,7.78192,0.76556,7.819485981,4.92192,1.43556,5.127,2.86,-0.67,2.93743085,2.07192,0.76556,2.208831048,4.92192,1.43556,5.127,-2.85,-0.67,2.927695339
23/10/2020 15:00,7.87128,1.34204,7.984868202,4.60128,1.34204,4.793,3.27,0,3.27,1.32128,1.34204,1.883308843,4.60128,1.34204,4.793,-3.28,0,3.28
23/10/2020 15:30,7.88272,-0.12504,7.883711664,4.78272,1.39496,4.982,3.1,-1.52,3.452593228,1.67272,2.40496,2.929475175,4.78272,1.39496,4.982,-3.11,1.01,3.269892965
23/10/2020 16:00,7.9788,-0.0091,7.978805189,5.0088,1.4609,5.2175,2.97,-1.47,3.313879901,2.0088,2.3309,3.077072025,5.0088,1.4609,5.2175,-3,0.87,3.123603688
23/10/2020 16:30,7.47808,1.08444,7.556301384,3.71808,1.08444,3.873,3.76,0,3.76,-0.03192,1.08444,1.084909674,3.71808,1.08444,3.873,-3.75,0,3.75
23/10/2020 17:00,7.11408,0.83244,7.16261758,2.85408,0.83244,2.973,4.26,0,4.26,-1.39592,0.83244,1.625284283,2.85408,0.83244,2.973,-4.25,0,4.25
23/10/2020 17:30,6.41416,-0.42712,6.428365267,1.72416,0.50288,1.796,4.69,-0.93,4.78131781,-3.02584,0.14288,3.029211515,1.72416,0.50288,1.796,-4.75,-0.36,4.763622571
23/10/2020 18:00,6.85392,0.56406,6.877091177,1.93392,0.56406,2.0145,4.92,0,4.92,-3.01608,0.56406,3.06837127,1.93392,0.56406,2.0145,-4.95,0,4.95
23/10/2020 18:30,7.44808,0.71694,7.482506174,2.45808,0.71694,2.5605,4.99,0,4.99,-2.55192,0.71694,2.65071663,2.45808,0.71694,2.5605,-5.01,0,5.01
23/10/2020 19:00,6.80248,0.42364,6.815658809,1.45248,0.42364,1.513,5.35,0,5.35,-3.88752,0.42364,3.910534823,1.45248,0.42364,1.513,-5.34,0,5.34
23/10/2020 19:30,6.73344,-0.19358,6.736222046,1.63344,0.47642,1.7015,5.1,-0.67,5.143821537,-3.44656,-0.19358,3.451992041,1.63344,0.47642,1.7015,-5.08,-0.67,5.123992584
23/10/2020 20:00,6.6012,-0.1009,6.601971088,1.9512,0.5691,2.0325,4.65,-0.67,4.69802086,-2.7288,-0.1009,2.7306648,1.9512,0.5691,2.0325,-4.68,-0.67,4.727716151
23/10/2020 20:30,7.1788,0.2834,7.184391763,3.2688,0.9534,3.405,3.91,-0.67,3.966988782,-0.6412,0.2834,0.701037089,3.2688,0.9534,3.405,-3.91,-0.67,3.966988782
23/10/2020 21:00,6.80792,0.13856,6.809329894,2.97792,0.86856,3.102,3.83,-0.73,3.898948576,-0.80208,0.13856,0.813960196,2.97792,0.86856,3.102,-3.78,-0.73,3.849844153
23/10/2020 21:30,6.4248,0.0589,6.42506998,2.7048,0.7889,2.8175,3.72,-0.73,3.790949749,-0.9652,0.0589,0.966995476,2.7048,0.7889,2.8175,-3.67,-0.73,3.741897914
23/10/2020 22:00,5.84232,-0.20474,5.845906384,2.21232,0.64526,2.3045,3.63,-0.85,3.728189909,-1.45768,-0.18474,1.469339937,2.21232,0.64526,2.3045,-3.67,-0.83,3.762685211
23/10/2020 22:30,5.3996,-0.2522,5.405486565,2.0496,0.5978,2.135,3.35,-0.85,3.456153932,-1.2704,-0.2322,1.291446089,2.0496,0.5978,2.135,-3.32,-0.83,3.422177669
23/10/2020 23:00,5.6428,0.0054,5.642802584,2.9328,0.8554,3.055,2.71,-0.85,2.840176051,0.2528,0.0254,0.254072824,2.9328,0.8554,3.055,-2.68,-0.83,2.805583718
23/10/2020 23:30,4.85672,-0.18304,4.860167981,2.28672,0.66696,2.382,2.57,-0.85,2.706917066,-0.28328,-0.31304,0.422186689,2.28672,0.66696,2.382,-2.57,-0.98,2.750509044
24/10/2020 00:00,4.78648,-0.13936,4.788508327,2.43648,0.71064,2.538,2.35,-0.85,2.4989998,0.08648,-0.26936,0.282902103,2.43648,0.71064,2.538,-2.35,-0.98,2.546153962
24/10/2020 00:30,5.06552,0.05286,5.065795796,3.09552,0.90286,3.2245,1.97,-0.85,2.145553542,1.15552,-0.07714,1.158091987,3.09552,0.90286,3.2245,-1.94,-0.98,2.173476478
24/10/2020 01:00,5.06536,0.09948,5.066336763,3.25536,0.94948,3.391,1.81,-0.85,1.999649969,1.43536,0.01948,1.43549218,3.25536,0.94948,3.391,-1.82,-0.93,2.043844417
24/10/2020 01:30,5.04752,0.03886,5.047669586,3.04752,0.88886,3.1745,2,-0.85,2.173131381,1.04752,-0.04114,1.048327549,3.04752,0.88886,3.1745,-2,-0.93,2.205651831
24/10/2020 02:00,4.9176,-0.1157,4.918960891,2.5176,0.7343,2.6225,2.4,-0.85,2.546075411,0.1376,-0.2557,0.290372605,2.5176,0.7343,2.6225,-2.38,-0.99,2.577692767
24/10/2020 02:30,4.63368,-0.22476,4.639127871,2.14368,0.62524,2.233,2.49,-0.85,2.631083427,-0.34632,-0.36476,0.502978528,2.14368,0.62524,2.233,-2.49,-0.99,2.679589521
24/10/2020 03:00,5.60392,0.29156,5.611499497,3.67392,1.07156,3.827,1.93,-0.78,2.081657993,1.75392,0.26156,1.773315821,3.67392,1.07156,3.827,-1.92,-0.81,2.083866598
24/10/2020 03:30,5.08856,0.05208,5.088826505,3.05856,0.89208,3.186,2.03,-0.84,2.196929676,1.01856,0.03208,1.019065062,3.05856,0.89208,3.186,-2.04,-0.86,2.213865398
24/10/2020 04:00,5.49912,0.30766,5.507719623,3.72912,1.08766,3.8845,1.77,-0.78,1.934244038,1.95912,0.28766,1.98012612,3.72912,1.08766,3.8845,-1.77,-0.8,1.942395428
24/10/2020 04:30,5.67992,0.40706,5.694487602,4.06992,1.18706,4.2395,1.61,-0.78,1.788994131,2.45992,0.38706,2.490185104,4.06992,1.18706,4.2395,-1.61,-0.8,1.797804216
24/10/2020 05:00,6.71456,0.97508,6.784990567,5.67456,1.65508,5.911,1.04,-0.68,1.242577965,4.64456,0.96508,4.74376612,5.67456,1.65508,5.911,-1.03,-0.69,1.239758041
24/10/2020 05:30,6.07176,0.66218,6.107761607,4.60176,1.34218,4.7935,1.47,-0.68,1.619660458,3.12176,0.65218,3.189157295,4.60176,1.34218,4.7935,-1.48,-0.69,1.63294213
24/10/2020 06:00,6.3972,0.7571,6.441845097,4.9272,1.4371,5.1325,1.47,-0.68,1.619660458,3.4472,0.7471,3.52722926,4.9272,1.4371,5.1325,-1.48,-0.69,1.63294213
24/10/2020 06:30,7.22488,0.63684,7.252892954,5.95488,1.73684,6.203,1.27,-1.1,1.680148803,4.65488,1.64684,4.937609725,5.95488,1.73684,6.203,-1.3,-0.09,1.303111661
24/10/2020 07:00,7.5744,1.7717,7.778846717,6.0744,1.7717,6.3275,1.5,0,1.5,4.5744,1.7717,4.905512843,6.0744,1.7717,6.3275,-1.5,0,1.5
24/10/2020 07:30,7.20912,0.80266,7.253666263,5.04912,1.47266,5.2595,2.16,-0.67,2.261526033,2.88912,0.80266,2.998545889,5.04912,1.47266,5.2595,-2.16,-0.67,2.261526033
24/10/2020 08:00,8.20784,1.81062,8.40517592,6.20784,1.81062,6.4665,2,0,2,4.19784,1.81062,4.57167425,6.20784,1.81062,6.4665,-2.01,0,2.01
24/10/2020 08:30,8.19088,1.65984,8.357367049,5.69088,1.65984,5.928,2.5,0,2.5,3.19088,1.65984,3.59677411,5.69088,1.65984,5.928,-2.5,0,2.5
24/10/2020 09:00,8.82784,0.38062,8.836041571,6.44784,1.88062,6.7165,2.38,-1.5,2.813254343,4.04784,3.03062,5.056645751,6.44784,1.88062,6.7165,-2.4,1.15,2.661296676
24/10/2020 09:30,8.93336,1.82098,9.117065814,6.24336,1.82098,6.5035,2.69,0,2.69,3.55336,1.82098,3.992785425,6.24336,1.82098,6.5035,-2.69,0,2.69
24/10/2020 10:00,8.6204,1.6422,8.775426884,5.6304,1.6422,5.865,2.99,0,2.99,2.6404,1.6422,3.109426474,5.6304,1.6422,5.865,-2.99,0,2.99
24/10/2020 10:30,8.89664,1.76652,9.070325033,6.05664,1.76652,6.309,2.84,0,2.84,3.21664,1.76652,3.669790975,6.05664,1.76652,6.309,-2.84,0,2.84
24/10/2020 11:00,9.1664,0.3802,9.174281498,6.4464,1.8802,6.715,2.72,-1.5,3.106187374,3.7164,3.0202,4.788865941,6.4464,1.8802,6.715,-2.73,1.14,2.958462438
24/10/2020 11:30,9.40304,1.98422,9.610113956,6.80304,1.98422,7.0865,2.6,0,2.6,4.21304,1.98422,4.656912609,6.80304,1.98422,7.0865,-2.59,0,2.59
24/10/2020 12:00,9.4352,1.9936,9.64351803,6.8352,1.9936,7.12,2.6,0,2.6,4.2452,1.9936,4.690006823,6.8352,1.9936,7.12,-2.59,0,2.59
24/10/2020 12:30,9.43472,1.94096,9.632303317,6.65472,1.94096,6.932,2.78,0,2.78,3.85472,1.94096,4.315807225,6.65472,1.94096,6.932,-2.8,0,2.8
24/10/2020 13:00,9.24944,1.88692,9.439947426,6.46944,1.88692,6.739,2.78,0,2.78,3.66944,1.88692,4.12616735,6.46944,1.88692,6.739,-2.8,0,2.8
24/10/2020 13:30,8.83424,1.74832,9.005577116,5.99424,1.74832,6.244,2.84,0,2.84,3.14424,1.74832,3.597619769,5.99424,1.74832,6.244,-2.85,0,2.85
24/10/2020 14:00,8.80912,1.77016,8.985213498,6.06912,1.77016,6.322,2.74,0,2.74,3.31912,1.77016,3.761651765,6.06912,1.77016,6.322,-2.75,0,2.75
24/10/2020 14:30,8.65128,0.08954,8.651743353,5.86128,1.70954,6.1055,2.79,-1.62,3.226220699,3.01128,2.71954,4.057549143,5.86128,1.70954,6.1055,-2.85,1.01,3.023673263
24/10/2020 15:00,8.66304,0.13672,8.66411879,6.02304,1.75672,6.274,2.64,-1.62,3.09741828,3.34304,2.76672,4.339430377,6.02304,1.75672,6.274,-2.68,1.01,2.864000698
24/10/2020 15:30,8.89536,1.82448,9.080537253,6.25536,1.82448,6.516,2.64,0,2.64,3.64536,1.82448,4.076441684,6.25536,1.82448,6.516,-2.61,0,2.61
