Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2020 16:00,8.97456,1.83008,9.159253245,6.27456,1.83008,6.536,2.7,0,2.7,3.56456,1.83008,4.006904142,6.27456,1.83008,6.536,-2.71,0,2.71
24/10/2020 16:30,9.204,1.8445,9.387001451,6.324,1.8445,6.5875,2.88,0,2.88,3.424,1.8445,3.889210235,6.324,1.8445,6.5875,-2.9,0,2.9
24/10/2020 17:00,9.2828,1.8004,9.455782146,6.1728,1.8004,6.43,3.11,0,3.11,3.0728,1.8004,3.561395794,6.1728,1.8004,6.43,-3.1,0,3.1
24/10/2020 17:30,9.49232,0.24776,9.495552854,5.99232,1.74776,6.242,3.5,-1.5,3.807886553,2.42232,2.91776,3.792223306,5.99232,1.74776,6.242,-3.57,1.17,3.756833773
24/10/2020 18:00,9.65088,1.69484,9.798569661,5.81088,1.69484,6.053,3.84,0,3.84,1.98088,1.69484,2.606984503,5.81088,1.69484,6.053,-3.83,0,3.83
24/10/2020 18:30,9.24952,-0.05514,9.249684354,4.91952,1.43486,5.1245,4.33,-1.49,4.579192068,0.58952,2.60486,2.670735751,4.91952,1.43486,5.1245,-4.33,1.17,4.485287059
24/10/2020 19:00,9.16184,1.48512,9.281427347,5.09184,1.48512,5.304,4.07,0,4.07,1.01184,1.48512,1.797053589,5.09184,1.48512,5.304,-4.08,0,4.08
24/10/2020 19:30,8.73208,1.42394,8.847419186,4.88208,1.42394,5.0855,3.85,0,3.85,1.04208,1.42394,1.764521422,4.88208,1.42394,5.0855,-3.84,0,3.84
24/10/2020 20:00,8.64176,1.53468,8.776973203,5.26176,1.53468,5.481,3.38,0,3.38,1.88176,1.53468,2.428222272,5.26176,1.53468,5.481,-3.38,0,3.38
24/10/2020 20:30,8.37312,1.53216,8.512147367,5.25312,1.53216,5.472,3.12,0,3.12,2.14312,1.53216,2.63447862,5.25312,1.53216,5.472,-3.11,0,3.11
24/10/2020 21:00,8.01328,0.78054,8.05120482,4.97328,1.45054,5.1805,3.04,-0.67,3.112956794,1.94328,0.78054,2.094177607,4.97328,1.45054,5.1805,-3.03,-0.67,3.103191905
24/10/2020 21:30,7.02312,0.42466,7.035947033,3.75312,1.09466,3.9095,3.27,-0.67,3.337933492,0.47312,0.37466,0.603500331,3.75312,1.09466,3.9095,-3.28,-0.72,3.358094698
24/10/2020 22:00,6.64832,0.18326,6.650845288,3.50832,1.02326,3.6545,3.14,-0.84,3.250415358,0.37832,0.22326,0.439284703,3.50832,1.02326,3.6545,-3.13,-0.8,3.230619136
24/10/2020 22:30,5.9072,-0.0329,5.907291617,2.7672,0.8071,2.8825,3.14,-0.84,3.250415358,-0.3028,-0.0729,0.311451842,2.7672,0.8071,2.8825,-3.07,-0.88,3.193634293
24/10/2020 23:00,5.78488,0.05684,5.785159237,3.07488,0.89684,3.203,2.71,-0.84,2.837199323,0.35488,0.01684,0.355279327,3.07488,0.89684,3.203,-2.72,-0.88,2.858810942
24/10/2020 23:30,4.80088,-0.57516,4.835210213,2.21088,0.64484,2.303,2.59,-1.22,2.862953021,-0.50912,-0.33516,0.609537037,2.21088,0.64484,2.303,-2.72,-0.98,2.891158937
25/10/2020 00:00,4.86024,-0.11618,4.861628395,2.55024,0.74382,2.6565,2.31,-0.86,2.464893507,0.24024,-0.23618,0.336892045,2.55024,0.74382,2.6565,-2.31,-0.98,2.509282766
25/10/2020 00:30,4.85184,-0.03988,4.852003895,2.81184,0.82012,2.929,2.04,-0.86,2.213865398,0.77184,-0.15988,0.788224968,2.81184,0.82012,2.929,-2.04,-0.98,2.263183598
25/10/2020 01:00,4.01064,-0.52148,4.044400401,1.64064,0.47852,1.709,2.37,-1,2.572333571,-0.69936,-0.50148,0.860573413,1.64064,0.47852,1.709,-2.34,-0.98,2.536927275
25/10/2020 01:30,4.59976,-0.30882,4.610115167,2.12976,0.62118,2.2185,2.47,-0.93,2.639280205,-0.34024,-0.35882,0.494484631,2.12976,0.62118,2.2185,-2.47,-0.98,2.657310671
25/10/2020 02:00,4.1116,-0.4512,4.136282872,1.6416,0.4788,1.71,2.47,-0.93,2.639280205,-0.8284,-0.5012,0.968218983,1.6416,0.4788,1.71,-2.47,-0.98,2.657310671
25/10/2020 02:30,4.414,-0.3455,4.427501129,2.004,0.5845,2.0875,2.41,-0.93,2.583215051,-0.376,-0.3955,0.54570711,2.004,0.5845,2.0875,-2.38,-0.98,2.573868684
25/10/2020 03:00,4.62104,-0.17428,4.62432527,2.35104,0.68572,2.449,2.27,-0.86,2.427447219,0.08104,-0.29428,0.305234664,2.35104,0.68572,2.449,-2.27,-0.98,2.472508847
25/10/2020 03:30,4.0844,-0.3833,4.102345945,1.8744,0.5467,1.9525,2.21,-0.93,2.397707238,-0.3956,-0.4333,0.586726725,1.8744,0.5467,1.9525,-2.27,-0.98,2.472508847
25/10/2020 04:00,4.31528,-0.26346,4.323315007,2.28528,0.66654,2.3805,2.03,-0.93,2.232890503,0.24528,-0.31346,0.398019409,2.28528,0.66654,2.3805,-2.04,-0.98,2.263183598
25/10/2020 04:30,4.35128,-0.28796,4.360797932,2.20128,0.64204,2.293,2.15,-0.93,2.342520011,0.04128,-0.33796,0.340471732,2.20128,0.64204,2.293,-2.16,-0.98,2.371919054
25/10/2020 05:00,4.33968,-0.11676,4.341250442,2.47968,0.72324,2.583,1.86,-0.84,2.040882162,0.62968,-0.25676,0.680016617,2.47968,0.72324,2.583,-1.85,-0.98,2.093537676
25/10/2020 05:30,4.44032,-0.16324,4.443319592,2.32032,0.67676,2.417,2.12,-0.84,2.28035085,0.18032,-0.30324,0.352802778,2.32032,0.67676,2.417,-2.14,-0.98,2.353720459
25/10/2020 06:00,5.45232,0.06776,5.452741035,3.11232,0.90776,3.242,2.34,-0.84,2.486201923,0.77232,-0.07224,0.775691176,3.11232,0.90776,3.242,-2.34,-0.98,2.536927275
25/10/2020 06:30,5.18736,-0.04452,5.187551041,2.72736,0.79548,2.841,2.46,-0.84,2.599461483,0.26736,-0.08452,0.280401498,2.72736,0.79548,2.841,-2.46,-0.88,2.612661478
25/10/2020 07:00,5.0064,0.0027,5.006400728,2.5464,0.7427,2.6525,2.46,-0.74,2.568890811,0.0864,-0.0073,0.086707843,2.5464,0.7427,2.6525,-2.46,-0.75,2.57178926
25/10/2020 07:30,5.68152,0.10336,5.682460101,2.89152,0.84336,3.012,2.79,-0.74,2.88646843,0.08152,0.09336,0.123941922,2.89152,0.84336,3.012,-2.81,-0.75,2.90836724
25/10/2020 08:00,6.58488,0.33184,6.59323611,3.67488,1.07184,3.828,2.91,-0.74,3.002615527,0.75488,0.32184,0.82062464,3.67488,1.07184,3.828,-2.92,-0.75,3.014780257
25/10/2020 08:30,6.788,0.234,6.792032097,3.648,1.064,3.8,3.14,-0.83,3.24784544,0.518,0.224,0.564358042,3.648,1.064,3.8,-3.13,-0.84,3.240756085
25/10/2020 09:00,6.59128,0.24954,6.59600199,3.70128,1.07954,3.8555,2.89,-0.83,3.006825569,0.80128,0.23954,0.836318749,3.70128,1.07954,3.8555,-2.9,-0.84,3.019205193
25/10/2020 09:30,6.0224,0.3182,6.030800361,3.4224,0.9982,3.565,2.6,-0.68,2.687452325,0.8224,0.3082,0.87825338,3.4224,0.9982,3.565,-2.6,-0.69,2.69
25/10/2020 10:00,7.08696,0.59078,7.111541538,4.35696,1.27078,4.5385,2.73,-0.68,2.813414296,1.62696,0.58078,1.727513893,4.35696,1.27078,4.5385,-2.73,-0.69,2.815848007
25/10/2020 10:30,8.27552,0.82536,8.316576844,5.43552,1.58536,5.662,2.84,-0.76,2.939931972,2.58552,0.82536,2.714062048,5.43552,1.58536,5.662,-2.85,-0.76,2.949593192
25/10/2020 11:00,7.65008,0.73044,7.684872582,5.11008,1.49044,5.323,2.54,-0.76,2.65126385,2.59008,0.73044,2.691107021,5.11008,1.49044,5.323,-2.52,-0.76,2.63210942
25/10/2020 11:30,7.23536,0.60948,7.260984795,4.69536,1.36948,4.891,2.54,-0.76,2.65126385,2.17536,0.60948,2.259127486,4.69536,1.36948,4.891,-2.52,-0.76,2.63210942
25/10/2020 12:00,7.82728,0.81004,7.869083619,5.17728,1.51004,5.393,2.65,-0.7,2.740894015,2.54728,0.80004,2.669962434,5.17728,1.51004,5.393,-2.63,-0.71,2.724151244
25/10/2020 12:30,8.25448,0.77714,8.290982249,5.06448,1.47714,5.2755,3.19,-0.7,3.26589957,1.87448,0.76714,2.02538368,5.06448,1.47714,5.2755,-3.19,-0.71,3.268057527
25/10/2020 13:00,8.4424,0.7707,8.477505308,5.0424,1.4707,5.2525,3.4,-0.7,3.471310992,1.6424,0.7607,1.810011671,5.0424,1.4707,5.2525,-3.4,-0.71,3.473341331
25/10/2020 13:30,7.74256,0.51408,7.759607825,4.16256,1.21408,4.336,3.58,-0.7,3.647793854,0.58256,0.50408,0.770371858,4.16256,1.21408,4.336,-3.58,-0.71,3.649726017
25/10/2020 14:00,7.66632,0.31226,7.672676759,3.67632,1.07226,3.8295,3.99,-0.76,4.061736082,-0.32368,0.23226,0.398388567,3.67632,1.07226,3.8295,-4,-0.84,4.087248463
25/10/2020 14:30,6.638,0.1565,6.639844595,3.348,0.9765,3.4875,3.29,-0.82,3.390648905,0.048,0.1365,0.144693642,3.348,0.9765,3.4875,-3.3,-0.84,3.40523127
25/10/2020 15:00,6.27272,-0.09004,6.273366194,2.50272,0.72996,2.607,3.77,-0.82,3.858147224,-1.25728,-0.21004,1.274703809,2.50272,0.72996,2.607,-3.76,-0.94,3.875719288
25/10/2020 15:30,8.06824,0.13032,8.06929241,3.49824,1.02032,3.644,4.57,-0.89,4.655856527,-1.10176,0.20032,1.119822843,3.49824,1.02032,3.644,-4.6,-0.82,4.672515383
25/10/2020 16:00,7.25112,-0.03134,7.251187727,2.36112,0.68866,2.4595,4.89,-0.72,4.942721922,-2.53888,-0.03134,2.539073424,2.36112,0.68866,2.4595,-4.9,-0.72,4.952615471
25/10/2020 16:30,6.32744,-0.51658,6.348492093,1.17744,0.34342,1.2265,5.15,-0.86,5.221312096,-3.98256,-0.08658,3.983501004,1.17744,0.34342,1.2265,-5.16,-0.43,5.177885669
25/10/2020 17:00,7.30688,-0.17216,7.30890788,1.70688,0.49784,1.778,5.6,-0.67,5.639937943,-3.91312,-0.17216,3.916905309,1.70688,0.49784,1.778,-5.62,-0.67,5.659796816
25/10/2020 17:30,8.11088,-0.98766,8.17079229,1.79088,0.52234,1.8655,6.32,-1.51,6.497884271,-4.59912,1.53234,4.84767683,1.79088,0.52234,1.8655,-6.39,1.01,6.469327631
25/10/2020 18:00,7.6832,0.4326,7.695369062,1.4832,0.4326,1.545,6.2,0,6.2,-4.7568,0.4326,4.776430571,1.4832,0.4326,1.545,-6.24,0,6.24
25/10/2020 18:30,7.48664,-1.31598,7.601419726,1.55664,0.45402,1.6215,5.93,-1.77,6.188521633,-4.36336,1.29402,4.551197452,1.55664,0.45402,1.6215,-5.92,0.84,5.979297618
25/10/2020 19:00,7.52872,-0.12204,7.529709065,1.87872,0.54796,1.957,5.65,-0.67,5.68958698,-3.78128,-0.12204,3.783248895,1.87872,0.54796,1.957,-5.66,-0.67,5.699517523
25/10/2020 19:30,7.07912,-0.12484,7.080220689,1.86912,0.54516,1.947,5.21,-0.67,5.252903959,-3.35088,-0.12484,3.353204706,1.86912,0.54516,1.947,-5.22,-0.67,5.262822437
25/10/2020 20:00,6.51312,-0.23784,6.517461162,1.65312,0.48216,1.722,4.86,-0.72,4.913043863,-3.23688,-0.23784,3.245606261,1.65312,0.48216,1.722,-4.89,-0.72,4.942721922
25/10/2020 20:30,6.48232,-0.33474,6.490957052,1.73232,0.50526,1.8045,4.75,-0.84,4.823701898,-3.05768,-0.35474,3.078188989,1.73232,0.50526,1.8045,-4.79,-0.86,4.866590182
25/10/2020 21:00,5.91184,-0.35238,5.922332636,1.67184,0.48762,1.7415,4.24,-0.84,4.322406737,-2.57816,-0.37238,2.604913789,1.67184,0.48762,1.7415,-4.25,-0.86,4.336138835
25/10/2020 21:30,5.12752,-0.47614,5.149579658,1.24752,0.36386,1.2995,3.88,-0.84,3.969886648,-2.64248,-0.49614,2.688653092,1.24752,0.36386,1.2995,-3.89,-0.86,3.98393022
25/10/2020 22:00,5.65,-0.2625,5.656094611,1.98,0.5775,2.0625,3.67,-0.84,3.764903717,-1.69,-0.2825,1.713448642,1.98,0.5775,2.0625,-3.67,-0.86,3.7694164
25/10/2020 22:30,5.21704,-0.21378,5.221418222,2.14704,0.62622,2.2365,3.07,-0.84,3.18284464,-0.92296,-0.23378,0.952107268,2.14704,0.62622,2.2365,-3.07,-0.86,3.1881813
25/10/2020 23:00,4.84704,-0.21378,4.851752122,2.14704,0.62622,2.2365,2.7,-0.84,2.8276492,-0.57296,-0.36378,0.678689215,2.14704,0.62622,2.2365,-2.72,-0.99,2.89456387
25/10/2020 23:30,5.38496,-0.01022,5.384969698,2.84496,0.82978,2.9635,2.54,-0.84,2.675294376,0.33496,-0.16022,0.371306679,2.84496,0.82978,2.9635,-2.51,-0.99,2.698184575
26/10/2020 00:00,5.17608,-0.03906,5.176227376,2.74608,0.80094,2.8605,2.43,-0.84,2.571089263,0.39608,-0.18906,0.438888425,2.74608,0.80094,2.8605,-2.35,-0.99,2.550019608
26/10/2020 00:30,4.78792,-0.18144,4.791356635,2.25792,0.65856,2.352,2.53,-0.84,2.665801943,-0.27208,-0.33144,0.428812313,2.25792,0.65856,2.352,-2.53,-0.99,2.716799588
26/10/2020 01:00,5.12768,-0.10276,5.128709565,2.52768,0.73724,2.633,2.6,-0.84,2.732325017,-0.09232,-0.25276,0.269092178,2.52768,0.73724,2.633,-2.62,-0.99,2.800803456
26/10/2020 01:30,5.204,-0.0805,5.204622585,2.604,0.7595,2.7125,2.6,-0.84,2.732325017,-0.016,-0.2305,0.231054647,2.604,0.7595,2.7125,-2.62,-0.99,2.800803456
26/10/2020 02:00,4.97616,-0.17612,4.97927571,2.27616,0.66388,2.371,2.7,-0.84,2.8276492,-0.41384,-0.32612,0.526894487,2.27616,0.66388,2.371,-2.69,-0.99,2.86639146
26/10/2020 02:30,5.17368,-0.05726,5.173996854,2.68368,0.78274,2.7955,2.49,-0.84,2.62786986,0.22368,-0.20726,0.304941716,2.68368,0.78274,2.7955,-2.46,-0.99,2.651735281
26/10/2020 03:00,5.46824,0.09282,5.469027724,3.19824,0.93282,3.3315,2.27,-0.84,2.420433845,0.92824,-0.00718,0.928267768,3.19824,0.93282,3.3315,-2.27,-0.94,2.456928977
26/10/2020 03:30,5.4212,0.0966,5.422060586,3.2112,0.9366,3.345,2.21,-0.84,2.364254639,1.0012,-0.0034,1.001205773,3.2112,0.9366,3.345,-2.21,-0.94,2.401603631
26/10/2020 04:00,5.22584,0.03962,5.225990188,3.01584,0.87962,3.1415,2.21,-0.84,2.364254639,0.80584,-0.06038,0.808098911,3.01584,0.87962,3.1415,-2.21,-0.94,2.401603631
26/10/2020 04:30,5.22824,0.00532,5.228242707,2.89824,0.84532,3.019,2.33,-0.84,2.47679228,0.56824,-0.15468,0.588916463,2.89824,0.84532,3.019,-2.33,-1,2.535527559
26/10/2020 05:00,5.58304,0.14672,5.584967538,3.38304,0.98672,3.524,2.2,-0.84,2.354909765,1.17304,0.05672,1.17441049,3.38304,0.98672,3.524,-2.21,-0.93,2.397707238
26/10/2020 05:30,6.08648,0.27314,6.092605703,3.81648,1.11314,3.9755,2.27,-0.84,2.420433845,1.54648,0.28314,1.572185946,3.81648,1.11314,3.9755,-2.27,-0.83,2.416981589
26/10/2020 06:00,6.23088,0.32984,6.239604154,3.77088,1.09984,3.928,2.46,-0.77,2.577692767,1.34088,0.35984,1.38832417,3.77088,1.09984,3.928,-2.43,-0.74,2.540177159
26/10/2020 06:30,6.5052,0.2736,6.510951083,3.2352,0.9436,3.37,3.27,-0.67,3.337933492,-0.0348,0.2736,0.275804278,3.2352,0.9436,3.37,-3.27,-0.67,3.337933492
26/10/2020 07:00,7.0608,0.2694,7.065937517,3.2208,0.9394,3.355,3.84,-0.67,3.898012314,-0.6092,0.2694,0.66610885,3.2208,0.9394,3.355,-3.83,-0.67,3.888161519
26/10/2020 07:30,8.1336,-0.3177,8.139802347,4.0536,1.1823,4.2225,4.08,-1.5,4.346998965,-0.0464,2.1823,2.182793222,4.0536,1.1823,4.2225,-4.1,1,4.220189569
26/10/2020 08:00,8.15336,1.12098,8.230059262,3.84336,1.12098,4.0035,4.31,0,4.31,-0.47664,1.12098,1.218105845,3.84336,1.12098,4.0035,-4.32,0,4.32
26/10/2020 08:30,7.89976,-0.56382,7.919854863,3.20976,0.93618,3.3435,4.69,-1.5,4.9240329,-1.54024,1.93618,2.474092207,3.20976,0.93618,3.3435,-4.75,1,4.85412196
26/10/2020 09:00,8.18184,0.90762,8.232027688,3.11184,0.90762,3.2415,5.07,0,5.07,-1.96816,0.90762,2.167355036,3.11184,0.90762,3.2415,-5.08,0,5.08
26/10/2020 09:30,8.10888,-0.64116,8.134188405,2.97888,0.86884,3.103,5.13,-1.51,5.347616291,-2.17112,1.89884,2.884329281,2.97888,0.86884,3.103,-5.15,1.03,5.251990099
26/10/2020 10:00,8.41,1.12,8.484250114,3.84,1.12,4,4.57,0,4.57,-0.73,1.12,1.336899398,3.84,1.12,4,-4.57,0,4.57
26/10/2020 10:30,8.27848,1.09914,8.351128059,3.76848,1.09914,3.9255,4.51,0,4.51,-0.73152,1.09914,1.320314451,3.76848,1.09914,3.9255,-4.5,0,4.5
26/10/2020 11:00,8.73736,1.32048,8.836578931,4.52736,1.32048,4.716,4.21,0,4.21,0.31736,1.32048,1.358081294,4.52736,1.32048,4.716,-4.21,0,4.21
26/10/2020 11:30,8.24512,1.08066,8.315637669,3.70512,1.08066,3.8595,4.54,0,4.54,-0.83488,1.08066,1.365595346,3.70512,1.08066,3.8595,-4.54,0,4.54
26/10/2020 12:00,8.03728,1.02004,8.101749897,3.49728,1.02004,3.643,4.54,0,4.54,-1.04272,1.02004,1.458679746,3.49728,1.02004,3.643,-4.54,0,4.54
26/10/2020 12:30,7.87728,0.95004,7.934362999,3.25728,0.95004,3.393,4.62,0,4.62,-1.37272,0.95004,1.669411932,3.25728,0.95004,3.393,-4.63,0,4.63
26/10/2020 13:00,8.16864,1.12252,8.245406636,3.84864,1.12252,4.009,4.32,0,4.32,-0.46136,1.12252,1.213632646,3.84864,1.12252,4.009,-4.31,0,4.31
26/10/2020 13:30,8.0856,1.0108,8.14853631,3.4656,1.0108,3.61,4.62,0,4.62,-1.1644,1.0108,1.541928662,3.4656,1.0108,3.61,-4.63,0,4.63
26/10/2020 14:00,7.47168,0.83174,7.517831699,2.85168,0.83174,2.9705,4.62,0,4.62,-1.77832,0.83174,1.96321508,2.85168,0.83174,2.9705,-4.63,0,4.63
26/10/2020 14:30,8.2572,1.1746,8.340325953,4.0272,1.1746,4.195,4.23,0,4.23,-0.1828,1.1746,1.188739248,4.0272,1.1746,4.195,-4.21,0,4.21
26/10/2020 15:00,7.61104,0.94822,7.669879468,3.25104,0.94822,3.3865,4.36,0,4.36,-1.10896,0.94822,1.459079659,3.25104,0.94822,3.3865,-4.36,0,4.36
26/10/2020 15:30,7.99168,1.02424,8.057047648,3.51168,1.02424,3.658,4.48,0,4.48,-0.98832,1.02424,1.423321468,3.51168,1.02424,3.658,-4.5,0,4.5
26/10/2020 16:00,7.98824,0.98532,8.048778404,3.37824,0.98532,3.519,4.61,0,4.61,-1.22176,0.98532,1.56957096,3.37824,0.98532,3.519,-4.6,0,4.6
26/10/2020 16:30,7.84552,0.79786,7.885985332,2.73552,0.79786,2.8495,5.11,0,5.11,-2.37448,0.79786,2.504942285,2.73552,0.79786,2.8495,-5.11,0,5.11
26/10/2020 17:00,9.37912,0.05516,9.379282201,4.26912,1.24516,4.447,5.11,-1.19,5.246732316,-0.84088,2.63516,2.766070751,4.26912,1.24516,4.447,-5.11,1.39,5.295677483
26/10/2020 17:30,9.34616,0.97888,9.397282203,3.35616,0.97888,3.496,5.99,0,5.99,-2.64384,0.97888,2.819236776,3.35616,0.97888,3.496,-6,0,6
26/10/2020 18:00,8.89352,0.72436,8.9229701,2.48352,0.72436,2.587,6.41,0,6.41,-3.95648,0.72436,4.022242086,2.48352,0.72436,2.587,-6.44,0,6.44
26/10/2020 18:30,9.02544,0.82992,9.063516668,2.84544,0.82992,2.964,6.18,0,6.18,-3.36456,0.82992,3.465404911,2.84544,0.82992,2.964,-6.21,0,6.21
26/10/2020 19:00,8.59528,-0.72346,8.625672881,3.24528,0.94654,3.3805,5.35,-1.67,5.604587407,-2.11472,1.95654,2.880987582,3.24528,0.94654,3.3805,-5.36,1.01,5.454328556
26/10/2020 19:30,8.08968,-0.70176,8.120060936,3.31968,0.96824,3.458,4.77,-1.67,5.053889591,-1.47032,1.97824,2.464807173,3.31968,0.96824,3.458,-4.79,1.01,4.8953243
26/10/2020 20:00,7.8904,1.0297,7.957304459,3.5304,1.0297,3.6775,4.36,0,4.36,-0.7996,1.0297,1.303703283,3.5304,1.0297,3.6775,-4.33,0,4.33
26/10/2020 20:30,7.7856,0.2408,7.789322949,3.7056,1.0808,3.86,4.08,-0.84,4.16557319,-0.3944,0.6708,0.778154226,3.7056,1.0808,3.86,-4.1,-0.41,4.120449005
26/10/2020 21:00,7.30056,0.34808,7.308853262,3.49056,1.01808,3.636,3.81,-0.67,3.868462227,-0.30944,0.34808,0.465738983,3.49056,1.01808,3.636,-3.8,-0.67,3.858613741
26/10/2020 21:30,7.68224,0.63732,7.70863076,4.48224,1.30732,4.669,3.2,-0.67,3.269388322,1.29224,0.63732,1.44085426,4.48224,1.30732,4.669,-3.19,-0.67,3.259601203
26/10/2020 22:00,7.0936,0.5298,7.113357084,4.1136,1.1998,4.285,2.98,-0.67,3.054390283,1.1436,0.5298,1.260360663,4.1136,1.1998,4.285,-2.97,-0.67,3.044634625
26/10/2020 22:30,5.88112,-0.00384,5.881121254,2.90112,0.84616,3.022,2.98,-0.85,3.098854627,-0.06888,-0.01384,0.070256672,2.90112,0.84616,3.022,-2.97,-0.86,3.092005821
26/10/2020 23:00,5.12144,-0.16708,5.124164654,2.34144,0.68292,2.439,2.78,-0.85,2.907043171,-0.45856,-0.31708,0.557509641,2.34144,0.68292,2.439,-2.8,-1,2.973213749
26/10/2020 23:30,5.1776,-0.0107,5.177611056,2.8776,0.8393,2.9975,2.3,-0.85,2.452039967,0.5876,-0.1107,0.597936661,2.8776,0.8393,2.9975,-2.29,-0.95,2.479233753
27/10/2020 00:00,5.75576,0.32418,5.764882119,4.02576,1.17418,4.1935,1.73,-0.85,1.927537289,2.32576,0.35418,2.352573708,4.02576,1.17418,4.1935,-1.7,-0.82,1.887432118
27/10/2020 00:30,5.2156,0.0383,5.215740623,3.0456,0.8883,3.1725,2.17,-0.85,2.330536419,0.8656,-0.0217,0.865871959,3.0456,0.8883,3.1725,-2.18,-0.91,2.362308193
27/10/2020 01:00,5.0384,-0.2438,5.044295094,2.5584,0.7462,2.665,2.48,-0.99,2.670299609,0.0384,-0.1638,0.168240899,2.5584,0.7462,2.665,-2.52,-0.91,2.679272289
27/10/2020 01:30,6.11504,0.49022,6.134658087,4.11504,1.20022,4.2865,2,-0.71,2.122286503,2.12504,0.49022,2.1808509,4.11504,1.20022,4.2865,-1.99,-0.71,2.112865353
27/10/2020 02:00,5.97584,0.44962,5.992730751,3.97584,1.15962,4.1415,2,-0.71,2.122286503,1.98584,0.44962,2.036103792,3.97584,1.15962,4.1415,-1.99,-0.71,2.112865353
27/10/2020 02:30,5.97488,0.44934,5.991752452,3.97488,1.15934,4.1405,2,-0.71,2.122286503,1.98488,0.44934,2.035105661,3.97488,1.15934,4.1405,-1.99,-0.71,2.112865353
27/10/2020 03:00,5.71568,0.28374,5.722718432,3.71568,1.08374,3.8705,2,-0.8,2.154065923,1.72568,0.28374,1.748851009,3.71568,1.08374,3.8705,-1.99,-0.8,2.144784371
27/10/2020 03:30,5.4656,0.2108,5.469663609,3.4656,1.0108,3.61,2,-0.8,2.154065923,1.4756,0.2108,1.490581095,3.4656,1.0108,3.61,-1.99,-0.8,2.144784371
27/10/2020 04:00,4.26688,-0.36716,4.282647709,1.82688,0.53284,1.903,2.44,-0.9,2.600692216,-0.61312,-0.43716,0.753010624,1.82688,0.53284,1.903,-2.44,-0.97,2.625737991
27/10/2020 04:30,4.47808,-0.27056,4.486246003,2.15808,0.62944,2.248,2.32,-0.9,2.488453335,-0.16192,-0.34056,0.377093092,2.15808,0.62944,2.248,-2.32,-0.97,2.514617267
27/10/2020 05:00,4.08464,-0.43198,4.107418977,1.60464,0.46802,1.6715,2.48,-0.9,2.638257,-0.81536,-0.50198,0.957494569,1.60464,0.46802,1.6715,-2.42,-0.97,2.607163209
27/10/2020 05:30,4.40896,-0.30072,4.419203639,1.84896,0.53928,1.926,2.56,-0.84,2.694290259,-0.70104,-0.43072,0.822785999,1.84896,0.53928,1.926,-2.55,-0.97,2.728259518
27/10/2020 06:00,4.74968,-0.30926,4.759737582,2.05968,0.60074,2.1455,2.69,-0.91,2.83975351,-0.68032,-0.36926,0.77407251,2.05968,0.60074,2.1455,-2.74,-0.97,2.906630351
27/10/2020 06:30,6.02256,0.19908,6.025849467,3.08256,0.89908,3.211,2.94,-0.7,3.02218464,0.13256,0.19908,0.239175668,3.08256,0.89908,3.211,-2.95,-0.7,3.031913587
27/10/2020 07:00,6.28552,0.09786,6.286281751,2.73552,0.79786,2.8495,3.55,-0.7,3.61835598,-0.82448,0.09786,0.830267336,2.73552,0.79786,2.8495,-3.56,-0.7,3.628167582
27/10/2020 07:30,6.64128,-0.98546,6.713995193,2.38128,0.69454,2.4805,4.26,-1.68,4.579301257,-1.85872,1.53454,2.410322188,2.38128,0.69454,2.4805,-4.24,0.84,4.322406737
27/10/2020 08:00,6.75448,0.65464,6.786129501,2.24448,0.65464,2.338,4.51,0,4.51,-2.24552,0.65464,2.338998418,2.24448,0.65464,2.338,-4.49,0,4.49
27/10/2020 08:30,7.18488,-0.75316,7.224247407,2.59488,0.75684,2.703,4.59,-1.51,4.831997517,-2.02512,1.76684,2.687533181,2.59488,0.75684,2.703,-4.62,1.01,4.729111967
27/10/2020 09:00,7.5708,-0.6406,7.59785371,2.9808,0.8694,3.105,4.59,-1.51,4.831997517,-1.6392,1.8794,2.493816553,2.9808,0.8694,3.105,-4.62,1.01,4.729111967
27/10/2020 09:30,7.70136,0.90748,7.754641565,3.11136,0.90748,3.241,4.59,0,4.59,-1.50864,0.90748,1.760543836,3.11136,0.90748,3.241,-4.62,0,4.62
27/10/2020 10:00,7.99664,1.03152,8.062895559,3.53664,1.03152,3.684,4.46,0,4.46,-0.92336,1.03152,1.384423057,3.53664,1.03152,3.684,-4.46,0,4.46
27/10/2020 10:30,8.23616,1.13638,8.314186133,3.89616,1.13638,4.0585,4.34,0,4.34,-0.43384,1.13638,1.216378498,3.89616,1.13638,4.0585,-4.33,0,4.33
27/10/2020 11:00,8.50928,1.26854,8.603315631,4.34928,1.26854,4.5305,4.16,0,4.16,0.17928,1.26854,1.281145991,4.34928,1.26854,4.5305,-4.17,0,4.17
27/10/2020 11:30,9.0808,1.4819,9.200921489,5.0808,1.4819,5.2925,4,0,4,1.0808,1.4819,1.834163638,5.0808,1.4819,5.2925,-4,0,4
27/10/2020 12:00,9.46568,1.60874,9.601413555,5.51568,1.60874,5.7455,3.95,0,3.95,1.57568,1.60874,2.25184632,5.51568,1.60874,5.7455,-3.94,0,3.94
27/10/2020 12:30,9.6172,1.6296,9.754287878,5.5872,1.6296,5.82,4.03,0,4.03,1.5572,1.6296,2.253989352,5.5872,1.6296,5.82,-4.03,0,4.03
27/10/2020 13:00,9.73928,1.68854,9.884570919,5.78928,1.68854,6.0305,3.95,0,3.95,1.83928,4.36854,4.739946482,5.78928,1.68854,6.0305,-3.95,2.68,4.773353119
27/10/2020 13:30,8.92496,1.47728,9.04639526,5.06496,1.47728,5.276,3.86,0,3.86,1.20496,1.47728,1.906380025,5.06496,1.47728,5.276,-3.86,0,3.86
27/10/2020 14:00,8.79712,1.48666,8.921853969,5.09712,1.48666,5.3095,3.7,0,3.7,1.39712,1.48666,2.040123097,5.09712,1.48666,5.3095,-3.7,0,3.7
27/10/2020 14:30,9.17792,1.67356,9.329256058,5.73792,1.67356,5.977,3.44,0,3.44,2.29792,1.67356,2.842752082,5.73792,1.67356,5.977,-3.44,0,3.44
27/10/2020 15:00,8.62736,1.46048,8.750105279,5.00736,1.46048,5.216,3.62,0,3.62,1.38736,1.46048,2.014390627,5.00736,1.46048,5.216,-3.62,0,3.62
27/10/2020 15:30,8.15696,-0.29672,8.162355003,4.29696,1.25328,4.476,3.86,-1.55,4.159579306,0.43696,2.26328,2.305074923,4.29696,1.25328,4.476,-3.86,1.01,3.989949874
27/10/2020 16:00,9.87192,1.89056,10.0513194,6.48192,1.89056,6.752,3.39,0,3.39,3.12192,1.89056,3.649739936,6.48192,1.89056,6.752,-3.36,0,3.36
27/10/2020 16:30,9.70544,0.62242,9.725377743,6.14544,1.79242,6.4015,3.56,-1.17,3.747332385,2.57544,3.13242,4.055236892,6.14544,1.79242,6.4015,-3.57,1.34,3.813200755
27/10/2020 17:00,9.46416,1.58788,9.596441393,5.44416,1.58788,5.671,4.02,0,4.02,1.41416,1.58788,2.126314041,5.44416,1.58788,5.671,-4.03,0,4.03
27/10/2020 17:30,9.64856,0.29458,9.653055861,5.15856,1.50458,5.3735,4.49,-1.21,4.650182792,0.63856,2.91458,2.98371169,5.15856,1.50458,5.3735,-4.52,1.41,4.734817842
27/10/2020 18:00,10.65112,1.91366,10.82166585,6.56112,1.91366,6.8345,4.09,0,4.09,2.45112,1.91366,3.109675843,6.56112,1.91366,6.8345,-4.11,0,4.11
27/10/2020 18:30,10.1964,1.7052,10.33800174,5.8464,1.7052,6.09,4.35,0,4.35,1.5064,1.7052,2.275290751,5.8464,1.7052,6.09,-4.34,0,4.34
27/10/2020 19:00,9.63816,0.35488,9.644691182,5.46816,1.59488,5.696,4.17,-1.24,4.350459746,1.26816,2.87488,3.142159258,5.46816,1.59488,5.696,-4.2,1.28,4.390717481
27/10/2020 19:30,9.70904,1.73222,9.862354884,5.93904,1.73222,6.1865,3.77,0,3.77,2.17904,1.73222,2.783666907,5.93904,1.73222,6.1865,-3.76,0,3.76
27/10/2020 20:00,9.35064,1.72102,9.507700997,5.90064,1.72102,6.1465,3.45,0,3.45,2.44064,1.72102,2.986408118,5.90064,1.72102,6.1465,-3.46,0,3.46
27/10/2020 20:30,9.02128,1.67454,9.17537885,5.74128,1.67454,5.9805,3.28,0,3.28,2.45128,1.67454,2.968645794,5.74128,1.67454,5.9805,-3.29,0,3.29
27/10/2020 21:00,8.47384,0.04862,8.473979481,5.34384,1.55862,5.5665,3.13,-1.51,3.475197836,2.21384,2.55862,3.383433737,5.34384,1.55862,5.5665,-3.13,1,3.285863661
27/10/2020 21:30,7.87432,-0.31874,7.880768405,4.80432,1.40126,5.0045,3.07,-1.72,3.518991333,1.72432,2.24126,2.827812909,4.80432,1.40126,5.0045,-3.08,0.84,3.19249119
27/10/2020 22:00,7.54312,-0.27534,7.548143576,4.95312,1.44466,5.1595,2.59,-1.72,3.109099548,2.33312,2.28466,3.265443347,4.95312,1.44466,5.1595,-2.62,0.84,2.751363298
27/10/2020 22:30,7.35712,0.83416,7.404258072,5.15712,1.50416,5.372,2.2,-0.67,2.299760857,2.95712,0.83416,3.072520399,5.15712,1.50416,5.372,-2.2,-0.67,2.299760857
27/10/2020 23:00,6.90712,0.79916,6.95319807,5.03712,1.46916,5.247,1.87,-0.67,1.986403786,3.20712,0.79916,3.305189163,5.03712,1.46916,5.247,-1.83,-0.67,1.948794499
27/10/2020 23:30,5.79928,0.39604,5.8127873,3.92928,1.14604,4.093,1.87,-0.75,2.014795275,2.09928,0.36604,2.130953261,3.92928,1.14604,4.093,-1.83,-0.78,1.989296358
28/10/2020 00:00,5.53288,0.31834,5.542030445,3.66288,1.06834,3.8155,1.87,-0.75,2.014795275,1.89288,0.28834,1.914715292,3.66288,1.06834,3.8155,-1.77,-0.78,1.934244038
28/10/2020 00:30,5.2304,0.1222,5.23182731,3.2304,0.9422,3.365,2,-0.82,2.161573501,1.2204,0.1622,1.231131593,3.2304,0.9422,3.365,-2.01,-0.78,2.156038033
28/10/2020 01:00,6.1488,0.5809,6.176178936,4.2888,1.2509,4.4675,1.86,-0.67,1.976992666,2.4588,0.5809,2.526488126,4.2888,1.2509,4.4675,-1.83,-0.67,1.948794499
28/10/2020 01:30,6.11616,0.57138,6.142791568,4.25616,1.24138,4.4335,1.86,-0.67,1.976992666,2.42616,0.57138,2.492534343,4.25616,1.24138,4.4335,-1.83,-0.67,1.948794499
28/10/2020 02:00,6.47872,0.73546,6.520330839,4.81872,1.40546,5.0195,1.66,-0.67,1.790111728,3.15872,0.73546,3.243210362,4.81872,1.40546,5.0195,-1.66,-0.67,1.790111728
28/10/2020 02:30,6.74928,0.86104,6.803981952,5.24928,1.53104,5.468,1.5,-0.67,1.642832919,3.74928,0.86104,3.846880606,5.24928,1.53104,5.468,-1.5,-0.67,1.642832919
28/10/2020 03:00,7.25912,1.78766,7.475998358,6.12912,1.78766,6.3845,1.13,0,1.13,5.00912,1.78766,5.318553511,6.12912,1.78766,6.3845,-1.12,0,1.12
28/10/2020 03:30,7.4248,1.8739,7.657620796,6.4248,1.8739,6.6925,1,0,1,5.4448,1.8739,5.758241767,6.4248,1.8739,6.6925,-0.98,0,0.98
28/10/2020 04:00,7.2572,0.1696,7.259181497,6.3072,1.8396,6.57,0.95,-1.67,1.921301642,5.3272,2.6996,5.972177157,6.3072,1.8396,6.57,-0.98,0.86,1.303840481
28/10/2020 04:30,7.16408,0.14244,7.165495894,6.21408,1.81244,6.473,0.95,-1.67,1.921301642,5.14408,2.67244,5.796852129,6.21408,1.81244,6.473,-1.07,0.86,1.37277092
28/10/2020 05:00,6.22936,0.72398,6.271289584,4.77936,1.39398,4.9785,1.45,-0.67,1.597310239,3.32936,0.71398,3.405055866,4.77936,1.39398,4.9785,-1.45,-0.68,1.601530518
28/10/2020 05:30,6.8192,0.9281,6.882067876,5.4792,1.5981,5.7075,1.34,-0.67,1.498165545,4.1292,0.9181,4.23003549,5.4792,1.5981,5.7075,-1.35,-0.68,1.511588568
28/10/2020 06:00,6.88376,-0.08182,6.884246237,5.27376,1.53818,5.4935,1.61,-1.62,2.283965849,3.66376,2.54818,4.46277477,5.27376,1.53818,5.4935,-1.61,1.01,1.900578859
28/10/2020 06:30,6.674,1.2495,6.78995775,4.284,1.2495,4.4625,2.39,0,2.39,1.894,1.2495,2.2690276,4.284,1.2495,4.4625,-2.39,0,2.39
28/10/2020 07:00,7.43104,1.38572,7.559138536,4.75104,1.38572,4.949,2.68,0,2.68,2.08104,1.38572,2.500189473,4.75104,1.38572,4.949,-2.67,0,2.67
28/10/2020 07:30,7.12736,1.09298,7.210677212,3.74736,1.09298,3.9035,3.38,0,3.38,0.36736,1.09298,1.153064894,3.74736,1.09298,3.9035,-3.38,0,3.38
28/10/2020 08:00,7.67408,-0.24756,7.678072011,4.29408,1.25244,4.473,3.38,-1.5,3.697891291,0.84408,2.32244,2.471072358,4.29408,1.25244,4.473,-3.45,1.07,3.612118492
28/10/2020 08:30,7.75048,-0.30986,7.756671545,4.08048,1.19014,4.2505,3.67,-1.5,3.964706799,0.33048,2.21014,2.234711581,4.08048,1.19014,4.2505,-3.75,1.02,3.886244974
28/10/2020 09:00,7.59784,1.14562,7.683724217,3.92784,1.14562,4.0915,3.67,0,3.67,0.23784,-0.36438,0.435132911,3.92784,1.14562,4.0915,-3.69,-1.51,3.987003888
28/10/2020 09:30,7.66016,1.14338,7.745022211,3.92016,1.14338,4.0835,3.74,0,3.74,0.23016,1.14338,1.16631533,3.92016,1.14338,4.0835,-3.69,0,3.69
28/10/2020 10:00,7.94816,1.33238,8.059062219,4.56816,1.33238,4.7585,3.38,0,3.38,1.17816,1.33238,1.778566122,4.56816,1.33238,4.7585,-3.39,0,3.39
28/10/2020 10:30,8.18208,1.47644,8.314223247,5.06208,1.47644,5.273,3.12,0,3.12,1.94208,1.47644,2.439579841,5.06208,1.47644,5.273,-3.12,0,3.12
28/10/2020 11:00,8.87768,1.78724,9.055795327,6.12768,1.78724,6.383,2.75,0,2.75,3.37768,1.78724,3.82138051,6.12768,1.78724,6.383,-2.75,0,2.75
28/10/2020 11:30,9.52064,2.07102,9.743290504,7.10064,2.07102,7.3965,2.42,0,2.42,4.69064,2.07102,5.127497192,7.10064,2.07102,7.3965,-2.41,0,2.41
28/10/2020 12:00,9.44072,1.95146,9.640300319,6.69072,1.95146,6.9695,2.75,0,2.75,3.93072,1.95146,4.388479902,6.69072,1.95146,6.9695,-2.76,0,2.76
28/10/2020 12:30,9.85016,0.97838,9.89863018,6.92016,2.01838,7.2085,2.93,-1.04,3.109099548,3.97016,3.59838,5.358218832,6.92016,2.01838,7.2085,-2.95,1.58,3.346475758
28/10/2020 13:00,8.69904,1.62722,8.849923268,5.57904,1.62722,5.8115,3.12,0,3.12,2.45904,1.62722,2.94868151,5.57904,1.62722,5.8115,-3.12,0,3.12
28/10/2020 13:30,8.6824,1.6457,8.836990339,5.6424,1.6457,5.8775,3.04,0,3.04,2.5924,1.6457,3.070645901,5.6424,1.6457,5.8775,-3.05,0,3.05
28/10/2020 14:00,10.0664,2.2127,10.30671869,7.5864,2.2127,7.9025,2.48,0,2.48,5.1264,2.2127,5.583548894,7.5864,2.2127,7.9025,-2.46,0,2.46
28/10/2020 14:30,9.57304,1.94922,9.76947048,6.68304,1.94922,6.9615,2.89,0,2.89,3.78304,1.94922,4.255684463,6.68304,1.94922,6.9615,-2.9,0,2.9
28/10/2020 15:00,8.47072,1.44396,8.592910904,4.95072,1.44396,5.157,3.52,0,3.52,1.43072,1.44396,2.032727281,4.95072,1.44396,5.157,-3.52,0,3.52
28/10/2020 15:30,8.37224,1.37732,8.484775365,4.72224,1.37732,4.919,3.65,0,3.65,1.06224,1.37732,1.73935741,4.72224,1.37732,4.919,-3.66,0,3.66
28/10/2020 16:00,8.00992,1.18706,8.097402661,4.06992,1.18706,4.2395,3.94,0,3.94,0.10992,1.18706,1.192138352,4.06992,1.18706,4.2395,-3.96,0,3.96
28/10/2020 16:30,8.13792,1.14856,8.218572382,3.93792,1.14856,4.102,4.2,0,4.2,-0.27208,1.14856,1.18034639,3.93792,1.14856,4.102,-4.21,0,4.21
28/10/2020 17:00,8.15528,0.98154,8.21413493,3.36528,0.98154,3.5055,4.79,0,4.79,-1.44472,0.98154,1.746607183,3.36528,0.98154,3.5055,-4.81,0,4.81
28/10/2020 17:30,8.44168,0.91924,8.491581914,3.15168,0.91924,3.283,5.29,0,5.29,-2.10832,0.91924,2.300003348,3.15168,0.91924,3.283,-5.26,0,5.26
28/10/2020 18:00,8.74984,-0.44088,8.760940315,3.45984,1.00912,3.604,5.29,-1.45,5.48512534,-1.86016,2.18912,2.87270632,3.45984,1.00912,3.604,-5.32,1.18,5.449293532
28/10/2020 18:30,9.21216,-0.14562,9.213310863,4.47216,1.30438,4.6585,4.74,-1.45,4.95682358,-0.54784,2.48438,2.544066165,4.47216,1.30438,4.6585,-5.02,1.18,5.156820726
28/10/2020 19:00,9.93176,0.31468,9.936743944,5.74176,1.67468,5.981,4.19,-1.36,4.405190121,1.50176,2.92468,3.287709872,5.74176,1.67468,5.981,-4.24,1.25,4.420418532
28/10/2020 19:30,9.51136,1.60748,9.64624077,5.51136,1.60748,5.741,4,0,4,1.51136,1.60748,2.206400009,5.51136,1.60748,5.741,-4,0,4
28/10/2020 20:00,8.3416,-0.2437,8.345159091,4.3416,1.2663,4.5225,4,-1.51,4.27552336,0.2816,2.2763,2.293652164,4.3416,1.2663,4.5225,-4.06,1.01,4.183742344
28/10/2020 20:30,8.1184,1.2537,8.214632204,4.2984,1.2537,4.4775,3.82,0,3.82,0.4784,1.2537,1.341875646,4.2984,1.2537,4.4775,-3.82,0,3.82
28/10/2020 21:00,8.54544,0.03742,8.54552193,5.30544,1.54742,5.5265,3.24,-1.51,3.574590886,2.06544,2.55742,3.28731493,5.30544,1.54742,5.5265,-3.24,1.01,3.393773711
28/10/2020 21:30,7.98888,1.42884,8.115650769,4.89888,1.42884,5.103,3.09,0,3.09,1.83888,1.42884,2.328747174,4.89888,1.42884,5.103,-3.06,0,3.06
28/10/2020 22:00,7.86744,0.55092,7.886705586,5.31744,1.55092,5.539,2.55,-1,2.739069185,2.76744,1.55092,3.172392945,5.31744,1.55092,5.539,-2.55,0,2.55
28/10/2020 22:30,6.51576,0.41168,6.528752469,3.84576,1.12168,4.006,2.67,-0.71,2.762788446,1.15576,0.50168,1.259946031,3.84576,1.12168,4.006,-2.69,-0.62,2.760525312
28/10/2020 23:00,6.03376,0.33818,6.04322972,3.59376,1.04818,3.7435,2.44,-0.71,2.541200504,1.18376,0.37818,1.242701835,3.59376,1.04818,3.7435,-2.41,-0.67,2.501399608
28/10/2020 23:30,5.53672,0.14446,5.538604251,3.30672,0.96446,3.4445,2.23,-0.82,2.375984007,1.06672,0.16446,1.079323237,3.30672,0.96446,3.4445,-2.24,-0.8,2.378571
29/10/2020 00:00,5.3736,0.1698,5.37628208,3.3936,0.9898,3.535,1.98,-0.82,2.143081893,1.4136,0.1898,1.426285035,3.3936,0.9898,3.535,-1.98,-0.8,2.135509307
29/10/2020 00:30,6.31856,0.68458,6.355536976,4.67856,1.36458,4.8735,1.64,-0.68,1.775387282,3.05856,0.68458,3.134236598,4.67856,1.36458,4.8735,-1.62,-0.68,1.756929139
29/10/2020 01:00,7.06464,0.92552,7.12500706,5.50464,1.60552,5.734,1.56,-0.68,1.701763791,3.94464,0.92552,4.051761592,5.50464,1.60552,5.734,-1.56,-0.68,1.701763791
29/10/2020 01:30,5.96152,0.47836,5.980681316,3.97152,1.15836,4.137,1.99,-0.68,2.102974084,1.98152,0.47836,2.038442984,3.97152,1.15836,4.137,-1.99,-0.68,2.102974084
29/10/2020 02:00,6.50352,0.70936,6.542091714,4.76352,1.38936,4.962,1.74,-0.68,1.868154169,3.04352,0.70936,3.125092895,4.76352,1.38936,4.962,-1.72,-0.68,1.849540483
29/10/2020 02:30,5.9908,0.5219,6.013490189,4.1208,1.2019,4.2925,1.87,-0.68,1.989798985,2.2708,0.5219,2.330002629,4.1208,1.2019,4.2925,-1.85,-0.68,1.971014967
29/10/2020 03:00,5.34448,0.18214,5.347582767,3.26448,0.95214,3.4005,2.08,-0.77,2.217949503,1.17448,0.18214,1.188519352,3.26448,0.95214,3.4005,-2.09,-0.77,2.22733024
29/10/2020 03:30,5.12032,0.11676,5.121651081,3.04032,0.88676,3.167,2.08,-0.77,2.217949503,0.95032,0.04676,0.951469705,3.04032,0.88676,3.167,-2.09,-0.84,2.252487514
29/10/2020 04:00,5.5408,0.3269,5.55043496,3.7608,1.0969,3.9175,1.78,-0.77,1.939407126,2.0108,0.2569,2.027144358,3.7608,1.0969,3.9175,-1.75,-0.84,1.941159447
29/10/2020 04:30,5.5768,0.3374,5.586997136,3.7968,1.1074,3.955,1.78,-0.77,1.939407126,2.0468,0.2674,2.064193063,3.7968,1.1074,3.955,-1.75,-0.84,1.941159447
29/10/2020 05:00,5.09744,0.09092,5.098250778,3.15744,0.92092,3.289,1.94,-0.83,2.110094785,1.22744,0.08092,1.230104467,3.15744,0.92092,3.289,-1.93,-0.84,2.104875293
29/10/2020 05:30,4.3384,-0.2938,4.348336808,1.8384,0.5362,1.915,2.5,-0.83,2.634179189,-0.6216,-0.3938,0.735843054,1.8384,0.5362,1.915,-2.46,-0.93,2.629923953
29/10/2020 06:00,4.546,-0.227,4.551663981,1.896,0.553,1.975,2.65,-0.78,2.76240837,-0.774,-0.247,0.812456153,1.896,0.553,1.975,-2.67,-0.8,2.787274655
29/10/2020 06:30,5.33144,0.01292,5.331455655,2.34144,0.68292,2.439,2.99,-0.67,3.064147516,-0.66856,0.01292,0.668684829,2.34144,0.68292,2.439,-3.01,-0.67,3.083666649
29/10/2020 07:00,5.1844,-0.2458,5.190223598,1.4544,0.4242,1.515,3.73,-0.67,3.789696558,-2.2556,-0.2458,2.268953283,1.4544,0.4242,1.515,-3.71,-0.67,3.770013263
29/10/2020 07:30,5.56144,-0.24958,5.567037367,1.44144,0.42042,1.5015,4.12,-0.67,4.174122662,-2.70856,-0.24958,2.720034458,1.44144,0.42042,1.5015,-4.15,-0.67,4.203736433
29/10/2020 08:00,6.75592,0.79506,6.802541837,2.72592,0.79506,2.8395,4.03,0,4.03,-1.32408,0.79506,1.544444318,2.72592,0.79506,2.8395,-4.05,0,4.05
29/10/2020 08:30,7.40728,0.98504,7.472489599,3.37728,0.98504,3.518,4.03,0,4.03,-0.67272,0.98504,1.192835278,3.37728,0.98504,3.518,-4.05,0,4.05
29/10/2020 09:00,8.12904,1.27722,8.228765536,4.37904,1.27722,4.5615,3.75,0,3.75,0.62904,1.27722,1.423721268,4.37904,1.27722,4.5615,-3.75,0,3.75
29/10/2020 09:30,8.22216,1.30438,8.324981817,4.47216,1.30438,4.6585,3.75,0,3.75,0.72216,1.30438,1.490946763,4.47216,1.30438,4.6585,-3.75,0,3.75
29/10/2020 10:00,8.74104,1.45572,8.861427707,4.99104,1.45572,5.199,3.75,0,3.75,1.24104,1.45572,1.912929952,4.99104,1.45572,5.199,-3.75,0,3.75
29/10/2020 10:30,8.87496,1.49478,8.999960125,5.12496,1.49478,5.3385,3.75,0,3.75,1.37496,1.49478,2.030980613,5.12496,1.49478,5.3385,-3.75,0,3.75
29/10/2020 11:00,8.75352,0.20436,8.755905173,4.88352,1.42436,5.087,3.87,-1.22,4.05774568,0.98352,2.77436,2.943532741,4.88352,1.42436,5.087,-3.9,1.35,4.127044948
29/10/2020 11:30,8.898,1.4665,9.018038936,5.028,1.4665,5.2375,3.87,0,3.87,1.198,1.4665,1.893627801,5.028,1.4665,5.2375,-3.83,0,3.83
29/10/2020 12:00,9.072,1.5435,9.20236797,5.292,1.5435,5.5125,3.78,0,3.78,1.462,1.5435,2.125990651,5.292,1.5435,5.5125,-3.83,0,3.83
29/10/2020 12:30,8.8892,1.4406,9.005176567,4.9392,1.4406,5.145,3.95,0,3.95,0.9892,1.4406,1.747525393,4.9392,1.4406,5.145,-3.95,0,3.95
29/10/2020 13:00,9.17152,1.57836,9.306341891,5.41152,1.57836,5.637,3.76,0,3.76,1.66152,1.57836,2.29169566,5.41152,1.57836,5.637,-3.75,0,3.75
29/10/2020 13:30,9.39712,0.40166,9.405700136,5.69712,1.66166,5.9345,3.7,-1.26,3.908657058,1.94712,3.00166,3.577881922,5.69712,1.66166,5.9345,-3.75,1.34,3.982222997
29/10/2020 14:00,9.28384,1.62862,9.42560811,5.58384,1.62862,5.8165,3.7,0,3.7,1.92384,1.62862,2.520627591,5.58384,1.62862,5.8165,-3.66,0,3.66
29/10/2020 14:30,8.97712,1.52166,9.105170655,5.21712,1.52166,5.4345,3.76,0,3.76,1.44712,1.52166,2.099906057,5.21712,1.52166,5.4345,-3.77,0,3.77
29/10/2020 15:00,9.2908,1.7094,9.446746159,5.8608,1.7094,6.105,3.43,0,3.43,2.4108,1.7094,2.955335006,5.8608,1.7094,6.105,-3.45,0,3.45
29/10/2020 15:30,9.3244,1.7192,9.481565483,5.8944,1.7192,6.14,3.43,0,3.43,2.4444,1.7192,2.988434373,5.8944,1.7192,6.14,-3.45,0,3.45
29/10/2020 16:00,9.50768,1.75224,9.667798302,6.00768,1.75224,6.258,3.5,0,3.5,2.48768,1.75224,3.042843539,6.00768,1.75224,6.258,-3.52,0,3.52
29/10/2020 16:30,9.66568,1.74874,9.822599526,5.99568,1.74874,6.2455,3.67,0,3.67,2.31568,1.74874,2.901803827,5.99568,1.74874,6.2455,-3.68,0,3.68
29/10/2020 17:00,9.88768,0.52974,9.901860444,5.82768,1.69974,6.0705,4.06,-1.17,4.225221888,1.67768,3.18974,3.604032665,5.82768,1.69974,6.0705,-4.15,1.49,4.409376373
29/10/2020 17:30,10.07824,0.55032,10.09325387,5.89824,1.72032,6.144,4.18,-1.17,4.340656632,1.29824,3.21032,3.462886311,5.89824,1.72032,6.144,-4.6,1.49,4.835297302
29/10/2020 18:00,10.1896,0.5828,10.20625318,6.0096,1.7528,6.26,4.18,-1.17,4.340656632,1.5196,3.1728,3.517931779,6.0096,1.7528,6.26,-4.49,1.42,4.709193137
29/10/2020 18:30,10.18824,1.73782,10.33538836,5.95824,1.73782,6.2065,4.23,0,4.23,1.70824,1.73782,2.436822162,5.95824,1.73782,6.2065,-4.25,0,4.25
29/10/2020 19:00,9.87952,1.71486,10.0272459,5.87952,1.71486,6.1245,4,0,4,1.86952,1.71486,2.536897682,5.87952,1.71486,6.1245,-4.01,0,4.01
29/10/2020 19:30,9.5292,1.6856,9.67713284,5.7792,1.6856,6.02,3.75,0,3.75,2.0292,1.6856,2.637972706,5.7792,1.6856,6.02,-3.75,0,3.75
29/10/2020 20:00,9.15568,1.66124,9.305170315,5.69568,1.66124,5.933,3.46,0,3.46,2.22568,1.66124,2.777295411,5.69568,1.66124,5.933,-3.47,0,3.47
29/10/2020 20:30,9.184,1.7395,9.347283897,5.964,1.7395,6.2125,3.22,0,3.22,2.774,1.7395,3.274284082,5.964,1.7395,6.2125,-3.19,0,3.19
29/10/2020 21:00,8.93,0.2775,8.93431062,6.06,1.7675,6.3125,2.87,-1.49,3.233728498,3.17,2.7575,4.201512377,6.06,1.7675,6.3125,-2.89,0.99,3.054864972
29/10/2020 21:30,8.63592,1.75756,8.812952479,6.02592,1.75756,6.277,2.61,0,2.61,3.42592,1.75756,3.850447377,6.02592,1.75756,6.277,-2.6,0,2.6
29/10/2020 22:00,8.15008,0.29044,8.155253485,5.83008,1.70044,6.073,2.32,-1.41,2.714866479,3.51008,1.91044,3.996303617,5.83008,1.70044,6.073,-2.32,0.21,2.329484922
29/10/2020 22:30,7.8684,1.0737,7.941319176,5.9784,1.7437,6.2275,1.89,-0.67,2.005243127,4.0984,1.0737,4.23671031,5.9784,1.7437,6.2275,-1.88,-0.67,1.995820633
29/10/2020 23:00,7.28744,0.95092,7.349219727,5.55744,1.62092,5.789,1.73,-0.67,1.855208883,3.85744,0.95092,3.972919858,5.55744,1.62092,5.789,-1.7,-0.67,1.827265717
29/10/2020 23:30,6.69168,0.82674,6.742557397,5.13168,1.49674,5.3455,1.56,-0.67,1.697792685,3.57168,0.77674,3.655163888,5.13168,1.49674,5.3455,-1.56,-0.72,1.718138528
30/10/2020 00:00,6.63312,0.87966,6.691194411,5.31312,1.54966,5.5345,1.32,-0.67,1.480304023,3.99312,0.82966,4.07839957,5.31312,1.54966,5.5345,-1.32,-0.72,1.50359569
30/10/2020 00:30,6.90736,1.00048,6.979439978,5.72736,1.67048,5.966,1.18,-0.67,1.356945098,4.54736,1.00048,4.656118899,5.72736,1.67048,5.966,-1.18,-0.67,1.356945098
30/10/2020 01:00,7.25904,1.07972,7.338900258,5.99904,1.74972,6.249,1.26,-0.67,1.427059915,4.72904,1.07972,4.850733408,5.99904,1.74972,6.249,-1.27,-0.67,1.435896932
30/10/2020 01:30,7.2264,1.0702,7.305216287,5.9664,1.7402,6.215,1.26,-0.67,1.427059915,4.6964,1.0702,4.816793643,5.9664,1.7402,6.215,-1.27,-0.67,1.435896932
30/10/2020 02:00,7.25392,1.77156,7.467113244,6.07392,1.77156,6.327,1.18,0,1.18,4.89392,1.77156,5.204697667,6.07392,1.77156,6.327,-1.18,0,1.18
30/10/2020 02:30,6.8788,0.9659,6.946283341,5.6088,1.6359,5.8425,1.27,-0.67,1.435896932,4.3388,0.9659,4.445013864,5.6088,1.6359,5.8425,-1.27,-0.67,1.435896932
30/10/2020 03:00,6.41792,0.81106,6.468965563,5.07792,1.48106,5.2895,1.34,-0.67,1.498165545,3.73792,0.81106,3.824900554,5.07792,1.48106,5.2895,-1.34,-0.67,1.498165545
30/10/2020 03:30,6.4248,0.8539,6.481296186,5.2248,1.5239,5.4425,1.2,-0.67,1.374372584,4.0248,0.8539,4.114384553,5.2248,1.5239,5.4425,-1.2,-0.67,1.374372584
30/10/2020 04:00,6.64856,0.95708,6.717094029,5.57856,1.62708,5.811,1.07,-0.67,1.26245792,4.51856,0.95708,4.61880792,5.57856,1.62708,5.811,-1.06,-0.67,1.25399362
30/10/2020 04:30,6.58136,0.93748,6.647794236,5.51136,1.60748,5.741,1.07,-0.67,1.26245792,4.45136,0.93748,4.54900809,5.51136,1.60748,5.741,-1.06,-0.67,1.25399362
30/10/2020 05:00,6.24832,0.79076,6.298158794,5.00832,1.46076,5.217,1.24,-0.67,1.40943251,3.77832,0.79076,3.860181783,5.00832,1.46076,5.217,-1.23,-0.67,1.40064271
30/10/2020 05:30,6.628,0.9015,6.689027302,5.388,1.5715,5.6125,1.24,-0.67,1.40943251,4.158,0.9015,4.254605299,5.388,1.5715,5.6125,-1.23,-0.67,1.40064271
30/10/2020 06:00,6.81224,0.26732,6.817482952,5.44224,1.58732,5.669,1.37,-1.32,1.902445794,4.03224,2.04732,4.522220539,5.44224,1.58732,5.669,-1.41,0.46,1.483138564
30/10/2020 06:30,7.28904,1.59222,7.460916073,5.45904,1.59222,5.6865,1.83,0,1.83,3.63904,1.59222,3.972124954,5.45904,1.59222,5.6865,-1.82,0,1.82
30/10/2020 07:00,7.48848,1.50164,7.637555591,5.14848,1.50164,5.363,2.34,0,2.34,2.80848,1.50164,3.184726456,5.14848,1.50164,5.363,-2.34,0,2.34
30/10/2020 07:30,7.61776,1.37018,7.740003918,4.69776,1.37018,4.8935,2.92,0,2.92,1.76776,1.37018,2.236597561,4.69776,1.37018,4.8935,-2.93,0,2.93
30/10/2020 08:00,8.04688,1.44284,8.175210395,4.94688,1.44284,5.153,3.1,0,3.1,1.86688,1.44284,2.359455064,4.94688,1.44284,5.153,-3.08,0,3.08
30/10/2020 08:30,8.46696,1.55078,8.607806355,5.31696,1.55078,5.5385,3.15,0,3.15,2.23696,1.55078,2.721931052,5.31696,1.55078,5.5385,-3.08,0,3.08
30/10/2020 09:00,8.87168,1.68924,9.03107069,5.79168,1.68924,6.033,3.08,0,3.08,2.71168,1.68924,3.19479893,5.79168,1.68924,6.033,-3.08,0,3.08
30/10/2020 09:30,8.4688,1.4959,8.599900595,5.1288,1.4959,5.3425,3.34,0,3.34,1.7888,1.4959,2.331849534,5.1288,1.4959,5.3425,-3.34,0,3.34
30/10/2020 10:00,8.15344,1.38642,8.270474246,4.75344,1.38642,4.9515,3.4,0,3.4,1.41344,1.38642,1.979892181,4.75344,1.38642,4.9515,-3.34,0,3.34
30/10/2020 10:30,8.42736,0.00298,8.427360527,5.18736,1.51298,5.4035,3.24,-1.51,3.574590886,1.93736,2.58298,3.228800002,5.18736,1.51298,5.4035,-3.25,1.07,3.421607809
30/10/2020 11:00,8.9224,1.6982,9.082571497,5.8224,1.6982,6.065,3.1,0,3.1,2.7424,1.6982,3.225622576,5.8224,1.6982,6.065,-3.08,0,3.08
30/10/2020 11:30,9.0984,0.4562,9.109829911,6.1584,1.7962,6.415,2.94,-1.34,3.230975085,3.1784,3.1362,4.465196188,6.1584,1.7962,6.415,-2.98,1.34,3.26741488
30/10/2020 12:00,9.10416,1.79788,9.279983933,6.16416,1.79788,6.421,2.94,0,2.94,3.24416,1.79788,3.709035805,6.16416,1.79788,6.421,-2.92,0,2.92
30/10/2020 12:30,8.69368,1.65774,8.850320551,5.68368,1.65774,5.9205,3.01,0,3.01,2.68368,1.65774,3.154400141,5.68368,1.65774,5.9205,-3,0,3
30/10/2020 13:00,8.5468,1.7199,8.718133186,5.8968,1.7199,6.1425,2.65,0,2.65,3.2468,1.7199,3.674202805,5.8968,1.7199,6.1425,-2.65,0,2.65
30/10/2020 13:30,7.9908,1.4119,8.11457616,4.8408,1.4119,5.0425,3.15,0,3.15,1.7108,1.4119,2.218174531,4.8408,1.4119,5.0425,-3.13,0,3.13
30/10/2020 14:00,7.34256,1.14408,7.43115781,3.92256,1.14408,4.086,3.42,0,3.42,0.49256,1.14408,1.245606037,3.92256,1.14408,4.086,-3.43,0,3.43
30/10/2020 14:30,6.91312,0.98966,6.983599004,3.39312,0.98966,3.5345,3.52,0,3.52,-0.13688,0.98966,0.999081103,3.39312,0.98966,3.5345,-3.53,0,3.53
30/10/2020 15:00,6.8132,0.9926,6.885125199,3.4032,0.9926,3.545,3.41,0,3.41,-0.0268,0.9926,0.992961731,3.4032,0.9926,3.545,-3.43,0,3.43
30/10/2020 15:30,6.69896,0.95928,6.767295117,3.28896,0.95928,3.426,3.41,0,3.41,-0.14104,0.95928,0.969592904,3.28896,0.95928,3.426,-3.43,0,3.43
30/10/2020 16:00,6.08232,0.62776,6.114629932,2.15232,0.62776,2.242,3.93,0,3.93,-1.79768,0.62776,1.90413655,2.15232,0.62776,2.242,-3.95,0,3.95
30/10/2020 16:30,6.25552,0.57036,6.281468061,1.95552,0.57036,2.037,4.3,0,4.3,-2.31448,0.57036,2.383721502,1.95552,0.57036,2.037,-4.27,0,4.27
30/10/2020 17:00,6.52584,0.54712,6.54873484,1.87584,0.54712,1.954,4.65,0,4.65,-2.77416,0.54712,2.82759686,1.87584,0.54712,1.954,-4.65,0,4.65
30/10/2020 17:30,6.64576,0.47418,6.662655075,1.62576,0.47418,1.6935,5.02,0,5.02,-3.42424,0.47418,3.456915713,1.62576,0.47418,1.6935,-5.05,0,5.05
30/10/2020 18:00,6.58544,0.40992,6.59818569,1.40544,0.40992,1.464,5.18,0,5.18,-3.78456,0.40992,3.80669526,1.40544,0.40992,1.464,-5.19,0,5.19
30/10/2020 18:30,6.07576,-0.42332,6.090489258,0.84576,0.24668,0.881,5.23,-0.67,5.272741223,-4.34424,-0.42332,4.364816262,0.84576,0.24668,0.881,-5.19,-0.67,5.233067934
30/10/2020 19:00,5.90512,-0.42934,5.92070731,0.82512,0.24066,0.8595,5.08,-0.67,5.123992584,-4.27488,-0.42934,4.296385906,0.82512,0.24066,0.8595,-5.1,-0.67,5.143821537
30/10/2020 19:30,5.57512,-0.44684,5.592998212,0.76512,0.22316,0.797,4.81,-0.67,4.856439025,-4.09488,-0.44684,4.119187808,0.76512,0.22316,0.797,-4.86,-0.67,4.905965756
30/10/2020 20:00,5.46824,-0.40218,5.48300989,0.91824,0.26782,0.9565,4.55,-0.67,4.599065122,-3.64176,-0.40218,3.663900197,0.91824,0.26782,0.9565,-4.56,-0.67,4.608958668
30/10/2020 20:30,5.17448,-0.55286,5.203930961,0.74448,0.21714,0.7755,4.43,-0.77,4.496420799,-3.67552,-0.55286,3.716867155,0.74448,0.21714,0.7755,-4.42,-0.77,4.486568845
30/10/2020 21:00,4.74744,-0.75158,4.806564163,0.57744,0.16842,0.6015,4.17,-0.92,4.270281021,-3.63256,-0.77158,3.713600389,0.57744,0.16842,0.6015,-4.21,-0.94,4.313664336
30/10/2020 21:30,4.51608,-0.65156,4.562840015,0.64608,0.18844,0.673,3.87,-0.84,3.960113635,-3.23392,-0.75156,3.320102559,0.64608,0.18844,0.673,-3.88,-0.94,3.992242478
30/10/2020 22:00,4.50632,-0.59024,4.544810579,0.85632,0.24976,0.892,3.65,-0.84,3.745410525,-2.80368,-0.74024,2.89975461,0.85632,0.24976,0.892,-3.66,-0.99,3.791530034
30/10/2020 22:30,4.57648,-0.57936,4.613006308,1.47648,0.43064,1.538,3.1,-1.01,3.260383413,-1.64352,-0.55936,1.736099536,1.47648,0.43064,1.538,-3.12,-0.99,3.273301086
30/10/2020 23:00,4.62344,-0.36858,4.638108305,1.99344,0.58142,2.0765,2.63,-0.95,2.796319009,-0.61656,-0.40858,0.739651168,1.99344,0.58142,2.0765,-2.61,-0.99,2.791451235
30/10/2020 23:30,4.66648,-0.14686,4.668790363,2.37648,0.69314,2.4755,2.29,-0.84,2.439200689,0.08648,-0.29686,0.309200016,2.37648,0.69314,2.4755,-2.29,-0.99,2.494834664
31/10/2020 00:00,4.30824,-0.37218,4.324286051,2.11824,0.61782,2.2065,2.19,-0.99,2.40337263,-0.10176,-0.37218,0.385840705,2.11824,0.61782,2.2065,-2.22,-0.99,2.430740628
31/10/2020 00:30,4.8612,0.0091,4.861208517,2.9112,0.8491,3.0325,1.95,-0.84,2.123228674,0.9512,-0.0009,0.951200426,2.9112,0.8491,3.0325,-1.96,-0.85,2.136375435
31/10/2020 01:00,5.2476,0.0518,5.247855657,3.2976,0.9618,3.435,1.95,-0.91,2.151882896,1.3376,0.0518,1.33860263,3.2976,0.9618,3.435,-1.96,-0.91,2.160948866
31/10/2020 01:30,5.48328,0.21054,5.487320535,3.53328,1.03054,3.6805,1.95,-0.82,2.115395944,1.64328,0.12054,1.647695072,3.53328,1.03054,3.6805,-1.89,-0.91,2.097665369
31/10/2020 02:00,5.87464,0.51552,5.897215953,4.30464,1.25552,4.484,1.57,-0.74,1.735655496,2.74464,0.50552,2.790806192,4.30464,1.25552,4.484,-1.56,-0.75,1.730924608
