Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/10/2020 02:30,6.02688,0.61534,6.05821144,4.64688,1.35534,4.8405,1.38,-0.74,1.56588633,3.25688,0.60534,3.312658125,4.64688,1.35534,4.8405,-1.39,-0.75,1.579430277
31/10/2020 03:00,6.1076,0.7543,6.154002458,4.9176,1.4343,5.1225,1.19,-0.68,1.370583817,3.7276,0.7443,3.801181954,4.9176,1.4343,5.1225,-1.19,-0.69,1.375572608
31/10/2020 03:30,5.99832,0.74576,6.0445017,4.88832,1.42576,5.092,1.11,-0.68,1.301729619,3.78832,0.73576,3.859107565,4.88832,1.42576,5.092,-1.1,-0.69,1.298499134
31/10/2020 04:00,6.01104,0.77572,6.060886354,4.99104,1.45572,5.199,1.02,-0.68,1.225887434,3.99104,0.76572,4.063831616,4.99104,1.45572,5.199,-1,-0.69,1.214948559
31/10/2020 04:30,5.93384,0.46362,5.951924113,4.98384,1.45362,5.1915,0.95,-0.99,1.372078715,3.98384,0.89362,4.082834536,4.98384,1.45362,5.1915,-1,-0.56,1.146123903
31/10/2020 05:00,5.65256,0.50658,5.675214344,4.58256,1.33658,4.7735,1.07,-0.83,1.354178718,3.51256,0.49658,3.547487766,4.58256,1.33658,4.7735,-1.07,-0.84,1.360330842
31/10/2020 05:30,5.8676,0.6293,5.901249719,4.7976,1.3993,4.9975,1.07,-0.77,1.318256424,3.7276,0.6193,3.778694781,4.7976,1.3993,4.9975,-1.07,-0.78,1.324122351
31/10/2020 06:00,6.36856,0.80458,6.419182615,5.39856,1.57458,5.6235,0.97,-0.77,1.238466794,4.42856,1.00458,4.54107087,5.39856,1.57458,5.6235,-0.97,-0.57,1.125077775
31/10/2020 06:30,6.94784,1.05312,7.027200182,5.90784,1.72312,6.154,1.04,-0.67,1.237133784,4.87784,1.05312,4.990228933,5.90784,1.72312,6.154,-1.03,-0.67,1.228739191
31/10/2020 07:00,7.05984,0.61162,7.086283924,5.79984,1.69162,6.0415,1.26,-1.08,1.659518002,4.51984,1.52162,4.769096461,5.79984,1.69162,6.0415,-1.28,-0.17,1.291239714
31/10/2020 07:30,7.33744,1.67342,7.525846148,5.73744,1.67342,5.9765,1.6,0,1.6,4.13744,1.67342,4.46304204,5.73744,1.67342,5.9765,-1.6,0,1.6
31/10/2020 08:00,7.80672,1.78696,8.008626799,6.12672,1.78696,6.382,1.68,0,1.68,4.46672,1.78696,4.810905694,6.12672,1.78696,6.382,-1.66,0,1.66
31/10/2020 08:30,8.01128,1.72704,8.195320274,5.92128,1.72704,6.168,2.09,0,2.09,3.82128,1.72704,4.193429146,5.92128,1.72704,6.168,-2.1,0,2.1
31/10/2020 09:00,8.35296,1.77128,8.538698589,6.07296,1.77128,6.326,2.28,0,2.28,3.79296,1.77128,4.186165119,6.07296,1.77128,6.326,-2.28,0,2.28
31/10/2020 09:30,8.5128,1.8179,8.704741481,6.2328,1.8179,6.4925,2.28,0,2.28,3.9528,1.8179,4.350791681,6.2328,1.8179,6.4925,-2.28,0,2.28
31/10/2020 10:00,8.79624,0.36432,8.803781415,6.42624,1.87432,6.694,2.37,-1.51,2.810160138,4.07624,2.91432,5.010887506,6.42624,1.87432,6.694,-2.35,1.04,2.569844353
31/10/2020 10:30,8.84176,1.86718,9.036762753,6.40176,1.86718,6.6685,2.44,0,2.44,4.00176,1.86718,4.415930734,6.40176,1.86718,6.6685,-2.4,0,2.4
31/10/2020 11:00,8.87616,1.85388,9.067694713,6.35616,1.85388,6.621,2.52,0,2.52,3.85616,1.85388,4.278649436,6.35616,1.85388,6.621,-2.5,0,2.5
31/10/2020 11:30,8.87192,1.82056,9.056787687,6.24192,1.82056,6.502,2.63,0,2.63,3.60192,1.82056,4.035872446,6.24192,1.82056,6.502,-2.64,0,2.64
31/10/2020 12:00,9.04952,1.87236,9.24118738,6.41952,1.87236,6.687,2.63,0,2.63,3.77952,1.87236,4.217879017,6.41952,1.87236,6.687,-2.64,0,2.64
31/10/2020 12:30,9.07056,1.85808,9.258915703,6.37056,1.85808,6.636,2.7,0,2.7,3.66056,1.85808,4.105138341,6.37056,1.85808,6.636,-2.71,0,2.71
31/10/2020 13:00,8.98224,0.33232,8.988385394,6.28224,1.83232,6.544,2.7,-1.5,3.088689042,3.57224,2.92232,4.615284693,6.28224,1.83232,6.544,-2.71,1.09,2.920992982
31/10/2020 13:30,8.84208,1.79144,9.021731319,6.14208,1.79144,6.398,2.7,0,2.7,3.43208,1.79144,3.871489429,6.14208,1.79144,6.398,-2.71,0,2.71
31/10/2020 14:00,8.788,1.8515,8.98092402,6.348,1.8515,6.6125,2.44,0,2.44,3.938,1.8515,4.351539526,6.348,1.8515,6.6125,-2.41,0,2.41
31/10/2020 14:30,8.64592,1.93256,8.859273153,6.62592,1.93256,6.902,2.02,0,2.02,4.62592,1.93256,5.013374512,6.62592,1.93256,6.902,-2,0,2
31/10/2020 15:00,7.7996,0.9428,7.856375246,5.5296,1.6128,5.76,2.27,-0.67,2.366812202,3.2596,0.9428,3.393208511,5.5296,1.6128,5.76,-2.27,-0.67,2.366812202
31/10/2020 15:30,7.874,1.6345,8.041857139,5.604,1.6345,5.8375,2.27,0,2.27,3.334,1.6345,3.713104665,5.604,1.6345,5.8375,-2.27,0,2.27
31/10/2020 16:00,7.63616,1.46888,7.776152519,5.03616,1.46888,5.246,2.6,0,2.6,2.43616,1.46888,2.844729161,5.03616,1.46888,5.246,-2.6,0,2.6
31/10/2020 16:30,7.76056,0.75058,7.796772528,4.87056,1.42058,5.0735,2.89,-0.67,2.96664794,1.98056,0.75058,2.118015168,4.87056,1.42058,5.0735,-2.89,-0.67,2.96664794
31/10/2020 17:00,7.1068,-0.0676,7.107121499,3.1968,0.9324,3.33,3.91,-1,4.035851831,-0.7532,0.7324,1.050580792,3.1968,0.9324,3.33,-3.95,-0.2,3.95506005
31/10/2020 17:30,8.2132,-0.2449,8.216850385,4.3032,1.2551,4.4825,3.91,-1.5,4.187851478,0.3532,2.4151,2.440790497,4.3032,1.2551,4.4825,-3.95,1.16,4.116807015
31/10/2020 18:00,8.26232,1.18776,8.34725737,4.07232,1.18776,4.242,4.19,0,4.19,-0.12768,1.18776,1.194602863,4.07232,1.18776,4.242,-4.2,0,4.2
31/10/2020 18:30,8.26392,-0.28094,8.268694035,4.21392,1.22906,4.3895,4.05,-1.51,4.322337331,0.14392,2.23906,2.243680603,4.21392,1.22906,4.3895,-4.07,1.01,4.193447269
31/10/2020 19:00,7.6036,1.0598,7.677102904,3.6336,1.0598,3.785,3.97,0,3.97,-0.3464,1.0598,1.114974888,3.6336,1.0598,3.785,-3.98,0,3.98
31/10/2020 19:30,6.29752,-0.08114,6.2980427,2.32752,0.67886,2.4245,3.97,-0.76,4.042091043,-1.72248,0.06886,1.723855867,2.32752,0.67886,2.4245,-4.05,-0.61,4.095680652
31/10/2020 20:00,6.39896,0.03178,6.399038916,2.50896,0.73178,2.6135,3.89,-0.7,3.952480234,-1.38104,0.03178,1.381405607,2.50896,0.73178,2.6135,-3.89,-0.7,3.952480234
31/10/2020 20:30,6.37856,0.08708,6.37915438,2.69856,0.78708,2.811,3.68,-0.7,3.745984517,-0.97144,0.08708,0.975335122,2.69856,0.78708,2.811,-3.67,-0.7,3.736161131
31/10/2020 21:00,5.6336,-0.2302,5.638301251,1.9536,0.5698,2.035,3.68,-0.8,3.765952735,-1.7164,-0.2302,1.731768172,1.9536,0.5698,2.035,-3.67,-0.8,3.756181572
31/10/2020 21:30,5.864,-0.023,5.864045106,2.664,0.777,2.775,3.2,-0.8,3.2984845,-0.546,0.067,0.550095446,2.664,0.777,2.775,-3.21,-0.71,3.287582699
31/10/2020 22:00,5.922,0.046,5.922178653,3.072,0.896,3.2,2.85,-0.85,2.974054472,0.202,0.026,0.203666394,3.072,0.896,3.2,-2.87,-0.87,2.998966489
31/10/2020 22:30,6.07608,0.21344,6.079827695,3.64608,1.06344,3.798,2.43,-0.85,2.57437371,1.22608,0.25344,1.252,3.64608,1.06344,3.798,-2.42,-0.81,2.551960031
31/10/2020 23:00,5.23416,-0.11212,5.235360713,2.80416,0.81788,2.921,2.43,-0.93,2.601883933,0.38416,-0.18212,0.425143035,2.80416,0.81788,2.921,-2.42,-1,2.618472837
31/10/2020 23:30,4.7968,-0.1101,4.798063385,2.5368,0.7399,2.6425,2.26,-0.85,2.414560001,0.2668,-0.2601,0.372604683,2.5368,0.7399,2.6425,-2.27,-1,2.480503981
01/11/2020 00:00,5.18976,0.12118,5.191174573,3.32976,0.97118,3.4685,1.86,-0.85,2.045018337,1.47976,-0.02882,1.480040624,3.32976,0.97118,3.4685,-1.85,-1,2.102974084
01/11/2020 00:30,5.24208,0.13644,5.243855318,3.38208,0.98644,3.523,1.86,-0.85,2.045018337,1.53208,0.04644,1.532783677,3.38208,0.98644,3.523,-1.85,-0.94,2.075114455
01/11/2020 01:00,5.07128,0.00204,5.07128041,2.92128,0.85204,3.043,2.15,-0.85,2.311925604,0.76128,-0.08796,0.766344701,2.92128,0.85204,3.043,-2.16,-0.94,2.355674001
01/11/2020 01:30,5.29696,0.12328,5.298394398,3.33696,0.97328,3.476,1.96,-0.85,2.136375435,1.37696,0.03328,1.377362117,3.33696,0.97328,3.476,-1.96,-0.94,2.173752516
01/11/2020 02:00,5.572,0.2735,5.578708296,3.852,1.1235,4.0125,1.72,-0.85,1.918567174,2.152,0.2935,2.171922248,3.852,1.1235,4.0125,-1.7,-0.83,1.891798086
01/11/2020 02:30,5.6864,0.2477,5.691792358,4.1064,1.1977,4.2775,1.58,-0.95,1.843610588,2.5064,0.3677,2.53322803,4.1064,1.1977,4.2775,-1.6,-0.83,1.802470527
01/11/2020 03:00,5.58608,0.32844,5.595727173,4.00608,1.16844,4.173,1.58,-0.84,1.789413312,2.45608,0.20844,2.464908964,4.00608,1.16844,4.173,-1.55,-0.96,1.823211452
01/11/2020 03:30,5.8308,0.5019,5.852361254,4.6008,1.3419,4.7925,1.23,-0.84,1.48946299,3.3708,0.4919,3.406502348,4.6008,1.3419,4.7925,-1.23,-0.85,1.495125413
01/11/2020 04:00,6.34,0.805,6.390901736,5.4,1.575,5.625,0.94,-0.77,1.215113163,4.48,0.795,4.549991758,5.4,1.575,5.625,-0.92,-0.78,1.206150903
01/11/2020 04:30,6.57744,0.96342,6.647623263,5.73744,1.67342,5.9765,0.84,-0.71,1.099863628,4.90744,1.01342,5.010986674,5.73744,1.67342,5.9765,-0.83,-0.66,1.060424443
01/11/2020 05:00,6.7628,1.0554,6.844657259,6.0528,1.7654,6.305,0.71,-0.71,1.004091629,5.3428,1.1054,5.455952804,6.0528,1.7654,6.305,-0.71,-0.66,0.969381246
01/11/2020 05:30,6.6652,0.9861,6.737750682,5.8152,1.6961,6.0575,0.85,-0.71,1.107519752,4.9952,1.0361,5.101521954,5.8152,1.6961,6.0575,-0.82,-0.66,1.052615789
01/11/2020 06:00,6.728,0.984,6.799576457,5.808,1.694,6.05,0.92,-0.71,1.16211015,4.918,1.034,5.025522858,5.808,1.694,6.05,-0.89,-0.66,1.108016245
01/11/2020 06:30,6.81416,0.96538,6.882204229,5.74416,1.67538,5.9835,1.07,-0.71,1.284133949,4.67416,1.01538,4.78317554,5.74416,1.67538,5.9835,-1.07,-0.66,1.257179383
01/11/2020 07:00,7.2356,1.7983,7.45572198,6.1656,1.7983,6.4225,1.07,0,1.07,5.0956,1.7983,5.403611963,6.1656,1.7983,6.4225,-1.07,0,1.07
01/11/2020 07:30,7.34264,1.08952,7.423032803,6.03264,1.75952,6.284,1.31,-0.67,1.471393897,4.72264,1.08952,4.846687776,6.03264,1.75952,6.284,-1.31,-0.67,1.471393897
01/11/2020 08:00,7.5868,1.7899,7.795080259,6.1368,1.7899,6.3925,1.45,0,1.45,4.6768,1.7899,5.007614227,6.1368,1.7899,6.3925,-1.46,0,1.46
01/11/2020 08:30,7.90968,1.79074,8.109857425,6.13968,1.79074,6.3955,1.77,0,1.77,4.41968,1.79074,4.768681269,6.13968,1.79074,6.3955,-1.72,0,1.72
01/11/2020 09:00,8.18384,1.83862,8.387834086,6.30384,1.83862,6.5665,1.88,0,1.88,4.43384,1.83862,4.799943817,6.30384,1.83862,6.5665,-1.87,0,1.87
01/11/2020 09:30,8.61712,2.02916,8.852810141,6.95712,2.02916,7.247,1.66,0,1.66,5.30712,2.02916,5.681814235,6.95712,2.02916,7.247,-1.65,0,1.65
01/11/2020 10:00,8.32888,1.88384,8.539267837,6.45888,1.88384,6.728,1.87,0,1.87,4.59888,1.88384,4.969763616,6.45888,1.88384,6.728,-1.86,0,1.86
01/11/2020 10:30,8.61776,1.87768,8.819947256,6.43776,1.87768,6.706,2.18,0,2.18,4.24776,1.87768,4.644259597,6.43776,1.87768,6.706,-2.19,0,2.19
01/11/2020 11:00,8.70144,1.92542,8.911918999,6.60144,1.92542,6.8765,2.1,0,2.1,4.50144,1.92542,4.895937525,6.60144,1.92542,6.8765,-2.1,0,2.1
01/11/2020 11:30,8.6124,1.9257,8.82506398,6.6024,1.9257,6.8775,2.01,0,2.01,4.5924,1.9257,4.979805041,6.6024,1.9257,6.8775,-2.01,0,2.01
01/11/2020 12:00,8.81976,2.05618,9.056270902,7.04976,2.05618,7.3435,1.77,0,1.77,5.28976,2.05618,5.675335853,7.04976,2.05618,7.3435,-1.76,0,1.76
01/11/2020 12:30,9.17,2.2575,9.443791942,7.74,2.2575,8.0625,1.43,0,1.43,6.31,2.2575,6.7016719,7.74,2.2575,8.0625,-1.43,0,1.43
01/11/2020 13:00,9.22376,2.27318,9.499741883,7.79376,2.27318,8.1185,1.43,0,1.43,6.36376,2.27318,6.757572689,7.79376,2.27318,8.1185,-1.43,0,1.43
01/11/2020 13:30,8.99816,2.11988,9.244499694,7.26816,2.11988,7.571,1.73,0,1.73,5.55816,2.11988,5.948700177,7.26816,2.11988,7.571,-1.71,0,1.71
01/11/2020 14:00,8.73664,1.88902,8.938527566,6.47664,1.88902,6.7465,2.26,0,2.26,4.25664,1.88902,4.656971188,6.47664,1.88902,6.7465,-2.22,0,2.22
01/11/2020 14:30,8.7116,0.1863,8.713591811,6.2616,1.8263,6.5225,2.45,-1.64,2.948236761,3.8316,2.8363,4.767153894,6.2616,1.8263,6.5225,-2.43,1.01,2.631539473
01/11/2020 15:00,8.45312,1.70716,8.623782987,5.85312,1.70716,6.097,2.6,0,2.6,3.25312,1.70716,3.673851521,5.85312,1.70716,6.097,-2.6,0,2.6
01/11/2020 15:30,8.54336,1.73348,8.717451061,5.94336,1.73348,6.191,2.6,0,2.6,3.34336,1.73348,3.76603359,5.94336,1.73348,6.191,-2.6,0,2.6
01/11/2020 16:00,8.69408,0.17994,8.695941896,5.79408,1.68994,6.0355,2.9,-1.51,3.269571837,2.86408,2.69994,3.936067867,5.79408,1.68994,6.0355,-2.93,1.01,3.099193443
01/11/2020 16:30,9.244,1.792,9.416092608,6.144,1.792,6.4,3.1,0,3.1,3.074,1.792,3.558193362,6.144,1.792,6.4,-3.07,0,3.07
01/11/2020 17:00,9.5796,1.7878,9.744996921,6.1296,1.7878,6.385,3.45,0,3.45,2.6696,1.7878,3.212941487,6.1296,1.7878,6.385,-3.46,0,3.46
01/11/2020 17:30,10.01928,0.60354,10.03744152,6.14928,1.79354,6.4055,3.87,-1.19,4.048826991,2.25928,3.13354,3.863084137,6.14928,1.79354,6.4055,-3.89,1.34,4.114328621
01/11/2020 18:00,10.0332,1.7976,10.19296169,6.1632,1.7976,6.42,3.87,0,3.87,2.2732,1.7976,2.898069012,6.1632,1.7976,6.42,-3.89,0,3.89
01/11/2020 18:30,9.70256,1.79158,9.866581447,6.14256,1.79158,6.3985,3.56,0,3.56,2.57256,1.79158,3.13493602,6.14256,1.79158,6.3985,-3.57,0,3.57
01/11/2020 19:00,9.40456,0.28508,9.408879816,6.15456,1.79508,6.411,3.25,-1.51,3.58365735,2.89456,2.80508,4.030750724,6.15456,1.79508,6.411,-3.26,1.01,3.41287269
01/11/2020 19:30,9.10496,1.79228,9.279685566,6.14496,1.79228,6.401,2.96,0,2.96,3.17496,1.79228,3.645907102,6.14496,1.79228,6.401,-2.97,0,2.97
01/11/2020 20:00,8.77496,1.79228,8.95612587,6.14496,1.79228,6.401,2.63,0,2.63,3.50496,1.79228,3.936624468,6.14496,1.79228,6.401,-2.64,0,2.64
01/11/2020 20:30,8.65056,1.80558,8.836985201,6.19056,1.80558,6.4485,2.46,0,2.46,3.77056,1.80558,4.180579129,6.19056,1.80558,6.4485,-2.42,0,2.42
01/11/2020 21:00,8.3812,1.7941,8.571073926,6.1512,1.7941,6.4075,2.23,0,2.23,3.9112,1.7941,4.303054758,6.1512,1.7941,6.4075,-2.24,0,2.24
01/11/2020 21:30,8.12368,1.79774,8.320219099,6.16368,1.79774,6.4205,1.96,0,1.96,4.20368,1.79774,4.57195742,6.16368,1.79774,6.4205,-1.96,0,1.96
01/11/2020 22:00,7.90816,0.08488,7.908615505,6.18816,1.80488,6.446,1.72,-1.72,2.432447327,4.50816,2.64488,5.226748205,6.18816,1.80488,6.446,-1.68,0.84,1.878297101
01/11/2020 22:30,7.60064,1.13852,7.685437932,6.20064,1.80852,6.459,1.4,-0.67,1.552063143,4.79064,1.13852,4.924069394,6.20064,1.80852,6.459,-1.41,-0.67,1.561089363
01/11/2020 23:00,7.31248,1.80614,7.532231107,6.19248,1.80614,6.4505,1.12,0,1.12,5.08248,1.80614,5.393861757,6.19248,1.80614,6.4505,-1.11,0,1.11
01/11/2020 23:30,7.0732,1.7976,7.298049328,6.1632,1.7976,6.42,0.91,0,0.91,5.2732,1.7976,5.571176177,6.1632,1.7976,6.42,-0.89,0,0.89
02/11/2020 00:00,6.93256,0.28908,6.938584539,6.20256,1.80908,6.461,0.73,-1.52,1.686208765,5.44256,2.09908,5.83331777,6.20256,1.80908,6.461,-0.76,0.29,0.813449445
02/11/2020 00:30,6.9316,1.1088,7.019723356,6.2016,1.8088,6.46,0.73,-0.7,1.011385189,5.4416,1.1688,5.565707862,6.2016,1.8088,6.46,-0.76,-0.64,0.993579388
02/11/2020 01:00,7.10888,1.81384,7.336633451,6.21888,1.81384,6.478,0.89,0,0.89,5.36888,1.81384,5.666999912,6.21888,1.81384,6.478,-0.85,0,0.85
02/11/2020 01:30,7.06712,1.80166,7.293158702,6.17712,1.80166,6.4345,0.89,0,0.89,5.32712,1.80166,5.623538588,6.17712,1.80166,6.4345,-0.85,0,0.85
02/11/2020 02:00,7.08008,1.80544,7.306650833,6.19008,1.80544,6.448,0.89,0,0.89,5.34008,1.80544,5.637026521,6.19008,1.80544,6.448,-0.85,0,0.85
02/11/2020 02:30,7.00488,1.80684,7.234156108,6.19488,1.80684,6.453,0.81,0,0.81,5.34488,1.80684,5.642022067,6.19488,1.80684,6.453,-0.85,0,0.85
02/11/2020 03:00,6.86648,1.79564,7.097384772,6.15648,1.79564,6.413,0.71,0,0.71,5.44648,1.79564,5.734846763,6.15648,1.79564,6.413,-0.71,0,0.71
02/11/2020 03:30,6.7892,1.7731,7.01691672,6.0792,1.7731,6.3325,0.71,0,0.71,5.3692,1.7731,5.654395834,6.0792,1.7731,6.3325,-0.71,0,0.71
02/11/2020 04:00,6.85064,1.79102,7.080891261,6.14064,1.79102,6.3965,0.71,0,0.71,5.43064,1.79102,5.718356709,6.14064,1.79102,6.3965,-0.71,0,0.71
02/11/2020 04:30,6.82328,1.78304,7.052402541,6.11328,1.78304,6.368,0.71,0,0.71,5.40328,1.78304,5.689874023,6.11328,1.78304,6.368,-0.71,0,0.71
02/11/2020 05:00,6.81128,1.77954,7.039907517,6.10128,1.77954,6.3555,0.71,0,0.71,5.39128,1.77954,5.677381672,6.10128,1.77954,6.3555,-0.71,0,0.71
02/11/2020 05:30,6.93872,1.79046,7.166001832,6.13872,1.79046,6.3945,0.8,0,0.8,5.33872,1.79046,5.630957134,6.13872,1.79046,6.3945,-0.8,0,0.8
02/11/2020 06:00,7.17224,0.14482,7.173701935,6.22224,1.81482,6.4815,0.95,-1.67,1.921301642,5.29224,2.82482,5.998950929,6.22224,1.81482,6.4815,-0.93,1.01,1.372953022
02/11/2020 06:30,7.5344,1.7892,7.743927944,6.1344,1.7892,6.39,1.4,0,1.4,4.7244,1.7892,5.051850354,6.1344,1.7892,6.39,-1.41,0,1.41
02/11/2020 07:00,7.97936,1.79648,8.179090805,6.15936,1.79648,6.416,1.82,0,1.82,4.34936,1.79648,4.70577016,6.15936,1.79648,6.416,-1.81,0,1.81
02/11/2020 07:30,8.56856,1.81958,8.759628522,6.23856,1.81958,6.4985,2.33,0,2.33,3.92856,1.81958,4.329486696,6.23856,1.81958,6.4985,-2.31,0,2.31
02/11/2020 08:00,8.85328,1.85304,9.045127086,6.35328,1.85304,6.618,2.5,0,2.5,3.93328,1.85304,4.347924654,6.35328,1.85304,6.618,-2.42,0,2.42
02/11/2020 08:30,8.76944,1.85192,8.962850306,6.34944,1.85192,6.614,2.42,0,2.42,3.92944,1.85192,4.343973573,6.34944,1.85192,6.614,-2.42,0,2.42
02/11/2020 09:00,8.99744,1.91842,9.199688139,6.57744,1.91842,6.8515,2.42,0,2.42,4.15744,1.91842,4.578716267,6.57744,1.91842,6.8515,-2.42,0,2.42
02/11/2020 09:30,8.95096,1.96028,9.163098963,6.72096,1.96028,7.001,2.23,0,2.23,4.49096,1.96028,4.900144835,6.72096,1.96028,7.001,-2.23,0,2.23
02/11/2020 10:00,9.04352,1.91436,9.243918444,6.56352,1.91436,6.837,2.48,0,2.48,4.10352,1.91436,4.528095692,6.56352,1.91436,6.837,-2.46,0,2.46
02/11/2020 10:30,9.15216,0.83688,9.190342801,7.29216,2.12688,7.596,1.86,-1.29,2.263559144,5.43216,3.13688,6.27282858,7.29216,2.12688,7.596,-1.86,1.01,2.116530179
02/11/2020 11:00,9.26272,2.28746,9.540988159,7.84272,2.28746,8.1695,1.42,0,1.42,6.41272,2.28746,6.808483756,7.84272,2.28746,8.1695,-1.43,0,1.43
02/11/2020 11:30,9.3496,2.3128,9.631410281,7.9296,2.3128,8.26,1.42,0,1.42,6.4996,2.3128,6.898829176,7.9296,2.3128,8.26,-1.43,0,1.43
02/11/2020 12:00,9.05264,2.19702,9.315427411,7.53264,2.19702,7.8465,1.52,0,1.52,6.01264,2.19702,6.401463633,7.53264,2.19702,7.8465,-1.52,0,1.52
02/11/2020 12:30,9.01856,2.13458,9.267731991,7.31856,2.13458,7.6235,1.7,0,1.7,5.64856,2.13458,6.038432069,7.31856,2.13458,7.6235,-1.67,0,1.67
02/11/2020 13:00,8.49768,1.92724,8.713484917,6.60768,1.92724,6.883,1.89,0,1.89,4.72768,1.92724,5.105410091,6.60768,1.92724,6.883,-1.88,0,1.88
02/11/2020 13:30,8.81216,1.95188,9.025740934,6.69216,1.95188,6.971,2.12,0,2.12,4.60216,1.95188,4.998971114,6.69216,1.95188,6.971,-2.09,0,2.09
02/11/2020 14:00,8.83664,1.97652,9.054989663,6.77664,1.97652,7.059,2.06,0,2.06,4.68664,1.97652,5.08637649,6.77664,1.97652,7.059,-2.09,0,2.09
02/11/2020 14:30,9.01776,0.70768,9.045485415,7.15776,2.08768,7.456,1.86,-1.38,2.316031088,5.28776,3.26768,6.215958365,7.15776,2.08768,7.456,-1.87,1.18,2.211176158
02/11/2020 15:00,8.8644,1.9817,9.08321101,6.7944,1.9817,7.0775,2.07,0,2.07,4.7144,1.9817,5.11397128,6.7944,1.9817,7.0775,-2.08,0,2.08
02/11/2020 15:30,8.75768,1.87474,8.956093403,6.42768,1.87474,6.6955,2.33,0,2.33,4.10768,1.87474,4.515272423,6.42768,1.87474,6.6955,-2.32,0,2.32
02/11/2020 16:00,8.90184,1.81762,9.085510324,6.23184,1.81762,6.4915,2.67,0,2.67,3.55184,1.81762,3.989900982,6.23184,1.81762,6.4915,-2.68,0,2.68
02/11/2020 16:30,9.24944,0.59942,9.268842681,6.16944,1.79942,6.4265,3.08,-1.2,3.305510551,3.07944,3.13942,4.397602603,6.16944,1.79942,6.4265,-3.09,1.34,3.368040974
02/11/2020 17:00,9.45208,0.34644,9.458426772,5.78208,1.68644,6.023,3.67,-1.34,3.906980932,2.11208,1.68644,2.702769284,5.78208,1.68644,6.023,-3.67,0,3.67
02/11/2020 17:30,9.64144,0.44042,9.651493928,5.52144,1.61042,5.7515,4.12,-1.17,4.282907891,1.36144,2.95042,3.249384103,5.52144,1.61042,5.7515,-4.16,1.34,4.370491963
02/11/2020 18:00,9.84744,1.62092,9.979952715,5.55744,1.62092,5.789,4.29,0,4.29,1.26744,1.62092,2.057616534,5.55744,1.62092,5.789,-4.29,0,4.29
02/11/2020 18:30,9.96416,1.71038,10.10989042,5.86416,1.71038,6.1085,4.1,0,4.1,1.75416,1.71038,2.449995316,5.86416,1.71038,6.1085,-4.11,0,4.11
02/11/2020 19:00,9.782,1.736,9.934848766,5.952,1.736,6.2,3.83,0,3.83,2.142,1.736,2.757147076,5.952,1.736,6.2,-3.81,0,3.81
02/11/2020 19:30,9.34504,1.65522,9.490496607,5.67504,1.65522,5.9115,3.67,0,3.67,2.01504,1.65522,2.6077077,5.67504,1.65522,5.9115,-3.66,0,3.66
02/11/2020 20:00,9.23032,0.26426,9.234102049,5.98032,1.74426,6.2295,3.25,-1.48,3.571120272,2.75032,2.75426,3.892326843,5.98032,1.74426,6.2295,-3.23,1.01,3.384228125
02/11/2020 20:30,9.13064,0.29352,9.135356632,6.08064,1.77352,6.334,3.05,-1.48,3.390117992,3.06064,2.78352,4.137088445,6.08064,1.77352,6.334,-3.02,1.01,3.184415174
02/11/2020 21:00,8.69344,1.71892,8.861748417,5.89344,1.71892,6.139,2.8,0,2.8,3.08344,1.71892,3.530196623,5.89344,1.71892,6.139,-2.81,0,2.81
02/11/2020 21:30,8.02336,1.52348,8.166718864,5.22336,1.52348,5.441,2.8,0,2.8,2.41336,1.52348,2.853996811,5.22336,1.52348,5.441,-2.81,0,2.81
02/11/2020 22:00,6.91112,0.50116,6.929266989,4.22112,1.23116,4.397,2.69,-0.73,2.787292593,1.51112,0.56116,1.611950433,4.22112,1.23116,4.397,-2.71,-0.67,2.791594526
02/11/2020 22:30,7.04576,0.75168,7.085743207,4.80576,1.40168,5.006,2.24,-0.65,2.332402195,2.56576,0.73168,2.668047976,4.80576,1.40168,5.006,-2.24,-0.67,2.338054747
02/11/2020 23:00,6.76432,0.76876,6.807864349,4.86432,1.41876,5.067,1.9,-0.65,2.008108563,2.98432,0.74876,3.076817739,4.86432,1.41876,5.067,-1.88,-0.67,1.995820633
02/11/2020 23:30,5.18568,0.04374,5.185864465,2.99568,0.87374,3.1205,2.19,-0.83,2.342007686,0.78568,0.02374,0.78603858,2.99568,0.87374,3.1205,-2.21,-0.85,2.367826007
03/11/2020 00:00,5.24192,0.15056,5.244081769,3.36192,0.98056,3.502,1.88,-0.83,2.055066909,1.52192,0.13056,1.527509869,3.36192,0.98056,3.502,-1.84,-0.85,2.026844839
03/11/2020 00:30,6.02904,0.54472,6.053597542,4.43904,1.29472,4.624,1.59,-0.75,1.758010239,2.84904,0.54472,2.900646273,4.43904,1.29472,4.624,-1.59,-0.75,1.758010239
03/11/2020 01:00,5.58344,0.19392,5.58680653,3.61344,1.05392,3.764,1.97,-0.86,2.149534833,1.62344,0.22392,1.638809812,3.61344,1.05392,3.764,-1.99,-0.83,2.156153983
03/11/2020 01:30,5.19336,0.01598,5.193384585,3.00336,0.87598,3.1285,2.19,-0.86,2.352806834,0.79336,0.04598,0.794691292,3.00336,0.87598,3.1285,-2.21,-0.83,2.360720229
03/11/2020 02:00,4.80104,-0.12178,4.802584247,2.53104,0.73822,2.6365,2.27,-0.86,2.427447219,0.26104,-0.25178,0.362677612,2.53104,0.73822,2.6365,-2.27,-0.99,2.476489451
03/11/2020 02:30,4.67008,-0.17456,4.673341246,2.35008,0.68544,2.448,2.32,-0.86,2.474267568,0.03008,-0.30456,0.306041827,2.35008,0.68544,2.448,-2.32,-0.99,2.522399651
03/11/2020 03:00,4.20784,-0.30938,4.2191982,1.88784,0.55062,1.9665,2.32,-0.86,2.474267568,-0.43216,-0.43938,0.61629299,1.88784,0.55062,1.9665,-2.32,-0.99,2.522399651
03/11/2020 03:30,3.97016,-0.39912,3.990171325,1.58016,0.46088,1.646,2.39,-0.86,2.540019685,-0.81984,-0.52912,0.975758987,1.58016,0.46088,1.646,-2.4,-0.99,2.596170256
03/11/2020 04:00,3.73592,-0.46744,3.765049588,1.34592,0.39256,1.402,2.39,-0.86,2.540019685,-1.05408,-0.59744,1.211618422,1.34592,0.39256,1.402,-2.4,-0.99,2.596170256
03/11/2020 04:30,3.32112,-0.78634,3.412941349,0.80112,0.23366,0.8345,2.52,-1.02,2.718602582,-1.70888,-0.75634,1.868775281,0.80112,0.23366,0.8345,-2.51,-0.99,2.698184575
03/11/2020 05:00,3.29472,-0.79404,3.389052877,0.77472,0.22596,0.807,2.52,-1.02,2.718602582,-1.73528,-0.76404,1.896036339,0.77472,0.22596,0.807,-2.51,-0.99,2.698184575
03/11/2020 05:30,3.55112,-0.62884,3.606368395,0.86112,0.25116,0.897,2.69,-0.88,2.830282671,-1.84888,-0.73884,1.991040381,0.86112,0.25116,0.897,-2.71,-0.99,2.885168973
03/11/2020 06:00,4.02864,-0.52748,4.0630254,1.20864,0.35252,1.259,2.82,-0.88,2.954115773,-1.64136,-0.48748,1.712220605,1.20864,0.35252,1.259,-2.85,-0.84,2.971211874
03/11/2020 06:30,4.12544,-0.64758,4.175956783,0.62544,0.18242,0.6515,3.5,-0.83,3.597068251,-2.86456,-0.65758,2.939067105,0.62544,0.18242,0.6515,-3.49,-0.84,3.589665723
03/11/2020 07:00,4.5028,-0.5496,4.536217367,0.4128,0.1204,0.43,4.09,-0.67,4.144514447,-3.6972,-0.5496,3.737826641,0.4128,0.1204,0.43,-4.11,-0.67,4.164252634
03/11/2020 07:30,4.99584,-0.94288,5.084037765,0.43584,0.12712,0.454,4.56,-1.07,4.68385525,-4.16416,-0.02288,4.164222857,0.43584,0.12712,0.454,-4.6,-0.15,4.602445002
03/11/2020 08:00,5.41224,-1.46518,5.607057539,0.70224,0.20482,0.7315,4.71,-1.67,4.997299271,-4.05776,1.05482,4.192619879,0.70224,0.20482,0.7315,-4.76,0.85,4.835297302
03/11/2020 08:30,5.784,0.2345,5.7887517,0.804,0.2345,0.8375,4.98,0,4.98,-4.206,0.2345,4.212532047,0.804,0.2345,0.8375,-5.01,0,5.01
03/11/2020 09:00,5.91088,0.31234,5.919126511,1.07088,0.31234,1.1155,4.84,0,4.84,-3.80912,0.31234,3.821904165,1.07088,0.31234,1.1155,-4.88,0,4.88
03/11/2020 09:30,6.60568,-1.04126,6.687243875,2.15568,0.62874,2.2455,4.45,-1.67,4.753041132,-2.29432,1.62874,2.813662782,2.15568,0.62874,2.2455,-4.45,1,4.560975773
03/11/2020 10:00,6.08528,-0.16096,6.087408381,1.74528,0.50904,1.818,4.34,-0.67,4.391412074,-2.60472,-0.16096,2.609688564,1.74528,0.50904,1.818,-4.35,-0.67,4.401295264
03/11/2020 10:30,6.79928,0.24854,6.803821033,3.14928,0.91854,3.2805,3.65,-0.67,3.710983697,-0.50072,0.24854,0.55901042,3.14928,0.91854,3.2805,-3.65,-0.67,3.710983697
03/11/2020 11:00,8.04528,0.01404,8.045292251,5.22528,1.52404,5.443,2.82,-1.51,3.19882791,2.39528,2.64404,3.567676247,5.22528,1.52404,5.443,-2.83,1.12,3.043566986
03/11/2020 11:30,8.13808,2.65194,8.559271689,5.69808,1.66194,5.9355,2.44,0.99,2.633191979,3.26808,-0.10806,3.269866029,5.69808,1.66194,5.9355,-2.43,-1.77,3.006293399
03/11/2020 12:00,8.39808,1.66194,8.560945757,5.69808,1.66194,5.9355,2.7,0,2.7,3.00808,1.66194,3.436653874,5.69808,1.66194,5.9355,-2.69,0,2.69
03/11/2020 12:30,7.7672,-0.3179,7.773702866,4.0872,1.1921,4.2575,3.68,-1.51,3.977750621,0.4072,2.2221,2.259101647,4.0872,1.1921,4.2575,-3.68,1.03,3.821426435
03/11/2020 13:00,8.23856,1.34708,8.347963548,4.61856,1.34708,4.811,3.62,0,3.62,1.00856,1.34708,1.682800582,4.61856,1.34708,4.811,-3.61,0,3.61
03/11/2020 13:30,8.65112,1.59866,8.797590071,5.48112,1.59866,5.7095,3.17,0,3.17,2.31112,1.59866,2.810158261,5.48112,1.59866,5.7095,-3.17,0,3.17
03/11/2020 14:00,8.99648,0.26564,9.000400936,5.91648,1.72564,6.163,3.08,-1.46,3.40851874,2.80648,2.89564,4.032500589,5.91648,1.72564,6.163,-3.11,1.17,3.322800024
03/11/2020 14:30,8.69184,1.60762,8.839260413,5.51184,1.60762,5.7415,3.18,0,3.18,2.34184,1.60762,2.840538092,5.51184,1.60762,5.7415,-3.17,0,3.17
03/11/2020 15:00,8.0976,1.3468,8.208836458,4.6176,1.3468,4.81,3.48,0,3.48,1.1476,1.3468,1.769422505,4.6176,1.3468,4.81,-3.47,0,3.47
03/11/2020 15:30,6.82008,-0.78956,6.865631522,2.47008,0.72044,2.573,4.35,-1.51,4.604628107,-1.86992,1.73044,2.547748692,2.47008,0.72044,2.573,-4.34,1.01,4.455973519
03/11/2020 16:00,6.3996,-1.1222,6.497246571,1.8096,0.5278,1.885,4.59,-1.65,4.877560866,-2.8104,1.5378,3.203619359,1.8096,0.5278,1.885,-4.62,1.01,4.729111967
03/11/2020 16:30,6.47848,0.45164,6.494203708,1.54848,0.45164,1.613,4.93,0,4.93,-3.40152,0.45164,3.431372466,1.54848,0.45164,1.613,-4.95,0,4.95
03/11/2020 17:00,7.22568,-0.96876,7.290332462,1.85568,0.54124,1.933,5.37,-1.51,5.578261378,-3.55432,1.55124,3.878084089,1.85568,0.54124,1.933,-5.41,1.01,5.503471632
03/11/2020 17:30,8.36232,0.87276,8.407740826,2.99232,0.87276,3.117,5.37,0,5.37,-2.41768,0.87276,2.570386469,2.99232,0.87276,3.117,-5.41,0,5.41
03/11/2020 18:00,8.69304,0.96922,8.746904129,3.32304,0.96922,3.4615,5.37,0,5.37,-2.08696,0.96922,2.301040949,3.32304,0.96922,3.4615,-5.41,0,5.41
03/11/2020 18:30,8.3496,0.8428,8.392027884,2.8896,0.8428,3.01,5.46,0,5.46,-2.5904,0.8428,2.724056534,2.8896,0.8428,3.01,-5.48,0,5.48
03/11/2020 19:00,7.52112,-0.89884,7.574639226,2.06112,0.60116,2.147,5.46,-1.5,5.662296354,-3.48888,1.61116,3.842931199,2.06112,0.60116,2.147,-5.55,1.01,5.641152365
03/11/2020 19:30,7.54088,-0.95516,7.601131613,2.45088,0.71484,2.553,5.09,-1.67,5.356958092,-2.64912,1.72484,3.161156402,2.45088,0.71484,2.553,-5.1,1.01,5.19904799
03/11/2020 20:00,7.37224,0.78232,7.413632524,2.68224,0.78232,2.794,4.69,0,4.69,-2.03776,0.78232,2.182771266,2.68224,0.78232,2.794,-4.72,0,4.72
03/11/2020 20:30,7.37024,0.86632,7.420980259,2.97024,0.86632,3.094,4.4,0,4.4,-1.42976,0.86632,1.671742803,2.97024,0.86632,3.094,-4.4,0,4.4
03/11/2020 21:00,6.76352,0.07186,6.763901733,2.54352,0.74186,2.6495,4.22,-0.67,4.272856188,-1.69648,0.07186,1.698001251,2.54352,0.74186,2.6495,-4.24,-0.67,4.292609929
03/11/2020 21:30,6.37416,0.02538,6.374210528,2.38416,0.69538,2.4835,3.99,-0.67,4.045862084,-1.61584,0.02538,1.61603931,2.38416,0.69538,2.4835,-4,-0.67,4.05572435
03/11/2020 22:00,6.30632,0.12226,6.30750501,2.71632,0.79226,2.8295,3.59,-0.67,3.651985761,-0.88368,0.12226,0.892097444,2.71632,0.79226,2.8295,-3.6,-0.67,3.661816489
03/11/2020 22:30,5.83912,0.01516,5.83913968,2.58912,0.75516,2.697,3.25,-0.74,3.333181663,-0.65088,0.00516,0.650900453,2.58912,0.75516,2.697,-3.24,-0.75,3.325672864
03/11/2020 23:00,5.30736,-0.14202,5.309259821,2.42736,0.70798,2.5285,2.88,-0.85,3.002815346,-0.46264,-0.21202,0.508908882,2.42736,0.70798,2.5285,-2.89,-0.92,3.0329029
03/11/2020 23:30,4.7332,-0.2599,4.740330184,2.0232,0.5901,2.1075,2.71,-0.85,2.840176051,-0.7068,-0.3299,0.78000016,2.0232,0.5901,2.1075,-2.73,-0.92,2.880850569
04/11/2020 00:00,4.706,-0.2345,4.711838946,2.316,0.6755,2.4125,2.39,-0.91,2.557381473,-0.064,-0.3245,0.330751039,2.316,0.6755,2.4125,-2.38,-1,2.581549922
04/11/2020 00:30,4.90616,-0.17612,4.909320136,2.51616,0.73388,2.621,2.39,-0.91,2.557381473,0.13616,-0.26612,0.298930427,2.51616,0.73388,2.621,-2.38,-1,2.581549922
04/11/2020 01:00,4.8956,-0.1967,4.899550005,2.2056,0.6433,2.2975,2.69,-0.84,2.818102198,-0.4944,-0.2667,0.561747497,2.2056,0.6433,2.2975,-2.7,-0.91,2.849227966
04/11/2020 01:30,4.68832,-0.40674,4.705930498,1.82832,0.53326,1.9045,2.86,-0.94,3.010514906,-1.07168,-0.46674,1.168907289,1.82832,0.53326,1.9045,-2.9,-1,3.06757233
04/11/2020 02:00,4.27216,-0.57812,4.311098909,1.41216,0.41188,1.471,2.86,-0.99,3.026499628,-1.48784,-0.58812,1.599860306,1.41216,0.41188,1.471,-2.9,-1,3.06757233
04/11/2020 02:30,4.21888,-0.45366,4.243201132,1.35888,0.39634,1.4155,2.86,-0.85,2.983638718,-1.54112,-0.60366,1.655130282,1.35888,0.39634,1.4155,-2.9,-1,3.06757233
04/11/2020 03:00,4.242,-0.4265,4.263386711,1.452,0.4235,1.5125,2.79,-0.85,2.916607618,-1.348,-0.5765,1.466102401,1.452,0.4235,1.5125,-2.8,-1,2.973213749
04/11/2020 03:30,4.23368,-0.38226,4.250902145,1.60368,0.46774,1.6705,2.63,-0.85,2.763946454,-1.04632,-0.53226,1.173919184,1.60368,0.46774,1.6705,-2.65,-1,2.832401808
04/11/2020 04:00,4.28296,-0.33872,4.296333041,1.75296,0.51128,1.826,2.53,-0.85,2.668969839,-0.79704,-0.48872,0.934943849,1.75296,0.51128,1.826,-2.55,-1,2.739069185
04/11/2020 04:30,4.73984,-0.17338,4.743009999,2.31984,0.67662,2.4165,2.42,-0.85,2.564936646,-0.07016,-0.32338,0.330903385,2.31984,0.67662,2.4165,-2.39,-1,2.590772086
04/11/2020 05:00,4.75664,-0.16848,4.759622842,2.33664,0.68152,2.434,2.42,-0.85,2.564936646,0.00664,-0.31848,0.318549211,2.33664,0.68152,2.434,-2.33,-1,2.535527559
04/11/2020 05:30,4.80624,-0.18318,4.809729499,2.28624,0.66682,2.3815,2.52,-0.85,2.659492433,-0.15376,-0.22318,0.27101928,2.28624,0.66682,2.3815,-2.44,-0.89,2.597248544
04/11/2020 06:00,4.70936,-0.36602,4.723562453,1.89936,0.55398,1.9785,2.81,-0.92,2.956771888,-0.94064,-0.40602,1.024527135,1.89936,0.55398,1.9785,-2.84,-0.96,2.997865908
04/11/2020 06:30,5.2768,-0.1326,5.278465781,1.8768,0.5474,1.955,3.4,-0.68,3.467333269,-1.5032,-0.1326,1.50903711,1.8768,0.5474,1.955,-3.38,-0.68,3.447723887
04/11/2020 07:00,5.59848,-0.21086,5.602449487,1.60848,0.46914,1.6755,3.99,-0.68,4.047530111,-2.39152,-0.21086,2.400797753,1.60848,0.46914,1.6755,-4,-0.68,4.057388323
04/11/2020 07:30,6.29144,-1.12708,6.391598126,1.86144,0.54292,1.939,4.43,-1.67,4.734321493,-2.59856,1.45292,2.9771615,1.86144,0.54292,1.939,-4.46,0.91,4.551889717
04/11/2020 08:00,6.80192,0.66556,6.834404568,2.28192,0.66556,2.377,4.52,0,4.52,-2.17808,0.66556,2.277499199,2.28192,0.66556,2.377,-4.46,0,4.46
04/11/2020 08:30,6.824,-0.838,6.87526145,2.304,0.672,2.4,4.52,-1.51,4.765553483,-2.226,1.682,2.790017921,2.304,0.672,2.4,-4.53,1.01,4.641228286
04/11/2020 09:00,6.60608,-0.95156,6.674260963,2.08608,0.60844,2.173,4.52,-1.56,4.781631521,-2.49392,1.61844,2.973043054,2.08608,0.60844,2.173,-4.58,1.01,4.690042644
04/11/2020 09:30,6.93368,0.80024,6.979706469,2.74368,0.80024,2.858,4.19,0,4.19,-1.47632,0.80024,1.679257217,2.74368,0.80024,2.858,-4.22,0,4.22
04/11/2020 10:00,6.80936,0.16398,6.811334161,2.85936,0.83398,2.9785,3.95,-0.67,4.006419848,-1.09064,0.16398,1.102898477,2.85936,0.83398,2.9785,-3.95,-0.67,4.006419848
04/11/2020 10:30,6.63176,0.11218,6.632708726,2.68176,0.78218,2.7935,3.95,-0.67,4.006419848,-1.21824,0.11218,1.22339407,2.68176,0.78218,2.7935,-3.9,-0.67,3.9571328
04/11/2020 11:00,6.49824,-0.46968,6.515191663,2.77824,0.81032,2.894,3.72,-1.28,3.934056431,-0.91176,0.85032,1.246735898,2.77824,0.81032,2.894,-3.69,0.04,3.690216796
04/11/2020 11:30,6.27928,0.09104,6.279939936,2.60928,0.76104,2.718,3.67,-0.67,3.730656779,-1.08072,0.09104,1.084547832,2.60928,0.76104,2.718,-3.69,-0.67,3.750333319
04/11/2020 12:00,6.35048,0.15264,6.352314161,2.82048,0.82264,2.938,3.53,-0.67,3.593021013,-0.71952,0.15264,0.73553246,2.82048,0.82264,2.938,-3.54,-0.67,3.602846097
04/11/2020 12:30,6.47104,0.17322,6.473358004,2.89104,0.84322,3.0115,3.58,-0.67,3.642155955,-0.71896,0.17322,0.739532724,2.89104,0.84322,3.0115,-3.61,-0.67,3.671648131
04/11/2020 13:00,6.42936,0.12898,6.43065361,2.73936,0.79898,2.8535,3.69,-0.67,3.750333319,-0.96064,0.12898,0.969260053,2.73936,0.79898,2.8535,-3.7,-0.67,3.760172868
04/11/2020 13:30,6.04168,-0.10076,6.042520153,1.95168,0.56924,2.033,4.09,-0.67,4.144514447,-2.13832,-0.10076,2.140692645,1.95168,0.56924,2.033,-4.09,-0.67,4.144514447
04/11/2020 14:00,6.47832,0.63826,6.509685542,2.18832,0.63826,2.2795,4.29,0,4.29,-2.10168,0.63826,2.196459572,2.18832,0.63826,2.2795,-4.29,0,4.29
04/11/2020 14:30,6.07672,0.49196,6.096601562,1.68672,0.49196,1.757,4.39,0,4.39,-2.69328,0.49196,2.737842545,1.68672,0.49196,1.757,-4.38,0,4.38
04/11/2020 15:00,5.9392,0.4781,5.958412226,1.6392,0.4781,1.7075,4.3,0,4.3,-2.6708,0.4781,2.713254918,1.6392,0.4781,1.7075,-4.31,0,4.31
04/11/2020 15:30,5.57256,0.30408,5.580850258,1.04256,0.30408,1.086,4.53,0,4.53,-3.47744,0.30408,3.490709613,1.04256,0.30408,1.086,-4.52,0,4.52
04/11/2020 16:00,5.76728,0.25004,5.772697688,0.85728,0.25004,0.893,4.91,0,4.91,-4.07272,0.25004,4.080388241,0.85728,0.25004,0.893,-4.93,0,4.93
04/11/2020 16:30,6.09984,0.22162,6.103864632,0.75984,0.22162,0.7915,5.34,0,5.34,-4.54016,0.22162,4.545565779,0.75984,0.22162,0.7915,-5.3,0,5.3
04/11/2020 17:00,6.60528,-1.28096,6.728341727,0.78528,0.22904,0.818,5.82,-1.51,6.012694903,-5.06472,1.24904,5.216463323,0.78528,0.22904,0.818,-5.85,1.02,5.93825732
04/11/2020 17:30,6.9632,0.2401,6.967338247,0.8232,0.2401,0.8575,6.14,0,6.14,-5.3468,0.2401,5.352188174,0.8232,0.2401,0.8575,-6.17,0,6.17
04/11/2020 18:00,7.21896,0.34678,7.227284404,1.18896,0.34678,1.2385,6.03,0,6.03,-4.85104,0.34678,4.863419111,1.18896,0.34678,1.2385,-6.04,0,6.04
04/11/2020 18:30,6.84272,0.25746,6.847561803,0.88272,0.25746,0.9195,5.96,0,5.96,-5.02728,0.25746,5.033868279,0.88272,0.25746,0.9195,-5.91,0,5.91
04/11/2020 19:00,6.7628,0.2954,6.769248481,1.0128,0.2954,1.055,5.75,0,5.75,-4.7672,0.2954,4.776343476,1.0128,0.2954,1.055,-5.78,0,5.78
04/11/2020 19:30,6.44464,-0.37698,6.45565633,1.00464,0.29302,1.0465,5.44,-0.67,5.481103903,-4.44536,-0.37698,4.461315888,1.00464,0.29302,1.0465,-5.45,-0.67,5.491029047
04/11/2020 20:00,6.24488,-0.36816,6.25572282,1.03488,0.30184,1.078,5.21,-0.67,5.252903959,-4.16512,-0.36816,4.181359396,1.03488,0.30184,1.078,-5.2,-0.67,5.242985791
04/11/2020 20:30,5.95576,-0.42332,5.970785292,0.84576,0.24668,0.881,5.11,-0.67,5.153736509,-4.29424,-0.42332,4.315054693,0.84576,0.24668,0.881,-5.14,-0.67,5.183483385
04/11/2020 21:00,5.6576,-0.4082,5.67230685,0.8976,0.2618,0.935,4.76,-0.67,4.806922092,-3.9024,-0.4082,3.923691247,0.8976,0.2618,0.935,-4.8,-0.67,4.846534845
04/11/2020 21:30,5.3372,-0.5954,5.370307719,0.9072,0.2646,0.945,4.43,-0.86,4.512704289,-3.5328,-0.5454,3.574652011,0.9072,0.2646,0.945,-4.44,-0.81,4.513280403
04/11/2020 22:00,5.22296,-0.50622,5.247434597,1.21296,0.35378,1.2635,4.01,-0.86,4.101182756,-2.82704,-0.45622,2.863615171,1.21296,0.35378,1.2635,-4.04,-0.81,4.120400466
04/11/2020 22:30,4.86664,-0.68848,4.915098127,1.13664,0.33152,1.184,3.73,-1.02,3.866949702,-2.58336,-0.66848,2.668447938,1.13664,0.33152,1.184,-3.72,-1,3.852064382
04/11/2020 23:00,4.36456,-0.63492,4.410499677,0.87456,0.25508,0.911,3.49,-0.89,3.601694046,-2.64544,-0.74492,2.748319232,0.87456,0.25508,0.911,-3.52,-1,3.659289549
04/11/2020 23:30,4.28928,-0.61146,4.332644256,1.22928,0.35854,1.2805,3.06,-0.97,3.210062305,-1.81072,-0.64146,1.920983563,1.22928,0.35854,1.2805,-3.04,-1,3.20024999
05/11/2020 00:00,4.14848,-0.49086,4.177419042,1.36848,0.39914,1.4255,2.78,-0.89,2.918989551,-1.43152,-0.60086,1.552508374,1.36848,0.39914,1.4255,-2.8,-1,2.973213749
05/11/2020 00:30,4.05016,-0.55162,4.087551914,1.16016,0.33838,1.2085,2.89,-0.89,3.02393783,-1.73984,-0.66162,1.861393094,1.16016,0.33838,1.2085,-2.9,-1,3.06757233
05/11/2020 01:00,3.88944,-0.79308,3.969473441,0.70944,0.20692,0.739,3.18,-1,3.333526661,-2.47056,-0.79308,2.594733628,0.70944,0.20692,0.739,-3.18,-1,3.333526661
05/11/2020 01:30,3.83664,-0.73848,3.907065293,0.65664,0.19152,0.684,3.18,-0.93,3.313200869,-2.52336,-0.80848,2.649714249,0.65664,0.19152,0.684,-3.18,-1,3.333526661
05/11/2020 02:00,3.7536,-0.8327,3.844853996,0.5736,0.1673,0.5975,3.18,-1,3.333526661,-2.6064,-0.8327,2.736185346,0.5736,0.1673,0.5975,-3.18,-1,3.333526661
05/11/2020 02:30,3.64032,-0.86574,3.741849202,0.46032,0.13426,0.4795,3.18,-1,3.333526661,-2.71968,-0.86574,2.854148743,0.46032,0.13426,0.4795,-3.18,-1,3.333526661
05/11/2020 03:00,4.05472,-0.57904,4.095856638,1.13472,0.33096,1.182,2.92,-0.91,3.05851271,-1.78528,-0.66904,1.906525426,1.13472,0.33096,1.182,-2.92,-1,3.086486676
05/11/2020 03:30,3.84544,-0.73008,3.914131526,0.92544,0.26992,0.964,2.92,-1,3.086486676,-1.99456,-0.73008,2.123978908,0.92544,0.26992,0.964,-2.92,-1,3.086486676
05/11/2020 04:00,3.83792,-0.69144,3.899707579,1.05792,0.30856,1.102,2.78,-1,2.954386569,-1.73208,-0.69144,1.864990724,1.05792,0.30856,1.102,-2.79,-1,2.963798239
05/11/2020 04:30,3.64256,-0.74842,3.718652424,0.86256,0.25158,0.8985,2.78,-1,2.954386569,-1.97744,-0.74842,2.114332389,0.86256,0.25158,0.8985,-2.84,-1,3.010913483
05/11/2020 05:00,3.74432,-0.73624,3.816016457,0.90432,0.26376,0.942,2.84,-1,3.010913483,-1.93568,-0.73624,2.070967503,0.90432,0.26376,0.942,-2.84,-1,3.010913483
05/11/2020 05:30,3.978,-0.5385,4.014282782,1.068,0.3115,1.1125,2.91,-0.85,3.031600237,-1.862,-0.6885,1.985214409,1.068,0.3115,1.1125,-2.93,-1,3.095948966
05/11/2020 06:00,4.19664,-0.58848,4.237699376,1.13664,0.33152,1.184,3.06,-0.92,3.195309062,-1.87336,-0.66848,1.989055856,1.13664,0.33152,1.184,-3.01,-1,3.17176607
05/11/2020 06:30,4.74336,-0.45402,4.765039166,1.32336,0.38598,1.3785,3.42,-0.84,3.521647342,-2.11664,-0.45402,2.164786144,1.32336,0.38598,1.3785,-3.44,-0.84,3.541073284
05/11/2020 07:00,5.1776,-0.4032,5.193275652,1.2576,0.3668,1.31,3.92,-0.77,3.994909261,-2.6824,-0.3432,2.704266259,1.2576,0.3668,1.31,-3.94,-0.71,4.003461003
05/11/2020 07:30,5.86608,-0.35406,5.876755316,1.42608,0.41594,1.4855,4.44,-0.77,4.506273405,-3.02392,-0.14406,3.027349575,1.42608,0.41594,1.4855,-4.45,-0.56,4.485097546
05/11/2020 08:00,6.07272,0.44996,6.089367143,1.54272,0.44996,1.607,4.53,0,4.53,-2.98728,0.44996,3.020977623,1.54272,0.44996,1.607,-4.53,0,4.53
05/11/2020 08:30,5.9436,0.4123,5.957883202,1.4136,0.4123,1.4725,4.53,0,4.53,-3.1164,0.4123,3.143555352,1.4136,0.4123,1.4725,-4.53,0,4.53
05/11/2020 09:00,5.8568,0.3374,5.866510462,1.1568,0.3374,1.205,4.7,0,4.7,-3.5832,0.3374,3.599050014,1.1568,0.3374,1.205,-4.74,0,4.74
05/11/2020 09:30,5.99632,0.31976,6.004839715,1.09632,0.31976,1.142,4.9,0,4.9,-3.83368,0.31976,3.846992176,1.09632,0.31976,1.142,-4.93,0,4.93
05/11/2020 10:00,5.85344,0.42392,5.86877057,1.45344,0.42392,1.514,4.4,0,4.4,-2.92656,0.42392,2.957103583,1.45344,0.42392,1.514,-4.38,0,4.38
05/11/2020 10:30,6.09328,-0.05946,6.093570107,2.09328,0.61054,2.1805,4,-0.67,4.05572435,-1.91672,-0.05946,1.917642055,2.09328,0.61054,2.1805,-4.01,-0.67,4.065587288
05/11/2020 11:00,5.95952,0.48986,5.979618838,1.67952,0.48986,1.7495,4.28,0,4.28,-2.59048,0.48986,2.636389472,1.67952,0.48986,1.7495,-4.27,0,4.27
05/11/2020 11:30,5.9168,0.4249,5.932036939,1.4568,0.4249,1.5175,4.46,0,4.46,-2.9132,0.4249,2.94402348,1.4568,0.4249,1.5175,-4.37,0,4.37
05/11/2020 12:00,6.03056,-0.10692,6.031507755,1.93056,0.56308,2.011,4.1,-0.67,4.154383227,-2.18944,-0.10692,2.192049133,1.93056,0.56308,2.011,-4.12,-0.67,4.174122662
05/11/2020 12:30,5.79416,0.45038,5.811637656,1.54416,0.45038,1.6085,4.25,0,4.25,-2.71584,0.45038,2.752930993,1.54416,0.45038,1.6085,-4.26,0,4.26
05/11/2020 13:00,6.20832,-0.06674,6.20867872,2.06832,0.60326,2.1545,4.14,-0.67,4.193864566,-2.09168,-0.06674,2.092744478,2.06832,0.60326,2.1545,-4.16,-0.67,4.213608904
05/11/2020 13:30,6.06712,-0.05834,6.067400485,2.09712,0.61166,2.1845,3.97,-0.67,4.02613959,-1.87288,-0.05834,1.873788422,2.09712,0.61166,2.1845,-3.97,-0.67,4.02613959
05/11/2020 14:00,5.47456,-0.27492,5.481458583,1.35456,0.39508,1.411,4.12,-0.67,4.174122662,-2.78544,-0.27492,2.798974276,1.35456,0.39508,1.411,-4.14,-0.67,4.193864566
05/11/2020 14:30,5.41416,-0.39462,5.428522216,0.94416,0.27538,0.9835,4.47,-0.67,4.519933628,-3.47584,-0.39462,3.498169328,0.94416,0.27538,0.9835,-4.42,-0.67,4.470492143
05/11/2020 15:00,5.17704,-0.48128,5.199362807,0.64704,0.18872,0.674,4.53,-0.67,4.579279419,-3.88296,-0.48128,3.912672846,0.64704,0.18872,0.674,-4.53,-0.67,4.579279419
05/11/2020 15:30,5.24904,-0.46028,5.269181967,0.71904,0.20972,0.749,4.53,-0.67,4.579279419,-3.87096,-0.46028,3.898228957,0.71904,0.20972,0.749,-4.59,-0.67,4.638642043
05/11/2020 16:00,5.53216,-0.50312,5.554990909,0.57216,0.16688,0.596,4.96,-0.67,5.005047452,-4.40784,-0.50312,4.436460661,0.57216,0.16688,0.596,-4.98,-0.67,5.024868157
05/11/2020 16:30,5.8288,-0.5216,5.852091592,0.5088,0.1484,0.53,5.32,-0.67,5.362023872,-4.8212,-0.5216,4.849333562,0.5088,0.1484,0.53,-5.33,-0.67,5.371945644
05/11/2020 17:00,6.26648,-1.55436,6.456377204,0.39648,0.11564,0.413,5.87,-1.67,6.102933721,-5.47352,1.00564,5.565135488,0.39648,0.11564,0.413,-5.87,0.89,5.937086828
05/11/2020 17:30,6.68168,-1.55576,6.860410833,0.39168,0.11424,0.408,6.29,-1.67,6.507918254,-5.96832,1.10424,6.069611981,0.39168,0.11424,0.408,-6.36,0.99,6.436590712
05/11/2020 18:00,6.77128,0.11704,6.772291429,0.40128,0.11704,0.418,6.37,0,6.37,-5.95872,0.11704,5.959869327,0.40128,0.11704,0.418,-6.36,0,6.36
05/11/2020 18:30,6.65224,0.11732,6.653274457,0.40224,0.11732,0.419,6.25,0,6.25,-5.87776,0.11732,5.878930736,0.40224,0.11732,0.419,-6.28,0,6.28
05/11/2020 19:00,6.42456,-0.55492,6.448481015,0.39456,0.11508,0.411,6.03,-0.67,6.067108043,-5.61544,-0.55492,5.642792093,0.39456,0.11508,0.411,-6.01,-0.67,6.047230771
05/11/2020 19:30,6.08824,-0.66968,6.124960212,0.37824,0.11032,0.394,5.71,-0.78,5.763028718,-5.39176,-0.55968,5.420730357,0.37824,0.11032,0.394,-5.77,-0.67,5.808769233
05/11/2020 20:00,5.61168,-1.07576,5.713861391,0.39168,0.11424,0.408,5.22,-1.19,5.353923795,-5.00832,-0.55576,5.039061262,0.39168,0.11424,0.408,-5.4,-0.67,5.441406068
05/11/2020 20:30,5.34984,-0.71338,5.397193627,0.39984,0.11662,0.4165,4.95,-0.83,5.019103506,-4.59016,-0.70338,4.643739038,0.39984,0.11662,0.4165,-4.99,-0.82,5.056925944
05/11/2020 21:00,5.10752,-0.71114,5.156789762,0.40752,0.11886,0.4245,4.7,-0.83,4.772724589,-4.31248,-0.70114,4.369105292,0.40752,0.11886,0.4245,-4.72,-0.82,4.790699323
05/11/2020 21:30,4.82568,-0.70876,4.877450994,0.41568,0.12124,0.433,4.41,-0.83,4.48742688,-3.98432,-0.79876,4.063597347,0.41568,0.12124,0.433,-4.4,-0.92,4.495152945
05/11/2020 22:00,4.51896,-0.71072,4.574507886,0.40896,0.11928,0.426,4.11,-0.83,4.192970308,-3.72104,-0.88072,3.823847068,0.40896,0.11928,0.426,-4.13,-1,4.249341125
05/11/2020 22:30,4.13552,-1.03464,4.262980835,0.39552,0.11536,0.412,3.74,-1.15,3.912812288,-3.38448,-0.96464,3.519266287,0.39552,0.11536,0.412,-3.78,-1.08,3.93125934
05/11/2020 23:00,3.79456,-1.03492,3.933159671,0.39456,0.11508,0.411,3.4,-1.15,3.589219971,-3.06544,-0.96492,3.213719496,0.39456,0.11508,0.411,-3.46,-1.08,3.624637913
05/11/2020 23:30,3.54824,-1.03968,3.697423644,0.37824,0.11032,0.394,3.17,-1.15,3.372150649,-2.67176,-1.05968,2.874234368,0.37824,0.11032,0.394,-3.05,-1.17,3.266710884
06/11/2020 00:00,3.35648,-1.03436,3.512244097,0.39648,0.11564,0.413,2.96,-1.15,3.175547197,-2.59352,-1.05436,2.799646585,0.39648,0.11564,0.413,-2.99,-1.17,3.210763149
06/11/2020 00:30,3.40744,-1.03408,3.560894382,0.39744,0.11592,0.414,3.01,-1.15,3.222204215,-2.59256,-1.05408,2.798651818,0.39744,0.11592,0.414,-2.99,-1.17,3.210763149
06/11/2020 01:00,3.55648,-0.93436,3.677169917,0.39648,0.11564,0.413,3.16,-1.05,3.329879878,-2.76352,-0.95436,2.92366992,0.39648,0.11564,0.413,-3.16,-1.07,3.336240399
06/11/2020 01:30,3.5344,-0.9408,3.657470164,0.3744,0.1092,0.39,3.16,-1.05,3.329879878,-2.7856,-0.9608,2.946642835,0.3744,0.1092,0.39,-3.16,-1.07,3.336240399
06/11/2020 02:00,3.55744,-1.04408,3.70749004,0.39744,0.11592,0.414,3.16,-1.16,3.366184784,-2.65256,-1.05408,2.854322897,0.39744,0.11592,0.414,-3.05,-1.17,3.266710884
06/11/2020 02:30,3.56032,-1.04324,3.710017278,0.40032,0.11676,0.417,3.16,-1.16,3.366184784,-2.64968,-1.05324,2.851336283,0.40032,0.11676,0.417,-3.05,-1.17,3.266710884
06/11/2020 03:00,3.44528,-1.03596,3.597661379,0.42528,0.12404,0.443,3.02,-1.16,3.235119781,-2.62472,-1.04596,2.825453486,0.42528,0.12404,0.443,-3.05,-1.17,3.266710884
06/11/2020 03:30,3.42896,-1.02322,3.578371955,0.46896,0.13678,0.4885,2.96,-1.16,3.179182285,-2.51104,-1.03322,2.715302092,0.46896,0.13678,0.4885,-2.98,-1.17,3.201452795
06/11/2020 04:00,3.44712,-0.98584,3.585319623,0.59712,0.17416,0.622,2.85,-1.16,3.077027787,-2.26288,-0.99584,2.472311307,0.59712,0.17416,0.622,-2.86,-1.17,3.090064724
06/11/2020 04:30,3.49992,-0.97044,3.631968309,0.64992,0.18956,0.677,2.85,-1.16,3.077027787,-2.21008,-0.98044,2.417791596,0.64992,0.18956,0.677,-2.86,-1.17,3.090064724
06/11/2020 05:00,3.4932,-0.9724,3.626018202,0.6432,0.1876,0.67,2.85,-1.16,3.077027787,-2.2168,-0.9824,2.424729263,0.6432,0.1876,0.67,-2.86,-1.17,3.090064724
06/11/2020 05:30,3.622,-0.9815,3.752629245,0.612,0.1785,0.6375,3.01,-1.16,3.225786726,-2.398,-0.9915,2.594894266,0.612,0.1785,0.6375,-3.01,-1.17,3.229396228
06/11/2020 06:00,3.76864,-0.84248,3.861660265,0.60864,0.17752,0.634,3.16,-1.02,3.320542124,-2.51136,-0.86248,2.655334405,0.60864,0.17752,0.634,-3.12,-1.04,3.288768767
06/11/2020 06:30,4.29752,-0.65114,4.346568928,0.64752,0.18886,0.6745,3.65,-0.84,3.745410525,-2.98248,-0.75114,3.075613475,0.64752,0.18886,0.6745,-3.63,-0.94,3.749733324
06/11/2020 07:00,4.80744,-0.52658,4.836193322,0.69744,0.20342,0.7265,4.11,-0.73,4.174326293,-3.43256,-0.52658,3.472715746,0.69744,0.20342,0.7265,-4.13,-0.73,4.194019552
06/11/2020 07:30,5.47136,-0.47002,5.491511545,0.89136,0.25998,0.9285,4.58,-0.73,4.637811984,-3.66864,-0.36002,3.686262857,0.89136,0.25998,0.9285,-4.56,-0.62,4.601956106
06/11/2020 08:00,5.97976,-0.48382,5.999300913,1.28976,0.37618,1.3435,4.69,-0.86,4.768196724,-3.40024,-0.24382,3.408970556,1.28976,0.37618,1.3435,-4.69,-0.62,4.730803314
06/11/2020 08:30,6.28024,0.46382,6.297344158,1.59024,0.46382,1.6565,4.69,0,4.69,-3.09976,0.46382,3.134268822,1.59024,0.46382,1.6565,-4.69,0,4.69
06/11/2020 09:00,6.32912,0.51016,6.349647486,1.74912,0.51016,1.822,4.58,0,4.58,-2.84088,0.51016,2.886323336,1.74912,0.51016,1.822,-4.59,0,4.59
06/11/2020 09:30,6.72896,0.60928,6.756487608,2.08896,0.60928,2.176,4.64,0,4.64,-2.57104,0.60928,2.642246923,2.08896,0.60928,2.176,-4.66,0,4.66
06/11/2020 10:00,6.83976,0.67368,6.872856873,2.30976,0.67368,2.406,4.53,0,4.53,-2.21024,0.67368,2.310628832,2.30976,0.67368,2.406,-4.52,0,4.52
06/11/2020 10:30,6.45192,0.56056,6.476225691,1.92192,0.56056,2.002,4.53,0,4.53,-2.52808,0.56056,2.589481801,1.92192,0.56056,2.002,-4.45,0,4.45
06/11/2020 11:00,6.05736,0.44548,6.073719009,1.52736,0.44548,1.591,4.53,0,4.53,-2.99264,0.44548,3.025615078,1.52736,0.44548,1.591,-4.52,0,4.52
06/11/2020 11:30,6.04872,0.44296,6.064917741,1.51872,0.44296,1.582,4.53,0,4.53,-2.95128,0.44296,2.984336978,1.51872,0.44296,1.582,-4.47,0,4.47
06/11/2020 12:00,6.134,-1.203,6.250853142,1.704,0.497,1.775,4.43,-1.7,4.744986828,-2.706,1.317,3.009472545,1.704,0.497,1.775,-4.41,0.82,4.485588033
06/11/2020 12:30,6.14504,-0.16978,6.14738496,1.71504,0.50022,1.7865,4.43,-0.67,4.480379448,-2.69496,-0.16978,2.700302696,1.71504,0.50022,1.7865,-4.41,-0.67,4.46060534
