Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/11/2020 13:00,6.20688,-0.17216,6.209267139,1.70688,0.49784,1.778,4.5,-0.67,4.549604378,-2.77312,-0.17216,2.778458853,1.70688,0.49784,1.778,-4.48,-0.67,4.529823396
06/11/2020 13:30,6.33264,0.53452,6.355158613,1.83264,0.53452,1.909,4.5,0,4.5,-2.64736,0.53452,2.70078259,1.83264,0.53452,1.909,-4.48,0,4.48
06/11/2020 14:00,5.93952,0.41986,5.954341294,1.43952,0.41986,1.4995,4.5,0,4.5,-3.12048,0.41986,3.148599347,1.43952,0.41986,1.4995,-4.56,0,4.56
06/11/2020 14:30,5.92848,-0.65336,5.964373764,1.42848,0.41664,1.488,4.5,-1.07,4.625462139,-3.13152,0.32664,3.148509362,1.42848,0.41664,1.488,-4.56,-0.09,4.560888071
06/11/2020 15:00,5.77248,-0.29886,5.780211298,1.27248,0.37114,1.3255,4.5,-0.67,4.549604378,-3.28752,-0.29886,3.301076347,1.27248,0.37114,1.3255,-4.56,-0.67,4.608958668
06/11/2020 15:30,5.78592,-0.29494,5.793432476,1.28592,0.37506,1.3395,4.5,-0.67,4.549604378,-3.27408,-0.29494,3.287337745,1.28592,0.37506,1.3395,-4.56,-0.67,4.608958668
06/11/2020 16:00,5.98712,-0.26834,5.993130422,1.37712,0.40166,1.4345,4.61,-0.67,4.658433213,-3.24288,-0.26834,3.253963283,1.37712,0.40166,1.4345,-4.62,-0.67,4.668329466
06/11/2020 16:30,6.34304,-1.27828,6.470560733,1.34304,0.39172,1.399,5,-1.67,5.271517808,-3.70696,1.23172,3.906236885,1.34304,0.39172,1.399,-5.05,0.84,5.119384729
06/11/2020 17:00,7.26008,-1.07206,7.338806051,2.05008,0.59794,2.1355,5.21,-1.67,5.471105921,-3.14992,1.60794,3.536589749,2.05008,0.59794,2.1355,-5.2,1.01,5.297178494
06/11/2020 17:30,7.90256,0.72408,7.935662946,2.48256,0.72408,2.586,5.42,0,5.42,-2.94744,0.72408,3.03507733,2.48256,0.72408,2.586,-5.43,0,5.43
06/11/2020 18:00,8.7928,1.0479,8.855022657,3.5928,1.0479,3.7425,5.2,0,5.2,-1.5972,1.0479,1.910272821,3.5928,1.0479,3.7425,-5.19,0,5.19
06/11/2020 18:30,8.77016,1.09088,8.837744373,3.74016,1.09088,3.896,5.03,0,5.03,-1.31984,1.09088,1.712307449,3.74016,1.09088,3.896,-5.06,0,5.06
06/11/2020 19:00,7.30696,0.57078,7.329219211,1.95696,0.57078,2.0385,5.35,0,5.35,-3.37304,0.57078,3.420992349,1.95696,0.57078,2.0385,-5.33,0,5.33
06/11/2020 19:30,6.30104,-0.36928,6.311851773,1.03104,0.30072,1.074,5.27,-0.67,5.312419411,-4.21896,-0.36928,4.235090459,1.03104,0.30072,1.074,-5.25,-0.67,5.292579711
06/11/2020 20:00,6.40304,-0.61328,6.432342777,1.70304,0.49672,1.774,4.7,-1.11,4.829296015,-3.03696,0.32672,3.054483917,1.70304,0.49672,1.774,-4.74,-0.17,4.743047544
06/11/2020 20:30,5.88576,-0.28332,5.892575074,1.32576,0.38668,1.381,4.56,-0.67,4.608958668,-3.24424,-0.28332,3.256587693,1.32576,0.38668,1.381,-4.57,-0.67,4.618852671
06/11/2020 21:00,5.588,-0.4435,5.605571893,1.188,0.3465,1.2375,4.4,-0.79,4.470357928,-3.222,-0.4535,3.253758788,1.188,0.3465,1.2375,-4.41,-0.8,4.481975011
06/11/2020 21:30,5.49496,-0.48272,5.516122189,1.46496,0.42728,1.526,4.03,-0.91,4.131464631,-2.61504,-0.37272,2.641468228,1.46496,0.42728,1.526,-4.08,-0.8,4.157691667
06/11/2020 22:00,5.63456,-0.22492,5.639047384,2.07456,0.60508,2.161,3.56,-0.83,3.655475345,-1.49544,-0.19492,1.508089719,2.07456,0.60508,2.161,-3.57,-0.8,3.658537959
06/11/2020 22:30,5.15776,-0.38982,5.172470188,1.81776,0.53018,1.8935,3.34,-0.92,3.464390278,-1.52224,-0.40982,1.576441261,1.81776,0.53018,1.8935,-3.34,-0.94,3.469755035
06/11/2020 23:00,5.28432,-0.20124,5.288150471,2.46432,0.71876,2.567,2.82,-0.92,2.966277128,-0.35568,-0.28124,0.453435993,2.46432,0.71876,2.567,-2.82,-1,2.992056149
06/11/2020 23:30,4.64496,-0.33522,4.65704046,2.00496,0.58478,2.0885,2.64,-0.92,2.795711001,-0.64504,-0.41522,0.767127271,2.00496,0.58478,2.0885,-2.65,-1,2.832401808
07/11/2020 00:00,4.17128,-0.45296,4.195801425,1.60128,0.46704,1.668,2.57,-0.92,2.729706944,-0.99872,-0.53296,1.132028268,1.60128,0.46704,1.668,-2.6,-1,2.785677655
07/11/2020 00:30,4.02632,-0.62774,4.07496138,1.27632,0.37226,1.3295,2.75,-1,2.926174978,-1.48368,-0.62774,1.611013299,1.27632,0.37226,1.3295,-2.76,-1,2.935574901
07/11/2020 01:00,3.99008,-0.71706,4.053999685,0.97008,0.28294,1.0105,3.02,-1,3.181257613,-2.01992,-0.71706,2.143420596,0.97008,0.28294,1.0105,-2.99,-1,3.152792413
07/11/2020 01:30,4.01408,-0.71006,4.076398343,0.99408,0.28994,1.0355,3.02,-1,3.181257613,-1.99592,-0.71006,2.118462143,0.99408,0.28994,1.0355,-2.99,-1,3.152792413
07/11/2020 02:00,4.04384,-0.70138,4.104214401,1.02384,0.29862,1.0665,3.02,-1,3.181257613,-1.96616,-0.70138,2.087515042,1.02384,0.29862,1.0665,-2.99,-1,3.152792413
07/11/2020 02:30,4.00888,-0.61366,4.055576093,1.11888,0.32634,1.1655,2.89,-0.94,3.03902945,-1.79112,-0.67366,1.913616641,1.11888,0.32634,1.1655,-2.91,-1,3.077027787
07/11/2020 03:00,3.85944,-0.68808,3.920297336,1.06944,0.31192,1.114,2.79,-1,2.963798239,-1.74056,-0.68808,1.87163116,1.06944,0.31192,1.114,-2.81,-1,2.982633065
07/11/2020 03:30,3.88192,-0.64944,3.935870323,1.20192,0.35056,1.252,2.68,-1,2.860489469,-1.48808,-0.64944,1.623623848,1.20192,0.35056,1.252,-2.69,-1,2.869860624
07/11/2020 04:00,3.6124,-0.7543,3.690311945,0.8424,0.2457,0.8775,2.77,-1,2.944978778,-1.9276,-0.7543,2.069930011,0.8424,0.2457,0.8775,-2.77,-1,2.944978778
07/11/2020 04:30,3.43328,-0.82696,3.531469156,0.59328,0.17304,0.618,2.84,-1,3.010913483,-2.25672,-0.82696,2.403465831,0.59328,0.17304,0.618,-2.85,-1,3.020347662
07/11/2020 05:00,3.5024,-0.8068,3.59412465,0.6624,0.1932,0.69,2.84,-1,3.010913483,-2.1876,-0.8068,2.33163462,0.6624,0.1932,0.69,-2.85,-1,3.020347662
07/11/2020 05:30,3.52208,-0.80106,3.612027775,0.68208,0.19894,0.7105,2.84,-1,3.010913483,-2.16792,-0.80106,2.311184599,0.68208,0.19894,0.7105,-2.85,-1,3.020347662
07/11/2020 06:00,3.62072,-0.79854,3.707732387,0.69072,0.20146,0.7195,2.93,-1,3.095948966,-2.23928,-0.79854,2.377402164,0.69072,0.20146,0.7195,-2.93,-1,3.095948966
07/11/2020 06:30,3.7296,-0.8397,3.822958573,0.5496,0.1603,0.5725,3.18,-1,3.333526661,-2.5704,-0.8397,2.704080666,0.5496,0.1603,0.5725,-3.12,-1,3.276339421
07/11/2020 07:00,3.88952,-0.86014,3.983491766,0.47952,0.13986,0.4995,3.41,-1,3.553603805,-2.96048,-0.86014,3.082901661,0.47952,0.13986,0.4995,-3.44,-1,3.582401429
07/11/2020 07:30,4.22912,-0.67984,4.283414339,0.54912,0.16016,0.572,3.68,-0.84,3.774652302,-3.13088,-0.70984,3.21033992,0.54912,0.16016,0.572,-3.68,-0.87,3.781441524
07/11/2020 08:00,4.55456,-0.58492,4.591965614,0.87456,0.25508,0.911,3.68,-0.84,3.774652302,-2.80544,-0.67492,2.885482733,0.87456,0.25508,0.911,-3.68,-0.93,3.79569493
07/11/2020 08:30,5.17328,-0.48446,5.195914496,1.49328,0.43554,1.5555,3.68,-0.92,3.793257176,-2.26672,-0.41446,2.304299601,1.49328,0.43554,1.5555,-3.76,-0.85,3.854880024
07/11/2020 09:00,5.00016,-0.51912,5.027035468,1.10016,0.32088,1.146,3.9,-0.84,3.98943605,-2.80984,-0.52912,2.85922521,1.10016,0.32088,1.146,-3.91,-0.85,4.001324781
07/11/2020 09:30,5.27184,-0.47488,5.293185052,1.25184,0.36512,1.304,4.02,-0.84,4.10682359,-2.78816,-0.48488,2.830007915,1.25184,0.36512,1.304,-4.04,-0.85,4.128450072
07/11/2020 10:00,5.46632,-0.36274,5.478342327,1.63632,0.47726,1.7045,3.83,-0.84,3.921033027,-2.15368,-0.37274,2.185697291,1.63632,0.47726,1.7045,-3.79,-0.85,3.884147268
07/11/2020 10:30,5.596,-0.252,5.601671179,2.016,0.588,2.1,3.58,-0.84,3.677227216,-1.584,-0.412,1.636704005,2.016,0.588,2.1,-3.6,-1,3.736308338
07/11/2020 11:00,5.40896,-0.24822,5.414652477,2.02896,0.59178,2.1135,3.38,-0.84,3.482814953,-1.37104,-0.40822,1.43052237,2.02896,0.59178,2.1135,-3.4,-1,3.544009029
07/11/2020 11:30,5.42,-0.245,5.425534536,2.04,0.595,2.125,3.38,-0.84,3.482814953,-1.36,-0.405,1.419022551,2.04,0.595,2.125,-3.4,-1,3.544009029
07/11/2020 12:00,5.34128,-0.23296,5.346357863,2.08128,0.60704,2.168,3.26,-0.84,3.366481843,-1.18872,-0.39296,1.25198754,2.08128,0.60704,2.168,-3.27,-1,3.419488266
07/11/2020 12:30,5.40752,-0.21364,5.411738593,2.14752,0.62636,2.237,3.26,-0.84,3.366481843,-1.12248,-0.37364,1.183033474,2.14752,0.62636,2.237,-3.27,-1,3.419488266
07/11/2020 13:00,5.11352,-0.39564,5.128802765,1.52352,0.44436,1.587,3.59,-0.84,3.68696352,-2.08648,-0.55564,2.159197675,1.52352,0.44436,1.587,-3.61,-1,3.745944474
07/11/2020 13:30,5.2936,-0.2877,5.301412288,1.8936,0.5523,1.9725,3.4,-0.84,3.502227862,-1.5264,-0.4477,1.590701811,1.8936,0.5523,1.9725,-3.42,-1,3.563200808
07/11/2020 14:00,5.17984,-0.47838,5.201883298,1.23984,0.36162,1.2915,3.94,-0.84,4.028548126,-2.68016,-0.51838,2.729830663,1.23984,0.36162,1.2915,-3.92,-0.88,4.017561449
07/11/2020 14:30,4.98664,-0.49098,5.010752424,1.19664,0.34902,1.2465,3.79,-0.84,3.881971149,-2.58336,-0.62098,2.656946565,1.19664,0.34902,1.2465,-3.78,-0.97,3.902473575
07/11/2020 15:00,4.90776,-0.53732,4.937086286,1.03776,0.30268,1.081,3.87,-0.84,3.960113635,-2.85224,-0.60732,2.916180824,1.03776,0.30268,1.081,-3.89,-0.91,3.995021902
07/11/2020 15:30,4.78968,-0.60676,4.827959424,0.79968,0.23324,0.833,3.99,-0.84,4.077462446,-3.21032,-0.67676,3.280877718,0.79968,0.23324,0.833,-4.01,-0.91,4.111958171
07/11/2020 16:00,4.90984,-0.65338,4.953123686,0.63984,0.18662,0.6665,4.27,-0.84,4.351838692,-3.66016,-0.72338,3.730958302,0.63984,0.18662,0.6665,-4.3,-0.91,4.395236057
07/11/2020 16:30,5.49512,-0.56434,5.524022398,0.94512,0.27566,0.9845,4.55,-0.84,4.626888804,-3.57488,-0.53434,3.614593511,0.94512,0.27566,0.9845,-4.52,-0.81,4.59200392
07/11/2020 17:00,6.04072,-0.41604,6.055029926,0.87072,0.25396,0.907,5.17,-0.67,5.213233162,-4.32928,-0.41604,4.349224598,0.87072,0.25396,0.907,-5.2,-0.67,5.242985791
07/11/2020 17:30,6.70696,0.32578,6.714867463,1.11696,0.32578,1.1635,5.59,0,5.59,-4.51304,0.32578,4.524783161,1.11696,0.32578,1.1635,-5.63,0,5.63
07/11/2020 18:00,6.83088,0.39984,6.842572148,1.37088,0.39984,1.428,5.46,0,5.46,-4.15912,0.39984,4.17829525,1.37088,0.39984,1.428,-5.53,0,5.53
07/11/2020 18:30,6.83448,-0.90536,6.894185492,1.52448,0.44464,1.588,5.31,-1.35,5.478923252,-3.81552,0.55464,3.855621662,1.52448,0.44464,1.588,-5.34,0.11,5.341132839
07/11/2020 19:00,6.40896,-0.30572,6.416247579,1.24896,0.36428,1.301,5.16,-0.67,5.20331625,-3.91104,-0.30572,3.922970635,1.24896,0.36428,1.301,-5.16,-0.67,5.20331625
07/11/2020 19:30,6.02632,-0.31524,6.034559553,1.21632,0.35476,1.267,4.81,-0.67,4.856439025,-3.63368,-0.31524,3.647328694,1.21632,0.35476,1.267,-4.85,-0.67,4.89605964
07/11/2020 20:00,5.51632,-0.52774,5.541506641,1.03632,0.30226,1.0795,4.48,-0.83,4.556237483,-3.46368,-0.53774,3.505173812,1.03632,0.30226,1.0795,-4.5,-0.84,4.577728694
07/11/2020 20:30,5.324,-0.5255,5.349871611,1.044,0.3045,1.0875,4.28,-0.83,4.359736231,-3.266,-0.6355,3.32725356,1.044,0.3045,1.0875,-4.31,-0.94,4.411314997
07/11/2020 21:00,5.0508,-0.5381,5.079383058,1.0008,0.2919,1.0425,4.05,-0.83,4.134174646,-3.0692,-0.7081,3.149824479,1.0008,0.2919,1.0425,-4.07,-1,4.191049988
07/11/2020 21:30,5.05272,-0.45004,5.072722681,1.30272,0.37996,1.357,3.75,-0.83,3.840755134,-2.46728,-0.62004,2.543996895,1.30272,0.37996,1.357,-3.77,-1,3.900371777
07/11/2020 22:00,4.61776,-0.67982,4.667532823,1.09776,0.32018,1.1435,3.52,-1,3.659289549,-2.47224,-0.67982,2.564005821,1.09776,0.32018,1.1435,-3.57,-1,3.707411496
07/11/2020 22:30,4.26888,-0.84116,4.35096387,1.05888,0.30884,1.103,3.21,-1.15,3.409780052,-2.16112,-0.85116,2.322695202,1.05888,0.30884,1.103,-3.22,-1.16,3.422572132
07/11/2020 23:00,3.83984,-0.94588,3.954625166,0.69984,0.20412,0.729,3.14,-1.15,3.343964713,-2.39016,-0.95588,2.574212773,0.69984,0.20412,0.729,-3.09,-1.16,3.300560558
07/11/2020 23:30,3.59416,-0.94462,3.716220264,0.70416,0.20538,0.7335,2.89,-1.15,3.110401903,-2.20584,-0.95462,2.403545184,0.70416,0.20538,0.7335,-2.91,-1.16,3.132682557
08/11/2020 00:00,3.39288,-0.95666,3.52517135,0.66288,0.19334,0.6905,2.73,-1.15,2.962330164,-2.08712,-0.96666,2.300109008,0.66288,0.19334,0.6905,-2.75,-1.16,2.984644032
08/11/2020 00:30,3.34056,-0.97192,3.479075969,0.61056,0.17808,0.636,2.73,-1.15,2.962330164,-2.13944,-0.98192,2.354011555,0.61056,0.17808,0.636,-2.75,-1.16,2.984644032
08/11/2020 01:00,3.7088,-0.7766,3.789235411,0.8688,0.2534,0.905,2.84,-1.03,3.021009765,-1.9812,-0.7866,2.131640917,0.8688,0.2534,0.905,-2.85,-1.04,3.033825967
08/11/2020 01:30,3.80432,-0.74874,3.877300898,0.96432,0.28126,1.0045,2.84,-1.03,3.021009765,-1.88568,-0.75874,2.032603122,0.96432,0.28126,1.0045,-2.85,-1.04,3.033825967
08/11/2020 02:00,3.53584,-0.79788,3.624745094,0.79584,0.23212,0.829,2.74,-1.03,2.927200027,-1.97416,-0.80788,2.133067697,0.79584,0.23212,0.829,-2.77,-1.04,2.958800433
08/11/2020 02:30,3.38176,-0.84282,3.485203904,0.64176,0.18718,0.6685,2.74,-1.03,2.927200027,-2.12824,-0.85282,2.292751066,0.64176,0.18718,0.6685,-2.77,-1.04,2.958800433
08/11/2020 03:00,3.30328,-0.82196,3.40400896,0.71328,0.20804,0.743,2.59,-1.03,2.787292593,-1.90672,-0.83196,2.080321754,0.71328,0.20804,0.743,-2.62,-1.04,2.81886502
08/11/2020 03:30,3.48432,-0.74874,3.563859909,0.96432,0.28126,1.0045,2.52,-1.03,2.722370291,-1.42568,-0.75874,1.615007693,0.96432,0.28126,1.0045,-2.39,-1.04,2.606472712
08/11/2020 04:00,3.26976,-0.94132,3.402559889,0.74976,0.21868,0.781,2.52,-1.16,2.774166542,-1.64024,-0.95132,1.896153211,0.74976,0.21868,0.781,-2.39,-1.17,2.661014844
08/11/2020 04:30,3.29424,-0.93418,3.424136307,0.77424,0.22582,0.8065,2.52,-1.16,2.774166542,-1.61576,-0.94418,1.871404887,0.77424,0.22582,0.8065,-2.39,-1.17,2.661014844
08/11/2020 05:00,3.14968,-0.92676,3.283194816,0.79968,0.23324,0.833,2.35,-1.16,2.620706012,-1.59032,-0.93676,1.845707723,0.79968,0.23324,0.833,-2.39,-1.17,2.661014844
08/11/2020 05:30,3.37624,-0.75068,3.458687179,1.02624,0.29932,1.069,2.35,-1.05,2.573907535,-1.36376,-0.78068,1.571401476,1.02624,0.29932,1.069,-2.39,-1.08,2.622689459
08/11/2020 06:00,3.48424,-0.71918,3.557688611,1.13424,0.33082,1.1815,2.35,-1.05,2.573907535,-1.25576,-0.69918,1.437284192,1.13424,0.33082,1.1815,-2.39,-1.03,2.602498799
08/11/2020 06:30,3.65712,-0.71834,3.727001348,1.13712,0.33166,1.1845,2.52,-1.05,2.73,-1.38288,-0.69834,1.549204909,1.13712,0.33166,1.1845,-2.52,-1.03,2.722370291
08/11/2020 07:00,3.8924,-0.6393,3.944550957,1.2024,0.3507,1.2525,2.69,-0.99,2.86639146,-1.4976,-0.6793,1.64446169,1.2024,0.3507,1.2525,-2.7,-1.03,2.88979238
08/11/2020 07:30,3.95,-0.6925,4.010243914,1.02,0.2975,1.0625,2.93,-0.99,3.092733419,-1.93,-0.7325,2.064329492,1.02,0.2975,1.0625,-2.95,-1.03,3.12464398
08/11/2020 08:00,4.01112,-0.72134,4.07546501,0.92112,0.26866,0.9595,3.09,-0.99,3.244718786,-2.10888,-0.76134,2.242100232,0.92112,0.26866,0.9595,-3.03,-1.03,3.200281238
08/11/2020 08:30,4.20952,-0.67764,4.26371371,0.89952,0.26236,0.937,3.31,-0.94,3.440886514,-2.44048,-0.76764,2.558361546,0.89952,0.26236,0.937,-3.34,-1.03,3.495211009
08/11/2020 09:00,4.5392,-0.6369,4.583664282,1.0392,0.3031,1.0825,3.5,-0.94,3.624030905,-2.5008,-0.7269,2.604301106,1.0392,0.3031,1.0825,-3.54,-1.03,3.686800781
08/11/2020 09:30,4.77072,-0.53354,4.800461879,1.05072,0.30646,1.0945,3.72,-0.84,3.81365966,-2.65928,-0.72354,2.755953601,1.05072,0.30646,1.0945,-3.71,-1.03,3.850324662
08/11/2020 10:00,4.8256,-0.5817,4.860533947,0.8856,0.2583,0.9225,3.94,-0.84,4.028548126,-3.0544,-0.7017,3.133965898,0.8856,0.2583,0.9225,-3.94,-0.96,4.055268179
08/11/2020 10:30,4.83312,-0.63784,4.875027056,0.69312,0.20216,0.722,4.14,-0.84,4.224357939,-3.46688,-0.75784,3.548743214,0.69312,0.20216,0.722,-4.16,-0.96,4.269332501
08/11/2020 11:00,4.80624,-0.64568,4.849417037,0.66624,0.19432,0.694,4.14,-0.84,4.224357939,-3.49376,-0.76568,3.5766779,0.66624,0.19432,0.694,-4.16,-0.96,4.269332501
08/11/2020 11:30,4.96576,-0.62832,5.005352975,0.72576,0.21168,0.756,4.24,-0.84,4.322406737,-3.52424,-0.74832,3.602811458,0.72576,0.21168,0.756,-4.25,-0.96,4.357074707
08/11/2020 12:00,5.12512,-0.68434,5.170606952,0.70512,0.20566,0.7345,4.42,-0.89,4.508713786,-3.66488,-0.64434,3.721091164,0.70512,0.20566,0.7345,-4.37,-0.85,4.451898471
08/11/2020 12:30,5.28408,-0.52006,5.309610518,0.75408,0.21994,0.7855,4.53,-0.74,4.590043573,-3.77592,-0.53006,3.812943148,0.75408,0.21994,0.7855,-4.53,-0.75,4.591666364
08/11/2020 13:00,5.27784,-0.61188,5.313190397,0.74784,0.21812,0.779,4.53,-0.83,4.605409862,-3.78216,-0.61188,3.831335459,0.74784,0.21812,0.779,-4.53,-0.83,4.605409862
08/11/2020 13:30,5.20392,-0.63344,5.24233055,0.67392,0.19656,0.702,4.53,-0.83,4.605409862,-3.85608,-0.63344,3.907761405,0.67392,0.19656,0.702,-4.53,-0.83,4.605409862
08/11/2020 14:00,5.14896,-0.73322,5.20090383,0.70896,0.20678,0.7385,4.44,-0.94,4.53841382,-3.76104,-0.70322,3.826217486,0.70896,0.20678,0.7385,-4.47,-0.91,4.561688284
08/11/2020 14:30,5.0848,-0.6286,5.12350749,0.7248,0.2114,0.755,4.36,-0.84,4.440180177,-3.6352,-0.7886,3.71975389,0.7248,0.2114,0.755,-4.36,-1,4.473209139
08/11/2020 15:00,4.98304,-0.65828,5.026332679,0.62304,0.18172,0.649,4.36,-0.84,4.440180177,-3.73696,-0.81828,3.825500255,0.62304,0.18172,0.649,-4.36,-1,4.473209139
08/11/2020 15:30,5.06768,-0.68026,5.113133506,0.54768,0.15974,0.5705,4.52,-0.84,4.597390564,-3.96232,-0.84026,4.050434131,0.54768,0.15974,0.5705,-4.51,-1,4.619534609
08/11/2020 16:00,5.20768,-0.78776,5.266924795,0.48768,0.14224,0.508,4.72,-0.93,4.810748383,-4.28232,-0.78776,4.354173906,0.48768,0.14224,0.508,-4.77,-0.93,4.859814811
08/11/2020 16:30,5.67544,-0.71008,5.719688173,0.44544,0.12992,0.464,5.23,-0.84,5.297027468,-4.77456,-0.80008,4.84113119,0.44544,0.12992,0.464,-5.22,-0.93,5.302197658
08/11/2020 17:00,6.06304,-0.64828,6.09759961,0.38304,0.11172,0.399,5.68,-0.76,5.730619513,-5.34696,-0.49828,5.370127019,0.38304,0.11172,0.399,-5.73,-0.61,5.762377981
08/11/2020 17:30,6.41072,0.11396,6.411732824,0.39072,0.11396,0.407,6.02,0,6.02,-5.49928,0.11396,5.500460653,0.39072,0.11396,0.407,-5.89,0,5.89
08/11/2020 18:00,6.36072,-0.53854,6.383477442,0.45072,0.13146,0.4695,5.91,-0.67,5.947856757,-5.43928,-0.53854,5.46587525,0.45072,0.13146,0.4695,-5.89,-0.67,5.92798448
08/11/2020 18:30,6.08544,-0.58758,6.113741101,0.62544,0.18242,0.6515,5.46,-0.77,5.514027566,-4.84456,-0.37758,4.85925182,0.62544,0.18242,0.6515,-5.47,-0.56,5.498590729
08/11/2020 19:00,5.93696,-0.43172,5.952636072,0.81696,0.23828,0.851,5.12,-0.67,5.163651809,-4.31304,-0.43172,4.334592968,0.81696,0.23828,0.851,-5.13,-0.67,5.173567435
08/11/2020 19:30,5.43,-0.56,5.458800234,0.72,0.21,0.75,4.71,-0.77,4.772525537,-4.03,-0.56,4.068722158,0.72,0.21,0.75,-4.75,-0.77,4.812005819
08/11/2020 20:00,5.10128,-0.66796,5.144825381,0.76128,0.22204,0.793,4.34,-0.89,4.430316016,-3.58872,-0.72796,3.661807887,0.76128,0.22204,0.793,-4.35,-0.95,4.452527372
08/11/2020 20:30,4.87712,-0.76334,4.936495462,0.77712,0.22666,0.8095,4.1,-0.99,4.217831196,-3.33288,-0.77334,3.421424243,0.77712,0.22666,0.8095,-4.11,-1,4.229905436
08/11/2020 21:00,4.66928,-0.75396,4.729760184,0.80928,0.23604,0.843,3.86,-0.99,3.984934127,-3.03072,-0.76396,3.125523732,0.80928,0.23604,0.843,-3.84,-1,3.96807258
08/11/2020 21:30,4.35432,-0.84624,4.435789084,0.66432,0.19376,0.692,3.69,-1.04,3.833757947,-3.00568,-0.80624,3.111934318,0.66432,0.19376,0.692,-3.67,-1,3.803800731
08/11/2020 22:00,4.03728,-0.84246,4.124241585,0.67728,0.19754,0.7055,3.36,-1.04,3.51727167,-2.71272,-0.80246,2.828920616,0.67728,0.19754,0.7055,-3.39,-1,3.534416501
08/11/2020 22:30,3.80984,-0.85338,3.904246182,0.63984,0.18662,0.6665,3.17,-1.04,3.336240399,-2.47016,-0.81338,2.600630202,0.63984,0.18662,0.6665,-3.11,-1,3.266818024
08/11/2020 23:00,3.4992,-0.8769,3.607402701,0.5592,0.1631,0.5825,2.94,-1.04,3.118525293,-2.3908,-0.8369,2.533046831,0.5592,0.1631,0.5825,-2.95,-1,3.114883625
08/11/2020 23:30,3.07368,-0.92226,3.209060961,0.40368,0.11774,0.4205,2.67,-1.04,2.865397006,-2.28632,-0.98226,2.48839182,0.40368,0.11774,0.4205,-2.69,-1.1,2.906217473
09/11/2020 00:00,2.9184,-1.0838,3.113146479,0.3984,0.1162,0.415,2.52,-1.2,2.791128804,-2.0416,-1.1038,2.32088453,0.3984,0.1162,0.415,-2.44,-1.22,2.728002933
09/11/2020 00:30,2.9232,-1.0824,3.117160246,0.4032,0.1176,0.42,2.52,-1.2,2.791128804,-2.1068,-1.1024,2.377791412,0.4032,0.1176,0.42,-2.51,-1.22,2.790788419
09/11/2020 01:00,3.09416,-1.08212,3.277927669,0.40416,0.11788,0.421,2.69,-1.2,2.945522025,-2.34584,-1.05212,2.570976818,0.40416,0.11788,0.421,-2.75,-1.17,2.988544796
09/11/2020 01:30,3.0956,-1.0117,3.256727844,0.4056,0.1183,0.4225,2.69,-1.13,2.917704577,-2.3444,-1.0517,2.569491049,0.4056,0.1183,0.4225,-2.75,-1.17,2.988544796
09/11/2020 02:00,3.07496,-1.01772,3.239001852,0.38496,0.11228,0.401,2.69,-1.13,2.917704577,-2.29504,-1.05772,2.527049703,0.38496,0.11228,0.401,-2.68,-1.17,2.92426059
09/11/2020 02:30,3.12584,-0.88288,3.248130662,0.43584,0.12712,0.454,2.69,-1.01,2.873360402,-2.24416,-0.90288,2.418976312,0.43584,0.12712,0.454,-2.68,-1.03,2.871114766
09/11/2020 03:00,2.94424,-0.88918,3.075579661,0.41424,0.12082,0.4315,2.53,-1.01,2.724151244,-2.13576,-0.90918,2.321223611,0.41424,0.12082,0.4315,-2.55,-1.03,2.750163631
09/11/2020 03:30,2.98408,-0.93756,3.127899007,0.45408,0.13244,0.473,2.53,-1.07,2.746961958,-1.92592,-0.98756,2.164357318,0.45408,0.13244,0.473,-2.38,-1.12,2.630361192
09/11/2020 04:00,2.81752,-1.03364,3.001138217,0.46752,0.13636,0.487,2.35,-1.17,2.625147615,-1.91248,-1.03364,2.173934544,0.46752,0.13636,0.487,-2.38,-1.17,2.652036953
09/11/2020 04:30,2.794,-1.0405,2.981455391,0.444,0.1295,0.4625,2.35,-1.17,2.625147615,-1.936,-1.0405,2.197893594,0.444,0.1295,0.4625,-2.38,-1.17,2.652036953
09/11/2020 05:00,2.97256,-0.93592,3.116417687,0.56256,0.16408,0.586,2.41,-1.1,2.649169681,-1.81744,-0.95592,2.053502179,0.56256,0.16408,0.586,-2.38,-1.12,2.630361192
09/11/2020 05:30,3.156,-0.8145,3.25940888,0.636,0.1855,0.6625,2.52,-1,2.711162112,-1.854,-0.8145,2.025025,0.636,0.1855,0.6625,-2.49,-1,2.683300207
09/11/2020 06:00,3.34648,-0.81436,3.44414149,0.63648,0.18564,0.663,2.71,-1,2.888615585,-2.09352,-0.81436,2.246332166,0.63648,0.18564,0.663,-2.73,-1,2.907387143
09/11/2020 06:30,3.60776,-0.75982,3.686903667,0.37776,0.11018,0.3935,3.23,-0.87,3.345115843,-2.84224,-0.88982,2.978272629,0.37776,0.11018,0.3935,-3.22,-1,3.3717058
09/11/2020 07:00,4.40944,-0.64558,4.456448659,0.76944,0.22442,0.8015,3.64,-0.87,3.742525885,-2.88056,-0.63558,2.949845394,0.76944,0.22442,0.8015,-3.65,-0.86,3.749946666
09/11/2020 07:30,4.77064,-0.56898,4.804450463,0.62064,0.18102,0.6465,4.15,-0.75,4.217226577,-3.54936,-0.56898,3.594675876,0.62064,0.18102,0.6465,-4.17,-0.75,4.236909251
09/11/2020 08:00,5.19928,-0.49646,5.222928781,0.86928,0.25354,0.9055,4.33,-0.75,4.394473802,-3.48072,-0.27646,3.491681808,0.86928,0.25354,0.9055,-4.35,-0.53,4.382168413
09/11/2020 08:30,5.64872,-0.31454,5.657470552,1.21872,0.35546,1.2695,4.43,-0.67,4.480379448,-3.13128,-0.31454,3.147038266,1.21872,0.35546,1.2695,-4.35,-0.67,4.401295264
09/11/2020 09:00,5.95208,-1.21606,6.075035658,1.52208,0.44394,1.5855,4.43,-1.66,4.730803314,-2.82792,1.42394,3.166186452,1.52208,0.44394,1.5855,-4.35,0.98,4.459024557
09/11/2020 09:30,6.15032,0.50176,6.170753536,1.72032,0.50176,1.792,4.43,0,4.43,-2.62968,0.50176,2.677121589,1.72032,0.50176,1.792,-4.35,0,4.35
09/11/2020 10:00,5.77536,0.37198,5.787326866,1.27536,0.37198,1.3285,4.5,0,4.5,-3.19464,0.37198,3.216223539,1.27536,0.37198,1.3285,-4.47,0,4.47
09/11/2020 10:30,5.60784,0.32312,5.617141266,1.10784,0.32312,1.154,4.5,0,4.5,-3.45216,0.32312,3.467248938,1.10784,0.32312,1.154,-4.56,0,4.56
09/11/2020 11:00,5.6808,0.3444,5.691230096,1.1808,0.3444,1.23,4.5,0,4.5,-3.3292,0.3444,3.346966388,1.1808,0.3444,1.23,-4.51,0,4.51
09/11/2020 11:30,5.74832,0.42826,5.764250988,1.46832,0.42826,1.5295,4.28,0,4.28,-2.84168,0.42826,2.873769624,1.46832,0.42826,1.5295,-4.31,0,4.31
09/11/2020 12:00,5.9504,0.4347,5.966257139,1.4904,0.4347,1.5525,4.46,0,4.46,-2.9696,0.4347,3.001247782,1.4904,0.4347,1.5525,-4.46,0,4.46
09/11/2020 12:30,5.78136,0.36498,5.792869224,1.25136,0.36498,1.3035,4.53,0,4.53,-3.28864,0.36498,3.30883113,1.25136,0.36498,1.3035,-4.54,0,4.54
09/11/2020 13:00,5.64552,0.32536,5.654887727,1.11552,0.32536,1.162,4.53,0,4.53,-3.36448,0.32536,3.380175262,1.11552,0.32536,1.162,-4.48,0,4.48
09/11/2020 13:30,5.65168,0.35924,5.663085749,1.23168,0.35924,1.283,4.42,0,4.42,-3.18832,0.35924,3.208494631,1.23168,0.35924,1.283,-4.42,0,4.42
09/11/2020 14:00,5.39968,0.25074,5.405498557,0.85968,0.25074,0.8955,4.54,0,4.54,-3.69032,0.25074,3.698828497,0.85968,0.25074,0.8955,-4.55,0,4.55
09/11/2020 14:30,5.33008,0.23044,5.335059081,0.79008,0.23044,0.823,4.54,0,4.54,-3.75992,0.23044,3.766975046,0.79008,0.23044,0.823,-4.55,0,4.55
09/11/2020 15:00,5.34448,-1.55536,5.566202583,0.80448,0.23464,0.838,4.54,-1.79,4.880133195,-3.74552,1.04464,3.88846921,0.80448,0.23464,0.838,-4.55,0.81,4.621536541
09/11/2020 15:30,5.32624,0.22932,5.331174373,0.78624,0.22932,0.819,4.54,0,4.54,-3.76376,0.22932,3.770739583,0.78624,0.22932,0.819,-4.55,0,4.55
09/11/2020 16:00,5.5028,-1.4971,5.702816519,0.5928,0.1729,0.6175,4.91,-1.67,5.186231773,-4.3572,1.0129,4.473383311,0.5928,0.1729,0.6175,-4.95,0.84,5.020766874
09/11/2020 16:30,5.8536,-1.4677,6.034797118,0.6936,0.2023,0.7225,5.16,-1.67,5.423513621,-4.5064,1.2023,4.664028972,0.6936,0.2023,0.7225,-5.2,1,5.295280918
09/11/2020 17:00,6.36152,0.23086,6.365707584,0.79152,0.23086,0.8245,5.57,0,5.57,-4.80848,0.23086,4.814018721,0.79152,0.23086,0.8245,-5.6,0,5.6
09/11/2020 17:30,6.57216,0.18438,6.574745854,0.63216,0.18438,0.6585,5.94,0,5.94,-5.24784,0.18438,5.251078046,0.63216,0.18438,0.6585,-5.88,0,5.88
09/11/2020 18:00,6.7988,0.2884,6.804914107,0.9888,0.2884,1.03,5.81,0,5.81,-4.7912,0.2884,4.799872082,0.9888,0.2884,1.03,-5.78,0,5.78
09/11/2020 18:30,6.85736,-0.42952,6.870798614,1.40736,0.41048,1.466,5.45,-0.84,5.514353997,-4.05264,-0.33952,4.066837199,1.40736,0.41048,1.466,-5.46,-0.75,5.511270271
09/11/2020 19:00,6.5032,-0.4774,6.520699426,1.2432,0.3626,1.295,5.26,-0.84,5.326649979,-3.9968,-0.5174,4.030150493,1.2432,0.3626,1.295,-5.24,-0.88,5.313379339
09/11/2020 19:30,6.43176,-0.33782,6.440625672,1.72176,0.50218,1.7935,4.71,-0.84,4.784318133,-3.01824,-0.49782,3.059019034,1.72176,0.50218,1.7935,-4.74,-1,4.8443369
09/11/2020 20:00,6.40912,-0.05984,6.409399348,2.22912,0.65016,2.322,4.18,-0.71,4.239870281,-1.97088,-0.05984,1.971788224,2.22912,0.65016,2.322,-4.2,-0.71,4.259589182
09/11/2020 20:30,5.76064,-0.24898,5.766018058,1.58064,0.46102,1.6465,4.18,-0.71,4.239870281,-2.61936,-0.24898,2.631166633,1.58064,0.46102,1.6465,-4.2,-0.71,4.259589182
09/11/2020 21:00,5.35224,-0.42518,5.369101512,1.42224,0.41482,1.4815,3.93,-0.84,4.018768468,-2.49776,-0.42518,2.533689612,1.42224,0.41482,1.4815,-3.92,-0.84,4.008989898
09/11/2020 21:30,4.97976,-0.49882,5.004680914,1.16976,0.34118,1.2185,3.81,-0.84,3.901499712,-2.64024,-0.49882,2.686947832,1.16976,0.34118,1.2185,-3.81,-0.84,3.901499712
09/11/2020 22:00,4.56528,-0.61346,4.606312479,1.08528,0.31654,1.1305,3.48,-0.93,3.602124373,-2.41472,-0.68346,2.509579696,1.08528,0.31654,1.1305,-3.5,-1,3.640054945
09/11/2020 22:30,4.10184,-0.82988,4.184948291,0.89184,0.26012,0.929,3.21,-1.09,3.390014749,-2.27816,-0.84988,2.431524008,0.89184,0.26012,0.929,-3.17,-1.11,3.358719994
09/11/2020 23:00,3.82992,-0.84794,3.922663566,0.82992,0.24206,0.8645,3,-1.09,3.191880324,-2.16008,-0.86794,2.327931582,0.82992,0.24206,0.8645,-2.99,-1.11,3.189388656
09/11/2020 23:30,3.83328,-0.63446,3.885431128,1.25328,0.36554,1.3055,2.58,-1,2.767020058,-1.31672,-0.63446,1.461605641,1.25328,0.36554,1.3055,-2.57,-1,2.757698316
10/11/2020 00:00,4.0804,-0.4603,4.106280586,1.8504,0.5397,1.9275,2.23,-1,2.443951718,-0.3896,-0.4603,0.603045811,1.8504,0.5397,1.9275,-2.24,-1,2.453079697
10/11/2020 00:30,3.70624,-0.63068,3.759517549,1.26624,0.36932,1.319,2.44,-1,2.636967956,-1.17376,-0.63068,1.332467561,1.26624,0.36932,1.319,-2.44,-1,2.636967956
10/11/2020 01:00,3.66512,-0.72434,3.736010312,0.94512,0.27566,0.9845,2.72,-1,2.89799931,-1.78488,-0.72434,1.926256746,0.94512,0.27566,0.9845,-2.73,-1,2.907387143
10/11/2020 01:30,3.55864,-0.78748,3.644728165,0.72864,0.21252,0.759,2.83,-1,3.001482967,-2.11136,-0.78748,2.253434224,0.72864,0.21252,0.759,-2.84,-1,3.010913483
10/11/2020 02:00,3.4388,-0.7816,3.526505919,0.7488,0.2184,0.78,2.69,-1,2.869860624,-1.9712,-0.7816,2.120501827,0.7488,0.2184,0.78,-2.72,-1,2.89799931
10/11/2020 02:30,3.37064,-0.80148,3.464618911,0.68064,0.19852,0.709,2.69,-1,2.869860624,-2.03936,-0.80148,2.191200447,0.68064,0.19852,0.709,-2.72,-1,2.89799931
10/11/2020 03:00,3.38664,-0.75598,3.469990814,0.83664,0.24402,0.8715,2.55,-1,2.739069185,-1.72336,-0.75598,1.881880828,0.83664,0.24402,0.8715,-2.56,-1,2.748381342
10/11/2020 03:30,3.22968,-0.80176,3.327709723,0.67968,0.19824,0.708,2.55,-1,2.739069185,-1.88032,-0.80176,2.044118979,0.67968,0.19824,0.708,-2.56,-1,2.748381342
10/11/2020 04:00,3.2508,-0.7956,3.346741699,0.7008,0.2044,0.73,2.55,-1,2.739069185,-1.7592,-0.7956,1.930741826,0.7008,0.2044,0.73,-2.46,-1,2.65548489
10/11/2020 04:30,3.2148,-0.8061,3.314322895,0.6648,0.1939,0.6925,2.55,-1,2.739069185,-1.8452,-0.8061,2.013593864,0.6648,0.1939,0.6925,-2.51,-1,2.701869723
10/11/2020 05:00,3.2796,-0.7872,3.372752585,0.7296,0.2128,0.76,2.55,-1,2.739069185,-1.7804,-0.7872,1.946665868,0.7296,0.2128,0.76,-2.51,-1,2.701869723
10/11/2020 05:30,3.30744,-0.77908,3.397958946,0.75744,0.22092,0.789,2.55,-1,2.739069185,-1.75256,-0.77908,1.91792393,0.75744,0.22092,0.789,-2.51,-1,2.701869723
10/11/2020 06:00,3.53344,-0.76858,3.616063253,0.79344,0.23142,0.8265,2.74,-1,2.916779045,-1.96656,-0.76858,2.111415035,0.79344,0.23142,0.8265,-2.76,-1,2.935574901
10/11/2020 06:30,4.08248,-0.57386,4.122615462,0.91248,0.26614,0.9505,3.17,-0.84,3.279405434,-2.26752,-0.57386,2.339008818,0.91248,0.26614,0.9505,-3.18,-0.84,3.289072818
10/11/2020 07:00,4.40792,-0.63644,4.453629374,0.69792,0.20356,0.727,3.71,-0.84,3.803905887,-3.02208,-0.56644,3.074706783,0.69792,0.20356,0.727,-3.72,-0.77,3.798855091
10/11/2020 07:30,4.78472,-0.58404,4.82023321,0.53472,0.15596,0.557,4.25,-0.74,4.313942512,-3.73528,-0.61404,3.78541435,0.53472,0.15596,0.557,-4.27,-0.77,4.338870821
10/11/2020 08:00,5.12872,-0.72204,5.179296342,0.67872,0.19796,0.707,4.45,-0.92,4.544106073,-3.73128,-0.18204,3.735718003,0.67872,0.19796,0.707,-4.41,-0.38,4.426341605
10/11/2020 08:30,5.41704,0.25872,5.423214766,0.88704,0.25872,0.924,4.53,0,4.53,-3.63296,0.25872,3.642160677,0.88704,0.25872,0.924,-4.52,0,4.52
10/11/2020 09:00,5.55048,0.29764,5.558454623,1.02048,0.29764,1.063,4.53,0,4.53,-3.49952,0.29764,3.512154581,1.02048,0.29764,1.063,-4.52,0,4.52
10/11/2020 09:30,5.54952,0.31486,5.558444841,1.07952,0.31486,1.1245,4.47,0,4.47,-3.44048,0.31486,3.45485737,1.07952,0.31486,1.1245,-4.52,0,4.52
10/11/2020 10:00,5.65904,-0.25028,5.664571811,1.43904,0.41972,1.499,4.22,-0.67,4.272856188,-2.80096,-0.25028,2.812119663,1.43904,0.41972,1.499,-4.24,-0.67,4.292609929
10/11/2020 10:30,5.55976,-0.31132,5.568469395,1.22976,0.35868,1.281,4.33,-0.67,4.381529413,-3.11024,-0.31132,3.125781982,1.22976,0.35868,1.281,-4.34,-0.67,4.391412074
10/11/2020 11:00,5.3044,-0.3858,5.318411511,0.9744,0.2842,1.015,4.33,-0.67,4.381529413,-3.3656,-0.3858,3.387640034,0.9744,0.2842,1.015,-4.34,-0.67,4.391412074
10/11/2020 11:30,5.52328,0.33054,5.533161723,1.13328,0.33054,1.1805,4.39,0,4.39,-3.20672,0.33054,3.223710572,1.13328,0.33054,1.1805,-4.34,0,4.34
10/11/2020 12:00,5.48048,0.28014,5.487635142,0.96048,0.28014,1.0005,4.52,0,4.52,-3.55952,0.28014,3.570526719,0.96048,0.28014,1.0005,-4.52,0,4.52
10/11/2020 12:30,5.71856,0.36708,5.730329502,1.25856,0.36708,1.311,4.46,0,4.46,-3.16144,0.36708,3.182679783,1.25856,0.36708,1.311,-4.42,0,4.42
10/11/2020 13:00,5.672,0.3535,5.683005037,1.212,0.3535,1.2625,4.46,0,4.46,-3.208,-0.3165,3.223575073,1.212,0.3535,1.2625,-4.42,-0.67,4.470492143
10/11/2020 13:30,5.7224,0.3682,5.734233427,1.2624,0.3682,1.315,4.46,0,4.46,-3.2176,0.3682,3.238598617,1.2624,0.3682,1.315,-4.48,0,4.48
10/11/2020 14:00,5.78104,0.37072,5.792914362,1.27104,0.37072,1.324,4.51,0,4.51,-3.20896,0.37072,3.23030302,1.27104,0.37072,1.324,-4.48,0,4.48
10/11/2020 14:30,5.59528,0.31654,5.604226606,1.08528,0.31654,1.1305,4.51,0,4.51,-3.39472,0.31654,3.409445915,1.08528,0.31654,1.1305,-4.48,0,4.48
10/11/2020 15:00,5.42728,0.26754,5.433870246,0.91728,0.26754,0.9555,4.51,0,4.51,-3.56272,0.26754,3.572751244,0.91728,0.26754,0.9555,-4.48,0,4.48
10/11/2020 15:30,5.25992,-0.42794,5.277299598,0.82992,0.24206,0.8645,4.43,-0.67,4.480379448,-3.58008,-0.42794,3.605565899,0.82992,0.24206,0.8645,-4.41,-0.67,4.46060534
10/11/2020 16:00,5.6068,-0.3676,5.618837602,1.0368,0.3024,1.08,4.57,-0.67,4.618852671,-3.5532,-0.3676,3.57216461,1.0368,0.3024,1.08,-4.59,-0.67,4.638642043
10/11/2020 16:30,6.02872,0.30296,6.036327493,1.03872,0.30296,1.082,4.99,0,4.99,-3.97128,0.30296,3.982819303,1.03872,0.30296,1.082,-5.01,0,5.01
10/11/2020 17:00,6.46936,-1.45352,6.63063641,1.11936,0.32648,1.166,5.35,-1.78,5.638341955,-4.24064,1.16648,4.398147701,1.11936,0.32648,1.166,-5.36,0.84,5.425421643
10/11/2020 17:30,6.8216,0.3213,6.829162485,1.1016,0.3213,1.1475,5.72,0,5.72,-4.6484,0.3213,4.659490986,1.1016,0.3213,1.1475,-5.75,0,5.75
10/11/2020 18:00,6.77816,0.26488,6.783333576,0.90816,0.26488,0.946,5.87,0,5.87,-4.96184,0.26488,4.968905071,0.90816,0.26488,0.946,-5.87,0,5.87
10/11/2020 18:30,6.76976,0.30618,6.776680356,1.04976,0.30618,1.0935,5.72,0,5.72,-4.69024,0.30618,4.700223128,1.04976,0.30618,1.0935,-5.74,0,5.74
10/11/2020 19:00,7.056,0.553,7.077636964,1.896,0.553,1.975,5.16,0,5.16,-3.274,0.553,3.320374226,1.896,0.553,1.975,-5.17,0,5.17
10/11/2020 19:30,6.7256,0.5733,6.749990241,1.9656,0.5733,2.0475,4.76,0,4.76,-2.8244,0.5733,2.881997268,1.9656,0.5733,2.0475,-4.79,0,4.79
10/11/2020 20:00,6.102,-0.2615,6.107600695,1.572,0.4585,1.6375,4.53,-0.72,4.586861672,-2.968,-0.2615,2.979497651,1.572,0.4585,1.6375,-4.54,-0.72,4.596737974
10/11/2020 20:30,5.53704,-0.54628,5.563922519,1.00704,0.29372,1.049,4.53,-0.84,4.607222591,-3.53296,-0.53628,3.573430089,1.00704,0.29372,1.049,-4.54,-0.83,4.615246472
10/11/2020 21:00,5.14296,-0.57372,5.174861563,0.91296,0.26628,0.951,4.23,-0.84,4.312597825,-3.33704,-0.56372,3.384319163,0.91296,0.26628,0.951,-4.25,-0.83,4.330288674
10/11/2020 21:30,5.16736,-0.46452,5.188197009,1.28736,0.37548,1.341,3.88,-0.84,3.969886648,-2.56264,-0.45452,2.602635626,1.28736,0.37548,1.341,-3.85,-0.83,3.938451472
10/11/2020 22:00,4.99504,-0.39228,5.010419962,1.53504,0.44772,1.599,3.46,-0.84,3.560505582,-1.92496,-0.55228,2.002619335,1.53504,0.44772,1.599,-3.46,-1,3.601610751
10/11/2020 22:30,4.88168,-0.32326,4.892371271,1.77168,0.51674,1.8455,3.11,-0.84,3.221443776,-1.28832,-0.48326,1.375975527,1.77168,0.51674,1.8455,-3.06,-1,3.219254572
10/11/2020 23:00,4.35304,-0.43078,4.374303219,1.40304,0.40922,1.4615,2.95,-0.84,3.067262623,-1.54696,-0.59078,1.65593063,1.40304,0.40922,1.4615,-2.95,-1,3.114883625
10/11/2020 23:30,3.87712,-0.62334,3.92690874,1.25712,0.36666,1.3095,2.62,-0.99,2.800803456,-1.37288,-0.63334,1.51192561,1.25712,0.36666,1.3095,-2.63,-1,2.813698633
11/11/2020 00:00,4.00104,-0.51428,4.033956495,1.63104,0.47572,1.699,2.37,-0.99,2.568462575,-0.71896,-0.52428,0.889816273,1.63104,0.47572,1.699,-2.35,-1,2.553918558
11/11/2020 00:30,3.93032,-0.55824,3.969766643,1.48032,0.43176,1.542,2.45,-0.99,2.642460974,-0.94968,-0.56824,1.106701767,1.48032,0.43176,1.542,-2.43,-1,2.627717641
11/11/2020 01:00,4.27136,-0.43502,4.293455328,1.73136,0.50498,1.8035,2.54,-0.94,2.708357436,-0.77864,-0.49502,0.922672775,1.73136,0.50498,1.8035,-2.51,-1,2.701869723
11/11/2020 01:30,4.088,-0.4885,4.117083464,1.548,0.4515,1.6125,2.54,-0.94,2.708357436,-1.052,-0.5485,1.186404758,1.548,0.4515,1.6125,-2.6,-1,2.785677655
11/11/2020 02:00,4.47288,-0.25416,4.480095178,2.04288,0.59584,2.128,2.43,-0.85,2.57437371,-0.33712,-0.40416,0.526303335,2.04288,0.59584,2.128,-2.38,-1,2.581549922
11/11/2020 02:30,4.36728,-0.42496,4.387906745,1.93728,0.56504,2.018,2.43,-0.99,2.623928353,-0.44272,-0.43496,0.620637737,1.93728,0.56504,2.018,-2.38,-1,2.581549922
11/11/2020 03:00,4.2504,-0.4328,4.27237826,1.9104,0.5572,1.99,2.34,-0.99,2.540806958,-0.4696,-0.4428,0.645442484,1.9104,0.5572,1.99,-2.38,-1,2.581549922
11/11/2020 03:30,4.10352,-0.38564,4.121600975,1.76352,0.51436,1.837,2.34,-0.9,2.50710989,-0.61648,-0.48564,0.784789016,1.76352,0.51436,1.837,-2.38,-1,2.581549922
11/11/2020 04:00,4.0816,-0.3687,4.098218912,1.8216,0.5313,1.8975,2.26,-0.9,2.432611765,-0.4484,-0.4687,0.648646475,1.8216,0.5313,1.8975,-2.27,-1,2.480503981
11/11/2020 04:30,4.2076,-0.3882,4.225470033,2.0976,0.6118,2.185,2.11,-1,2.334973233,-0.0424,-0.3882,0.390508643,2.0976,0.6118,2.185,-2.14,-1,2.362117694
11/11/2020 05:00,4.46488,-0.36066,4.479422848,2.53488,0.73934,2.6405,1.93,-1.1,2.221463482,0.54488,-0.26066,0.604018087,2.53488,0.73934,2.6405,-1.99,-1,2.227128196
11/11/2020 05:30,5.01256,0.05908,5.012908158,3.08256,0.89908,3.211,1.93,-0.84,2.104875293,1.16256,0.03908,1.163216661,3.08256,0.89908,3.211,-1.92,-0.86,2.103806075
11/11/2020 06:00,5.04336,0.00098,5.043360095,2.88336,0.84098,3.0035,2.16,-0.84,2.31758495,0.72336,-0.07902,0.727663281,2.88336,0.84098,3.0035,-2.16,-0.92,2.347764895
11/11/2020 06:30,4.89096,-0.26222,4.897984182,1.98096,0.57778,2.0635,2.91,-0.84,3.028811648,-0.94904,-0.34222,1.008856506,1.98096,0.57778,2.0635,-2.93,-0.92,3.071042168
11/11/2020 07:00,5.6536,-0.1302,5.655099027,2.4336,0.7098,2.535,3.22,-0.84,3.327762011,-0.7964,-0.0002,0.796400025,2.4336,0.7098,2.535,-3.23,-0.71,3.307113545
11/11/2020 07:30,6.40744,-0.82158,6.459897913,2.73744,0.79842,2.8515,3.67,-1.62,4.011645548,-0.94256,1.80842,2.039314162,2.73744,0.79842,2.8515,-3.68,1.01,3.816084381
11/11/2020 08:00,6.51968,0.75824,6.563623633,2.59968,0.75824,2.708,3.92,0,3.92,-1.31032,0.75824,1.513891145,2.59968,0.75824,2.708,-3.91,0,3.91
11/11/2020 08:30,6.93776,0.88018,6.993370479,3.01776,0.88018,3.1435,3.92,0,3.92,-0.89224,0.88018,1.253319213,3.01776,0.88018,3.1435,-3.91,0,3.91
11/11/2020 09:00,7.05168,0.88424,7.106903067,3.03168,0.88424,3.158,4.02,0,4.02,-0.99832,-0.62576,1.178226803,3.03168,0.88424,3.158,-4.03,-1.51,4.303603142
11/11/2020 09:30,7.19184,-0.58488,7.215583635,3.17184,0.92512,3.304,4.02,-1.51,4.294240329,-0.85816,2.10512,2.273316696,3.17184,0.92512,3.304,-4.03,1.18,4.199202305
11/11/2020 10:00,7.13632,0.93226,7.196955735,3.19632,0.93226,3.3295,3.94,0,3.94,-0.74368,0.93226,1.192547127,3.19632,0.93226,3.3295,-3.94,0,3.94
11/11/2020 10:30,7.56184,1.15262,7.649180155,3.95184,1.15262,4.1165,3.61,0,3.61,0.35184,1.15262,1.205124164,3.95184,1.15262,4.1165,-3.6,0,3.6
11/11/2020 11:00,8.21856,1.45208,8.34585315,4.97856,1.45208,5.186,3.24,0,3.24,1.74856,1.45208,2.272883279,4.97856,1.45208,5.186,-3.23,0,3.23
11/11/2020 11:30,7.99232,1.34526,8.104745736,4.61232,1.34526,4.8045,3.38,0,3.38,1.23232,1.34526,1.824373057,4.61232,1.34526,4.8045,-3.38,0,3.38
11/11/2020 12:00,7.5976,1.1368,7.682176775,3.8976,1.1368,4.06,3.7,0,3.7,0.1976,1.1368,1.153845744,3.8976,1.1368,4.06,-3.7,0,3.7
11/11/2020 12:30,7.88032,1.21926,7.974085418,4.18032,1.21926,4.3545,3.7,0,3.7,0.48032,1.21926,1.310458794,4.18032,1.21926,4.3545,-3.7,0,3.7
11/11/2020 13:00,7.96,1.2425,8.056389157,4.26,1.2425,4.4375,3.7,0,3.7,0.56,1.2425,1.362866923,4.26,1.2425,4.4375,-3.7,0,3.7
11/11/2020 13:30,7.9864,1.2327,8.080973595,4.2264,1.2327,4.4025,3.76,0,3.76,0.4764,1.2327,1.321554482,4.2264,1.2327,4.4025,-3.75,0,3.75
11/11/2020 14:00,7.98832,1.23326,8.082956554,4.22832,1.23326,4.4045,3.76,0,3.76,0.47832,1.23326,1.322769916,4.22832,1.23326,4.4045,-3.75,0,3.75
11/11/2020 14:30,8.07312,1.28716,8.175086996,4.41312,1.28716,4.597,3.66,0,3.66,0.74312,1.28716,1.486273259,4.41312,1.28716,4.597,-3.67,0,3.67
11/11/2020 15:00,7.80936,1.16648,7.89599767,3.99936,1.16648,4.166,3.81,0,3.81,0.18936,1.16648,1.181749889,3.99936,1.16648,4.166,-3.81,0,3.81
11/11/2020 15:30,7.97488,1.22934,8.069076022,4.21488,1.22934,4.3905,3.76,0,3.76,0.46488,1.22934,1.314302191,4.21488,1.22934,4.3905,-3.75,0,3.75
11/11/2020 16:00,8.67464,1.46552,8.797563754,5.02464,1.46552,5.234,3.65,0,3.65,1.37464,1.46552,2.009324265,5.02464,1.46552,5.234,-3.65,0,3.65
11/11/2020 16:30,8.73352,1.37186,8.840609224,4.70352,1.37186,4.8995,4.03,0,4.03,0.65352,1.37186,1.519568442,4.70352,1.37186,4.8995,-4.05,0,4.05
11/11/2020 17:00,8.77728,1.19504,8.858259694,4.09728,1.19504,4.268,4.68,0,4.68,-0.59272,1.19504,1.333955621,4.09728,1.19504,4.268,-4.69,0,4.69
11/11/2020 17:30,9.44456,1.35758,9.541631781,4.65456,1.35758,4.8485,4.79,0,4.79,-0.15544,1.35758,1.366449798,4.65456,1.35758,4.8485,-4.81,0,4.81
11/11/2020 18:00,9.6356,1.4133,9.738696229,4.8456,1.4133,5.0475,4.79,0,4.79,0.0356,1.4133,1.413748298,4.8456,1.4133,5.0475,-4.81,0,4.81
11/11/2020 18:30,9.70488,0.13434,9.705809758,5.29488,1.54434,5.5155,4.41,-1.41,4.629924405,0.83488,2.69434,2.820725554,5.29488,1.54434,5.5155,-4.46,1.15,4.605876681
11/11/2020 19:00,10.2576,0.5493,10.27229713,6.4776,1.8893,6.7475,3.78,-1.34,4.010486255,2.6876,3.1893,4.170710761,6.4776,1.8893,6.7475,-3.79,1.3,4.006756793
11/11/2020 19:30,10.12688,1.96784,10.31630228,6.74688,1.96784,7.028,3.38,0,3.38,3.35688,1.96784,3.891148622,6.74688,1.96784,7.028,-3.39,0,3.39
11/11/2020 20:00,9.564,3.0595,10.04144592,6.444,1.8795,6.7125,3.12,1.18,3.335685837,3.354,0.5395,3.397112929,6.444,1.8795,6.7125,-3.09,-1.34,3.368040974
11/11/2020 20:30,9.48456,1.97008,9.687006431,6.75456,1.97008,7.036,2.73,0,2.73,4.01456,1.97008,4.471901967,6.75456,1.97008,7.036,-2.74,0,2.74
11/11/2020 21:00,9.27032,0.47926,9.282700203,6.82032,1.98926,7.1045,2.45,-1.51,2.87795066,4.39032,2.99926,5.316998237,6.82032,1.98926,7.1045,-2.43,1.01,2.631539473
11/11/2020 21:30,9.12384,1.62112,9.266740873,6.96384,2.03112,7.254,2.16,-0.41,2.198567716,4.79384,1.99112,5.190901733,6.96384,2.03112,7.254,-2.17,-0.04,2.170368632
11/11/2020 22:00,8.84536,0.44198,8.856395421,7.03536,2.05198,7.3285,1.81,-1.61,2.42243679,5.27536,2.96198,6.05002055,7.03536,2.05198,7.3285,-1.76,0.91,1.981337932
11/11/2020 22:30,8.5616,2.0538,8.804492546,7.0416,2.0538,7.335,1.52,0,1.52,5.5216,2.0538,5.891193512,7.0416,2.0538,7.335,-1.52,0,1.52
11/11/2020 23:00,8.15488,0.37434,8.163467293,6.97488,2.03434,7.2655,1.18,-1.66,2.036663939,5.79488,2.93434,6.495458833,6.97488,2.03434,7.2655,-1.18,0.9,1.484048517
11/11/2020 23:30,7.13992,1.04206,7.215562809,5.86992,1.71206,6.1145,1.27,-0.67,1.435896932,4.59992,1.04206,4.716476762,5.86992,1.71206,6.1145,-1.27,-0.67,1.435896932
12/11/2020 00:00,6.48136,0.81498,6.532397711,5.09136,1.48498,5.3035,1.39,-0.67,1.54304893,3.70136,0.81498,3.790020877,5.09136,1.48498,5.3035,-1.39,-0.67,1.54304893
12/11/2020 00:30,6.67768,0.88974,6.736694104,5.34768,1.55974,5.5705,1.33,-0.67,1.489227988,4.01768,0.88974,4.11502003,5.34768,1.55974,5.5705,-1.33,-0.67,1.489227988
12/11/2020 01:00,6.47264,0.24202,6.477163133,4.77264,1.39202,4.9715,1.7,-1.15,2.052437575,3.07264,1.31202,3.341034727,4.77264,1.39202,4.9715,-1.7,-0.08,1.701881312
12/11/2020 01:30,6.30616,0.64138,6.338692472,4.49616,1.31138,4.6835,1.81,-0.67,1.930025907,2.72616,0.64138,2.800592196,4.49616,1.31138,4.6835,-1.77,-0.67,1.892564398
12/11/2020 02:00,6.32152,0.51836,6.342736964,4.69152,1.36836,4.887,1.63,-0.85,1.838314445,3.06152,0.77836,3.158915795,4.69152,1.36836,4.887,-1.63,-0.59,1.733493582
12/11/2020 02:30,5.08632,0.02976,5.086407062,3.01632,0.87976,3.142,2.07,-0.85,2.237722056,0.92632,0.02976,0.926797928,3.01632,0.87976,3.142,-2.09,-0.85,2.256235803
12/11/2020 03:00,5.57968,0.34824,5.590536647,3.79968,1.10824,3.958,1.78,-0.76,1.935458602,2.04968,0.34824,2.079052476,3.79968,1.10824,3.958,-1.75,-0.76,1.90790461
12/11/2020 03:30,5.3104,0.2697,5.317244235,3.5304,1.0297,3.6775,1.78,-0.76,1.935458602,1.7804,0.2697,1.800711595,3.5304,1.0297,3.6775,-1.75,-0.76,1.90790461
12/11/2020 04:00,5.61696,0.38828,5.630364198,3.93696,1.14828,4.101,1.68,-0.76,1.843908891,2.29696,0.38828,2.329546437,3.93696,1.14828,4.101,-1.64,-0.76,1.807539764
12/11/2020 04:30,5.76528,0.46654,5.784125954,4.20528,1.22654,4.3805,1.56,-0.76,1.735280957,2.64528,0.46654,2.686106076,4.20528,1.22654,4.3805,-1.56,-0.76,1.735280957
12/11/2020 05:00,5.6088,0.4209,5.624570584,4.0488,1.1809,4.2175,1.56,-0.76,1.735280957,2.4888,0.4209,2.524139903,4.0488,1.1809,4.2175,-1.56,-0.76,1.735280957
12/11/2020 05:30,5.3644,0.3317,5.374645314,3.4344,1.0017,3.5775,1.93,-0.67,2.042988008,1.5144,0.3317,1.550300697,3.4344,1.0017,3.5775,-1.92,-0.67,2.033543705
12/11/2020 06:00,6.35688,0.68534,6.393716779,4.64688,1.35534,4.8405,1.71,-0.67,1.836572895,2.95688,0.68534,3.035264445,4.64688,1.35534,4.8405,-1.69,-0.67,1.817965896
12/11/2020 06:30,6.76856,0.47958,6.785528826,4.55856,1.32958,4.7485,2.21,-0.85,2.367826007,2.33856,0.86958,2.495001453,4.55856,1.32958,4.7485,-2.22,-0.46,2.26715681
12/11/2020 07:00,5.84968,0.08824,5.850345494,2.59968,0.75824,2.708,3.25,-0.67,3.31834296,-0.65032,0.08824,0.656279209,2.59968,0.75824,2.708,-3.25,-0.67,3.31834296
12/11/2020 07:30,6.93256,0.33408,6.940604988,3.44256,1.00408,3.586,3.49,-0.67,3.553730434,-0.05744,0.33408,0.338982005,3.44256,1.00408,3.586,-3.5,-0.67,3.563551599
12/11/2020 08:00,6.92048,0.92764,6.982374911,3.18048,0.92764,3.313,3.74,0,3.74,-0.55952,0.92764,1.083318328,3.18048,0.92764,3.313,-3.74,0,3.74
12/11/2020 08:30,7.57264,1.16452,7.661656701,3.99264,1.16452,4.159,3.58,0,3.58,0.42264,1.16452,1.238842766,3.99264,1.16452,4.159,-3.57,0,3.57
12/11/2020 09:00,7.73224,-0.05768,7.732455134,4.36224,1.27232,4.544,3.37,-1.33,3.622954595,0.96224,2.45232,2.634346067,4.36224,1.27232,4.544,-3.4,1.18,3.59894429
12/11/2020 09:30,7.81728,1.35254,7.933424926,4.63728,1.35254,4.8305,3.18,0,3.18,1.46728,1.35254,1.995563843,4.63728,1.35254,4.8305,-3.17,0,3.17
12/11/2020 10:00,7.58064,1.28352,7.688532136,4.40064,1.28352,4.584,3.18,0,3.18,1.30064,1.28352,1.827317159,4.40064,1.28352,4.584,-3.1,0,3.1
12/11/2020 10:30,7.52344,-0.37858,7.532959063,4.63344,1.35142,4.8265,2.89,-1.73,3.368233959,1.74344,2.19142,2.800340095,4.63344,1.35142,4.8265,-2.89,0.84,3.009601302
12/11/2020 11:00,7.56464,1.34302,7.682934404,4.60464,1.34302,4.7965,2.96,0,2.96,1.65464,1.34302,2.131088044,4.60464,1.34302,4.7965,-2.95,0,2.95
12/11/2020 11:30,7.1784,1.1662,7.272513252,3.9984,1.1662,4.165,3.18,0,3.18,0.8184,1.1662,1.424710848,3.9984,1.1662,4.165,-3.18,0,3.18
12/11/2020 12:00,6.8856,1.0108,6.959396813,3.4656,1.0108,3.61,3.42,0,3.42,0.0356,1.0108,1.011426715,3.4656,1.0108,3.61,-3.43,0,3.43
12/11/2020 12:30,6.9192,1.0381,6.99664064,3.5592,1.0381,3.7075,3.36,0,3.36,0.1992,1.0381,1.05703938,3.5592,1.0381,3.7075,-3.36,0,3.36
12/11/2020 13:00,7.7812,1.4791,7.920530932,5.0712,1.4791,5.2825,2.71,0,2.71,2.3612,1.4791,2.786216476,5.0712,1.4791,5.2825,-2.71,0,2.71
12/11/2020 13:30,7.68168,1.39174,7.806737337,4.77168,1.39174,4.9705,2.91,0,2.91,1.88168,1.39174,2.340440098,4.77168,1.39174,4.9705,-2.89,0,2.89
12/11/2020 14:00,7.09744,1.11342,7.184243777,3.81744,1.11342,3.9765,3.28,0,3.28,0.52744,1.11342,1.232029647,3.81744,1.11342,3.9765,-3.29,0,3.29
12/11/2020 14:30,6.70464,-0.70198,6.741288708,3.28464,0.95802,3.4215,3.42,-1.66,3.801578619,-0.15536,1.89802,1.904367782,3.28464,0.95802,3.4215,-3.44,0.94,3.566118338
12/11/2020 15:00,6.78552,0.90286,6.845322334,3.09552,0.90286,3.2245,3.69,0,3.69,-0.57448,0.90286,1.070132445,3.09552,0.90286,3.2245,-3.67,0,3.67
12/11/2020 15:30,7.04808,2.15944,7.371472906,3.35808,0.97944,3.498,3.69,1.18,3.874080536,-0.31192,-0.69056,0.757738213,3.35808,0.97944,3.498,-3.67,-1.67,4.032096229
12/11/2020 16:00,7.07496,-0.77022,7.116761753,3.08496,0.89978,3.2135,3.99,-1.67,4.325390156,-0.91504,1.90978,2.117677466,3.08496,0.89978,3.2135,-4,1.01,4.125542389
12/11/2020 16:30,6.87168,0.67424,6.90467853,2.31168,0.67424,2.408,4.56,0,4.56,-2.23832,0.67424,2.337664647,2.31168,0.67424,2.408,-4.55,0,4.55
12/11/2020 17:00,7.2336,-0.9227,7.292211204,2.0136,0.5873,2.0975,5.22,-1.51,5.43401325,-3.2364,1.5873,3.604692255,2.0136,0.5873,2.0975,-5.25,1,5.344389582
12/11/2020 17:30,7.95408,0.74494,7.988887548,2.55408,0.74494,2.6605,5.4,0,5.4,-2.86592,0.74494,2.961154006,2.55408,0.74494,2.6605,-5.42,0,5.42
12/11/2020 18:00,8.3612,0.8841,8.40781174,3.0312,0.8841,3.1575,5.33,0,5.33,-2.2888,0.8841,2.453617381,3.0312,0.8841,3.1575,-5.32,0,5.32
12/11/2020 18:30,8.24992,-0.49794,8.264933409,2.98992,0.87206,3.1145,5.26,-1.37,5.435485259,-2.27008,1.88206,2.948798577,2.98992,0.87206,3.1145,-5.26,1.01,5.356089992
12/11/2020 19:00,7.98608,0.90594,8.037300607,3.10608,0.90594,3.2355,4.88,0,4.88,-1.80392,0.90594,2.018626922,3.10608,0.90594,3.2355,-4.91,0,4.91
12/11/2020 19:30,7.46592,-0.47244,7.480852959,2.90592,0.84756,3.027,4.56,-1.32,4.747209707,-1.68408,1.23756,2.089899567,2.90592,0.84756,3.027,-4.59,0.39,4.606538831
