Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/11/2020 20:00,7.39368,0.10274,7.394393785,3.16368,0.92274,3.2955,4.23,-0.82,4.308746918,-1.06632,0.42274,1.147060352,3.16368,0.92274,3.2955,-4.23,-0.5,4.259448321
12/11/2020 20:30,7.39968,0.23574,7.403434166,3.61968,1.05574,3.7705,3.78,-0.82,3.867919337,-0.15032,0.55574,0.575710908,3.61968,1.05574,3.7705,-3.77,-0.5,3.803011964
12/11/2020 21:00,7.07096,0.19528,7.073656028,3.48096,1.01528,3.626,3.59,-0.82,3.682458418,-0.13904,0.29528,0.326377695,3.48096,1.01528,3.626,-3.62,-0.72,3.690907747
12/11/2020 21:30,6.532,0.1535,6.533803353,3.132,0.9135,3.2625,3.4,-0.76,3.483905854,-0.258,0.1935,0.3225,3.132,0.9135,3.2625,-3.39,-0.72,3.465616828
12/11/2020 22:00,6.94464,0.46052,6.959892485,4.18464,1.22052,4.359,2.76,-0.76,2.862725974,1.42464,0.50052,1.510006424,4.18464,1.22052,4.359,-2.76,-0.72,2.852367438
12/11/2020 22:30,6.32048,0.20264,6.323727572,3.78048,1.10264,3.938,2.54,-0.9,2.694735609,1.22048,0.29264,1.255073544,3.78048,1.10264,3.938,-2.56,-0.81,2.685088453
12/11/2020 23:00,6.3376,0.4243,6.351787485,4.1976,1.2243,4.3725,2.14,-0.8,2.284644392,2.0476,0.4143,2.089093165,4.1976,1.2243,4.3725,-2.15,-0.81,2.297520403
12/11/2020 23:30,6.1324,0.4607,6.149680825,4.3224,1.2607,4.5025,1.81,-0.8,1.978913844,2.5724,0.4507,2.611584241,4.3224,1.2607,4.5025,-1.75,-0.81,1.928367185
13/11/2020 00:00,5.614,0.3095,5.6225249,3.804,1.1095,3.9625,1.81,-0.8,1.978913844,2.054,0.1095,2.056916685,3.804,1.1095,3.9625,-1.75,-1,2.015564437
13/11/2020 00:30,5.844,0.397,5.857469163,4.104,1.197,4.275,1.74,-0.8,1.915097909,2.424,0.307,2.44336346,4.104,1.197,4.275,-1.68,-0.89,1.901183842
13/11/2020 01:00,5.76376,0.30068,5.771597508,3.77376,1.10068,3.931,1.99,-0.8,2.144784371,1.77376,0.21068,1.786228037,3.77376,1.10068,3.931,-2,-0.89,2.189086567
13/11/2020 01:30,5.90728,0.34254,5.917202941,3.91728,1.14254,4.0805,1.99,-0.8,2.144784371,1.91728,0.25254,1.933840492,3.91728,1.14254,4.0805,-2,-0.89,2.189086567
13/11/2020 02:00,5.65,0.2675,5.656328867,3.66,1.0675,3.8125,1.99,-0.8,2.144784371,1.66,0.1775,1.669462863,3.66,1.0675,3.8125,-2,-0.89,2.189086567
13/11/2020 02:30,6.51792,0.73356,6.5590694,5.01792,1.46356,5.227,1.5,-0.73,1.668202626,3.51792,0.72356,3.591559578,5.01792,1.46356,5.227,-1.5,-0.74,1.672602762
13/11/2020 03:00,6.6496,0.8303,6.701237069,5.3496,1.5603,5.5725,1.3,-0.73,1.490939301,4.0496,0.8203,4.131846107,5.3496,1.5603,5.5725,-1.3,-0.74,1.495860956
13/11/2020 03:30,6.9,1.0275,6.976084593,5.82,1.6975,6.0625,1.08,-0.67,1.270944531,4.74,1.0275,4.850088272,5.82,1.6975,6.0625,-1.08,-0.67,1.270944531
13/11/2020 04:00,6.52936,0.89898,6.590956459,5.37936,1.56898,5.6035,1.15,-0.67,1.330939518,4.22936,0.89898,4.323846788,5.37936,1.56898,5.6035,-1.15,-0.67,1.330939518
13/11/2020 04:30,6.638,0.954,6.706203099,5.568,1.624,5.8,1.07,-0.67,1.26245792,4.508,0.954,4.607838973,5.568,1.624,5.8,-1.06,-0.67,1.25399362
13/11/2020 05:00,6.50408,0.91494,6.568117832,5.43408,1.58494,5.6605,1.07,-0.67,1.26245792,4.37408,0.91494,4.468746027,5.43408,1.58494,5.6605,-1.06,-0.67,1.25399362
13/11/2020 05:30,5.93392,0.59406,5.9635823,4.33392,1.26406,4.5145,1.6,-0.67,1.734618114,2.76392,0.59406,2.827041041,4.33392,1.26406,4.5145,-1.57,-0.67,1.706985647
13/11/2020 06:00,6.18272,0.61996,6.213724889,4.42272,1.28996,4.607,1.76,-0.67,1.883215336,2.69272,0.61996,2.763166915,4.42272,1.28996,4.607,-1.73,-0.67,1.855208883
13/11/2020 06:30,7.4696,0.9178,7.525774445,5.6496,1.6478,5.885,1.82,-0.73,1.96094365,3.8696,0.9778,3.991227505,5.6496,1.6478,5.885,-1.78,-0.67,1.901920082
13/11/2020 07:00,7.69168,1.56674,7.849625179,5.37168,1.56674,5.5955,2.32,0,2.32,3.06168,1.56674,3.439267168,5.37168,1.56674,5.5955,-2.31,0,2.31
13/11/2020 07:30,8.42408,0.37494,8.43241981,5.67408,1.65494,5.9105,2.75,-1.28,3.033298535,2.91408,2.91494,4.121739615,5.67408,1.65494,5.9105,-2.76,1.26,3.034007251
13/11/2020 08:00,7.4884,1.1662,7.578664592,3.9984,1.1662,4.165,3.49,0,3.49,0.5084,1.1662,1.272200063,3.9984,1.1662,4.165,-3.49,0,3.49
13/11/2020 08:30,5.83056,0.38808,5.843460961,1.33056,0.38808,1.386,4.5,0,4.5,-3.14944,0.38808,3.173259901,1.33056,0.38808,1.386,-4.48,0,4.48
13/11/2020 09:00,6.14104,0.52822,6.163715491,1.81104,0.52822,1.8865,4.33,0,4.33,-2.50896,0.52822,2.563961125,1.81104,0.52822,1.8865,-4.32,0,4.32
13/11/2020 09:30,6.34872,0.72296,6.389750918,2.47872,0.72296,2.582,3.87,0,3.87,-1.36128,0.72296,1.541348241,2.47872,0.72296,2.582,-3.84,0,3.84
13/11/2020 10:00,6.89472,1.04846,6.973982524,3.59472,1.04846,3.7445,3.3,0,3.3,0.31472,1.04846,1.094676687,3.59472,1.04846,3.7445,-3.28,0,3.28
13/11/2020 10:30,7.03264,1.16452,7.128403201,3.99264,1.16452,4.159,3.04,0,3.04,0.98264,1.16452,1.523708699,3.99264,1.16452,4.159,-3.01,0,3.01
13/11/2020 11:00,6.73936,1.07898,6.825186521,3.69936,1.07898,3.8535,3.04,0,3.04,0.68936,1.07898,1.280396443,3.69936,1.07898,3.8535,-3.01,0,3.01
13/11/2020 11:30,7.15896,0.61178,7.185052752,4.42896,1.29178,4.6135,2.73,-0.68,2.813414296,1.68896,0.63178,1.803255903,4.42896,1.29178,4.6135,-2.74,-0.66,2.818368322
13/11/2020 12:00,7.266,0.678,7.297563977,4.656,1.358,4.85,2.61,-0.68,2.697128102,2.056,0.698,2.171253094,4.656,1.358,4.85,-2.6,-0.66,2.682461556
13/11/2020 12:30,7.87384,1.57612,8.03003802,5.40384,1.57612,5.629,2.47,0,2.47,2.94384,1.57612,3.33921371,5.40384,1.57612,5.629,-2.46,0,2.46
13/11/2020 13:00,7.80768,1.45474,7.942048568,4.98768,1.45474,5.1955,2.82,0,2.82,2.17768,1.45474,2.618885001,4.98768,1.45474,5.1955,-2.81,0,2.81
13/11/2020 13:30,7.68336,1.38348,7.806922428,4.74336,1.38348,4.941,2.94,0,2.94,1.81336,1.38348,2.280853218,4.74336,1.38348,4.941,-2.93,0,2.93
13/11/2020 14:00,7.16496,1.10978,7.250397468,3.80496,1.10978,3.9635,3.36,0,3.36,0.45496,0.43978,0.632767769,3.80496,1.10978,3.9635,-3.35,-0.67,3.416343074
13/11/2020 14:30,6.008,-0.0435,6.008157475,2.148,0.6265,2.2375,3.86,-0.67,3.917716171,-1.702,-0.0435,1.702555799,2.148,0.6265,2.2375,-3.85,-0.67,3.907863867
13/11/2020 15:00,6.01904,-0.09028,6.01971702,2.15904,0.62972,2.249,3.86,-0.72,3.926576117,-1.76096,0.03972,1.761407903,2.15904,0.62972,2.249,-3.92,-0.59,3.964151864
13/11/2020 15:30,6.22392,0.65156,6.257931815,2.23392,0.65156,2.327,3.99,0,3.99,-1.76608,0.65156,1.882436984,2.23392,0.65156,2.327,-4,0,4
13/11/2020 16:00,6.2684,0.5537,6.292807184,1.8984,0.5537,1.9775,4.37,0,4.37,-2.4616,0.5537,2.523104883,1.8984,0.5537,1.9775,-4.36,0,4.36
13/11/2020 16:30,6.32776,0.46018,6.344470998,1.57776,0.46018,1.6435,4.75,0,4.75,-3.18224,0.46018,3.215340892,1.57776,0.46018,1.6435,-4.76,0,4.76
13/11/2020 17:00,6.99008,-1.12206,7.07956475,1.81008,0.52794,1.8855,5.18,-1.65,5.436441851,-3.36992,1.52794,3.700129923,1.81008,0.52794,1.8855,-5.18,1,5.275642141
13/11/2020 17:30,7.07208,0.47894,7.088278991,1.64208,0.47894,1.7105,5.43,0,5.43,-3.82792,0.47894,3.857765551,1.64208,0.47894,1.7105,-5.47,0,5.47
13/11/2020 18:00,7.49072,1.53896,7.647174903,2.19072,0.63896,2.282,5.3,0.9,5.375872022,-3.10928,-0.98104,3.260377524,2.19072,0.63896,2.282,-5.3,-1.62,5.54205738
13/11/2020 18:30,7.456,0.658,7.48497829,2.256,0.658,2.35,5.2,0,5.2,-2.944,0.658,3.016637201,2.256,0.658,2.35,-5.2,0,5.2
13/11/2020 19:00,7.28984,0.67662,7.32117353,2.31984,0.67662,2.4165,4.97,0,4.97,-2.68016,0.67662,2.764248949,2.31984,0.67662,2.4165,-5,0,5
13/11/2020 19:30,6.93,-0.005,6.930001804,2.28,0.665,2.375,4.65,-0.67,4.69802086,-2.4,-0.005,2.400005208,2.28,0.665,2.375,-4.68,-0.67,4.727716151
13/11/2020 20:00,6.27552,-0.13464,6.276964171,1.83552,0.53536,1.912,4.44,-0.67,4.490267253,-2.61448,-0.13464,2.617944537,1.83552,0.53536,1.912,-4.45,-0.67,4.500155553
13/11/2020 20:30,5.92168,-0.28576,5.92857089,1.59168,0.46424,1.658,4.33,-0.75,4.394473802,-2.74832,-0.28576,2.763136189,1.59168,0.46424,1.658,-4.34,-0.75,4.404327417
13/11/2020 21:00,5.64384,-0.35638,5.655080605,1.62384,0.47362,1.6915,4.02,-0.83,4.104789885,-2.40616,-0.35638,2.432408816,1.62384,0.47362,1.6915,-4.03,-0.83,4.114583819
13/11/2020 21:30,5.64864,-0.24998,5.654168714,1.98864,0.58002,2.0715,3.66,-0.83,3.752932187,-1.69136,-0.30998,1.719530823,1.98864,0.58002,2.0715,-3.68,-0.89,3.786092973
13/11/2020 22:00,5.44232,-0.21974,5.446754323,2.09232,0.61026,2.1795,3.35,-0.83,3.451289614,-1.27768,-0.27974,1.307945201,2.09232,0.61026,2.1795,-3.37,-0.89,3.485541565
13/11/2020 22:30,4.9952,-0.2889,5.003547367,1.8552,0.5411,1.9325,3.14,-0.83,3.24784544,-1.2448,-0.4589,1.326693729,1.8552,0.5411,1.9325,-3.1,-1,3.257299495
13/11/2020 23:00,4.48312,-0.49284,4.51012818,1.53312,0.44716,1.597,2.95,-0.94,3.096142762,-1.43688,-0.55284,1.539563639,1.53312,0.44716,1.597,-2.97,-1,3.133831521
13/11/2020 23:30,4.37488,-0.41066,4.394111588,1.81488,0.52934,1.8905,2.56,-0.94,2.727123026,-0.72512,-0.47066,0.864476634,1.81488,0.52934,1.8905,-2.54,-1,2.729761894
14/11/2020 00:00,4.40808,-0.38806,4.42512823,2.09808,0.61194,2.1855,2.31,-1,2.517161099,-0.21192,-0.38806,0.442154554,2.09808,0.61194,2.1855,-2.31,-1,2.517161099
14/11/2020 00:30,4.4628,-0.3721,4.478285637,2.1528,0.6279,2.2425,2.31,-1,2.517161099,-0.1572,-0.3721,0.403943375,2.1528,0.6279,2.2425,-2.31,-1,2.517161099
14/11/2020 01:00,4.16192,-0.54444,4.197379301,1.56192,0.45556,1.627,2.6,-1,2.785677655,-1.05808,-0.54444,1.189936217,1.56192,0.45556,1.627,-2.62,-1,2.804353758
14/11/2020 01:30,4.22864,-0.52498,4.261103173,1.62864,0.47502,1.6965,2.6,-1,2.785677655,-0.93136,-0.52498,1.06912836,1.62864,0.47502,1.6965,-2.56,-1,2.748381342
14/11/2020 02:00,4.2788,-0.3341,4.291823884,1.7688,0.5159,1.8425,2.51,-0.85,2.650018868,-0.6712,-0.4841,0.827564046,1.7688,0.5159,1.8425,-2.44,-1,2.636967956
14/11/2020 02:30,4.5024,-0.2193,4.507737598,2.1624,0.6307,2.2525,2.34,-0.85,2.489598361,-0.1876,-0.3693,0.414217636,2.1624,0.6307,2.2525,-2.35,-1,2.553918558
14/11/2020 03:00,4.63856,-0.13292,4.64046405,2.45856,0.71708,2.561,2.18,-0.85,2.339850423,0.26856,-0.28292,0.390087426,2.45856,0.71708,2.561,-2.19,-1,2.407509086
14/11/2020 03:30,4.13736,-0.43952,4.160640047,1.88736,0.55048,1.966,2.25,-0.99,2.458170051,-0.39264,-0.44952,0.596853751,1.88736,0.55048,1.966,-2.28,-1,2.489658611
14/11/2020 04:00,4.06672,-0.42804,4.089184491,1.92672,0.56196,2.007,2.14,-0.99,2.357901609,-0.22328,-0.43804,0.491663503,1.92672,0.56196,2.007,-2.15,-1,2.37118114
14/11/2020 04:30,4.0864,-0.4223,4.10816288,1.9464,0.5677,2.0275,2.14,-0.99,2.357901609,-0.2036,-0.4323,0.477845425,1.9464,0.5677,2.0275,-2.15,-1,2.37118114
14/11/2020 05:00,4.25336,-0.32402,4.265684031,2.28336,0.66598,2.3785,1.97,-0.99,2.204767561,0.31336,-0.33402,0.457999836,2.28336,0.66598,2.3785,-1.97,-1,2.209275899
14/11/2020 05:30,4.31752,-0.32864,4.330009607,2.26752,0.66136,2.362,2.05,-0.99,2.276532451,0.17752,-0.33864,0.382348532,2.26752,0.66136,2.362,-2.09,-1,2.316916054
14/11/2020 06:00,4.17152,-0.31414,4.183331573,1.87152,0.54586,1.9495,2.3,-0.86,2.455524384,-0.43848,-0.45414,0.631274782,1.87152,0.54586,1.9495,-2.31,-1,2.517161099
14/11/2020 06:30,4.09904,-0.49528,4.128853497,1.55904,0.45472,1.624,2.54,-0.95,2.711844391,-0.98096,-0.54528,1.12232473,1.55904,0.45472,1.624,-2.54,-1,2.729761894
14/11/2020 07:00,4.69616,-0.26112,4.703413909,2.15616,0.62888,2.246,2.54,-0.89,2.691412269,-0.38384,-0.29112,0.481750973,2.15616,0.62888,2.246,-2.54,-0.92,2.701481075
14/11/2020 07:30,5.08632,-0.17024,5.089168184,2.29632,0.66976,2.392,2.79,-0.84,2.913708977,-0.52368,-0.17024,0.550656336,2.29632,0.66976,2.392,-2.82,-0.84,2.94244796
14/11/2020 08:00,5.24416,-0.19712,5.247863413,2.20416,0.64288,2.296,3.04,-0.84,3.153918198,-0.79584,-0.19712,0.819888773,2.20416,0.64288,2.296,-3,-0.84,3.115381197
14/11/2020 08:30,5.65096,-0.12222,5.652281544,2.46096,0.71778,2.5635,3.19,-0.84,3.298742185,-0.70904,-0.12222,0.719496664,2.46096,0.71778,2.5635,-3.17,-0.84,3.279405434
14/11/2020 09:00,6.58432,0.34626,6.593418374,3.48432,1.01626,3.6295,3.1,-0.67,3.171576895,0.41432,0.34626,0.53996023,3.48432,1.01626,3.6295,-3.07,-0.67,3.142260333
14/11/2020 09:30,7.30192,1.22556,7.404055173,4.20192,1.22556,4.377,3.1,0,3.1,1.13192,1.22556,1.668304588,4.20192,1.22556,4.377,-3.07,0,3.07
14/11/2020 10:00,7.7752,-0.0189,7.775222971,4.7352,1.3811,4.9325,3.04,-1.4,3.346879143,1.6652,2.3911,2.913803399,4.7352,1.3811,4.9325,-3.07,1.01,3.231872522
14/11/2020 10:30,8.46544,0.07242,8.465749763,5.42544,1.58242,5.6515,3.04,-1.51,3.394362974,2.35544,2.59242,3.502675984,5.42544,1.58242,5.6515,-3.07,1.01,3.231872522
14/11/2020 11:00,9.04384,1.83862,9.22884421,6.30384,1.83862,6.5665,2.74,0,2.74,3.55384,1.83862,4.001287574,6.30384,1.83862,6.5665,-2.75,0,2.75
14/11/2020 11:30,9.21376,1.88818,9.405243062,6.47376,1.88818,6.7435,2.74,0,2.74,3.72376,1.88818,4.175118232,6.47376,1.88818,6.7435,-2.75,0,2.75
14/11/2020 12:00,9.45048,1.99514,9.658786458,6.84048,1.99514,7.1255,2.61,0,2.61,4.22048,1.99514,4.668301088,6.84048,1.99514,7.1255,-2.62,0,2.62
14/11/2020 12:30,9.73704,2.07872,9.956456438,7.12704,2.07872,7.424,2.61,0,2.61,4.50704,2.07872,4.963314054,7.12704,2.07872,7.424,-2.62,0,2.62
14/11/2020 13:00,9.5632,1.9726,9.764524822,6.7632,1.9726,7.045,2.8,0,2.8,3.9432,1.9726,4.409078929,6.7632,1.9726,7.045,-2.82,0,2.82
14/11/2020 13:30,9.70376,0.51818,9.717585536,6.95376,2.02818,7.2435,2.75,-1.51,3.137291826,4.13376,3.09818,5.165916284,6.95376,2.02818,7.2435,-2.82,1.07,3.016173072
14/11/2020 14:00,9.64992,2.07956,9.871450035,7.12992,2.07956,7.427,2.52,0,2.52,4.65992,2.07956,5.10288391,7.12992,2.07956,7.427,-2.47,0,2.47
14/11/2020 14:30,9.4896,2.0328,9.704884543,6.9696,2.0328,7.26,2.52,0,2.52,4.4996,2.0328,4.937476683,6.9696,2.0328,7.26,-2.47,0,2.47
14/11/2020 15:00,9.65856,2.08208,9.880427035,7.13856,2.08208,7.436,2.52,0,2.52,4.66856,2.08208,5.111801013,7.13856,2.08208,7.436,-2.47,0,2.47
14/11/2020 15:30,9.4056,2.0083,9.617618221,6.8856,2.0083,7.1725,2.52,0,2.52,4.3456,2.0083,4.787223438,6.8856,2.0083,7.1725,-2.54,0,2.54
14/11/2020 16:00,9.35688,1.95034,9.557982499,6.68688,1.95034,6.9655,2.67,0,2.67,4.00688,1.95034,4.456334082,6.68688,1.95034,6.9655,-2.68,0,2.68
14/11/2020 16:30,9.77352,0.66186,9.795904851,6.86352,2.00186,7.1495,2.91,-1.34,3.203700985,3.92352,3.18186,5.051558398,6.86352,2.00186,7.1495,-2.94,1.18,3.167964646
14/11/2020 17:00,10.0384,0.6312,10.05822489,6.7584,1.9712,7.04,3.28,-1.34,3.543162429,3.4784,3.1512,4.693541094,6.7584,1.9712,7.04,-3.28,1.18,3.485799765
14/11/2020 17:30,10.15392,1.89406,10.32906359,6.49392,1.89406,6.7645,3.66,0,3.66,2.83392,1.89406,3.408601744,6.49392,1.89406,6.7645,-3.66,0,3.66
14/11/2020 18:00,10.28496,1.93228,10.46489886,6.62496,1.93228,6.901,3.66,0,3.66,2.96496,1.93228,3.539024414,6.62496,1.93228,6.901,-3.66,0,3.66
14/11/2020 18:30,10.46368,0.88024,10.5006391,7.06368,2.06024,7.358,3.4,-1.18,3.59894429,3.64368,3.44024,5.011153081,7.06368,2.06024,7.358,-3.42,1.38,3.687926247
14/11/2020 19:00,10.14944,2.02692,10.34985686,6.94944,2.02692,7.239,3.2,0,3.2,3.77944,2.02692,4.28865613,6.94944,2.02692,7.239,-3.17,0,3.17
14/11/2020 19:30,9.40304,0.50172,9.416415677,6.38304,1.86172,6.649,3.02,-1.36,3.312099032,3.34304,3.03172,4.513008154,6.38304,1.86172,6.649,-3.04,1.17,3.257376245
14/11/2020 20:00,8.80136,1.74748,8.973161327,5.99136,1.74748,6.241,2.81,0,2.81,3.19136,1.74748,3.638470146,5.99136,1.74748,6.241,-2.8,0,2.8
14/11/2020 20:30,8.89808,1.88944,9.096472459,6.47808,1.88944,6.748,2.42,0,2.42,4.07808,1.88944,4.494521109,6.47808,1.88944,6.748,-2.4,0,2.4
14/11/2020 21:00,8.78456,0.40258,8.793779907,6.69456,1.95258,6.9735,2.09,-1.55,2.602037663,4.55456,2.95258,5.427867486,6.69456,1.95258,6.9735,-2.14,1,2.362117694
14/11/2020 21:30,8.37696,0.31578,8.382909748,6.39696,1.86578,6.6635,1.98,-1.55,2.514537731,4.39696,2.86578,5.248423787,6.39696,1.86578,6.6635,-2,1,2.236067977
14/11/2020 22:00,8.3492,0.2606,8.353266008,6.6192,1.9306,6.895,1.73,-1.67,2.404537378,4.8792,2.8206,5.635812009,6.6192,1.9306,6.895,-1.74,0.89,1.95440528
14/11/2020 22:30,7.72328,1.74804,7.918629793,5.99328,1.74804,6.243,1.73,0,1.73,4.32328,1.74804,4.663302885,5.99328,1.74804,6.243,-1.67,0,1.67
14/11/2020 23:00,7.19544,0.96492,7.25985037,5.60544,1.63492,5.839,1.59,-0.67,1.725398505,4.01544,0.96492,4.129749266,5.60544,1.63492,5.839,-1.59,-0.67,1.725398505
14/11/2020 23:30,6.73976,0.89618,6.799081074,5.36976,1.56618,5.5935,1.37,-0.67,1.525057376,3.99976,0.89618,4.098928964,5.36976,1.56618,5.5935,-1.37,-0.67,1.525057376
15/11/2020 00:00,6.19544,0.63492,6.227888904,4.88544,1.42492,5.089,1.31,-0.79,1.529771225,3.57544,0.62492,3.629641332,4.88544,1.42492,5.089,-1.31,-0.8,1.534959283
15/11/2020 00:30,5.32904,0.24222,5.334541953,3.53904,1.03222,3.6865,1.79,-0.79,1.956578647,1.75904,0.08222,1.760960491,3.53904,1.03222,3.6865,-1.78,-0.95,2.017647145
15/11/2020 01:00,5.5968,0.2999,5.60482919,3.7368,1.0899,3.8925,1.86,-0.79,2.020816667,1.8968,0.2099,1.908378435,3.7368,1.0899,3.8925,-1.84,-0.88,2.039607805
15/11/2020 01:30,5.46744,0.23592,5.472527606,3.51744,1.02592,3.664,1.95,-0.79,2.103948669,1.57744,0.22592,1.593535942,3.51744,1.02592,3.664,-1.94,-0.8,2.098475637
15/11/2020 02:00,5.31032,0.21926,5.314844631,3.46032,1.00926,3.6045,1.85,-0.79,2.011616266,1.67032,0.20926,1.683377156,3.46032,1.00926,3.6045,-1.79,-0.8,1.960637651
15/11/2020 02:30,4.86872,0.09046,4.869560293,3.01872,0.88046,3.1445,1.85,-0.79,2.011616266,1.13872,0.00046,1.138720093,3.01872,0.88046,3.1445,-1.88,-0.88,2.075764919
15/11/2020 03:00,5.6044,0.5117,5.627711458,4.1544,1.2117,4.3275,1.45,-0.7,1.610124219,2.7044,0.5117,2.75238374,4.1544,1.2117,4.3275,-1.45,-0.7,1.610124219
15/11/2020 03:30,5.36056,0.44058,5.37863498,3.91056,1.14058,4.0735,1.45,-0.7,1.610124219,2.46056,0.44058,2.499693231,3.91056,1.14058,4.0735,-1.45,-0.7,1.610124219
15/11/2020 04:00,6.13984,0.79912,6.191625635,5.13984,1.49912,5.354,1,-0.7,1.220655562,4.15984,0.79912,4.23590151,5.13984,1.49912,5.354,-0.98,-0.7,1.204325537
15/11/2020 04:30,5.87128,0.69454,5.912217406,4.78128,1.39454,4.9805,1.09,-0.7,1.295414991,3.70128,0.69454,3.765880966,4.78128,1.39454,4.9805,-1.08,-0.7,1.287012043
15/11/2020 05:00,5.94856,0.71708,5.991624972,4.85856,1.41708,5.061,1.09,-0.7,1.295414991,3.77856,0.71708,3.846000442,4.85856,1.41708,5.061,-1.08,-0.7,1.287012043
15/11/2020 05:30,6.2212,0.6916,6.259523944,5.2512,1.5316,5.47,0.97,-0.84,1.283160161,4.2812,0.8316,4.361219096,5.2512,1.5316,5.47,-0.97,-0.7,1.196202324
15/11/2020 06:00,6.03064,0.68352,6.069251881,4.88064,1.42352,5.084,1.15,-0.74,1.367515996,3.74064,0.66352,3.799032298,4.88064,1.42352,5.084,-1.14,-0.76,1.370109485
15/11/2020 06:30,6.79464,0.93552,6.858741167,5.74464,1.67552,5.984,1.05,-0.74,1.284562182,4.70464,0.97552,4.804714019,5.74464,1.67552,5.984,-1.04,-0.7,1.253634716
15/11/2020 07:00,7.14744,1.02092,7.219984501,6.03744,1.76092,6.289,1.11,-0.74,1.334053972,4.92744,1.18092,5.066975133,6.03744,1.76092,6.289,-1.11,-0.58,1.2523977
15/11/2020 07:30,7.4248,1.7864,7.636679907,6.1248,1.7864,6.38,1.3,0,1.3,4.8248,1.7864,5.144892613,6.1248,1.7864,6.38,-1.3,0,1.3
15/11/2020 08:00,7.306,1.6905,7.499028354,5.796,1.6905,6.0375,1.51,0,1.51,4.286,1.6905,4.607340475,5.796,1.6905,6.0375,-1.51,0,1.51
15/11/2020 08:30,7.85248,0.32364,7.859146582,6.25248,1.82364,6.513,1.6,-1.5,2.19317122,4.65248,2.82364,5.442289316,6.25248,1.82364,6.513,-1.6,1,1.886796226
15/11/2020 09:00,7.15112,0.12616,7.15223277,4.82112,1.40616,5.022,2.33,-1.28,2.658439392,2.46112,1.94616,3.137618587,4.82112,1.40616,5.022,-2.36,0.54,2.420991532
15/11/2020 09:30,8.69192,1.27306,8.784654521,6.66192,1.94306,6.9395,2.03,-0.67,2.137709054,4.64192,1.27306,4.813325571,6.66192,1.94306,6.9395,-2.02,-0.67,2.128215215
15/11/2020 10:00,8.99096,2.03028,9.217342274,6.96096,2.03028,7.251,2.03,0,2.03,4.94096,2.03028,5.341827646,6.96096,2.03028,7.251,-2.02,0,2.02
15/11/2020 10:30,8.7664,1.8802,8.965763827,6.4464,1.8802,6.715,2.32,0,2.32,4.1264,1.8802,4.534570432,6.4464,1.8802,6.715,-2.32,0,2.32
15/11/2020 11:00,9.06368,2.18274,9.322802639,7.48368,2.18274,7.7955,1.58,0,1.58,5.91368,2.18274,6.303646964,7.48368,2.18274,7.7955,-1.57,0,1.57
15/11/2020 11:30,9.5368,2.4374,9.843346636,8.3568,2.4374,8.705,1.18,0,1.18,7.1868,2.4374,7.588874291,8.3568,2.4374,8.705,-1.17,0,1.17
15/11/2020 12:00,9.0236,2.1798,9.283150597,7.4736,2.1798,7.785,1.55,0,1.55,5.9336,2.1798,6.321323991,7.4736,2.1798,7.785,-1.54,0,1.54
15/11/2020 12:30,9.15864,2.15502,9.40876176,7.38864,2.15502,7.6965,1.77,0,1.77,5.63864,2.15502,6.036420483,7.38864,2.15502,7.6965,-1.75,0,1.75
15/11/2020 13:00,9.2232,0.6051,9.243027872,7.1832,2.0951,7.4825,2.04,-1.49,2.526202684,5.1132,3.0851,5.971821854,7.1832,2.0951,7.4825,-2.07,0.99,2.294558781
15/11/2020 13:30,9.15432,2.03126,9.376971358,6.96432,2.03126,7.2545,2.19,0,2.19,4.78432,2.03126,5.197666308,6.96432,2.03126,7.2545,-2.18,0,2.18
15/11/2020 14:00,8.6912,1.1766,8.770481458,6.3312,1.8466,6.595,2.36,-0.67,2.453263133,3.9812,1.1766,4.151426381,6.3312,1.8466,6.595,-2.35,-0.67,2.443644819
15/11/2020 14:30,7.4252,0.6936,7.45752479,4.6752,1.3636,4.87,2.75,-0.67,2.830441662,1.9152,0.6936,2.036927097,4.6752,1.3636,4.87,-2.76,-0.67,2.840158446
15/11/2020 15:00,7.80752,0.76136,7.844554646,4.90752,1.43136,5.112,2.9,-0.67,2.976390431,2.01752,0.76136,2.15639885,4.90752,1.43136,5.112,-2.89,-0.67,2.96664794
15/11/2020 15:30,8.7228,1.7129,8.889390657,5.8728,1.7129,6.1175,2.85,0,2.85,2.9828,1.7129,3.439639843,5.8728,1.7129,6.1175,-2.89,0,2.89
15/11/2020 16:00,8.4512,-0.1209,8.452064733,5.0712,1.4791,5.2825,3.38,-1.6,3.739572168,1.6912,2.4891,3.009281683,5.0712,1.4791,5.2825,-3.38,1.01,3.527676289
15/11/2020 16:30,7.55832,0.90076,7.611804635,3.08832,0.90076,3.217,4.47,0,4.47,-1.39168,0.90076,1.657752032,3.08832,0.90076,3.217,-4.48,0,4.48
15/11/2020 17:00,8.13208,0.93394,8.185534133,3.20208,0.93394,3.3355,4.93,0,4.93,-1.74792,0.93394,1.981784108,3.20208,0.93394,3.3355,-4.95,0,4.95
15/11/2020 17:30,9.23776,1.30018,9.328809026,4.45776,1.30018,4.6435,4.78,0,4.78,-0.34224,1.30018,1.344468761,4.45776,1.30018,4.6435,-4.8,0,4.8
15/11/2020 18:00,9.91384,0.13112,9.914707056,5.52384,1.61112,5.754,4.39,-1.48,4.632763754,1.11384,2.79112,3.005160628,5.52384,1.61112,5.754,-4.41,1.18,4.565139647
15/11/2020 18:30,9.89424,1.73082,10.0444872,5.93424,1.73082,6.1815,3.96,0,3.96,1.97424,1.73082,2.625521177,5.93424,1.73082,6.1815,-3.96,0,3.96
15/11/2020 19:00,9.63872,1.73796,9.794152756,5.95872,1.73796,6.207,3.68,0,3.68,2.26872,1.73796,2.857900523,5.95872,1.73796,6.207,-3.69,0,3.69
15/11/2020 19:30,9.54736,0.42298,9.556725122,6.38736,1.86298,6.6535,3.16,-1.44,3.472635886,3.20736,2.98298,4.380105918,6.38736,1.86298,6.6535,-3.18,1.12,3.371468523
15/11/2020 20:00,9.42112,1.93116,9.617009982,6.62112,1.93116,6.897,2.8,0,2.8,3.82112,1.93116,4.281394282,6.62112,1.93116,6.897,-2.8,0,2.8
15/11/2020 20:30,9.37608,2.00844,9.588780287,6.88608,2.00844,7.173,2.49,0,2.49,4.44608,2.00844,4.878673857,6.88608,2.00844,7.173,-2.44,0,2.44
15/11/2020 21:00,9.30912,2.05016,9.532201802,7.02912,2.05016,7.322,2.28,0,2.28,4.73912,2.05016,5.163566055,7.02912,2.05016,7.322,-2.29,0,2.29
15/11/2020 21:30,8.9336,2.0398,9.163514228,6.9936,2.0398,7.285,1.94,0,1.94,5.0736,2.0398,5.468290501,6.9936,2.0398,7.285,-1.92,0,1.92
15/11/2020 22:00,8.61568,0.35874,8.62314538,6.95568,2.02874,7.2455,1.66,-1.67,2.354676199,5.28568,2.86874,6.013990543,6.95568,2.02874,7.2455,-1.67,0.84,1.869358179
15/11/2020 22:30,8.12064,0.29602,8.126033587,6.74064,1.96602,7.0215,1.38,-1.67,2.166402548,5.35064,2.80602,6.041779262,6.74064,1.96602,7.0215,-1.39,0.84,1.624099751
15/11/2020 23:00,7.42224,0.90732,7.477491304,6.16224,1.79732,6.419,1.26,-0.89,1.542627628,4.87224,1.32732,5.049802075,6.16224,1.79732,6.419,-1.29,-0.47,1.372953022
15/11/2020 23:30,6.73584,0.90712,6.796646761,5.47584,1.59712,5.704,1.26,-0.69,1.436558387,4.24584,0.90712,4.341661433,5.47584,1.59712,5.704,-1.23,-0.69,1.410319113
16/11/2020 00:00,6.30224,0.80982,6.354056771,5.14224,1.49982,5.3565,1.16,-0.69,1.349703671,3.99224,0.75982,4.063902884,5.14224,1.49982,5.3565,-1.15,-0.74,1.367515996
16/11/2020 00:30,6.82776,0.99518,6.899905061,5.77776,1.68518,6.0185,1.05,-0.69,1.256423495,4.72776,0.99518,4.831366044,5.77776,1.68518,6.0185,-1.05,-0.69,1.256423495
16/11/2020 01:00,7.14192,1.06056,7.220236063,6.00192,1.75056,6.252,1.14,-0.69,1.332553939,4.87192,1.06056,4.986019655,6.00192,1.75056,6.252,-1.13,-0.69,1.324009063
16/11/2020 01:30,6.86288,0.92084,6.924382153,5.52288,1.61084,5.753,1.34,-0.69,1.507215977,4.18288,0.92084,4.283039972,5.52288,1.61084,5.753,-1.34,-0.69,1.507215977
16/11/2020 02:00,6.78592,0.94506,6.851412165,5.60592,1.63506,5.8395,1.18,-0.69,1.366930869,4.43592,0.94506,4.535474027,5.60592,1.63506,5.8395,-1.17,-0.69,1.358307771
16/11/2020 02:30,7.39992,1.21456,7.498931391,6.52992,1.90456,6.802,0.87,-0.69,1.110405331,5.67992,1.21456,5.80832568,6.52992,1.90456,6.802,-0.85,-0.69,1.094805919
16/11/2020 03:00,7.02896,1.09178,7.11324555,6.10896,1.78178,6.3635,0.92,-0.69,1.15,5.25896,1.09178,5.371093357,6.10896,1.78178,6.3635,-0.85,-0.69,1.094805919
16/11/2020 03:30,6.3992,0.8731,6.458487768,5.3592,1.5631,5.5825,1.04,-0.69,1.248078523,4.3292,0.8731,4.416364597,5.3592,1.5631,5.5825,-1.03,-0.69,1.239758041
16/11/2020 04:00,6.21296,0.75878,6.259122866,5.17296,1.50878,5.3885,1.04,-0.75,1.282224629,4.14296,0.75878,4.21187187,5.17296,1.50878,5.3885,-1.03,-0.75,1.274127152
16/11/2020 04:30,5.94296,0.56378,5.969641652,4.81296,1.40378,5.0135,1.13,-0.84,1.408012784,3.66296,0.75378,3.739713926,4.81296,1.40378,5.0135,-1.15,-0.65,1.320984481
16/11/2020 05:00,5.95888,0.65634,5.994917268,4.71888,1.37634,4.9155,1.24,-0.72,1.433875866,3.47888,0.64634,3.538412278,4.71888,1.37634,4.9155,-1.24,-0.73,1.438923209
16/11/2020 05:30,6.07216,0.59188,6.10093837,4.77216,1.39188,4.971,1.3,-0.8,1.526433752,3.46216,0.60188,3.514087563,4.77216,1.39188,4.971,-1.31,-0.79,1.529771225
16/11/2020 06:00,7.13816,1.06488,7.217153012,5.94816,1.73488,6.196,1.19,-0.67,1.365650028,4.75816,1.06488,4.875864641,5.94816,1.73488,6.196,-1.19,-0.67,1.365650028
16/11/2020 06:30,7.67336,1.75098,7.87060256,6.00336,1.75098,6.2535,1.67,0,1.67,4.35336,1.75098,4.692299463,6.00336,1.75098,6.2535,-1.65,0,1.65
16/11/2020 07:00,8.03424,0.18582,8.036388583,5.81424,1.69582,6.0565,2.22,-1.51,2.684864987,3.61424,2.72582,4.526900203,5.81424,1.69582,6.0565,-2.2,1.03,2.429176815
16/11/2020 07:30,8.674,0.2295,8.677035568,5.964,1.7395,6.2125,2.71,-1.51,3.102289477,3.244,2.7695,4.26540341,5.964,1.7395,6.2125,-2.72,1.03,2.908487579
16/11/2020 08:00,9.21672,1.85696,9.401926824,6.36672,1.85696,6.632,2.85,0,2.85,3.50672,1.85696,3.968045564,6.36672,1.85696,6.632,-2.86,0,2.86
16/11/2020 08:30,9.41848,1.88664,9.605580461,6.46848,1.88664,6.738,2.95,0,2.95,3.51848,1.88664,3.992381745,6.46848,1.88664,6.738,-2.95,0,2.95
16/11/2020 09:00,8.5308,0.1344,8.531858649,5.0208,1.4644,5.23,3.51,-1.33,3.75353167,1.4808,2.7644,3.136028699,5.0208,1.4644,5.23,-3.54,1.3,3.77115367
16/11/2020 09:30,8.07312,1.23466,8.166985481,4.23312,1.23466,4.4095,3.84,0,3.84,0.40312,1.23466,1.2988037,4.23312,1.23466,4.4095,-3.83,0,3.83
16/11/2020 10:00,8.08616,1.22388,8.17825567,4.19616,1.22388,4.371,3.89,0,3.89,0.29616,1.22388,1.25920332,4.19616,1.22388,4.371,-3.9,0,3.9
16/11/2020 10:30,8.15312,1.26966,8.251387898,4.35312,1.26966,4.5345,3.8,0,3.8,0.55312,1.26966,1.384910918,4.35312,1.26966,4.5345,-3.8,0,3.8
16/11/2020 11:00,7.90544,-0.25758,7.909635203,4.22544,1.23242,4.4015,3.68,-1.49,3.970201506,0.36544,2.36242,2.390517653,4.22544,1.23242,4.4015,-3.86,1.13,4.022001989
16/11/2020 11:30,7.23144,-0.54458,7.251916426,3.24144,0.94542,3.3765,3.99,-1.49,4.259131367,-0.80856,1.95542,2.115995428,3.24144,0.94542,3.3765,-4.05,1.01,4.174038812
16/11/2020 12:00,7.13432,0.89376,7.190085452,3.06432,0.89376,3.192,4.07,0,4.07,-0.98568,0.89376,1.330553268,3.06432,0.89376,3.192,-4.05,0,4.05
16/11/2020 12:30,7.52888,1.00884,7.596169574,3.45888,1.00884,3.603,4.07,0,4.07,-0.59112,1.00884,1.169265154,3.45888,1.00884,3.603,-4.05,0,4.05
16/11/2020 13:00,7.45976,0.98868,7.524992186,3.38976,0.98868,3.531,4.07,0,4.07,-0.73024,0.98868,1.229121068,3.38976,0.98868,3.531,-4.12,0,4.12
16/11/2020 13:30,8.09864,1.22752,8.191140043,4.20864,1.22752,4.384,3.89,0,3.89,0.30864,1.22752,1.265726669,4.20864,1.22752,4.384,-3.9,0,3.9
16/11/2020 14:00,8.052,1.246,8.147835295,4.272,1.246,4.45,3.78,0,3.78,0.482,1.246,1.335979042,4.272,1.246,4.45,-3.79,0,3.79
16/11/2020 14:30,7.82496,1.17978,7.913398755,4.04496,1.17978,4.2135,3.78,0,3.78,0.25496,1.17978,1.207015099,4.04496,1.17978,4.2135,-3.79,0,3.79
16/11/2020 15:00,7.198,0.854,7.248483979,2.928,0.854,3.05,4.27,0,4.27,-1.342,0.854,1.590685387,2.928,0.854,3.05,-4.27,0,4.27
16/11/2020 15:30,7.37176,0.90468,7.42706479,3.10176,0.90468,3.231,4.27,0,4.27,-1.16824,0.90468,1.47757592,3.10176,0.90468,3.231,-4.27,0,4.27
16/11/2020 16:00,7.47072,0.84896,7.518802458,2.91072,0.84896,3.032,4.56,0,4.56,-1.63928,0.84896,1.846069338,2.91072,0.84896,3.032,-4.55,0,4.55
16/11/2020 16:30,7.63504,0.76272,7.673042265,2.61504,0.76272,2.724,5.02,0,5.02,-2.42496,0.76272,2.542080408,2.61504,0.76272,2.724,-5.04,0,5.04
16/11/2020 17:00,8.83024,1.11132,8.899897224,3.81024,1.11132,3.969,5.02,0,5.02,-1.22976,1.11132,1.657510724,3.81024,1.11132,3.969,-5.04,0,5.04
16/11/2020 17:30,9.76792,1.42856,9.871830874,4.89792,1.42856,5.102,4.87,0,4.87,-0.00208,1.42856,1.428561514,4.89792,1.42856,5.102,-4.9,0,4.9
16/11/2020 18:00,10.394,1.687,10.53001448,5.784,1.687,6.025,4.61,0,4.61,1.164,1.687,2.049601181,5.784,1.687,6.025,-4.62,0,4.62
16/11/2020 18:30,10.18112,1.65116,10.31414242,5.66112,1.65116,5.897,4.52,0,4.52,1.14112,1.65116,2.007108418,5.66112,1.65116,5.897,-4.52,0,4.52
16/11/2020 19:00,10.0456,1.6758,10.18441874,5.7456,1.6758,5.985,4.3,0,4.3,1.4456,1.6758,2.213157247,5.7456,1.6758,5.985,-4.3,0,4.3
16/11/2020 19:30,9.46312,2.76466,9.858700982,5.43312,1.58466,5.6595,4.03,1.18,4.199202305,1.38312,-0.08534,1.385750284,5.43312,1.58466,5.6595,-4.05,-1.67,4.380799014
16/11/2020 20:00,8.89832,1.53076,9.029026802,5.24832,1.53076,5.467,3.65,0,3.65,1.58832,1.53076,2.205898139,5.24832,1.53076,5.467,-3.66,0,3.66
16/11/2020 20:30,8.71656,1.60608,8.863290089,5.50656,1.60608,5.736,3.21,0,3.21,2.29656,1.60608,2.802441935,5.50656,1.60608,5.736,-3.21,0,3.21
16/11/2020 21:00,8.82144,1.75042,8.993429482,6.00144,1.75042,6.2515,2.82,0,2.82,3.17144,1.75042,3.622430379,6.00144,1.75042,6.2515,-2.83,0,2.83
16/11/2020 21:30,8.69488,0.31684,8.700650884,6.43488,1.87684,6.703,2.26,-1.56,2.746124542,4.14488,2.88684,5.051126152,6.43488,1.87684,6.703,-2.29,1.01,2.502838389
16/11/2020 22:00,8.8272,3.0421,9.33669279,6.9672,2.0321,7.2575,1.86,1.01,2.116530179,5.1372,0.3721,5.150658429,6.9672,2.0321,7.2575,-1.83,-1.66,2.470728637
16/11/2020 22:30,8.55776,2.03518,8.796431882,6.97776,2.03518,7.2685,1.58,0,1.58,5.39776,2.03518,5.768688815,6.97776,2.03518,7.2685,-1.58,0,1.58
16/11/2020 23:00,7.90784,1.22812,8.002637828,6.50784,1.89812,6.779,1.4,-0.67,1.552063143,5.09784,1.22812,5.243686814,6.50784,1.89812,6.779,-1.41,-0.67,1.561089363
16/11/2020 23:30,7.4028,1.1479,7.491269735,6.2328,1.8179,6.4925,1.17,-0.67,1.348258136,5.0628,1.1479,5.191302173,6.2328,1.8179,6.4925,-1.17,-0.67,1.348258136
17/11/2020 00:00,7.58008,1.94544,7.82574914,6.67008,1.94544,6.948,0.91,0,0.91,5.78008,1.94544,6.098693434,6.67008,1.94544,6.948,-0.89,0,0.89
17/11/2020 00:30,7.53112,1.91366,7.77044806,6.56112,1.91366,6.8345,0.97,0,0.97,5.67112,1.91366,5.985290022,6.56112,1.91366,6.8345,-0.89,0,0.89
17/11/2020 01:00,7.62808,1.90694,7.862825488,6.53808,1.90694,6.8105,1.09,0,1.09,5.45808,1.90694,5.781613741,6.53808,1.90694,6.8105,-1.08,0,1.08
17/11/2020 01:30,7.39336,1.80348,7.610145347,6.18336,1.80348,6.441,1.21,0,1.21,4.97336,1.80348,5.290259899,6.18336,1.80348,6.441,-1.21,0,1.21
17/11/2020 02:00,7.29,1.1325,7.377442392,6.18,1.8025,6.4375,1.11,-0.67,1.296533841,5.08,1.1325,5.204705203,6.18,1.8025,6.4375,-1.1,-0.67,1.287982919
17/11/2020 02:30,6.47616,0.79888,6.525247704,5.03616,1.46888,5.246,1.44,-0.67,1.588238017,3.59616,0.79888,3.683826272,5.03616,1.46888,5.246,-1.44,-0.67,1.588238017
17/11/2020 03:00,6.19824,0.71782,6.23966703,4.75824,1.38782,4.9565,1.44,-0.67,1.588238017,3.31824,0.71782,3.394993704,4.75824,1.38782,4.9565,-1.44,-0.67,1.588238017
17/11/2020 03:30,6.68056,0.94308,6.746797892,5.53056,1.61308,5.761,1.15,-0.67,1.330939518,4.39056,0.94308,4.490703397,5.53056,1.61308,5.761,-1.14,-0.67,1.322308587
17/11/2020 04:00,7.17776,1.17268,7.272923552,6.31776,1.84268,6.581,0.86,-0.67,1.090183471,5.46776,1.17268,5.592099588,6.31776,1.84268,6.581,-0.85,-0.67,1.082312339
17/11/2020 04:30,6.63168,0.94924,6.699271319,5.55168,1.61924,5.783,1.08,-0.67,1.270944531,4.48168,0.94924,4.581103819,5.55168,1.61924,5.783,-1.07,-0.67,1.26245792
17/11/2020 05:00,5.0684,0.1262,5.069970907,3.2784,0.9562,3.415,1.79,-0.83,1.973068676,1.5184,0.1262,1.523635455,3.2784,0.9562,3.415,-1.76,-0.83,1.945893111
17/11/2020 05:30,6.24472,0.72846,6.287064645,4.79472,1.39846,4.9945,1.45,-0.67,1.597310239,3.34472,0.72846,3.42312808,4.79472,1.39846,4.9945,-1.45,-0.67,1.597310239
17/11/2020 06:00,6.22136,0.63998,6.254190167,4.49136,1.30998,4.6785,1.73,-0.67,1.855208883,2.78136,0.63998,2.854038866,4.49136,1.30998,4.6785,-1.71,-0.67,1.836572895
17/11/2020 06:30,6.71728,0.68254,6.751867257,4.63728,1.35254,4.8305,2.08,-0.67,2.185245982,2.55728,0.68254,2.646798415,4.63728,1.35254,4.8305,-2.08,-0.67,2.185245982
17/11/2020 07:00,7.20352,-0.37564,7.213307549,4.64352,1.35436,4.837,2.56,-1.73,3.089741089,2.07352,2.09436,2.947173052,4.64352,1.35436,4.837,-2.57,0.74,2.674415824
17/11/2020 07:30,7.73744,-0.16908,7.739287164,4.59744,1.34092,4.789,3.14,-1.51,3.484207227,1.37744,2.35092,2.724732244,4.59744,1.34092,4.789,-3.22,1.01,3.374685171
17/11/2020 08:00,8.32304,1.51172,8.45921345,5.18304,1.51172,5.399,3.14,0,3.14,2.04304,1.51172,2.541517224,5.18304,1.51172,5.399,-3.14,0,3.14
17/11/2020 08:30,7.5264,-0.4173,7.537959687,3.7464,1.0927,3.9025,3.78,-1.51,4.070442236,-0.0536,2.1127,2.113379817,3.7464,1.0927,3.9025,-3.8,1.02,3.934513947
17/11/2020 09:00,7.23272,0.92246,7.291307911,3.16272,0.92246,3.2945,4.07,0,4.07,-0.92728,0.92246,1.307968138,3.16272,0.92246,3.2945,-4.09,0,4.09
17/11/2020 09:30,7.91032,1.20176,8.001086776,4.12032,1.20176,4.292,3.79,0,3.79,0.34032,1.20176,1.249017534,4.12032,1.20176,4.292,-3.78,0,3.78
17/11/2020 10:00,8.07976,1.26868,8.178757277,4.34976,1.26868,4.531,3.73,0,3.73,0.61976,1.26868,1.411967209,4.34976,1.26868,4.531,-3.73,0,3.73
17/11/2020 10:30,8.34696,-0.04422,8.347077132,4.95696,1.44578,5.1635,3.39,-1.49,3.702998785,1.52696,2.56578,2.985771902,4.95696,1.44578,5.1635,-3.43,1.12,3.608226711
17/11/2020 11:00,8.57952,1.53986,8.71661243,5.27952,1.53986,5.4995,3.3,0,3.3,1.97952,1.53986,2.507921101,5.27952,1.53986,5.4995,-3.3,0,3.3
17/11/2020 11:30,8.66664,1.59152,8.811559726,5.45664,1.59152,5.684,3.21,0,3.21,2.25664,1.59152,2.761405439,5.45664,1.59152,5.684,-3.2,0,3.2
17/11/2020 12:00,9.41136,1.88748,9.598764389,6.47136,1.88748,6.741,2.94,0,2.94,3.54136,1.88748,4.012955445,6.47136,1.88748,6.741,-2.93,0,2.93
17/11/2020 12:30,9.54696,1.90078,9.734341778,6.51696,1.90078,6.7885,3.03,0,3.03,3.49696,1.90078,3.980162541,6.51696,1.90078,6.7885,-3.02,0,3.02
17/11/2020 13:00,9.40776,1.86018,9.589901869,6.37776,1.86018,6.6435,3.03,0,3.03,3.35776,1.86018,3.838596339,6.37776,1.86018,6.6435,-3.02,0,3.02
17/11/2020 13:30,9.18936,1.79648,9.363315524,6.15936,1.79648,6.416,3.03,0,3.03,3.13936,1.79648,3.617032154,6.15936,1.79648,6.416,-3.02,0,3.02
17/11/2020 14:00,9.22776,1.80768,9.403151684,6.19776,1.80768,6.456,3.03,0,3.03,3.17776,1.80768,3.655935667,6.19776,1.80768,6.456,-3.02,0,3.02
17/11/2020 14:30,8.51264,1.54952,8.65251709,5.31264,1.54952,5.534,3.2,0,3.2,2.12264,1.54952,2.628043531,5.31264,1.54952,5.534,-3.19,0,3.19
17/11/2020 15:00,7.65552,1.20036,7.74905482,4.11552,1.20036,4.287,3.54,0,3.54,0.56552,1.20036,1.326905046,4.11552,1.20036,4.287,-3.55,0,3.55
17/11/2020 15:30,7.80672,1.26196,7.908060458,4.32672,1.26196,4.507,3.48,0,3.48,0.83672,1.26196,1.514147747,4.32672,1.26196,4.507,-3.49,0,3.49
17/11/2020 16:00,7.3528,0.9779,7.417543815,3.3528,0.9779,3.4925,4,0,4,-0.6672,0.9779,1.183826106,3.3528,0.9779,3.4925,-4.02,0,4.02
17/11/2020 16:30,8.20976,-0.22632,8.212878911,3.98976,1.16368,4.156,4.22,-1.39,4.443028247,-0.31024,2.36368,2.38395302,3.98976,1.16368,4.156,-4.3,1.2,4.464302857
17/11/2020 17:00,9.05856,-0.02792,9.058603027,4.49856,1.31208,4.686,4.56,-1.34,4.752809695,-0.07144,2.51208,2.513095621,4.49856,1.31208,4.686,-4.57,1.2,4.72492328
17/11/2020 17:30,9.48568,1.39874,9.588253159,4.79568,1.39874,4.9955,4.69,0,4.69,0.09568,1.39874,1.402008648,4.79568,1.39874,4.9955,-4.7,0,4.7
17/11/2020 18:00,9.1484,1.2537,9.233904172,4.2984,1.2537,4.4775,4.85,0,4.85,-0.5816,1.2537,1.382035546,4.2984,1.2537,4.4775,-4.88,0,4.88
17/11/2020 18:30,9.46136,0.02498,9.461392976,5.09136,1.48498,5.3035,4.37,-1.46,4.607439636,0.58136,2.66498,2.727654276,5.09136,1.48498,5.3035,-4.51,1.18,4.661812952
17/11/2020 19:00,9.26248,1.49114,9.381739404,5.11248,1.49114,5.3255,4.15,0,4.15,0.96248,1.49114,1.774786255,5.11248,1.49114,5.3255,-4.15,0,4.15
17/11/2020 19:30,9.0228,1.5379,9.152926103,5.2728,1.5379,5.4925,3.75,0,3.75,1.5128,1.5379,2.15724367,5.2728,1.5379,5.4925,-3.76,0,3.76
17/11/2020 20:00,9.17,2.7425,9.571322074,5.94,1.7325,6.1875,3.23,1.01,3.384228125,2.72,0.2225,2.729085241,5.94,1.7325,6.1875,-3.22,-1.51,3.556472972
17/11/2020 20:30,8.91504,1.72522,9.080436237,5.91504,1.72522,6.1615,3,0,3,2.92504,1.72522,3.395915642,5.91504,1.72522,6.1615,-2.99,0,2.99
17/11/2020 21:00,8.90512,1.85066,9.095389197,6.34512,1.85066,6.6095,2.56,0,2.56,3.79512,1.85066,4.222307219,6.34512,1.85066,6.6095,-2.55,0,2.55
17/11/2020 21:30,8.47784,0.24312,8.481325274,6.14784,1.79312,6.404,2.33,-1.55,2.798463864,3.74784,2.80312,4.680148117,6.14784,1.79312,6.404,-2.4,1.01,2.603862516
17/11/2020 22:00,7.90072,1.00146,7.963937384,5.73072,1.67146,5.9695,2.17,-0.67,2.271079039,3.56072,1.00146,3.698871321,5.73072,1.67146,5.9695,-2.17,-0.67,2.271079039
17/11/2020 22:30,7.22392,0.83906,7.27248526,5.17392,1.50906,5.3895,2.05,-0.67,2.156710458,3.11392,0.83906,3.224983636,5.17392,1.50906,5.3895,-2.06,-0.67,2.166217902
17/11/2020 23:00,6.30712,0.49166,6.326254204,4.25712,1.24166,4.4345,2.05,-0.75,2.182887995,2.19712,0.57166,2.270271228,4.25712,1.24166,4.4345,-2.06,-0.67,2.166217902
17/11/2020 23:30,6.67272,0.84746,6.726319993,5.20272,1.51746,5.4195,1.47,-0.67,1.615487543,3.75272,0.84746,3.847219236,5.20272,1.51746,5.4195,-1.45,-0.67,1.597310239
18/11/2020 00:00,7.58296,1.96378,7.833116509,6.73296,1.96378,7.0135,0.85,0,0.85,5.90296,1.96378,6.221042409,6.73296,1.96378,7.0135,-0.83,0,0.83
18/11/2020 00:30,7.65448,0.45714,7.668118482,6.74448,1.96714,7.0255,0.91,-1.51,1.763008792,5.85448,2.94714,6.554431345,6.74448,1.96714,7.0255,-0.89,0.98,1.323820229
18/11/2020 01:00,7.4508,1.8144,7.66853754,6.2208,1.8144,6.48,1.23,0,1.23,4.9908,1.1444,5.120325771,6.2208,1.8144,6.48,-1.23,-0.67,1.40064271
18/11/2020 01:30,7.49976,1.82868,7.719486421,6.26976,1.82868,6.531,1.23,0,1.23,5.03976,1.82868,5.3612733,6.26976,1.82868,6.531,-1.23,0,1.23
18/11/2020 02:00,6.6788,0.4084,6.691274916,5.3088,1.5484,5.53,1.37,-1.14,1.782273829,3.8688,1.4384,4.12754261,5.3088,1.5484,5.53,-1.44,-0.11,1.444195278
18/11/2020 02:30,6.9124,0.9757,6.980921447,5.6424,1.6457,5.8775,1.27,-0.67,1.435896932,4.3724,0.9757,4.479941099,5.6424,1.6457,5.8775,-1.27,-0.67,1.435896932
18/11/2020 03:00,7.63184,1.97512,7.883278557,6.77184,1.97512,7.054,0.86,0,0.86,5.92184,1.97512,6.242538586,6.77184,1.97512,7.054,-0.85,0,0.85
18/11/2020 03:30,7.54184,1.97512,7.796181732,6.77184,1.97512,7.054,0.77,0,0.77,6.00184,1.97512,6.318479437,6.77184,1.97512,7.054,-0.77,0,0.77
18/11/2020 04:00,7.46024,1.95132,7.7112146,6.69024,1.95132,6.969,0.77,0,0.77,5.92024,1.95132,6.23352961,6.69024,1.95132,6.969,-0.77,0,0.77
18/11/2020 04:30,7.33688,1.91534,7.582765686,6.56688,1.91534,6.8405,0.77,0,0.77,5.79688,1.91534,6.105108111,6.56688,1.91534,6.8405,-0.77,0,0.77
18/11/2020 05:00,7.22648,1.21314,7.327600006,6.45648,1.88314,6.7255,0.77,-0.67,1.020686044,5.68648,1.21314,5.81444438,6.45648,1.88314,6.7255,-0.77,-0.67,1.020686044
18/11/2020 05:30,5.78152,0.45086,5.799073051,4.15152,1.21086,4.3245,1.63,-0.76,1.798471573,2.53152,0.43086,2.567924035,4.15152,1.21086,4.3245,-1.62,-0.78,1.797998888
18/11/2020 06:00,6.80168,0.82424,6.85143944,5.43168,1.58424,5.658,1.37,-0.76,1.566684397,4.06168,0.90424,4.161116965,5.43168,1.58424,5.658,-1.37,-0.68,1.529477035
18/11/2020 06:30,7.33144,1.61042,7.506228417,5.52144,1.61042,5.7515,1.81,0,1.81,3.72144,1.61042,4.05494368,5.52144,1.61042,5.7515,-1.8,0,1.8
18/11/2020 07:00,8.3616,0.3513,8.368976416,6.3816,1.8613,6.6475,1.98,-1.51,2.49008032,4.4116,3.0413,5.358331853,6.3816,1.8613,6.6475,-1.97,1.18,2.296366695
18/11/2020 07:30,8.2476,1.5743,8.396506789,5.3976,1.5743,5.6225,2.85,0,2.85,2.5476,1.5743,2.994776494,5.3976,1.5743,5.6225,-2.85,0,2.85
18/11/2020 08:00,8.78952,0.35736,8.796781684,5.81952,1.69736,6.062,2.97,-1.34,3.258297101,2.84952,2.87736,4.049563532,5.81952,1.69736,6.062,-2.97,1.18,3.195825402
18/11/2020 08:30,9.1908,1.8144,9.368182961,6.2208,1.8144,6.48,2.97,0,2.97,3.2508,1.8144,3.722868249,6.2208,1.8144,6.48,-2.97,0,2.97
18/11/2020 09:00,9.63536,1.98198,9.837093425,6.79536,1.98198,7.0785,2.84,0,2.84,3.94536,1.98198,4.4152135,6.79536,1.98198,7.0785,-2.85,0,2.85
18/11/2020 09:30,9.21464,1.81552,9.391789137,6.22464,1.81552,6.484,2.99,0,2.99,3.23464,1.81552,3.709313791,6.22464,1.81552,6.484,-2.99,0,2.99
18/11/2020 10:00,9.30008,1.84044,9.480438144,6.31008,1.84044,6.573,2.99,0,2.99,3.32008,1.84044,3.796070416,6.31008,1.84044,6.573,-2.99,0,2.99
18/11/2020 10:30,9.07448,1.77464,9.246379529,6.08448,1.77464,6.338,2.99,0,2.99,3.09448,1.77464,3.567233326,6.08448,1.77464,6.338,-2.99,0,2.99
18/11/2020 11:00,8.55168,1.53174,8.68777637,5.25168,1.53174,5.4705,3.3,0,3.3,1.95168,1.53174,2.480984129,5.25168,1.53174,5.4705,-3.3,0,3.3
18/11/2020 11:30,9.17912,1.78766,9.351575923,6.12912,1.78766,6.3845,3.05,0,3.05,3.07912,1.78766,3.560436525,6.12912,1.78766,6.3845,-3.05,0,3.05
18/11/2020 12:00,9.69768,1.97974,9.897695078,6.78768,1.97974,7.0705,2.91,0,2.91,3.87768,1.97974,4.353822763,6.78768,1.97974,7.0705,-2.91,0,2.91
18/11/2020 12:30,10.00104,2.06822,10.21265563,7.09104,2.06822,7.3865,2.91,0,2.91,4.18104,2.06822,4.664614609,7.09104,2.06822,7.3865,-2.91,0,2.91
18/11/2020 13:00,10.07448,2.08964,10.28891358,7.16448,2.08964,7.463,2.91,0,2.91,4.25448,2.08964,4.73995732,7.16448,2.08964,7.463,-2.91,0,2.91
18/11/2020 13:30,10.0392,2.0531,10.24698767,7.0392,2.0531,7.3325,3,0,3,4.0392,2.0531,4.531043616,7.0392,2.0531,7.3325,-3,0,3
18/11/2020 14:00,9.9748,2.0664,10.18659138,7.0848,2.0664,7.38,2.89,0,2.89,4.1848,2.0664,4.667179019,7.0848,2.0664,7.38,-2.9,0,2.9
18/11/2020 14:30,9.83176,2.00718,10.03455411,6.88176,2.00718,7.1685,2.95,0,2.95,3.92176,2.00718,4.405561604,6.88176,2.00718,7.1685,-2.96,0,2.96
18/11/2020 15:00,9.22608,1.74594,9.389827403,5.98608,1.74594,6.2355,3.24,0,3.24,2.75608,1.74594,3.262557808,5.98608,1.74594,6.2355,-3.23,0,3.23
18/11/2020 15:30,9.06288,1.69834,9.220637323,5.82288,1.69834,6.0655,3.24,0,3.24,2.59288,1.69834,3.09957827,5.82288,1.69834,6.0655,-3.23,0,3.23
18/11/2020 16:00,9.70056,0.85808,9.738437534,6.37056,1.85808,6.636,3.33,-1,3.476909547,3.05056,3.36808,4.544213815,6.37056,1.85808,6.636,-3.32,1.51,3.647259245
18/11/2020 16:30,10.22496,0.88978,10.26360149,6.68496,1.94978,6.9635,3.54,-1.06,3.695294305,3.11496,3.53978,4.715190161,6.68496,1.94978,6.9635,-3.57,1.59,3.908068577
18/11/2020 17:00,10.52424,0.86332,10.55959038,6.59424,1.92332,6.869,3.93,-1.06,4.070442236,2.67424,3.51332,4.415311654,6.59424,1.92332,6.869,-3.92,1.59,4.230189121
18/11/2020 17:30,10.76232,1.92276,10.93272783,6.59232,1.92276,6.867,4.17,0,4.17,2.42232,1.92276,3.09267525,6.59232,1.92276,6.867,-4.17,0,4.17
18/11/2020 18:00,10.41368,1.76274,10.56181724,6.04368,1.76274,6.2955,4.37,0,4.37,1.66368,1.76274,2.423857143,6.04368,1.76274,6.2955,-4.38,0,4.38
18/11/2020 18:30,10.79456,1.98758,10.97601931,6.81456,1.98758,7.0985,3.98,0,3.98,2.83456,1.98758,3.461965432,6.81456,1.98758,7.0985,-3.98,0,3.98
18/11/2020 19:00,10.34272,1.88496,10.51308381,6.46272,1.88496,6.732,3.88,0,3.88,2.59272,1.88496,3.205506387,6.46272,1.88496,6.732,-3.87,0,3.87
18/11/2020 19:30,9.91904,0.32722,9.924435876,6.29904,1.83722,6.5615,3.62,-1.51,3.922307994,2.65904,2.84722,3.895786885,6.29904,1.83722,6.5615,-3.64,1.01,3.777525645
18/11/2020 20:00,9.54792,0.84106,9.584892188,6.27792,1.83106,6.5395,3.27,-0.99,3.416577235,3.02792,2.47106,3.908252429,6.27792,1.83106,6.5395,-3.25,0.64,3.312416037
18/11/2020 20:30,9.47336,1.87348,9.656835765,6.42336,1.87348,6.691,3.05,0,3.05,3.37336,1.87348,3.858689544,6.42336,1.87348,6.691,-3.05,0,3.05
18/11/2020 21:00,9.26552,1.88286,9.454894111,6.45552,1.88286,6.7245,2.81,0,2.81,3.65552,1.88286,4.111932423,6.45552,1.88286,6.7245,-2.8,0,2.8
18/11/2020 21:30,9.14384,0.45112,9.154961453,6.72384,1.96112,7.004,2.42,-1.51,2.852455083,4.29384,3.10112,5.296603364,6.72384,1.96112,7.004,-2.43,1.14,2.684119968
18/11/2020 22:00,8.81832,1.98576,9.039137702,6.80832,1.98576,7.092,2.01,0,2.01,4.78832,1.98576,5.183748759,6.80832,1.98576,7.092,-2.02,0,2.02
18/11/2020 22:30,8.30544,1.87992,8.515540664,6.44544,1.87992,6.714,1.86,0,1.86,4.59544,1.87992,4.965094964,6.44544,1.87992,6.714,-1.85,0,1.85
18/11/2020 23:00,8.28064,2.00102,8.518983499,6.86064,2.00102,7.1465,1.42,0,1.42,5.44064,2.00102,5.796951324,6.86064,2.00102,7.1465,-1.42,0,1.42
18/11/2020 23:30,7.62064,1.87852,7.848757316,6.44064,1.87852,6.709,1.18,0,1.18,5.26064,1.87852,5.585979825,6.44064,1.87852,6.709,-1.18,0,1.18
19/11/2020 00:00,7.04944,1.04192,7.126022846,5.86944,1.71192,6.114,1.18,-0.67,1.356945098,4.68944,1.04192,4.803794833,5.86944,1.71192,6.114,-1.18,-0.67,1.356945098
19/11/2020 00:30,7.5736,1.8998,7.808242888,6.5136,1.8998,6.785,1.06,0,1.06,5.4536,1.8998,5.775031861,6.5136,1.8998,6.785,-1.06,0,1.06
19/11/2020 01:00,7.966,1.988,8.210316681,6.816,1.988,7.1,1.15,0,1.15,5.666,1.988,6.004639873,6.816,1.988,7.1,-1.15,0,1.15
19/11/2020 01:30,8.0668,2.0174,8.315236918,6.9168,2.0174,7.205,1.15,0,1.15,5.7668,2.0174,6.109491386,6.9168,2.0174,7.205,-1.15,0,1.15
19/11/2020 02:00,8.12016,2.07088,8.380068162,7.10016,2.07088,7.396,1.02,0,1.02,6.08016,2.07088,6.423152622,7.10016,2.07088,7.396,-1.02,0,1.02
19/11/2020 02:30,8.13456,2.07508,8.395059464,7.11456,2.07508,7.411,1.02,0,1.02,6.09456,2.07508,6.438137821,7.11456,2.07508,7.411,-1.02,0,1.02
19/11/2020 03:00,8.03512,0.55066,8.053966715,7.06512,2.06066,7.3595,0.97,-1.51,1.794714462,6.12512,3.07066,6.851718606,7.06512,2.06066,7.3595,-0.94,1.01,1.379746354
19/11/2020 03:30,7.99,2.065,8.252534459,7.08,2.065,7.375,0.91,0,0.91,6.21,2.065,6.544335337,7.08,2.065,7.375,-0.87,0,0.87
19/11/2020 04:00,7.84512,0.40816,7.855730545,7.12512,2.07816,7.422,0.72,-1.67,1.818598361,6.32512,3.04816,7.021283529,7.12512,2.07816,7.422,-0.8,0.97,1.257338459
19/11/2020 04:30,7.52872,0.29546,7.534515343,6.73872,1.96546,7.0195,0.79,-1.67,1.847430648,5.77872,2.81546,6.428096129,6.73872,1.96546,7.0195,-0.96,0.85,1.282224629
19/11/2020 05:00,7.03216,1.07188,7.113381826,5.97216,1.74188,6.221,1.06,-0.67,1.25399362,4.91216,1.07188,5.027747269,5.97216,1.74188,6.221,-1.06,-0.67,1.25399362
19/11/2020 05:30,7.29376,1.14818,7.383579907,6.23376,1.81818,6.4935,1.06,-0.67,1.25399362,5.17376,1.14818,5.299632992,6.23376,1.81818,6.4935,-1.06,-0.67,1.25399362
19/11/2020 06:00,7.5248,0.4939,7.540991463,6.1848,1.8039,6.4425,1.34,-1.31,1.873953041,4.8048,2.0339,5.217552324,6.1848,1.8039,6.4425,-1.38,0.23,1.399035382
19/11/2020 06:30,8.24712,1.90666,8.464652423,6.53712,1.90666,6.8095,1.71,0,1.71,4.83712,1.90666,5.199334789,6.53712,1.90666,6.8095,-1.7,0,1.7
19/11/2020 07:00,7.33672,1.33196,7.456646552,4.56672,1.33196,4.757,2.77,0,2.77,1.79672,1.33196,2.23658673,4.56672,1.33196,4.757,-2.77,0,2.77
19/11/2020 07:30,7.66328,1.24054,7.763040632,4.25328,1.24054,4.4305,3.41,0,3.41,0.83328,1.24054,1.494421309,4.25328,1.24054,4.4305,-3.42,0,3.42
19/11/2020 08:00,7.74184,1.17012,7.82976803,4.01184,1.17012,4.179,3.73,0,3.73,0.27184,1.17012,1.201281732,4.01184,1.17012,4.179,-3.74,0,3.74
19/11/2020 08:30,6.51688,0.56784,6.541572227,1.94688,0.56784,2.028,4.57,0,4.57,-2.63312,0.56784,2.69365239,1.94688,0.56784,2.028,-4.58,0,4.58
