Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2020 09:00,6.66232,-0.91724,6.725164459,2.03232,0.59276,2.117,4.63,-1.51,4.870010267,-2.61768,1.60276,3.069379123,2.03232,0.59276,2.117,-4.65,1.01,4.758424109
19/11/2020 09:30,7.23368,0.80024,7.277809451,2.74368,0.80024,2.858,4.49,0,4.49,-1.75632,0.80024,1.930037305,2.74368,0.80024,2.858,-4.5,0,4.5
19/11/2020 10:00,7.75008,1.00044,7.814385465,3.43008,1.00044,3.573,4.32,0,4.32,-0.88992,1.00044,1.338968932,3.43008,1.00044,3.573,-4.32,0,4.32
19/11/2020 10:30,8.20592,-0.12494,8.206871088,4.16592,1.21506,4.3395,4.04,-1.34,4.256430429,0.13592,2.53506,2.538701134,4.16592,1.21506,4.3395,-4.03,1.32,4.240672117
19/11/2020 11:00,7.47104,1.00072,7.537763541,3.43104,1.00072,3.574,4.04,0,4.04,-0.59896,1.00072,1.166273381,3.43104,1.00072,3.574,-4.03,0,4.03
19/11/2020 11:30,6.52008,0.70294,6.557863055,2.41008,0.70294,2.5105,4.11,0,4.11,-1.69992,0.70294,1.839525115,2.41008,0.70294,2.5105,-4.11,0,4.11
19/11/2020 12:00,7.19344,1.01892,7.265244456,3.49344,1.01892,3.639,3.7,0,3.7,-0.21656,1.01892,1.041679509,3.49344,1.01892,3.639,-3.71,0,3.71
19/11/2020 12:30,6.65848,0.81914,6.708676937,2.80848,0.81914,2.9255,3.85,0,3.85,-1.03152,0.81914,1.317203041,2.80848,0.81914,2.9255,-3.84,0,3.84
19/11/2020 13:00,6.15904,0.64722,6.192953048,2.21904,0.64722,2.3115,3.94,0,3.94,-1.71096,0.64722,1.829283425,2.21904,0.64722,2.3115,-3.93,0,3.93
19/11/2020 13:30,6.0808,0.6244,6.112773838,2.1408,0.6244,2.23,3.94,0,3.94,-1.7892,0.6244,1.895022955,2.1408,0.6244,2.23,-3.93,0,3.93
19/11/2020 14:00,5.89888,0.55384,5.924822698,1.89888,0.55384,1.978,4,0,4,-2.12112,0.55384,2.192233747,1.89888,0.55384,1.978,-4.02,0,4.02
19/11/2020 14:30,6.22632,0.54726,6.250324332,1.87632,0.54726,1.9545,4.35,0,4.35,-2.47368,0.54726,2.533492895,1.87632,0.54726,1.9545,-4.35,0,4.35
19/11/2020 15:00,7.27016,0.95088,7.332080141,3.26016,0.95088,3.396,4.01,0,4.01,-0.75984,0.95088,1.217181005,3.26016,0.95088,3.396,-4.02,0,4.02
19/11/2020 15:30,7.03232,0.80276,7.077990407,2.75232,0.80276,2.867,4.28,0,4.28,-1.53768,0.80276,1.734613329,2.75232,0.80276,2.867,-4.29,0,4.29
19/11/2020 16:00,7.80664,-0.36348,7.815097299,3.41664,0.99652,3.559,4.39,-1.36,4.595835071,-0.99336,2.18652,2.401589848,3.41664,0.99652,3.559,-4.41,1.19,4.567734668
19/11/2020 16:30,6.93704,0.45122,6.951699321,1.54704,0.45122,1.6115,5.39,0,5.39,-3.85296,0.45122,3.879291205,1.54704,0.45122,1.6115,-5.4,0,5.4
19/11/2020 17:00,7.5288,0.5334,7.547671495,1.8288,0.5334,1.905,5.7,0,5.7,-3.8912,0.5334,3.9275887,1.8288,0.5334,1.905,-5.72,0,5.72
19/11/2020 17:30,7.42704,0.39872,7.437734924,1.36704,0.39872,1.424,6.06,0,6.06,-4.69296,0.39872,4.709867429,1.36704,0.39872,1.424,-6.06,0,6.06
19/11/2020 18:00,7.24432,1.37626,7.373890686,1.08432,0.31626,1.1295,6.16,1.06,6.250535977,-5.09568,-1.31374,5.262306286,1.08432,0.31626,1.1295,-6.18,-1.63,6.391345711
19/11/2020 18:30,7.2352,0.3486,7.2435931,1.1952,0.3486,1.245,6.04,0,6.04,-4.8248,0.3486,4.837377079,1.1952,0.3486,1.245,-6.02,0,6.02
19/11/2020 19:00,6.9632,-0.5599,6.985674073,1.0632,0.3101,1.1075,5.9,-0.87,5.963799125,-4.8068,-0.1199,4.80829515,1.0632,0.3101,1.1075,-5.87,-0.43,5.885728502
19/11/2020 19:30,6.44208,-0.43856,6.456990754,0.86208,0.25144,0.898,5.58,-0.69,5.622499444,-4.73792,-0.38856,4.753826333,0.86208,0.25144,0.898,-5.6,-0.64,5.636452785
19/11/2020 20:00,6.41856,-0.32292,6.426677975,1.25856,0.36708,1.311,5.16,-0.69,5.205929312,-3.89144,-0.27292,3.900998667,1.25856,0.36708,1.311,-5.15,-0.64,5.189614629
19/11/2020 20:30,6.66456,-0.10242,6.665346941,2.01456,0.58758,2.0985,4.65,-0.69,4.700914805,-2.65544,-0.05242,2.655957351,2.01456,0.58758,2.0985,-4.67,-0.64,4.71365039
19/11/2020 21:00,7.03392,0.17156,7.036011896,2.95392,0.86156,3.077,4.08,-0.69,4.137934267,-1.14608,0.22156,1.167299533,2.95392,0.86156,3.077,-4.1,-0.64,4.149650588
19/11/2020 21:30,6.4812,-0.0084,6.481205443,2.6112,0.7616,2.72,3.87,-0.77,3.945858588,-1.2588,0.0316,1.259196569,2.6112,0.7616,2.72,-3.87,-0.73,3.938248342
19/11/2020 22:00,5.30808,-0.42056,5.324714452,1.43808,0.41944,1.498,3.87,-0.84,3.960113635,-2.43192,-0.55056,2.49346169,1.43808,0.41944,1.498,-3.87,-0.97,3.989711769
19/11/2020 22:30,4.67232,-0.64224,4.716253428,0.95232,0.27776,0.992,3.72,-0.92,3.832075156,-2.72768,-0.69224,2.814148965,0.95232,0.27776,0.992,-3.68,-0.97,3.805693104
19/11/2020 23:00,4.31376,-0.67432,4.366146218,1.01376,0.29568,1.056,3.3,-0.97,3.439607536,-2.29624,-0.67432,2.393204045,1.01376,0.29568,1.056,-3.31,-0.97,3.449202806
19/11/2020 23:30,4.14816,-0.63512,4.196499589,1.14816,0.33488,1.196,3,-0.97,3.152919282,-1.86184,-0.63512,1.967187231,1.14816,0.33488,1.196,-3.01,-0.97,3.16243577
20/11/2020 00:00,4.06216,-1.55312,4.348945343,1.53216,0.44688,1.596,2.53,-2,3.225042635,-1.29784,-0.58312,1.422820298,1.53216,0.44688,1.596,-2.83,-1.03,3.011610865
20/11/2020 00:30,4.34144,-0.49208,4.369238378,1.74144,0.50792,1.814,2.6,-1,2.785677655,-0.87856,-0.52208,1.021976125,1.74144,0.50792,1.814,-2.62,-1.03,2.815190935
20/11/2020 01:00,4.5356,-0.5142,4.564654313,1.6656,0.4858,1.735,2.87,-1,3.039226875,-1.2144,-0.5442,1.330759558,1.6656,0.4858,1.735,-2.88,-1.03,3.05864349
20/11/2020 01:30,4.68824,-0.33968,4.700529417,1.81824,0.53032,1.894,2.87,-0.87,2.998966489,-1.06176,-0.49968,1.173462569,1.81824,0.53032,1.894,-2.88,-1.03,3.05864349
20/11/2020 02:00,4.68336,-0.30902,4.69354389,1.92336,0.56098,2.0035,2.76,-0.87,2.893872838,-0.85664,-0.46902,0.976632915,1.92336,0.56098,2.0035,-2.78,-1.03,2.964675362
20/11/2020 02:30,4.50576,-0.39582,4.523112496,1.62576,0.47418,1.6935,2.88,-0.87,3.008537851,-1.26424,-0.55582,1.381028113,1.62576,0.47418,1.6935,-2.89,-1.03,3.068061277
20/11/2020 03:00,4.50376,-0.36432,4.518471334,1.73376,0.50568,1.806,2.77,-0.87,2.903411786,-1.05624,-0.52432,1.179217707,1.73376,0.50568,1.806,-2.79,-1.03,2.974054472
20/11/2020 03:30,4.38544,-0.37258,4.401238445,1.70544,0.49742,1.7765,2.68,-0.87,2.817676348,-0.97456,-0.53258,1.110589326,1.70544,0.49742,1.7765,-2.68,-1.03,2.871114766
20/11/2020 04:00,4.32928,-0.46896,4.35460547,1.64928,0.48104,1.718,2.68,-0.95,2.843395857,-1.03072,-0.54896,1.167793132,1.64928,0.48104,1.718,-2.68,-1.03,2.871114766
20/11/2020 04:30,4.56288,-0.24416,4.569407839,2.04288,0.59584,2.128,2.52,-0.84,2.656313235,-0.40712,-0.43416,0.595181989,2.04288,0.59584,2.128,-2.45,-1.03,2.657705778
20/11/2020 05:00,4.60992,-0.19544,4.614061031,2.20992,0.64456,2.302,2.4,-0.84,2.542754412,-0.16008,-0.38544,0.417360276,2.20992,0.64456,2.302,-2.37,-1.03,2.584143959
20/11/2020 05:30,4.36016,-0.45412,4.383744997,1.70016,0.49588,1.771,2.66,-0.95,2.824553062,-0.97984,-0.53412,1.115961738,1.70016,0.49588,1.771,-2.68,-1.03,2.871114766
20/11/2020 06:00,4.7692,-0.3419,4.781439558,1.8792,0.5481,1.9575,2.89,-0.89,3.02393783,-1.0408,-0.3819,1.10865335,1.8792,0.5481,1.9575,-2.92,-0.93,3.064522801
20/11/2020 06:30,5.32448,-0.22536,5.329247076,2.00448,0.58464,2.088,3.32,-0.81,3.417382039,-1.32552,-0.24536,1.348037388,2.00448,0.58464,2.088,-3.33,-0.83,3.431879951
20/11/2020 07:00,6.11528,0.06654,6.115641998,2.52528,0.73654,2.6305,3.59,-0.67,3.651985761,-1.06472,0.06654,1.066797193,2.52528,0.73654,2.6305,-3.59,-0.67,3.651985761
20/11/2020 07:30,7.06688,-0.69216,7.100695628,3.14688,0.91784,3.278,3.92,-1.61,4.237747043,-0.81312,1.83784,2.009681567,3.14688,0.91784,3.278,-3.96,0.92,4.065464303
20/11/2020 08:00,7.60192,2.06056,7.876236106,3.60192,1.05056,3.752,4,1.01,4.125542389,-0.40808,-0.61944,0.741778404,3.60192,1.05056,3.752,-4.01,-1.67,4.343846222
20/11/2020 08:30,7.46128,0.86954,7.511777356,2.98128,0.86954,3.1055,4.48,0,4.48,-1.46872,0.86954,1.706821095,2.98128,0.86954,3.1055,-4.45,0,4.45
20/11/2020 09:00,7.8472,0.9821,7.908417557,3.3672,0.9821,3.5075,4.48,0,4.48,-1.0828,0.9821,1.461840022,3.3672,0.9821,3.5075,-4.45,0,4.45
20/11/2020 09:30,7.648,0.924,7.703614736,3.168,0.924,3.3,4.48,0,4.48,-1.282,0.924,1.580284784,3.168,0.924,3.3,-4.45,0,4.45
20/11/2020 10:00,7.35592,0.86506,7.406611091,2.96592,0.86506,3.0895,4.39,0,4.39,-1.40408,0.86506,1.649172353,2.96592,0.86506,3.0895,-4.37,0,4.37
20/11/2020 10:30,6.7168,0.6349,6.746739972,2.1768,0.6349,2.2675,4.54,0,4.54,-2.3732,0.6349,2.456659571,2.1768,0.6349,2.2675,-4.55,0,4.55
20/11/2020 11:00,7.11112,0.77616,7.153352501,2.66112,0.77616,2.772,4.45,0,4.45,-1.76888,0.77616,1.931673057,2.66112,0.77616,2.772,-4.43,0,4.43
20/11/2020 11:30,7.42456,0.88508,7.477128981,3.03456,0.88508,3.161,4.39,0,4.39,-1.33544,0.88508,1.602113167,3.03456,0.88508,3.161,-4.37,0,4.37
20/11/2020 12:00,7.91976,1.05868,7.990206618,3.62976,1.05868,3.781,4.29,0,4.29,-0.67024,1.05868,1.253006385,3.62976,1.05868,3.781,-4.3,0,4.3
20/11/2020 12:30,8.34384,1.22612,8.433447468,4.20384,1.22612,4.379,4.14,0,4.14,0.03384,1.22612,1.226586891,4.20384,1.22612,4.379,-4.17,0,4.17
20/11/2020 13:00,7.97416,1.06288,8.044684058,3.64416,1.06288,3.796,4.33,0,4.33,-0.66584,1.06288,1.254215611,3.64416,1.06288,3.796,-4.31,0,4.31
20/11/2020 13:30,8.10704,1.06372,8.176527246,3.64704,1.06372,3.799,4.46,0,4.46,-0.78296,1.06372,1.320805285,3.64704,1.06372,3.799,-4.43,0,4.43
20/11/2020 14:00,8.34168,1.18174,8.424970899,4.05168,1.18174,4.2205,4.29,0,4.29,-0.23832,1.18174,1.205531356,4.05168,1.18174,4.2205,-4.29,0,4.29
20/11/2020 14:30,7.78632,0.96726,7.846169196,3.31632,0.96726,3.4545,4.47,0,4.47,-1.14368,0.96726,1.497863762,3.31632,0.96726,3.4545,-4.46,0,4.46
20/11/2020 15:00,8.04224,1.06232,8.112098865,3.64224,1.06232,3.794,4.4,0,4.4,-0.73776,1.06232,1.293372955,3.64224,1.06232,3.794,-4.38,0,4.38
20/11/2020 15:30,8.61456,1.32258,8.715495502,4.53456,1.32258,4.7235,4.08,0,4.08,0.45456,1.32258,1.398514444,4.53456,1.32258,4.7235,-4.08,0,4.08
20/11/2020 16:00,8.75664,1.32902,8.856920359,4.55664,1.32902,4.7465,4.2,0,4.2,0.34664,1.32902,1.373482235,4.55664,1.32902,4.7465,-4.21,0,4.21
20/11/2020 16:30,9.53136,0.18498,9.533154832,5.33136,1.55498,5.5535,4.2,-1.37,4.417793567,1.12136,2.73498,2.955937051,5.33136,1.55498,5.5535,-4.21,1.18,4.372241988
20/11/2020 17:00,9.17768,1.27974,9.26647423,4.38768,1.27974,4.5705,4.79,0,4.79,-0.42232,1.27974,1.347623334,4.38768,1.27974,4.5705,-4.81,0,4.81
20/11/2020 17:30,9.4412,2.5016,9.766998515,4.5312,1.3216,4.72,4.91,1.18,5.049801976,-0.3988,-0.1384,0.422132681,4.5312,1.3216,4.72,-4.93,-1.46,5.141643706
20/11/2020 18:00,10.53152,1.75336,10.67647811,6.01152,1.75336,6.262,4.52,0,4.52,1.51152,1.75336,2.314943628,6.01152,1.75336,6.262,-4.5,0,4.5
20/11/2020 18:30,10.21856,1.66208,10.35284881,5.69856,1.66208,5.936,4.52,0,4.52,1.19856,1.66208,2.049159828,5.69856,1.66208,5.936,-4.5,0,4.5
20/11/2020 19:00,8.8628,1.2229,8.946770828,4.1928,1.2229,4.3675,4.67,0,4.67,-0.4872,1.2229,1.316376941,4.1928,1.2229,4.3675,-4.68,0,4.68
20/11/2020 19:30,8.65344,1.28142,8.747803213,4.39344,1.28142,4.5765,4.26,0,4.26,0.12344,1.28142,1.287351797,4.39344,1.28142,4.5765,-4.27,0,4.27
20/11/2020 20:00,8.41144,-0.33958,8.418291837,4.56144,1.33042,4.7515,3.85,-1.67,4.196593857,0.71144,2.25042,2.360198519,4.56144,1.33042,4.7515,-3.85,0.92,3.95839614
20/11/2020 20:30,7.68328,0.39804,7.693583521,3.83328,1.11804,3.993,3.85,-0.72,3.916746098,-0.01672,0.50804,0.50831506,3.83328,1.11804,3.993,-3.85,-0.61,3.898025141
20/11/2020 21:00,7.67408,0.36494,7.68275244,4.23408,1.23494,4.4105,3.44,-0.87,3.548309457,0.77408,0.79494,1.109562729,4.23408,1.23494,4.4105,-3.46,-0.44,3.487864676
20/11/2020 21:30,7.06336,0.35098,7.072074763,3.84336,1.12098,4.0035,3.22,-0.77,3.310785405,0.62336,0.42098,0.752198012,3.84336,1.12098,4.0035,-3.22,-0.7,3.295208643
20/11/2020 22:00,6.60008,0.28294,6.606141919,3.61008,1.05294,3.7605,2.99,-0.77,3.087555668,0.63008,0.23294,0.671760262,3.61008,1.05294,3.7605,-2.98,-0.82,3.090760424
20/11/2020 22:30,7.13112,0.66866,7.162400341,4.76112,1.38866,4.9595,2.37,-0.72,2.476953774,2.39112,0.66866,2.482853409,4.76112,1.38866,4.9595,-2.37,-0.72,2.476953774
20/11/2020 23:00,7.55176,0.97218,7.614079921,5.80176,1.69218,6.0435,1.75,-0.72,1.89232661,4.06176,1.03218,4.19085789,5.80176,1.69218,6.0435,-1.74,-0.66,1.86096749
20/11/2020 23:30,7.80552,1.91786,8.037681846,6.57552,1.91786,6.8495,1.23,0,1.23,5.34552,1.91786,5.679152318,6.57552,1.91786,6.8495,-1.23,0,1.23
21/11/2020 00:00,7.42496,1.15728,7.514607641,6.26496,1.82728,6.526,1.16,-0.67,1.339589489,5.10496,1.15728,5.234492678,6.26496,1.82728,6.526,-1.16,-0.67,1.339589489
21/11/2020 00:30,7.6712,0.4591,7.68492565,6.5112,1.8991,6.7825,1.16,-1.44,1.849107893,5.3512,2.3891,5.860302061,6.5112,1.8991,6.7825,-1.16,0.49,1.259245806
21/11/2020 01:00,7.5824,1.1332,7.666611507,6.1824,1.8032,6.44,1.4,-0.67,1.552063143,4.7924,1.1332,4.924554802,6.1824,1.8032,6.44,-1.39,-0.67,1.54304893
21/11/2020 01:30,7.78984,1.88412,8.01445665,6.45984,1.88412,6.729,1.33,0,1.33,5.12984,1.88412,5.464903165,6.45984,1.88412,6.729,-1.33,0,1.33
21/11/2020 02:00,7.50928,0.38854,7.519325066,6.26928,1.82854,6.5305,1.24,-1.44,1.900315763,4.98928,2.36854,5.522942753,6.26928,1.82854,6.5305,-1.28,0.54,1.389244399
21/11/2020 02:30,6.99048,0.94764,7.054419338,5.58048,1.62764,5.813,1.41,-0.68,1.565407295,4.17048,0.94764,4.276789099,5.58048,1.62764,5.813,-1.41,-0.68,1.565407295
21/11/2020 03:00,6.63912,0.84516,6.692698245,5.22912,1.52516,5.447,1.41,-0.68,1.565407295,3.81912,0.84516,3.911517992,5.22912,1.52516,5.447,-1.41,-0.68,1.565407295
21/11/2020 03:30,6.39672,0.77446,6.443431931,4.98672,1.45446,5.1945,1.41,-0.68,1.565407295,3.57672,0.77446,3.659605751,4.98672,1.45446,5.1945,-1.41,-0.68,1.565407295
21/11/2020 04:00,7.52656,1.93858,7.772206755,6.64656,1.93858,6.9235,0.88,0,0.88,5.78656,1.93858,6.102652624,6.64656,1.93858,6.9235,-0.86,0,0.86
21/11/2020 04:30,6.54144,0.83792,6.59488796,5.34144,1.55792,5.564,1.2,-0.72,1.399428455,4.14144,0.83792,4.225356222,5.34144,1.55792,5.564,-1.2,-0.72,1.399428455
21/11/2020 05:00,6.51792,0.83106,6.57068808,5.31792,1.55106,5.5395,1.2,-0.72,1.399428455,4.11792,0.83106,4.200943448,5.31792,1.55106,5.5395,-1.2,-0.72,1.399428455
21/11/2020 05:30,6.5688,0.8459,6.623041616,5.3688,1.5659,5.5925,1.2,-0.72,1.399428455,4.1688,0.8459,4.253756017,5.3688,1.5659,5.5925,-1.2,-0.72,1.399428455
21/11/2020 06:00,6.50192,0.78556,6.549203631,5.16192,1.50556,5.377,1.34,-0.72,1.52118375,3.82192,0.78556,3.901817141,5.16192,1.50556,5.377,-1.34,-0.72,1.52118375
21/11/2020 06:30,6.31072,0.60146,6.339317081,4.53072,1.32146,4.7195,1.78,-0.72,1.920104164,2.78072,0.60146,2.845023348,4.53072,1.32146,4.7195,-1.75,-0.72,1.89232661
21/11/2020 07:00,7.228,0.7615,7.268002907,5.628,1.6415,5.8625,1.6,-0.88,1.826033954,4.018,1.3615,4.242405715,5.628,1.6415,5.8625,-1.61,-0.28,1.634166454
21/11/2020 07:30,7.1584,1.4987,7.313603233,5.1384,1.4987,5.3525,2.02,0,2.02,3.1284,1.4987,3.468859791,5.1384,1.4987,5.3525,-2.01,0,2.01
21/11/2020 08:00,7.19288,0.78334,7.235409059,4.98288,1.45334,5.1905,2.21,-0.67,2.309328907,2.77288,0.78334,2.881403313,4.98288,1.45334,5.1905,-2.21,-0.67,2.309328907
21/11/2020 08:30,8.43824,1.84282,8.637122197,6.31824,1.84282,6.5815,2.12,0,2.12,4.17824,1.84282,4.566582426,6.31824,1.84282,6.5815,-2.14,0,2.14
21/11/2020 09:00,8.46736,1.77548,8.651503603,6.08736,1.77548,6.341,2.38,0,2.38,3.70736,1.77548,4.110577502,6.08736,1.77548,6.341,-2.38,0,2.38
21/11/2020 09:30,8.85104,1.85822,9.043997493,6.37104,1.85822,6.6365,2.48,0,2.48,3.91104,1.85822,4.330036426,6.37104,1.85822,6.6365,-2.46,0,2.46
21/11/2020 10:00,8.21824,0.01282,8.218249999,5.35824,1.56282,5.5815,2.86,-1.55,3.253013987,2.46824,2.56282,3.558125216,5.35824,1.56282,5.5815,-2.89,1,3.058120338
21/11/2020 10:30,9.1176,1.9418,9.322082224,6.6576,1.9418,6.935,2.46,0,2.46,4.2176,1.9418,4.643138701,6.6576,1.9418,6.935,-2.44,0,2.44
21/11/2020 11:00,9.40768,2.08474,9.63590078,7.14768,2.08474,7.4455,2.26,0,2.26,4.87768,2.08474,5.304517231,7.14768,2.08474,7.4455,-2.27,0,2.27
21/11/2020 11:30,9.0544,0.4892,9.067605858,6.8544,1.9992,7.14,2.2,-1.51,2.668351551,4.5844,3.0292,5.494795356,6.8544,1.9992,7.14,-2.27,1.03,2.492749486
21/11/2020 12:00,9.07408,2.03994,9.300552836,6.99408,2.03994,7.2855,2.08,0,2.08,4.91408,2.03994,5.320670771,6.99408,2.03994,7.2855,-2.08,0,2.08
21/11/2020 12:30,9.24784,2.09062,9.481204388,7.16784,2.09062,7.4665,2.08,0,2.08,5.08784,2.09062,5.500618861,7.16784,2.09062,7.4665,-2.08,0,2.08
21/11/2020 13:00,9.328,2.044,9.549320395,7.008,2.044,7.3,2.32,0,2.32,4.688,2.044,5.114223304,7.008,2.044,7.3,-2.32,0,2.32
21/11/2020 13:30,9.41488,2.06934,9.639612723,7.09488,2.06934,7.3905,2.32,0,2.32,4.77488,2.06934,5.204002983,7.09488,2.06934,7.3905,-2.32,0,2.32
21/11/2020 14:00,8.89168,1.91674,9.095925761,6.57168,1.91674,6.8455,2.32,0,2.32,4.25168,1.91674,4.663761899,6.57168,1.91674,6.8455,-2.32,0,2.32
21/11/2020 14:30,8.97144,1.99542,9.190671175,6.84144,1.99542,7.1265,2.13,0,2.13,4.70144,1.99542,5.107371051,6.84144,1.99542,7.1265,-2.14,0,2.14
21/11/2020 15:00,8.80896,1.92178,9.016152985,6.58896,1.92178,6.8635,2.22,0,2.22,4.35896,1.92178,4.763797923,6.58896,1.92178,6.8635,-2.23,0,2.23
21/11/2020 15:30,8.56416,1.79788,8.750840474,6.16416,1.79788,6.421,2.4,0,2.4,3.78416,1.79788,4.189539283,6.16416,1.79788,6.421,-2.38,0,2.38
21/11/2020 16:00,8.59544,1.70492,8.762895697,5.84544,1.70492,6.089,2.75,0,2.75,3.11544,1.70492,3.551438948,5.84544,1.70492,6.089,-2.73,0,2.73
21/11/2020 16:30,8.56856,0.00958,8.568565355,5.27856,1.53958,5.4985,3.29,-1.53,3.628360511,1.97856,2.53958,3.219342518,5.27856,1.53958,5.4985,-3.3,1,3.44818793
21/11/2020 17:00,9.27056,0.08308,9.270932262,5.53056,1.61308,5.761,3.74,-1.53,4.04085387,1.78056,2.61308,3.162053289,5.53056,1.61308,5.761,-3.75,1,3.881043674
21/11/2020 17:30,9.8128,1.6779,9.955219347,5.7528,1.6779,5.9925,4.06,0,4.06,1.6828,1.6779,2.376376285,5.7528,1.6779,5.9925,-4.07,0,4.07
21/11/2020 18:00,10.25472,1.85346,10.4208731,6.35472,1.85346,6.6195,3.9,0,3.9,2.46472,1.85346,3.083854512,6.35472,1.85346,6.6195,-3.89,0,3.89
21/11/2020 18:30,9.81456,0.22508,9.817140571,5.91456,1.72508,6.161,3.9,-1.5,4.178516483,2.02456,2.87508,3.516379985,5.91456,1.72508,6.161,-3.89,1.15,4.056426999
21/11/2020 19:00,9.50072,1.67146,9.646629414,5.73072,1.67146,5.9695,3.77,0,3.77,1.96072,1.67146,2.576470735,5.73072,1.67146,5.9695,-3.77,0,3.77
21/11/2020 19:30,8.8464,1.5302,8.977767261,5.2464,1.5302,5.465,3.6,0,3.6,1.6364,1.5302,2.240383226,5.2464,1.5302,5.465,-3.61,0,3.61
21/11/2020 20:00,8.51712,0.03666,8.517198897,5.33712,1.55666,5.5595,3.18,-1.52,3.524599268,2.12712,2.55666,3.325830701,5.33712,1.55666,5.5595,-3.21,1,3.362157046
21/11/2020 20:30,8.00784,-0.09438,8.00839616,4.88784,1.42562,5.0915,3.12,-1.52,3.470561914,1.76784,2.42562,3.001481409,4.88784,1.42562,5.0915,-3.12,1,3.276339421
21/11/2020 21:00,7.8268,1.4399,7.958147413,4.9368,1.4399,5.1425,2.89,0,2.89,2.0468,1.4399,2.502539161,4.9368,1.4399,5.1425,-2.89,0,2.89
21/11/2020 21:30,6.62072,0.21896,6.624339726,3.63072,1.05896,3.782,2.99,-0.84,3.105752727,0.63072,0.32896,0.711352515,3.63072,1.05896,3.782,-3,-0.73,3.087539473
21/11/2020 22:00,5.12128,-0.41296,5.137902763,1.84128,0.53704,1.918,3.28,-0.95,3.414805997,-1.45872,-0.44296,1.524492571,1.84128,0.53704,1.918,-3.3,-0.98,3.442440994
21/11/2020 22:30,4.87664,-0.34848,4.889075168,1.85664,0.54152,1.934,3.02,-0.89,3.148412298,-1.14336,-0.43848,1.224555756,1.85664,0.54152,1.934,-3,-0.98,3.156010139
21/11/2020 23:00,5.17224,-0.07518,5.172786353,2.62224,0.76482,2.7315,2.55,-0.84,2.684790495,0.07224,-0.21518,0.226982488,2.62224,0.76482,2.7315,-2.55,-0.98,2.731830888
21/11/2020 23:30,5.63552,-0.05214,5.635761195,3.69552,1.07786,3.8495,1.94,-1.13,2.245105788,1.68552,0.15786,1.692896172,3.69552,1.07786,3.8495,-2.01,-0.92,2.21054292
22/11/2020 00:00,4.28552,-0.30964,4.296691588,1.95552,0.57036,2.037,2.33,-0.88,2.490642487,-0.37448,-0.42964,0.569934909,1.95552,0.57036,2.037,-2.33,-1,2.535527559
22/11/2020 00:30,3.85304,-0.57828,3.896193655,1.34304,0.39172,1.399,2.51,-0.97,2.690910627,-1.16696,-0.60828,1.315978799,1.34304,0.39172,1.399,-2.51,-1,2.701869723
22/11/2020 01:00,4.14384,-0.38388,4.161583088,1.56384,0.45612,1.629,2.58,-0.84,2.713300573,-1.04616,-0.54388,1.17909126,1.56384,0.45612,1.629,-2.61,-1,2.795013417
22/11/2020 01:30,4.57056,-0.25942,4.577916278,1.99056,0.58058,2.0735,2.58,-0.84,2.713300573,-0.49944,-0.41942,0.652191268,1.99056,0.58058,2.0735,-2.49,-1,2.683300207
22/11/2020 02:00,4.55368,-0.19726,4.557950532,2.20368,0.64274,2.2955,2.35,-0.84,2.495616156,-0.14632,-0.29726,0.331320162,2.20368,0.64274,2.2955,-2.35,-0.94,2.531027459
22/11/2020 02:30,4.30264,-0.27048,4.311133308,1.95264,0.56952,2.034,2.35,-0.84,2.495616156,-0.39736,-0.43048,0.585839568,1.95264,0.56952,2.034,-2.35,-1,2.553918558
22/11/2020 03:00,4.20328,-0.42946,4.225162559,1.85328,0.54054,1.9305,2.35,-0.97,2.542321773,-0.49672,-0.45946,0.676634503,1.85328,0.54054,1.9305,-2.35,-1,2.553918558
22/11/2020 03:30,3.71656,-0.76142,3.793755217,1.36656,0.39858,1.4235,2.35,-1.16,2.620706012,-0.98344,-0.67142,1.190780857,1.36656,0.39858,1.4235,-2.35,-1.07,2.582130903
22/11/2020 04:00,3.71608,-0.76156,3.79331309,1.36608,0.39844,1.423,2.35,-1.16,2.620706012,-0.98392,-0.77156,1.250361308,1.36608,0.39844,1.423,-2.35,-1.17,2.625147615
22/11/2020 04:30,3.79272,-0.71004,3.858611382,1.54272,0.44996,1.607,2.25,-1.16,2.531422525,-0.71728,-0.72004,1.016340593,1.54272,0.44996,1.607,-2.26,-1.17,2.544896854
22/11/2020 05:00,3.8964,-0.6023,3.942676534,1.7064,0.4977,1.7775,2.19,-1.1,2.450734584,-0.4936,-0.6123,0.786480928,1.7064,0.4977,1.7775,-2.2,-1.11,2.464163144
22/11/2020 05:30,3.59776,-0.72732,3.670541023,1.27776,0.37268,1.331,2.32,-1.1,2.567566942,-1.04224,-0.73732,1.276677328,1.27776,0.37268,1.331,-2.32,-1.11,2.571867026
22/11/2020 06:00,3.5444,-0.9008,3.657076975,1.0944,0.3192,1.14,2.45,-1.22,2.736950858,-1.3456,-0.7908,1.560770323,1.0944,0.3192,1.14,-2.44,-1.11,2.680615601
22/11/2020 06:30,4.2092,-0.4069,4.228821615,1.7592,0.5131,1.8325,2.45,-0.92,2.617040313,-0.6808,-0.4869,0.836994773,1.7592,0.5131,1.8325,-2.44,-1,2.636967956
22/11/2020 07:00,4.23576,-0.44582,4.259156988,1.62576,0.47418,1.6935,2.61,-0.92,2.767399501,-1.00424,-0.52582,1.133571634,1.62576,0.47418,1.6935,-2.63,-1,2.813698633
22/11/2020 07:30,4.24608,-0.62656,4.292059273,1.24608,0.36344,1.298,3,-0.99,3.159129627,-1.77392,-0.63656,1.884675251,1.24608,0.36344,1.298,-3.02,-1,3.181257613
22/11/2020 08:00,4.33776,-0.50232,4.366747897,1.15776,0.33768,1.206,3.18,-0.84,3.289072818,-1.97224,-0.58232,2.056411243,1.15776,0.33768,1.206,-3.13,-0.92,3.262407087
22/11/2020 08:30,4.55256,-0.48342,4.578154372,1.22256,0.35658,1.2735,3.33,-0.84,3.434312158,-2.13744,-0.56342,2.210450599,1.22256,0.35658,1.2735,-3.36,-0.92,3.483676219
22/11/2020 09:00,5.00872,-0.37954,5.023079399,1.57872,0.46046,1.6445,3.43,-0.84,3.531359512,-1.88128,-0.37954,1.919183433,1.57872,0.46046,1.6445,-3.46,-0.84,3.560505582
22/11/2020 09:30,5.30008,-0.29456,5.308258999,1.87008,0.54544,1.948,3.43,-0.84,3.531359512,-1.58992,-0.29456,1.616975943,1.87008,0.54544,1.948,-3.46,-0.84,3.560505582
22/11/2020 10:00,5.28024,-0.32368,5.290151529,1.77024,0.51632,1.844,3.51,-0.84,3.609113465,-1.76976,-0.42368,1.819767897,1.77024,0.51632,1.844,-3.54,-0.94,3.662676617
22/11/2020 10:30,5.29128,-0.32046,5.300975255,1.78128,0.51954,1.8555,3.51,-0.84,3.609113465,-1.75872,-0.42046,1.808281684,1.78128,0.51954,1.8555,-3.54,-0.94,3.662676617
22/11/2020 11:00,5.2704,-0.4228,5.287331652,1.4304,0.4172,1.49,3.84,-0.84,3.930801445,-2.4096,-0.4428,2.449947755,1.4304,0.4172,1.49,-3.84,-0.86,3.935123886
22/11/2020 11:30,5.4548,-0.2786,5.461910014,1.9248,0.5614,2.005,3.53,-0.84,3.62856721,-1.6052,-0.3886,1.651568043,1.9248,0.5614,2.005,-3.53,-0.95,3.655598446
22/11/2020 12:00,5.2604,-0.2828,5.267996203,1.9104,0.5572,1.99,3.35,-0.84,3.453708152,-1.4096,-0.3928,1.463305846,1.9104,0.5572,1.99,-3.32,-0.95,3.453244851
22/11/2020 12:30,5.4648,-0.3311,5.474821116,1.7448,0.5089,1.8175,3.72,-0.84,3.81365966,-1.9552,-0.4411,2.004339355,1.7448,0.5089,1.8175,-3.7,-0.95,3.820013089
22/11/2020 13:00,5.56536,-0.32802,5.5750183,1.75536,0.51198,1.8285,3.81,-0.84,3.901499712,-2.07464,-0.43802,2.120375592,1.75536,0.51198,1.8285,-3.83,-0.95,3.946061327
22/11/2020 13:30,5.51744,-0.30408,5.525812954,1.83744,0.53592,1.914,3.68,-0.84,3.774652302,-1.84256,-0.41408,1.888515184,1.83744,0.53592,1.914,-3.68,-0.95,3.800644682
22/11/2020 14:00,5.288,-0.501,5.311680054,1.608,0.469,1.675,3.68,-0.97,3.805693104,-2.072,-0.531,2.138958859,1.608,0.469,1.675,-3.68,-1,3.813449882
22/11/2020 14:30,5.19008,-0.51456,5.215525132,1.39008,0.40544,1.448,3.8,-0.92,3.909782603,-2.39992,-0.59456,2.472471961,1.39008,0.40544,1.448,-3.79,-1,3.919706622
22/11/2020 15:00,5.28888,-0.52366,5.314740958,1.11888,0.32634,1.1655,4.17,-0.85,4.255749053,-3.07112,-0.59366,3.127972227,1.11888,0.32634,1.1655,-4.19,-0.92,4.289813516
22/11/2020 15:30,5.42544,-0.58008,5.456362525,0.92544,0.26992,0.964,4.5,-0.85,4.579574216,-3.53456,-0.56008,3.578659526,0.92544,0.26992,0.964,-4.46,-0.83,4.536573597
22/11/2020 16:00,5.85456,-0.43492,5.87069231,1.11456,0.32508,1.161,4.74,-0.76,4.800541636,-3.64544,-0.44492,3.672490517,1.11456,0.32508,1.161,-4.76,-0.77,4.821877228
22/11/2020 16:30,6.44464,-0.34198,6.453707078,1.12464,0.32802,1.1715,5.32,-0.67,5.362023872,-4.17536,-0.34198,4.18934141,1.12464,0.32802,1.1715,-5.3,-0.67,5.342181202
22/11/2020 17:00,6.9328,-0.8096,6.979911747,1.1328,0.3304,1.18,5.8,-1.14,5.910972847,-4.7172,0.3804,4.732513074,1.1328,0.3304,1.18,-5.85,0.05,5.850213671
22/11/2020 17:30,7.25408,0.34244,7.262158205,1.17408,0.34244,1.223,6.08,0,6.08,-4.96592,0.39244,4.981402473,1.17408,0.34244,1.223,-6.14,0.05,6.14020358
22/11/2020 18:00,7.26896,-1.30072,7.384419544,1.36896,0.39928,1.426,5.9,-1.7,6.140032573,-4.53104,1.23928,4.697460846,1.36896,0.39928,1.426,-5.9,0.84,5.959496623
22/11/2020 18:30,7.25192,0.52556,7.27093921,1.80192,0.52556,1.877,5.45,0,5.45,-3.65808,0.52556,3.695641027,1.80192,0.52556,1.877,-5.46,0,5.46
22/11/2020 19:00,7.15376,-0.09432,7.154381762,1.97376,0.57568,2.056,5.18,-0.67,5.22315039,-3.19624,0.57568,3.247669564,1.97376,0.57568,2.056,-5.17,0,5.17
22/11/2020 19:30,6.7128,-0.2421,6.717164301,1.9128,0.5579,1.9925,4.8,-0.8,4.866210024,-2.9372,-0.1521,2.941135538,1.9128,0.5579,1.9925,-4.85,-0.71,4.901693585
22/11/2020 20:00,6.29112,-0.25134,6.29613871,1.88112,0.54866,1.9595,4.41,-0.8,4.481975011,-2.52888,-0.22134,2.538547902,1.88112,0.54866,1.9595,-4.41,-0.77,4.476717547
22/11/2020 20:30,6.09008,-0.27206,6.096153792,1.81008,0.52794,1.8855,4.28,-0.8,4.354124481,-2.51992,-0.24206,2.531519277,1.81008,0.52794,1.8855,-4.33,-0.77,4.397931332
22/11/2020 21:00,5.82896,-0.29572,5.836456545,1.72896,0.50428,1.801,4.1,-0.8,4.177319715,-2.39104,-0.33572,2.414493777,1.72896,0.50428,1.801,-4.12,-0.84,4.204759208
22/11/2020 21:30,5.75616,-0.22362,5.760502048,1.97616,0.57638,2.0585,3.78,-0.8,3.863728769,-1.80384,-0.26362,1.82300144,1.97616,0.57638,2.0585,-3.78,-0.84,3.872208672
22/11/2020 22:00,5.23056,-0.41692,5.247149722,1.69056,0.49308,1.761,3.54,-0.91,3.655092338,-1.87944,-0.45692,1.934184738,1.69056,0.49308,1.761,-3.57,-0.95,3.694238758
22/11/2020 22:30,4.87432,-0.34874,4.88677962,1.68432,0.49126,1.7545,3.19,-0.84,3.298742185,-1.47568,-0.50874,1.560912506,1.68432,0.49126,1.7545,-3.16,-1,3.314453198
22/11/2020 23:00,5.19808,-0.08806,5.198825853,2.57808,0.75194,2.6855,2.62,-0.84,2.751363298,-0.04192,-0.19806,0.202447648,2.57808,0.75194,2.6855,-2.62,-0.95,2.786915858
22/11/2020 23:30,4.90176,-0.11032,4.903001285,2.50176,0.72968,2.606,2.4,-0.84,2.542754412,0.12176,-0.27032,0.296476643,2.50176,0.72968,2.606,-2.38,-1,2.581549922
23/11/2020 00:00,4.63152,-0.18914,4.6353804,2.23152,0.65086,2.3245,2.4,-0.84,2.542754412,-0.14848,-0.34914,0.379400909,2.23152,0.65086,2.3245,-2.38,-1,2.581549922
23/11/2020 00:30,4.41936,-0.25102,4.426483237,2.01936,0.58898,2.1035,2.4,-0.84,2.542754412,-0.36064,-0.41102,0.54680769,2.01936,0.58898,2.1035,-2.38,-1,2.581549922
23/11/2020 01:00,4.71128,-0.18046,4.714734887,2.26128,0.65954,2.3555,2.45,-0.84,2.59,-0.17872,-0.34046,0.384517685,2.26128,0.65954,2.3555,-2.44,-1,2.636967956
23/11/2020 01:30,4.84072,-0.18354,4.844198288,2.25072,0.65646,2.3445,2.59,-0.84,2.722811047,-0.30928,-0.27354,0.412890119,2.25072,0.65646,2.3445,-2.56,-0.93,2.723692347
23/11/2020 02:00,4.57384,-0.34138,4.586562182,1.98384,0.57862,2.0665,2.59,-0.92,2.74854507,-0.57616,-0.42138,0.713807712,1.98384,0.57862,2.0665,-2.56,-1,2.748381342
23/11/2020 02:30,4.25344,-0.38108,4.270476999,1.57344,0.45892,1.639,2.68,-0.84,2.808558349,-1.11656,-0.54108,1.240755334,1.57344,0.45892,1.639,-2.69,-1,2.869860624
23/11/2020 03:00,4.2388,-0.3591,4.253983809,1.6488,0.4809,1.7175,2.59,-0.84,2.722811047,-0.9512,-0.5191,1.083626435,1.6488,0.4809,1.7175,-2.6,-1,2.785677655
23/11/2020 03:30,4.23016,-0.34412,4.244133857,1.70016,0.49588,1.771,2.53,-0.84,2.665801943,-0.81984,-0.50412,0.962431608,1.70016,0.49588,1.771,-2.52,-1,2.711162112
23/11/2020 04:00,3.84392,-0.64594,3.897814702,1.21392,0.35406,1.2645,2.63,-1,2.813698633,-1.42608,-0.64594,1.565548674,1.21392,0.35406,1.2645,-2.64,-1,2.823047998
23/11/2020 04:30,3.7072,-0.7004,3.772783058,1.0272,0.2996,1.07,2.68,-1,2.860489469,-1.6128,-0.7004,1.758318515,1.0272,0.2996,1.07,-2.64,-1,2.823047998
23/11/2020 05:00,3.676,-0.7095,3.74384378,0.996,0.2905,1.0375,2.68,-1,2.860489469,-1.744,-0.7095,1.882797453,0.996,0.2905,1.0375,-2.74,-1,2.916779045
23/11/2020 05:30,4.05472,-0.58404,4.096566489,1.25472,0.36596,1.307,2.8,-0.95,2.956771888,-1.56528,-0.63404,1.688818581,1.25472,0.36596,1.307,-2.82,-1,2.992056149
23/11/2020 06:00,4.31592,-0.50494,4.345357275,1.28592,0.37506,1.3395,3.03,-0.88,3.155202054,-1.73408,-0.62494,1.843253496,1.28592,0.37506,1.3395,-3.02,-1,3.181257613
23/11/2020 06:30,4.81944,-0.44808,4.840224953,1.30944,0.38192,1.364,3.51,-0.83,3.606799135,-2.21056,-0.46808,2.259573942,1.30944,0.38192,1.364,-3.52,-0.85,3.621173843
23/11/2020 07:00,5.31664,-0.28848,5.324460686,1.37664,0.40152,1.434,3.94,-0.69,3.9999625,-2.58336,-0.28848,2.599417165,1.37664,0.40152,1.434,-3.96,-0.69,4.019664165
23/11/2020 07:30,5.75072,-0.98604,5.834642697,1.11072,0.32396,1.157,4.64,-1.31,4.821379471,-3.59928,0.47396,3.630351856,1.11072,0.32396,1.157,-4.71,0.15,4.71238793
23/11/2020 08:00,6.10328,-1.35696,6.25230895,1.07328,0.31304,1.118,5.03,-1.67,5.299981132,-3.99672,1.15304,4.159720183,1.07328,0.31304,1.118,-5.07,0.84,5.13911471
23/11/2020 08:30,6.1764,0.2702,6.182307417,0.9264,0.2702,0.965,5.25,0,5.25,-4.3136,0.2702,4.322054257,0.9264,0.2702,0.965,-5.24,0,5.24
23/11/2020 09:00,6.3512,0.3591,6.361343746,1.2312,0.3591,1.2825,5.12,0,5.12,-3.9088,0.3591,3.925260533,1.2312,0.3591,1.2825,-5.14,0,5.14
23/11/2020 09:30,6.42328,0.43554,6.438029283,1.49328,0.43554,1.5555,4.93,0,4.93,-3.46672,0.43554,3.493972331,1.49328,0.43554,1.5555,-4.96,0,4.96
23/11/2020 10:00,6.68008,-1.03706,6.760100757,2.17008,0.63294,2.2605,4.51,-1.67,4.809261898,-2.33992,1.53294,2.797343499,2.17008,0.63294,2.2605,-4.51,0.9,4.598923787
23/11/2020 10:30,6.99704,-0.81378,7.044203763,2.62704,0.76622,2.7365,4.37,-1.58,4.646859154,-1.77296,1.77622,2.509650304,2.62704,0.76622,2.7365,-4.4,1.01,4.514432412
23/11/2020 11:00,6.88088,-0.83266,6.931077279,2.87088,0.83734,2.9905,4.01,-1.67,4.343846222,-1.16912,1.84734,2.186208281,2.87088,0.83734,2.9905,-4.04,1.01,4.164336682
23/11/2020 11:30,6.47232,0.02776,6.472379532,2.39232,0.69776,2.492,4.08,-0.67,4.134646297,-1.70768,0.02776,1.707905618,2.39232,0.69776,2.492,-4.1,-0.67,4.154383227
23/11/2020 12:00,6.73152,0.77336,6.775798639,2.65152,0.77336,2.762,4.08,0,4.08,-1.44848,0.77336,1.642004872,2.65152,0.77336,2.762,-4.1,0,4.1
23/11/2020 12:30,6.90448,0.79464,6.950057324,2.72448,0.79464,2.838,4.18,0,4.18,-1.46552,0.79464,1.667093759,2.72448,0.79464,2.838,-4.19,0,4.19
23/11/2020 13:00,6.66296,0.61628,6.691400227,2.11296,0.61628,2.201,4.55,0,4.55,-2.43704,0.61628,2.513755159,2.11296,0.61628,2.201,-4.55,0,4.55
23/11/2020 13:30,6.94144,0.84042,6.992130938,2.88144,0.84042,3.0015,4.06,0,4.06,-1.17856,0.84042,1.447518376,2.88144,0.84042,3.0015,-4.06,0,4.06
23/11/2020 14:00,6.82576,-0.87332,6.881401558,2.76576,0.80668,2.881,4.06,-1.68,4.393859351,-1.29424,1.65668,2.102295365,2.76576,0.80668,2.881,-4.06,0.85,4.148023626
23/11/2020 14:30,6.95632,0.80976,7.003292026,2.77632,0.80976,2.892,4.18,0,4.18,-1.41368,0.80976,1.629172305,2.77632,0.80976,2.892,-4.19,0,4.19
23/11/2020 15:00,7.04704,0.83622,7.096480582,2.86704,0.83622,2.9865,4.18,0,4.18,-1.32296,0.83622,1.56508372,2.86704,0.83622,2.9865,-4.19,0,4.19
23/11/2020 15:30,7.30816,0.89488,7.362744923,3.06816,0.89488,3.196,4.24,0,4.24,-1.18184,0.89488,1.482415596,3.06816,0.89488,3.196,-4.25,0,4.25
23/11/2020 16:00,7.55072,-0.62604,7.576628445,3.03072,0.88396,3.157,4.52,-1.51,4.765553483,-1.49928,1.96396,2.470825651,3.03072,0.88396,3.157,-4.53,1.08,4.656962529
23/11/2020 16:30,8.0988,-0.5741,8.119122628,3.2088,0.9359,3.3425,4.89,-1.51,5.117831572,-1.7512,2.1059,2.738889602,3.2088,0.9359,3.3425,-4.96,1.17,5.09612598
23/11/2020 17:00,8.72792,0.97356,8.78205025,3.33792,0.97356,3.477,5.39,0,5.39,-2.06208,0.97356,2.280349315,3.33792,0.97356,3.477,-5.4,0,5.4
23/11/2020 17:30,9.04704,-0.50628,9.061194855,3.40704,0.99372,3.549,5.64,-1.5,5.836060315,-2.25296,2.15372,3.116783374,3.40704,0.99372,3.549,-5.66,1.16,5.77764658
23/11/2020 18:00,9.61,1.2425,9.689990003,4.26,1.2425,4.4375,5.35,0,5.35,-1.08,1.2425,1.646270406,4.26,1.2425,4.4375,-5.34,0,5.34
23/11/2020 18:30,9.27136,-0.17002,9.272918799,4.01136,1.16998,4.1785,5.26,-1.34,5.428001474,-1.23864,2.35998,2.665283221,4.01136,1.16998,4.1785,-5.25,1.19,5.3831775
23/11/2020 19:00,8.63944,-0.48058,8.652796117,3.52944,1.02942,3.6765,5.11,-1.51,5.328433166,-1.60056,2.03942,2.592494214,3.52944,1.02942,3.6765,-5.13,1.01,5.228479703
23/11/2020 19:30,9.11712,1.38166,9.221218003,4.73712,1.38166,4.9345,4.38,0,4.38,0.35712,1.38166,1.427066589,4.73712,1.38166,4.9345,-4.38,0,4.38
23/11/2020 20:00,8.924,1.442,9.039753315,4.944,1.442,5.15,3.98,0,3.98,0.964,1.442,1.734548933,4.944,1.442,5.15,-3.98,0,3.98
23/11/2020 20:30,8.71064,-0.21898,8.713392075,4.94064,1.44102,5.1465,3.77,-1.66,4.119283918,1.17064,2.41102,2.680189443,4.94064,1.44102,5.1465,-3.77,0.97,3.892788204
23/11/2020 21:00,8.91664,0.15152,8.917927293,5.69664,1.66152,5.934,3.22,-1.51,3.556472972,2.48664,2.63152,3.62053532,5.69664,1.66152,5.934,-3.21,0.97,3.353356527
23/11/2020 21:30,8.24416,0.84788,8.287645902,5.20416,1.51788,5.421,3.04,-0.67,3.112956794,2.17416,0.84788,2.333639261,5.20416,1.51788,5.421,-3.03,-0.67,3.103191905
23/11/2020 22:00,7.43784,0.57812,7.460273896,4.58784,1.33812,4.779,2.85,-0.76,2.949593192,1.71784,0.75812,1.877690124,4.58784,1.33812,4.779,-2.87,-0.58,2.928019809
23/11/2020 22:30,7.12424,0.58582,7.148285154,4.61424,1.34582,4.8065,2.51,-0.76,2.62253694,2.10424,0.70582,2.219461162,4.61424,1.34582,4.8065,-2.51,-0.64,2.590308862
23/11/2020 23:00,6.2908,0.3719,6.301783418,3.8808,1.1319,4.0425,2.41,-0.76,2.526994262,1.4808,0.3119,1.513291198,3.8808,1.1319,4.0425,-2.4,-0.82,2.536217656
23/11/2020 23:30,6.22496,0.48978,6.244198223,4.28496,1.24978,4.4635,1.94,-0.76,2.083554655,2.34496,0.42978,2.384019348,4.28496,1.24978,4.4635,-1.94,-0.82,2.106181379
24/11/2020 00:00,6.67624,0.80682,6.724815168,5.16624,1.50682,5.3815,1.51,-0.7,1.66436174,3.66624,0.80682,3.753967801,5.16624,1.50682,5.3815,-1.5,-0.7,1.655294536
24/11/2020 00:30,7.05824,0.96782,7.124284347,5.71824,1.66782,5.9565,1.34,-0.7,1.511820095,4.37824,0.96782,4.483933658,5.71824,1.66782,5.9565,-1.34,-0.7,1.511820095
24/11/2020 01:00,6.7684,0.7637,6.811349077,5.0184,1.4637,5.2275,1.75,-0.7,1.884807682,3.2884,0.7637,3.375916505,5.0184,1.4637,5.2275,-1.73,-0.7,1.86625293
24/11/2020 01:30,7.29848,0.95914,7.361233582,5.68848,1.65914,5.9255,1.61,-0.7,1.755591069,4.07848,0.95914,4.189743268,5.68848,1.65914,5.9255,-1.61,-0.7,1.755591069
24/11/2020 02:00,6.9196,0.8253,6.968642927,5.2296,1.5253,5.4475,1.69,-0.7,1.829234813,3.5596,0.8253,3.654021381,5.2296,1.5253,5.4475,-1.67,-0.7,1.810773315
24/11/2020 02:30,6.73288,0.77084,6.776862652,5.04288,1.47084,5.253,1.69,-0.7,1.829234813,3.37288,0.77084,3.459843031,5.04288,1.47084,5.253,-1.67,-0.7,1.810773315
24/11/2020 03:00,7.22056,1.68308,7.414124695,5.77056,1.68308,6.011,1.45,0,1.45,4.32056,1.68308,4.636808924,5.77056,1.68308,6.011,-1.45,0,1.45
24/11/2020 03:30,7.03408,0.89494,7.090782682,5.67408,1.65494,5.9105,1.36,-0.76,1.557947368,4.29408,1.08494,4.429019965,5.67408,1.65494,5.9105,-1.38,-0.57,1.493084057
24/11/2020 04:00,6.86384,0.94862,6.929082151,5.58384,1.62862,5.8165,1.28,-0.68,1.449413675,4.29384,0.94862,4.397378975,5.58384,1.62862,5.8165,-1.29,-0.68,1.458252379
24/11/2020 04:30,6.19592,0.59506,6.224429375,4.64592,1.35506,4.8395,1.55,-0.76,1.726296614,3.11592,0.59506,3.172231683,4.64592,1.35506,4.8395,-1.53,-0.76,1.708361788
24/11/2020 05:00,5.96032,0.47676,5.979357373,4.24032,1.23676,4.417,1.72,-0.76,1.880425484,2.54032,0.41676,2.574279433,4.24032,1.23676,4.417,-1.7,-0.82,1.887432118
24/11/2020 05:30,6.22792,0.52856,6.250309048,4.41792,1.28856,4.602,1.81,-0.76,1.963084308,2.62792,0.53856,2.682538052,4.41792,1.28856,4.602,-1.79,-0.75,1.940773042
24/11/2020 06:00,6.30656,0.55608,6.331028668,4.30656,1.25608,4.486,2,-0.7,2.11896201,2.31656,0.50608,2.37119531,4.30656,1.25608,4.486,-1.99,-0.75,2.126640543
24/11/2020 06:30,7.42296,0.64878,7.451258327,5.17296,1.50878,5.3885,2.25,-0.86,2.408754865,2.90296,1.14878,3.121998118,5.17296,1.50878,5.3885,-2.27,-0.36,2.298368987
24/11/2020 07:00,7.704,-0.103,7.704688508,4.824,1.407,5.025,2.88,-1.51,3.25184563,1.964,2.567,3.232148666,4.824,1.407,5.025,-2.86,1.16,3.086292274
24/11/2020 07:30,8.90488,1.68434,9.062774909,5.77488,1.68434,6.0155,3.13,0,3.13,2.67488,1.68434,3.161010005,5.77488,1.68434,6.0155,-3.1,0,3.1
24/11/2020 08:00,8.544,1.4595,8.66776074,5.004,1.4595,5.2125,3.54,0,3.54,1.464,1.4595,2.067229124,5.004,1.4595,5.2125,-3.54,0,3.54
24/11/2020 08:30,8.17944,1.27442,8.278126905,4.36944,1.27442,4.5515,3.81,0,3.81,0.57944,1.27442,1.399963232,4.36944,1.27442,4.5515,-3.79,0,3.79
24/11/2020 09:00,8.96712,1.59166,9.107284044,5.45712,1.59166,5.6845,3.51,0,3.51,1.94712,1.59166,2.514887244,5.45712,1.59166,5.6845,-3.51,0,3.51
24/11/2020 09:30,8.81112,1.54616,8.945750187,5.30112,1.54616,5.522,3.51,0,3.51,1.79112,1.54616,2.366161787,5.30112,1.54616,5.522,-3.51,0,3.51
24/11/2020 10:00,9.54288,1.85584,9.721661422,6.36288,1.85584,6.628,3.18,0,3.18,3.21288,1.85584,3.710355778,6.36288,1.85584,6.628,-3.15,0,3.15
24/11/2020 10:30,9.4496,1.8053,9.620501455,6.1896,1.8053,6.4475,3.26,0,3.26,2.9396,1.8053,3.449689298,6.1896,1.8053,6.4475,-3.25,0,3.25
24/11/2020 11:00,9.62384,1.85612,9.801197774,6.36384,1.85612,6.629,3.26,0,3.26,3.11384,1.85612,3.625076689,6.36384,1.85612,6.629,-3.25,0,3.25
24/11/2020 11:30,9.76784,1.89812,9.950555653,6.50784,1.89812,6.779,3.26,0,3.26,3.30784,1.89812,3.813746845,6.50784,1.89812,6.779,-3.2,0,3.2
24/11/2020 12:00,9.33056,1.77058,9.49706815,6.07056,1.77058,6.3235,3.26,0,3.26,2.87056,1.77058,3.372694509,6.07056,1.77058,6.3235,-3.2,0,3.2
24/11/2020 12:30,9.21008,1.73544,9.372156934,5.95008,1.73544,6.198,3.26,0,3.26,2.65008,1.73544,3.167755672,5.95008,1.73544,6.198,-3.3,0,3.3
24/11/2020 13:00,8.64992,1.46706,8.773447501,5.02992,1.46706,5.2395,3.62,0,3.62,1.39992,1.46706,2.027816819,5.02992,1.46706,5.2395,-3.63,0,3.63
24/11/2020 13:30,8.30568,1.39874,8.422635802,4.79568,1.39874,4.9955,3.51,0,3.51,1.27568,1.39874,1.893101437,4.79568,1.39874,4.9955,-3.52,0,3.52
24/11/2020 14:00,8.06448,1.40714,8.186322779,4.82448,1.40714,5.0255,3.24,0,3.24,1.58448,1.40714,2.119108268,4.82448,1.40714,5.0255,-3.24,0,3.24
24/11/2020 14:30,8.41744,1.55092,8.559126649,5.31744,1.55092,5.539,3.1,0,3.1,2.21744,1.55092,2.705992055,5.31744,1.55092,5.539,-3.1,0,3.1
24/11/2020 15:00,8.1852,1.3461,8.295148236,4.6152,1.3461,4.8075,3.57,0,3.57,1.0552,1.3461,1.710389502,4.6152,1.3461,4.8075,-3.56,0,3.56
24/11/2020 15:30,7.95104,-0.14678,7.952394699,4.09104,1.19322,4.2615,3.86,-1.34,4.085976016,0.24104,2.37322,2.385429406,4.09104,1.19322,4.2615,-3.85,1.18,4.026772901
24/11/2020 16:00,8.73896,1.39678,8.849882273,4.78896,1.39678,4.9885,3.95,0,3.95,0.83896,1.39678,1.629370507,4.78896,1.39678,4.9885,-3.95,0,3.95
24/11/2020 16:30,8.96864,1.33252,9.067089555,4.56864,1.33252,4.759,4.4,0,4.4,0.15864,1.33252,1.341930028,4.56864,1.33252,4.759,-4.41,0,4.41
24/11/2020 17:00,9.46128,1.34204,9.55598716,4.60128,1.34204,4.793,4.86,0,4.86,-0.27872,1.34204,1.370677278,4.60128,1.34204,4.793,-4.88,0,4.88
24/11/2020 17:30,8.95032,1.02676,9.009021268,3.52032,1.02676,3.667,5.43,0,5.43,-1.92968,1.02676,2.185841028,3.52032,1.02676,3.667,-5.45,0,5.45
24/11/2020 18:00,8.54072,0.84896,8.582810216,2.91072,0.84896,3.032,5.63,0,5.63,-2.75928,0.84896,2.886929026,2.91072,0.84896,3.032,-5.67,0,5.67
24/11/2020 18:30,8.11496,-0.79522,8.153830428,2.48496,0.72478,2.5885,5.63,-1.52,5.831577831,-3.18504,1.73478,3.626836287,2.48496,0.72478,2.5885,-5.67,1.01,5.759253424
24/11/2020 19:00,7.6552,0.6461,7.682417084,2.2152,0.6461,2.3075,5.44,0,5.44,-3.2348,0.6461,3.298693112,2.2152,0.6461,2.3075,-5.45,0,5.45
24/11/2020 19:30,7.7768,0.8274,7.820691082,2.8368,0.8274,2.955,4.94,0,4.94,-2.1232,0.8274,2.278720913,2.8368,0.8274,2.955,-4.96,0,4.96
24/11/2020 20:00,7.42176,0.85218,7.470524229,2.92176,0.85218,3.0435,4.5,0,4.5,-1.58824,0.85218,1.802419776,2.92176,0.85218,3.0435,-4.51,0,4.51
24/11/2020 20:30,7.3372,0.2596,7.341791062,3.1872,0.9296,3.32,4.15,-0.67,4.203736433,-0.9828,0.2596,1.016507747,3.1872,0.9296,3.32,-4.17,-0.67,4.223481976
24/11/2020 21:00,6.86112,0.15866,6.862954222,2.84112,0.82866,2.9595,4.02,-0.67,4.075450895,-1.18888,0.15866,1.199420131,2.84112,0.82866,2.9595,-4.03,-0.67,4.085315165
24/11/2020 21:30,7.07216,0.37188,7.081930655,3.57216,1.04188,3.721,3.5,-0.67,3.563551599,0.06216,0.37188,0.377039255,3.57216,1.04188,3.721,-3.51,-0.67,3.573373756
24/11/2020 22:00,7.41808,0.44944,7.431682663,4.55808,1.32944,4.748,2.86,-0.88,2.992323512,1.66808,0.65944,1.793697856,4.55808,1.32944,4.748,-2.89,-0.67,2.96664794
24/11/2020 22:30,6.69344,0.48392,6.710910341,4.09344,1.19392,4.264,2.6,-0.71,2.695199436,1.50344,0.52392,1.592113061,4.09344,1.19392,4.264,-2.59,-0.67,2.675256997
24/11/2020 23:00,5.88088,0.18734,5.883863174,3.35088,0.97734,3.4905,2.53,-0.79,2.650471656,0.82088,0.13734,0.832289763,3.35088,0.97734,3.4905,-2.53,-0.84,2.665801943
24/11/2020 23:30,4.78312,-0.13284,4.784964305,2.25312,0.65716,2.347,2.53,-0.79,2.650471656,-0.27688,-0.32284,0.425309534,2.25312,0.65716,2.347,-2.53,-0.98,2.713171576
25/11/2020 00:00,4.96768,-0.03276,4.967788019,2.76768,0.80724,2.883,2.2,-0.84,2.354909765,0.54768,-0.17276,0.574281638,2.76768,0.80724,2.883,-2.22,-0.98,2.426684982
25/11/2020 00:30,4.93304,-0.06328,4.933445855,2.66304,0.77672,2.774,2.27,-0.84,2.420433845,0.38304,-0.20328,0.433638559,2.66304,0.77672,2.774,-2.28,-0.98,2.481692971
25/11/2020 01:00,4.82912,-0.17234,4.832194227,2.28912,0.66766,2.3845,2.54,-0.84,2.675294376,-0.26088,-0.31234,0.406957799,2.28912,0.66766,2.3845,-2.55,-0.98,2.731830888
25/11/2020 01:30,5.43016,0.04088,5.430313877,3.02016,0.88088,3.146,2.41,-0.84,2.552195134,0.64016,0.01088,0.64025245,3.02016,0.88088,3.146,-2.38,-0.87,2.534028413
25/11/2020 02:00,5.4004,0.0672,5.400818086,3.1104,0.9072,3.24,2.29,-0.84,2.439200689,0.8104,0.0372,0.811253351,3.1104,0.9072,3.24,-2.3,-0.87,2.45904453
25/11/2020 02:30,5.16328,-0.00196,5.163280372,2.87328,0.83804,2.993,2.29,-0.84,2.439200689,0.57328,0.01804,0.573563772,2.87328,0.83804,2.993,-2.3,-0.82,2.441802613
25/11/2020 03:00,5.91384,0.41862,5.928637807,3.90384,1.13862,4.0665,2.01,-0.72,2.135064402,1.92384,0.41862,1.968858311,3.90384,1.13862,4.0665,-1.98,-0.72,2.106845984
25/11/2020 03:30,6.05768,0.57474,6.08488398,4.26768,1.24474,4.4455,1.79,-0.67,1.911282292,2.51768,0.57474,2.582448189,4.26768,1.24474,4.4455,-1.75,-0.67,1.873872995
25/11/2020 04:00,5.95256,0.54408,5.97737347,4.16256,1.21408,4.336,1.79,-0.67,1.911282292,2.41256,0.54408,2.473149571,4.16256,1.21408,4.336,-1.75,-0.67,1.873872995
25/11/2020 04:30,4.98856,0.04458,4.988759189,2.99856,0.87458,3.1235,1.99,-0.83,2.156153983,1.00856,-0.05542,1.010081507,2.99856,0.87458,3.1235,-1.99,-0.93,2.196588264
25/11/2020 05:00,4.70544,-0.10508,4.706613156,2.48544,0.72492,2.589,2.22,-0.83,2.370084387,0.25544,-0.20508,0.327578082,2.48544,0.72492,2.589,-2.23,-0.93,2.416153969
25/11/2020 05:30,4.432,-0.2665,4.440005208,1.932,0.5635,2.0125,2.5,-0.83,2.634179189,-0.568,-0.2865,0.636165269,1.932,0.5635,2.0125,-2.5,-0.85,2.640549185
25/11/2020 06:00,5.30512,0.11816,5.306435715,2.80512,0.81816,2.922,2.5,-0.7,2.596150997,0.30512,0.11816,0.327200244,2.80512,0.81816,2.922,-2.5,-0.7,2.596150997
25/11/2020 06:30,5.73128,0.09954,5.732144333,2.74128,0.79954,2.8555,2.99,-0.7,3.070846789,-0.23872,0.09954,0.258641547,2.74128,0.79954,2.8555,-2.98,-0.7,3.061110909
25/11/2020 07:00,6.42872,0.23296,6.432939546,3.19872,0.93296,3.332,3.23,-0.7,3.304981089,-0.03128,0.23296,0.235050633,3.19872,0.93296,3.332,-3.23,-0.7,3.304981089
25/11/2020 07:30,6.6224,-0.8218,6.673195411,2.7024,0.7882,2.815,3.92,-1.61,4.237747043,-1.2376,1.7782,2.166483095,2.7024,0.7882,2.815,-3.94,0.99,4.062474615
25/11/2020 08:00,6.28776,0.51268,6.308626364,1.75776,0.51268,1.831,4.53,0,4.53,-2.76224,0.51268,2.809414637,1.75776,0.51268,1.831,-4.52,0,4.52
25/11/2020 08:30,6.27968,0.42574,6.294095284,1.45968,0.42574,1.5205,4.82,0,4.82,-3.39032,0.42574,3.416946627,1.45968,0.42574,1.5205,-4.85,0,4.85
25/11/2020 09:00,6.19928,0.37604,6.210674569,1.28928,0.37604,1.343,4.91,0,4.91,-3.66072,0.37604,3.679983288,1.28928,0.37604,1.343,-4.95,0,4.95
25/11/2020 09:30,6.22776,-1.31482,6.365040946,1.21776,0.35518,1.2685,5.01,-1.67,5.281003692,-3.84224,1.35518,4.074226436,1.21776,0.35518,1.2685,-5.06,1,5.157867777
25/11/2020 10:00,6.3584,0.3612,6.368651035,1.2384,0.3612,1.29,5.12,0,5.12,-3.9016,0.3612,3.918283808,1.2384,0.3612,1.29,-5.14,0,5.14
25/11/2020 10:30,6.57352,0.46186,6.589725324,1.58352,0.46186,1.6495,4.99,0,4.99,-3.42648,0.46186,3.457467259,1.58352,0.46186,1.6495,-5.01,0,5.01
25/11/2020 11:00,6.82112,0.53116,6.841769435,1.82112,0.53116,1.897,5,0,5,-3.19888,0.53116,3.242678553,1.82112,0.53116,1.897,-5.02,0,5.02
25/11/2020 11:30,1.971,0.577,2.053721013,1.968,0.574,2.05,0.003,0.003,0.004242641,1.965,0.577,2.047963379,1.968,0.574,2.05,-0.003,0.003,0.004242641
25/11/2020 12:00,7.20432,0.73626,7.241844064,2.52432,0.73626,2.6295,4.68,0,4.68,-2.17568,0.73626,2.296880983,2.52432,0.73626,2.6295,-4.7,0,4.7
25/11/2020 12:30,7.83672,0.96446,7.895844695,3.30672,0.96446,3.4445,4.53,0,4.53,-1.22328,0.96446,1.557753848,3.30672,0.96446,3.4445,-4.53,0,4.53
25/11/2020 13:00,7.3624,0.7882,7.404471149,2.7024,0.7882,2.815,4.66,0,4.66,-1.9676,0.7882,2.119601142,2.7024,0.7882,2.815,-4.67,0,4.67
25/11/2020 13:30,7.01056,0.68558,7.044002516,2.35056,0.68558,2.4485,4.66,0,4.66,-2.31944,0.68558,2.418640496,2.35056,0.68558,2.4485,-4.67,0,4.67
25/11/2020 14:00,6.56384,0.47362,6.580905063,1.62384,0.47362,1.6915,4.94,0,4.94,-3.34616,0.47362,3.379512191,1.62384,0.47362,1.6915,-4.97,0,4.97
25/11/2020 14:30,6.2184,0.3262,6.226949895,1.1184,0.3262,1.165,5.1,0,5.1,-4.0016,0.3262,4.014873472,1.1184,0.3262,1.165,-5.12,0,5.12
25/11/2020 15:00,6.148,0.3465,6.157756592,1.188,0.3465,1.2375,4.96,0,4.96,-3.802,0.3465,3.817756704,1.188,0.3465,1.2375,-4.99,0,4.99
25/11/2020 15:30,5.99384,0.24612,5.998890981,0.84384,0.24612,0.879,5.15,0,5.15,-4.33616,0.24612,4.343139256,0.84384,0.24612,0.879,-5.18,0,5.18
25/11/2020 16:00,6.08088,0.22484,6.0850353,0.77088,0.22484,0.803,5.31,0,5.31,-4.53912,0.22484,4.544685182,0.77088,0.22484,0.803,-5.31,0,5.31
25/11/2020 16:30,6.45736,0.25298,6.462313599,0.86736,0.25298,0.9035,5.59,0,5.59,-4.76264,0.25298,4.769354112,0.86736,0.25298,0.9035,-5.63,0,5.63
25/11/2020 17:00,6.80328,0.22554,6.807017486,0.77328,0.22554,0.8055,6.03,0,6.03,-5.25672,0.22554,5.261556181,0.77328,0.22554,0.8055,-6.03,0,6.03
25/11/2020 17:30,7.16024,0.28882,7.166062646,0.99024,0.28882,1.0315,6.17,0,6.17,-5.20976,0.28882,5.217759696,0.99024,0.28882,1.0315,-6.2,0,6.2
25/11/2020 18:00,7.30568,0.36624,7.314854202,1.25568,0.36624,1.308,6.05,0,6.05,-4.82432,0.36624,4.838201649,1.25568,0.36624,1.308,-6.08,0,6.08
25/11/2020 18:30,7.24184,0.34762,7.25017836,1.19184,0.34762,1.2415,6.05,0,6.05,-4.88816,0.34762,4.900504857,1.19184,0.34762,1.2415,-6.08,0,6.08
