Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/11/2020 19:00,7.22528,0.40404,7.236568206,1.38528,0.40404,1.443,5.84,0,5.84,-4.47472,0.40404,4.492924148,1.38528,0.40404,1.443,-5.86,0,5.86
25/11/2020 19:30,6.73616,0.34888,6.745188567,1.19616,0.34888,1.246,5.54,0,5.54,-4.33384,0.34888,4.347859979,1.19616,0.34888,1.246,-5.53,0,5.53
25/11/2020 20:00,6.42456,-0.40992,6.43762422,1.23456,0.36008,1.286,5.19,-0.77,5.246808554,-3.96544,-0.15992,3.968663352,1.23456,0.36008,1.286,-5.2,-0.52,5.225935323
25/11/2020 20:30,6.0544,-0.4333,6.069885357,1.1544,0.3367,1.2025,4.9,-0.77,4.960131047,-3.8156,-0.3733,3.833817451,1.1544,0.3367,1.2025,-4.97,-0.71,5.020458146
25/11/2020 21:00,5.73664,-0.49848,5.75825675,1.13664,0.33152,1.184,4.6,-0.83,4.674280693,-3.49336,-0.49848,3.528745726,1.13664,0.33152,1.184,-4.63,-0.83,4.703806969
25/11/2020 21:30,5.57432,-0.47874,5.594840074,1.20432,0.35126,1.2545,4.37,-0.83,4.4481232,-3.20568,-0.47874,3.241230669,1.20432,0.35126,1.2545,-4.41,-0.83,4.48742688
25/11/2020 22:00,5.3228,-0.4896,5.345269684,1.3728,0.4004,1.43,3.95,-0.89,4.049024574,-2.5772,-0.4296,2.612760226,1.3728,0.4004,1.43,-3.95,-0.83,4.036260646
25/11/2020 22:30,5.0692,-0.4144,5.086110105,1.4592,0.4256,1.52,3.61,-0.84,3.706440341,-2.1308,-0.5744,2.206862932,1.4592,0.4256,1.52,-3.59,-1,3.72667412
25/11/2020 23:00,4.42976,-0.64632,4.47666206,1.10976,0.32368,1.156,3.32,-0.97,3.45880037,-2.24024,-0.67632,2.340103417,1.10976,0.32368,1.156,-3.35,-1,3.496069221
25/11/2020 23:30,4.13864,-0.77248,4.210114773,1.08864,0.31752,1.134,3.05,-1.09,3.238919573,-1.95136,-0.68248,2.067265053,1.08864,0.31752,1.134,-3.04,-1,3.20024999
26/11/2020 00:00,3.90032,-0.74574,3.970972708,0.94032,0.27426,0.9795,2.96,-1.02,3.13081459,-2.01968,-0.72574,2.146114128,0.94032,0.27426,0.9795,-2.96,-1,3.124355934
26/11/2020 00:30,3.95744,-0.79908,4.037308534,0.99744,0.29092,1.039,2.96,-1.09,3.154314506,-1.96256,-0.82908,2.130496515,0.99744,0.29092,1.039,-2.96,-1.12,3.164806471
26/11/2020 01:00,4.21248,-0.60886,4.256254016,1.03248,0.30114,1.0755,3.18,-0.91,3.307642665,-2.14752,-0.69886,2.258372744,1.03248,0.30114,1.0755,-3.18,-1,3.333526661
26/11/2020 01:30,4.06072,-0.76354,4.131880958,0.81072,0.23646,0.8445,3.25,-1,3.400367627,-2.47928,-0.76354,2.594190172,0.81072,0.23646,0.8445,-3.29,-1,3.438618909
26/11/2020 02:00,3.91528,-0.86846,4.010441403,0.72528,0.21154,0.7555,3.19,-1.08,3.367862824,-2.45472,-0.89846,2.613977936,0.72528,0.21154,0.7555,-3.18,-1.11,3.368159735
26/11/2020 02:30,3.89272,-0.92504,4.001120843,0.70272,0.20496,0.732,3.19,-1.13,3.384228125,-2.47728,-0.90504,2.637425563,0.70272,0.20496,0.732,-3.18,-1.11,3.368159735
26/11/2020 03:00,3.91872,-0.80704,4.000959885,0.79872,0.23296,0.832,3.12,-1.04,3.288768767,-2.26128,-0.87704,2.425404379,0.79872,0.23296,0.832,-3.06,-1.11,3.255103685
26/11/2020 03:30,3.97392,-0.79094,4.051867008,0.85392,0.24906,0.8895,3.12,-1.04,3.288768767,-2.20608,-0.75094,2.330386202,0.85392,0.24906,0.8895,-3.06,-1,3.219254572
26/11/2020 04:00,3.71712,-0.86584,3.816629403,0.59712,0.17416,0.622,3.12,-1.04,3.288768767,-2.46288,-0.82584,2.597650785,0.59712,0.17416,0.622,-3.06,-1,3.219254572
26/11/2020 04:30,3.73056,-0.86192,3.828835854,0.61056,0.17808,0.636,3.12,-1.04,3.288768767,-2.44944,-0.82192,2.583661897,0.61056,0.17808,0.636,-3.06,-1,3.219254572
26/11/2020 05:00,3.71184,-0.86738,3.811837385,0.59184,0.17262,0.6165,3.12,-1.04,3.288768767,-2.46816,-0.82738,2.603146452,0.59184,0.17262,0.6165,-3.06,-1,3.219254572
26/11/2020 05:30,3.79096,-0.86472,3.888331056,0.60096,0.17528,0.626,3.19,-1.04,3.355249618,-2.56904,-0.82472,2.698171529,0.60096,0.17528,0.626,-3.17,-1,3.323988568
26/11/2020 06:00,4.19344,-0.64358,4.242538656,0.91344,0.26642,0.9515,3.28,-0.91,3.403894828,-2.36656,-0.73358,2.477649259,0.91344,0.26642,0.9515,-3.28,-1,3.429052347
26/11/2020 06:30,4.77072,-0.67104,4.81768243,0.99072,0.28896,1.032,3.78,-0.96,3.9,-2.79928,-0.63104,2.869526093,0.99072,0.28896,1.032,-3.79,-0.92,3.900064102
26/11/2020 07:00,5.26144,-0.44958,5.280612943,0.96144,0.28042,1.0015,4.3,-0.73,4.361524963,-3.33856,-0.44958,3.368694859,0.96144,0.28042,1.0015,-4.3,-0.73,4.361524963
26/11/2020 07:30,5.78656,-0.86142,5.850326576,0.88656,0.25858,0.9235,4.9,-1.12,5.02637046,-4.05344,0.21858,4.059329138,0.88656,0.25858,0.9235,-4.94,-0.04,4.940161941
26/11/2020 08:00,6.15744,0.27342,6.163507593,0.93744,0.27342,0.9765,5.22,0,5.22,-4.27256,0.23342,4.278931391,0.93744,0.27342,0.9765,-5.21,-0.04,5.210153549
26/11/2020 08:30,6.18632,0.23226,6.190678464,0.79632,0.23226,0.8295,5.39,0,5.39,-4.65368,0.19226,4.657649778,0.79632,0.23226,0.8295,-5.45,-0.04,5.450146787
26/11/2020 09:00,6.26936,0.25648,6.274604115,0.87936,0.25648,0.916,5.39,0,5.39,-4.57064,0.21648,4.575763718,0.87936,0.25648,0.916,-5.45,-0.04,5.450146787
26/11/2020 09:30,6.30424,-1.32168,6.441294901,1.19424,0.34832,1.244,5.11,-1.67,5.37596503,-4.03576,1.35832,4.258214649,1.19424,0.34832,1.244,-5.23,1.01,5.326631206
26/11/2020 10:00,6.35048,0.40264,6.363231506,1.38048,0.40264,1.438,4.97,0,4.97,-3.61952,0.40264,3.641846235,1.38048,0.40264,1.438,-5,0,5
26/11/2020 10:30,6.14,0.4025,6.153178549,1.38,0.4025,1.4375,4.76,0,4.76,-3.41,0.4025,3.433672414,1.38,0.4025,1.4375,-4.79,0,4.79
26/11/2020 11:00,6.15008,0.47544,6.168429881,1.63008,0.47544,1.698,4.52,0,4.52,-2.87992,0.47544,2.918900889,1.63008,0.47544,1.698,-4.51,0,4.51
26/11/2020 11:30,6.05456,-0.16992,6.056943916,1.71456,0.50008,1.786,4.34,-0.67,4.391412074,-2.63544,-0.16992,2.640912115,1.71456,0.50008,1.786,-4.35,-0.67,4.401295264
26/11/2020 12:00,5.9192,-0.1744,5.921768655,1.6992,0.4956,1.77,4.22,-0.67,4.272856188,-2.5408,-0.1744,2.546778357,1.6992,0.4956,1.77,-4.24,-0.67,4.292609929
26/11/2020 12:30,5.90544,0.40992,5.91964999,1.40544,0.40992,1.464,4.5,0,4.5,-3.05456,0.40992,3.081942764,1.40544,0.40992,1.464,-4.46,0,4.46
26/11/2020 13:00,5.84064,-0.27898,5.847298988,1.34064,0.39102,1.3965,4.5,-0.67,4.549604378,-3.18936,-0.27898,3.201538232,1.34064,0.39102,1.3965,-4.53,-0.67,4.579279419
26/11/2020 13:30,5.81952,-0.28514,5.826501339,1.31952,0.38486,1.3745,4.5,-0.67,4.549604378,-3.21048,-0.28514,3.223117536,1.31952,0.38486,1.3745,-4.53,-0.67,4.579279419
26/11/2020 14:00,5.75208,-0.33106,5.761599175,1.16208,0.33894,1.2105,4.59,-0.67,4.638642043,-3.46792,-0.33106,3.483686244,1.16208,0.33894,1.2105,-4.63,-0.67,4.67822616
26/11/2020 14:30,5.69608,-0.37656,5.708513362,1.00608,0.29344,1.048,4.69,-0.67,4.737615434,-3.69392,-0.37656,3.713063748,1.00608,0.29344,1.048,-4.7,-0.67,4.74751514
26/11/2020 15:00,5.60352,0.23436,5.608418761,0.80352,0.23436,0.837,4.8,0,4.8,-4.02648,0.23436,4.033294658,0.80352,0.23436,0.837,-4.83,0,4.83
26/11/2020 15:30,5.59888,0.16884,5.601425194,0.57888,0.16884,0.603,5.02,0,5.02,-4.48112,0.16884,4.484299655,0.57888,0.16884,0.603,-5.06,0,5.06
26/11/2020 16:00,5.84784,0.14812,5.849715566,0.50784,0.14812,0.529,5.34,0,5.34,-4.84216,0.14812,4.84442494,0.50784,0.14812,0.529,-5.35,0,5.35
26/11/2020 16:30,6.25064,-1.52148,6.433148669,0.44064,0.12852,0.459,5.81,-1.65,6.039751651,-5.40936,1.13852,5.527875125,0.44064,0.12852,0.459,-5.85,1.01,5.936547818
26/11/2020 17:00,6.67456,0.11508,6.675552007,0.39456,0.11508,0.411,6.28,0,6.28,-5.92544,0.11508,5.926557399,0.39456,0.11508,0.411,-6.32,0,6.32
26/11/2020 17:30,6.96608,0.11844,6.967086809,0.40608,0.11844,0.423,6.56,0,6.56,-6.14392,0.11844,6.145061513,0.40608,0.11844,0.423,-6.55,0,6.55
26/11/2020 18:00,6.9728,0.1204,6.973839402,0.4128,0.1204,0.43,6.56,0,6.56,-6.1372,0.1204,6.138380894,0.4128,0.1204,0.43,-6.55,0,6.55
26/11/2020 18:30,6.7628,-1.6996,6.973098594,0.4128,0.1204,0.43,6.35,-1.82,6.605671805,-6.0472,0.9604,6.122989139,0.4128,0.1204,0.43,-6.46,0.84,6.514384084
26/11/2020 19:00,6.45376,-0.54932,6.477095846,0.41376,0.12068,0.431,6.04,-0.67,6.07704698,-5.64624,-0.54932,5.672898607,0.41376,0.12068,0.431,-6.06,-0.67,6.096925455
26/11/2020 19:30,6.22032,-0.55324,6.24487433,0.40032,0.11676,0.417,5.82,-0.67,5.858438358,-5.42968,-0.55324,5.457792539,0.40032,0.11676,0.417,-5.83,-0.67,5.868372858
26/11/2020 20:00,5.928,-0.551,5.953552301,0.408,0.119,0.425,5.52,-0.67,5.560512566,-5.132,-0.551,5.161494454,0.408,0.119,0.425,-5.54,-0.67,5.580367371
26/11/2020 20:30,5.68664,-0.59848,5.71804624,0.41664,0.12152,0.434,5.27,-0.72,5.318956665,-4.82336,-0.54848,4.854444561,0.41664,0.12152,0.434,-5.24,-0.67,5.282660315
26/11/2020 21:00,5.46048,-0.59736,5.493057509,0.42048,0.12264,0.438,5.04,-0.72,5.091168825,-4.66952,-0.54736,4.701491253,0.42048,0.12264,0.438,-5.09,-0.67,5.133906894
26/11/2020 21:30,5.0892,-0.7194,5.139795035,0.3792,0.1106,0.395,4.71,-0.83,4.78257253,-4.3608,-0.7394,4.423040696,0.3792,0.1106,0.395,-4.74,-0.85,4.815610034
26/11/2020 22:00,4.82936,-0.71352,4.881785411,0.39936,0.11648,0.416,4.43,-0.83,4.507083314,-4.04064,-0.85352,4.129802417,0.39936,0.11648,0.416,-4.44,-0.97,4.544722214
26/11/2020 22:30,4.41128,-0.84296,4.491099286,0.40128,0.11704,0.418,4.01,-0.96,4.123311776,-3.62872,-0.85296,3.72761983,0.40128,0.11704,0.418,-4.03,-0.97,4.145093485
26/11/2020 23:00,4.08088,-0.78016,4.154784134,0.41088,0.11984,0.428,3.67,-0.9,3.778743177,-3.25912,-0.85016,3.368179805,0.41088,0.11984,0.428,-3.67,-0.97,3.796024236
26/11/2020 23:30,3.758,-0.781,3.838297148,0.408,0.119,0.425,3.35,-0.9,3.468789414,-2.952,-0.851,3.072214999,0.408,0.119,0.425,-3.36,-0.97,3.497213176
27/11/2020 00:00,3.58168,-0.88576,3.689580247,0.39168,0.11424,0.408,3.19,-1,3.343067454,-2.75832,-0.85576,2.888019114,0.39168,0.11424,0.408,-3.15,-0.97,3.295967233
27/11/2020 00:30,3.59896,-0.98072,3.730190987,0.40896,0.11928,0.426,3.19,-1.1,3.374329563,-2.74104,-1.01072,2.921447449,0.40896,0.11928,0.426,-3.15,-1.13,3.346550463
27/11/2020 01:00,3.80472,-0.97904,3.928665626,0.41472,0.12096,0.432,3.39,-1.1,3.564000561,-3.00528,-1.00904,3.17015293,0.41472,0.12096,0.432,-3.42,-1.13,3.601846749
27/11/2020 01:30,3.79176,-0.98282,3.917062554,0.40176,0.11718,0.4185,3.39,-1.1,3.564000561,-3.01824,-1.01282,3.183642105,0.40176,0.11718,0.4185,-3.42,-1.13,3.601846749
27/11/2020 02:00,3.88584,-0.85538,3.978872636,0.49584,0.14462,0.5165,3.39,-1,3.534416501,-2.84416,-0.85538,2.970003544,0.49584,0.14462,0.5165,-3.34,-1,3.486488204
27/11/2020 02:30,3.97624,-0.77068,4.050238536,0.78624,0.22932,0.819,3.19,-1,3.343067454,-2.40376,-0.77068,2.524284017,0.78624,0.22932,0.819,-3.19,-1,3.343067454
27/11/2020 03:00,3.8284,-0.8138,3.913938809,0.6384,0.1862,0.665,3.19,-1,3.343067454,-2.5516,-0.8138,2.678233186,0.6384,0.1862,0.665,-3.19,-1,3.343067454
27/11/2020 03:30,3.6628,-0.9121,3.774656309,0.4728,0.1379,0.4925,3.19,-1.05,3.358362696,-2.6372,-0.9321,2.797076018,0.4728,0.1379,0.4925,-3.11,-1.07,3.288920796
27/11/2020 04:00,3.61104,-1.00678,3.748761909,0.49104,0.14322,0.5115,3.12,-1.15,3.325191724,-2.52896,-1.02678,2.729453398,0.49104,0.14322,0.5115,-3.02,-1.17,3.238718883
27/11/2020 04:30,3.50696,-1.21922,3.712851445,0.51696,0.15078,0.5385,2.99,-1.37,3.288920796,-2.50304,-1.01922,2.702594799,0.51696,0.15078,0.5385,-3.02,-1.17,3.238718883
27/11/2020 05:00,3.69272,-0.80754,3.779987017,0.52272,0.15246,0.5445,3.17,-0.96,3.312174512,-2.49728,-0.84754,2.637182483,0.52272,0.15246,0.5445,-3.02,-1,3.181257613
27/11/2020 05:30,3.78968,-0.65926,3.84659567,0.61968,0.18074,0.6455,3.17,-0.84,3.279405434,-2.50032,-0.81926,2.631118973,0.61968,0.18074,0.6455,-3.12,-1,3.276339421
27/11/2020 06:00,3.99528,-0.62846,4.044406539,0.72528,0.21154,0.7555,3.27,-0.84,3.376166465,-2.55472,-0.78846,2.673623655,0.72528,0.21154,0.7555,-3.28,-1,3.429052347
27/11/2020 06:30,4.46848,-0.65086,4.515631988,0.64848,0.18914,0.6755,3.82,-0.84,3.91126578,-3.15152,-0.70086,3.228510965,0.64848,0.18914,0.6755,-3.8,-0.89,3.902832305
27/11/2020 07:00,4.90336,-0.57402,4.936844969,0.60336,0.17598,0.6285,4.3,-0.75,4.364916952,-3.69664,-0.57402,3.740941893,0.60336,0.17598,0.6285,-4.3,-0.75,4.364916952
27/11/2020 07:30,5.3964,-0.5848,5.427994473,0.5664,0.1652,0.59,4.83,-0.75,4.887882977,-4.3136,-0.4148,4.333497894,0.5664,0.1652,0.59,-4.88,-0.58,4.914346345
27/11/2020 08:00,5.8108,0.2044,5.814393864,0.7008,0.2044,0.73,5.11,0,5.11,-4.4492,0.2044,4.453892679,0.7008,0.2044,0.73,-5.15,0,5.15
27/11/2020 08:30,6.03168,-1.43326,6.199628848,0.81168,0.23674,0.8455,5.22,-1.67,5.480629526,-4.41832,1.23674,4.588145317,0.81168,0.23674,0.8455,-5.23,1,5.324744125
27/11/2020 09:00,5.94048,0.21014,5.94419561,0.72048,0.21014,0.7505,5.22,0,5.22,-4.50952,0.21014,4.514413522,0.72048,0.21014,0.7505,-5.23,0,5.23
27/11/2020 09:30,6.15248,0.24864,6.157502091,0.85248,0.24864,0.888,5.3,0,5.3,-4.37752,0.24864,4.384575601,0.85248,0.24864,0.888,-5.23,0,5.23
27/11/2020 10:00,6.2072,0.2646,6.212837114,0.9072,0.2646,0.945,5.3,0,5.3,-4.3228,0.2646,4.330890555,0.9072,0.2646,0.945,-5.23,0,5.23
27/11/2020 10:30,6.16144,0.28042,6.167817949,0.96144,0.28042,1.0015,5.2,0,5.2,-4.26856,0.28042,4.277761079,0.96144,0.28042,1.0015,-5.23,0,5.23
27/11/2020 11:00,6.06928,0.25354,6.074573421,0.86928,0.25354,0.9055,5.2,0,5.2,-4.36072,0.25354,4.368084414,0.86928,0.25354,0.9055,-5.23,0,5.23
27/11/2020 11:30,5.9296,0.2128,5.933417228,0.7296,0.2128,0.76,5.2,0,5.2,-4.5004,0.2128,4.505428282,0.7296,0.2128,0.76,-5.23,0,5.23
27/11/2020 12:00,6.04432,0.24626,6.04933453,0.84432,0.24626,0.8795,5.2,0,5.2,-4.31568,0.24626,4.322700296,0.84432,0.24626,0.8795,-5.16,0,5.16
27/11/2020 12:30,5.82336,0.28098,5.830134771,0.96336,0.28098,1.0035,4.86,0,4.86,-3.93664,0.28098,3.946654818,0.96336,0.28098,1.0035,-4.9,0,4.9
27/11/2020 13:00,5.9916,-0.2937,5.998794066,1.4616,0.4263,1.5225,4.53,-0.72,4.586861672,-3.0884,-0.1837,3.093858473,1.4616,0.4263,1.5225,-4.55,-0.61,4.590708006
27/11/2020 13:30,5.85336,-0.33402,5.862882623,1.32336,0.38598,1.3785,4.53,-0.72,4.586861672,-3.22664,-0.28402,3.239116091,1.32336,0.38598,1.3785,-4.55,-0.67,4.599065122
27/11/2020 14:00,5.66568,-0.38876,5.679002043,1.13568,0.33124,1.183,4.53,-0.72,4.586861672,-3.41432,-0.33876,3.431084289,1.13568,0.33124,1.183,-4.55,-0.67,4.599065122
27/11/2020 14:30,5.68208,-0.45106,5.699955109,0.92208,0.26894,0.9605,4.76,-0.72,4.814145822,-3.86792,-0.40106,3.888657127,0.92208,0.26894,0.9605,-4.79,-0.67,4.836631059
27/11/2020 15:00,5.638,0.189,5.641166989,0.648,0.189,0.675,4.99,0,4.99,-4.362,0.189,4.366092647,0.648,0.189,0.675,-5.01,0,5.01
27/11/2020 15:30,5.56408,0.16744,5.566598818,0.57408,0.16744,0.598,4.99,0,4.99,-4.43592,0.16744,4.439079004,0.57408,0.16744,0.598,-5.01,0,5.01
27/11/2020 16:00,5.9108,0.2044,5.914333098,0.7008,0.2044,0.73,5.21,0,5.21,-4.4992,0.2044,4.503840583,0.7008,0.2044,0.73,-5.2,0,5.2
27/11/2020 16:30,6.3264,-1.4323,6.486510637,0.7464,0.2177,0.7775,5.58,-1.65,5.818840091,-4.8536,1.2277,5.006463847,0.7464,0.2177,0.7775,-5.6,1.01,5.690351483
27/11/2020 17:00,6.79736,0.23548,6.801437627,0.80736,0.23548,0.841,5.99,0,5.99,-5.16264,0.23548,5.168007604,0.80736,0.23548,0.841,-5.97,0,5.97
27/11/2020 17:30,6.9412,-1.4509,7.091217685,0.7512,0.2191,0.7825,6.19,-1.67,6.411318117,-5.4788,1.2291,5.614974288,0.7512,0.2191,0.7825,-6.23,1.01,6.311339002
27/11/2020 18:00,7.1044,0.2667,7.109404212,0.9144,0.2667,0.9525,6.19,0,6.19,-5.2556,0.2667,5.262362611,0.9144,0.2667,0.9525,-6.17,0,6.17
27/11/2020 18:30,7.0068,0.2849,7.012589696,0.9768,0.2849,1.0175,6.03,0,6.03,-5.0732,0.2849,5.081193388,0.9768,0.2849,1.0175,-6.05,0,6.05
27/11/2020 19:00,6.96056,0.30058,6.967046996,1.03056,0.30058,1.0735,5.93,0,5.93,-4.86944,0.30058,4.878708256,1.03056,0.30058,1.0735,-5.9,0,5.9
27/11/2020 19:30,6.72744,0.36092,6.737114531,1.23744,0.36092,1.289,5.49,0,5.49,-4.28256,0.36092,4.297741663,1.23744,0.36092,1.289,-5.52,0,5.52
27/11/2020 20:00,6.51568,-0.45876,6.531810362,1.37568,0.40124,1.433,5.14,-0.86,5.211448935,-3.80432,-0.03876,3.804517446,1.37568,0.40124,1.433,-5.18,-0.44,5.198653672
27/11/2020 20:30,6.37656,-0.25642,6.381713614,1.48656,0.43358,1.5485,4.89,-0.69,4.93844105,-3.45344,-0.22642,3.460854497,1.48656,0.43358,1.5485,-4.94,-0.66,4.98389406
27/11/2020 21:00,5.91408,-0.33006,5.92328303,1.23408,0.35994,1.2855,4.68,-0.69,4.730591929,-3.46592,-0.30006,3.478884512,1.23408,0.35994,1.2855,-4.7,-0.66,4.7461142
27/11/2020 21:30,5.6416,-0.5262,5.666086568,1.2816,0.3738,1.335,4.36,-0.9,4.451920934,-3.1184,-0.4362,3.148759915,1.2816,0.3738,1.335,-4.4,-0.81,4.473935628
27/11/2020 22:00,5.51496,-0.37772,5.527879901,1.58496,0.46228,1.651,3.93,-0.84,4.018768468,-2.34504,-0.34772,2.370679607,1.58496,0.46228,1.651,-3.93,-0.81,4.012605139
27/11/2020 22:30,5.20144,-0.40208,5.216957581,1.50144,0.43792,1.564,3.7,-0.84,3.794153397,-2.17856,-0.45208,2.22497191,1.50144,0.43792,1.564,-3.68,-0.89,3.786092973
27/11/2020 23:00,4.7648,-0.4361,4.784715483,1.3848,0.4039,1.4425,3.38,-0.84,3.482814953,-2.0252,-0.5961,2.111106404,1.3848,0.4039,1.4425,-3.41,-1,3.553603805
27/11/2020 23:30,4.26376,-0.68682,4.318723313,1.07376,0.31318,1.1185,3.19,-1,3.343067454,-2.02624,-0.68682,2.139478967,1.07376,0.31318,1.1185,-3.1,-1,3.257299495
28/11/2020 00:00,4.14408,-0.65756,4.195924713,1.17408,0.34244,1.223,2.97,-1,3.133831521,-1.76592,-0.65756,1.884372203,1.17408,0.34244,1.223,-2.94,-1,3.105414626
28/11/2020 00:30,4.20608,-0.65406,4.256630528,1.18608,0.34594,1.2355,3.02,-1,3.181257613,-1.83392,-0.65406,1.9470637,1.18608,0.34594,1.2355,-3.02,-1,3.181257613
28/11/2020 01:00,4.4952,-0.5364,4.527090456,1.3152,0.3836,1.37,3.18,-0.92,3.31040783,-1.7048,-0.6164,1.812813283,1.3152,0.3836,1.37,-3.02,-1,3.181257613
28/11/2020 01:30,4.57824,-0.43218,4.598593377,1.39824,0.40782,1.4565,3.18,-0.84,3.289072818,-1.68176,-0.59218,1.782973317,1.39824,0.40782,1.4565,-3.08,-1,3.238271144
28/11/2020 02:00,4.63072,-0.35854,4.644579491,1.65072,0.48146,1.7195,2.98,-0.84,3.096126612,-1.32928,-0.51854,1.426838831,1.65072,0.48146,1.7195,-2.98,-1,3.143310357
28/11/2020 02:30,4.65496,-0.30772,4.665119956,1.82496,0.53228,1.901,2.83,-0.84,2.952033198,-1.01504,-0.46772,1.117617197,1.82496,0.53228,1.901,-2.84,-1,3.010913483
28/11/2020 03:00,4.37608,-0.46656,4.400881094,1.48608,0.43344,1.548,2.89,-0.9,3.0268961,-1.42392,-0.56656,1.532494176,1.48608,0.43344,1.548,-2.91,-1,3.077027787
28/11/2020 03:30,4.0312,-0.6834,4.088717281,1.0512,0.3066,1.095,2.98,-0.99,3.140143309,-1.9388,-0.6934,2.059065079,1.0512,0.3066,1.095,-2.99,-1,3.152792413
28/11/2020 04:00,4.03024,-0.63118,4.079365471,1.23024,0.35882,1.2815,2.8,-0.99,2.969865317,-1.58976,-0.64118,1.714190377,1.23024,0.35882,1.2815,-2.82,-1,2.992056149
28/11/2020 04:30,4.12256,-0.56342,4.160882485,1.46256,0.42658,1.5235,2.66,-0.99,2.838256507,-1.21744,-0.57342,1.345723096,1.46256,0.42658,1.5235,-2.68,-1,2.860489469
28/11/2020 05:00,4.23224,-0.40518,4.251591026,1.66224,0.48482,1.7315,2.57,-0.89,2.719742635,-0.89776,-0.51518,1.035076543,1.66224,0.48482,1.7315,-2.56,-1,2.748381342
28/11/2020 05:30,3.98336,-0.58152,4.025583486,1.26336,0.36848,1.316,2.72,-0.95,2.881128251,-1.48664,-0.63152,1.615213918,1.26336,0.36848,1.316,-2.75,-1,2.926174978
28/11/2020 06:00,3.98272,-0.64004,4.033820745,1.06272,0.30996,1.107,2.92,-0.95,3.070651397,-1.87728,-0.69004,2.000083848,1.06272,0.30996,1.107,-2.94,-1,3.105414626
28/11/2020 06:30,4.5784,-0.3738,4.593633965,1.5984,0.4662,1.665,2.98,-0.84,3.096126612,-1.3916,-0.5338,1.490467376,1.5984,0.4662,1.665,-2.99,-1,3.152792413
28/11/2020 07:00,4.57632,-0.43274,4.596734564,1.39632,0.40726,1.4545,3.18,-0.84,3.289072818,-1.77368,-0.59274,1.870101989,1.39632,0.40726,1.4545,-3.17,-1,3.323988568
28/11/2020 07:30,4.78968,-0.56426,4.822802489,1.21968,0.35574,1.2705,3.57,-0.92,3.686638035,-2.41032,-0.49426,2.460474639,1.21968,0.35574,1.2705,-3.63,-0.85,3.728189909
28/11/2020 08:00,5.08888,-0.38616,5.103510478,1.41888,0.41384,1.478,3.67,-0.8,3.756181572,-2.21112,-0.43616,2.253727401,1.41888,0.41384,1.478,-3.63,-0.85,3.728189909
28/11/2020 08:30,5.59248,-0.24636,5.597903697,1.69248,0.49364,1.763,3.9,-0.74,3.969584361,-2.16752,-0.24636,2.181475693,1.69248,0.49364,1.763,-3.86,-0.74,3.93029261
28/11/2020 09:00,5.62496,-0.27772,5.631811733,1.34496,0.39228,1.401,4.28,-0.67,4.33212419,-2.96504,-0.27772,2.978017898,1.34496,0.39228,1.401,-4.31,-0.67,4.361765698
28/11/2020 09:30,5.9044,-0.4058,5.918328565,1.4544,0.4242,1.515,4.45,-0.83,4.526742758,-2.9656,-0.0858,2.966840912,1.4544,0.4242,1.515,-4.42,-0.51,4.449325792
28/11/2020 10:00,5.8352,-0.3039,5.84310827,1.2552,0.3661,1.3075,4.58,-0.67,4.628747131,-3.3448,-0.3039,3.358577415,1.2552,0.3661,1.3075,-4.6,-0.67,4.648537404
28/11/2020 10:30,6.16544,-0.20758,6.168933445,1.58544,0.46242,1.6515,4.58,-0.67,4.628747131,-2.96456,-0.20758,2.971818543,1.58544,0.46242,1.6515,-4.55,-0.67,4.599065122
28/11/2020 11:00,6.23072,-0.18854,6.233571933,1.65072,0.48146,1.7195,4.58,-0.67,4.628747131,-2.89928,-0.18854,2.905403905,1.65072,0.48146,1.7195,-4.55,-0.67,4.599065122
28/11/2020 11:30,6.06608,-0.23656,6.070690834,1.48608,0.43344,1.548,4.58,-0.67,4.628747131,-3.11392,-0.23656,3.122892633,1.48608,0.43344,1.548,-4.6,-0.67,4.648537404
28/11/2020 12:00,6.08624,-0.23068,6.090610035,1.50624,0.43932,1.569,4.58,-0.67,4.628747131,-3.09376,-0.23068,3.102348175,1.50624,0.43932,1.569,-4.6,-0.67,4.648537404
28/11/2020 12:30,6.10384,-0.30138,6.111275861,1.26384,0.36862,1.3165,4.84,-0.67,4.886153907,-3.59616,-0.30138,3.608766638,1.26384,0.36862,1.3165,-4.86,-0.67,4.905965756
28/11/2020 13:00,6.07496,-0.34772,6.084903302,1.10496,0.32228,1.151,4.97,-0.67,5.014957627,-3.90504,-0.34772,3.920490607,1.10496,0.32228,1.151,-5.01,-0.67,5.054601864
28/11/2020 13:30,6.01952,-0.33764,6.028981821,1.13952,0.33236,1.187,4.88,-0.67,4.925779126,-3.78048,-0.33764,3.795527605,1.13952,0.33236,1.187,-4.92,-0.67,4.965410356
28/11/2020 14:00,5.78864,-0.40498,5.802789144,0.90864,0.26502,0.9465,4.88,-0.67,4.925779126,-4.01136,-0.40498,4.031751214,0.90864,0.26502,0.9465,-4.92,-0.67,4.965410356
28/11/2020 14:30,5.54104,-0.62178,5.575816949,0.85104,0.24822,0.8865,4.69,-0.87,4.770010482,-3.89896,-0.53178,3.935057693,0.85104,0.24822,0.8865,-4.75,-0.78,4.813616104
28/11/2020 15:00,5.66968,-0.58426,5.69970447,0.97968,0.28574,1.0205,4.69,-0.87,4.770010482,-3.71032,-0.49426,3.743095971,0.97968,0.28574,1.0205,-4.69,-0.78,4.754418997
28/11/2020 15:30,5.75704,-0.50878,5.77947806,1.06704,0.31122,1.1115,4.69,-0.82,4.76114482,-3.62296,-0.46878,3.653162171,1.06704,0.31122,1.1115,-4.69,-0.78,4.754418997
28/11/2020 16:00,5.74824,-0.58718,5.778152252,0.79824,0.23282,0.8315,4.95,-0.82,5.017459517,-4.21176,-0.47718,4.238705351,0.79824,0.23282,0.8315,-5.01,-0.71,5.060059288
28/11/2020 16:30,6.12552,-0.41464,6.139537572,0.87552,0.25536,0.912,5.25,-0.67,5.292579711,-4.36448,-0.45464,4.388095623,0.87552,0.25536,0.912,-5.24,-0.71,5.287882374
28/11/2020 17:00,6.27992,-0.42794,6.294483922,0.82992,0.24206,0.8645,5.45,-0.67,5.491029047,-4.65008,-0.46794,4.673565218,0.82992,0.24206,0.8645,-5.48,-0.71,5.525803109
28/11/2020 17:30,6.49392,0.19656,6.496894089,0.67392,0.19656,0.702,5.82,0,5.82,-5.17608,0.19656,5.179810807,0.67392,0.19656,0.702,-5.85,0,5.85
28/11/2020 18:00,6.49632,-0.47274,6.513498035,0.67632,0.19726,0.7045,5.82,-0.67,5.858438358,-5.17368,-0.47274,5.195233185,0.67632,0.19726,0.7045,-5.85,-0.67,5.888242522
28/11/2020 18:30,6.4752,-1.3989,6.624585742,0.6552,0.1911,0.6825,5.82,-1.59,6.033282689,-5.1948,0.6511,5.235444418,0.6552,0.1911,0.6825,-5.85,0.46,5.8680576
28/11/2020 19:00,6.056,-0.5395,6.079983244,0.516,0.1505,0.5375,5.54,-0.69,5.582803955,-5.044,-0.4995,5.06867204,0.516,0.1505,0.5375,-5.56,-0.65,5.597865665
28/11/2020 19:30,5.82736,-0.52452,5.850918372,0.56736,0.16548,0.591,5.26,-0.69,5.305063619,-4.66264,-0.53452,4.69317839,0.56736,0.16548,0.591,-5.23,-0.7,5.276637187
28/11/2020 20:00,5.34992,-0.83544,5.414757982,0.52992,0.15456,0.552,4.82,-0.99,4.92061988,-4.40008,-0.71544,4.45786478,0.52992,0.15456,0.552,-4.93,-0.87,5.006176185
28/11/2020 20:30,4.99976,-0.70882,5.049755029,0.44976,0.13118,0.4685,4.55,-0.84,4.626888804,-4.13024,-0.83882,4.214558275,0.44976,0.13118,0.4685,-4.58,-0.97,4.68159161
28/11/2020 21:00,4.96888,-0.68866,5.01637529,0.51888,0.15134,0.5405,4.45,-0.84,4.528586976,-3.93112,-0.81866,4.01545871,0.51888,0.15134,0.5405,-4.45,-0.97,4.554492288
28/11/2020 21:30,4.7712,-0.6884,4.820606186,0.6912,0.2016,0.72,4.08,-0.89,4.175943007,-3.4188,-0.7684,3.504087898,0.6912,0.2016,0.72,-4.11,-0.97,4.222913686
28/11/2020 22:00,4.59016,-0.64162,4.634786408,0.68016,0.19838,0.7085,3.91,-0.84,3.999212422,-3.22984,-0.77162,3.320732427,0.68016,0.19838,0.7085,-3.91,-0.97,4.028523303
28/11/2020 22:30,4.27248,-0.92636,4.371753447,0.73248,0.21364,0.763,3.54,-1.14,3.719032132,-2.82752,-0.89636,2.966198004,0.73248,0.21364,0.763,-3.56,-1.11,3.729034728
28/11/2020 23:00,3.91432,-0.91374,4.019554932,0.60432,0.17626,0.6295,3.31,-1.09,3.484852938,-2.70568,-0.93374,2.862267397,0.60432,0.17626,0.6295,-3.31,-1.11,3.491160266
28/11/2020 23:30,3.63944,-0.88308,3.745043898,0.46944,0.13692,0.489,3.17,-1.02,3.33006006,-2.58056,-0.90308,2.734015984,0.46944,0.13692,0.489,-3.05,-1.04,3.222436966
29/11/2020 00:00,3.38376,-1.03932,3.539776518,0.41376,0.12068,0.431,2.97,-1.16,3.188494943,-2.57624,-1.03932,2.777984629,0.41376,0.12068,0.431,-2.99,-1.16,3.207132676
29/11/2020 00:30,3.38376,-1.03932,3.539776518,0.41376,0.12068,0.431,2.97,-1.16,3.188494943,-2.57624,-1.03932,2.777984629,0.41376,0.12068,0.431,-2.99,-1.16,3.207132676
29/11/2020 01:00,3.5728,-1.0396,3.720976753,0.4128,0.1204,0.43,3.16,-1.16,3.366184784,-2.6572,-1.0396,2.853327882,0.4128,0.1204,0.43,-3.07,-1.16,3.281843994
29/11/2020 01:30,3.5536,-1.0452,3.704121488,0.3936,0.1148,0.41,3.16,-1.16,3.366184784,-2.6764,-1.0452,2.873249032,0.3936,0.1148,0.41,-3.07,-1.16,3.281843994
29/11/2020 02:00,3.57472,-1.03904,3.722663992,0.41472,0.12096,0.432,3.16,-1.16,3.366184784,-2.60528,-1.03904,2.804832972,0.41472,0.12096,0.432,-3.02,-1.16,3.235119781
29/11/2020 02:30,3.4328,-1.0396,3.586765116,0.4128,0.1204,0.43,3.02,-1.16,3.235119781,-2.6072,-1.0396,2.806823828,0.4128,0.1204,0.43,-3.02,-1.16,3.235119781
29/11/2020 03:00,3.4328,-1.0396,3.586765116,0.4128,0.1204,0.43,3.02,-1.16,3.235119781,-2.6072,-1.0396,2.806823828,0.4128,0.1204,0.43,-3.02,-1.16,3.235119781
29/11/2020 03:30,3.29744,-1.04408,3.45878788,0.39744,0.11592,0.414,2.9,-1.16,3.123395588,-2.51256,-1.04408,2.72085663,0.39744,0.11592,0.414,-2.91,-1.16,3.132682557
29/11/2020 04:00,3.26376,-1.03932,3.425246765,0.41376,0.12068,0.431,2.85,-1.16,3.077027787,-2.43624,-1.03932,2.648669742,0.41376,0.12068,0.431,-2.85,-1.16,3.077027787
29/11/2020 04:30,3.19376,-1.14932,3.394265664,0.41376,0.12068,0.431,2.78,-1.27,3.056354037,-2.43624,-1.03932,2.648669742,0.41376,0.12068,0.431,-2.85,-1.16,3.077027787
29/11/2020 05:00,3.0928,-1.0696,3.272530519,0.4128,0.1204,0.43,2.68,-1.19,2.932319901,-2.2672,-1.0396,2.49418604,0.4128,0.1204,0.43,-2.68,-1.16,2.92027396
29/11/2020 05:30,3.07936,-1.07352,3.26111993,0.39936,0.11648,0.416,2.68,-1.19,2.932319901,-2.28064,-1.04352,2.508037639,0.39936,0.11648,0.416,-2.68,-1.16,2.92027396
29/11/2020 06:00,3.26376,-1.13932,3.456903152,0.41376,0.12068,0.431,2.85,-1.26,3.116103336,-2.46624,-1.03932,2.676289558,0.41376,0.12068,0.431,-2.88,-1.16,3.104834939
29/11/2020 06:30,3.5428,-0.9096,3.657704745,0.4128,0.1204,0.43,3.13,-1.03,3.2951176,-2.6072,-0.9196,2.764625834,0.4128,0.1204,0.43,-3.02,-1.04,3.194056981
29/11/2020 07:00,3.60376,-0.90932,3.716712122,0.41376,0.12068,0.431,3.19,-1.03,3.352163481,-2.70624,-0.91932,2.858125994,0.41376,0.12068,0.431,-3.12,-1.04,3.288768767
29/11/2020 07:30,3.75224,-0.91268,3.861643407,0.40224,0.11732,0.419,3.35,-1.03,3.504768181,-2.97776,-0.92268,3.11743372,0.40224,0.11732,0.419,-3.38,-1.04,3.536382332
29/11/2020 08:00,3.87088,-0.91016,3.976443537,0.41088,0.11984,0.428,3.46,-1.03,3.610055401,-3.07912,-0.92016,3.213669927,0.41088,0.11984,0.428,-3.49,-1.04,3.641661709
29/11/2020 08:30,4.23192,-0.88944,4.324378614,0.48192,0.14056,0.502,3.75,-1.03,3.888881587,-3.26808,-0.89944,3.389592778,0.48192,0.14056,0.502,-3.75,-1.04,3.891542111
29/11/2020 09:00,4.506,-0.6895,4.55844779,0.516,0.1505,0.5375,3.99,-0.84,4.077462446,-3.484,-0.8895,3.595756701,0.516,0.1505,0.5375,-4,-1.04,4.132989233
29/11/2020 09:30,4.88096,-0.68222,4.928406908,0.54096,0.15778,0.5635,4.34,-0.84,4.420542953,-3.79904,-0.69222,3.861589498,0.54096,0.15778,0.5635,-4.34,-0.85,4.42245407
29/11/2020 10:00,5.072,-0.679,5.117247795,0.552,0.161,0.575,4.52,-0.84,4.597390564,-3.878,-0.689,3.938731395,0.552,0.161,0.575,-4.43,-0.85,4.51080924
29/11/2020 10:30,5.06768,-0.62026,5.105497336,0.54768,0.15974,0.5705,4.52,-0.78,4.586807168,-3.98232,-0.69026,4.04169908,0.54768,0.15974,0.5705,-4.53,-0.85,4.609056303
29/11/2020 11:00,5.0816,-0.6762,5.126392981,0.5616,0.1638,0.585,4.52,-0.84,4.597390564,-3.9684,-0.6862,4.027290528,0.5616,0.1638,0.585,-4.53,-0.85,4.609056303
29/11/2020 11:30,5.25656,-0.66892,5.298950556,0.58656,0.17108,0.611,4.67,-0.84,4.744944678,-4.15344,-0.60892,4.19783842,0.58656,0.17108,0.611,-4.74,-0.78,4.803748536
29/11/2020 12:00,5.3804,-0.5303,5.406470406,0.6504,0.1897,0.6775,4.73,-0.72,4.784485343,-4.1496,-0.5203,4.182091851,0.6504,0.1897,0.6775,-4.8,-0.71,4.852226293
29/11/2020 12:30,5.57152,-0.52414,5.596119892,0.67152,0.19586,0.6995,4.9,-0.72,4.952615471,-4.24848,-0.51414,4.279476866,0.67152,0.19586,0.6995,-4.92,-0.71,4.970965701
29/11/2020 13:00,5.58824,-0.53968,5.614239111,0.61824,0.18032,0.644,4.97,-0.72,5.021882117,-4.39176,-0.52968,4.423586418,0.61824,0.18032,0.644,-5.01,-0.71,5.060059288
29/11/2020 13:30,5.58304,-0.55578,5.610635173,0.56304,0.16422,0.5865,5.02,-0.72,5.071370623,-4.44696,-0.54578,4.480326891,0.56304,0.16422,0.5865,-5.01,-0.71,5.060059288
29/11/2020 14:00,5.56144,-0.56208,5.589771802,0.54144,0.15792,0.564,5.02,-0.72,5.071370623,-4.46856,-0.55208,4.50253493,0.54144,0.15792,0.564,-5.01,-0.71,5.060059288
29/11/2020 14:30,5.51728,-0.62496,5.552562796,0.49728,0.14504,0.518,5.02,-0.77,5.078710466,-4.51272,-0.62496,4.555789372,0.49728,0.14504,0.518,-5.01,-0.77,5.068826294
29/11/2020 15:00,5.45968,-0.64176,5.497268558,0.43968,0.12824,0.458,5.02,-0.77,5.078710466,-4.64032,-0.64176,4.684487763,0.43968,0.12824,0.458,-5.08,-0.77,5.138024912
29/11/2020 15:30,5.63048,-0.57736,5.660004382,0.42048,0.12264,0.438,5.21,-0.7,5.256814625,-4.77952,-0.57736,4.814265884,0.42048,0.12264,0.438,-5.2,-0.7,5.246903849
29/11/2020 16:00,5.72448,-0.69786,5.766860485,0.38448,0.11214,0.4005,5.34,-0.81,5.401083225,-4.93552,-0.69786,4.984612949,0.38448,0.11214,0.4005,-5.32,-0.81,5.381310249
29/11/2020 16:30,6.16312,-0.60284,6.192532939,0.33312,0.09716,0.347,5.83,-0.7,5.871873636,-5.49688,-0.53284,5.522645037,0.33312,0.09716,0.347,-5.83,-0.63,5.863940655
29/11/2020 17:00,6.42544,-0.60508,6.453867135,0.32544,0.09492,0.339,6.1,-0.7,6.140032573,-5.78456,-0.53508,5.809255116,0.32544,0.09492,0.339,-6.11,-0.63,6.14239367
29/11/2020 17:30,6.61272,0.09996,6.613475471,0.34272,0.09996,0.357,6.27,0,6.27,-5.98728,0.09996,5.988114378,0.34272,0.09996,0.357,-6.33,0,6.33
29/11/2020 18:00,6.63944,0.13692,6.640851647,0.46944,0.13692,0.489,6.17,0,6.17,-5.75056,0.13692,5.752189792,0.46944,0.13692,0.489,-6.22,0,6.22
29/11/2020 18:30,6.49752,-0.49864,6.516625507,0.58752,0.17136,0.612,5.91,-0.67,5.947856757,-5.32248,-0.49864,5.345786677,0.58752,0.17136,0.612,-5.91,-0.67,5.947856757
29/11/2020 19:00,6.11928,-0.52146,6.141458153,0.50928,0.14854,0.5305,5.61,-0.67,5.649867255,-5.14072,-0.52146,5.167100023,0.50928,0.14854,0.5305,-5.65,-0.67,5.68958698
29/11/2020 19:30,5.74584,-0.64288,5.781692832,0.43584,0.12712,0.454,5.31,-0.77,5.365538184,-4.85416,-0.64288,4.89654613,0.43584,0.12712,0.454,-5.29,-0.77,5.345745972
29/11/2020 20:00,5.47544,-0.60508,5.508771642,0.56544,0.16492,0.589,4.91,-0.77,4.97001006,-4.35456,-0.60508,4.396397912,0.56544,0.16492,0.589,-4.92,-0.77,4.979889557
29/11/2020 20:30,5.23232,-0.66724,5.274692579,0.59232,0.17276,0.617,4.64,-0.84,4.715421508,-4.06768,-0.66724,4.122041945,0.59232,0.17276,0.617,-4.66,-0.84,4.735102956
29/11/2020 21:00,5.05424,-0.71668,5.104798938,0.59424,0.17332,0.619,4.46,-0.89,4.547933597,-3.89576,-0.66668,3.952392718,0.59424,0.17332,0.619,-4.49,-0.84,4.567898861
29/11/2020 21:30,4.76648,-0.68686,4.815714719,0.69648,0.20314,0.7255,4.07,-0.89,4.166173304,-3.41352,-0.79686,3.505296656,0.69648,0.20314,0.7255,-4.11,-1,4.229905436
29/11/2020 22:00,4.5596,-0.6772,4.609615168,0.7296,0.2128,0.76,3.83,-0.89,3.932047813,-3.1104,-0.7372,3.196568785,0.7296,0.2128,0.76,-3.84,-0.95,3.955767941
29/11/2020 22:30,4.25544,-0.67258,4.308263391,0.74544,0.21742,0.7765,3.51,-0.89,3.621077188,-2.78456,-0.78258,2.892439429,0.74544,0.21742,0.7765,-3.53,-1,3.66890992
29/11/2020 23:00,3.9456,-0.8667,4.039669324,0.7656,0.2233,0.7975,3.18,-1.09,3.361621632,-2.3744,-0.7767,2.498207007,0.7656,0.2233,0.7975,-3.14,-1,3.29539072
29/11/2020 23:30,3.5072,-0.8754,3.614799718,0.4272,0.1246,0.445,3.08,-1,3.238271144,-2.5928,-0.8754,2.736592224,0.4272,0.1246,0.445,-3.02,-1,3.181257613
30/11/2020 00:00,3.2532,-1.0549,3.419959685,0.4632,0.1351,0.4825,2.79,-1.19,3.033183146,-2.3768,-0.9849,2.572781812,0.4632,0.1351,0.4825,-2.84,-1.12,3.052867504
30/11/2020 00:30,3.37128,-0.84796,3.476286093,0.52128,0.15204,0.543,2.85,-1,3.020347662,-2.31872,-0.84796,2.468906357,0.52128,0.15204,0.543,-2.84,-1,3.010913483
30/11/2020 01:00,3.87256,-0.64092,3.92523877,0.92256,0.26908,0.961,2.95,-0.91,3.087166986,-2.03744,-0.73092,2.164579821,0.92256,0.26908,0.961,-2.96,-1,3.124355934
30/11/2020 01:30,3.80584,-0.67788,3.865739179,0.79584,0.23212,0.829,3.01,-0.91,3.144550842,-2.21416,-0.76788,2.343532419,0.79584,0.23212,0.829,-3.01,-1,3.17176607
30/11/2020 02:00,3.682,-0.794,3.766637758,0.672,0.196,0.7,3.01,-0.99,3.168627463,-2.338,-0.804,2.472379421,0.672,0.196,0.7,-3.01,-1,3.17176607
30/11/2020 02:30,3.44968,-0.86176,3.555688738,0.43968,0.12824,0.458,3.01,-0.99,3.168627463,-2.57032,-0.87176,2.714131611,0.43968,0.12824,0.458,-3.01,-1,3.17176607
30/11/2020 03:00,3.38864,-0.86498,3.497294876,0.42864,0.12502,0.4465,2.96,-0.99,3.121169653,-2.58136,-0.87498,2.725620929,0.42864,0.12502,0.4465,-3.01,-1,3.17176607
30/11/2020 03:30,3.29744,-0.85658,3.40688125,0.45744,0.13342,0.4765,2.84,-0.99,3.007607022,-2.39256,-0.86658,2.544661913,0.45744,0.13342,0.4765,-2.85,-1,3.020347662
30/11/2020 04:00,3.33528,-0.87596,3.448390726,0.66528,0.19404,0.693,2.67,-1.07,2.876421388,-2.02472,-0.80596,2.179234407,0.66528,0.19404,0.693,-2.69,-1,2.869860624
30/11/2020 04:30,3.72264,-0.67798,3.783874397,1.17264,0.34202,1.2215,2.55,-1.02,2.746434052,-1.37736,-0.65798,1.526452833,1.17264,0.34202,1.2215,-2.55,-1,2.739069185
30/11/2020 05:00,3.88968,-0.44926,3.915538922,1.33968,0.39074,1.3955,2.55,-0.84,2.684790495,-1.15032,-0.60926,1.30170421,1.33968,0.39074,1.3955,-2.49,-1,2.683300207
30/11/2020 05:30,4.1124,-0.3843,4.130317209,1.5624,0.4557,1.6275,2.55,-0.84,2.684790495,-0.9876,-0.5443,1.127659634,1.5624,0.4557,1.6275,-2.55,-1,2.739069185
30/11/2020 06:00,4.48144,-0.33208,4.493726916,1.74144,0.50792,1.814,2.74,-0.84,2.865868106,-1.00856,-0.49208,1.122201408,1.74144,0.50792,1.814,-2.75,-1,2.926174978
30/11/2020 06:30,4.97208,-0.25606,4.978669124,1.76208,0.51394,1.8355,3.21,-0.77,3.301060436,-1.44792,-0.24606,1.468678947,1.76208,0.51394,1.8355,-3.21,-0.76,3.298742185
30/11/2020 07:00,5.36888,-0.20366,5.372741372,1.59888,0.46634,1.6655,3.77,-0.67,3.829072995,-2.14112,-0.20366,2.150784101,1.59888,0.46634,1.6655,-3.74,-0.67,3.799539446
30/11/2020 07:30,5.99864,-0.54748,6.023571715,1.68864,0.49252,1.759,4.31,-1.04,4.433700486,-2.66136,0.39252,2.690150368,1.68864,0.49252,1.759,-4.35,-0.1,4.351149273
30/11/2020 08:00,6.79752,0.69636,6.833095594,2.38752,0.69636,2.487,4.41,0,4.41,-1.96248,0.69636,2.082365242,2.38752,0.69636,2.487,-4.35,0,4.35
30/11/2020 08:30,7.19928,0.77854,7.241253831,2.66928,0.77854,2.7805,4.53,0,4.53,-1.86072,0.77854,2.017028371,2.66928,0.77854,2.7805,-4.53,0,4.53
30/11/2020 09:00,7.1868,-0.7351,7.224296938,2.6568,0.7749,2.7675,4.53,-1.51,4.775039267,-1.9232,1.9449,2.73520278,2.6568,0.7749,2.7675,-4.58,1.17,4.727081552
30/11/2020 09:30,7.49184,0.78512,7.532866652,2.69184,0.78512,2.804,4.8,0,4.8,-2.12816,0.78512,2.268364697,2.69184,0.78512,2.804,-4.82,0,4.82
30/11/2020 10:00,7.64448,0.82964,7.689367789,2.84448,0.82964,2.963,4.8,0,4.8,-1.97552,0.82964,2.142657649,2.84448,0.82964,2.963,-4.82,0,4.82
30/11/2020 10:30,8.39792,1.14856,8.476098772,3.93792,1.14856,4.102,4.46,0,4.46,-0.50208,1.14856,1.253504846,3.93792,1.14856,4.102,-4.44,0,4.44
30/11/2020 11:00,8.15432,1.05126,8.221805291,3.60432,1.05126,3.7545,4.55,0,4.55,-0.95568,1.05126,1.420729337,3.60432,1.05126,3.7545,-4.56,0,4.56
30/11/2020 11:30,8.33008,1.12294,8.405428428,3.85008,1.12294,4.0105,4.48,0,4.48,-0.62992,1.12294,1.28755328,3.85008,1.12294,4.0105,-4.48,0,4.48
30/11/2020 12:00,8.95496,1.38978,9.062162934,4.76496,1.38978,4.9635,4.19,0,4.19,0.58496,1.38978,1.507868247,4.76496,1.38978,4.9635,-4.18,0,4.18
30/11/2020 12:30,9.56048,0.47514,9.572279553,5.64048,1.64514,5.8755,3.92,-1.17,4.090880101,1.70048,3.12514,3.5578269,5.64048,1.64514,5.8755,-3.94,1.48,4.208800304
30/11/2020 13:00,9.36896,1.60678,9.505743182,5.50896,1.60678,5.7385,3.86,0,3.86,1.64896,1.60678,2.302349029,5.50896,1.60678,5.7385,-3.86,0,3.86
30/11/2020 13:30,9.8528,1.7479,10.00663891,5.9928,1.7479,6.2425,3.86,0,3.86,2.1328,1.7479,2.757533363,5.9928,1.7479,6.2425,-3.86,0,3.86
30/11/2020 14:00,10.40176,1.97218,10.58707254,6.76176,1.97218,7.0435,3.64,0,3.64,3.12176,1.97218,3.692543764,6.76176,1.97218,7.0435,-3.64,0,3.64
30/11/2020 14:30,9.9312,1.7766,10.08885727,6.0912,1.7766,6.345,3.84,0,3.84,2.2612,1.7766,2.875644797,6.0912,1.7766,6.345,-3.83,0,3.83
30/11/2020 15:00,9.50152,1.63086,9.640466101,5.59152,1.63086,5.8245,3.91,0,3.91,1.67152,1.63086,2.335312281,5.59152,1.63086,5.8245,-3.92,0,3.92
30/11/2020 15:30,9.1096,0.3028,9.114631095,5.0496,1.4728,5.26,4.06,-1.17,4.225221888,0.9796,2.8528,3.016303035,5.0496,1.4728,5.26,-4.07,1.38,4.297592349
30/11/2020 16:00,9.32976,1.44368,9.440796238,4.94976,1.44368,5.156,4.38,0,4.38,0.57976,1.44368,1.555742138,4.94976,1.44368,5.156,-4.37,0,4.37
30/11/2020 16:30,9.72704,0.33122,9.73267763,5.14704,1.50122,5.3615,4.58,-1.17,4.727081552,0.56704,3.01122,3.064144293,5.14704,1.50122,5.3615,-4.58,1.51,4.822499352
30/11/2020 17:00,9.61008,1.35044,9.704500286,4.63008,1.35044,4.823,4.98,0,4.98,-0.36992,1.35044,1.400188916,4.63008,1.35044,4.823,-5,0,5
30/11/2020 17:30,8.81544,0.96992,8.86863728,3.32544,0.96992,3.464,5.49,0,5.49,-2.19456,0.96992,2.399341243,3.32544,0.96992,3.464,-5.52,0,5.52
30/11/2020 18:00,9.68536,1.36948,9.781700967,4.69536,1.36948,4.891,4.99,0,4.99,-0.31464,1.36948,1.405159706,4.69536,1.36948,4.891,-5.01,0,5.01
30/11/2020 18:30,10.4244,1.7192,10.56521481,5.8944,1.7192,6.14,4.53,0,4.53,1.3544,1.7192,2.188617829,5.8944,1.7192,6.14,-4.54,0,4.54
30/11/2020 19:00,10.8396,2.0153,11.02535089,6.9096,2.0153,7.1975,3.93,0,3.93,2.9896,2.0153,3.605432325,6.9096,2.0153,7.1975,-3.92,0,3.92
30/11/2020 19:30,10.26984,0.54412,10.28424427,6.45984,1.88412,6.729,3.81,-1.34,4.038774567,2.65984,3.12412,4.103032366,6.45984,1.88412,6.729,-3.8,1.24,3.997199019
30/11/2020 20:00,9.63064,0.41602,9.639621333,6.02064,1.75602,6.2715,3.61,-1.34,3.850675265,2.39064,2.78602,3.671112508,6.02064,1.75602,6.2715,-3.63,1.03,3.773300942
30/11/2020 20:30,9.15688,1.61784,9.298701931,5.54688,1.61784,5.778,3.61,0,3.61,1.91688,1.61784,2.508353085,5.54688,1.61784,5.778,-3.63,0,3.63
30/11/2020 21:00,8.40328,-0.20196,8.40570655,5.03328,1.46804,5.243,3.37,-1.67,3.761090267,1.63328,2.45804,2.951197079,5.03328,1.46804,5.243,-3.4,0.99,3.541200361
30/11/2020 21:30,7.69024,1.28632,7.797077042,4.41024,1.28632,4.594,3.28,0,3.28,1.13024,1.28632,1.712326371,4.41024,1.28632,4.594,-3.28,0,3.28
30/11/2020 22:00,7.26848,0.56914,7.290728486,4.24848,1.23914,4.4255,3.02,-0.67,3.093428519,1.24848,0.56914,1.372086969,4.24848,1.23914,4.4255,-3,-0.67,3.07390631
30/11/2020 22:30,6.53416,0.42788,6.548154564,3.76416,1.09788,3.921,2.77,-0.67,2.84987719,0.98416,0.42788,1.073150595,3.76416,1.09788,3.921,-2.78,-0.67,2.859597874
30/11/2020 23:00,6.3968,0.4899,6.41553211,3.9768,1.1599,4.1425,2.42,-0.67,2.511035643,1.5568,0.4899,1.632062575,3.9768,1.1599,4.1425,-2.42,-0.67,2.511035643
30/11/2020 23:30,5.62176,0.14718,5.623686287,3.28176,0.95718,3.4185,2.34,-0.81,2.476226969,0.95176,0.11718,0.958946427,3.28176,0.95718,3.4185,-2.33,-0.84,2.47679228
01/12/2020 00:00,5.42888,0.14634,5.430852,3.27888,0.95634,3.4155,2.15,-0.81,2.297520403,1.11888,0.11634,1.124912197,3.27888,0.95634,3.4155,-2.16,-0.84,2.31758495
01/12/2020 00:30,5.438,0.1315,5.439589713,3.228,0.9415,3.3625,2.21,-0.81,2.353762945,1.008,0.0115,1.008065598,3.228,0.9415,3.3625,-2.22,-0.93,2.406927502
01/12/2020 01:00,6.03424,0.27332,6.040426823,3.71424,1.08332,3.869,2.32,-0.81,2.457335956,1.40424,0.30332,1.43662556,3.71424,1.08332,3.869,-2.31,-0.78,2.438134533
01/12/2020 01:30,6.70128,0.54954,6.723774821,4.66128,1.35954,4.8555,2.04,-0.81,2.194925967,2.59128,0.73954,2.694745155,4.66128,1.35954,4.8555,-2.07,-0.62,2.160856312
01/12/2020 02:00,6.64704,0.66372,6.680094685,4.60704,1.34372,4.799,2.04,-0.68,2.150348809,2.60704,0.66372,2.690201071,4.60704,1.34372,4.799,-2,-0.68,2.112439348
01/12/2020 02:30,6.29056,0.53058,6.312896344,4.15056,1.21058,4.3235,2.14,-0.68,2.245439823,2.00056,0.53058,2.06972352,4.15056,1.21058,4.3235,-2.15,-0.68,2.254972284
01/12/2020 03:00,6.15472,0.49096,6.174270807,4.01472,1.17096,4.182,2.14,-0.68,2.245439823,1.86472,0.49096,1.928269276,4.01472,1.17096,4.182,-2.15,-0.68,2.254972284
01/12/2020 03:30,5.9984,0.4187,6.012995281,3.9384,1.1487,4.1025,2.06,-0.73,2.185520533,1.8684,0.4687,1.92629132,3.9384,1.1487,4.1025,-2.07,-0.68,2.178829961
01/12/2020 04:00,5.79792,0.38356,5.810593309,3.81792,1.11356,3.977,1.98,-0.73,2.110284341,1.82792,0.34356,1.859926074,3.81792,1.11356,3.977,-1.99,-0.77,2.133775996
01/12/2020 04:30,5.65392,0.34156,5.664227626,3.67392,1.07156,3.827,1.98,-0.73,2.110284341,1.68392,0.30156,1.710708917,3.67392,1.07156,3.827,-1.99,-0.77,2.133775996
01/12/2020 05:00,6.13344,0.56642,6.159538769,4.27344,1.24642,4.4515,1.86,-0.68,1.980403999,2.43344,0.56642,2.498491915,4.27344,1.24642,4.4515,-1.84,-0.68,1.961631974
01/12/2020 05:30,6.09584,0.53212,6.119020918,4.15584,1.21212,4.329,1.94,-0.68,2.055723717,2.21584,0.53212,2.278837116,4.15584,1.21212,4.329,-1.94,-0.68,2.055723717
01/12/2020 06:00,6.28032,0.38676,6.292217622,4.00032,1.16676,4.167,2.28,-0.78,2.409730275,1.69032,0.48676,1.759010233,4.00032,1.16676,4.167,-2.31,-0.68,2.408007475
01/12/2020 06:30,6.2932,-0.2899,6.299873669,3.2232,0.9401,3.3575,3.07,-1.23,3.307234494,0.1132,0.9901,0.996550174,3.2232,0.9401,3.3575,-3.11,0.05,3.110401903
01/12/2020 07:00,6.59744,0.86842,6.654349544,2.97744,0.86842,3.1015,3.62,0,3.62,-0.62256,0.86842,1.068519654,2.97744,0.86842,3.1015,-3.6,0,3.6
01/12/2020 07:30,7.23744,-0.64158,7.26582154,2.97744,0.86842,3.1015,4.26,-1.51,4.519701318,-1.29256,1.87842,2.280169522,2.97744,0.86842,3.1015,-4.27,1.01,4.387824062
01/12/2020 08:00,7.84696,-0.39172,7.856731241,3.45696,1.00828,3.601,4.39,-1.4,4.607830292,-0.93304,2.18828,2.37889323,3.45696,1.00828,3.601,-4.39,1.18,4.545822258
01/12/2020 08:30,7.90328,-0.40446,7.9136226,3.41328,0.99554,3.5555,4.49,-1.4,4.703201038,-1.15672,2.29554,2.570506769,3.41328,0.99554,3.5555,-4.57,1.3,4.751305084
01/12/2020 09:00,7.17104,0.72072,7.207166711,2.47104,0.72072,2.574,4.7,0,4.7,-2.25896,0.72072,2.371146895,2.47104,0.72072,2.574,-4.73,0,4.73
01/12/2020 09:30,7.03704,-0.90878,7.095478352,2.02704,0.59122,2.1115,5.01,-1.5,5.229732307,-3.01296,1.76122,3.489960437,2.02704,0.59122,2.1115,-5.04,1.17,5.174021647
01/12/2020 10:00,7.1672,-0.8329,7.215433338,2.2872,0.6671,2.3825,4.88,-1.5,5.105330548,-2.6228,1.7271,3.140374858,2.2872,0.6671,2.3825,-4.91,1.06,5.023116562
01/12/2020 10:30,7.35624,0.91182,7.412535508,3.12624,0.91182,3.2565,4.23,0,4.23,-1.12376,0.91182,1.447153154,3.12624,0.91182,3.2565,-4.25,0,4.25
01/12/2020 11:00,6.95304,0.79422,6.9982534,2.72304,0.79422,2.8365,4.23,0,4.23,-1.52696,0.79422,1.721160147,2.72304,0.79422,2.8365,-4.25,0,4.25
01/12/2020 11:30,6.8144,0.7742,6.858238331,2.6544,0.7742,2.765,4.16,0,4.16,-1.5256,0.7742,1.710801274,2.6544,0.7742,2.765,-4.18,0,4.18
01/12/2020 12:00,6.54368,0.69524,6.5805096,2.38368,0.69524,2.483,4.16,0,4.16,-1.79632,0.69524,1.926168269,2.38368,0.69524,2.483,-4.18,0,4.18
01/12/2020 12:30,6.46032,0.57176,6.485571987,1.96032,0.57176,2.042,4.5,0,4.5,-2.51968,0.57176,2.583736984,1.96032,0.57176,2.042,-4.48,0,4.48
01/12/2020 13:00,6.33512,0.55566,6.359442071,1.90512,0.55566,1.9845,4.43,0,4.43,-2.49488,0.55566,2.556009439,1.90512,0.55566,1.9845,-4.4,0,4.4
01/12/2020 13:30,6.38488,0.54684,6.408254567,1.87488,0.54684,1.953,4.51,0,4.51,-2.62512,0.54684,2.681471424,1.87488,0.54684,1.953,-4.5,0,4.5
01/12/2020 14:00,6.20904,0.47222,6.22697113,1.61904,0.47222,1.6865,4.59,0,4.59,-2.98096,0.47222,3.01813092,1.61904,0.47222,1.6865,-4.6,0,4.6
01/12/2020 14:30,6.02056,0.38808,6.033054682,1.33056,0.38808,1.386,4.69,0,4.69,-3.37944,0.38808,3.401649717,1.33056,0.38808,1.386,-4.71,0,4.71
01/12/2020 15:00,5.99552,-1.18464,6.111434529,1.11552,0.32536,1.162,4.88,-1.51,5.108277596,-3.81448,1.33536,4.041465576,1.11552,0.32536,1.162,-4.93,1.01,5.032395056
01/12/2020 15:30,6.31896,0.36428,6.32945143,1.24896,0.36428,1.301,5.07,0,5.07,-3.85104,0.36428,3.868230733,1.24896,0.36428,1.301,-5.1,0,5.1
01/12/2020 16:00,6.41248,0.30114,6.419547106,1.03248,0.30114,1.0755,5.38,0,5.38,-4.37752,0.30114,4.387865842,1.03248,0.30114,1.0755,-5.41,0,5.41
01/12/2020 16:30,6.98328,-1.17946,7.082183664,1.13328,0.33054,1.1805,5.85,-1.51,6.04173816,-4.73672,1.51054,4.97174491,1.13328,0.33054,1.1805,-5.87,1.18,5.987428496
01/12/2020 17:00,7.46304,-0.92078,7.519627773,1.40304,0.40922,1.4615,6.06,-1.33,6.204232426,-4.87696,1.74922,5.181168734,1.40304,0.40922,1.4615,-6.28,1.34,6.42137057
01/12/2020 17:30,7.83344,-1.06858,7.905987949,1.51344,0.44142,1.5765,6.32,-1.51,6.497884271,-4.87656,1.61142,5.13590419,1.51344,0.44142,1.5765,-6.39,1.17,6.496229676
01/12/2020 18:00,7.90848,0.43414,7.920387203,1.48848,0.43414,1.5505,6.42,0,6.42,-4.96152,0.43414,4.980477713,1.48848,0.43414,1.5505,-6.45,0,6.45
01/12/2020 18:30,7.50104,0.35322,7.509351866,1.21104,0.35322,1.2615,6.29,0,6.29,-5.10896,0.35322,5.121155792,1.21104,0.35322,1.2615,-6.32,0,6.32
01/12/2020 19:00,7.24736,-1.06202,7.3247603,1.22736,0.35798,1.2785,6.02,-1.42,6.185208161,-4.78264,1.53798,5.023845922,1.22736,0.35798,1.2785,-6.01,1.18,6.124744893
01/12/2020 19:30,6.54032,0.15176,6.542080464,0.52032,0.15176,0.542,6.02,0,6.02,-5.40968,0.15176,5.411808275,0.52032,0.15176,0.542,-5.93,0,5.93
01/12/2020 20:00,6.11896,-0.81572,6.173092467,0.52896,0.15428,0.551,5.59,-0.97,5.673535053,-5.13104,-0.12572,5.132579956,0.52896,0.15428,0.551,-5.66,-0.28,5.666921563
01/12/2020 20:30,6.06464,-0.44698,6.081089495,0.76464,0.22302,0.7965,5.3,-0.67,5.342181202,-4.53536,-0.44698,4.557332712,0.76464,0.22302,0.7965,-5.3,-0.67,5.342181202
01/12/2020 21:00,5.87552,-0.34464,5.885619084,1.11552,0.32536,1.162,4.76,-0.67,4.806922092,-3.66448,-0.34464,3.680650812,1.11552,0.32536,1.162,-4.78,-0.67,4.82672767
01/12/2020 21:30,4.718,-0.4985,4.744262456,1.068,0.3115,1.1125,3.65,-0.81,3.738796598,-2.612,-0.4385,2.648551727,1.068,0.3115,1.1125,-3.68,-0.75,3.755649078
01/12/2020 22:00,3.89976,-0.62632,3.949734776,0.62976,0.18368,0.656,3.27,-0.81,3.368827689,-2.66024,-0.64632,2.737627878,0.62976,0.18368,0.656,-3.29,-0.83,3.393081196
01/12/2020 22:30,3.55448,-0.66286,3.615758765,0.50448,0.14714,0.5255,3.05,-0.81,3.155724956,-2.52552,-0.68286,2.616208908,0.50448,0.14714,0.5255,-3.03,-0.83,3.141623784
01/12/2020 23:00,3.00048,-0.83486,3.114461663,0.36048,0.10514,0.3755,2.64,-0.94,2.802356152,-2.28952,-0.81486,2.430205475,0.36048,0.10514,0.3755,-2.65,-0.92,2.805155967
01/12/2020 23:30,2.67232,-0.87224,2.811066844,0.23232,0.06776,0.242,2.44,-0.94,2.614804008,-2.18768,-0.93224,2.378027586,0.23232,0.06776,0.242,-2.42,-1,2.618472837
02/12/2020 00:00,2.35928,-1.10896,2.60691281,0.20928,0.06104,0.218,2.15,-1.17,2.447733646,-1.96072,-1.10896,2.252601873,0.20928,0.06104,0.218,-2.17,-1.17,2.465319452
02/12/2020 00:30,2.35928,-1.10896,2.60691281,0.20928,0.06104,0.218,2.15,-1.17,2.447733646,-1.96072,-1.10896,2.252601873,0.20928,0.06104,0.218,-2.17,-1.17,2.465319452
02/12/2020 01:00,2.60368,-1.02476,2.798085524,0.22368,0.06524,0.233,2.38,-1.09,2.617728023,-2.14632,-1.10476,2.413956131,0.22368,0.06524,0.233,-2.37,-1.17,2.643066401
