Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/12/2020 01:30,2.70544,-1.03008,2.894904213,0.20544,0.05992,0.214,2.5,-1.09,2.72728803,-2.25456,-1.00008,2.466414564,0.20544,0.05992,0.214,-2.46,-1.06,2.67865638
02/12/2020 02:00,2.47928,-0.89896,2.637225512,0.20928,0.06104,0.218,2.27,-0.96,2.464650077,-2.07072,-0.93896,2.273659429,0.20928,0.06104,0.218,-2.28,-1,2.489658611
02/12/2020 02:30,2.49752,-0.89364,2.652583382,0.22752,0.06636,0.237,2.27,-0.96,2.464650077,-2.05248,-0.93364,2.254852057,0.22752,0.06636,0.237,-2.28,-1,2.489658611
02/12/2020 03:00,2.63736,-0.81952,2.761753211,0.20736,0.06048,0.216,2.43,-0.88,2.584434174,-2.22264,-0.93952,2.413053336,0.20736,0.06048,0.216,-2.43,-1,2.627717641
02/12/2020 03:30,2.83344,-0.91358,2.977080894,0.19344,0.05642,0.2015,2.64,-0.97,2.81256111,-2.44656,-0.94358,2.622212625,0.19344,0.05642,0.2015,-2.64,-1,2.823047998
02/12/2020 04:00,2.29608,-0.80406,2.432795892,0.22608,0.06594,0.2355,2.07,-0.87,2.245395288,-1.85392,-0.93406,2.075930502,0.22608,0.06594,0.2355,-2.08,-1,2.307899478
02/12/2020 04:30,2.30592,-0.86994,2.46456135,0.44592,0.13006,0.4645,1.86,-1,2.111776503,-1.43408,-0.86994,1.677313641,0.44592,0.13006,0.4645,-1.88,-1,2.129413065
02/12/2020 05:00,2.61416,-0.76212,2.72298722,0.64416,0.18788,0.671,1.97,-0.95,2.187098535,-1.32584,-0.81212,1.554795999,0.64416,0.18788,0.671,-1.97,-1,2.209275899
02/12/2020 05:30,3.69056,-0.63192,3.744269755,1.09056,0.31808,1.136,2.6,-0.95,2.768122107,-1.46944,-0.68192,1.619959506,1.09056,0.31808,1.136,-2.56,-1,2.748381342
02/12/2020 06:00,3.3532,-0.5199,3.393264836,1.0632,0.3101,1.1075,2.29,-0.83,2.435775031,-1.2168,-0.6399,1.374799713,1.0632,0.3101,1.1075,-2.28,-0.95,2.47
02/12/2020 06:30,3.86624,-0.49568,3.897885375,1.14624,0.33432,1.194,2.72,-0.83,2.843817856,-1.58376,-0.53568,1.671899758,1.14624,0.33432,1.194,-2.73,-0.87,2.865274856
02/12/2020 07:00,4.66968,-0.55426,4.702458447,1.21968,0.35574,1.2705,3.45,-0.91,3.567996637,-2.22032,-0.38426,2.253325687,1.21968,0.35574,1.2705,-3.44,-0.74,3.518692939
02/12/2020 07:30,5.25232,0.29526,5.260612498,1.01232,0.29526,1.0545,4.24,0,4.24,-3.24768,0.29526,3.261074033,1.01232,0.29526,1.0545,-4.26,0,4.26
02/12/2020 08:00,5.18256,0.21658,5.187083482,0.74256,0.21658,0.7735,4.44,0,4.44,-3.65744,0.21658,3.66384692,0.74256,0.21658,0.7735,-4.4,0,4.4
02/12/2020 08:30,5.25832,0.20076,5.262151062,0.68832,0.20076,0.717,4.57,0,4.57,-3.89168,0.20076,3.89685486,0.68832,0.20076,0.717,-4.58,0,4.58
02/12/2020 09:00,5.22856,0.19208,5.232087002,0.65856,0.19208,0.686,4.57,0,4.57,-3.92144,0.19208,3.926141414,0.65856,0.19208,0.686,-4.58,0,4.58
02/12/2020 09:30,5.58472,0.29596,5.592556643,1.01472,0.29596,1.057,4.57,0,4.57,-3.56528,0.29596,3.577542984,1.01472,0.29596,1.057,-4.58,0,4.58
02/12/2020 10:00,6.21424,0.54082,6.237729158,1.85424,0.54082,1.9315,4.36,0,4.36,-2.47576,0.54082,2.53414164,1.85424,0.54082,1.9315,-4.33,0,4.33
02/12/2020 10:30,5.7088,0.3934,5.72233877,1.3488,0.3934,1.405,4.36,0,4.36,-2.9812,1.2334,3.226271687,1.3488,0.3934,1.405,-4.33,0.84,4.410725564
02/12/2020 11:00,5.57136,0.31248,5.580116128,1.07136,0.31248,1.116,4.5,0,4.5,-3.34864,0.31248,3.363188011,1.07136,0.31248,1.116,-4.42,0,4.42
02/12/2020 11:30,5.7168,0.3549,5.727805535,1.2168,0.3549,1.2675,4.5,0,4.5,-3.2032,0.3549,3.222800684,1.2168,0.3549,1.2675,-4.42,0,4.42
02/12/2020 12:00,5.6036,0.3773,5.616287764,1.2936,0.3773,1.3475,4.31,0,4.31,-3.0464,0.3773,3.069675594,1.2936,0.3773,1.3475,-4.34,0,4.34
02/12/2020 12:30,5.768,0.4865,5.788480479,1.668,0.4865,1.7375,4.1,0,4.1,-2.452,0.4865,2.499797242,1.668,0.4865,1.7375,-4.12,0,4.12
02/12/2020 13:00,5.77344,-1.03858,5.866110965,1.51344,0.44142,1.5765,4.26,-1.48,4.509767178,-2.75656,1.58142,3.177972978,1.51344,0.44142,1.5765,-4.27,1.14,4.419558802
02/12/2020 13:30,5.52192,-1.18194,5.646997667,1.02192,0.29806,1.0645,4.5,-1.48,4.737129933,-3.51808,1.30806,3.753386185,1.02192,0.29806,1.0645,-4.54,1.01,4.650989142
02/12/2020 14:00,5.63712,0.33166,5.646868181,1.13712,0.33166,1.1845,4.5,0,4.5,-3.33288,0.33166,3.349341346,1.13712,0.33166,1.1845,-4.47,0,4.47
02/12/2020 14:30,5.81664,0.38402,5.829302896,1.31664,0.38402,1.3715,4.5,0,4.5,-3.15336,0.38402,3.17665715,1.31664,0.38402,1.3715,-4.47,0,4.47
02/12/2020 15:00,5.72632,1.06976,5.825386442,1.33632,0.38976,1.392,4.39,0.68,4.44235298,-3.06368,-1.28024,3.320414071,1.33632,0.38976,1.392,-4.4,-1.67,4.706261786
02/12/2020 15:30,5.384,-1.258,5.529016187,0.864,0.252,0.9,4.52,-1.51,4.765553483,-3.756,1.272,3.965541577,0.864,0.252,0.9,-4.62,1.02,4.731257761
02/12/2020 16:00,5.79208,-1.20606,5.916314009,1.04208,0.30394,1.0855,4.75,-1.51,4.984235147,-3.75792,1.32394,3.984316736,1.04208,0.30394,1.0855,-4.8,1.02,4.907178415
02/12/2020 16:30,5.90448,0.21714,5.908471363,0.74448,0.21714,0.7755,5.16,0,5.16,-4.43552,0.21714,4.440831842,0.74448,0.21714,0.7755,-5.18,0,5.18
02/12/2020 17:00,6.19408,-1.24506,6.317974474,0.87408,0.25494,0.9105,5.32,-1.5,5.527422546,-4.46592,1.43494,4.690788233,0.87408,0.25494,0.9105,-5.34,1.18,5.468820714
02/12/2020 17:30,6.50952,-1.10514,6.602664996,1.07952,0.31486,1.1245,5.43,-1.42,5.612601892,-4.39048,1.49486,4.637986745,1.07952,0.31486,1.1245,-5.47,1.18,5.595828804
02/12/2020 18:00,6.25472,0.19096,6.257634377,0.65472,0.19096,0.682,5.6,0,5.6,-4.98528,0.19096,4.988935999,0.65472,0.19096,0.682,-5.64,0,5.64
02/12/2020 18:30,6.21688,0.25284,6.222019367,0.86688,0.25284,0.903,5.35,0,5.35,-4.48312,0.25284,4.490244203,0.86688,0.25284,0.903,-5.35,0,5.35
02/12/2020 19:00,6.44192,0.38556,6.4534479,1.32192,0.38556,1.377,5.12,0,5.12,-3.80808,0.38556,3.827548798,1.32192,0.38556,1.377,-5.13,0,5.13
02/12/2020 19:30,6.08728,-0.50246,6.107981979,1.39728,0.40754,1.4555,4.69,-0.91,4.777467949,-3.35272,0.06754,3.353400222,1.39728,0.40754,1.4555,-4.75,-0.34,4.762152874
02/12/2020 20:00,5.78504,0.36022,5.79624415,1.23504,0.36022,1.2865,4.55,0,4.55,-3.31496,0.36022,3.334474209,1.23504,0.36022,1.2865,-4.55,0,4.55
02/12/2020 20:30,5.5344,-0.4883,5.55589959,1.2744,0.3717,1.3275,4.26,-0.86,4.345940635,-3.0156,-0.0383,3.015843207,1.2744,0.3717,1.3275,-4.29,-0.41,4.30954754
02/12/2020 21:00,5.77192,-0.34444,5.782188115,2.04192,0.59556,2.127,3.73,-0.94,3.846621895,-1.71808,-0.05444,1.718942291,2.04192,0.59556,2.127,-3.76,-0.65,3.815769909
02/12/2020 21:30,5.2784,-0.2213,5.283037029,1.7784,0.5187,1.8525,3.5,-0.74,3.577373338,-1.7316,-0.2213,1.745683892,1.7784,0.5187,1.8525,-3.51,-0.74,3.587157649
02/12/2020 22:00,5.17232,-0.05974,5.172664985,2.33232,0.68026,2.4295,2.84,-0.74,2.934825378,-0.51768,-0.05974,0.521115582,2.33232,0.68026,2.4295,-2.85,-0.74,2.944503354
02/12/2020 22:30,4.92952,0.01236,4.929535495,2.57952,0.75236,2.687,2.35,-0.74,2.463757293,0.22952,-0.10764,0.253507002,2.57952,0.75236,2.687,-2.35,-0.86,2.50241883
02/12/2020 23:00,4.81072,-0.00354,4.810721302,2.73072,0.79646,2.8445,2.08,-0.8,2.228542124,0.63072,-0.01354,0.630865318,2.73072,0.79646,2.8445,-2.1,-0.81,2.250799858
02/12/2020 23:30,4.57512,0.03566,4.575258971,2.86512,0.83566,2.9845,1.71,-0.8,1.887882412,1.19512,0.02566,1.195395437,2.86512,0.83566,2.9845,-1.67,-0.81,1.856071119
03/12/2020 00:00,4.21216,0.04938,4.212449436,2.91216,0.84938,3.0335,1.3,-0.8,1.526433752,1.60216,-0.02062,1.602292685,2.91216,0.84938,3.0335,-1.31,-0.87,1.572577502
03/12/2020 00:30,4.63264,0.30202,4.642474496,3.33264,0.97202,3.4715,1.3,-0.67,1.462497863,2.02264,0.30202,2.045064461,3.33264,0.97202,3.4715,-1.31,-0.67,1.471393897
03/12/2020 01:00,4.30144,0.06542,4.301937453,2.52144,0.73542,2.6265,1.78,-0.67,1.901920082,0.77144,0.06542,0.774208919,2.52144,0.73542,2.6265,-1.75,-0.67,1.873872995
03/12/2020 01:30,4.03768,-0.07276,4.038335523,2.04768,0.59724,2.133,1.99,-0.67,2.099761891,0.06768,-0.07276,0.099371022,2.04768,0.59724,2.133,-1.98,-0.67,2.090287062
03/12/2020 02:00,3.61832,-0.47174,3.648942073,1.70832,0.49826,1.7795,1.91,-0.97,2.142195136,-0.21168,-0.35174,0.410523385,1.70832,0.49826,1.7795,-1.92,-0.85,2.099738079
03/12/2020 02:30,3.92856,-0.22792,3.935165969,2.09856,0.61208,2.186,1.83,-0.84,2.013578903,0.31856,-0.31792,0.450059552,2.09856,0.61208,2.186,-1.78,-0.93,2.008307745
03/12/2020 03:00,3.80472,-0.26404,3.813870921,1.97472,0.57596,2.057,1.83,-0.84,2.013578903,0.19472,-0.26404,0.328074687,1.97472,0.57596,2.057,-1.78,-0.84,1.968247952
03/12/2020 03:30,3.89304,-0.11828,3.894836402,2.06304,0.60172,2.149,1.83,-0.72,1.966545194,0.28304,-0.14828,0.319528715,2.06304,0.60172,2.149,-1.78,-0.75,1.931553779
03/12/2020 04:00,3.58584,-0.26788,3.595832059,1.75584,0.51212,1.829,1.83,-0.78,1.989296358,0.05584,-0.32788,0.332600962,1.75584,0.51212,1.829,-1.7,-0.84,1.89620674
03/12/2020 04:30,3.4784,-0.3388,3.494860798,1.7184,0.5012,1.79,1.76,-0.84,1.950179479,0.0184,-0.4988,0.499139259,1.7184,0.5012,1.79,-1.7,-1,1.972308292
03/12/2020 05:00,3.55928,-0.39146,3.580742248,1.70928,0.49854,1.7805,1.85,-0.89,2.052949098,-0.08072,-0.50146,0.5079152,1.70928,0.49854,1.7805,-1.79,-1,2.050390207
03/12/2020 05:30,3.75368,-0.33476,3.768577689,1.90368,0.55524,1.983,1.85,-0.89,2.052949098,0.11368,-0.29476,0.315921826,1.90368,0.55524,1.983,-1.79,-0.85,1.981565038
03/12/2020 06:00,4.44488,0.02684,4.444961035,2.59488,0.75684,2.703,1.85,-0.73,1.988818745,0.72488,0.01684,0.725075582,2.59488,0.75684,2.703,-1.87,-0.74,2.01109423
03/12/2020 06:30,4.39096,-0.27472,4.399545522,1.80096,0.52528,1.876,2.59,-0.8,2.710737907,-0.79904,-0.29472,0.851660026,1.80096,0.52528,1.876,-2.6,-0.82,2.726242836
03/12/2020 07:00,5.10408,0.60494,5.139803989,2.07408,0.60494,2.1605,3.03,0,3.03,-0.95592,0.60494,1.131253928,2.07408,0.60494,2.1605,-3.03,0,3.03
03/12/2020 07:30,5.8692,-0.9019,5.938091634,2.3592,0.6881,2.4575,3.51,-1.59,3.853336217,-1.1808,1.6981,2.068292109,2.3592,0.6881,2.4575,-3.54,1.01,3.68126337
03/12/2020 08:00,5.77464,0.52052,5.798052104,1.78464,0.52052,1.859,3.99,0,3.99,-2.21536,0.52052,2.275689126,1.78464,0.52052,1.859,-4,0,4
03/12/2020 08:30,6.20856,0.59458,6.236965821,2.03856,0.59458,2.1235,4.17,0,4.17,-2.15144,0.59458,2.232088585,2.03856,0.59458,2.1235,-4.19,0,4.19
03/12/2020 09:00,6.52576,0.64918,6.557970589,2.22576,0.64918,2.3185,4.3,0,4.3,-2.09424,0.64918,2.192550079,2.22576,0.64918,2.3185,-4.32,0,4.32
03/12/2020 09:30,6.86688,0.70784,6.903265778,2.42688,0.70784,2.528,4.44,0,4.44,-1.98312,0.70784,2.105659612,2.42688,0.70784,2.528,-4.41,0,4.41
03/12/2020 10:00,7.06776,0.70518,7.102852262,2.41776,0.70518,2.5185,4.65,0,4.65,-2.25224,0.70518,2.3600559,2.41776,0.70518,2.5185,-4.67,0,4.67
03/12/2020 10:30,6.9804,0.6797,7.013414022,2.3304,0.6797,2.4275,4.65,0,4.65,-2.3396,0.6797,2.436333362,2.3304,0.6797,2.4275,-4.67,0,4.67
03/12/2020 11:00,6.49896,0.55678,6.522766671,1.90896,0.55678,1.9885,4.59,0,4.59,-2.76104,0.55678,2.816619579,1.90896,0.55678,1.9885,-4.67,0,4.67
03/12/2020 11:30,6.9204,0.6972,6.955431259,2.3904,0.6972,2.49,4.53,0,4.53,-2.1496,0.6972,2.259838047,2.3904,0.6972,2.49,-4.54,0,4.54
03/12/2020 12:00,6.84424,0.64582,6.874642147,2.21424,0.64582,2.3065,4.63,0,4.63,-2.43576,0.64582,2.519922667,2.21424,0.64582,2.3065,-4.65,0,4.65
03/12/2020 12:30,6.48032,0.44926,6.495874218,1.54032,0.44926,1.6045,4.94,0,4.94,-3.41968,0.44926,3.449064489,1.54032,0.44926,1.6045,-4.96,0,4.96
03/12/2020 13:00,6.06096,0.28028,6.067437103,0.96096,0.28028,1.001,5.1,0,5.1,-4.17904,0.28028,4.188428369,0.96096,0.28028,1.001,-5.14,0,5.14
03/12/2020 13:30,6.01536,-1.21552,6.136940997,0.97536,0.28448,1.016,5.04,-1.5,5.258478868,-4.10464,1.42448,4.344791456,0.97536,0.28448,1.016,-5.08,1.14,5.206342286
03/12/2020 14:00,5.99712,0.29666,6.004452968,1.01712,0.29666,1.0595,4.98,0,4.98,-3.99288,0.29666,4.003885344,1.01712,0.29666,1.0595,-5.01,0,5.01
03/12/2020 14:30,5.62608,0.18844,5.629234921,0.64608,0.18844,0.673,4.98,0,4.98,-4.36392,0.18844,4.367986653,0.64608,0.18844,0.673,-5.01,0,5.01
03/12/2020 15:00,5.21936,0.13398,5.221079338,0.45936,0.13398,0.4785,4.76,0,4.76,-4.32064,0.13398,4.322716814,0.45936,0.13398,0.4785,-4.78,0,4.78
03/12/2020 15:30,4.95768,0.12474,4.959249041,0.42768,0.12474,0.4455,4.53,0,4.53,-4.11232,0.12474,4.114211449,0.42768,0.12474,0.4455,-4.54,0,4.54
03/12/2020 16:00,5.15656,-1.40892,5.345574487,0.34656,0.10108,0.361,4.81,-1.51,5.041448205,-4.50344,1.11108,4.638477185,0.34656,0.10108,0.361,-4.85,1.01,4.954048849
03/12/2020 16:30,5.606,0.098,5.606856517,0.336,0.098,0.35,5.27,0,5.27,-4.894,0.098,4.894981103,0.336,0.098,0.35,-5.23,0,5.23
03/12/2020 17:00,5.81792,-1.24144,5.948896234,0.33792,0.09856,0.352,5.48,-1.34,5.641453713,-5.21208,1.34856,5.383715446,0.33792,0.09856,0.352,-5.55,1.25,5.689024521
03/12/2020 17:30,6.00696,0.09828,6.007763927,0.33696,0.09828,0.351,5.67,0,5.67,-5.36304,0.09828,5.363940436,0.33696,0.09828,0.351,-5.7,0,5.7
03/12/2020 18:00,5.76696,0.09828,5.767797379,0.33696,0.09828,0.351,5.43,0,5.43,-5.12304,0.09828,5.123982611,0.33696,0.09828,0.351,-5.46,0,5.46
03/12/2020 18:30,5.82168,0.18424,5.824594613,0.63168,0.18424,0.658,5.19,0,5.19,-4.57832,0.18424,4.582025578,0.63168,0.18424,0.658,-5.21,0,5.21
03/12/2020 19:00,5.54232,0.12026,5.543624577,0.41232,0.12026,0.4295,5.13,0,5.13,-4.79768,0.12026,4.799186999,0.41232,0.12026,0.4295,-5.21,0,5.21
03/12/2020 19:30,5.12024,0.09632,5.121145887,0.33024,0.09632,0.344,4.79,0,4.79,-4.48976,0.09632,4.49079307,0.33024,0.09632,0.344,-4.82,0,4.82
03/12/2020 20:00,4.82488,0.09184,4.825753993,0.31488,0.09184,0.328,4.51,0,4.51,-4.18512,0.09184,4.186127566,0.31488,0.09184,0.328,-4.5,0,4.5
03/12/2020 20:30,4.60256,0.09408,4.603521435,0.32256,0.09408,0.336,4.28,0,4.28,-3.95744,0.09408,3.958558121,0.32256,0.09408,0.336,-4.28,0,4.28
03/12/2020 21:00,4.29744,-0.91158,4.393059145,0.33744,0.09842,0.3515,3.96,-1.01,4.086771342,-3.62256,-0.61158,3.673822403,0.33744,0.09842,0.3515,-3.96,-0.71,4.023145536
03/12/2020 21:30,4.01504,-0.68478,4.073017291,0.39504,0.11522,0.4115,3.62,-0.8,3.707344063,-3.23496,-0.68478,3.30664329,0.39504,0.11522,0.4115,-3.63,-0.8,3.717109092
03/12/2020 22:00,3.53816,-0.61262,3.590804847,0.36816,0.10738,0.3835,3.17,-0.72,3.250738378,-2.77184,-0.64262,2.845357174,0.36816,0.10738,0.3835,-3.14,-0.75,3.22832774
03/12/2020 22:30,3.30576,-0.68082,3.375139264,0.54576,0.15918,0.5685,2.76,-0.84,2.884995667,-2.22424,-0.76082,2.350763844,0.54576,0.15918,0.5685,-2.77,-0.92,2.918783993
03/12/2020 23:00,3.28464,-0.58198,3.335799852,0.88464,0.25802,0.9215,2.4,-0.84,2.542754412,-1.48536,-0.54198,1.58115042,0.88464,0.25802,0.9215,-2.37,-0.8,2.501379619
03/12/2020 23:30,2.82416,-0.76462,2.925837222,0.70416,0.20538,0.7335,2.12,-0.97,2.331372986,-1.46584,-0.67462,1.613629155,0.70416,0.20538,0.7335,-2.17,-0.88,2.341644721
04/12/2020 00:00,2.46232,-0.67724,2.553756801,0.59232,0.17276,0.617,1.87,-0.85,2.054117816,-1.28768,-0.82724,1.53050508,0.59232,0.17276,0.617,-1.88,-1,2.129413065
04/12/2020 00:30,2.49192,-0.72694,2.595786403,0.42192,0.12306,0.4395,2.07,-0.85,2.237722056,-1.66808,-0.87694,1.884546272,0.42192,0.12306,0.4395,-2.09,-1,2.316916054
04/12/2020 01:00,2.77432,-0.70874,2.863418211,0.48432,0.14126,0.5045,2.29,-0.85,2.442662482,-1.81568,-0.85874,2.008513941,0.48432,0.14126,0.5045,-2.3,-1,2.507987241
04/12/2020 01:30,3.14656,-0.67642,3.218444321,1.00656,0.29358,1.0485,2.14,-0.97,2.34957443,-1.13344,-0.70642,1.335558104,1.00656,0.29358,1.0485,-2.14,-1,2.362117694
04/12/2020 02:00,3.43072,-0.39354,3.45321784,1.53072,0.44646,1.5945,1.9,-0.84,2.077402224,-0.37928,-0.45354,0.591229101,1.53072,0.44646,1.5945,-1.91,-0.9,2.111421322
04/12/2020 02:30,3.32224,-0.42518,3.349336748,1.42224,0.41482,1.4815,1.9,-0.84,2.077402224,-0.48776,-0.48518,0.687974891,1.42224,0.41482,1.4815,-1.91,-0.9,2.111421322
04/12/2020 03:00,3.37968,-0.45926,3.410741364,1.57968,0.46074,1.6455,1.8,-0.92,2.021484603,-0.19032,-0.53926,0.571859292,1.57968,0.46074,1.6455,-1.77,-1,2.032953516
04/12/2020 03:30,3.63776,-0.27482,3.648126074,1.93776,0.56518,2.0185,1.7,-0.84,1.89620674,0.27776,-0.43482,0.515964194,1.93776,0.56518,2.0185,-1.66,-1,1.937937047
04/12/2020 04:00,3.54704,-0.28378,3.558373765,1.90704,0.55622,1.9865,1.64,-0.84,1.842606849,0.24704,-0.38378,0.456416312,1.90704,0.55622,1.9865,-1.66,-0.94,1.907668734
04/12/2020 04:30,3.66528,-0.29346,3.677009145,2.28528,0.66654,2.3805,1.38,-0.96,1.681071087,0.89528,-0.33346,0.955364773,2.28528,0.66654,2.3805,-1.39,-1,1.712337584
04/12/2020 05:00,4.06976,-0.04132,4.069969754,2.90976,0.84868,3.031,1.16,-0.89,1.462087549,1.73976,-0.10132,1.742707836,2.90976,0.84868,3.031,-1.17,-0.95,1.507116452
04/12/2020 05:30,4.05584,-0.02288,4.055904535,2.59584,0.75712,2.704,1.46,-0.78,1.655294536,1.12584,-0.02288,1.126072467,2.59584,0.75712,2.704,-1.47,-0.78,1.66412139
04/12/2020 06:00,4.10384,-0.09638,4.104971602,2.34384,0.68362,2.4415,1.76,-0.78,1.9250974,0.60384,-0.09638,0.611483319,2.34384,0.68362,2.4415,-1.74,-0.78,1.90682983
04/12/2020 06:30,4.55608,-0.11906,4.557635379,2.26608,0.66094,2.3605,2.29,-0.78,2.419194081,-0.03392,-0.11906,0.123797617,2.26608,0.66094,2.3605,-2.3,-0.78,2.428662183
04/12/2020 07:00,5.15712,0.04416,5.157309066,2.51712,0.73416,2.622,2.64,-0.69,2.728681,-0.11288,0.10416,0.153594271,2.51712,0.73416,2.622,-2.63,-0.63,2.704403816
04/12/2020 07:30,5.95392,0.86156,6.015932928,2.95392,0.86156,3.077,3,0,3,-0.04608,0.86156,0.8627914,2.95392,0.86156,3.077,-3,0,3
04/12/2020 08:00,6.82584,1.07212,6.909524803,3.67584,1.07212,3.829,3.15,0,3.15,0.54584,1.07212,1.203072151,3.67584,1.07212,3.829,-3.13,0,3.13
04/12/2020 08:30,7.19808,-0.37306,7.207740939,3.89808,1.13694,4.0605,3.3,-1.51,3.62906324,0.56808,2.21694,2.288566768,3.89808,1.13694,4.0605,-3.33,1.08,3.500757061
04/12/2020 09:00,7.23984,-0.09088,7.240410375,3.69984,1.07912,3.854,3.54,-1.17,3.728337431,0.14984,2.58912,2.593452217,3.69984,1.07912,3.854,-3.55,1.51,3.857797299
04/12/2020 09:30,7.44848,1.02914,7.519240883,3.52848,1.02914,3.6755,3.92,0,3.92,-0.40152,1.02914,1.104693374,3.52848,1.02914,3.6755,-3.93,0,3.93
04/12/2020 10:00,8.17952,1.24236,8.273330998,4.25952,1.24236,4.437,3.92,0,3.92,0.37952,1.24236,1.299035719,4.25952,1.24236,4.437,-3.88,0,3.88
04/12/2020 10:30,8.15216,0.01438,8.152172683,4.23216,1.23438,4.4085,3.92,-1.22,4.105459779,0.30216,2.57438,2.5920519,4.23216,1.23438,4.4085,-3.93,1.34,4.152168108
04/12/2020 11:00,7.89184,1.13512,7.973056879,3.89184,1.13512,4.054,4,0,4,-0.11816,1.13512,1.141253346,3.89184,1.13512,4.054,-4.01,0,4.01
04/12/2020 11:30,8.05984,1.30662,8.1650644,4.47984,1.30662,4.6665,3.58,0,3.58,0.88984,1.30662,1.580845043,4.47984,1.30662,4.6665,-3.59,0,3.59
04/12/2020 12:00,8.04944,1.27442,8.149701261,4.36944,1.27442,4.5515,3.68,0,3.68,0.67944,1.27442,1.444224723,4.36944,1.27442,4.5515,-3.69,0,3.69
04/12/2020 12:30,8.56688,2.10034,8.82059301,4.76688,1.39034,4.9655,3.8,0.71,3.865759951,0.95688,2.11034,2.317143554,4.76688,1.39034,4.9655,-3.81,0.72,3.877434719
04/12/2020 13:00,7.35592,0.97006,7.4196075,3.32592,0.97006,3.4645,4.03,0,4.03,-0.69408,0.97006,1.192796483,3.32592,0.97006,3.4645,-4.02,0,4.02
04/12/2020 13:30,8.31536,1.36948,8.427377255,4.69536,1.36948,4.891,3.62,0,3.62,1.06536,1.36948,1.735069855,4.69536,1.36948,4.891,-3.63,0,3.63
04/12/2020 14:00,8.21024,1.33882,8.318682579,4.59024,1.33882,4.7815,3.62,0,3.62,0.96024,1.33882,1.647573929,4.59024,1.33882,4.7815,-3.63,0,3.63
04/12/2020 14:30,8.37936,1.44648,8.503292209,4.95936,1.44648,5.166,3.42,0,3.42,1.52936,1.44648,2.105052588,4.95936,1.44648,5.166,-3.43,0,3.43
04/12/2020 15:00,9.41088,1.62484,9.550118711,5.57088,1.62484,5.803,3.84,0,3.84,1.73088,1.62484,2.374036773,5.57088,1.62484,5.803,-3.84,0,3.84
04/12/2020 15:30,9.94688,1.56534,10.06929546,5.36688,1.56534,5.5905,4.58,0,4.58,0.79688,1.56534,1.756504213,5.36688,1.56534,5.5905,-4.57,0,4.57
04/12/2020 16:00,8.44128,-0.35296,8.448656035,2.80128,0.81704,2.918,5.64,-1.17,5.760078124,-2.86872,2.17704,3.60125778,2.80128,0.81704,2.918,-5.67,1.36,5.830823269
04/12/2020 16:30,10.03224,0.37982,10.03942741,4.90224,1.42982,5.1065,5.13,-1.05,5.236353693,-0.25776,2.97982,2.990947584,4.90224,1.42982,5.1065,-5.16,1.55,5.387773195
04/12/2020 17:00,11.19936,2.04398,11.38435412,6.21936,1.81398,6.4785,4.98,0.23,4.985308416,1.21936,2.74398,3.002709618,6.21936,1.81398,6.4785,-5,0.93,5.085754615
04/12/2020 17:30,11.55264,2.59702,11.84094607,6.57264,1.91702,6.8465,4.98,0.68,5.026211297,1.57264,2.59702,3.03606809,6.57264,1.91702,6.8465,-5,0.68,5.046028141
04/12/2020 18:00,11.6064,1.9327,11.76621648,6.6264,1.9327,6.9025,4.98,0,4.98,1.6264,1.9327,2.525966399,6.6264,1.9327,6.9025,-5,0,5
04/12/2020 18:30,9.80088,-0.16516,9.802271502,4.61088,1.34484,4.803,5.19,-1.51,5.405201199,-0.59912,2.52484,2.594949287,4.61088,1.34484,4.803,-5.21,1.18,5.34195657
04/12/2020 19:00,8.94176,1.46468,9.060924864,5.02176,1.46468,5.231,3.92,0,3.92,1.09176,1.46468,1.826807981,5.02176,1.46468,5.231,-3.93,0,3.93
04/12/2020 19:30,8.38264,1.37452,8.494584075,4.71264,1.37452,4.909,3.67,0,3.67,1.03264,1.37452,1.71920057,4.71264,1.37452,4.909,-3.68,0,3.68
04/12/2020 20:00,7.47608,1.16844,7.566837133,4.00608,1.16844,4.173,3.47,0,3.47,0.51608,1.16844,1.277337309,4.00608,1.16844,4.173,-3.49,0,3.49
04/12/2020 20:30,7.13736,1.12798,7.225942613,3.86736,1.12798,4.0285,3.27,0,3.27,0.59736,1.12798,1.276392514,3.86736,1.12798,4.0285,-3.27,0,3.27
04/12/2020 21:00,6.45704,0.45872,6.473313649,3.28704,0.95872,3.424,3.17,-0.5,3.209189929,0.12704,0.11872,0.173878118,3.28704,0.95872,3.424,-3.16,-0.84,3.269740051
04/12/2020 21:30,6.64784,0.32312,6.655688034,3.98784,1.16312,4.154,2.66,-0.84,2.789480238,1.32784,0.32312,1.366589038,3.98784,1.16312,4.154,-2.66,-0.84,2.789480238
04/12/2020 22:00,6.53328,1.20554,6.643573906,4.13328,1.20554,4.3055,2.4,0,2.4,1.75328,1.20554,2.127749386,4.13328,1.20554,4.3055,-2.38,0,2.38
04/12/2020 22:30,5.70392,0.24156,5.70903272,3.67392,1.07156,3.827,2.03,-0.83,2.193125623,1.63392,0.27156,1.656333119,3.67392,1.07156,3.827,-2.04,-0.8,2.191255348
04/12/2020 23:00,5.11824,0.12032,5.119654051,3.25824,0.95032,3.394,1.86,-0.83,2.036786685,1.40824,0.15032,1.416240093,3.25824,0.95032,3.394,-1.85,-0.8,2.015564437
04/12/2020 23:30,4.66152,0.06586,4.661985226,3.07152,0.89586,3.1995,1.59,-0.83,1.793599732,1.48152,-0.00414,1.481525784,3.07152,0.89586,3.1995,-1.59,-0.9,1.827046797
05/12/2020 00:00,4.13952,-0.11264,4.141052233,2.69952,0.78736,2.812,1.44,-0.9,1.698116604,1.24952,-0.21264,1.267484122,2.69952,0.78736,2.812,-1.45,-1,1.761391495
05/12/2020 00:30,4.18416,-0.09212,4.185173951,2.56416,0.74788,2.671,1.62,-0.84,1.824828759,0.94416,-0.10212,0.949666573,2.56416,0.74788,2.671,-1.62,-0.85,1.82945347
05/12/2020 01:00,4.9272,0.2046,4.931446137,3.3072,0.9646,3.445,1.62,-0.76,1.789413312,1.6872,0.1946,1.69838541,3.3072,0.9646,3.445,-1.62,-0.77,1.793683361
05/12/2020 01:30,4.35096,-0.00722,4.35096599,2.58096,0.75278,2.6885,1.77,-0.76,1.926265818,0.87096,-0.01722,0.871130214,2.58096,0.75278,2.6885,-1.71,-0.77,1.875366631
05/12/2020 02:00,4.46352,0.13936,4.465695019,2.84352,0.82936,2.962,1.62,-0.69,1.760823671,1.22352,0.12936,1.230339465,2.84352,0.82936,2.962,-1.62,-0.7,1.764766273
05/12/2020 02:30,3.76864,-0.23998,3.776273011,1.98864,0.58002,2.0715,1.78,-0.82,1.959795908,0.20864,-0.24998,0.325608123,1.98864,0.58002,2.0715,-1.78,-0.83,1.964001018
05/12/2020 03:00,3.9016,-0.0962,3.9027858,2.2416,0.6538,2.335,1.66,-0.75,1.821565261,0.5816,-0.1062,0.591216542,2.2416,0.6538,2.335,-1.66,-0.76,1.825705343
05/12/2020 03:30,4.16416,0.06788,4.164713219,2.80416,0.81788,2.921,1.36,-0.75,1.553093687,1.44416,0.05788,1.445319411,2.80416,0.81788,2.921,-1.36,-0.76,1.557947368
05/12/2020 04:00,4.20552,0.10036,4.206717319,2.91552,0.85036,3.037,1.29,-0.75,1.492179614,1.61552,0.09036,1.618045055,2.91552,0.85036,3.037,-1.3,-0.76,1.505855239
05/12/2020 04:30,4.55704,0.27872,4.565555651,3.52704,1.02872,3.674,1.03,-0.75,1.274127152,2.48704,0.31872,2.50737919,3.52704,1.02872,3.674,-1.04,-0.71,1.259245806
05/12/2020 05:00,4.4832,0.2426,4.489759125,3.4032,0.9926,3.545,1.08,-0.75,1.31487642,2.3632,0.2826,2.380037185,3.4032,0.9926,3.545,-1.04,-0.71,1.259245806
05/12/2020 05:30,4.57248,0.26864,4.580364702,3.49248,1.01864,3.638,1.08,-0.75,1.31487642,2.40248,0.25864,2.416361893,3.49248,1.01864,3.638,-1.09,-0.76,1.328796448
05/12/2020 06:00,4.17056,-0.11442,4.172129271,2.83056,0.82558,2.9485,1.34,-0.94,1.636826197,1.45056,-0.08442,1.45301447,2.83056,0.82558,2.9485,-1.38,-0.91,1.653027525
05/12/2020 06:30,4.34232,0.08026,4.343061668,2.57232,0.75026,2.6795,1.77,-0.67,1.892564398,0.84232,0.08026,0.846135125,2.57232,0.75026,2.6795,-1.73,-0.67,1.855208883
05/12/2020 07:00,5.0172,0.2596,5.023911623,3.1872,0.9296,3.32,1.83,-0.67,1.948794499,1.4072,0.2596,1.430945142,3.1872,0.9296,3.32,-1.78,-0.67,1.901920082
05/12/2020 07:30,5.67336,0.43348,5.689896185,3.78336,1.10348,3.941,1.89,-0.67,2.005243127,1.91336,0.43348,1.961848975,3.78336,1.10348,3.941,-1.87,-0.67,1.986403786
05/12/2020 08:00,5.33392,0.19156,5.337358691,2.95392,0.86156,3.077,2.38,-0.67,2.472508847,0.58392,0.19156,0.614538689,2.95392,0.86156,3.077,-2.37,-0.67,2.462884488
05/12/2020 08:30,5.5752,-0.1089,5.576263467,2.8152,0.8211,2.9325,2.76,-0.93,2.912473176,0.0252,0.3511,0.352003196,2.8152,0.8211,2.9325,-2.79,-0.47,2.82931087
05/12/2020 09:00,5.65952,0.73486,5.707029512,2.51952,0.73486,2.6245,3.14,0,3.14,-0.59048,0.73486,0.942701358,2.51952,0.73486,2.6245,-3.11,0,3.11
05/12/2020 09:30,6.15944,0.90692,6.225849741,3.10944,0.90692,3.239,3.05,0,3.05,0.08944,0.90692,0.911319593,3.10944,0.90692,3.239,-3.02,0,3.02
05/12/2020 10:00,6.1956,0.2183,6.199444673,3.0456,0.8883,3.1725,3.15,-0.67,3.220465805,-0.0344,0.2183,0.220993778,3.0456,0.8883,3.1725,-3.08,-0.67,3.152031091
05/12/2020 10:30,7.02688,0.23034,7.030654241,3.08688,0.90034,3.2155,3.94,-0.67,3.996561022,-0.86312,0.23034,0.893326732,3.08688,0.90034,3.2155,-3.95,-0.67,4.006419848
05/12/2020 11:00,7.29352,0.82936,7.340522597,2.84352,0.82936,2.962,4.45,0,4.45,-1.60648,0.82936,1.807931415,2.84352,0.82936,2.962,-4.45,0,4.45
05/12/2020 11:30,7.04344,0.06892,7.043777183,2.53344,0.73892,2.639,4.51,-0.67,4.559495586,-1.91656,0.06892,1.91779879,2.53344,0.73892,2.639,-4.45,-0.67,4.500155553
05/12/2020 12:00,6.66424,-0.04168,6.664370338,2.15424,0.62832,2.244,4.51,-0.67,4.559495586,-2.29576,-0.04168,2.296138323,2.15424,0.62832,2.244,-4.45,-0.67,4.500155553
05/12/2020 12:30,6.346,-0.1345,6.347425167,1.836,0.5355,1.9125,4.51,-0.67,4.559495586,-2.674,-0.1345,2.677380483,1.836,0.5355,1.9125,-4.51,-0.67,4.559495586
05/12/2020 13:00,5.93488,-0.28066,5.941512488,1.33488,0.38934,1.3905,4.6,-0.67,4.648537404,-3.28512,-0.28066,3.297087116,1.33488,0.38934,1.3905,-4.62,-0.67,4.668329466
05/12/2020 13:30,5.328,-0.3235,5.337811935,1.188,0.3465,1.2375,4.14,-0.67,4.193864566,-2.952,-0.3235,2.969672751,1.188,0.3465,1.2375,-4.14,-0.67,4.193864566
05/12/2020 14:00,4.76464,0.38052,4.779810645,1.30464,0.38052,1.359,3.46,0,3.46,-2.16536,0.38052,2.198540288,1.30464,0.38052,1.359,-3.47,0,3.47
05/12/2020 14:30,4.72808,-0.25056,4.734714437,1.43808,0.41944,1.498,3.29,-0.67,3.357528853,-1.86192,-0.25056,1.878703383,1.43808,0.41944,1.498,-3.3,-0.67,3.367328318
05/12/2020 15:00,4.72928,-0.34646,4.74195359,1.10928,0.32354,1.1555,3.62,-0.67,3.68148068,-2.49072,-0.34646,2.514700907,1.10928,0.32354,1.1555,-3.6,-0.67,3.661816489
05/12/2020 15:30,4.75096,-0.40722,4.768380129,0.90096,0.26278,0.9385,3.85,-0.67,3.907863867,-2.92904,-0.40722,2.957212108,0.90096,0.26278,0.9385,-3.83,-0.67,3.888161519
05/12/2020 16:00,4.93808,-0.39056,4.953500903,0.95808,0.27944,0.998,3.98,-0.67,4.036000496,-3.05192,-0.39056,3.076808866,0.95808,0.27944,0.998,-4.01,-0.67,4.065587288
05/12/2020 16:30,5.57632,-0.35024,5.587308189,1.09632,0.31976,1.142,4.48,-0.67,4.529823396,-3.36368,-0.35024,3.381865048,1.09632,0.31976,1.142,-4.46,-0.67,4.510044346
05/12/2020 17:00,5.63624,-0.44068,5.653441447,0.78624,0.22932,0.819,4.85,-0.67,4.89605964,-4.08376,-0.44068,4.10746815,0.78624,0.22932,0.819,-4.87,-0.67,4.915872252
05/12/2020 17:30,5.81016,-0.63912,5.845206036,0.62016,0.18088,0.646,5.19,-0.82,5.254379126,-4.58984,-0.22912,4.595555157,0.62016,0.18088,0.646,-5.21,-0.41,5.226107538
05/12/2020 18:00,6.30408,0.14994,6.305862879,0.51408,0.14994,0.5355,5.79,0,5.79,-5.30592,0.14994,5.308038155,0.51408,0.14994,0.5355,-5.82,0,5.82
05/12/2020 18:30,5.80128,-0.49296,5.822186806,0.64128,0.18704,0.668,5.16,-0.68,5.204613338,-4.55872,-0.45296,4.581168061,0.64128,0.18704,0.668,-5.2,-0.64,5.239236586
05/12/2020 19:00,5.4248,-0.5036,5.448125182,0.6048,0.1764,0.63,4.82,-0.68,4.867730477,-4.2352,-0.4636,4.260498093,0.6048,0.1764,0.63,-4.84,-0.64,4.882130682
05/12/2020 19:30,4.93344,-0.55358,4.964401379,0.43344,0.12642,0.4515,4.5,-0.68,4.551087782,-4.07656,-0.51358,4.108783987,0.43344,0.12642,0.4515,-4.51,-0.64,4.55518386
05/12/2020 20:00,4.52176,-0.63532,4.566174,0.46176,0.13468,0.481,4.06,-0.77,4.1323722,-3.64824,-0.56532,3.691780302,0.46176,0.13468,0.481,-4.11,-0.7,4.169184573
05/12/2020 20:30,4.27728,-0.52496,4.30937434,0.49728,0.14504,0.518,3.78,-0.67,3.838919119,-3.23272,-0.55496,3.280009024,0.49728,0.14504,0.518,-3.73,-0.7,3.795115282
05/12/2020 21:00,3.91528,-0.79596,3.995368544,0.42528,0.12404,0.443,3.49,-0.92,3.609224293,-3.10472,-0.66596,3.175340769,0.42528,0.12404,0.443,-3.53,-0.79,3.61731945
05/12/2020 21:30,3.98472,-0.71904,4.04907545,0.41472,0.12096,0.432,3.57,-0.84,3.667492331,-3.17528,-0.80904,3.276728368,0.41472,0.12096,0.432,-3.59,-0.93,3.708503741
05/12/2020 22:00,3.57216,-0.70812,3.641670084,0.45216,0.13188,0.471,3.12,-0.84,3.231098884,-2.63784,-0.70812,2.731233018,0.45216,0.13188,0.471,-3.09,-0.84,3.202139909
05/12/2020 22:30,3.59664,-0.92848,3.714551709,0.41664,0.12152,0.434,3.18,-1.05,3.34886548,-2.77336,-0.90848,2.918366255,0.41664,0.12152,0.434,-3.19,-1.03,3.352163481
05/12/2020 23:00,3.14568,-0.87626,3.26544549,0.59568,0.17374,0.6205,2.55,-1.05,2.757716447,-1.96432,-0.85626,2.14283323,0.59568,0.17374,0.6205,-2.56,-1.03,2.759438349
05/12/2020 23:30,2.74416,-0.84462,2.871201325,0.70416,0.20538,0.7335,2.04,-1.05,2.294362657,-1.34584,-0.82462,1.578380008,0.70416,0.20538,0.7335,-2.05,-1.03,2.294210104
06/12/2020 00:00,2.68992,-0.86044,2.824186007,0.64992,0.18956,0.677,2.04,-1.05,2.294362657,-1.40008,-0.84044,1.632961543,0.64992,0.18956,0.677,-2.05,-1.03,2.294210104
06/12/2020 00:30,2.75376,-0.91182,2.900794693,0.47376,0.13818,0.4935,2.28,-1.05,2.510159357,-1.80624,-0.89182,2.014409554,0.47376,0.13818,0.4935,-2.28,-1.03,2.501859309
06/12/2020 01:00,2.76872,-1.19204,3.014426944,0.43872,0.12796,0.457,2.33,-1.32,2.677928304,-1.90128,-1.19204,2.244064393,0.43872,0.12796,0.457,-2.34,-1.32,2.686633581
06/12/2020 01:30,2.70024,-1.02118,2.886884939,0.51024,0.14882,0.5315,2.19,-1.17,2.482941804,-1.69976,-1.03118,1.988093622,0.51024,0.14882,0.5315,-2.21,-1.18,2.505294394
06/12/2020 02:00,2.9196,-0.9222,3.061783304,0.8496,0.2478,0.885,2.07,-1.17,2.377772066,-1.2504,-0.9322,1.559646434,0.8496,0.2478,0.885,-2.1,-1.18,2.408817137
06/12/2020 02:30,2.86336,-0.92402,3.008761115,0.84336,0.24598,0.8785,2.02,-1.17,2.334373578,-1.18664,-0.93402,1.510135044,0.84336,0.24598,0.8785,-2.03,-1.18,2.348041737
06/12/2020 03:00,2.55952,-0.89514,2.711534298,0.59952,0.17486,0.6245,1.96,-1.07,2.233047245,-1.38048,-0.89514,1.645296523,0.59952,0.17486,0.6245,-1.98,-1.07,2.250622136
06/12/2020 03:30,2.50672,-0.84054,2.643889682,0.54672,0.15946,0.5695,1.96,-1,2.200363606,-1.43328,-0.84054,1.661565241,0.54672,0.15946,0.5695,-1.98,-1,2.218197466
06/12/2020 04:00,2.52072,-0.74854,2.629513539,0.69072,0.20146,0.7195,1.83,-0.95,2.061892335,-1.12928,-0.79854,1.383090543,0.69072,0.20146,0.7195,-1.82,-1,2.076631888
06/12/2020 04:30,2.40456,-0.83242,2.544569089,0.57456,0.16758,0.5985,1.83,-1,2.08540164,-1.24544,-0.83242,1.498013301,0.57456,0.16758,0.5985,-1.82,-1,2.076631888
06/12/2020 05:00,2.54624,-0.68318,2.63629912,0.84624,0.24682,0.8815,1.7,-0.93,1.937756435,-0.82376,-0.75318,1.11618128,0.84624,0.24682,0.8815,-1.67,-1,1.946509697
06/12/2020 05:30,2.51888,-0.60116,2.589623486,0.81888,0.23884,0.853,1.7,-0.84,1.89620674,-0.85112,-0.76116,1.141827395,0.81888,0.23884,0.853,-1.67,-1,1.946509697
06/12/2020 06:00,2.852,-0.504,2.896190601,1.152,0.336,1.2,1.7,-0.84,1.89620674,-0.518,-0.664,0.842152005,1.152,0.336,1.2,-1.67,-1,1.946509697
06/12/2020 06:30,2.95712,-0.54334,3.006622199,1.01712,0.29666,1.0595,1.94,-0.84,2.114048249,-0.94288,-0.70334,1.17631197,1.01712,0.29666,1.0595,-1.96,-1,2.200363606
06/12/2020 07:00,3.18216,-0.73812,3.266644058,0.69216,0.20188,0.721,2.49,-0.94,2.661522121,-1.81784,-0.79812,1.985330653,0.69216,0.20188,0.721,-2.51,-1,2.701869723
06/12/2020 07:30,3.44304,-0.93078,3.566633686,0.44304,0.12922,0.4615,3,-1.06,3.181760519,-2.59696,-0.87078,2.73906171,0.44304,0.12922,0.4615,-3.04,-1,3.20024999
06/12/2020 08:00,3.31432,-0.93624,3.444018351,0.42432,0.12376,0.442,2.89,-1.06,3.078262497,-2.50568,-0.94624,2.67839549,0.42432,0.12376,0.442,-2.93,-1.07,3.119262733
06/12/2020 08:30,3.50392,-0.91594,3.621657279,0.49392,0.14406,0.5145,3.01,-1.06,3.191191,-2.48608,-0.92594,2.652915123,0.49392,0.14406,0.5145,-2.98,-1.07,3.166275414
06/12/2020 09:00,3.74152,-0.89914,3.848041664,0.55152,0.16086,0.5745,3.19,-1.06,3.36150264,-2.65848,-0.78914,2.773131416,0.55152,0.16086,0.5745,-3.21,-0.95,3.347626025
06/12/2020 09:30,3.98304,-0.65828,4.037070745,0.62304,0.18172,0.649,3.36,-0.84,3.463408726,-2.75696,-0.65828,2.83445956,0.62304,0.18172,0.649,-3.38,-0.84,3.482814953
06/12/2020 10:00,4.16512,-0.63434,4.213147499,0.70512,0.20566,0.7345,3.46,-0.84,3.560505582,-2.78488,-0.63434,2.856211451,0.70512,0.20566,0.7345,-3.49,-0.84,3.589665723
06/12/2020 10:30,4.32624,-0.61068,4.369128357,0.78624,0.22932,0.819,3.54,-0.84,3.638296305,-2.77376,-0.61068,2.840189184,0.78624,0.22932,0.819,-3.56,-0.84,3.657758877
06/12/2020 11:00,4.19384,-0.59388,4.235680276,0.84384,0.24612,0.879,3.35,-0.84,3.453708152,-2.53616,-0.59388,2.604765057,0.84384,0.24612,0.879,-3.38,-0.84,3.482814953
06/12/2020 11:30,4.3284,-0.6188,4.372408947,0.7584,0.2212,0.79,3.57,-0.84,3.667492331,-2.8416,-0.6188,2.908196004,0.7584,0.2212,0.79,-3.6,-0.84,3.696701232
06/12/2020 12:00,4.34912,-0.57484,4.386944928,0.90912,0.26516,0.947,3.44,-0.84,3.541073284,-2.56088,-0.68484,2.650870084,0.90912,0.26516,0.947,-3.47,-0.95,3.597693706
06/12/2020 12:30,5.53952,-0.50764,5.562731361,1.13952,0.33236,1.187,4.4,-0.84,4.479464254,-3.28048,-0.54764,3.325877117,1.13952,0.33236,1.187,-4.42,-0.88,4.506750492
06/12/2020 13:00,5.51664,-0.37348,5.529267962,1.25664,0.36652,1.309,4.26,-0.74,4.32379463,-3.02336,-0.38348,3.047583075,1.25664,0.36652,1.309,-4.28,-0.75,4.34521576
06/12/2020 13:30,5.17248,-0.42136,5.189614013,1.09248,0.31864,1.138,4.08,-0.74,4.146564843,-2.99752,-0.43136,3.028398521,1.09248,0.31864,1.138,-4.09,-0.75,4.158196725
06/12/2020 14:00,4.73368,-0.56476,4.767250801,0.94368,0.27524,0.983,3.79,-0.84,3.881971149,-2.84632,-0.47476,2.88564284,0.94368,0.27524,0.983,-3.79,-0.75,3.863495826
06/12/2020 14:30,4.66216,-0.60312,4.701009424,0.81216,0.23688,0.846,3.85,-0.84,3.940571025,-2.97784,-0.76312,3.074066232,0.81216,0.23688,0.846,-3.79,-1,3.919706622
06/12/2020 15:00,4.60976,-0.65632,4.65624776,0.62976,0.18368,0.656,3.98,-0.84,4.06767747,-3.37024,-0.81632,3.467693181,0.62976,0.18368,0.656,-4,-1,4.123105626
06/12/2020 15:30,4.83976,-0.74132,4.896205898,0.50976,0.14868,0.531,4.33,-0.89,4.420520331,-3.85024,-0.85132,3.943233927,0.50976,0.14868,0.531,-4.36,-1,4.473209139
06/12/2020 16:00,5.01088,-0.56266,5.042370935,0.47088,0.13734,0.4905,4.54,-0.7,4.593647788,-4.08912,-0.55266,4.126298032,0.47088,0.13734,0.4905,-4.56,-0.69,4.611908499
06/12/2020 16:30,5.2584,-0.7338,5.30935335,0.3984,0.1162,0.415,4.86,-0.85,4.933771377,-4.5116,-0.5138,4.540762601,0.3984,0.1162,0.415,-4.91,-0.63,4.950252519
06/12/2020 17:00,5.76592,0.11256,5.767018571,0.38592,0.11256,0.402,5.38,0,5.38,-4.99408,0.11256,4.995348316,0.38592,0.11256,0.402,-5.38,0,5.38
06/12/2020 17:30,5.92744,0.11592,5.928573387,0.39744,0.11592,0.414,5.53,0,5.53,-5.15256,0.11592,5.153863793,0.39744,0.11592,0.414,-5.55,0,5.55
06/12/2020 18:00,5.92744,0.11592,5.928573387,0.39744,0.11592,0.414,5.53,0,5.53,-5.15256,0.11592,5.153863793,0.39744,0.11592,0.414,-5.55,0,5.55
06/12/2020 18:30,5.6984,-0.7238,5.744183928,0.3984,0.1162,0.415,5.3,-0.84,5.366153185,-4.9216,-0.6538,4.964836452,0.3984,0.1162,0.415,-5.32,-0.77,5.375434866
06/12/2020 19:00,5.28936,-0.72352,5.338615026,0.39936,0.11648,0.416,4.89,-0.84,4.961622718,-4.51064,-0.71352,4.566725742,0.39936,0.11648,0.416,-4.91,-0.83,4.979658623
06/12/2020 19:30,4.974,-0.598,5.00981836,0.384,0.112,0.4,4.59,-0.71,4.644588249,-4.236,-0.598,4.27800187,0.384,0.112,0.4,-4.62,-0.71,4.674237906
06/12/2020 20:00,4.80936,-0.59352,4.84584457,0.39936,0.11648,0.416,4.41,-0.71,4.466788556,-4.02064,-0.59352,4.064211117,0.39936,0.11648,0.416,-4.42,-0.71,4.476661703
06/12/2020 20:30,4.6984,-0.6838,4.747899009,0.3984,0.1162,0.415,4.3,-0.8,4.373785546,-3.9116,-0.6938,3.972653144,0.3984,0.1162,0.415,-4.31,-0.81,4.385453226
06/12/2020 21:00,4.1684,-0.6838,4.224114227,0.3984,0.1162,0.415,3.77,-0.8,3.85394603,-3.3816,-0.6238,3.438654533,0.3984,0.1162,0.415,-3.78,-0.74,3.851752848
06/12/2020 21:30,3.89032,-0.68324,3.949861593,0.40032,0.11676,0.417,3.49,-0.8,3.580516722,-3.11968,-0.87324,3.23959124,0.40032,0.11676,0.417,-3.52,-0.99,3.65656943
06/12/2020 22:00,3.53224,-1.03268,3.680101548,0.40224,0.11732,0.419,3.13,-1.15,3.334576435,-2.81776,-0.79268,2.927133922,0.40224,0.11732,0.419,-3.22,-0.91,3.346117153
06/12/2020 22:30,3.12224,-1.47268,3.452125287,0.40224,0.11732,0.419,2.72,-1.59,3.150634857,-2.45776,-1.02268,2.662040308,0.40224,0.11732,0.419,-2.86,-1.14,3.078830947
06/12/2020 23:00,2.87936,-0.88352,3.011863476,0.39936,0.11648,0.416,2.48,-1,2.674023186,-2.04064,-0.88352,2.223694943,0.39936,0.11648,0.416,-2.44,-1,2.636967956
06/12/2020 23:30,2.54592,-0.88744,2.696156227,0.38592,0.11256,0.402,2.16,-1,2.380252087,-1.78408,-0.88744,1.992609144,0.38592,0.11256,0.402,-2.17,-1,2.38933045
07/12/2020 00:00,2.34224,-1.02268,2.555770451,0.40224,0.11732,0.419,1.94,-1.14,2.25015555,-1.54776,-1.03268,1.860642093,0.40224,0.11732,0.419,-1.95,-1.15,2.263846285
07/12/2020 00:30,2.46128,-1.02296,2.665397982,0.40128,0.11704,0.418,2.06,-1.14,2.354400136,-1.65872,-1.03296,1.954062026,0.40128,0.11704,0.418,-2.06,-1.15,2.359258358
07/12/2020 01:00,2.70032,-1.08324,2.909490849,0.40032,0.11676,0.417,2.3,-1.2,2.594224354,-1.90968,-1.11324,2.210470764,0.40032,0.11676,0.417,-2.31,-1.23,2.617059419
07/12/2020 01:30,2.68688,-1.08716,2.898489434,0.38688,0.11284,0.403,2.3,-1.2,2.594224354,-1.92312,-1.05716,2.194533618,0.38688,0.11284,0.403,-2.31,-1.17,2.589401475
07/12/2020 02:00,2.62224,-1.21268,2.889071719,0.40224,0.11732,0.419,2.22,-1.33,2.587914218,-1.83776,-1.22268,2.20733056,0.40224,0.11732,0.419,-2.24,-1.34,2.610210719
07/12/2020 02:30,2.62224,-1.12268,2.852464373,0.40224,0.11732,0.419,2.22,-1.24,2.542833066,-1.83776,-1.13268,2.158778775,0.40224,0.11732,0.419,-2.24,-1.25,2.56517056
07/12/2020 03:00,2.55128,-1.05296,2.760027971,0.40128,0.11704,0.418,2.15,-1.17,2.447733646,-1.76872,-1.05296,2.05842056,0.40128,0.11704,0.418,-2.17,-1.17,2.465319452
07/12/2020 03:30,2.43072,-1.05604,2.65021135,0.39072,0.11396,0.407,2.04,-1.17,2.351701512,-1.66928,-1.05604,1.975276234,0.39072,0.11396,0.407,-2.06,-1.17,2.369071548
07/12/2020 04:00,2.4432,-0.9324,2.615070936,0.4032,0.1176,0.42,2.04,-1.05,2.294362657,-1.6568,-0.9324,1.90114597,0.4032,0.1176,0.42,-2.06,-1.05,2.312163489
07/12/2020 04:30,2.4432,-0.9324,2.615070936,0.4032,0.1176,0.42,2.04,-1.05,2.294362657,-1.6568,-0.9324,1.90114597,0.4032,0.1176,0.42,-2.06,-1.05,2.312163489
07/12/2020 05:00,2.44032,-0.93324,2.612680348,0.40032,0.11676,0.417,2.04,-1.05,2.294362657,-1.65968,-0.93324,1.904067908,0.40032,0.11676,0.417,-2.06,-1.05,2.312163489
07/12/2020 05:30,2.57072,-1.09604,2.794620726,0.39072,0.11396,0.407,2.18,-1.21,2.493290998,-1.78928,-1.11604,2.108807293,0.39072,0.11396,0.407,-2.18,-1.23,2.50305813
07/12/2020 06:00,2.7728,-1.0196,2.954319549,0.4128,0.1204,0.43,2.36,-1.14,2.62091587,-1.9572,-1.0096,2.2022543,0.4128,0.1204,0.43,-2.37,-1.13,2.625604692
07/12/2020 06:30,3.3428,-0.7696,3.430247221,0.4128,0.1204,0.43,2.93,-0.89,3.06218876,-2.5172,-0.8396,2.653530478,0.4128,0.1204,0.43,-2.93,-0.96,3.08326126
07/12/2020 07:00,3.81184,-0.58988,3.857211765,0.41184,0.12012,0.429,3.4,-0.71,3.473341331,-2.99816,-0.59988,3.057583915,0.41184,0.12012,0.429,-3.41,-0.72,3.485182922
07/12/2020 07:30,4.43744,-0.75408,4.501056587,0.39744,0.11592,0.414,4.04,-0.87,4.132614185,-3.65256,-0.68408,3.716067814,0.39744,0.11592,0.414,-4.05,-0.8,4.12825629
07/12/2020 08:00,4.87376,-0.54932,4.904619149,0.41376,0.12068,0.431,4.46,-0.67,4.510044346,-4.01624,-0.54932,4.05363247,0.41376,0.12068,0.431,-4.43,-0.67,4.480379448
07/12/2020 08:30,5.48008,-0.67706,5.521746739,0.49008,0.14294,0.5105,4.99,-0.82,5.056925944,-4.55992,-0.25706,4.567159976,0.49008,0.14294,0.5105,-5.05,-0.4,5.065816815
07/12/2020 09:00,5.81984,-0.55838,5.846565304,0.51984,0.15162,0.5415,5.3,-0.71,5.347345136,-4.79016,-0.44838,4.811099401,0.51984,0.15162,0.5415,-5.31,-0.6,5.343790789
07/12/2020 09:30,6.7876,-1.3532,6.921175045,0.5376,0.1568,0.56,6.25,-1.51,6.429821148,-5.7924,1.1568,5.906782881,0.5376,0.1568,0.56,-6.33,1,6.408502165
07/12/2020 10:00,6.96184,0.17262,6.963979742,0.59184,0.17262,0.6165,6.37,0,6.37,-5.83816,0.17262,5.840711416,0.59184,0.17262,0.6165,-6.43,0,6.43
07/12/2020 10:30,6.97192,0.17556,6.974130039,0.60192,0.17556,0.627,6.37,0,6.37,-5.76808,0.17556,5.770751095,0.60192,0.17556,0.627,-6.37,0,6.37
07/12/2020 11:00,7.03384,0.17612,7.036044585,0.60384,0.17612,0.629,6.43,0,6.43,-5.84616,0.17612,5.848812273,0.60384,0.17612,0.629,-6.45,0,6.45
07/12/2020 11:30,6.73416,0.17038,6.736315035,0.58416,0.17038,0.6085,6.15,0,6.15,-5.59584,0.17038,5.598433232,0.58416,0.17038,0.6085,-6.18,0,6.18
07/12/2020 12:00,5.83208,0.18144,5.834901679,0.62208,0.18144,0.648,5.21,0,5.21,-4.57792,0.18144,4.58151416,0.62208,0.18144,0.648,-5.2,0,5.2
07/12/2020 12:30,5.8988,-1.3091,6.042316133,0.6888,0.2009,0.7175,5.21,-1.51,5.424407802,-4.5112,1.2109,4.670889021,0.6888,0.2009,0.7175,-5.2,1.01,5.297178494
07/12/2020 13:00,5.86536,0.21448,5.86928016,0.73536,0.21448,0.766,5.13,0,5.13,-4.39464,0.21448,4.399870725,0.73536,0.21448,0.766,-5.13,0,5.13
07/12/2020 13:30,5.63888,0.20384,5.642563106,0.69888,0.20384,0.728,4.94,0,4.94,-4.27112,0.20384,4.275981384,0.69888,0.20384,0.728,-4.97,0,4.97
07/12/2020 14:00,5.59088,0.18984,5.594102108,0.65088,0.18984,0.678,4.94,0,4.94,-4.31912,0.18984,4.323290043,0.65088,0.18984,0.678,-4.97,0,4.97
07/12/2020 14:30,5.53136,0.17248,5.5340485,0.59136,0.17248,0.616,4.94,0,4.94,-4.37864,0.17248,4.382035783,0.59136,0.17248,0.616,-4.97,0,4.97
07/12/2020 15:00,5.51648,0.16814,5.519041824,0.57648,0.16814,0.6005,4.94,0,4.94,-4.39352,0.16814,4.396736182,0.57648,0.16814,0.6005,-4.97,0,4.97
07/12/2020 15:30,5.588,0.154,5.590121644,0.528,0.154,0.55,5.06,0,5.06,-4.562,0.154,4.564598558,0.528,0.154,0.55,-5.09,0,5.09
07/12/2020 16:00,5.7868,-1.1951,5.908918535,0.4968,0.1449,0.5175,5.29,-1.34,5.457077973,-4.7532,1.4849,4.97974279,0.4968,0.1449,0.5175,-5.25,1.34,5.418311545
07/12/2020 16:30,5.94496,0.12978,5.946376397,0.44496,0.12978,0.4635,5.5,0,5.5,-5.08504,0.12978,5.086695848,0.44496,0.12978,0.4635,-5.53,0,5.53
07/12/2020 17:00,6.23584,0.12712,6.23713556,0.43584,0.12712,0.454,5.8,0,5.8,-5.40416,0.12712,5.405654891,0.43584,0.12712,0.454,-5.84,0,5.84
07/12/2020 17:30,6.85184,0.13762,6.853221917,0.47184,0.13762,0.4915,6.38,0,6.38,-5.93816,0.13762,5.939754494,0.47184,0.13762,0.4915,-6.41,0,6.41
07/12/2020 18:00,6.86432,0.14126,6.865773332,0.48432,0.14126,0.5045,6.38,0,6.38,-5.92568,0.14126,5.927363482,0.48432,0.14126,0.5045,-6.41,0,6.41
07/12/2020 18:30,6.57912,0.14266,6.58066652,0.48912,0.14266,0.5095,6.09,0,6.09,-5.61088,0.14266,5.612693315,0.48912,0.14266,0.5095,-6.1,0,6.1
07/12/2020 19:00,6.30184,0.13762,6.303342498,0.47184,0.13762,0.4915,5.83,0,5.83,-5.37816,0.13762,5.379920469,0.47184,0.13762,0.4915,-5.85,0,5.85
07/12/2020 19:30,6.52904,0.12222,6.530183845,0.41904,0.12222,0.4365,6.11,0,6.11,-5.69096,0.12222,5.692272257,0.41904,0.12222,0.4365,-6.11,0,6.11
07/12/2020 20:00,6.62624,-0.54568,6.648670784,0.42624,0.12432,0.444,6.2,-0.67,6.236096535,-5.82376,-0.54568,5.849268946,0.42624,0.12432,0.444,-6.25,-0.67,6.285809415
07/12/2020 20:30,6.3872,-0.5454,6.410443432,0.4272,0.1246,0.445,5.96,-0.67,5.997541163,-5.5128,-0.5454,5.53971344,0.4272,0.1246,0.445,-5.94,-0.67,5.977666769
07/12/2020 21:00,6.0024,-0.5468,6.027254433,0.4224,0.1232,0.44,5.58,-0.67,5.620080071,-5.2076,-0.5468,5.236228414,0.4224,0.1232,0.44,-5.63,-0.67,5.669726625
07/12/2020 21:30,5.70568,-0.61876,5.739133053,0.41568,0.12124,0.433,5.29,-0.74,5.341507278,-4.88432,-0.54876,4.915050295,0.41568,0.12124,0.433,-5.3,-0.67,5.342181202
07/12/2020 22:00,5.3676,-0.7182,5.41543544,0.4176,0.1218,0.435,4.95,-0.84,5.020766874,-4.5424,-0.7582,4.605243207,0.4176,0.1218,0.435,-4.96,-0.88,5.037459677
07/12/2020 22:30,4.87376,-0.81932,4.942147489,0.41376,0.12068,0.431,4.46,-0.94,4.55798201,-4.04624,-0.86932,4.138571662,0.41376,0.12068,0.431,-4.46,-0.99,4.56855557
07/12/2020 23:00,4.38088,-0.88016,4.468421556,0.41088,0.11984,0.428,3.97,-1,4.094007816,-3.57912,-0.87016,3.683378666,0.41088,0.11984,0.428,-3.99,-0.99,4.110985283
07/12/2020 23:30,3.25456,-0.94492,3.388957745,0.39456,0.11508,0.411,2.86,-1.06,3.050114752,-2.48544,-0.95492,2.662570976,0.39456,0.11508,0.411,-2.88,-1.07,3.072344382
08/12/2020 00:00,3.55608,-1.02156,3.699904026,0.40608,0.11844,0.423,3.15,-1.14,3.349940298,-2.73392,-1.03156,2.922059993,0.40608,0.11844,0.423,-3.14,-1.15,3.343964713
08/12/2020 00:30,2.9532,-0.8024,3.060267309,0.4032,0.1176,0.42,2.55,-0.92,2.710885464,-2.1368,-0.8824,2.311826983,0.4032,0.1176,0.42,-2.54,-1,2.729761894
08/12/2020 01:00,3.08416,-0.74212,3.172189307,0.40416,0.11788,0.421,2.68,-0.86,2.814604768,-2.28584,-0.88212,2.450142894,0.40416,0.11788,0.421,-2.69,-1,2.869860624
08/12/2020 01:30,3.07072,-0.74604,3.160046993,0.39072,0.11396,0.407,2.68,-0.86,2.814604768,-2.36928,-0.75604,2.486982951,0.39072,0.11396,0.407,-2.76,-0.87,2.893872838
08/12/2020 02:00,2.94992,-0.88044,3.078506554,0.40992,0.11956,0.427,2.54,-1,2.729761894,-2.10008,-0.88044,2.277171623,0.40992,0.11956,0.427,-2.51,-1,2.701869723
08/12/2020 02:30,2.948,-0.881,3.076827099,0.408,0.119,0.425,2.54,-1,2.729761894,-2.182,-0.881,2.353143642,0.408,0.119,0.425,-2.59,-1,2.77634652
08/12/2020 03:00,2.948,-0.881,3.076827099,0.408,0.119,0.425,2.54,-1,2.729761894,-2.182,-0.881,2.353143642,0.408,0.119,0.425,-2.59,-1,2.77634652
08/12/2020 03:30,2.9384,-0.8338,3.054409436,0.3984,0.1162,0.415,2.54,-0.95,2.711844391,-2.0916,-0.8838,2.270659155,0.3984,0.1162,0.415,-2.49,-1,2.683300207
08/12/2020 04:00,2.84472,-0.88904,2.980406684,0.41472,0.12096,0.432,2.43,-1.01,2.631539473,-2.00528,-0.87904,2.189488342,0.41472,0.12096,0.432,-2.42,-1,2.618472837
08/12/2020 04:30,2.85864,-0.80498,2.96981741,0.42864,0.12502,0.4465,2.43,-0.93,2.601883933,-1.99136,-0.87498,2.175110262,0.42864,0.12502,0.4465,-2.42,-1,2.618472837
08/12/2020 05:00,2.95872,-0.80204,3.065500318,0.43872,0.12796,0.457,2.52,-0.93,2.686131047,-1.98128,-0.87204,2.164699563,0.43872,0.12796,0.457,-2.42,-1,2.618472837
08/12/2020 05:30,3.03424,-0.80918,3.140284167,0.41424,0.12082,0.4315,2.62,-0.93,2.780161866,-2.21576,-0.76918,2.345470155,0.41424,0.12082,0.4315,-2.63,-0.89,2.776508599
08/12/2020 06:00,3.23152,-0.80414,3.330069466,0.43152,0.12586,0.4495,2.8,-0.93,2.950406752,-2.41848,-0.76414,2.536327158,0.43152,0.12586,0.4495,-2.85,-0.89,2.985732741
08/12/2020 06:30,3.698,-0.7235,3.768110435,0.468,0.1365,0.4875,3.23,-0.86,3.342528983,-2.792,-0.6835,2.874445381,0.468,0.1365,0.4875,-3.26,-0.82,3.361547263
08/12/2020 07:00,4.35792,-0.51894,4.388708859,0.51792,0.15106,0.5395,3.84,-0.67,3.898012314,-3.32208,-0.51894,3.362367358,0.51792,0.15106,0.5395,-3.84,-0.67,3.898012314
08/12/2020 07:30,4.954,-0.713,5.005045954,0.504,0.147,0.525,4.45,-0.86,4.532339352,-3.946,-0.323,3.95919752,0.504,0.147,0.525,-4.45,-0.47,4.47475139
08/12/2020 08:00,5.30336,-1.52902,5.519377632,0.48336,0.14098,0.5035,4.82,-1.67,5.101107723,-4.37664,1.15098,4.525453861,0.48336,0.14098,0.5035,-4.86,1.01,4.96383924
08/12/2020 08:30,5.52984,-1.34088,5.690086959,0.57984,0.16912,0.604,4.95,-1.51,5.175190818,-4.42016,1.34912,4.621465049,0.57984,0.16912,0.604,-5,1.18,5.137353404
