Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/12/2020 09:00,5.76408,0.23744,5.768968365,0.81408,0.23744,0.848,4.95,0,4.95,-4.18592,0.23744,4.192648805,0.81408,0.23744,0.848,-5,0,5
08/12/2020 09:30,6.1936,-0.4327,6.208696341,0.8136,0.2373,0.8475,5.38,-0.67,5.421558816,-4.6164,-0.4327,4.636634367,0.8136,0.2373,0.8475,-5.43,-0.67,5.471179032
08/12/2020 10:00,6.47848,0.20664,6.481774695,0.70848,0.20664,0.738,5.77,0,5.77,-5.09152,0.20664,5.09571153,0.70848,0.20664,0.738,-5.8,0,5.8
08/12/2020 10:30,6.5192,0.2331,6.523366021,0.7992,0.2331,0.8325,5.72,0,5.72,-4.9408,0.2331,4.946295609,0.7992,0.2331,0.8325,-5.74,0,5.74
08/12/2020 11:00,6.35184,0.29512,6.358692255,1.01184,0.29512,1.054,5.34,0,5.34,-4.33816,0.29512,4.348186749,1.01184,0.29512,1.054,-5.35,0,5.35
08/12/2020 11:30,6.44784,0.37562,6.458771636,1.28784,0.37562,1.3415,5.16,0,5.16,-3.86216,0.37562,3.880382745,1.28784,0.37562,1.3415,-5.15,0,5.15
08/12/2020 12:00,6.1636,0.4298,6.178567229,1.4736,0.4298,1.535,4.69,0,4.69,-3.2264,0.4298,3.254901688,1.4736,0.4298,1.535,-4.7,0,4.7
08/12/2020 12:30,6.40464,0.38052,6.415933993,1.30464,0.38052,1.359,5.1,0,5.1,-3.81536,0.38052,3.834288382,1.30464,0.38052,1.359,-5.12,0,5.12
08/12/2020 13:00,6.47272,0.43246,6.487150827,1.48272,0.43246,1.5445,4.99,0,4.99,-3.52728,0.43246,3.553691862,1.48272,0.43246,1.5445,-5.01,0,5.01
08/12/2020 13:30,6.13768,0.33474,6.146801335,1.14768,0.33474,1.1955,4.99,0,4.99,-3.86232,0.33474,3.876798505,1.14768,0.33474,1.1955,-5.01,0,5.01
08/12/2020 14:00,6.09976,0.34118,6.109294219,1.16976,0.34118,1.2185,4.93,0,4.93,-3.84024,0.34118,3.855366007,1.16976,0.34118,1.2185,-5.01,0,5.01
08/12/2020 14:30,6.07496,0.25228,6.080196066,0.86496,0.25228,0.901,5.21,0,5.21,-4.33504,0.25228,4.342374581,0.86496,0.25228,0.901,-5.2,0,5.2
08/12/2020 15:00,6.00536,0.23198,6.009838887,0.79536,0.23198,0.8285,5.21,0,5.21,-4.40464,0.23198,4.410744637,0.79536,0.23198,0.8285,-5.2,0,5.2
08/12/2020 15:30,5.92256,0.23408,5.927184019,0.80256,0.23408,0.836,5.12,0,5.12,-4.39744,0.23408,4.403665746,0.80256,0.23408,0.836,-5.2,0,5.2
08/12/2020 16:00,6.3252,-1.2214,6.442047268,0.9552,0.2786,0.995,5.37,-1.5,5.575562752,-4.4448,1.4386,4.671810891,0.9552,0.2786,0.995,-5.4,1.16,5.523187486
08/12/2020 16:30,6.828,0.294,6.834326594,1.008,0.294,1.05,5.82,0,5.82,-4.822,0.294,4.830954357,1.008,0.294,1.05,-5.83,0,5.83
08/12/2020 17:00,7.17656,1.77358,7.392469104,1.00656,0.29358,1.0485,6.17,1.48,6.345021671,-5.19344,-0.67642,5.237304941,1.00656,0.29358,1.0485,-6.2,-0.97,6.275420305
08/12/2020 17:30,7.28744,0.25592,7.291932309,0.87744,0.25592,0.914,6.41,0,6.41,-5.57256,0.25592,5.578433472,0.87744,0.25592,0.914,-6.45,0,6.45
08/12/2020 18:00,7.12528,0.22904,7.128960261,0.78528,0.22904,0.818,6.34,0,6.34,-5.59472,0.22904,5.599406326,0.78528,0.22904,0.818,-6.38,0,6.38
08/12/2020 18:30,6.9192,0.2331,6.923125324,0.7992,0.2331,0.8325,6.12,0,6.12,-5.3608,0.2331,5.365865471,0.7992,0.2331,0.8325,-6.16,0,6.16
08/12/2020 19:00,6.74048,0.26264,6.745594889,0.90048,0.26264,0.938,5.84,0,5.84,-4.92952,0.26264,4.936511643,0.90048,0.26264,0.938,-5.83,0,5.83
08/12/2020 19:30,6.52232,0.29526,6.528999667,1.01232,0.29526,1.0545,5.51,0,5.51,-4.52768,0.29526,4.537297064,1.01232,0.29526,1.0545,-5.54,0,5.54
08/12/2020 20:00,6.30448,-0.88786,6.366691719,1.34448,0.39214,1.4005,4.96,-1.28,5.12249939,-3.64552,0.85214,3.743789344,1.34448,0.39214,1.4005,-4.99,0.46,5.011157551
08/12/2020 20:30,6.02528,-0.91096,6.09375477,1.26528,0.36904,1.318,4.76,-1.28,4.92909728,-3.58472,0.66904,3.646619256,1.26528,0.36904,1.318,-4.85,0.3,4.859269492
08/12/2020 21:00,5.78112,0.37366,5.793183084,1.28112,0.37366,1.3345,4.5,0,4.5,-3.20888,0.37366,3.230562281,1.28112,0.37366,1.3345,-4.49,0,4.49
08/12/2020 21:30,5.66672,-0.16054,5.668993619,1.74672,0.50946,1.8195,3.92,-0.67,3.976845484,-2.19328,-0.16054,2.199147619,1.74672,0.50946,1.8195,-3.94,-0.67,3.996561022
08/12/2020 22:00,5.4892,-0.3469,5.500150566,2.2392,0.6531,2.3325,3.25,-1,3.400367627,-1.0108,0.4031,1.08821241,2.2392,0.6531,2.3325,-3.25,-0.25,3.259601203
08/12/2020 22:30,5.09472,-0.12404,5.096229763,2.45472,0.71596,2.557,2.64,-0.84,2.770415131,-0.18528,-0.12404,0.222967711,2.45472,0.71596,2.557,-2.64,-0.84,2.770415131
08/12/2020 23:00,5.03416,-0.03962,5.034315907,2.74416,0.80038,2.8585,2.29,-0.84,2.439200689,0.46416,-0.03962,0.465847883,2.74416,0.80038,2.8585,-2.28,-0.84,2.429814808
08/12/2020 23:30,4.61376,0.09568,4.614751998,2.93376,0.85568,3.056,1.68,-0.76,1.843908891,1.25376,0.09568,1.257405583,2.93376,0.85568,3.056,-1.68,-0.76,1.843908891
09/12/2020 00:00,4.58384,0.10862,4.585126765,3.18384,0.92862,3.3165,1.4,-0.82,1.622467257,1.77384,0.09862,1.776579368,3.18384,0.92862,3.3165,-1.41,-0.83,1.636154027
09/12/2020 00:30,4.92384,0.22362,4.928915322,3.30384,0.96362,3.4415,1.62,-0.74,1.781010949,1.68384,0.21362,1.69733634,3.30384,0.96362,3.4415,-1.62,-0.75,1.785189066
09/12/2020 01:00,4.8436,0.2498,4.850037216,3.1536,0.9198,3.285,1.69,-0.67,1.817965896,1.4736,0.2498,1.494622695,3.1536,0.9198,3.285,-1.68,-0.67,1.808673547
09/12/2020 01:30,4.95664,0.25652,4.963273376,3.17664,0.92652,3.309,1.78,-0.67,1.901920082,1.42664,0.25652,1.44951861,3.17664,0.92652,3.309,-1.75,-0.67,1.873872995
09/12/2020 02:00,5.07568,0.29124,5.084028737,3.29568,0.96124,3.433,1.78,-0.67,1.901920082,1.54568,0.29124,1.572878698,3.29568,0.96124,3.433,-1.75,-0.67,1.873872995
09/12/2020 02:30,4.9096,0.2428,4.915600065,3.1296,0.9128,3.26,1.78,-0.67,1.901920082,1.3796,0.2428,1.400802627,3.1296,0.9128,3.26,-1.75,-0.67,1.873872995
09/12/2020 03:00,5.2316,0.3863,5.245842759,3.6216,1.0563,3.7725,1.61,-0.67,1.743846324,2.0016,0.3863,2.038536301,3.6216,1.0563,3.7725,-1.62,-0.67,1.753082999
09/12/2020 03:30,4.91304,0.23422,4.918619832,3.44304,1.00422,3.5865,1.47,-0.77,1.659457743,1.96304,0.22422,1.975803798,3.44304,1.00422,3.5865,-1.48,-0.78,1.672961446
09/12/2020 04:00,4.83896,0.24178,4.844996538,3.46896,1.01178,3.6135,1.37,-0.77,1.571559735,2.09896,0.23178,2.111718506,3.46896,1.01178,3.6135,-1.37,-0.78,1.576483428
09/12/2020 04:30,4.34808,0.06944,4.348634452,2.87808,0.83944,2.998,1.47,-0.77,1.659457743,1.39808,-0.01056,1.39811988,2.87808,0.83944,2.998,-1.48,-0.85,1.706722004
09/12/2020 05:00,4.6872,0.0546,4.687518,3.0672,0.8946,3.195,1.62,-0.84,1.824828759,1.4372,0.0446,1.43789186,3.0672,0.8946,3.195,-1.63,-0.85,1.838314445
09/12/2020 05:30,4.27088,-0.10766,4.272236727,2.51088,0.73234,2.6155,1.76,-0.84,1.950179479,0.74088,0.02234,0.741216736,2.51088,0.73234,2.6155,-1.77,-0.71,1.907092027
09/12/2020 06:00,4.3996,-0.0172,4.399633621,2.4096,0.7028,2.51,1.99,-0.72,2.116246677,0.4196,-0.0072,0.419661769,2.4096,0.7028,2.51,-1.99,-0.71,2.112865353
09/12/2020 06:30,4.6404,-0.2903,4.64947161,1.8504,0.5397,1.9275,2.79,-0.83,2.910841803,-0.9696,-0.1703,0.984442101,1.8504,0.5397,1.9275,-2.82,-0.71,2.90800619
09/12/2020 07:00,5.03376,-0.17682,5.036864605,1.79376,0.52318,1.8685,3.24,-0.7,3.314754893,-1.46624,-0.10682,1.47012593,1.79376,0.52318,1.8685,-3.26,-0.63,3.32031625
09/12/2020 07:30,5.9236,-0.9052,5.992363807,2.0736,0.6048,2.16,3.85,-1.51,4.135528987,-1.7964,1.6148,2.415498292,2.0736,0.6048,2.16,-3.87,1.01,3.999624982
09/12/2020 08:00,6.3756,-0.9017,6.43904793,2.0856,0.6083,2.1725,4.29,-1.51,4.547988566,-2.2144,1.6183,2.742710749,2.0856,0.6083,2.1725,-4.3,1.01,4.417023885
09/12/2020 08:30,6.6792,-0.6069,6.706716056,2.2392,0.6531,2.3325,4.44,-1.26,4.615322307,-2.2208,2.0231,3.004144845,2.2392,0.6531,2.3325,-4.46,1.37,4.665672513
09/12/2020 09:00,6.868,0.6615,6.899783058,2.268,0.6615,2.3625,4.6,0,4.6,-2.352,0.6615,2.44325321,2.268,0.6615,2.3625,-4.62,0,4.62
09/12/2020 09:30,6.59272,-1.06004,6.677397831,1.54272,0.44996,1.607,5.05,-1.51,5.270920223,-3.53728,1.51996,3.850016649,1.54272,0.44996,1.607,-5.08,1.07,5.191464148
09/12/2020 10:00,6.64008,0.49294,6.658352067,1.69008,0.49294,1.7605,4.95,0,4.95,-3.29992,0.49294,3.336534407,1.69008,0.49294,1.7605,-4.99,0,4.99
09/12/2020 10:30,6.6204,0.4872,6.638302494,1.6704,0.4872,1.74,4.95,0,4.95,-3.3196,0.4872,3.355161397,1.6704,0.4872,1.74,-4.99,0,4.99
09/12/2020 11:00,6.26472,0.38346,6.276444714,1.31472,0.38346,1.3695,4.95,0,4.95,-3.67528,0.38346,3.695229986,1.31472,0.38346,1.3695,-4.99,0,4.99
09/12/2020 11:30,6.08776,0.37268,6.099156679,1.27776,0.37268,1.331,4.81,0,4.81,-3.57224,0.37268,3.591627625,1.27776,0.37268,1.331,-4.85,0,4.85
09/12/2020 12:00,5.95432,0.33376,5.963666859,1.14432,0.33376,1.192,4.81,0,4.81,-3.70568,0.33376,3.720680045,1.14432,0.33376,1.192,-4.85,0,4.85
09/12/2020 12:30,6.38136,0.36498,6.39178894,1.25136,0.36498,1.3035,5.13,0,5.13,-3.89864,0.36498,3.915686945,1.25136,0.36498,1.3035,-5.15,0,5.15
09/12/2020 13:00,6.42224,0.50232,6.441854702,1.72224,0.50232,1.794,4.7,0,4.7,-2.98776,0.50232,3.029692262,1.72224,0.50232,1.794,-4.71,0,4.71
09/12/2020 13:30,6.48224,0.51982,6.50304915,1.78224,0.51982,1.8565,4.7,0,4.7,-2.92776,0.51982,2.973548629,1.78224,0.51982,1.8565,-4.71,0,4.71
09/12/2020 14:00,5.97528,0.33404,5.984609745,1.14528,0.33404,1.193,4.83,0,4.83,-3.70472,0.33404,3.719749051,1.14528,0.33404,1.193,-4.85,0,4.85
09/12/2020 14:30,5.75128,0.23954,5.756266242,0.82128,0.23954,0.8555,4.93,0,4.93,-4.14872,0.23954,4.155629561,0.82128,0.23954,0.8555,-4.97,0,4.97
09/12/2020 15:00,5.9968,0.2849,6.003563796,0.9768,0.2849,1.0175,5.02,0,5.02,-4.0732,0.2849,4.08315151,0.9768,0.2849,1.0175,-5.05,0,5.05
09/12/2020 15:30,6.24048,-0.95486,6.313109238,1.32048,0.38514,1.3755,4.92,-1.34,5.099215626,-3.67952,1.60514,4.014391841,1.32048,0.38514,1.3755,-5,1.22,5.146688256
09/12/2020 16:00,6.47264,-1.06798,6.560156237,1.17264,0.34202,1.2215,5.3,-1.41,5.484350463,-4.16736,1.51202,4.433181008,1.17264,0.34202,1.2215,-5.34,1.17,5.466671748
09/12/2020 16:30,6.71952,-0.87264,6.775946399,1.01952,0.29736,1.062,5.7,-1.17,5.818840091,-4.74048,1.63736,5.015286472,1.01952,0.29736,1.062,-5.76,1.34,5.913814336
09/12/2020 17:00,6.44336,0.24598,6.448053524,0.84336,0.24598,0.8785,5.6,0,5.6,-4.80664,0.24598,4.812929903,0.84336,0.24598,0.8785,-5.65,0,5.65
09/12/2020 17:30,6.47832,0.28826,6.484730052,0.98832,0.28826,1.0295,5.49,0,5.49,-4.55168,0.28826,4.560798686,0.98832,0.28826,1.0295,-5.54,0,5.54
09/12/2020 18:00,6.72616,0.40138,6.738125426,1.37616,0.40138,1.4335,5.35,0,5.35,-3.99384,0.40138,4.013958626,1.37616,0.40138,1.4335,-5.37,0,5.37
09/12/2020 18:30,6.44392,-1.05094,6.529056582,1.09392,0.31906,1.1395,5.35,-1.37,5.522626187,-4.27608,1.48906,4.527931078,1.09392,0.31906,1.1395,-5.37,1.17,5.495980349
09/12/2020 19:00,6.34184,0.40012,6.354449669,1.37184,0.40012,1.429,4.97,0,4.97,-3.62816,0.40012,3.650156298,1.37184,0.40012,1.429,-5,0,5
09/12/2020 19:30,6.0992,-0.2444,6.104094691,1.4592,0.4256,1.52,4.64,-0.67,4.688123292,-3.2108,-0.2544,3.220862617,1.4592,0.4256,1.52,-4.67,-0.68,4.719247821
09/12/2020 20:00,6.09152,0.49336,6.111466273,1.69152,0.49336,1.762,4.4,0,4.4,-2.71848,0.49336,2.762885738,1.69152,0.49336,1.762,-4.41,0,4.41
09/12/2020 20:30,5.7508,-1.0081,5.838490066,1.7208,0.5019,1.7925,4.03,-1.51,4.303603142,-2.3392,1.5119,2.785264485,1.7208,0.5019,1.7925,-4.06,1.01,4.183742344
09/12/2020 21:00,6.34216,0.55188,6.366126373,1.89216,0.55188,1.971,4.45,0,4.45,-2.58784,0.55188,2.646032388,1.89216,0.55188,1.971,-4.48,0,4.48
09/12/2020 21:30,6.55944,-0.09558,6.560136329,1.96944,0.57442,2.0515,4.59,-0.67,4.638642043,-2.63056,-0.09558,2.632295852,1.96944,0.57442,2.0515,-4.6,-0.67,4.648537404
09/12/2020 22:00,5.8664,-0.3973,5.879838114,1.5864,0.4627,1.6525,4.28,-0.86,4.36554693,-2.7336,-0.2073,2.741448933,1.5864,0.4627,1.6525,-4.32,-0.67,4.371647287
09/12/2020 22:30,5.22144,-0.50958,5.246246987,1.20144,0.35042,1.2515,4.02,-0.86,4.110960958,-2.82856,-0.48958,2.870616702,1.20144,0.35042,1.2515,-4.03,-0.84,4.116612685
09/12/2020 23:00,4.9764,-0.4848,4.9999588,1.2864,0.3752,1.34,3.69,-0.86,3.788891659,-2.3936,-0.4648,2.438310891,1.2864,0.3752,1.34,-3.68,-0.84,3.774652302
09/12/2020 23:30,4.3248,-0.4561,4.348783997,1.3848,0.4039,1.4425,2.94,-0.86,3.06320094,-1.5852,-0.5261,1.670221617,1.3848,0.4039,1.4425,-2.97,-0.93,3.112201793
10/12/2020 00:00,3.06464,-0.51448,3.107524417,1.18464,0.34552,1.234,1.88,-0.86,2.067365473,-0.67536,-0.53448,0.861266509,1.18464,0.34552,1.234,-1.86,-0.88,2.057668584
10/12/2020 00:30,3.17216,-0.67312,3.242790403,1.29216,0.37688,1.346,1.88,-1.05,2.153346233,-0.56784,-0.69312,0.896023214,1.29216,0.37688,1.346,-1.86,-1.07,2.14580987
10/12/2020 01:00,3.35696,-0.49172,3.392781897,1.29696,0.37828,1.351,2.06,-0.87,2.236179778,-0.78304,-0.45172,0.903992588,1.29696,0.37828,1.351,-2.08,-0.83,2.239486548
10/12/2020 01:30,3.59992,-0.25294,3.60879518,1.42992,0.41706,1.4895,2.17,-0.67,2.271079039,-0.75008,-0.25294,0.791579844,1.42992,0.41706,1.4895,-2.18,-0.67,2.280635876
10/12/2020 02:00,3.75688,-0.20716,3.762587222,1.58688,0.46284,1.653,2.17,-0.67,2.271079039,-0.59312,-0.20716,0.628256795,1.58688,0.46284,1.653,-2.18,-0.67,2.280635876
10/12/2020 02:30,3.60936,-0.51102,3.645356094,1.29936,0.37898,1.3535,2.31,-0.89,2.475520147,-1.02064,-0.52102,1.14593536,1.29936,0.37898,1.3535,-2.32,-0.9,2.488453335
10/12/2020 03:00,3.5892,-0.5169,3.626229757,1.2792,0.3731,1.3325,2.31,-0.89,2.475520147,-1.0408,-0.6269,1.215017798,1.2792,0.3731,1.3325,-2.32,-1,2.526341228
10/12/2020 03:30,3.66584,-0.36288,3.683756887,1.63584,0.47712,1.704,2.03,-0.84,2.196929676,-0.40416,-0.40288,0.570664174,1.63584,0.47712,1.704,-2.04,-0.88,2.221711052
10/12/2020 04:00,3.84176,-0.21532,3.847789313,2.14176,0.62468,2.231,1.7,-0.84,1.89620674,0.44176,-0.25532,0.510235436,2.14176,0.62468,2.231,-1.7,-0.88,1.91426226
10/12/2020 04:30,3.87104,-0.20678,3.876558867,2.17104,0.63322,2.2615,1.7,-0.84,1.89620674,0.47104,-0.24678,0.531769734,2.17104,0.63322,2.2615,-1.7,-0.88,1.91426226
10/12/2020 05:00,4.04144,-0.15708,4.044491488,2.34144,0.68292,2.439,1.7,-0.84,1.89620674,0.64144,-0.19708,0.671033382,2.34144,0.68292,2.439,-1.7,-0.88,1.91426226
10/12/2020 05:30,4.44992,-0.03794,4.450081735,2.74992,0.80206,2.8645,1.7,-0.84,1.89620674,1.04992,-0.00794,1.049950023,2.74992,0.80206,2.8645,-1.7,-0.81,1.883109131
10/12/2020 06:00,4.62632,-0.09274,4.627249448,2.83632,0.82726,2.9545,1.79,-0.92,2.012585402,1.02632,0.20726,1.047038419,2.83632,0.82726,2.9545,-1.81,-0.62,1.91324332
10/12/2020 06:30,4.56968,-0.48676,4.595531591,1.99968,0.58324,2.083,2.57,-1.07,2.78384626,-0.61032,0.05324,0.61263774,1.99968,0.58324,2.083,-2.61,-0.53,2.663268668
10/12/2020 07:00,5.24384,0.01112,5.24385179,2.40384,0.70112,2.504,2.84,-0.69,2.922618689,-0.43616,0.06112,0.440421616,2.40384,0.70112,2.504,-2.84,-0.64,2.911219676
10/12/2020 07:30,5.49064,0.53102,5.516258682,1.82064,0.53102,1.8965,3.67,0,3.67,-1.84936,-1.13898,2.171959449,1.82064,0.53102,1.8965,-3.67,-1.67,4.032096229
10/12/2020 08:00,5.88656,0.57358,5.91443849,1.96656,0.57358,2.0485,3.92,0,3.92,-1.97344,0.57358,2.055105703,1.96656,0.57358,2.0485,-3.94,0,3.94
10/12/2020 08:30,5.97384,0.54362,5.998523739,1.86384,0.54362,1.9415,4.11,0,4.11,-2.25616,0.54362,2.320728474,1.86384,0.54362,1.9415,-4.12,0,4.12
10/12/2020 09:00,5.77592,-0.42994,5.791899537,1.40592,0.41006,1.4645,4.37,-0.84,4.45,-2.94408,2.09006,3.610534289,1.40592,0.41006,1.4645,-4.35,1.68,4.663142717
10/12/2020 09:30,5.70064,0.35602,5.711746375,1.22064,0.35602,1.2715,4.48,0,4.48,-3.20936,0.35602,3.229046585,1.22064,0.35602,1.2715,-4.43,0,4.43
10/12/2020 10:00,5.94688,0.42784,5.962250313,1.46688,0.42784,1.528,4.48,0,4.48,-2.89312,0.42784,2.924583799,1.46688,0.42784,1.528,-4.36,0,4.36
10/12/2020 10:30,6.13728,0.53004,6.160125664,1.81728,0.53004,1.893,4.32,0,4.32,-2.54272,0.53004,2.597377023,1.81728,0.53004,1.893,-4.36,0,4.36
10/12/2020 11:00,6.16992,0.57456,6.19661456,1.96992,0.57456,2.052,4.2,0,4.2,-2.23008,0.57456,2.30290599,1.96992,0.57456,2.052,-4.2,0,4.2
10/12/2020 11:30,6.06064,0.58352,6.088665929,2.00064,0.58352,2.084,4.06,0,4.06,-2.07936,0.58352,2.159683681,2.00064,0.58352,2.084,-4.08,0,4.08
10/12/2020 12:00,5.80864,0.51002,5.830987828,1.74864,0.51002,1.8215,4.06,0,4.06,-2.27136,0.51002,2.327916805,1.74864,0.51002,1.8215,-4.02,0,4.02
10/12/2020 12:30,6.54392,0.59906,6.571283121,2.05392,0.59906,2.1395,4.49,0,4.49,-2.44608,0.59906,2.518368569,2.05392,0.59906,2.1395,-4.5,0,4.5
10/12/2020 13:00,6.15552,0.60536,6.18521521,2.07552,0.60536,2.162,4.08,0,4.08,-2.03448,0.60536,2.122632705,2.07552,0.60536,2.162,-4.11,0,4.11
10/12/2020 13:30,6.15928,0.53354,6.182345433,1.82928,0.53354,1.9055,4.33,0,4.33,-2.50072,0.53354,2.557003217,1.82928,0.53354,1.9055,-4.33,0,4.33
10/12/2020 14:00,6.13472,0.50596,6.155549123,1.73472,0.50596,1.807,4.4,0,4.4,-2.59528,0.50596,2.64413952,1.73472,0.50596,1.807,-4.33,0,4.33
10/12/2020 14:30,6.1808,0.5719,6.207202127,1.9608,0.5719,2.0425,4.22,0,4.22,-2.2792,0.5719,2.349855793,1.9608,0.5719,2.0425,-4.24,0,4.24
10/12/2020 15:00,6.29648,0.60564,6.325540309,2.07648,0.60564,2.163,4.22,0,4.22,-2.16352,0.60564,2.246690588,2.07648,0.60564,2.163,-4.24,0,4.24
10/12/2020 15:30,6.9024,0.8232,6.951315271,2.8224,0.8232,2.94,4.08,0,4.08,-1.2876,0.8232,1.528257832,2.8224,0.8232,2.94,-4.11,0,4.11
10/12/2020 16:00,6.94328,-0.36696,6.952970358,2.75328,0.80304,2.868,4.19,-1.17,4.350287347,-1.45672,2.14304,2.591264865,2.75328,0.80304,2.868,-4.21,1.34,4.418110456
10/12/2020 16:30,7.28184,-0.19738,7.284514579,2.75184,0.80262,2.8665,4.53,-1,4.639062405,-1.76816,2.31262,2.911116805,2.75184,0.80262,2.8665,-4.52,1.51,4.765553483
10/12/2020 17:00,7.58224,-0.35768,7.590671802,2.68224,0.78232,2.794,4.9,-1.14,5.030864737,-2.27776,2.29232,3.231550959,2.68224,0.78232,2.794,-4.96,1.51,5.184756503
10/12/2020 17:30,7.44304,-0.39828,7.453688443,2.54304,0.74172,2.649,4.9,-1.14,5.030864737,-2.54696,2.19172,3.360155026,2.54304,0.74172,2.649,-5.09,1.45,5.292504133
10/12/2020 18:00,7.62016,0.79338,7.661350419,2.72016,0.79338,2.8335,4.9,0,4.9,-2.18984,0.79338,2.329130965,2.72016,0.79338,2.8335,-4.91,0,4.91
10/12/2020 18:30,7.85744,-0.38408,7.866821518,3.27744,0.95592,3.414,4.58,-1.34,4.772001676,-1.31256,2.13592,2.506983845,3.27744,0.95592,3.414,-4.59,1.18,4.739250996
10/12/2020 19:00,8.12512,1.06316,8.194381258,3.64512,1.06316,3.797,4.48,0,4.48,-0.83488,1.06316,1.351789111,3.64512,1.06316,3.797,-4.48,0,4.48
10/12/2020 19:30,7.56296,-0.28622,7.568374056,3.61296,1.05378,3.7635,3.95,-1.34,4.171102972,-0.35704,2.38378,2.410370231,3.61296,1.05378,3.7635,-3.97,1.33,4.186860399
10/12/2020 20:00,7.4408,-0.1656,7.442642541,3.8208,1.1144,3.98,3.62,-1.28,3.839635399,0.1808,2.4444,2.451077314,3.8208,1.1144,3.98,-3.64,1.33,3.87537095
10/12/2020 20:30,6.78688,0.97034,6.855895262,3.32688,0.97034,3.4655,3.46,0,3.46,-0.14312,0.97034,0.980837933,3.32688,0.97034,3.4655,-3.47,0,3.47
10/12/2020 21:00,6.42224,0.97482,6.495801771,3.34224,0.97482,3.4815,3.08,0,3.08,0.26224,0.97482,1.009477018,3.34224,0.97482,3.4815,-3.08,0,3.08
10/12/2020 21:30,5.97944,0.87192,6.042677155,2.98944,0.87192,3.114,2.99,0,2.99,-0.01056,0.87192,0.871983945,2.98944,0.87192,3.114,-3,0,3
10/12/2020 22:00,5.01352,-1.01564,5.115359948,2.24352,0.65436,2.337,2.77,-1.67,3.23447059,-0.54648,1.66436,1.751780409,2.24352,0.65436,2.337,-2.79,1.01,2.96718722
10/12/2020 22:30,5.1876,0.8743,5.260759855,2.9976,0.8743,3.1225,2.19,0,2.19,0.8076,0.8743,1.190217732,2.9976,0.8743,3.1225,-2.19,0,2.19
10/12/2020 23:00,5.31536,0.03948,5.315506617,3.73536,1.08948,3.891,1.58,-1.05,1.897076699,2.14536,0.27948,2.163487601,3.73536,1.08948,3.891,-1.59,-0.81,1.784432683
10/12/2020 23:30,4.46344,-0.04358,4.463652747,2.59344,0.75642,2.7015,1.87,-0.8,2.033937069,0.73344,-0.05358,0.735394486,2.59344,0.75642,2.7015,-1.86,-0.81,2.028718808
11/12/2020 00:00,4.2664,0.1552,4.269221943,2.9664,0.8652,3.09,1.3,-0.71,1.481249473,1.6664,0.1552,1.673611663,2.9664,0.8652,3.09,-1.3,-0.71,1.481249473
11/12/2020 00:30,3.84832,0.74326,3.919439022,2.54832,0.74326,2.6545,1.3,0,1.3,1.24832,0.03326,1.248763008,2.54832,0.74326,2.6545,-1.3,-0.71,1.481249473
11/12/2020 01:00,4.44568,0.20374,4.450346127,2.99568,0.87374,3.1205,1.45,-0.67,1.597310239,1.52568,0.16374,1.534441348,2.99568,0.87374,3.1205,-1.47,-0.71,1.632482772
11/12/2020 01:30,4.78736,-0.67202,4.834296914,3.38736,0.98798,3.5285,1.4,-1.66,2.17154323,1.91736,1.92798,2.71907636,3.38736,0.98798,3.5285,-1.47,0.94,1.744849564
11/12/2020 02:00,4.43296,0.19128,4.437084899,2.95296,0.86128,3.076,1.48,-0.67,1.624592257,1.48296,0.19128,1.495245264,2.95296,0.86128,3.076,-1.47,-0.67,1.615487543
11/12/2020 02:30,3.73592,-0.17744,3.740131442,2.06592,0.60256,2.152,1.67,-0.78,1.843176606,0.39592,-0.19744,0.44241971,2.06592,0.60256,2.152,-1.67,-0.8,1.851728922
11/12/2020 03:00,3.55592,-0.22994,3.563346664,1.88592,0.55006,1.9645,1.67,-0.78,1.843176606,0.21592,-0.24994,0.330289948,1.88592,0.55006,1.9645,-1.67,-0.8,1.851728922
11/12/2020 03:30,3.5284,-0.0813,3.529336517,2.0184,0.5887,2.1025,1.51,-0.67,1.651968523,0.4984,-0.0813,0.504987376,2.0184,0.5887,2.1025,-1.52,-0.67,1.661114084
11/12/2020 04:00,3.57992,-0.02544,3.580010391,2.20992,0.64456,2.302,1.37,-0.67,1.525057376,0.82992,-0.02544,0.830309822,2.20992,0.64456,2.302,-1.38,-0.67,1.534046935
11/12/2020 04:30,3.22472,-0.18154,3.229825978,1.67472,0.48846,1.7445,1.55,-0.67,1.688608895,0.11472,-0.18154,0.214749738,1.67472,0.48846,1.7445,-1.56,-0.67,1.697792685
11/12/2020 05:00,3.62744,-0.06408,3.628005954,2.07744,0.60592,2.164,1.55,-0.67,1.688608895,0.51744,-0.06408,0.52139275,2.07744,0.60592,2.164,-1.56,-0.67,1.697792685
11/12/2020 05:30,3.6104,-0.1653,3.6141821,1.7304,0.5047,1.8025,1.88,-0.67,1.995820633,-0.1496,-0.1653,0.2229445,1.7304,0.5047,1.8025,-1.88,-0.67,1.995820633
11/12/2020 06:00,3.3332,-0.3249,3.348997201,1.1832,0.3451,1.2325,2.15,-0.67,2.251976909,-0.9868,-0.3849,1.059208313,1.1832,0.3451,1.2325,-2.17,-0.73,2.289497762
11/12/2020 06:30,3.59744,-0.37658,3.617096494,1.17744,0.34342,1.2265,2.42,-0.72,2.524836628,-1.25256,-0.38658,1.310858745,1.17744,0.34342,1.2265,-2.43,-0.73,2.53728201
11/12/2020 07:00,4.01312,0.28966,4.023559997,0.99312,0.28966,1.0345,3.02,0,3.02,-2.04688,0.28966,2.067273724,0.99312,0.28966,1.0345,-3.04,0,3.04
11/12/2020 07:30,4.526,0.273,4.534225954,0.936,0.273,0.975,3.59,0,3.59,-2.634,0.273,2.648109703,0.936,0.273,0.975,-3.57,0,3.57
11/12/2020 08:00,4.75704,0.20622,4.761507771,0.70704,0.20622,0.7365,4.05,0,4.05,-3.33296,0.20622,3.339333624,0.70704,0.20622,0.7365,-4.04,0,4.04
11/12/2020 08:30,5.0656,0.2408,5.071320144,0.8256,0.2408,0.86,4.24,0,4.24,-3.4444,0.2408,3.452806974,0.8256,0.2408,0.86,-4.27,0,4.27
11/12/2020 09:00,5.31592,0.34006,5.326785733,1.16592,0.34006,1.2145,4.15,0,4.15,-3.01408,0.34006,3.033202771,1.16592,0.34006,1.2145,-4.18,0,4.18
11/12/2020 09:30,5.61776,0.37268,5.630108152,1.27776,0.37268,1.331,4.34,0,4.34,-3.07224,0.37268,3.094761542,1.27776,0.37268,1.331,-4.35,0,4.35
11/12/2020 10:00,5.4344,0.3192,5.443766343,1.0944,0.3192,1.14,4.34,0,4.34,-3.2556,0.3192,3.271210785,1.0944,0.3192,1.14,-4.35,0,4.35
11/12/2020 10:30,5.3336,0.2898,5.341467308,0.9936,0.2898,1.035,4.34,0,4.34,-3.3564,0.2898,3.368887799,0.9936,0.2898,1.035,-4.35,0,4.35
11/12/2020 11:00,5.39776,0.26768,5.404393176,0.91776,0.26768,0.956,4.48,0,4.48,-3.58224,0.26768,3.592227164,0.91776,0.26768,0.956,-4.5,0,4.5
11/12/2020 11:30,5.58232,0.22526,5.586863042,0.77232,0.22526,0.8045,4.81,0,4.81,-4.06768,0.22526,4.07391245,0.77232,0.22526,0.8045,-4.84,0,4.84
11/12/2020 12:00,5.76928,0.34104,5.779351175,1.16928,0.34104,1.218,4.6,0,4.6,-3.46072,0.34104,3.477483458,1.16928,0.34104,1.218,-4.63,0,4.63
11/12/2020 12:30,5.7112,0.3591,5.722478331,1.2312,0.3591,1.2825,4.48,0,4.48,-3.2088,0.3591,3.228831097,1.2312,0.3591,1.2825,-4.44,0,4.44
11/12/2020 13:00,5.4316,0.3038,5.440089429,1.0416,0.3038,1.085,4.39,0,4.39,-3.3084,0.3038,3.32231922,1.0416,0.3038,1.085,-4.35,0,4.35
11/12/2020 13:30,5.2844,-1.2058,5.420224811,0.9744,0.2842,1.015,4.31,-1.49,4.560285079,-3.3756,1.2942,3.615194186,0.9744,0.2842,1.015,-4.35,1.01,4.465713829
11/12/2020 14:00,5.12592,0.30506,5.134989528,1.04592,0.30506,1.0895,4.08,0,4.08,-3.05408,0.30506,3.069277806,1.04592,0.30506,1.0895,-4.1,0,4.1
11/12/2020 14:30,4.94064,0.25102,4.9470127,0.86064,0.25102,0.8965,4.08,0,4.08,-3.23936,0.25102,3.24907129,0.86064,0.25102,0.8965,-4.1,0,4.1
11/12/2020 15:00,4.898,0.2065,4.902351094,0.708,0.2065,0.7375,4.19,0,4.19,-3.492,0.2065,3.498100377,0.708,0.2065,0.7375,-4.2,0,4.2
11/12/2020 15:30,4.68392,-0.50844,4.711434792,0.55392,0.16156,0.577,4.13,-0.67,4.183993308,-3.64608,-0.50844,3.681359885,0.55392,0.16156,0.577,-4.2,-0.67,4.253104748
11/12/2020 16:00,4.88048,-1.52986,5.1146414,0.48048,0.14014,0.5005,4.4,-1.67,4.706261786,-3.92952,1.06014,4.070015264,0.48048,0.14014,0.5005,-4.41,0.92,4.504941731
11/12/2020 16:30,4.99936,0.11648,5.000716749,0.39936,0.11648,0.416,4.6,0,4.6,-4.23064,0.11648,4.232243188,0.39936,0.11648,0.416,-4.63,0,4.63
11/12/2020 17:00,5.40496,-1.39772,5.58276041,0.38496,0.11228,0.401,5.02,-1.51,5.242184659,-4.68504,1.12228,4.817583647,0.38496,0.11228,0.401,-5.07,1.01,5.16962281
11/12/2020 17:30,5.64224,0.11732,5.643459595,0.40224,0.11732,0.419,5.24,0,5.24,-4.79776,0.11732,4.799194203,0.40224,0.11732,0.419,-5.2,0,5.2
11/12/2020 18:00,5.64416,-1.42212,5.820564182,0.40416,0.11788,0.421,5.24,-1.54,5.461611484,-4.84584,1.11788,4.973109792,0.40416,0.11788,0.421,-5.25,1,5.344389582
11/12/2020 18:30,5.57392,-1.54344,5.783665896,0.43392,0.12656,0.452,5.14,-1.67,5.404488875,-4.72608,1.12656,4.858494582,0.43392,0.12656,0.452,-5.16,1,5.256006088
11/12/2020 19:00,5.39984,0.15162,5.40196822,0.51984,0.15162,0.5415,4.88,0,4.88,-4.39016,0.15162,4.392777419,0.51984,0.15162,0.5415,-4.91,0,4.91
11/12/2020 19:30,4.99016,-1.54162,5.222862151,0.44016,0.12838,0.4585,4.55,-1.67,4.846792754,-4.13984,1.13838,4.293504891,0.44016,0.12838,0.4585,-4.58,1.01,4.690042644
11/12/2020 20:00,4.69904,0.19222,4.702969854,0.65904,0.19222,0.6865,4.04,0,4.04,-3.41096,0.19222,3.416371855,0.65904,0.19222,0.6865,-4.07,0,4.07
11/12/2020 20:30,4.5932,-0.4474,4.614938028,0.7632,0.2226,0.795,3.83,-0.67,3.888161519,-3.0368,-0.4474,3.069579939,0.7632,0.2226,0.795,-3.8,-0.67,3.858613741
11/12/2020 21:00,4.58832,0.28826,4.597366012,0.98832,0.28826,1.0295,3.6,0,3.6,-2.63168,0.28826,2.64742015,0.98832,0.28826,1.0295,-3.62,0,3.62
11/12/2020 21:30,4.1124,0.2457,4.119733274,0.8424,0.2457,0.8775,3.27,0,3.27,-2.4376,0.2457,2.449951479,0.8424,0.2457,0.8775,-3.28,0,3.28
11/12/2020 22:00,3.80096,-0.44222,3.826598418,0.78096,0.22778,0.8135,3.02,-0.67,3.093428519,-2.23904,-0.44222,2.282292411,0.78096,0.22778,0.8135,-3.02,-0.67,3.093428519
11/12/2020 22:30,3.47144,-0.42458,3.497308086,0.84144,0.24542,0.8765,2.63,-0.67,2.714000737,-1.79856,-0.42458,1.847995198,0.84144,0.24542,0.8765,-2.64,-0.67,2.723692347
11/12/2020 23:00,3.25632,-0.53524,3.300015424,0.97632,0.28476,1.017,2.28,-0.82,2.42297338,-1.28368,-0.56524,1.402615628,0.97632,0.28476,1.017,-2.26,-0.85,2.414560001
11/12/2020 23:30,3.14792,-0.52894,3.192049162,0.99792,0.29106,1.0395,2.15,-0.82,2.301064971,-1.16208,-0.55894,1.289513028,0.99792,0.29106,1.0395,-2.16,-0.85,2.321228123
12/12/2020 00:00,2.95352,-0.49814,2.995233522,1.10352,0.32186,1.1495,1.85,-0.82,2.023585926,-0.74648,-0.60814,0.962843004,1.10352,0.32186,1.1495,-1.85,-0.93,2.070603777
12/12/2020 00:30,3.08464,-0.59448,3.141402617,1.18464,0.34552,1.234,1.9,-0.94,2.119811312,-0.71536,-0.65448,0.96957929,1.18464,0.34552,1.234,-1.9,-1,2.147091055
12/12/2020 01:00,3.34672,-0.42804,3.373981772,1.44672,0.42196,1.507,1.9,-0.85,2.08146583,-0.45328,-0.57804,0.734569942,1.44672,0.42196,1.507,-1.9,-1,2.147091055
12/12/2020 01:30,3.25416,-0.50462,3.293053089,1.18416,0.34538,1.2335,2.07,-0.85,2.237722056,-0.90584,-0.65462,1.117619546,1.18416,0.34538,1.2335,-2.09,-1,2.316916054
12/12/2020 02:00,3.22216,-0.49062,3.259297938,1.23216,0.35938,1.2835,1.99,-0.85,2.163931607,-0.76784,-0.55062,0.944860122,1.23216,0.35938,1.2835,-2,-0.91,2.19729379
12/12/2020 02:30,3.17936,-0.48852,3.216672473,1.23936,0.36148,1.291,1.94,-0.85,2.118041548,-0.76064,-0.47852,0.898640418,1.23936,0.36148,1.291,-2,-0.84,2.169239498
12/12/2020 03:00,3.21224,-0.45268,3.243979809,1.36224,0.39732,1.419,1.85,-0.85,2.035927307,-0.47776,-0.44268,0.651321887,1.36224,0.39732,1.419,-1.84,-0.84,2.022671501
12/12/2020 03:30,3.042,-0.479,3.079481287,1.272,0.371,1.325,1.77,-0.85,1.963517252,-0.508,-0.469,0.69139352,1.272,0.371,1.325,-1.78,-0.84,1.968247952
12/12/2020 04:00,3.11472,-0.37904,3.13769852,1.61472,0.47096,1.682,1.5,-0.85,1.724093965,0.10472,-0.52904,0.539304738,1.61472,0.47096,1.682,-1.51,-1,1.811104635
12/12/2020 04:30,3.1036,-0.3677,3.125305785,1.6536,0.4823,1.7225,1.45,-0.85,1.680773631,0.1436,-0.5177,0.537246917,1.6536,0.4823,1.7225,-1.51,-1,1.811104635
12/12/2020 05:00,3.08008,-0.33956,3.09874068,1.75008,0.51044,1.823,1.33,-0.85,1.578416928,0.41008,-0.48956,0.638619292,1.75008,0.51044,1.823,-1.34,-1,1.672004785
12/12/2020 05:30,3.14384,-0.28888,3.157084351,1.92384,0.56112,2.004,1.22,-0.85,1.486909547,0.69384,-0.43888,0.820993057,1.92384,0.56112,2.004,-1.23,-1,1.585212919
12/12/2020 06:00,3.13032,-0.34824,3.149630836,1.72032,0.50176,1.792,1.41,-0.85,1.64638999,0.30032,-0.49824,0.581751837,1.72032,0.50176,1.792,-1.42,-1,1.736778627
12/12/2020 06:30,3.52176,-0.23032,3.529283327,1.78176,0.51968,1.856,1.74,-0.75,1.894755921,0.08176,-0.19032,0.207138601,1.78176,0.51968,1.856,-1.7,-0.71,1.842308335
12/12/2020 07:00,3.87072,-0.10104,3.872038533,1.95072,0.56896,2.032,1.92,-0.67,2.033543705,0.05072,-0.14104,0.149882621,1.95072,0.56896,2.032,-1.9,-0.71,2.028324432
12/12/2020 07:30,3.93752,-0.34364,3.952486837,1.66752,0.48636,1.737,2.27,-0.83,2.416981589,-0.62248,-0.22364,0.661434955,1.66752,0.48636,1.737,-2.29,-0.71,2.397540406
12/12/2020 08:00,4.05176,-0.22032,4.05774568,1.54176,0.44968,1.606,2.51,-0.67,2.597883754,-0.96824,-0.26032,1.002624157,1.54176,0.44968,1.606,-2.51,-0.71,2.608486151
12/12/2020 08:30,4.62616,-0.19862,4.630421822,1.85616,0.54138,1.9335,2.77,-0.74,2.867141434,-0.96384,0.02138,0.964077098,1.85616,0.54138,1.9335,-2.82,-0.52,2.867542502
12/12/2020 09:00,5.53096,0.80528,5.589274944,2.76096,0.80528,2.876,2.77,0,2.77,-0.05904,0.80528,0.807441391,2.76096,0.80528,2.876,-2.82,0,2.82
12/12/2020 09:30,6.16216,0.98938,6.241080728,3.39216,0.98938,3.5335,2.77,0,2.77,0.57216,0.98938,1.142908505,3.39216,0.98938,3.5335,-2.82,0,2.82
12/12/2020 10:00,7.28056,1.40308,7.414525433,4.81056,1.40308,5.011,2.47,0,2.47,2.36056,1.40308,2.746065731,4.81056,1.40308,5.011,-2.45,0,2.45
12/12/2020 10:30,7.58152,1.49086,7.726713988,5.11152,1.49086,5.3245,2.47,0,2.47,2.66152,1.49086,3.050631451,5.11152,1.49086,5.3245,-2.45,0,2.45
12/12/2020 11:00,6.83664,1.20652,6.942286151,4.13664,1.20652,4.309,2.7,0,2.7,1.42664,1.20652,1.868419707,4.13664,1.20652,4.309,-2.71,0,2.71
12/12/2020 11:30,6.4016,1.0563,6.488162471,3.6216,1.0563,3.7725,2.78,0,2.78,0.8316,1.0563,1.34436909,3.6216,1.0563,3.7725,-2.79,0,2.79
12/12/2020 12:00,7.16344,1.24642,7.271068384,4.27344,1.24642,4.4515,2.89,0,2.89,1.37344,1.24642,1.854696808,4.27344,1.24642,4.4515,-2.9,0,2.9
12/12/2020 12:30,7.5336,0.5998,7.557439315,4.3536,1.2698,4.535,3.18,-0.67,3.249815379,1.1836,0.5998,1.326902031,4.3536,1.2698,4.535,-3.17,-0.67,3.240030864
12/12/2020 13:00,7.01232,1.08276,7.095421129,3.71232,1.08276,3.867,3.3,0,3.3,0.40232,1.08276,1.155089001,3.71232,1.08276,3.867,-3.31,0,3.31
12/12/2020 13:30,7.23752,0.46386,7.252369396,3.88752,1.13386,4.0495,3.35,-0.67,3.416343074,0.51752,0.46386,0.694977014,3.88752,1.13386,4.0495,-3.37,-0.67,3.435956926
12/12/2020 14:00,7.37256,1.26658,7.480565878,4.34256,1.26658,4.5235,3.03,0,3.03,1.31256,1.26658,1.824017174,4.34256,1.26658,4.5235,-3.03,0,3.03
12/12/2020 14:30,7.57288,1.47084,7.714394455,5.04288,1.47084,5.253,2.53,0,2.53,2.51288,1.47084,2.911689578,5.04288,1.47084,5.253,-2.53,0,2.53
12/12/2020 15:00,7.7,1.5575,7.855940825,5.34,1.5575,5.5625,2.36,0,2.36,3,1.5575,3.380208019,5.34,1.5575,5.5625,-2.34,0,2.34
12/12/2020 15:30,7.70336,1.55848,7.859428427,5.34336,1.55848,5.566,2.36,0,2.36,3.00336,1.55848,3.383641707,5.34336,1.55848,5.566,-2.34,0,2.34
12/12/2020 16:00,6.92584,1.15962,7.022248803,3.97584,1.15962,4.1415,2.95,0,2.95,1.01584,1.15962,1.54163856,3.97584,1.15962,4.1415,-2.96,0,2.96
12/12/2020 16:30,6.9116,0.9688,6.979168145,3.3216,0.9688,3.46,3.59,0,3.59,-0.2684,0.9688,1.005291997,3.3216,0.9688,3.46,-3.59,0,3.59
12/12/2020 17:00,7.88416,1.27288,7.986250835,4.36416,1.27288,4.546,3.52,0,3.52,0.84416,1.27288,1.527360337,4.36416,1.27288,4.546,-3.52,0,3.52
12/12/2020 17:30,8.46592,1.47756,8.593892308,5.06592,1.47756,5.277,3.4,0,3.4,1.66592,1.47756,2.226762897,5.06592,1.47756,5.277,-3.4,0,3.4
12/12/2020 18:00,8.33816,1.26238,8.433179439,4.32816,1.26238,4.5085,4.01,0,4.01,0.31816,1.26238,1.301856002,4.32816,1.26238,4.5085,-4.01,0,4.01
12/12/2020 18:30,8.204,1.302,8.306673221,4.464,1.302,4.65,3.74,0,3.74,0.724,1.302,1.48975837,4.464,1.302,4.65,-3.74,0,3.74
12/12/2020 19:00,7.3784,1.0787,7.456834466,3.6984,1.0787,3.8525,3.68,0,3.68,0.0184,1.0787,1.078856918,3.6984,1.0787,3.8525,-3.68,0,3.68
12/12/2020 19:30,6.35168,0.77924,6.39930104,2.67168,0.77924,2.783,3.68,0,3.68,-1.00832,0.77924,1.274332845,2.67168,0.77924,2.783,-3.68,0,3.68
12/12/2020 20:00,5.99904,0.73472,6.043864194,2.51904,0.73472,2.624,3.48,0,3.48,-0.96096,0.73472,1.209651851,2.51904,0.73472,2.624,-3.48,0,3.48
12/12/2020 20:30,6.06928,-0.86396,6.130463816,2.96928,0.86604,3.093,3.1,-1.73,3.550056338,-0.16072,1.64604,1.65386777,2.96928,0.86604,3.093,-3.13,0.78,3.225724725
12/12/2020 21:00,5.8216,0.8463,5.882792725,2.9016,0.8463,3.0225,2.92,0,2.92,-0.0384,0.8463,0.847170732,2.9016,0.8463,3.0225,-2.94,0,2.94
12/12/2020 21:30,5.47272,0.81746,5.533435194,2.80272,0.81746,2.9195,2.67,0,2.67,0.13272,0.81746,0.828163903,2.80272,0.81746,2.9195,-2.67,0,2.67
12/12/2020 22:00,5.446,0.903,5.520355514,3.096,0.903,3.225,2.35,0,2.35,0.756,0.903,1.177686291,3.096,0.903,3.225,-2.34,0,2.34
12/12/2020 22:30,4.48128,-0.19796,4.485650298,2.20128,0.64204,2.293,2.28,-0.84,2.429814808,-0.08872,-0.19796,0.216931787,2.20128,0.64204,2.293,-2.29,-0.84,2.439200689
12/12/2020 23:00,4.18016,-0.10412,4.181456517,2.18016,0.63588,2.271,2,-0.74,2.132510258,0.20016,-0.11412,0.230407031,2.18016,0.63588,2.271,-1.98,-0.75,2.117285999
12/12/2020 23:30,3.91648,-0.08186,3.917335402,2.25648,0.65814,2.3505,1.66,-0.74,1.81747077,0.59648,-0.09186,0.60351193,2.25648,0.65814,2.3505,-1.66,-0.75,1.821565261
13/12/2020 00:00,3.75792,-0.18894,3.762666747,2.19792,0.64106,2.2895,1.56,-0.83,1.767059705,0.61792,-0.18894,0.646160545,2.19792,0.64106,2.2895,-1.58,-0.83,1.784740878
13/12/2020 00:30,3.56528,-0.28596,3.576729596,1.86528,0.54404,1.943,1.7,-0.83,1.891798086,0.18528,-0.28596,0.340737142,1.86528,0.54404,1.943,-1.68,-0.83,1.873846312
13/12/2020 01:00,3.20552,-0.43464,3.234852454,1.35552,0.39536,1.412,1.85,-0.83,2.027658748,-0.48448,-0.58464,0.759292302,1.35552,0.39536,1.412,-1.84,-0.98,2.084706214
13/12/2020 01:30,3.16032,-0.46824,3.194819432,1.24032,0.36176,1.292,1.92,-0.83,2.091721779,-0.67968,-0.61824,0.918795734,1.24032,0.36176,1.292,-1.92,-0.98,2.155643755
13/12/2020 02:00,3.10864,-0.44248,3.139973121,1.32864,0.38752,1.384,1.78,-0.83,1.964001018,-0.43136,-0.50248,0.662236816,1.32864,0.38752,1.384,-1.76,-0.89,1.972232238
13/12/2020 02:30,3.19984,-0.41588,3.226752578,1.41984,0.41412,1.479,1.78,-0.83,1.964001018,-0.34016,-0.42588,0.545052841,1.41984,0.41412,1.479,-1.76,-0.84,1.950179479
13/12/2020 03:00,2.81344,-0.52858,2.862663349,1.03344,0.30142,1.0765,1.78,-0.83,1.964001018,-0.72656,-0.53858,0.904410222,1.03344,0.30142,1.0765,-1.76,-0.84,1.950179479
13/12/2020 03:30,2.4692,-0.6494,2.553168424,0.6192,0.1806,0.645,1.85,-0.83,2.027658748,-1.2208,-0.6594,1.387501712,0.6192,0.1806,0.645,-1.84,-0.84,2.022671501
13/12/2020 04:00,2.4244,-0.6158,2.501384617,0.7344,0.2142,0.765,1.69,-0.83,1.882817038,-0.9456,-0.6258,1.133924601,0.7344,0.2142,0.765,-1.68,-0.84,1.878297101
13/12/2020 04:30,2.59192,-0.56694,2.653200002,0.90192,0.26306,0.9395,1.69,-0.83,1.882817038,-0.77808,-0.57694,0.968642478,0.90192,0.26306,0.9395,-1.68,-0.84,1.878297101
13/12/2020 05:00,3.1404,-0.2078,3.147267545,1.7904,0.5222,1.865,1.35,-0.73,1.534731247,0.4304,-0.2178,0.48237019,1.7904,0.5222,1.865,-1.36,-0.74,1.548289379
13/12/2020 05:30,3.25088,-0.09516,3.252272467,1.97088,0.57484,2.053,1.28,-0.67,1.444749113,0.68088,-0.10516,0.688952974,1.97088,0.57484,2.053,-1.29,-0.68,1.458252379
13/12/2020 06:00,3.38944,-0.11308,3.391325788,1.90944,0.55692,1.989,1.48,-0.67,1.624592257,0.41944,-0.12308,0.437125382,1.90944,0.55692,1.989,-1.49,-0.68,1.637833935
13/12/2020 06:30,4.05784,0.10812,4.059280158,2.66784,0.77812,2.779,1.39,-0.67,1.54304893,1.27784,0.09812,1.281601576,2.66784,0.77812,2.779,-1.39,-0.68,1.547417203
13/12/2020 07:00,4.39576,0.20668,4.400616161,3.00576,0.87668,3.131,1.39,-0.67,1.54304893,1.61576,0.19668,1.627686518,3.00576,0.87668,3.131,-1.39,-0.68,1.547417203
13/12/2020 07:30,3.702,-0.3165,3.715504845,1.692,0.4935,1.7625,2.01,-0.81,2.167071757,-0.328,-0.2765,0.428994464,1.692,0.4935,1.7625,-2.02,-0.77,2.161781673
13/12/2020 08:00,3.83944,-0.21808,3.845628479,1.54944,0.45192,1.614,2.29,-0.67,2.386000838,-0.75056,-0.21808,0.781600409,1.54944,0.45192,1.614,-2.3,-0.67,2.395600134
13/12/2020 08:30,4.1428,-0.1821,4.146800242,1.6728,0.4879,1.7425,2.47,-0.67,2.559257705,-0.7772,-0.1821,0.798248238,1.6728,0.4879,1.7425,-2.45,-0.67,2.53996063
13/12/2020 09:00,5.98632,0.26226,5.992062037,3.19632,0.93226,3.3295,2.79,-0.67,2.869320477,0.40632,0.26226,0.483607537,3.19632,0.93226,3.3295,-2.79,-0.67,2.869320477
13/12/2020 09:30,6.5484,-0.2563,6.553413786,4.2984,1.2537,4.4775,2.25,-1.51,2.709723233,2.0384,2.2637,3.046212772,4.2984,1.2537,4.4775,-2.26,1.01,2.475419156
13/12/2020 10:00,7.6204,0.1772,7.62245997,5.5104,1.6072,5.74,2.11,-1.43,2.54892134,3.3604,2.7472,4.340437305,5.5104,1.6072,5.74,-2.15,1.14,2.433536521
13/12/2020 10:30,7.8504,1.5897,8.009739462,5.4504,1.5897,5.6775,2.4,0,2.4,3.0504,1.5897,3.439779971,5.4504,1.5897,5.6775,-2.4,0,2.4
13/12/2020 11:00,7.66096,1.43528,7.79425024,4.92096,1.43528,5.126,2.74,0,2.74,2.17096,1.43528,2.602517243,4.92096,1.43528,5.126,-2.75,0,2.75
13/12/2020 11:30,8.56856,1.76708,8.748873768,6.05856,1.76708,6.311,2.51,0,2.51,3.56856,1.76708,3.982109014,6.05856,1.76708,6.311,-2.49,0,2.49
13/12/2020 12:00,9.02504,1.90022,9.22291619,6.51504,1.90022,6.7865,2.51,0,2.51,4.02504,1.90022,4.451042917,6.51504,1.90022,6.7865,-2.49,0,2.49
13/12/2020 12:30,9.33056,1.85808,9.513769558,6.37056,1.85808,6.636,2.96,0,2.96,3.40056,1.85808,3.875083173,6.37056,1.85808,6.636,-2.97,0,2.97
13/12/2020 13:00,9.71984,2.00662,9.924807981,6.87984,2.00662,7.1665,2.84,0,2.84,4.02984,2.00662,4.501792338,6.87984,2.00662,7.1665,-2.85,0,2.85
13/12/2020 13:30,9.71288,2.08334,9.933798038,7.14288,2.08334,7.4405,2.57,0,2.57,4.60288,2.08334,5.052406343,7.14288,2.08334,7.4405,-2.54,0,2.54
13/12/2020 14:00,9.69816,2.11988,9.927144534,7.26816,2.11988,7.571,2.43,0,2.43,4.86816,2.11988,5.309696131,7.26816,2.11988,7.571,-2.4,0,2.4
13/12/2020 14:30,9.28056,0.91808,9.325860003,6.85056,1.99808,7.136,2.43,-1.08,2.659191606,4.45056,3.50808,5.666931233,6.85056,1.99808,7.136,-2.4,1.51,2.835507009
13/12/2020 15:00,8.37448,1.59964,8.525887836,5.48448,1.59964,5.713,2.89,0,2.89,2.58448,1.59964,3.039471171,5.48448,1.59964,5.713,-2.9,0,2.9
13/12/2020 15:30,8.53144,1.62792,8.685366544,5.58144,1.62792,5.814,2.95,0,2.95,2.62144,1.62792,3.085785346,5.58144,1.62792,5.814,-2.96,0,2.96
13/12/2020 16:00,9.1052,0.6486,9.128271961,6.2352,1.8186,6.495,2.87,-1.17,3.099322507,3.3452,3.1586,4.600773522,6.2352,1.8186,6.495,-2.89,1.34,3.185545479
13/12/2020 16:30,10.15808,0.68444,10.18111229,6.35808,1.85444,6.623,3.8,-1.17,3.976040744,2.54808,3.28444,4.156952947,6.35808,1.85444,6.623,-3.81,1.43,4.069520856
13/12/2020 17:00,10.6944,1.7542,10.83731558,6.0144,1.7542,6.265,4.68,0,4.68,1.3144,1.7542,2.192000228,6.0144,1.7542,6.265,-4.7,0,4.7
13/12/2020 17:30,10.80032,1.72676,10.93748656,5.92032,1.72676,6.167,4.88,0,4.88,1.02032,1.72676,2.005680184,5.92032,1.72676,6.167,-4.9,0,4.9
13/12/2020 18:00,10.89368,1.79774,11.04102047,6.16368,1.79774,6.4205,4.73,0,4.73,1.40368,1.79774,2.280830255,6.16368,1.79774,6.4205,-4.76,0,4.76
13/12/2020 18:30,10.77072,1.82896,10.92490293,6.27072,1.82896,6.532,4.5,0,4.5,1.76072,1.82896,2.538745675,6.27072,1.82896,6.532,-4.51,0,4.51
13/12/2020 19:00,10.4064,1.7927,10.55968438,6.1464,1.7927,6.4025,4.26,0,4.26,1.8864,1.7927,2.602360131,6.1464,1.7927,6.4025,-4.26,0,4.26
13/12/2020 19:30,9.20528,0.25404,9.20878473,5.46528,1.59404,5.693,3.74,-1.34,3.972807571,1.69528,2.89404,3.354018754,5.46528,1.59404,5.693,-3.77,1.3,3.987844029
13/12/2020 20:00,7.30432,1.31376,7.421526528,4.50432,1.31376,4.692,2.8,0,2.8,1.70432,1.31376,2.151899626,4.50432,1.31376,4.692,-2.8,0,2.8
13/12/2020 20:30,7.01512,1.30816,7.136048711,4.48512,1.30816,4.672,2.53,0,2.53,1.95512,1.30816,2.352398096,4.48512,1.30816,4.672,-2.53,0,2.53
13/12/2020 21:00,6.54184,1.22262,6.655108583,4.19184,1.22262,4.3665,2.35,0,2.35,1.82184,1.22262,2.194060311,4.19184,1.22262,4.3665,-2.37,0,2.37
13/12/2020 21:30,7.1424,1.5232,7.303014172,5.2224,1.5232,5.44,1.92,0,1.92,3.3024,1.5232,3.636754597,5.2224,1.5232,5.44,-1.92,0,1.92
13/12/2020 22:00,6.62768,1.41974,6.778038348,4.86768,1.41974,5.0705,1.76,0,1.76,3.11768,1.41974,3.425724777,4.86768,1.41974,5.0705,-1.75,0,1.75
13/12/2020 22:30,5.5016,-0.7712,5.555389455,3.8016,1.1088,3.96,1.7,-1.88,2.534640014,2.1116,1.8088,2.780397813,3.8016,1.1088,3.96,-1.69,0.7,1.829234813
13/12/2020 23:00,5.26576,0.46168,5.285960348,4.08576,1.19168,4.256,1.18,-0.73,1.387551801,2.90576,0.46168,2.942208286,4.08576,1.19168,4.256,-1.18,-0.73,1.387551801
13/12/2020 23:30,5.63224,0.71482,5.677419753,4.78224,1.39482,4.9815,0.85,-0.68,1.08853112,3.93224,0.66482,3.988044264,4.78224,1.39482,4.9815,-0.85,-0.73,1.12044634
14/12/2020 00:00,5.48432,0.51876,5.508800033,4.38432,1.27876,4.567,1.1,-0.76,1.337011593,3.28432,0.54876,3.329849156,4.38432,1.27876,4.567,-1.1,-0.73,1.32018938
14/12/2020 00:30,4.35848,0.16414,4.361569654,3.16848,0.92414,3.3005,1.19,-0.76,1.411984419,1.97848,0.11414,1.981769676,3.16848,0.92414,3.3005,-1.19,-0.81,1.439513807
14/12/2020 01:00,4.90248,0.36364,4.915947945,3.85248,1.12364,4.013,1.05,-0.76,1.296186715,2.79248,0.31364,2.810038185,3.85248,1.12364,4.013,-1.06,-0.81,1.334053972
14/12/2020 01:30,5.27072,0.60646,5.305495552,4.41072,1.28646,4.5945,0.86,-0.68,1.096357606,3.55072,0.60646,3.602139121,4.41072,1.28646,4.5945,-0.86,-0.68,1.096357606
14/12/2020 02:00,4.75896,0.36678,4.773073208,3.58896,1.04678,3.7385,1.17,-0.68,1.353255334,2.40896,0.31678,2.429699127,3.58896,1.04678,3.7385,-1.18,-0.73,1.387551801
14/12/2020 02:30,4.8512,0.1941,4.855081487,3.5112,1.0241,3.6575,1.34,-0.83,1.576229679,2.1612,0.1941,2.169898673,3.5112,1.0241,3.6575,-1.35,-0.83,1.584739726
14/12/2020 03:00,5.43616,0.64888,5.474749382,4.55616,1.32888,4.746,0.88,-0.68,1.112115102,3.67616,0.63888,3.731262521,4.55616,1.32888,4.746,-0.88,-0.69,1.118257573
14/12/2020 03:30,5.5568,0.7074,5.601646276,4.7568,1.3874,4.955,0.8,-0.68,1.04995238,3.9568,0.6974,4.017789566,4.7568,1.3874,4.955,-0.8,-0.69,1.056456341
14/12/2020 04:00,6.28976,0.92118,6.356858772,5.48976,1.60118,5.7185,0.8,-0.68,1.04995238,4.68976,0.91118,4.777457258,5.48976,1.60118,5.7185,-0.8,-0.69,1.056456341
14/12/2020 04:30,6.06192,1.76806,6.3145,6.06192,1.76806,6.3145,0,0,0,6.06192,1.76806,6.3145,6.06192,1.76806,6.3145,0,0,0
14/12/2020 05:00,6.06672,1.09946,6.165541651,6.06672,1.76946,6.3195,0,-0.67,0.67,6.06672,1.09946,6.165541651,6.06672,1.76946,6.3195,0,-0.67,0.67
14/12/2020 05:30,6.13424,0.74332,6.179111991,5.39424,1.57332,5.619,0.74,-0.83,1.111980216,4.65424,1.11332,4.785544003,5.39424,1.57332,5.619,-0.74,-0.46,0.871320836
14/12/2020 06:00,6.29744,0.53092,6.319780582,5.55744,1.62092,5.789,0.74,-1.09,1.317459677,4.81744,0.67092,4.863934806,5.55744,1.62092,5.789,-0.74,-0.95,1.20420098
14/12/2020 06:30,6.68664,0.46652,6.702894554,5.57664,1.62652,5.809,1.11,-1.16,1.605521722,4.45664,3.07652,5.415405377,5.57664,1.62652,5.809,-1.12,1.45,1.832184489
14/12/2020 07:00,6.9236,1.5148,7.087372997,5.1936,1.5148,5.41,1.73,0,1.73,3.4536,1.5148,3.771202991,5.1936,1.5148,5.41,-1.74,0,1.74
14/12/2020 07:30,7.1832,-0.1024,7.183929844,4.7232,1.3776,4.92,2.46,-1.48,2.870888364,2.2432,2.4276,3.305327215,4.7232,1.3776,4.92,-2.48,1.05,2.693120866
14/12/2020 08:00,8.18952,0.35486,8.197204612,5.63952,1.64486,5.8745,2.55,-1.29,2.857726369,3.08952,2.98486,4.295872793,5.63952,1.64486,5.8745,-2.55,1.34,2.880642289
14/12/2020 08:30,8.49776,1.70268,8.666662806,5.83776,1.70268,6.081,2.66,0,2.66,3.17776,2.38268,3.971816033,5.83776,1.70268,6.081,-2.66,0.68,2.745541841
14/12/2020 09:00,8.228,1.624,8.386737149,5.568,1.624,5.8,2.66,0,2.66,2.908,1.624,3.330741659,5.568,1.624,5.8,-2.66,0,2.66
14/12/2020 09:30,8.37688,1.61784,8.531677725,5.54688,1.61784,5.778,2.83,0,2.83,2.70688,1.61784,3.153506873,5.54688,1.61784,5.778,-2.84,0,2.84
14/12/2020 10:00,8.76776,1.82518,8.955718701,6.25776,1.82518,6.5185,2.51,0,2.51,3.75776,1.82518,4.177564153,6.25776,1.82518,6.5185,-2.5,0,2.5
14/12/2020 10:30,8.48376,1.78318,8.66913575,6.11376,1.78318,6.3685,2.37,0,2.37,3.76376,1.78318,4.164807348,6.11376,1.78318,6.3685,-2.35,0,2.35
14/12/2020 11:00,8.6164,2.5777,8.993713707,6.5064,1.8977,6.7775,2.11,0.68,2.216867159,4.3964,2.5777,5.096358528,6.5064,1.8977,6.7775,-2.11,0.68,2.216867159
14/12/2020 11:30,8.57816,0.98988,8.63508491,6.54816,1.90988,6.821,2.03,-0.92,2.228744041,4.50816,3.63988,5.794155072,6.54816,1.90988,6.821,-2.04,1.73,2.674789711
14/12/2020 12:00,8.77248,2.03364,9.005115046,6.97248,2.03364,7.263,1.8,0,1.8,5.19248,2.03364,5.576516852,6.97248,2.03364,7.263,-1.78,0,1.78
14/12/2020 12:30,8.4288,0.7184,8.459359787,6.2688,1.8284,6.53,2.16,-1.11,2.428518067,4.0788,3.3084,5.251868239,6.2688,1.8284,6.53,-2.19,1.48,2.64319882
14/12/2020 13:00,7.83576,1.54168,7.985982219,5.28576,1.54168,5.506,2.55,0,2.55,2.73576,1.54168,3.140248398,5.28576,1.54168,5.506,-2.55,0,2.55
14/12/2020 13:30,7.2032,0.1201,7.204201153,4.4232,1.2901,4.6075,2.78,-1.17,3.016173072,1.5932,2.7801,3.204253774,4.4232,1.2901,4.6075,-2.83,1.49,3.198280788
14/12/2020 14:00,6.93184,1.15262,7.027014917,3.95184,1.15262,4.1165,2.98,0,2.98,0.97184,1.15262,1.507649114,3.95184,1.15262,4.1165,-2.98,0,2.98
14/12/2020 14:30,6.71288,1.06834,6.797360388,3.66288,1.06834,3.8155,3.05,0,3.05,0.62288,1.06834,1.236660766,3.66288,1.06834,3.8155,-3.04,0,3.04
14/12/2020 15:00,6.14472,0.76846,6.192585458,2.63472,0.76846,2.7445,3.51,0,3.51,-0.88528,0.76846,1.172284714,2.63472,0.76846,2.7445,-3.52,0,3.52
14/12/2020 15:30,5.74432,0.63126,5.778901405,2.16432,0.63126,2.2545,3.58,0,3.58,-1.42568,0.63126,1.559183328,2.16432,0.63126,2.2545,-3.59,0,3.59
14/12/2020 16:00,6.11608,0.67844,6.153593698,2.32608,0.67844,2.423,3.79,0,3.79,-1.45392,0.67844,1.604420207,2.32608,0.67844,2.423,-3.78,0,3.78
14/12/2020 16:30,6.65768,0.73724,6.698374863,2.52768,0.73724,2.633,4.13,0,4.13,-1.62232,0.73724,1.781977834,2.52768,0.73724,2.633,-4.15,0,4.15
14/12/2020 17:00,6.98128,0.72954,7.019294769,2.50128,0.72954,2.6055,4.48,0,4.48,-1.96872,0.72954,2.099544486,2.50128,0.72954,2.6055,-4.47,0,4.47
14/12/2020 17:30,7.46216,0.84938,7.510344749,2.91216,0.84938,3.0335,4.55,0,4.55,-1.64784,0.84938,1.853867053,2.91216,0.84938,3.0335,-4.56,0,4.56
14/12/2020 18:00,7.37672,0.78946,7.418843916,2.70672,0.78946,2.8195,4.67,0,4.67,-1.98328,0.78946,2.134630331,2.70672,0.78946,2.8195,-4.69,0,4.69
14/12/2020 18:30,7.3712,-0.6759,7.402123361,2.7912,0.8141,2.9075,4.58,-1.49,4.816274494,-1.8088,1.9941,2.692246692,2.7912,0.8141,2.9075,-4.6,1.18,4.748936723
14/12/2020 19:00,6.80112,0.68866,6.835896858,2.36112,0.68866,2.4595,4.44,0,4.44,-2.06888,0.68866,2.180485508,2.36112,0.68866,2.4595,-4.43,0,4.43
14/12/2020 19:30,6.9104,0.8722,6.965225122,2.9904,0.8722,3.115,3.92,0,3.92,-0.9196,0.8722,1.267437178,2.9904,0.8722,3.115,-3.91,0,3.91
14/12/2020 20:00,6.47256,0.82908,6.525443019,2.84256,0.82908,2.961,3.63,0,3.63,-0.76744,0.82908,1.129751212,2.84256,0.82908,2.961,-3.61,0,3.61
14/12/2020 20:30,6.21928,0.86604,6.279288893,2.96928,0.86604,3.093,3.25,0,3.25,-0.27072,0.86604,0.90736685,2.96928,0.86604,3.093,-3.24,0,3.24
14/12/2020 21:00,5.7196,0.0853,5.720236031,2.5896,0.7553,2.6975,3.13,-0.67,3.200906122,-0.5404,0.0853,0.547090715,2.5896,0.7553,2.6975,-3.13,-0.67,3.200906122
