Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/12/2020 21:30,6.3736,1.0773,6.464004351,3.6936,1.0773,3.8475,2.68,0,2.68,1.0036,1.0773,1.472341078,3.6936,1.0773,3.8475,-2.69,0,2.69
14/12/2020 22:00,5.32144,0.75292,5.374440641,2.58144,0.75292,2.689,2.74,0,2.74,-0.17856,0.75292,0.773803722,2.58144,0.75292,2.689,-2.76,0,2.76
14/12/2020 22:30,4.98648,0.03564,4.986607364,2.79648,0.81564,2.913,2.19,-0.78,2.324758052,0.60648,0.08564,0.612496694,2.79648,0.81564,2.913,-2.19,-0.73,2.308462692
14/12/2020 23:00,4.79016,0.10088,4.791222141,3.02016,0.88088,3.146,1.77,-0.78,1.934244038,1.27016,0.15088,1.279089989,3.02016,0.88088,3.146,-1.75,-0.73,1.896154002
14/12/2020 23:30,4.98864,0.41752,5.006081502,3.72864,1.08752,3.884,1.26,-0.67,1.427059915,2.46864,0.41752,2.503698544,3.72864,1.08752,3.884,-1.26,-0.67,1.427059915
15/12/2020 00:00,4.90088,0.35484,4.913709006,3.89088,1.13484,4.053,1.01,-0.78,1.276126953,2.87088,0.37484,2.895247312,3.89088,1.13484,4.053,-1.02,-0.76,1.272006289
15/12/2020 00:30,5.0352,1.1536,5.165658912,3.9552,1.1536,4.12,1.08,0,1.08,2.8652,1.1536,3.088715591,3.9552,1.1536,4.12,-1.09,0,1.09
15/12/2020 01:00,4.64688,0.24784,4.653484544,3.14688,0.91784,3.278,1.5,-0.67,1.642832919,1.64688,0.24784,1.66542439,3.14688,0.91784,3.278,-1.5,-0.67,1.642832919
15/12/2020 01:30,5.36224,1.07982,5.469883824,3.70224,1.07982,3.8565,1.66,0,1.66,2.06224,1.07982,2.327841285,3.70224,1.07982,3.8565,-1.64,0,1.64
15/12/2020 02:00,5.0024,0.2757,5.009991642,3.4824,1.0157,3.6275,1.52,-0.74,1.690562037,1.9524,0.4057,1.994105877,3.4824,1.0157,3.6275,-1.53,-0.61,1.647118696
15/12/2020 02:30,4.89984,0.33912,4.9115613,3.45984,1.00912,3.604,1.44,-0.67,1.588238017,2.00984,0.33912,2.038249052,3.45984,1.00912,3.604,-1.45,-0.67,1.597310239
15/12/2020 03:00,3.73528,-0.09096,3.736387346,1.98528,0.57904,2.068,1.75,-0.67,1.873872995,0.24528,-0.09096,0.261602752,1.98528,0.57904,2.068,-1.74,-0.67,1.864537476
15/12/2020 03:30,3.56056,-0.14192,3.563387265,1.81056,0.52808,1.886,1.75,-0.67,1.873872995,0.07056,-0.14192,0.158492902,1.81056,0.52808,1.886,-1.74,-0.67,1.864537476
15/12/2020 04:00,3.93448,0.01964,3.934529019,2.36448,0.68964,2.463,1.57,-0.67,1.706985647,0.78448,0.01964,0.784725812,2.36448,0.68964,2.463,-1.58,-0.67,1.716187635
15/12/2020 04:30,3.61904,-0.05778,3.619501216,2.09904,0.61222,2.1865,1.52,-0.67,1.661114084,0.57904,-0.05778,0.581915673,2.09904,0.61222,2.1865,-1.52,-0.67,1.661114084
15/12/2020 05:00,3.93176,0.09468,3.932899821,2.62176,0.76468,2.731,1.31,-0.67,1.471393897,1.30176,0.09468,1.305198606,2.62176,0.76468,2.731,-1.32,-0.67,1.480304023
15/12/2020 05:30,4.26848,0.21914,4.274101525,3.04848,0.88914,3.1755,1.22,-0.67,1.391869247,1.82848,0.21914,1.841564946,3.04848,0.88914,3.1755,-1.22,-0.67,1.391869247
15/12/2020 06:00,3.95424,-0.07668,3.954983413,2.27424,0.66332,2.369,1.68,-0.74,1.835755975,0.61424,-0.07668,0.619007754,2.27424,0.66332,2.369,-1.66,-0.74,1.81747077
15/12/2020 06:30,4.18248,-0.32136,4.194807648,1.81248,0.52864,1.888,2.37,-0.85,2.517816514,-0.55752,-0.21136,0.596239549,1.81248,0.52864,1.888,-2.37,-0.74,2.482841115
15/12/2020 07:00,4.75872,0.58296,4.794294359,1.99872,0.58296,2.082,2.76,0,2.76,-0.78128,0.58296,0.974802954,1.99872,0.58296,2.082,-2.78,0,2.78
15/12/2020 07:30,5.53688,0.67284,5.577611837,2.30688,0.67284,2.403,3.23,0,3.23,-0.91312,0.67284,1.134240627,2.30688,0.67284,2.403,-3.22,0,3.22
15/12/2020 08:00,6.456,0.9205,6.521292529,3.156,0.9205,3.2875,3.3,0,3.3,-0.154,0.9205,0.933293228,3.156,0.9205,3.2875,-3.31,0,3.31
15/12/2020 08:30,6.8516,0.9163,6.91259924,3.1416,0.9163,3.2725,3.71,0,3.71,-0.5784,0.9163,1.083583061,3.1416,0.9163,3.2725,-3.72,0,3.72
15/12/2020 09:00,6.998,0.8365,7.047817836,2.868,0.8365,2.9875,4.13,0,4.13,-1.272,0.8365,1.522404759,2.868,0.8365,2.9875,-4.14,0,4.14
15/12/2020 09:30,7.02056,0.84308,7.071000396,2.89056,0.84308,3.011,4.13,0,4.13,-1.24944,0.84308,1.507277081,2.89056,0.84308,3.011,-4.14,0,4.14
15/12/2020 10:00,6.78504,0.88522,6.84254209,3.03504,0.88522,3.1615,3.75,0,3.75,-0.70496,0.88522,1.131628495,3.03504,0.88522,3.1615,-3.74,0,3.74
15/12/2020 10:30,6.55808,0.89194,6.618456788,3.05808,0.89194,3.1855,3.5,0,3.5,-0.47192,0.89194,1.009091398,3.05808,0.89194,3.1855,-3.53,0,3.53
15/12/2020 11:00,6.18688,0.74284,6.231315704,2.54688,0.74284,2.653,3.64,0,3.64,-1.10312,0.74284,1.32991917,2.54688,0.74284,2.653,-3.65,0,3.65
15/12/2020 11:30,6.32472,0.83846,6.380054722,2.87472,0.83846,2.9945,3.45,0,3.45,-0.59528,0.83846,1.028286658,2.87472,0.83846,2.9945,-3.47,0,3.47
15/12/2020 12:00,6.79136,1.11748,6.882683503,3.83136,1.11748,3.991,2.96,0,2.96,0.87136,1.11748,1.417049682,3.83136,1.11748,3.991,-2.96,0,2.96
15/12/2020 12:30,7.3328,1.2754,7.442889291,4.3728,1.2754,4.555,2.96,0,2.96,1.4128,1.2754,1.903325773,4.3728,1.2754,4.555,-2.96,0,2.96
15/12/2020 13:00,7.226,1.3055,7.342983471,4.476,1.3055,4.6625,2.75,0,2.75,1.716,1.3055,2.156150795,4.476,1.3055,4.6625,-2.76,0,2.76
15/12/2020 13:30,6.70936,1.18398,6.813025778,4.05936,1.18398,4.2285,2.65,0,2.65,1.40936,1.18398,1.840680377,4.05936,1.18398,4.2285,-2.65,0,2.65
15/12/2020 14:00,6.61224,1.13232,6.708492111,3.88224,1.13232,4.044,2.73,0,2.73,1.14224,1.13232,1.608372096,3.88224,1.13232,4.044,-2.74,0,2.74
15/12/2020 14:30,6.56608,1.02844,6.646133869,3.52608,1.02844,3.673,3.04,0,3.04,0.47608,1.02844,1.133287695,3.52608,1.02844,3.673,-3.05,0,3.05
15/12/2020 15:00,6.08632,0.82726,6.142283798,2.83632,0.82726,2.9545,3.25,0,3.25,-0.41368,0.82726,0.924927159,2.83632,0.82726,2.9545,-3.25,0,3.25
15/12/2020 15:30,6.16136,0.76748,6.20897597,2.63136,0.76748,2.741,3.53,0,3.53,-0.90864,0.76748,1.189391525,2.63136,0.76748,2.741,-3.54,0,3.54
15/12/2020 16:00,6.1704,0.6447,6.203988576,2.2104,0.6447,2.3025,3.96,0,3.96,-1.7596,0.6447,1.873987793,2.2104,0.6447,2.3025,-3.97,0,3.97
15/12/2020 16:30,6.76488,-0.56316,6.788280386,2.35488,0.68684,2.453,4.41,-1.25,4.583732104,-2.04512,2.02684,2.879339542,2.35488,0.68684,2.453,-4.4,1.34,4.599521714
15/12/2020 17:00,7.56776,0.82768,7.612886811,2.83776,0.82768,2.956,4.73,0,4.73,-1.92224,0.82768,2.092859479,2.83776,0.82768,2.956,-4.76,0,4.76
15/12/2020 17:30,7.84952,0.90986,7.902076275,3.11952,0.90986,3.2495,4.73,0,4.73,-1.64048,0.90986,1.875905075,3.11952,0.90986,3.2495,-4.76,0,4.76
15/12/2020 18:00,7.56944,0.74942,7.606448071,2.56944,0.74942,2.6765,5,0,5,-2.45056,0.74942,2.562591393,2.56944,0.74942,2.6765,-5.02,0,5.02
15/12/2020 18:30,7.95576,0.99918,8.018259029,3.42576,0.99918,3.5685,4.53,0,4.53,-1.10424,0.99918,1.489196646,3.42576,0.99918,3.5685,-4.53,0,4.53
15/12/2020 19:00,7.70384,-0.16638,7.705636447,3.54384,1.03362,3.6915,4.16,-1.2,4.329618921,-0.64616,2.42362,2.508277626,3.54384,1.03362,3.6915,-4.19,1.39,4.414544144
15/12/2020 19:30,7.16264,0.84952,7.212842436,2.91264,0.84952,3.034,4.25,0,4.25,-1.27736,0.84952,1.534057626,2.91264,0.84952,3.034,-4.19,0,4.19
15/12/2020 20:00,7.3296,1.0003,7.397542582,3.4296,1.0003,3.5725,3.9,0,3.9,-0.4704,1.0003,1.105385114,3.4296,1.0003,3.5725,-3.9,0,3.9
15/12/2020 20:30,6.32376,0.75068,6.368159938,2.57376,0.75068,2.681,3.75,0,3.75,-1.17624,0.75068,1.395371277,2.57376,0.75068,2.681,-3.75,0,3.75
15/12/2020 21:00,5.8688,-0.7516,5.916731868,2.4288,0.7084,2.53,3.44,-1.46,3.737004148,-1.0312,1.7184,2.004063871,2.4288,0.7084,2.53,-3.46,1.01,3.604400089
15/12/2020 21:30,5.54256,0.74158,5.591950666,2.54256,0.74158,2.6485,3,0,3,-0.39744,0.74158,0.841367607,2.54256,0.74158,2.6485,-2.94,0,2.94
15/12/2020 22:00,5.60752,0.92386,5.683115154,3.16752,0.92386,3.2995,2.44,0,2.44,0.75752,0.92386,1.194719151,3.16752,0.92386,3.2995,-2.41,0,2.41
15/12/2020 22:30,4.47152,-0.14164,4.473762734,2.29152,0.66836,2.387,2.18,-0.81,2.325618197,0.08152,0.08836,0.120220631,2.29152,0.66836,2.387,-2.21,-0.58,2.284841351
15/12/2020 23:00,4.50032,0.12926,4.502175946,2.74032,0.79926,2.8545,1.76,-0.67,1.883215336,0.99032,0.12926,0.998720106,2.74032,0.79926,2.8545,-1.75,-0.67,1.873872995
15/12/2020 23:30,4.35064,0.11852,4.35225406,3.08064,0.89852,3.209,1.27,-0.78,1.49040263,1.77064,0.27852,1.792411616,3.08064,0.89852,3.209,-1.31,-0.62,1.449310181
16/12/2020 00:00,3.56296,-0.18122,3.567565648,2.05296,0.59878,2.1385,1.51,-0.78,1.699558766,0.53296,-0.18122,0.562927216,2.05296,0.59878,2.1385,-1.52,-0.78,1.70844959
16/12/2020 00:30,4.00944,-0.08308,4.010300662,2.38944,0.69692,2.489,1.62,-0.78,1.797998888,0.75944,-0.08308,0.763970811,2.38944,0.69692,2.489,-1.63,-0.78,1.807014112
16/12/2020 01:00,4.21056,-0.02442,4.210630814,2.59056,0.75558,2.6985,1.62,-0.78,1.797998888,0.96056,-0.02442,0.960870361,2.59056,0.75558,2.6985,-1.63,-0.78,1.807014112
16/12/2020 01:30,4.49216,0.24938,4.499076778,3.15216,0.91938,3.2835,1.34,-0.67,1.498165545,1.80216,0.24938,1.819332584,3.15216,0.91938,3.2835,-1.35,-0.67,1.507116452
16/12/2020 02:00,3.85472,-0.02404,3.854794962,2.21472,0.64596,2.307,1.64,-0.67,1.771581215,0.58472,-0.02404,0.585213978,2.21472,0.64596,2.307,-1.63,-0.67,1.762328006
16/12/2020 02:30,4.31936,0.05648,4.319729251,3.03936,0.88648,3.166,1.28,-0.83,1.525549081,1.75936,0.05648,1.760266343,3.03936,0.88648,3.166,-1.28,-0.83,1.525549081
16/12/2020 03:00,4.44936,0.16148,4.452289321,3.39936,0.99148,3.541,1.05,-0.83,1.338431918,2.34936,0.16148,2.354903013,3.39936,0.99148,3.541,-1.05,-0.83,1.338431918
16/12/2020 03:30,4.52328,0.18304,4.526981953,3.47328,1.01304,3.618,1.05,-0.83,1.338431918,2.42328,0.18304,2.430183038,3.47328,1.01304,3.618,-1.05,-0.83,1.338431918
16/12/2020 04:00,4.4604,0.1822,4.464119734,3.4704,1.0122,3.615,0.99,-0.83,1.291897829,2.4804,0.1822,2.487082829,3.4704,1.0122,3.615,-0.99,-0.83,1.291897829
16/12/2020 04:30,4.6376,0.0218,4.637651237,3.7776,1.1018,3.935,0.86,-1.08,1.380579588,2.9176,0.2718,2.930232926,3.7776,1.1018,3.935,-0.86,-0.83,1.195198728
16/12/2020 05:00,4.748,1.134,4.881542789,3.888,1.134,4.05,0.86,0,0.86,3.028,1.134,3.233379037,3.888,1.134,4.05,-0.86,0,0.86
16/12/2020 05:30,4.84496,0.45728,4.866491796,3.86496,1.12728,4.026,0.98,-0.67,1.187139419,2.88496,0.45728,2.920975727,3.86496,1.12728,4.026,-0.98,-0.67,1.187139419
16/12/2020 06:00,5.35664,0.60652,5.390868075,4.37664,1.27652,4.559,0.98,-0.67,1.187139419,3.39664,0.60652,3.450366618,4.37664,1.27652,4.559,-0.98,-0.67,1.187139419
16/12/2020 06:30,6.1316,-0.0937,6.132315896,4.5816,1.3363,4.7725,1.55,-1.43,2.108885962,3.0216,2.5063,3.925761869,4.5816,1.3363,4.7725,-1.56,1.17,1.95
16/12/2020 07:00,7.25744,1.62092,7.436250198,5.55744,1.62092,5.789,1.7,0,1.7,3.86744,1.62092,4.193384528,5.55744,1.62092,5.789,-1.69,0,1.69
16/12/2020 07:30,8.39912,0.76016,8.433448879,6.54912,1.91016,6.822,1.85,-1.15,2.178302091,4.69912,3.28016,5.730722328,6.54912,1.91016,6.822,-1.85,1.37,2.302042571
16/12/2020 08:00,8.93016,2.68588,9.325326214,6.74016,1.96588,7.021,2.19,0.72,2.305319934,4.54016,2.68588,5.275130728,6.74016,1.96588,7.021,-2.2,0.72,2.314821807
16/12/2020 08:30,9.03312,2.60216,9.400451776,6.45312,1.88216,6.722,2.58,0.72,2.678581714,3.89312,2.60216,4.682693669,6.45312,1.88216,6.722,-2.56,0.72,2.659323222
16/12/2020 09:00,8.64616,1.73138,8.817809221,5.93616,1.73138,6.1835,2.71,0,2.71,3.21616,1.73138,3.652582901,5.93616,1.73138,6.1835,-2.72,0,2.72
16/12/2020 09:30,8.86384,1.82112,9.048985446,6.24384,1.82112,6.504,2.62,0,2.62,3.64384,1.82112,4.073579262,6.24384,1.82112,6.504,-2.6,0,2.6
16/12/2020 10:00,9.2796,1.9978,9.492216864,6.8496,1.9978,7.135,2.43,0,2.43,4.4396,1.9978,4.868393267,6.8496,1.9978,7.135,-2.41,0,2.41
16/12/2020 10:30,9.35056,1.92808,9.547275255,6.61056,1.92808,6.886,2.74,0,2.74,3.86056,1.92808,4.315253874,6.61056,1.92808,6.886,-2.75,0,2.75
16/12/2020 11:00,9.70864,2.03252,9.919114285,6.96864,2.03252,7.259,2.74,0,2.74,4.21864,2.03252,4.682740757,6.96864,2.03252,7.259,-2.75,0,2.75
16/12/2020 11:30,9.96552,2.09286,10.18290979,7.17552,2.09286,7.4745,2.79,0,2.79,4.36552,2.09286,4.841263043,7.17552,2.09286,7.4745,-2.81,0,2.81
16/12/2020 12:00,10.09936,2.11148,10.3177236,7.23936,2.11148,7.541,2.86,0,2.86,4.35936,2.11148,4.843796796,7.23936,2.11148,7.541,-2.88,0,2.88
16/12/2020 12:30,10.09288,2.13584,10.31639662,7.32288,2.13584,7.628,2.77,0,2.77,4.54288,2.13584,5.01991745,7.32288,2.13584,7.628,-2.78,0,2.78
16/12/2020 13:00,9.98464,2.14802,10.21308111,7.36464,2.14802,7.6715,2.62,0,2.62,4.73464,2.14802,5.199115872,7.36464,2.14802,7.6715,-2.63,0,2.63
16/12/2020 13:30,9.76808,2.04694,9.980248005,7.01808,2.04694,7.3105,2.75,0,2.75,4.25808,2.04694,4.724532638,7.01808,2.04694,7.3105,-2.76,0,2.76
16/12/2020 14:00,9.8504,1.9397,10.03956255,6.6504,1.9397,6.9275,3.2,0,3.2,3.4504,1.9397,3.958244087,6.6504,1.9397,6.9275,-3.2,0,3.2
16/12/2020 14:30,9.39936,1.70898,9.553459114,5.85936,1.70898,6.1035,3.54,0,3.54,2.30936,1.70898,2.872935128,5.85936,1.70898,6.1035,-3.55,0,3.55
16/12/2020 15:00,8.60208,1.44144,8.722014079,4.94208,1.44144,5.148,3.66,0,3.66,1.28208,1.44144,1.929113371,4.94208,1.44144,5.148,-3.66,0,3.66
16/12/2020 15:30,7.36624,0.94682,7.426840503,3.24624,0.94682,3.3815,4.12,0,4.12,-0.85376,0.94682,1.274901663,3.24624,0.94682,3.3815,-4.1,0,4.1
16/12/2020 16:00,6.35672,-1.19304,6.467706982,1.08672,0.31696,1.132,5.27,-1.51,5.482061656,-4.18328,1.49696,4.443053094,1.08672,0.31696,1.132,-5.27,1.18,5.400490718
16/12/2020 16:30,7.29216,0.49938,7.309239211,1.71216,0.49938,1.7835,5.58,0,5.58,-3.90784,0.49938,3.93961849,1.71216,0.49938,1.7835,-5.62,0,5.62
16/12/2020 17:00,7.43968,0.49574,7.456178421,1.69968,0.49574,1.7705,5.74,0,5.74,-4.07032,0.49574,4.100397914,1.69968,0.49574,1.7705,-5.77,0,5.77
16/12/2020 17:30,7.14992,0.45206,7.164196693,1.54992,0.45206,1.6145,5.6,0,5.6,-4.09008,0.45206,4.114986349,1.54992,0.45206,1.6145,-5.64,0,5.64
16/12/2020 18:00,6.65728,-0.94746,6.724362977,1.27728,0.37254,1.3305,5.38,-1.32,5.53956677,-4.14272,1.71254,4.482736023,1.27728,0.37254,1.3305,-5.42,1.34,5.583189053
16/12/2020 18:30,7.10656,0.64358,7.135642245,2.20656,0.64358,2.2985,4.9,0,4.9,-2.71344,0.64358,2.788718675,2.20656,0.64358,2.2985,-4.92,0,4.92
16/12/2020 19:00,6.74256,-0.70342,6.779152974,2.18256,0.63658,2.2735,4.56,-1.34,4.752809695,-2.40744,1.81658,3.015912839,2.18256,0.63658,2.2735,-4.59,1.18,4.739250996
16/12/2020 19:30,6.63512,-0.77934,6.680732613,2.50512,0.73066,2.6095,4.13,-1.51,4.397385587,-1.64488,1.41066,2.166931436,2.50512,0.73066,2.6095,-4.15,0.68,4.205341841
16/12/2020 20:00,6.49008,0.80794,6.540176255,2.77008,0.80794,2.8855,3.72,0,3.72,-0.94992,-0.70206,1.181201189,2.77008,0.80794,2.8855,-3.72,-1.51,4.014785175
16/12/2020 20:30,5.98848,0.66164,6.024919933,2.26848,0.66164,2.363,3.72,0,3.72,-1.39152,0.66164,1.540809982,2.26848,0.66164,2.363,-3.66,0,3.66
16/12/2020 21:00,5.32688,-1.15466,5.45058623,1.76688,0.51534,1.8405,3.56,-1.67,3.932238548,-1.82312,1.50534,2.36427897,1.76688,0.51534,1.8405,-3.59,0.99,3.724003222
16/12/2020 21:30,5.4884,0.0587,5.488713898,2.4984,0.7287,2.6025,2.99,-0.67,3.064147516,-0.4816,0.0587,0.485164147,2.4984,0.7287,2.6025,-2.98,-0.67,3.054390283
16/12/2020 22:00,6.2028,1.1354,6.305859259,3.8928,1.1354,4.055,2.31,0,2.31,1.5828,1.1354,1.947919146,3.8928,1.1354,4.055,-2.31,0,2.31
16/12/2020 22:30,4.5684,-0.1213,4.570010093,2.2584,0.6587,2.3525,2.31,-0.78,2.438134533,-0.0516,-0.1113,0.12267946,2.2584,0.6587,2.3525,-2.31,-0.77,2.434953798
16/12/2020 23:00,4.036,-0.2095,4.041433687,1.956,0.5705,2.0375,2.08,-0.78,2.221440974,-0.144,-0.2595,0.296776431,1.956,0.5705,2.0375,-2.1,-0.83,2.258074401
16/12/2020 23:30,3.88736,-0.08702,3.888333866,2.06736,0.60298,2.1535,1.82,-0.69,1.946406946,0.28736,-0.09702,0.303296307,2.06736,0.60298,2.1535,-1.78,-0.7,1.912694435
17/12/2020 00:00,3.57064,-0.07148,3.571355401,2.12064,0.61852,2.209,1.45,-0.69,1.60580198,0.67064,-0.08148,0.67557161,2.12064,0.61852,2.209,-1.45,-0.7,1.610124219
17/12/2020 00:30,4.34304,0.13922,4.345270837,2.84304,0.82922,2.9615,1.5,-0.69,1.651090549,1.39304,0.12922,1.399020461,2.84304,0.82922,2.9615,-1.45,-0.7,1.610124219
17/12/2020 01:00,5.00296,0.38128,5.017467808,3.67296,1.07128,3.826,1.33,-0.69,1.498332406,2.34296,0.37128,2.37219527,3.67296,1.07128,3.826,-1.33,-0.7,1.502963739
17/12/2020 01:30,4.55848,0.19914,4.562827703,3.04848,0.88914,3.1755,1.51,-0.69,1.660180713,1.52848,0.18914,1.540137997,3.04848,0.88914,3.1755,-1.52,-0.7,1.673439572
17/12/2020 02:00,4.78656,0.33858,4.798519881,3.52656,1.02858,3.6735,1.26,-0.69,1.436558387,2.25656,0.32858,2.280356957,3.52656,1.02858,3.6735,-1.27,-0.7,1.450137924
17/12/2020 02:30,4.40816,0.20488,4.412918581,3.06816,0.89488,3.196,1.34,-0.69,1.507215977,1.71816,0.19488,1.729176683,3.06816,0.89488,3.196,-1.35,-0.7,1.520690633
17/12/2020 03:00,4.9564,1.1277,5.08307075,3.8664,1.1277,4.0275,1.09,0,1.09,2.7664,1.1277,2.987419664,3.8664,1.1277,4.0275,-1.1,0,1.1
17/12/2020 03:30,4.60144,0.98042,4.704728839,3.36144,0.98042,3.5015,1.24,0,1.24,2.11144,0.98042,2.327960964,3.36144,0.98042,3.5015,-1.25,0,1.25
17/12/2020 04:00,3.90928,0.10854,3.9107865,2.66928,0.77854,2.7805,1.24,-0.67,1.40943251,1.41928,0.10854,1.423424269,2.66928,0.77854,2.7805,-1.25,-0.67,1.418238344
17/12/2020 04:30,3.85592,0.05506,3.85631309,2.48592,0.72506,2.5895,1.37,-0.67,1.525057376,1.11592,0.05506,1.117277517,2.48592,0.72506,2.5895,-1.37,-0.67,1.525057376
17/12/2020 05:00,4.344,0.247,4.351016548,3.144,0.917,3.275,1.2,-0.67,1.374372584,1.944,0.247,1.959628791,3.144,0.917,3.275,-1.2,-0.67,1.374372584
17/12/2020 05:30,4.27544,0.19492,4.279880956,2.96544,0.86492,3.089,1.31,-0.67,1.471393897,1.65544,0.19492,1.66687594,2.96544,0.86492,3.089,-1.31,-0.67,1.471393897
17/12/2020 06:00,4.93672,1.03446,5.043938129,3.54672,1.03446,3.6945,1.39,0,1.39,2.15672,1.03446,2.391975888,3.54672,1.03446,3.6945,-1.39,0,1.39
17/12/2020 06:30,5.42456,0.95508,5.507996823,3.27456,0.95508,3.411,2.15,0,2.15,1.11456,0.95508,1.467794877,3.27456,0.95508,3.411,-2.16,0,2.16
17/12/2020 07:00,5.67536,-0.53302,5.700335205,3.07536,0.89698,3.2035,2.6,-1.43,2.967305175,0.46536,1.24698,1.330984241,3.07536,0.89698,3.2035,-2.61,0.35,2.633362869
17/12/2020 07:30,5.7068,-0.8851,5.775029719,2.1768,0.6349,2.2675,3.53,-1.52,3.843344897,-1.3732,1.6649,2.158140461,2.1768,0.6349,2.2675,-3.55,1.03,3.696403658
17/12/2020 08:00,6.21016,0.63588,6.242630103,2.18016,0.63588,2.271,4.03,0,4.03,-1.87984,0.63588,1.984475195,2.18016,0.63588,2.271,-4.06,0,4.06
17/12/2020 08:30,6.92312,0.81466,6.970886705,2.79312,0.81466,2.9095,4.13,0,4.13,-1.35688,0.81466,1.582654179,2.79312,0.81466,2.9095,-4.15,0,4.15
17/12/2020 09:00,6.89704,0.71372,6.933870276,2.44704,0.71372,2.549,4.45,0,4.45,-1.98296,0.71372,2.107492966,2.44704,0.71372,2.549,-4.43,0,4.43
17/12/2020 09:30,6.6984,0.7112,6.736049881,2.4384,0.7112,2.54,4.26,0,4.26,-1.8316,0.7112,1.964831799,2.4384,0.7112,2.54,-4.27,0,4.27
17/12/2020 10:00,6.37776,0.70518,6.416626953,2.41776,0.70518,2.5185,3.96,0,3.96,-1.56224,0.70518,1.71402236,2.41776,0.70518,2.5185,-3.98,0,3.98
17/12/2020 10:30,6.87248,-0.63136,6.901419912,3.01248,0.87864,3.138,3.86,-1.51,4.144840166,-0.86752,1.88864,2.078353194,3.01248,0.87864,3.138,-3.88,1.01,4.009301685
17/12/2020 11:00,7.23784,1.02312,7.309794963,3.50784,1.02312,3.654,3.73,0,3.73,-0.20216,1.02312,1.042901338,3.50784,1.02312,3.654,-3.71,0,3.71
17/12/2020 11:30,6.95312,-0.46784,6.968841511,3.57312,1.04216,3.722,3.38,-1.51,3.701958941,0.14312,2.05216,2.057144623,3.57312,1.04216,3.722,-3.43,1.01,3.575611836
17/12/2020 12:00,7.3132,1.2201,7.414279348,4.1832,1.2201,4.3575,3.13,0,3.13,1.0832,1.2201,1.631553324,4.1832,1.2201,4.3575,-3.1,0,3.1
17/12/2020 12:30,7.6444,1.3167,7.756967852,4.5144,1.3167,4.7025,3.13,0,3.13,1.4144,1.3167,1.932414616,4.5144,1.3167,4.7025,-3.1,0,3.1
17/12/2020 13:00,7.07088,1.09984,7.155906092,3.77088,1.09984,3.928,3.3,0,3.3,0.45088,1.09984,1.188671864,3.77088,1.09984,3.928,-3.32,0,3.32
17/12/2020 13:30,6.98448,1.03964,7.061431314,3.56448,1.03964,3.713,3.42,0,3.42,0.13448,1.03964,1.048301579,3.56448,1.03964,3.713,-3.43,0,3.43
17/12/2020 14:00,6.78688,0.90034,6.846338602,3.08688,0.90034,3.2155,3.7,0,3.7,-0.59312,0.90034,1.078148158,3.08688,0.90034,3.2155,-3.68,0,3.68
17/12/2020 14:30,7.1776,1.0143,7.248913453,3.4776,1.0143,3.6225,3.7,0,3.7,-0.2024,1.0143,1.034296983,3.4776,1.0143,3.6225,-3.68,0,3.68
17/12/2020 15:00,6.90568,0.85624,6.958560426,2.93568,0.85624,3.058,3.97,0,3.97,-1.04432,0.85624,1.350463328,2.93568,0.85624,3.058,-3.98,0,3.98
17/12/2020 15:30,6.79096,0.77028,6.834505761,2.64096,0.77028,2.751,4.15,0,4.15,-1.53904,0.77028,1.721039047,2.64096,0.77028,2.751,-4.18,0,4.18
17/12/2020 16:00,7.34104,-0.51928,7.359383126,3.19104,0.93072,3.324,4.15,-1.45,4.396020928,-0.98896,2.02072,2.249744697,3.19104,0.93072,3.324,-4.18,1.09,4.319780087
17/12/2020 16:30,7.94896,0.95928,8.0066337,3.28896,0.95928,3.426,4.66,0,4.66,-1.38104,0.95928,1.68151408,3.28896,0.95928,3.426,-4.67,0,4.67
17/12/2020 17:00,8.82024,1.11132,8.889975579,3.81024,1.11132,3.969,5.01,0,5.01,-1.21976,1.11132,1.650105027,3.81024,1.11132,3.969,-5.03,0,5.03
17/12/2020 17:30,9.07176,1.21968,9.153384554,4.18176,1.21968,4.356,4.89,0,4.89,-0.73824,1.21968,1.425698986,4.18176,1.21968,4.356,-4.92,0,4.92
17/12/2020 18:00,9.51056,1.49058,9.62665987,5.11056,1.49058,5.3235,4.4,0,4.4,0.72056,1.49058,1.655607275,5.11056,1.49058,5.3235,-4.39,0,4.39
17/12/2020 18:30,10.26936,1.90148,10.44391598,6.51936,1.90148,6.791,3.75,0,3.75,2.77936,1.90148,3.367561165,6.51936,1.90148,6.791,-3.74,0,3.74
17/12/2020 19:00,10.2156,1.9558,10.40113633,6.7056,1.9558,6.985,3.51,0,3.51,3.1856,1.9558,3.738074504,6.7056,1.9558,6.985,-3.52,0,3.52
17/12/2020 19:30,9.4436,0.7048,9.469863991,6.1536,1.7948,6.41,3.29,-1.09,3.465862086,2.8436,3.3148,4.367374497,6.1536,1.7948,6.41,-3.31,1.52,3.642320689
17/12/2020 20:00,9.01168,1.72424,9.175150135,5.91168,1.72424,6.158,3.1,0,3.1,2.82168,1.72424,3.30679325,5.91168,1.72424,6.158,-3.09,0,3.09
17/12/2020 20:30,9.32032,1.95426,9.522998322,6.70032,1.95426,6.9795,2.62,0,2.62,4.08032,1.95426,4.524173234,6.70032,1.95426,6.9795,-2.62,0,2.62
17/12/2020 21:00,8.28944,1.67692,8.457356336,5.74944,1.67692,5.989,2.54,0,2.54,3.21944,1.67692,3.629993747,5.74944,1.67692,5.989,-2.53,0,2.53
17/12/2020 21:30,8.41104,1.85822,8.613859498,6.37104,1.85822,6.6365,2.04,0,2.04,4.32104,1.85822,4.703654776,6.37104,1.85822,6.6365,-2.05,0,2.05
17/12/2020 22:00,8.34936,0.72898,8.38112309,6.81936,1.98898,7.1035,1.53,-1.26,1.982044399,5.29936,3.32898,6.258220534,6.81936,1.98898,7.1035,-1.52,1.34,2.026326726
17/12/2020 22:30,8.03256,2.01908,8.282433471,6.92256,2.01908,7.211,1.11,0,1.11,5.81256,2.01908,6.153254245,6.92256,2.01908,7.211,-1.11,0,1.11
17/12/2020 23:00,7.40408,1.93494,7.652737644,6.63408,1.93494,6.9105,0.77,0,0.77,5.86408,1.93494,6.175064943,6.63408,1.93494,6.9105,-0.77,0,0.77
17/12/2020 23:30,7.3976,1.9593,7.652668963,6.7176,1.9593,6.9975,0.68,0,0.68,6.0376,1.9593,6.347556242,6.7176,1.9593,6.9975,-0.68,0,0.68
18/12/2020 00:00,6.9144,2.0167,7.2025,6.9144,2.0167,7.2025,0,0,0,6.9144,2.0167,7.2025,6.9144,2.0167,7.2025,0,0,0
18/12/2020 00:30,6.84,0.485,6.857173251,6.84,1.995,7.125,0,-1.51,1.51,6.84,3.005,7.470985544,6.84,1.995,7.125,0,1.01,1.01
18/12/2020 01:00,7.57136,2.00998,7.833614227,6.89136,2.00998,7.1785,0.68,0,0.68,6.21136,2.00998,6.528477054,6.89136,2.00998,7.1785,-0.68,0,0.68
18/12/2020 01:30,7.44848,1.97414,7.705652669,6.76848,1.97414,7.0505,0.68,0,0.68,6.08848,1.97414,6.400532591,6.76848,1.97414,7.0505,-0.68,0,0.68
18/12/2020 02:00,7.06064,3.04102,7.687681045,6.38064,1.86102,6.6465,0.68,1.18,1.361910423,5.70064,0.19102,5.703839501,6.38064,1.86102,6.6465,-0.68,-1.67,1.803136157
18/12/2020 02:30,6.88656,2.00858,7.1735,6.88656,2.00858,7.1735,0,0,0,6.88656,2.00858,7.1735,6.88656,2.00858,7.1735,0,0,0
18/12/2020 03:00,7.23632,1.91226,7.484722136,6.55632,1.91226,6.8295,0.68,0,0.68,5.87632,1.91226,6.179633893,6.55632,1.91226,6.8295,-0.68,0,0.68
18/12/2020 03:30,7.13408,1.88244,7.378257098,6.45408,1.88244,6.723,0.68,0,0.68,5.77408,1.88244,6.073185342,6.45408,1.88244,6.723,-0.68,0,0.68
18/12/2020 04:00,6.51072,1.89896,6.782,6.51072,1.89896,6.782,0,0,0,6.51072,1.89896,6.782,6.51072,1.89896,6.782,0,0,0
18/12/2020 04:30,6.4032,1.8676,6.67,6.4032,1.8676,6.67,0,0,0,6.4032,1.8676,6.67,6.4032,1.8676,6.67,0,0,0
18/12/2020 05:00,6.37872,1.86046,6.6445,6.37872,1.86046,6.6445,0,0,0,6.37872,1.86046,6.6445,6.37872,1.86046,6.6445,0,0,0
18/12/2020 05:30,7.2488,1.9159,7.497717936,6.5688,1.9159,6.8425,0.68,0,0.68,5.8888,1.9159,6.192627734,6.5688,1.9159,6.8425,-0.68,0,0.68
18/12/2020 06:00,7.27136,1.92248,7.521210381,6.59136,1.92248,6.866,0.68,0,0.68,5.91136,1.25248,6.042589114,6.59136,1.92248,6.866,-0.68,-0.67,0.954620343
18/12/2020 06:30,7.32608,0.40844,7.337456739,6.40608,1.86844,6.673,0.92,-1.46,1.725688268,5.48608,2.96844,6.237684651,6.40608,1.86844,6.673,-0.92,1.1,1.434015342
18/12/2020 07:00,7.71112,1.87866,7.936670275,6.44112,1.87866,6.7095,1.27,0,1.27,5.17112,1.87866,5.501803836,6.44112,1.87866,6.7095,-1.27,0,1.27
18/12/2020 07:30,8.47392,0.54656,8.491528013,6.43392,1.87656,6.702,2.04,-1.33,2.435261793,4.38392,3.07656,5.355742339,6.43392,1.87656,6.702,-2.05,1.2,2.375394704
18/12/2020 08:00,8.93,1.8725,9.124207157,6.42,1.8725,6.6875,2.51,0,2.51,3.92,1.8725,4.344267056,6.42,1.8725,6.6875,-2.5,0,2.5
18/12/2020 08:30,9.36488,1.99934,9.575924908,6.85488,1.99934,7.1405,2.51,0,2.51,4.35488,3.01934,5.299188037,6.85488,1.99934,7.1405,-2.5,1.02,2.700074073
18/12/2020 09:00,9.43928,1.95104,9.638805113,6.68928,1.95104,6.968,2.75,0,2.75,3.92928,1.95104,4.387003351,6.68928,1.95104,6.968,-2.76,0,2.76
18/12/2020 09:30,9.71864,1.98002,9.918288292,6.78864,1.98002,7.0715,2.93,0,2.93,3.84864,1.98002,4.328106867,6.78864,1.98002,7.0715,-2.94,0,2.94
18/12/2020 10:00,9.35568,1.85374,9.537562595,6.35568,1.85374,6.6205,3,0,3,3.36568,1.85374,3.842415106,6.35568,1.85374,6.6205,-2.99,0,2.99
18/12/2020 10:30,9.13488,1.80684,9.311858214,6.19488,1.80684,6.453,2.94,0,2.94,3.25488,1.80684,3.722756318,6.19488,1.80684,6.453,-2.94,0,2.94
18/12/2020 11:00,9.69624,2.01432,9.903259827,6.90624,2.01432,7.194,2.79,0,2.79,4.09624,2.01432,4.564719838,6.90624,2.01432,7.194,-2.81,0,2.81
18/12/2020 11:30,9.70296,2.01628,9.910238029,6.91296,2.01628,7.201,2.79,0,2.79,4.10296,2.01628,4.571615229,6.91296,2.01628,7.201,-2.81,0,2.81
18/12/2020 12:00,9.78056,2.06808,9.996814933,7.09056,2.06808,7.386,2.69,0,2.69,4.38056,2.06808,4.844198675,7.09056,2.06808,7.386,-2.71,0,2.71
18/12/2020 12:30,9.6188,2.0209,9.828802076,6.9288,2.0209,7.2175,2.69,0,2.69,4.2188,2.0209,4.677853167,6.9288,2.0209,7.2175,-2.71,0,2.71
18/12/2020 13:00,9.44952,1.94236,9.647081973,6.65952,1.94236,6.937,2.79,0,2.79,3.85952,1.94236,4.320724129,6.65952,1.94236,6.937,-2.8,0,2.8
18/12/2020 13:30,9.33592,1.88006,9.523341213,6.44592,1.88006,6.7145,2.89,0,2.89,3.54592,1.88006,4.013499003,6.44592,1.88006,6.7145,-2.9,0,2.9
18/12/2020 14:00,9.6224,1.1732,9.693656689,6.9024,2.0132,7.19,2.72,-0.84,2.846752536,4.1724,3.6032,5.512891437,6.9024,2.0132,7.19,-2.73,1.59,3.159272068
18/12/2020 14:30,9.38584,1.99962,9.596482306,6.85584,1.99962,7.1415,2.53,0,2.53,4.33584,1.99962,4.774723934,6.85584,1.99962,7.1415,-2.52,0,2.52
18/12/2020 15:00,9.28504,1.97022,9.491771945,6.75504,1.97022,7.0365,2.53,0,2.53,4.23504,1.97022,4.670902552,6.75504,1.97022,7.0365,-2.52,0,2.52
18/12/2020 15:30,9.214,1.9495,9.417979945,6.684,1.9495,6.9625,2.53,0,2.53,4.164,1.9495,4.597765354,6.684,1.9495,6.9625,-2.52,0,2.52
18/12/2020 16:00,8.98504,1.86522,9.176600103,6.39504,1.86522,6.6615,2.59,0,2.59,3.80504,1.86522,4.237614311,6.39504,1.86522,6.6615,-2.59,0,2.59
18/12/2020 16:30,9.2776,1.0493,9.336749555,6.4776,1.8893,6.7475,2.8,-0.84,2.923285822,3.6376,3.5693,5.096276705,6.4776,1.8893,6.7475,-2.84,1.68,3.299696956
18/12/2020 17:00,9.78656,1.93858,9.976715344,6.64656,1.93858,6.9235,3.14,0,3.14,3.52656,1.93858,4.024266126,6.64656,1.93858,6.9235,-3.12,0,3.12
18/12/2020 17:30,10.40184,2.02762,10.59761852,6.95184,2.02762,7.2415,3.45,0,3.45,3.49184,2.02762,4.037844654,6.95184,2.02762,7.2415,-3.46,0,3.46
18/12/2020 18:00,10.9884,2.0587,11.17958766,7.0584,2.0587,7.3525,3.93,0,3.93,3.1084,2.0587,3.728323517,7.0584,2.0587,7.3525,-3.95,0,3.95
18/12/2020 18:30,11.03256,1.06158,11.08351624,7.10256,2.07158,7.3985,3.93,-1.01,4.057708713,3.15256,3.57158,4.763907876,7.10256,2.07158,7.3985,-3.95,1.5,4.225221888
18/12/2020 19:00,10.89896,2.06178,11.09226153,7.06896,2.06178,7.3635,3.83,0,3.83,3.25896,2.06178,3.856391714,7.06896,2.06178,7.3635,-3.81,0,3.81
18/12/2020 19:30,9.8168,2.0349,10.02548653,6.9768,2.0349,7.2675,2.84,0,2.84,4.1468,2.0349,4.619173979,6.9768,2.0349,7.2675,-2.83,0,2.83
18/12/2020 20:00,9.25896,2.02678,9.478194841,6.94896,2.02678,7.2385,2.31,0,2.31,4.62896,2.02678,5.053227469,6.94896,2.02678,7.2385,-2.32,0,2.32
18/12/2020 20:30,9.03472,2.02846,9.259633656,6.95472,2.02846,7.2445,2.08,0,2.08,4.86472,2.02846,5.270687873,6.95472,2.02846,7.2445,-2.09,0,2.09
18/12/2020 21:00,8.86488,0.88184,8.908632847,7.03488,2.05184,7.328,1.83,-1.17,2.172049723,5.21488,3.23184,6.135125361,7.03488,2.05184,7.328,-1.82,1.18,2.169055094
18/12/2020 21:30,8.64008,2.06794,8.88410706,7.09008,2.06794,7.3855,1.55,0,1.55,5.53008,2.06794,5.90408,7.09008,2.06794,7.3855,-1.56,0,1.56
18/12/2020 22:00,8.20688,0.71784,8.238214224,6.98688,2.03784,7.278,1.22,-1.32,1.797442628,5.74688,3.24784,6.601143416,6.98688,2.03784,7.278,-1.24,1.21,1.732541486
18/12/2020 22:30,7.74736,1.98548,7.997732041,6.80736,1.98548,7.091,0.94,0,0.94,5.86736,1.98548,6.194194395,6.80736,1.98548,7.091,-0.94,0,0.94
18/12/2020 23:00,7.49264,1.96952,7.747171303,6.75264,1.96952,7.034,0.74,0,0.74,6.01264,1.96952,6.326993662,6.75264,1.96952,7.034,-0.74,0,0.74
18/12/2020 23:30,7.56896,2.00928,7.831114965,6.88896,2.00928,7.176,0.68,0,0.68,6.20896,2.00928,6.525978118,6.88896,2.00928,7.176,-0.68,0,0.68
19/12/2020 00:00,7.10688,2.07284,7.403,7.10688,2.07284,7.403,0,0,0,7.10688,2.07284,7.403,7.10688,2.07284,7.403,0,0,0
19/12/2020 00:30,7.04832,2.05576,7.342,7.04832,2.05576,7.342,0,0,0,7.04832,2.05576,7.342,7.04832,2.05576,7.342,0,0,0
19/12/2020 01:00,7.52,1.995,7.78013014,6.84,1.995,7.125,0.68,0,0.68,6.16,1.995,6.475,6.84,1.995,7.125,-0.68,0,0.68
19/12/2020 01:30,7.3928,1.9579,7.647670511,6.7128,1.9579,6.9925,0.68,0,0.68,6.0328,1.9579,6.342558494,6.7128,1.9579,6.9925,-0.68,0,0.68
19/12/2020 02:00,7.45232,1.97526,7.709651448,6.77232,1.97526,7.0545,0.68,0,0.68,6.09232,1.97526,6.404530822,6.77232,1.97526,7.0545,-0.68,0,0.68
19/12/2020 02:30,7.0168,1.7724,7.237187575,6.0768,1.7724,6.33,0.94,0,0.94,5.1368,1.7724,5.433977917,6.0768,1.7724,6.33,-0.94,0,0.94
19/12/2020 03:00,7.242,1.911,7.489892189,6.552,1.911,6.825,0.69,0,0.69,5.862,1.911,6.165627705,6.552,1.911,6.825,-0.69,0,0.69
19/12/2020 03:30,7.19256,1.89658,7.438409444,6.50256,1.89658,6.7735,0.69,0,0.69,5.81256,1.89658,6.114153208,6.50256,1.89658,6.7735,-0.69,0,0.69
19/12/2020 04:00,6.38592,1.86256,6.652,6.38592,1.86256,6.652,0,0,0,6.38592,1.86256,6.652,6.38592,1.86256,6.652,0,0,0
19/12/2020 04:30,6.34032,1.84926,6.6045,6.34032,1.84926,6.6045,0,0,0,6.34032,1.84926,6.6045,6.34032,1.84926,6.6045,0,0,0
19/12/2020 05:00,6.16512,1.79816,6.422,6.16512,1.79816,6.422,0,0,0,6.16512,1.79816,6.422,6.16512,1.79816,6.422,0,0,0
19/12/2020 05:30,6.06336,1.76848,6.316,6.06336,1.76848,6.316,0,0,0,6.06336,1.76848,6.316,6.06336,1.76848,6.316,0,0,0
19/12/2020 06:00,5.53632,0.73476,5.584864493,4.81632,1.40476,5.017,0.72,-0.67,0.983514108,4.09632,0.73476,4.161695544,4.81632,1.40476,5.017,-0.72,-0.67,0.983514108
19/12/2020 06:30,5.15072,1.19896,5.288423357,4.11072,1.19896,4.282,1.04,0,1.04,3.07072,1.19896,3.296486979,4.11072,1.19896,4.282,-1.04,0,1.04
19/12/2020 07:00,5.58032,1.32426,5.735297364,4.54032,1.32426,4.7295,1.04,0,1.04,3.50032,1.32426,3.742446346,4.54032,1.32426,4.7295,-1.04,0,1.04
19/12/2020 07:30,5.55432,1.20876,5.68432682,4.14432,1.20876,4.317,1.41,0,1.41,2.72432,1.20876,2.980439598,4.14432,1.20876,4.317,-1.42,0,1.42
19/12/2020 08:00,6.14248,1.31614,6.281901388,4.51248,1.31614,4.7005,1.63,0,1.63,2.88248,1.31614,3.168740357,4.51248,1.31614,4.7005,-1.63,0,1.63
19/12/2020 08:30,6.67912,1.40266,6.824814946,4.80912,1.40266,5.0095,1.87,0,1.87,2.95912,1.40266,3.274728424,4.80912,1.40266,5.0095,-1.85,0,1.85
19/12/2020 09:00,6.3656,1.1858,6.475105018,4.0656,1.1858,4.235,2.3,0,2.3,1.7656,1.1858,2.126843906,4.0656,1.1858,4.235,-2.3,0,2.3
19/12/2020 09:30,6.89776,1.42268,7.042947636,4.87776,1.42268,5.081,2.02,0,2.02,2.85776,1.42268,3.192304904,4.87776,1.42268,5.081,-2.02,0,2.02
19/12/2020 10:00,7.73824,0.45532,7.751623998,6.01824,1.75532,6.269,1.72,-1.3,2.156014842,4.33824,3.09532,5.329290028,6.01824,1.75532,6.269,-1.68,1.34,2.148953234
19/12/2020 10:30,7.3588,1.5834,7.527223459,5.4288,1.5834,5.655,1.93,0,1.93,3.5088,1.5834,3.849523737,5.4288,1.5834,5.655,-1.92,0,1.92
19/12/2020 11:00,7.08424,1.55582,7.253070539,5.33424,1.55582,5.5565,1.75,0,1.75,3.59424,1.55582,3.916521039,5.33424,1.55582,5.5565,-1.74,0,1.74
19/12/2020 11:30,7.69424,1.87082,7.918415034,6.41424,1.87082,6.6815,1.28,0,1.28,5.13424,1.87082,5.464465925,6.41424,1.87082,6.6815,-1.28,0,1.28
19/12/2020 12:00,7.74384,1.83862,7.959119389,6.30384,1.83862,6.5665,1.44,0,1.44,4.86384,1.83862,5.199756057,6.30384,1.83862,6.5665,-1.44,0,1.44
19/12/2020 12:30,8.34672,1.82196,8.543258922,6.24672,1.82196,6.507,2.1,0,2.1,4.14672,1.82196,4.529329421,6.24672,1.82196,6.507,-2.1,0,2.1
19/12/2020 13:00,8.18208,1.80894,8.379659722,6.20208,1.80894,6.4605,1.98,0,1.98,4.23208,1.80894,4.602473797,6.20208,1.80894,6.4605,-1.97,0,1.97
19/12/2020 13:30,8.07032,1.88426,8.287369948,6.46032,1.88426,6.7295,1.61,0,1.61,4.86032,1.88426,5.212786803,6.46032,1.88426,6.7295,-1.6,0,1.6
19/12/2020 14:00,7.90568,1.87124,8.124119362,6.41568,1.87124,6.683,1.49,0,1.49,4.92568,1.87124,5.269142492,6.41568,1.87124,6.683,-1.49,0,1.49
19/12/2020 14:30,7.09312,1.51466,7.253037036,5.19312,1.51466,5.4095,1.9,0,1.9,3.30312,1.51466,3.633840482,5.19312,1.51466,5.4095,-1.89,0,1.89
19/12/2020 15:00,6.86832,1.40826,7.011206448,4.82832,1.40826,5.0295,2.04,0,2.04,2.78832,1.40826,3.123767701,4.82832,1.40826,5.0295,-2.04,0,2.04
19/12/2020 15:30,6.86248,1.33364,6.990867428,4.57248,1.33364,4.763,2.29,0,2.29,2.27248,1.33364,2.634911953,4.57248,1.33364,4.763,-2.3,0,2.3
19/12/2020 16:00,7.01256,1.30158,7.132328389,4.46256,1.30158,4.6485,2.55,0,2.55,1.92256,1.30158,2.321712181,4.46256,1.30158,4.6485,-2.54,0,2.54
19/12/2020 16:30,7.4184,1.2887,7.529502391,4.4184,1.2887,4.6025,3,0,3,1.4184,1.2887,1.916404511,4.4184,1.2887,4.6025,-3,0,3
19/12/2020 17:00,8.23768,1.50724,8.374433963,5.16768,1.50724,5.383,3.07,0,3.07,2.10768,1.50724,2.591155611,5.16768,1.50724,5.383,-3.06,0,3.06
19/12/2020 17:30,9.65176,1.93718,9.844243874,6.64176,1.93718,6.9185,3.01,0,3.01,3.58176,1.93718,4.072059804,6.64176,1.93718,6.9185,-3.06,0,3.06
19/12/2020 18:00,9.6868,1.9474,9.880610356,6.6768,1.9474,6.955,3.01,0,3.01,3.6168,1.9474,4.107749871,6.6768,1.9474,6.955,-3.06,0,3.06
19/12/2020 18:30,9.41752,1.86886,9.601162463,6.40752,1.86886,6.6745,3.01,0,3.01,3.40752,1.86886,3.886364657,6.40752,1.86886,6.6745,-3,0,3
19/12/2020 19:00,7.68944,-0.03308,7.689511155,4.30944,1.25692,4.489,3.38,-1.29,3.617803201,0.89944,2.54692,2.701072713,4.30944,1.25692,4.489,-3.41,1.29,3.645846952
19/12/2020 19:30,7.67424,1.38082,7.797475454,4.73424,1.38082,4.9315,2.94,0,2.94,1.79424,1.38082,2.264058535,4.73424,1.38082,4.9315,-2.94,0,2.94
19/12/2020 20:00,6.53744,1.02592,6.617449176,3.51744,1.02592,3.664,3.02,0,3.02,0.51744,1.02592,1.149023934,3.51744,1.02592,3.664,-3,0,3
19/12/2020 20:30,6.88912,1.24516,7.000742661,4.26912,1.24516,4.447,2.62,0,2.62,1.64912,1.24516,2.06640272,4.26912,1.24516,4.447,-2.62,0,2.62
19/12/2020 21:00,7.3744,1.5092,7.527247837,5.1744,1.5092,5.39,2.2,0,2.2,2.9744,1.5092,3.33537704,5.1744,1.5092,5.39,-2.2,0,2.2
19/12/2020 21:30,6.05296,1.07128,6.147029006,3.67296,1.07128,3.826,2.38,0,2.38,1.31296,1.07128,1.694551504,3.67296,1.07128,3.826,-2.36,0,2.36
19/12/2020 22:00,5.47936,0.90398,5.553428297,3.09936,0.90398,3.2285,2.38,0,2.38,0.73936,0.90398,1.167832629,3.09936,0.90398,3.2285,-2.36,0,2.36
19/12/2020 22:30,4.9852,0.8386,5.055241735,2.8752,0.8386,2.995,2.11,0,2.11,0.7552,0.8386,1.128528688,2.8752,0.8386,2.995,-2.12,0,2.12
19/12/2020 23:00,5.35336,0.46848,5.373819573,3.90336,1.13848,4.066,1.45,-0.67,1.597310239,2.46336,0.46848,2.507511914,3.90336,1.13848,4.066,-1.44,-0.67,1.588238017
19/12/2020 23:30,5.8308,-0.1606,5.833011315,4.9008,1.4294,5.105,0.93,-1.59,1.842009772,3.9708,2.4394,4.660249457,4.9008,1.4294,5.105,-0.93,1.01,1.372953022
20/12/2020 00:00,6.142,0.0785,6.142501628,5.412,1.5785,5.6375,0.73,-1.5,1.668202626,4.652,2.0985,5.103411237,5.412,1.5785,5.6375,-0.76,0.52,0.920869155
20/12/2020 00:30,5.37304,0.57922,5.404170117,4.52304,1.31922,4.7115,0.85,-0.74,1.126987134,3.68304,0.56922,3.726767373,4.52304,1.31922,4.7115,-0.84,-0.75,1.126099463
20/12/2020 01:00,5.42248,0.55864,5.451180423,4.45248,1.29864,4.638,0.97,-0.74,1.220040983,3.49248,0.54864,3.535310793,4.45248,1.29864,4.638,-0.96,-0.75,1.21823643
20/12/2020 01:30,5.43648,0.60064,5.46955969,4.35648,1.27064,4.538,1.08,-0.67,1.270944531,3.27648,0.60064,3.331079345,4.35648,1.27064,4.538,-1.08,-0.67,1.270944531
20/12/2020 02:00,4.85824,0.38532,4.873496425,3.61824,1.05532,3.769,1.24,-0.67,1.40943251,2.36824,0.38532,2.399381629,3.61824,1.05532,3.769,-1.25,-0.67,1.418238344
20/12/2020 02:30,4.8104,0.3947,4.826565679,3.6504,1.0647,3.8025,1.16,-0.67,1.339589489,2.4904,0.3947,2.52148374,3.6504,1.0647,3.8025,-1.16,-0.67,1.339589489
20/12/2020 03:00,5.11184,1.22262,5.256016348,4.19184,1.22262,4.3665,0.92,0,0.92,3.29184,1.22262,3.511553823,4.19184,1.22262,4.3665,-0.9,0,0.9
20/12/2020 03:30,4.85216,1.14688,4.985859043,3.93216,1.14688,4.096,0.92,0,0.92,3.03216,1.14688,3.241809371,3.93216,1.14688,4.096,-0.9,0,0.9
20/12/2020 04:00,4.21056,0.26058,4.218615585,3.19056,0.93058,3.3235,1.02,-0.67,1.220368797,2.17056,0.26058,2.186145615,3.19056,0.93058,3.3235,-1.02,-0.67,1.220368797
20/12/2020 04:30,4.29552,0.30286,4.30618349,3.33552,0.97286,3.4745,0.96,-0.67,1.170683561,2.37552,0.30286,2.394748306,3.33552,0.97286,3.4745,-0.96,-0.67,1.170683561
20/12/2020 05:00,4.2912,0.3016,4.301785676,3.3312,0.9716,3.47,0.96,-0.67,1.170683561,2.3712,0.3016,2.390303746,3.3312,0.9716,3.47,-0.96,-0.67,1.170683561
20/12/2020 05:30,4.09056,0.24308,4.097776104,3.13056,0.91308,3.261,0.96,-0.67,1.170683561,2.17056,0.24308,2.184128797,3.13056,0.91308,3.261,-0.96,-0.67,1.170683561
20/12/2020 06:00,4.33056,0.31308,4.341862388,3.37056,0.98308,3.511,0.96,-0.67,1.170683561,2.41056,0.31308,2.430806163,3.37056,0.98308,3.511,-0.96,-0.67,1.170683561
20/12/2020 06:30,4.532,0.3135,4.542830203,3.372,0.9835,3.5125,1.16,-0.67,1.339589489,2.212,0.3135,2.234105246,3.372,0.9835,3.5125,-1.16,-0.67,1.339589489
20/12/2020 07:00,5.06096,0.46778,5.082532267,3.90096,1.13778,4.0635,1.16,-0.67,1.339589489,2.74096,0.46778,2.780589839,3.90096,1.13778,4.0635,-1.16,-0.67,1.339589489
20/12/2020 07:30,5.40872,0.50796,5.43252017,4.03872,1.17796,4.207,1.37,-0.67,1.525057376,2.65872,0.50796,2.706809081,4.03872,1.17796,4.207,-1.38,-0.67,1.534046935
20/12/2020 08:00,5.06952,0.17486,5.072534776,3.23952,0.94486,3.3745,1.83,-0.77,1.985396686,1.45952,0.17486,1.469957363,3.23952,0.94486,3.3745,-1.78,-0.77,1.939407126
20/12/2020 08:30,4.88368,0.09524,4.884608582,2.62368,0.76524,2.733,2.26,-0.67,2.357222942,0.36368,0.09524,0.375943879,2.62368,0.76524,2.733,-2.26,-0.67,2.357222942
20/12/2020 09:00,5.17792,0.18106,5.18108466,2.91792,0.85106,3.0395,2.26,-0.67,2.357222942,0.65792,0.18106,0.682379257,2.91792,0.85106,3.0395,-2.26,-0.67,2.357222942
20/12/2020 09:30,5.1156,0.7658,5.17260215,2.6256,0.7658,2.735,2.49,0,2.49,0.1356,0.7658,0.777712672,2.6256,0.7658,2.735,-2.49,0,2.49
20/12/2020 10:00,5.1732,0.7826,5.232060875,2.6832,0.7826,2.795,2.49,0,2.49,0.1932,0.7826,0.806094908,2.6832,0.7826,2.795,-2.49,0,2.49
20/12/2020 10:30,5.47792,0.90356,5.551939139,3.09792,0.90356,3.227,2.38,0,2.38,0.74792,0.90356,1.172947143,3.09792,0.90356,3.227,-2.35,0,2.35
20/12/2020 11:00,5.58808,0.96194,5.670270421,3.29808,0.96194,3.4355,2.29,0,2.29,0.99808,0.96194,1.386179011,3.29808,0.96194,3.4355,-2.3,0,2.3
20/12/2020 11:30,5.83584,1.07212,5.933504007,3.67584,1.07212,3.829,2.16,0,2.16,1.51584,1.07212,1.85666696,3.67584,1.07212,3.829,-2.16,0,2.16
20/12/2020 12:00,5.32304,0.17672,5.325972662,2.90304,0.84672,3.024,2.42,-0.67,2.511035643,0.48304,0.17672,0.514351631,2.90304,0.84672,3.024,-2.42,-0.67,2.511035643
20/12/2020 12:30,6.22736,0.40548,6.240546979,3.68736,1.07548,3.841,2.54,-0.67,2.626880279,1.15736,0.40548,1.226334457,3.68736,1.07548,3.841,-2.53,-0.67,2.617212257
20/12/2020 13:00,6.8404,1.2222,6.94872974,4.1904,1.2222,4.365,2.65,0,2.65,1.5504,1.2222,1.974211995,4.1904,1.2222,4.365,-2.64,0,2.64
20/12/2020 13:30,7.21112,1.49366,7.364188472,5.12112,1.49366,5.3345,2.09,0,2.09,3.04112,1.49366,3.388130908,5.12112,1.49366,5.3345,-2.08,0,2.08
20/12/2020 14:00,7.0796,1.4553,7.227629919,4.9896,1.4553,5.1975,2.09,0,2.09,2.9096,1.4553,3.253255331,4.9896,1.4553,5.1975,-2.08,0,2.08
20/12/2020 14:30,6.60088,1.22234,6.713101508,4.19088,1.22234,4.3655,2.41,0,2.41,1.78088,1.22234,2.160011262,4.19088,1.22234,4.3655,-2.41,0,2.41
20/12/2020 15:00,5.97912,-0.59234,6.008389356,3.24912,0.94766,3.3845,2.73,-1.54,3.134405845,0.48912,1.93766,1.998440555,3.24912,0.94766,3.3845,-2.76,0.99,2.932183487
20/12/2020 15:30,7.54448,-0.09786,7.545114648,4.94448,1.44214,5.1505,2.6,-1.54,3.021853736,2.34448,2.43214,3.378149116,4.94448,1.44214,5.1505,-2.6,0.99,2.782103521
20/12/2020 16:00,7.19608,1.20344,7.296015022,4.12608,1.20344,4.298,3.07,0,3.07,1.06608,1.20344,1.607729579,4.12608,1.20344,4.298,-3.06,0,3.06
20/12/2020 16:30,7.19632,1.00226,7.26577915,3.43632,1.00226,3.5795,3.76,0,3.76,-0.33368,1.00226,1.056346274,3.43632,1.00226,3.5795,-3.77,0,3.77
20/12/2020 17:00,6.61768,0.59724,6.644575547,2.04768,0.59724,2.133,4.57,0,4.57,-2.52232,0.59724,2.592063618,2.04768,0.59724,2.133,-4.57,0,4.57
20/12/2020 17:30,6.63056,0.52808,6.651555788,1.81056,0.52808,1.886,4.82,0,4.82,-3.04944,0.52808,3.09482678,1.81056,0.52808,1.886,-4.86,0,4.86
20/12/2020 18:00,7.06832,0.74326,7.107290838,2.54832,0.74326,2.6545,4.52,0,4.52,-1.95168,0.74326,2.088418121,2.54832,0.74326,2.6545,-4.5,0,4.5
20/12/2020 18:30,7.29648,-0.45686,7.310768869,3.09648,0.90314,3.2255,4.2,-1.36,4.414702708,-1.13352,2.13314,2.415606311,3.09648,0.90314,3.2255,-4.23,1.23,4.405201471
20/12/2020 19:00,6.66432,-0.78124,6.709955067,2.46432,0.71876,2.567,4.2,-1.5,4.459820624,-1.76568,1.72876,2.471080128,2.46432,0.71876,2.567,-4.23,1.01,4.348907909
20/12/2020 19:30,6.55168,-0.61576,6.5805525,3.03168,0.88424,3.158,3.52,-1.5,3.826277564,-0.50832,1.89424,1.961258372,3.03168,0.88424,3.158,-3.54,1.01,3.68126337
20/12/2020 20:00,5.98336,-0.72902,6.027608734,2.64336,0.77098,2.7535,3.34,-1.5,3.661365865,-0.67664,1.78098,1.905185411,2.64336,0.77098,2.7535,-3.32,1.01,3.47023054
20/12/2020 20:30,6.47992,0.99456,6.555799936,3.40992,0.99456,3.552,3.07,0,3.07,0.38992,0.99456,1.068263638,3.40992,0.99456,3.552,-3.02,0,3.02
20/12/2020 21:00,6.618,1.134,6.714453068,3.888,1.134,4.05,2.73,0,2.73,1.158,1.134,1.620777591,3.888,1.134,4.05,-2.73,0,2.73
20/12/2020 21:30,5.71456,0.23258,5.719290992,3.09456,0.90258,3.2235,2.62,-0.67,2.704311373,0.46456,0.23258,0.519528103,3.09456,0.90258,3.2235,-2.63,-0.67,2.714000737
20/12/2020 22:00,5.6928,0.3079,5.701120438,3.3528,0.9779,3.4925,2.34,-0.67,2.434029581,1.0228,0.3079,1.068139621,3.3528,0.9779,3.4925,-2.33,-0.67,2.424417456
20/12/2020 22:30,5.87864,1.17502,5.994921205,4.02864,1.17502,4.1965,1.85,0,1.85,2.24864,1.17502,2.537134969,4.02864,1.17502,4.1965,-1.78,0,1.78
20/12/2020 23:00,5.08672,0.32946,5.097378174,3.42672,0.99946,3.5695,1.66,-0.67,1.790111728,1.76672,0.32946,1.797176522,3.42672,0.99946,3.5695,-1.66,-0.67,1.790111728
20/12/2020 23:30,4.59936,0.26898,4.607218537,3.21936,0.93898,3.3535,1.38,-0.67,1.534046935,1.83936,0.26898,1.858923196,3.21936,0.93898,3.3535,-1.38,-0.67,1.534046935
21/12/2020 00:00,3.50648,-0.21936,3.513334712,1.95648,0.57064,2.038,1.55,-0.79,1.73971262,0.39648,-0.21936,0.453117203,1.95648,0.57064,2.038,-1.56,-0.79,1.748628034
21/12/2020 00:30,3.63072,-0.23854,3.638547657,1.89072,0.55146,1.9695,1.74,-0.79,1.910942176,0.17072,-0.23854,0.293337093,1.89072,0.55146,1.9695,-1.72,-0.79,1.892749323
21/12/2020 01:00,4.19232,0.01526,4.192347773,2.45232,0.71526,2.5545,1.74,-0.7,1.875526593,0.73232,0.00526,0.73233889,2.45232,0.71526,2.5545,-1.72,-0.71,1.860779407
21/12/2020 01:30,3.53848,-0.23086,3.546002968,1.60848,0.46914,1.6755,1.93,-0.7,2.053022163,-0.34152,-0.24086,0.417910816,1.60848,0.46914,1.6755,-1.95,-0.71,2.075234926
21/12/2020 02:00,3.33688,-0.28966,3.349428466,1.40688,0.41034,1.4655,1.93,-0.7,2.053022163,-0.54312,-0.29966,0.620302708,1.40688,0.41034,1.4655,-1.95,-0.71,2.075234926
21/12/2020 02:30,3.66048,-0.15736,3.663860805,1.86048,0.54264,1.938,1.8,-0.7,1.931320792,0.12048,-0.16736,0.206215421,1.86048,0.54264,1.938,-1.74,-0.71,1.879281778
21/12/2020 03:00,3.73504,-0.09478,3.73624237,2.07504,0.60522,2.1615,1.66,-0.7,1.801554884,0.40504,-0.10478,0.418373338,2.07504,0.60522,2.1615,-1.67,-0.71,1.814662503
21/12/2020 03:30,3.48808,-0.10556,3.489676919,2.03808,0.59444,2.123,1.45,-0.7,1.610124219,0.58808,-0.11556,0.599326455,2.03808,0.59444,2.123,-1.45,-0.71,1.614496826
21/12/2020 04:00,3.26704,-0.21378,3.274026917,1.66704,0.48622,1.7365,1.6,-0.7,1.74642492,0.04704,-0.22378,0.228670615,1.66704,0.48622,1.7365,-1.62,-0.71,1.768756625
21/12/2020 04:30,3.22144,-0.22708,3.229433542,1.62144,0.47292,1.689,1.6,-0.7,1.74642492,0.00144,-0.23708,0.237084373,1.62144,0.47292,1.689,-1.62,-0.71,1.768756625
21/12/2020 05:00,3.2884,-0.1813,3.293394032,1.7784,0.5187,1.8525,1.51,-0.7,1.66436174,0.2584,-0.1913,0.321506221,1.7784,0.5187,1.8525,-1.52,-0.71,1.677647162
21/12/2020 05:30,3.77384,-0.01638,3.773875548,2.34384,0.68362,2.4415,1.43,-0.7,1.592136929,0.91384,-0.02638,0.914220679,2.34384,0.68362,2.4415,-1.43,-0.71,1.596558799
21/12/2020 06:00,3.85496,-0.02772,3.855059662,2.30496,0.67228,2.401,1.55,-0.7,1.700735135,0.76496,-0.03772,0.765889418,2.30496,0.67228,2.401,-1.54,-0.71,1.695788902
21/12/2020 06:30,4.45256,-0.21842,4.457914069,2.54256,0.74158,2.6485,1.91,-0.96,2.137685664,0.62256,0.09158,0.629259764,2.54256,0.74158,2.6485,-1.92,-0.65,2.02704218
21/12/2020 07:00,5.10896,0.83678,5.177033229,2.86896,0.83678,2.9885,2.24,0,2.24,0.63896,0.83678,1.052839328,2.86896,0.83678,2.9885,-2.23,0,2.23
21/12/2020 07:30,5.65088,-0.62016,5.684808106,3.05088,0.88984,3.178,2.6,-1.51,3.006675905,0.46088,1.89984,1.954943068,3.05088,0.88984,3.178,-2.59,1.01,2.779964029
21/12/2020 08:00,6.33432,-0.44124,6.349669487,3.66432,1.06876,3.817,2.67,-1.51,3.06740933,0.97432,2.13876,2.350232712,3.66432,1.06876,3.817,-2.69,1.07,2.894995682
21/12/2020 08:30,6.63872,1.02046,6.716691287,3.49872,1.02046,3.6445,3.14,0,3.14,0.37872,1.02046,1.088470234,3.49872,1.02046,3.6445,-3.12,0,3.12
21/12/2020 09:00,7.26656,0.05358,7.266757533,4.12656,1.20358,4.2985,3.14,-1.15,3.343964713,0.94656,2.65358,2.817350289,4.12656,1.20358,4.2985,-3.18,1.45,3.494982117
21/12/2020 09:30,7.93568,1.59374,8.094135176,4.19568,1.22374,4.3705,3.74,0.37,3.758257575,0.45568,2.13374,2.181854865,4.19568,1.22374,4.3705,-3.74,0.91,3.849116782
21/12/2020 10:00,8.12696,1.23578,8.220379009,4.23696,1.23578,4.4135,3.89,0,3.89,0.36696,1.23578,1.289112815,4.23696,1.23578,4.4135,-3.87,0,3.87
21/12/2020 10:30,7.38704,0.85372,7.436208564,2.92704,0.85372,3.049,4.46,0,4.46,-1.50296,0.85372,1.728504151,2.92704,0.85372,3.049,-4.43,0,4.43
21/12/2020 11:00,6.88312,0.72716,6.921423452,2.49312,0.72716,2.597,4.39,0,4.39,-1.86688,0.72716,2.003497592,2.49312,0.72716,2.597,-4.36,0,4.36
21/12/2020 11:30,6.67336,0.68348,6.708269419,2.34336,0.68348,2.441,4.33,0,4.33,-2.01664,0.68348,2.129314866,2.34336,0.68348,2.441,-4.36,0,4.36
21/12/2020 12:00,6.73752,0.90636,6.798210367,3.10752,0.90636,3.237,3.63,0,3.63,-0.53248,0.90636,1.051200932,3.10752,0.90636,3.237,-3.64,0,3.64
21/12/2020 12:30,6.97128,0.97454,7.039067626,3.34128,0.97454,3.4805,3.63,0,3.63,-0.29872,0.97454,1.019294781,3.34128,0.97454,3.4805,-3.64,0,3.64
21/12/2020 13:00,7.41696,1.18328,7.510755435,4.05696,1.18328,4.226,3.36,0,3.36,0.67696,1.18328,1.363241138,4.05696,1.18328,4.226,-3.38,0,3.38
21/12/2020 13:30,7.15096,1.06778,7.230240871,3.66096,1.06778,3.8135,3.49,0,3.49,0.15096,1.06778,1.078398373,3.66096,1.06778,3.8135,-3.51,0,3.51
