Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/12/2020 14:00,7.84016,1.37088,7.959109297,4.70016,1.37088,4.896,3.14,0,3.14,1.56016,1.37088,2.076875345,4.70016,1.37088,4.896,-3.14,0,3.14
21/12/2020 14:30,8.29288,0.61334,8.315530329,5.46288,1.59334,5.6905,2.83,-0.98,2.994878962,2.61288,3.27334,4.188304747,5.46288,1.59334,5.6905,-2.85,1.68,3.308307725
21/12/2020 15:00,7.57904,1.34722,7.69784704,4.61904,1.34722,4.8115,2.96,0,2.96,1.66904,1.34722,2.144923367,4.61904,1.34722,4.8115,-2.95,0,2.95
21/12/2020 15:30,7.34144,1.24292,7.445911052,4.26144,1.24292,4.439,3.08,0,3.08,1.18144,1.24292,1.714832528,4.26144,1.24292,4.439,-3.08,0,3.08
21/12/2020 16:00,8.17328,0.45554,8.18596498,5.09328,1.48554,5.3055,3.08,-1.03,3.247660697,2.01328,2.99554,3.609232086,5.09328,1.48554,5.3055,-3.08,1.51,3.430233228
21/12/2020 16:30,8.79616,1.59138,8.938955255,5.45616,1.59138,5.6835,3.34,0,3.34,2.10616,1.59138,2.639772765,5.45616,1.59138,5.6835,-3.35,0,3.35
21/12/2020 17:00,8.916,1.533,9.046830661,5.256,1.533,5.475,3.66,0,3.66,1.606,1.533,2.220208324,5.256,1.533,5.475,-3.65,0,3.65
21/12/2020 17:30,8.25024,1.21632,8.339418109,4.17024,1.21632,4.344,4.08,0,4.08,0.08024,1.21632,1.218963822,4.17024,1.21632,4.344,-4.09,0,4.09
21/12/2020 18:00,9.03536,1.52698,9.163481776,5.23536,1.52698,5.4535,3.8,0,3.8,1.44536,1.52698,2.10255403,5.23536,1.52698,5.4535,-3.79,0,3.79
21/12/2020 18:30,9.1296,1.6303,9.274021471,5.5896,1.6303,5.8225,3.54,0,3.54,2.0496,1.6303,2.61891929,5.5896,1.6303,5.8225,-3.54,0,3.54
21/12/2020 19:00,9.0808,1.7444,9.246829727,5.9808,1.7444,6.23,3.1,0,3.1,2.8908,1.7444,3.376337661,5.9808,1.7444,6.23,-3.09,0,3.09
21/12/2020 19:30,8.19376,0.28568,8.198738683,5.09376,1.48568,5.306,3.1,-1.2,3.324154028,2.00376,2.82568,3.464032563,5.09376,1.48568,5.306,-3.09,1.34,3.368040974
21/12/2020 20:00,7.72512,1.41316,7.853311416,4.84512,1.41316,5.047,2.88,0,2.88,1.95512,1.41316,2.412367178,4.84512,1.41316,5.047,-2.89,0,2.89
21/12/2020 20:30,7.0944,1.2467,7.203108513,4.2744,1.2467,4.4525,2.82,0,2.82,1.4444,1.2467,1.908023126,4.2744,1.2467,4.4525,-2.83,0,2.83
21/12/2020 21:00,7.19496,1.42478,7.334674325,4.88496,1.42478,5.0885,2.31,0,2.31,2.57496,1.42478,2.942858653,4.88496,1.42478,5.0885,-2.31,0,2.31
21/12/2020 21:30,7.21128,1.55204,7.376407486,5.32128,1.55204,5.543,1.89,0,1.89,3.44128,1.55204,3.775080953,5.32128,1.55204,5.543,-1.88,0,1.88
21/12/2020 22:00,6.28784,0.66812,6.323236213,4.58784,1.33812,4.779,1.7,-0.67,1.827265717,2.89784,0.65812,2.971632312,4.58784,1.33812,4.779,-1.69,-0.68,1.821675053
21/12/2020 22:30,6.15392,1.38656,6.3081915,4.75392,1.38656,4.952,1.4,0,1.4,3.36392,1.38656,3.638475835,4.75392,1.38656,4.952,-1.39,0,1.39
21/12/2020 23:00,7.09456,1.83008,7.326798373,6.27456,1.83008,6.536,0.82,0,0.82,5.45456,1.83008,5.753383144,6.27456,1.83008,6.536,-0.82,0,0.82
21/12/2020 23:30,6.65312,0.23216,6.657169368,5.97312,1.74216,6.222,0.68,-1.51,1.656049516,5.29312,2.83216,6.00318662,5.97312,1.74216,6.222,-0.68,1.09,1.284717868
22/12/2020 00:00,6.19488,1.80684,6.453,6.19488,1.80684,6.453,0,0,0,6.19488,1.80684,6.453,6.19488,1.80684,6.453,0,0,0
22/12/2020 00:30,6.30384,1.83862,6.5665,6.30384,1.83862,6.5665,0,0,0,6.30384,1.83862,6.5665,6.30384,1.83862,6.5665,0,0,0
22/12/2020 01:00,6.68112,1.94866,6.9595,6.68112,1.94866,6.9595,0,0,0,6.68112,1.94866,6.9595,6.68112,1.94866,6.9595,0,0,0
22/12/2020 01:30,6.45024,1.88132,6.719,6.45024,1.88132,6.719,0,0,0,6.45024,1.88132,6.719,6.45024,1.88132,6.719,0,0,0
22/12/2020 02:00,5.29744,0.05342,5.29770934,4.29744,1.25342,4.4765,1,-1.2,1.562049935,3.26744,1.08342,3.442377529,4.29744,1.25342,4.4765,-1.03,-0.17,1.043934864
22/12/2020 02:30,3.52288,-0.21666,3.529536096,2.10288,0.61334,2.1905,1.42,-0.83,1.64477962,0.67288,-0.16666,0.693212125,2.10288,0.61334,2.1905,-1.43,-0.78,1.628895331
22/12/2020 03:00,3.35008,-0.10706,3.351790246,1.93008,0.56294,2.0105,1.42,-0.67,1.570127383,0.50008,-0.10706,0.511411625,1.93008,0.56294,2.0105,-1.43,-0.67,1.579177001
22/12/2020 03:30,3.57144,0.70042,3.639474117,2.40144,0.70042,2.5015,1.17,0,1.17,1.23144,0.70042,1.416697798,2.40144,0.70042,2.5015,-1.17,0,1.17
22/12/2020 04:00,3.174,0.132,3.176743616,2.064,0.602,2.15,1.11,-0.47,1.205404496,0.954,0.122,0.961769203,2.064,0.602,2.15,-1.11,-0.48,1.209338662
22/12/2020 04:30,2.41888,-0.59366,2.490665102,0.87888,0.25634,0.9155,1.54,-0.85,1.759005401,-0.66112,-0.63366,0.915753597,0.87888,0.25634,0.9155,-1.54,-0.89,1.778679285
22/12/2020 05:00,2.84488,-0.49566,2.887736319,1.21488,0.35434,1.2655,1.63,-0.85,1.838314445,-0.41512,-0.53566,0.677684477,1.21488,0.35434,1.2655,-1.63,-0.89,1.857148352
22/12/2020 05:30,2.80264,-0.50798,2.84830382,1.17264,0.34202,1.2215,1.63,-0.85,1.838314445,-0.45736,-0.64798,0.793130664,1.17264,0.34202,1.2215,-1.63,-0.99,1.907092027
22/12/2020 06:00,3.23536,-0.35552,3.254834681,1.69536,0.49448,1.766,1.54,-0.85,1.759005401,0.15536,-0.49552,0.51930415,1.69536,0.49448,1.766,-1.54,-0.99,1.830764867
22/12/2020 06:30,3.79992,-0.29294,3.811194806,1.90992,0.55706,1.9895,1.89,-0.85,2.072341671,-8.00E-05,-0.28294,0.282940011,1.90992,0.55706,1.9895,-1.91,-0.84,2.08655218
22/12/2020 07:00,4.35904,-0.04028,4.359226101,2.15904,0.62972,2.249,2.2,-0.67,2.299760857,-0.04096,-0.04028,0.057447367,2.15904,0.62972,2.249,-2.2,-0.67,2.299760857
22/12/2020 07:30,4.35696,-0.71922,4.415923216,1.47696,0.43078,1.5385,2.88,-1.15,3.101112704,-1.41304,0.52078,1.505952805,1.47696,0.43078,1.5385,-2.89,0.09,2.891401044
22/12/2020 08:00,4.68528,-0.21346,4.690140067,1.56528,0.45654,1.6305,3.12,-0.67,3.191128327,-1.53472,-0.21346,1.549493675,1.56528,0.45654,1.6305,-3.1,-0.67,3.171576895
22/12/2020 08:30,4.70856,-0.30292,4.71829395,1.25856,0.36708,1.311,3.45,-0.67,3.514455861,-2.21144,-0.30292,2.232090366,1.25856,0.36708,1.311,-3.47,-0.67,3.534091114
22/12/2020 09:00,5.18528,-0.63096,5.223527467,1.50528,0.43904,1.568,3.68,-1.07,3.832401336,-2.21472,0.37904,2.246921449,1.50528,0.43904,1.568,-3.72,-0.06,3.72048384
22/12/2020 09:30,5.17568,0.38374,5.189886304,1.31568,0.38374,1.3705,3.86,0,3.86,-2.54432,0.38374,2.573095538,1.31568,0.38374,1.3705,-3.86,0,3.86
22/12/2020 10:00,5.2288,0.4284,5.246320234,1.4688,0.4284,1.53,3.76,0,3.76,-2.2512,0.4284,2.291599441,1.4688,0.4284,1.53,-3.72,0,3.72
22/12/2020 10:30,5.15344,-0.26358,5.160176184,1.39344,0.40642,1.4515,3.76,-0.67,3.819227671,-2.32656,-0.26358,2.341443113,1.39344,0.40642,1.4515,-3.72,-0.67,3.779854495
22/12/2020 11:00,4.85584,-0.33288,4.867236505,1.15584,0.33712,1.204,3.7,-0.67,3.760172868,-2.56416,-0.33288,2.58567701,1.15584,0.33712,1.204,-3.72,-0.67,3.779854495
22/12/2020 11:30,4.6288,-0.4866,4.6543065,0.6288,0.1834,0.655,4,-0.67,4.05572435,-3.3912,-0.4866,3.425933012,0.6288,0.1834,0.655,-4.02,-0.67,4.075450895
22/12/2020 12:00,4.58424,0.10332,4.58540417,0.35424,0.10332,0.369,4.23,0,4.23,-3.88576,0.10332,3.887133365,0.35424,0.10332,0.369,-4.24,0,4.24
22/12/2020 12:30,4.9748,0.0889,4.975594261,0.3048,0.0889,0.3175,4.67,0,4.67,-4.3552,0.0889,4.356107236,0.3048,0.0889,0.3175,-4.66,0,4.66
22/12/2020 13:00,5.12264,0.13202,5.124340919,0.45264,0.13202,0.4715,4.67,0,4.67,-4.20736,0.13202,4.209430775,0.45264,0.13202,0.4715,-4.66,0,4.66
22/12/2020 13:30,4.83344,0.09142,4.834304485,0.31344,0.09142,0.3265,4.52,0,4.52,-4.20656,0.09142,4.207553285,0.31344,0.09142,0.3265,-4.52,0,4.52
22/12/2020 14:00,4.67296,0.07378,4.673542409,0.25296,0.07378,0.2635,4.42,0,4.42,-4.11704,0.07378,4.117701039,0.25296,0.07378,0.2635,-4.37,0,4.37
22/12/2020 14:30,4.65512,0.04816,4.655369115,0.16512,0.04816,0.172,4.49,0,4.49,-4.28488,0.04816,4.285150639,0.16512,0.04816,0.172,-4.45,0,4.45
22/12/2020 15:00,4.6148,-0.5836,4.651555439,0.1248,0.0364,0.13,4.49,-0.62,4.532604108,-4.3252,-0.6536,4.374305431,0.1248,0.0364,0.13,-4.45,-0.69,4.503176657
22/12/2020 15:30,4.61096,-0.63472,4.654441062,0.12096,0.03528,0.126,4.49,-0.67,4.539713647,-4.32904,-0.65472,4.378269704,0.12096,0.03528,0.126,-4.45,-0.69,4.503176657
22/12/2020 16:00,4.73296,-0.64872,4.77721132,0.07296,0.02128,0.076,4.66,-0.67,4.707918861,-4.60704,-0.66872,4.655319968,0.07296,0.02128,0.076,-4.68,-0.69,4.730591929
22/12/2020 16:30,4.88592,-0.66244,4.93062278,0.02592,0.00756,0.027,4.86,-0.67,4.905965756,-4.84408,-0.68244,4.89191531,0.02592,0.00756,0.027,-4.87,-0.69,4.918638023
22/12/2020 17:00,4.88688,-0.89216,4.967649907,0.02688,0.00784,0.028,4.86,-0.9,4.942630878,-4.84312,-0.18216,4.846544501,0.02688,0.00784,0.028,-4.87,-0.19,4.873704956
22/12/2020 17:30,5.20976,-1.50132,5.421767332,0.02976,0.00868,0.031,5.18,-1.51,5.395600059,-5.17024,1.01868,5.269638564,0.02976,0.00868,0.031,-5.2,1.01,5.297178494
22/12/2020 18:00,5.2616,0.0238,5.261653827,0.0816,0.0238,0.085,5.18,0,5.18,-5.1184,0.0238,5.118455333,0.0816,0.0238,0.085,-5.2,0,5.2
22/12/2020 18:30,5.17928,-0.28896,5.187334499,0.20928,0.06104,0.218,4.97,-0.35,4.982308702,-4.78072,-0.85896,4.857272486,0.20928,0.06104,0.218,-4.99,-0.92,5.074100906
22/12/2020 19:00,5.06728,-0.76246,5.124321599,0.19728,0.05754,0.2055,4.87,-0.82,4.938552419,-4.72272,-0.53246,4.752641145,0.19728,0.05754,0.2055,-4.92,-0.59,4.955249741
22/12/2020 19:30,4.99752,-0.82114,5.064531276,0.40752,0.11886,0.4245,4.59,-0.94,4.685264133,-4.21248,-0.21114,4.217768112,0.40752,0.11886,0.4245,-4.62,-0.33,4.63177072
22/12/2020 20:00,5.01936,-0.48602,5.042835537,0.93936,0.27398,0.9785,4.08,-0.76,4.150180719,-3.14064,-0.48602,3.178023765,0.93936,0.27398,0.9785,-4.08,-0.76,4.150180719
22/12/2020 20:30,4.85648,-0.46936,4.879108197,0.99648,0.29064,1.038,3.86,-0.76,3.934107268,-2.84352,-0.52936,2.892374111,0.99648,0.29064,1.038,-3.84,-0.82,3.926576117
22/12/2020 21:00,4.6116,-0.4912,4.637686061,0.9216,0.2688,0.96,3.69,-0.76,3.76745272,-2.7584,-0.4312,2.791899712,0.9216,0.2688,0.96,-3.68,-0.7,3.745984517
22/12/2020 21:30,4.474,-0.483,4.499996111,1.224,0.357,1.275,3.25,-0.84,3.356799071,-2.006,-0.483,2.063328621,1.224,0.357,1.275,-3.23,-0.84,3.337439138
22/12/2020 22:00,4.01208,-0.69606,4.072012457,1.04208,0.30394,1.0855,2.97,-1,3.133831521,-1.92792,-0.69606,2.049725604,1.04208,0.30394,1.0855,-2.97,-1,3.133831521
22/12/2020 22:30,3.46536,-0.65802,3.527280858,0.79536,0.23198,0.8285,2.67,-0.89,2.814427118,-1.85464,-0.76802,2.007372474,0.79536,0.23198,0.8285,-2.65,-1,2.832401808
22/12/2020 23:00,3.05648,-0.74186,3.145222766,0.81648,0.23814,0.8505,2.24,-0.98,2.444994888,-1.40352,-0.76186,1.596965576,0.81648,0.23814,0.8505,-2.22,-1,2.43483059
22/12/2020 23:30,2.86464,-0.56448,2.919726015,0.94464,0.27552,0.984,1.92,-0.84,2.095709904,-0.98536,-0.72448,1.223031316,0.94464,0.27552,0.984,-1.93,-1,2.17368351
23/12/2020 00:00,2.5188,-0.8991,2.674459618,0.6888,0.2009,0.7175,1.83,-1.1,2.135158074,-1.1212,-0.9191,1.449770413,0.6888,0.2009,0.7175,-1.81,-1.12,2.128497122
23/12/2020 00:30,2.45808,-1.07306,2.682091544,0.53808,0.15694,0.5605,1.92,-1.23,2.28019736,-1.34192,-1.08306,1.724461728,0.53808,0.15694,0.5605,-1.88,-1.24,2.252110122
23/12/2020 01:00,2.54256,-0.98842,2.727926951,0.62256,0.18158,0.6485,1.92,-1.17,2.248399431,-1.25744,-0.98842,1.599415346,0.62256,0.18158,0.6485,-1.88,-1.17,2.214339631
23/12/2020 01:30,2.62408,-1.00256,2.809078568,0.57408,0.16744,0.598,2.05,-1.17,2.360381325,-1.48592,-1.00256,1.792507964,0.57408,0.16744,0.598,-2.06,-1.17,2.369071548
23/12/2020 02:00,2.60296,-0.72872,2.703041546,0.55296,0.16128,0.576,2.05,-0.89,2.234860175,-1.50704,-0.87872,1.744510934,0.55296,0.16128,0.576,-2.06,-1.04,2.307639487
23/12/2020 02:30,2.582,-0.6265,2.656920445,0.732,0.2135,0.7625,1.85,-0.84,2.031772625,-1.088,-0.8265,1.366325821,0.732,0.2135,0.7625,-1.82,-1.04,2.096187015
23/12/2020 03:00,2.56184,-0.63238,2.638736184,0.71184,0.20762,0.7415,1.85,-0.84,2.031772625,-1.02816,-0.75238,1.27404421,0.71184,0.20762,0.7415,-1.74,-0.96,1.987259419
23/12/2020 03:30,2.59472,-0.56154,2.654787948,0.95472,0.27846,0.9945,1.64,-0.84,1.842606849,-0.68528,-0.58154,0.898775528,0.95472,0.27846,0.9945,-1.64,-0.86,1.851809925
23/12/2020 04:00,2.51024,-0.58618,2.577772653,0.87024,0.25382,0.9065,1.64,-0.84,1.842606849,-0.76976,-0.60618,0.979788064,0.87024,0.25382,0.9065,-1.64,-0.86,1.851809925
23/12/2020 04:30,2.22464,-0.66948,2.32319319,0.58464,0.17052,0.609,1.64,-0.84,1.842606849,-1.05536,-0.81948,1.336163239,0.58464,0.17052,0.609,-1.64,-0.99,1.915646105
23/12/2020 05:00,2.09216,-0.70812,2.208747926,0.45216,0.13188,0.471,1.64,-0.84,1.842606849,-1.18784,-0.85812,1.465378381,0.45216,0.13188,0.471,-1.64,-0.99,1.915646105
23/12/2020 05:30,2.23288,-0.86666,2.395172781,0.42288,0.12334,0.4405,1.81,-0.99,2.063055986,-1.21712,-0.86666,1.494148805,0.42288,0.12334,0.4405,-1.64,-0.99,1.915646105
23/12/2020 06:00,2.4308,-0.8556,2.576982732,0.4608,0.1344,0.48,1.97,-0.99,2.204767561,-1.5192,-0.8556,1.743565313,0.4608,0.1344,0.48,-1.98,-0.99,2.213707298
23/12/2020 06:30,2.68232,-1.00224,2.863446455,0.47232,0.13776,0.492,2.21,-1.14,2.486704647,-1.76768,-0.95224,2.007848002,0.47232,0.13776,0.492,-2.24,-1.09,2.491124244
23/12/2020 07:00,3.12192,-0.73194,3.206574598,0.54192,0.15806,0.5645,2.58,-0.89,2.72919402,-2.05808,-0.73194,2.184360192,0.54192,0.15806,0.5645,-2.6,-0.89,2.74810844
23/12/2020 07:30,3.54448,-0.74286,3.621488568,0.50448,0.14714,0.5255,3.04,-0.89,3.167601616,-2.55552,-0.69286,2.647779721,0.50448,0.14714,0.5255,-3.06,-0.84,3.173200277
23/12/2020 08:00,4.01712,-0.48834,4.046693595,0.65712,0.19166,0.6845,3.36,-0.68,3.428119018,-2.72288,-0.49834,2.768107341,0.65712,0.19166,0.6845,-3.38,-0.69,3.449710133
23/12/2020 08:30,4.45832,-0.55924,4.493257905,0.68832,0.20076,0.717,3.77,-0.76,3.84584191,-3.02168,-0.56924,3.07483076,0.68832,0.20076,0.717,-3.71,-0.77,3.789063209
23/12/2020 09:00,5.21256,-0.70342,5.259808119,0.98256,0.28658,1.0235,4.23,-0.99,4.344306619,-3.26744,-0.20342,3.273766004,0.98256,0.28658,1.0235,-4.25,-0.49,4.278153807
23/12/2020 09:30,5.54248,-0.43386,5.559435138,0.91248,0.26614,0.9505,4.63,-0.7,4.68261679,-3.72752,-0.43386,3.752684353,0.91248,0.26614,0.9505,-4.64,-0.7,4.692504662
23/12/2020 10:00,5.76968,-0.34426,5.779941371,1.21968,0.35574,1.2705,4.55,-0.7,4.603531253,-3.35032,-0.34426,3.367960666,1.21968,0.35574,1.2705,-4.57,-0.7,4.623299687
23/12/2020 10:30,5.55928,-0.49896,5.581626573,0.92928,0.27104,0.968,4.63,-0.77,4.693591375,-3.71072,-0.49896,3.744115917,0.92928,0.27104,0.968,-4.64,-0.77,4.703456176
23/12/2020 11:00,5.89896,-0.80072,5.953056492,1.36896,0.39928,1.426,4.53,-1.2,4.686245832,-3.19104,0.10928,3.192910647,1.36896,0.39928,1.426,-4.56,-0.29,4.569212186
23/12/2020 11:30,6.222,0.511,6.242948422,1.752,0.511,1.825,4.47,0,4.47,-2.638,0.511,2.687036472,1.752,0.511,1.825,-4.39,0,4.39
23/12/2020 12:00,5.82784,0.37562,5.839932316,1.28784,0.37562,1.3415,4.54,0,4.54,-3.27216,0.37562,3.293648653,1.28784,0.37562,1.3415,-4.56,0,4.56
23/12/2020 12:30,5.67248,-0.50886,5.695258366,0.55248,0.16114,0.5755,5.12,-0.67,5.163651809,-4.58752,-0.50886,4.615655777,0.55248,0.16114,0.5755,-5.14,-0.67,5.183483385
23/12/2020 13:00,5.55848,0.25914,5.56451736,0.88848,0.25914,0.9255,4.67,0,4.67,-3.79152,0.25914,3.800365436,0.88848,0.25914,0.9255,-4.68,0,4.68
23/12/2020 13:30,6.01432,-0.19624,6.017520685,1.62432,0.47376,1.692,4.39,-0.67,4.440833255,-2.76568,-0.19624,2.772633405,1.62432,0.47376,1.692,-4.39,-0.67,4.440833255
23/12/2020 14:00,5.45768,-1.24026,5.596830876,1.26768,0.36974,1.3205,4.19,-1.61,4.488674637,-2.96232,1.21974,3.203608192,1.26768,0.36974,1.3205,-4.23,0.85,4.314556756
23/12/2020 14:30,5.51528,-0.21346,5.519409266,1.56528,0.45654,1.6305,3.95,-0.67,4.006419848,-2.39472,-0.21346,2.404214851,1.56528,0.45654,1.6305,-3.96,-0.67,4.016279373
23/12/2020 15:00,5.39912,-0.22984,5.404009919,1.50912,0.44016,1.572,3.89,-0.67,3.947277543,-2.39088,-0.22984,2.40190208,1.50912,0.44016,1.572,-3.9,-0.67,3.9571328
23/12/2020 15:30,5.35088,-0.37016,5.363668073,1.37088,0.39984,1.428,3.98,-0.77,4.053800686,-2.62912,-0.27016,2.642963942,1.37088,0.39984,1.428,-4,-0.67,4.05572435
23/12/2020 16:00,5.57368,0.45024,5.591835548,1.54368,0.45024,1.608,4.03,0,4.03,-2.45632,0.45024,2.49724328,1.54368,0.45024,1.608,-4,0,4
23/12/2020 16:30,6.21496,-0.01522,6.214978636,2.24496,0.65478,2.3385,3.97,-0.67,4.02613959,-1.75504,-0.01522,1.755105994,2.24496,0.65478,2.3385,-4,-0.67,4.05572435
23/12/2020 17:00,7.0252,0.8911,7.08148955,3.0552,0.8911,3.1825,3.97,0,3.97,-0.9448,0.8911,1.298732555,3.0552,0.8911,3.1825,-4,0,4
23/12/2020 17:30,7.7548,1.1039,7.832976334,3.7848,1.1039,3.9425,3.97,0,3.97,-0.2152,1.1039,1.12468051,3.7848,1.1039,3.9425,-4,0,4
23/12/2020 18:00,8.10552,-0.09464,8.106072489,4.23552,1.23536,4.412,3.87,-1.33,4.092163242,0.31552,2.54536,2.564841204,4.23552,1.23536,4.412,-3.92,1.31,4.133098112
23/12/2020 18:30,9.53648,0.71314,9.563107207,6.45648,1.88314,6.7255,3.08,-1.17,3.294738229,3.38648,3.06314,4.566297565,6.45648,1.88314,6.7255,-3.07,1.18,3.288966403
23/12/2020 19:00,9.74048,2.06514,9.956995222,7.08048,2.06514,7.3755,2.66,0,2.66,4.43048,2.06514,4.888144459,7.08048,2.06514,7.3755,-2.65,0,2.65
23/12/2020 19:30,9.534,2.072,9.756553695,7.104,2.072,7.4,2.43,0,2.43,4.744,2.072,5.176748014,7.104,2.072,7.4,-2.36,0,2.36
23/12/2020 20:00,9.30248,0.76364,9.333770953,7.21248,2.10364,7.513,2.09,-1.34,2.482680004,5.11248,3.29364,6.081571853,7.21248,2.10364,7.513,-2.1,1.19,2.413731551
23/12/2020 20:30,9.14312,2.12716,9.387302754,7.29312,2.12716,7.597,1.85,0,1.85,5.47312,2.12716,5.871954717,7.29312,2.12716,7.597,-1.82,0,1.82
23/12/2020 21:00,9.01296,0.61128,9.033665435,7.27296,2.12128,7.576,1.74,-1.51,2.303844613,5.57296,3.13128,6.392401552,7.27296,2.12128,7.576,-1.7,1.01,1.977397279
23/12/2020 21:30,8.67472,3.27846,9.273568194,7.19472,2.09846,7.4945,1.48,1.18,1.892828571,5.71472,0.58846,5.744937759,7.19472,2.09846,7.4945,-1.48,-1.51,2.114355694
23/12/2020 22:00,8.25208,2.08894,8.512373033,7.16208,2.08894,7.4605,1.09,0,1.09,6.07208,2.08894,6.42135701,7.16208,2.08894,7.4605,-1.09,0,1.09
23/12/2020 22:30,7.96608,0.43844,7.978136386,7.12608,2.07844,7.423,0.84,-1.64,1.842606849,6.28608,2.68844,6.836849523,7.12608,2.07844,7.423,-0.84,0.61,1.038123307
23/12/2020 23:00,7.76336,2.06598,8.033556613,7.08336,2.06598,7.3785,0.68,0,0.68,6.40336,2.06598,6.728394508,7.08336,2.06598,7.3785,-0.68,0,0.68
23/12/2020 23:30,7.31648,0.28564,7.32205366,6.63648,1.93564,6.913,0.68,-1.65,1.784628813,5.95648,2.85564,6.605628948,6.63648,1.93564,6.913,-0.68,0.92,1.144027972
24/12/2020 00:00,6.80352,1.98436,7.087,6.80352,1.98436,7.087,0,0,0,6.80352,1.98436,7.087,6.80352,1.98436,7.087,0,0,0
24/12/2020 00:30,6.94608,2.02594,7.2355,6.94608,2.02594,7.2355,0,0,0,6.94608,2.02594,7.2355,6.94608,2.02594,7.2355,0,0,0
24/12/2020 01:00,7.09392,2.06906,7.3895,7.09392,2.06906,7.3895,0,0,0,7.09392,2.06906,7.3895,7.09392,2.06906,7.3895,0,0,0
24/12/2020 01:30,7.1184,2.0762,7.415,7.1184,2.0762,7.415,0,0,0,7.1184,2.0762,7.415,7.1184,2.0762,7.415,0,0,0
24/12/2020 02:00,7.12128,0.94704,7.183976169,7.12128,2.07704,7.418,0,-1.13,1.13,7.12128,2.21704,7.458411037,7.12128,2.07704,7.418,0,0.14,0.14
24/12/2020 02:30,7.09296,2.06878,7.3885,7.09296,2.06878,7.3885,0,0,0,7.09296,2.06878,7.3885,7.09296,2.06878,7.3885,0,0,0
24/12/2020 03:00,7.1208,2.0769,7.4175,7.1208,2.0769,7.4175,0,0,0,7.1208,2.0769,7.4175,7.1208,2.0769,7.4175,0,0,0
24/12/2020 03:30,7.01856,2.04708,7.311,7.01856,2.04708,7.311,0,0,0,7.01856,2.04708,7.311,7.01856,2.04708,7.311,0,0,0
24/12/2020 04:00,6.90192,2.01306,7.1895,6.90192,2.01306,7.1895,0,0,0,6.90192,2.01306,7.1895,6.90192,2.01306,7.1895,0,0,0
24/12/2020 04:30,6.6696,1.9453,6.9475,6.6696,1.9453,6.9475,0,0,0,6.6696,1.9453,6.9475,6.6696,1.9453,6.9475,0,0,0
24/12/2020 05:00,6.45968,1.68574,6.676015657,5.77968,1.68574,6.0205,0.68,0,0.68,5.09968,1.68574,5.371075819,5.77968,1.68574,6.0205,-0.68,0,0.68
24/12/2020 05:30,6.05328,1.76554,6.3055,6.05328,1.76554,6.3055,0,0,0,6.05328,1.76554,6.3055,6.05328,1.76554,6.3055,0,0,0
24/12/2020 06:00,6.30192,0.92306,6.369162853,5.46192,1.59306,5.6895,0.84,-0.67,1.074476617,4.62192,0.92306,4.713192575,5.46192,1.59306,5.6895,-0.84,-0.67,1.074476617
24/12/2020 06:30,5.84472,0.62846,5.878410827,4.79472,1.39846,4.9945,1.05,-0.77,1.302075267,3.75472,0.83846,3.84719865,4.79472,1.39846,4.9945,-1.04,-0.56,1.181185845
24/12/2020 07:00,6.05256,-0.07842,6.053068003,4.70256,1.37158,4.8985,1.35,-1.45,1.981161276,3.34256,2.38158,4.104221077,4.70256,1.37158,4.8985,-1.36,1.01,1.69401889
24/12/2020 07:30,6.06352,1.26686,6.194449859,4.34352,1.26686,4.5245,1.72,0,1.72,2.61352,1.26686,2.904379633,4.34352,1.26686,4.5245,-1.73,0,1.73
24/12/2020 08:00,5.66992,0.26706,5.676205938,3.34992,0.97706,3.4895,2.32,-0.71,2.426211038,1.00992,0.36706,1.074556397,3.34992,0.97706,3.4895,-2.34,-0.61,2.418201811
24/12/2020 08:30,5.54288,0.75334,5.593839455,2.58288,0.75334,2.6905,2.96,0,2.96,-0.37712,0.75334,0.842461067,2.58288,0.75334,2.6905,-2.96,0,2.96
24/12/2020 09:00,5.93072,0.12646,5.932068092,2.73072,0.79646,2.8445,3.2,-0.67,3.269388322,-0.42928,0.12646,0.447519217,2.73072,0.79646,2.8445,-3.16,-0.67,3.230247669
24/12/2020 09:30,7.33952,1.36486,7.465346385,4.67952,1.36486,4.8745,2.66,0,2.66,2.00952,1.36486,2.429200167,4.67952,1.36486,4.8745,-2.67,0,2.67
24/12/2020 10:00,7.34904,0.64222,7.377047882,4.49904,1.31222,4.6865,2.85,-0.67,2.927695339,1.63904,0.64222,1.760368896,4.49904,1.31222,4.6865,-2.86,-0.67,2.93743085
24/12/2020 10:30,7.084,0.6145,7.110602383,4.404,1.2845,4.5875,2.68,-0.67,2.762480769,1.724,0.6145,1.830242129,4.404,1.2845,4.5875,-2.68,-0.67,2.762480769
24/12/2020 11:00,6.9532,0.6726,6.985655374,4.6032,1.3426,4.795,2.35,-0.67,2.443644819,2.2532,0.6726,2.351446576,4.6032,1.3426,4.795,-2.35,-0.67,2.443644819
24/12/2020 11:30,7.2596,1.4903,7.410990909,5.1096,1.4903,5.3225,2.15,0,2.15,2.9496,1.4903,3.304713944,5.1096,1.4903,5.3225,-2.16,0,2.16
24/12/2020 12:00,7.0728,1.3454,7.19962506,4.6128,1.3454,4.805,2.46,0,2.46,2.1728,1.3454,2.555613625,4.6128,1.3454,4.805,-2.44,0,2.44
24/12/2020 12:30,7.65792,1.51606,7.806547038,5.19792,1.51606,5.4145,2.46,0,2.46,2.75792,1.51606,3.147151196,5.19792,1.51606,5.4145,-2.44,0,2.44
24/12/2020 13:00,7.56608,1.37844,7.690621782,4.72608,1.37844,4.923,2.84,0,2.84,1.89608,1.37844,2.344187748,4.72608,1.37844,4.923,-2.83,0,2.83
24/12/2020 13:30,8.30256,1.61658,8.458477017,5.54256,1.61658,5.7735,2.76,0,2.76,2.78256,1.61658,3.21806946,5.54256,1.61658,5.7735,-2.76,0,2.76
24/12/2020 14:00,7.9012,1.5841,8.058432493,5.4312,1.5841,5.6575,2.47,0,2.47,2.9712,1.5841,3.367105916,5.4312,1.5841,5.6575,-2.46,0,2.46
24/12/2020 14:30,7.3504,1.3622,7.475558106,4.6704,1.3622,4.865,2.68,0,2.68,1.9904,1.3622,2.41190402,4.6704,1.3622,4.865,-2.68,0,2.68
24/12/2020 15:00,7.29136,1.34498,7.414371305,4.61136,1.34498,4.8035,2.68,0,2.68,1.93136,1.34498,2.353534077,4.61136,1.34498,4.8035,-2.68,0,2.68
24/12/2020 15:30,7.26784,1.23312,7.371708296,4.22784,1.23312,4.404,3.04,0,3.04,1.20784,1.23312,1.726111931,4.22784,1.23312,4.404,-3.02,0,3.02
24/12/2020 16:00,8.152,1.491,8.287230237,5.112,1.491,5.325,3.04,0,3.04,2.092,1.491,2.56895796,5.112,1.491,5.325,-3.02,0,3.02
24/12/2020 16:30,9.3516,0.4413,9.362006636,6.3816,1.8613,6.6475,2.97,-1.42,3.292005468,3.3616,3.0913,4.566890654,6.3816,1.8613,6.6475,-3.02,1.23,3.260874116
24/12/2020 17:00,9.36096,1.73278,9.519984173,5.94096,1.73278,6.1885,3.42,0,3.42,2.51096,1.73278,3.050810818,5.94096,1.73278,6.1885,-3.43,0,3.43
24/12/2020 17:30,9.56344,1.73642,9.719801389,5.95344,1.73642,6.2015,3.61,0,3.61,2.33344,1.73642,2.908624529,5.95344,1.73642,6.2015,-3.62,0,3.62
24/12/2020 18:00,9.73096,1.78528,9.893371882,6.12096,1.78528,6.376,3.61,0,3.61,2.50096,1.78528,3.07278792,6.12096,1.78528,6.376,-3.62,0,3.62
24/12/2020 18:30,9.30088,1.65984,9.447827136,5.69088,1.65984,5.928,3.61,0,3.61,2.07088,1.65984,2.653980558,5.69088,1.65984,5.928,-3.62,0,3.62
24/12/2020 19:00,8.86272,1.58746,9.003767825,5.44272,1.58746,5.6695,3.42,0,3.42,2.00272,1.58746,2.555565818,5.44272,1.58746,5.6695,-3.44,0,3.44
24/12/2020 19:30,8.10344,-0.12358,8.104382262,4.75344,1.38642,4.9515,3.35,-1.51,3.674588412,1.37344,2.43642,2.796869652,4.75344,1.38642,4.9515,-3.38,1.05,3.539336096
24/12/2020 20:00,8.31504,0.09272,8.315556939,5.49504,1.60272,5.724,2.82,-1.51,3.19882791,2.66504,2.65272,3.760234248,5.49504,1.60272,5.724,-2.83,1.05,3.018509566
24/12/2020 20:30,8.61176,1.81468,8.800879149,6.22176,1.81468,6.481,2.39,0,2.39,3.84176,1.81468,4.248786109,6.22176,1.81468,6.481,-2.38,0,2.38
24/12/2020 21:00,8.97376,1.78318,9.149213051,6.11376,1.78318,6.3685,2.86,0,2.86,3.27376,1.78318,3.727899603,6.11376,1.78318,6.3685,-2.84,0,2.84
24/12/2020 21:30,8.87632,1.75476,9.048106951,6.01632,1.75476,6.267,2.86,0,2.86,3.09632,1.75476,3.558985839,6.01632,1.75476,6.267,-2.92,0,2.92
24/12/2020 22:00,8.76032,1.76176,8.935715125,6.04032,1.76176,6.292,2.72,0,2.72,3.31032,1.76176,3.749935573,6.04032,1.76176,6.292,-2.73,0,2.73
24/12/2020 22:30,8.26112,1.68616,8.431443483,5.78112,1.68616,6.022,2.48,0,2.48,3.33112,1.68616,3.733563445,5.78112,1.68616,6.022,-2.45,0,2.45
24/12/2020 23:00,7.83248,1.61364,7.99697299,5.53248,1.61364,5.763,2.3,0,2.3,3.23248,1.61364,3.612860501,5.53248,1.61364,5.763,-2.3,0,2.3
24/12/2020 23:30,7.32912,0.87266,7.380889882,5.28912,1.54266,5.5095,2.04,-0.67,2.147207489,3.24912,0.87266,3.364270538,5.28912,1.54266,5.5095,-2.04,-0.67,2.147207489
25/12/2020 00:00,6.92144,0.80042,6.967568001,5.04144,1.47042,5.2515,1.88,-0.67,1.995820633,3.18144,0.80042,3.280584193,5.04144,1.47042,5.2515,-1.86,-0.67,1.976992666
25/12/2020 00:30,5.3192,-0.0169,5.319226847,2.7192,0.7931,2.8325,2.6,-0.81,2.723251733,0.1092,-0.0969,0.145994007,2.7192,0.7931,2.8325,-2.61,-0.89,2.757571395
25/12/2020 01:00,5.45784,-0.03188,5.457933107,2.66784,0.77812,2.779,2.79,-0.81,2.90520223,-0.15216,-0.11188,0.188864502,2.66784,0.77812,2.779,-2.82,-0.89,2.957110076
25/12/2020 01:30,5.70464,0.06052,5.704961017,2.98464,0.87052,3.109,2.72,-0.81,2.838045102,0.26464,0.09052,0.279693046,2.98464,0.87052,3.109,-2.72,-0.78,2.829628951
25/12/2020 02:00,5.76856,0.11708,5.769748019,3.17856,0.92708,3.311,2.59,-0.81,2.713705953,0.59856,0.14708,0.616365638,3.17856,0.92708,3.311,-2.58,-0.78,2.695329293
25/12/2020 02:30,5.57176,-0.02032,5.571797053,2.98176,0.86968,3.106,2.59,-0.89,2.738649302,0.40176,0.08968,0.411647422,2.98176,0.86968,3.106,-2.58,-0.78,2.695329293
25/12/2020 03:00,5.16232,-0.10724,5.163433761,2.51232,0.73276,2.617,2.65,-0.84,2.779946043,-0.14768,-0.11724,0.188559275,2.51232,0.73276,2.617,-2.66,-0.85,2.792507833
25/12/2020 03:30,5.026,-0.147,5.028149262,2.376,0.693,2.475,2.65,-0.84,2.779946043,-0.284,-0.157,0.324507319,2.376,0.693,2.475,-2.66,-0.85,2.792507833
25/12/2020 04:00,4.97464,-0.14448,4.976737646,2.38464,0.69552,2.484,2.59,-0.84,2.722811047,-0.21536,-0.15448,0.265035847,2.38464,0.69552,2.484,-2.6,-0.85,2.735415873
25/12/2020 04:30,4.63368,-0.26726,4.641381071,1.96368,0.57274,2.0455,2.67,-0.84,2.799017685,-0.71632,-0.39726,0.819103077,1.96368,0.57274,2.0455,-2.68,-0.97,2.850140347
25/12/2020 05:00,4.97024,-0.13118,4.971970822,2.43024,0.70882,2.5315,2.54,-0.84,2.675294376,-0.08976,-0.17118,0.193285928,2.43024,0.70882,2.5315,-2.52,-0.88,2.669232099
25/12/2020 05:30,5.19024,-0.04368,5.190423798,2.73024,0.79632,2.844,2.46,-0.84,2.599461483,0.27024,-0.03368,0.272330681,2.73024,0.79632,2.844,-2.46,-0.83,2.596247292
25/12/2020 06:00,5.4968,0.0924,5.497576557,2.9568,0.8624,3.08,2.54,-0.77,2.654147697,0.4968,0.0924,0.505319701,2.9568,0.8624,3.08,-2.46,-0.77,2.577692767
25/12/2020 06:30,5.86456,0.25008,5.869889607,3.15456,0.92008,3.286,2.71,-0.67,2.791594526,0.43456,0.25008,0.501380494,3.15456,0.92008,3.286,-2.72,-0.67,2.801303268
25/12/2020 07:00,5.5064,-0.2173,5.510686005,2.3064,0.6727,2.4025,3.2,-0.89,3.321460522,-0.9236,-0.1373,0.933749565,2.3064,0.6727,2.4025,-3.23,-0.81,3.330015015
25/12/2020 07:30,5.76752,-0.12364,5.768845101,2.14752,0.62636,2.237,3.62,-0.75,3.69687706,-1.46248,-0.12364,1.46769704,2.14752,0.62636,2.237,-3.61,-0.75,3.68708557
25/12/2020 08:00,6.2236,0.0398,6.223727259,2.4336,0.7098,2.535,3.79,-0.67,3.848766036,-1.3264,0.0398,1.326996986,2.4336,0.7098,2.535,-3.76,-0.67,3.819227671
25/12/2020 08:30,6.69376,0.13318,6.695084753,2.75376,0.80318,2.8685,3.94,-0.67,3.996561022,-1.18624,0.13318,1.193692695,2.75376,0.80318,2.8685,-3.94,-0.67,3.996561022
25/12/2020 09:00,7.19992,0.20206,7.202754768,2.98992,0.87206,3.1145,4.21,-0.67,4.262980178,-1.24008,0.20206,1.256434101,2.98992,0.87206,3.1145,-4.23,-0.67,4.282732772
25/12/2020 09:30,6.89496,0.03728,6.895060783,2.42496,0.70728,2.526,4.47,-0.67,4.519933628,-2.04504,0.03728,2.045379769,2.42496,0.70728,2.526,-4.47,-0.67,4.519933628
25/12/2020 10:00,6.52104,-0.22928,6.525069502,1.99104,0.58072,2.074,4.53,-0.81,4.601847455,-2.53896,-0.22928,2.549291509,1.99104,0.58072,2.074,-4.53,-0.81,4.601847455
25/12/2020 10:30,6.4068,-0.2626,6.412179427,1.8768,0.5474,1.955,4.53,-0.81,4.601847455,-2.6532,-0.2626,2.666163723,1.8768,0.5474,1.955,-4.53,-0.81,4.601847455
25/12/2020 11:00,6.53784,-0.22438,6.54168925,2.00784,0.58562,2.0915,4.53,-0.81,4.601847455,-2.52216,-0.22438,2.532121137,2.00784,0.58562,2.0915,-4.53,-0.81,4.601847455
25/12/2020 11:30,6.446,-0.2745,6.451842082,1.836,0.5355,1.9125,4.61,-0.81,4.680619617,-2.764,-0.2745,2.777597208,1.836,0.5355,1.9125,-4.6,-0.81,4.670770814
25/12/2020 12:00,6.5832,-0.2724,6.588833281,1.8432,0.5376,1.92,4.74,-0.81,4.808710846,-2.9268,-0.2724,2.939448928,1.8432,0.5376,1.92,-4.77,-0.81,4.83828482
25/12/2020 12:30,7.0192,-0.2444,7.023453566,1.9392,0.5656,2.02,5.08,-0.81,5.144171459,-3.1908,-0.0844,3.191916039,1.9392,0.5656,2.02,-5.13,-0.65,5.171015374
25/12/2020 13:00,7.51368,-0.00976,7.513686339,2.26368,0.66024,2.358,5.25,-0.67,5.292579711,-2.95632,0.01024,2.956337734,2.26368,0.66024,2.358,-5.22,-0.65,5.260313679
25/12/2020 13:30,7.63736,0.67298,7.666953101,2.30736,0.67298,2.4035,5.33,0,5.33,-3.02264,0.67298,3.096652168,2.30736,0.67298,2.4035,-5.33,0,5.33
25/12/2020 14:00,7.44528,-0.02096,7.445309503,2.22528,0.64904,2.318,5.22,-0.67,5.262822437,-2.98472,-0.02096,2.984793594,2.22528,0.64904,2.318,-5.21,-0.67,5.252903959
25/12/2020 14:30,7.13072,-0.04854,7.130885208,2.13072,0.62146,2.2195,5,-0.67,5.044690278,-2.88928,-0.04854,2.889687708,2.13072,0.62146,2.2195,-5.02,-0.67,5.064513797
25/12/2020 15:00,6.60048,-0.16236,6.602476581,1.74048,0.50764,1.813,4.86,-0.67,4.905965756,-3.13952,-0.16236,3.143715413,1.74048,0.50764,1.813,-4.88,-0.67,4.925779126
25/12/2020 15:30,6.62032,-0.13324,6.621660653,1.84032,0.53676,1.917,4.78,-0.67,4.82672767,-2.95968,-0.13324,2.962677606,1.84032,0.53676,1.917,-4.8,-0.67,4.846534845
25/12/2020 16:00,6.364,-0.208,6.367398213,1.584,0.462,1.65,4.78,-0.67,4.82672767,-3.216,-0.208,3.222719349,1.584,0.462,1.65,-4.8,-0.67,4.846534845
25/12/2020 16:30,6.3652,-0.2839,6.371528094,1.4952,0.4361,1.5575,4.87,-0.72,4.922936116,-3.4148,-0.1739,3.419225095,1.4952,0.4361,1.5575,-4.91,-0.61,4.947746962
25/12/2020 17:00,6.3484,-0.2388,6.352889736,1.4784,0.4312,1.54,4.87,-0.67,4.915872252,-3.4316,-0.2388,3.439898836,1.4784,0.4312,1.54,-4.91,-0.67,4.955501993
25/12/2020 17:30,6.33912,-0.17734,6.341600102,1.68912,0.49266,1.7595,4.65,-0.67,4.69802086,-3.00088,-0.17734,3.006115475,1.68912,0.49266,1.7595,-4.69,-0.67,4.737615434
25/12/2020 18:00,6.35824,-0.13968,6.359774084,1.81824,0.53032,1.894,4.54,-0.67,4.589172039,-2.75176,-0.13968,2.755302815,1.81824,0.53032,1.894,-4.57,-0.67,4.618852671
25/12/2020 18:30,6.33208,-0.12106,6.333237138,1.88208,0.54894,1.9605,4.45,-0.67,4.500155553,-2.56792,-0.12106,2.570771995,1.88208,0.54894,1.9605,-4.45,-0.67,4.500155553
25/12/2020 19:00,6.16416,-0.11462,6.165225564,1.90416,0.55538,1.9835,4.26,-0.67,4.31236594,-2.38584,-0.11462,2.388591688,1.90416,0.55538,1.9835,-4.29,-0.67,4.342004146
25/12/2020 19:30,6.77888,0.19884,6.781795588,2.97888,0.86884,3.103,3.8,-0.67,3.858613741,-0.84112,0.19884,0.864303303,2.97888,0.86884,3.103,-3.82,-0.67,3.878311488
25/12/2020 20:00,7.46576,1.20918,7.563047577,4.14576,1.20918,4.3185,3.32,0,3.32,0.83576,1.20918,1.469901714,4.14576,1.20918,4.3185,-3.31,0,3.31
25/12/2020 20:30,6.79056,0.22808,6.794389274,3.25056,0.94808,3.386,3.54,-0.72,3.612478374,-0.29944,0.22808,0.376410414,3.25056,0.94808,3.386,-3.55,-0.72,3.622278289
25/12/2020 21:00,5.92944,-0.21308,5.93326738,2.14944,0.62692,2.239,3.78,-0.84,3.872208672,-1.57056,-0.21308,1.584948517,2.14944,0.62692,2.239,-3.72,-0.84,3.81365966
25/12/2020 21:30,5.69704,-0.26628,5.703259577,1.96704,0.57372,2.049,3.73,-0.84,3.823414704,-1.75296,-0.26628,1.773069034,1.96704,0.57372,2.049,-3.72,-0.84,3.81365966
25/12/2020 22:00,5.59568,-0.26376,5.601892894,1.97568,0.57624,2.058,3.62,-0.84,3.716180835,-1.64432,-0.26376,1.665340085,1.97568,0.57624,2.058,-3.62,-0.84,3.716180835
25/12/2020 22:30,5.72472,-0.08904,5.725412404,2.57472,0.75096,2.682,3.15,-0.84,3.260076686,-0.56528,-0.08904,0.572249596,2.57472,0.75096,2.682,-3.14,-0.84,3.250415358
25/12/2020 23:00,5.33528,-0.17346,5.338099011,2.28528,0.66654,2.3805,3.05,-0.84,3.163558123,-0.75472,-0.17346,0.774396959,2.28528,0.66654,2.3805,-3.04,-0.84,3.153918198
25/12/2020 23:30,5.296,-0.0945,5.296843046,2.556,0.7455,2.6625,2.74,-0.84,2.865868106,-0.194,-0.1545,0.248004536,2.556,0.7455,2.6625,-2.75,-0.9,2.893527259
26/12/2020 00:00,5.89968,0.23324,5.904288696,3.67968,1.07324,3.833,2.22,-0.84,2.373604853,1.45968,0.22324,1.476652227,3.67968,1.07324,3.833,-2.22,-0.85,2.377162174
26/12/2020 00:30,6.10848,0.36414,6.11932397,3.88848,1.13414,4.0505,2.22,-0.77,2.349744667,1.66848,0.36414,1.70775392,3.88848,1.13414,4.0505,-2.22,-0.77,2.349744667
26/12/2020 01:00,5.48136,-0.00252,5.481360579,2.87136,0.83748,2.991,2.61,-0.84,2.741842446,0.24136,-0.02252,0.242408333,2.87136,0.83748,2.991,-2.63,-0.86,2.767038128
26/12/2020 01:30,5.78792,0.11606,5.789083507,3.27792,0.95606,3.4145,2.51,-0.84,2.646828291,0.78792,0.14606,0.801343528,3.27792,0.95606,3.4145,-2.49,-0.81,2.618434647
26/12/2020 02:00,5.90168,0.18424,5.904555123,3.51168,1.02424,3.658,2.39,-0.84,2.533317982,1.14168,0.21424,1.161607507,3.51168,1.02424,3.658,-2.37,-0.81,2.504595776
26/12/2020 02:30,6.10992,0.37456,6.121390169,3.88992,1.13456,4.052,2.22,-0.76,2.346486736,1.65992,0.32456,1.691352595,3.88992,1.13456,4.052,-2.23,-0.81,2.372551369
26/12/2020 03:00,5.55944,0.11192,5.560566446,3.22944,0.94192,3.364,2.33,-0.83,2.473418687,0.91944,0.06192,0.921522653,3.22944,0.94192,3.364,-2.31,-0.88,2.471942556
26/12/2020 03:30,5.91648,0.30064,5.924113436,3.87648,1.13064,4.038,2.04,-0.83,2.202385071,1.83648,0.32064,1.864260926,3.87648,1.13064,4.038,-2.04,-0.81,2.194925967
26/12/2020 04:00,5.85408,0.34244,5.864087124,3.81408,1.11244,3.973,2.04,-0.77,2.180481598,1.83408,0.30244,1.858848945,3.81408,1.11244,3.973,-1.98,-0.81,2.139275578
26/12/2020 04:30,5.34296,0.11128,5.344118711,3.19296,0.93128,3.326,2.15,-0.82,2.301064971,1.03296,0.12128,1.040055383,3.19296,0.93128,3.326,-2.16,-0.81,2.306881011
26/12/2020 05:00,5.52624,0.23182,5.531100166,3.60624,1.05182,3.7565,1.92,-0.82,2.087773934,1.66624,0.24182,1.683696128,3.60624,1.05182,3.7565,-1.94,-0.81,2.102308255
26/12/2020 05:30,6.14984,0.55912,6.175204223,4.41984,1.28912,4.604,1.73,-0.73,1.877711373,2.68984,0.55912,2.747335873,4.41984,1.28912,4.604,-1.73,-0.73,1.877711373
26/12/2020 06:00,6.902,0.9085,6.961535481,5.412,1.5785,5.6375,1.49,-0.67,1.63370744,3.912,0.9085,4.016107101,5.412,1.5785,5.6375,-1.5,-0.67,1.642832919
26/12/2020 06:30,7.54328,1.76554,7.747141708,6.05328,1.76554,6.3055,1.49,0,1.49,4.55328,1.76554,4.883593989,6.05328,1.76554,6.3055,-1.5,0,1.5
26/12/2020 07:00,7.29272,0.95246,7.354654652,5.56272,1.62246,5.7945,1.73,-0.67,1.855208883,3.85272,0.95246,3.968706521,5.56272,1.62246,5.7945,-1.71,-0.67,1.836572895
26/12/2020 07:30,6.8624,0.7132,6.89936142,4.7424,1.3832,4.94,2.12,-0.67,2.223353323,2.6024,0.7132,2.69835876,4.7424,1.3832,4.94,-2.14,-0.67,2.242431716
26/12/2020 08:00,6.28592,0.44006,6.301304869,3.80592,1.11006,3.9645,2.48,-0.67,2.568910275,1.32592,0.44006,1.397038528,3.80592,1.11006,3.9645,-2.48,-0.67,2.568910275
26/12/2020 08:30,6.96888,0.60134,6.994776498,4.35888,1.27134,4.5405,2.61,-0.67,2.694624278,1.74888,0.60134,1.849375854,4.35888,1.27134,4.5405,-2.61,-0.67,2.694624278
26/12/2020 09:00,6.60968,0.28074,6.615639398,3.49968,1.02074,3.6455,3.11,-0.74,3.196826551,0.36968,0.44074,0.575252162,3.49968,1.02074,3.6455,-3.13,-0.58,3.183284467
26/12/2020 09:30,6.4216,0.1588,6.423563186,3.0816,0.8988,3.21,3.34,-0.74,3.420994008,-0.2684,0.1688,0.317067816,3.0816,0.8988,3.21,-3.35,-0.73,3.428614881
26/12/2020 10:00,7.47408,0.75494,7.512110639,4.23408,1.23494,4.4105,3.24,-0.48,3.275362575,0.99408,0.45494,1.093236228,4.23408,1.23494,4.4105,-3.24,-0.78,3.332566578
26/12/2020 10:30,7.89456,1.35758,8.010437007,4.65456,1.35758,4.8485,3.24,0,3.24,1.41456,1.35758,1.960613029,4.65456,1.35758,4.8485,-3.24,0,3.24
26/12/2020 11:00,7.6156,1.2208,7.712828016,4.1856,1.2208,4.36,3.43,0,3.43,0.7456,1.2208,1.43047964,4.1856,1.2208,4.36,-3.44,0,3.44
26/12/2020 11:30,8.13256,1.37158,8.247409524,4.70256,1.37158,4.8985,3.43,0,3.43,1.26256,1.37158,1.864212823,4.70256,1.37158,4.8985,-3.44,0,3.44
26/12/2020 12:00,7.7112,1.1816,7.80120401,4.0512,1.1816,4.22,3.66,0,3.66,0.4012,1.1816,1.247854158,4.0512,1.1816,4.22,-3.65,0,3.65
26/12/2020 12:30,8.47568,1.46874,8.601996783,5.03568,1.46874,5.2455,3.44,0,3.44,1.58568,1.46874,2.161383411,5.03568,1.46874,5.2455,-3.45,0,3.45
26/12/2020 13:00,8.54968,1.47574,8.676107229,5.05968,1.47574,5.2705,3.49,0,3.49,1.60968,1.47574,2.183776145,5.05968,1.47574,5.2705,-3.45,0,3.45
26/12/2020 13:30,9.55568,1.90624,9.743960755,6.53568,1.90624,6.808,3.02,0,3.02,3.51568,1.90624,3.999219524,6.53568,1.90624,6.808,-3.02,0,3.02
26/12/2020 14:00,9.66952,1.97736,9.869628645,6.77952,1.97736,7.062,2.89,0,2.89,3.87952,1.97736,4.354380323,6.77952,1.97736,7.062,-2.9,0,2.9
26/12/2020 14:30,9.75664,2.06402,9.972572519,7.07664,2.06402,7.3715,2.68,0,2.68,4.38664,2.06402,4.847967517,7.07664,2.06402,7.3715,-2.69,0,2.69
26/12/2020 15:00,9.34632,1.87726,9.532984981,6.43632,1.87726,6.7045,2.91,0,2.91,3.51632,1.87726,3.986052113,6.43632,1.87726,6.7045,-2.92,0,2.92
26/12/2020 15:30,9.06232,1.74776,9.229317895,5.99232,1.74776,6.242,3.07,0,3.07,2.92232,1.74776,3.405087253,5.99232,1.74776,6.242,-3.07,0,3.07
26/12/2020 16:00,9.73928,1.96854,9.93623292,6.74928,1.96854,7.0305,2.99,0,2.99,3.75928,1.96854,4.243505137,6.74928,1.96854,7.0305,-2.99,0,2.99
26/12/2020 16:30,10.09536,2.05198,10.30179186,7.03536,2.05198,7.3285,3.06,0,3.06,4.04536,2.05198,4.53602904,7.03536,2.05198,7.3285,-2.99,0,2.99
26/12/2020 17:00,10.33184,2.08012,10.53915637,7.13184,2.08012,7.429,3.2,0,3.2,3.92184,2.08012,4.439338712,7.13184,2.08012,7.429,-3.21,0,3.21
26/12/2020 17:30,10.50504,2.09272,10.71145846,7.17504,2.09272,7.474,3.33,0,3.33,3.83504,2.09272,4.368868137,7.17504,2.09272,7.474,-3.34,0,3.34
26/12/2020 18:00,10.43088,2.09734,10.63964721,7.19088,2.09734,7.4905,3.24,0,3.24,3.94088,2.09734,4.464232325,7.19088,2.09734,7.4905,-3.25,0,3.25
26/12/2020 18:30,10.3916,2.1063,10.60291706,7.2216,2.1063,7.5225,3.17,0,3.17,4.0816,2.1063,4.593033665,7.2216,2.1063,7.5225,-3.14,0,3.14
26/12/2020 19:00,10.21488,2.10434,10.42938254,7.21488,2.10434,7.5155,3,0,3,4.20488,2.10434,4.702048772,7.21488,2.10434,7.5155,-3.01,0,3.01
26/12/2020 19:30,9.99584,2.10462,10.21500086,7.21584,2.10462,7.5165,2.78,0,2.78,4.41584,2.10462,4.891734687,7.21584,2.10462,7.5165,-2.8,0,2.8
26/12/2020 20:00,9.75624,2.10182,9.980073459,7.20624,2.10182,7.5065,2.55,0,2.55,4.65624,2.10182,5.108641527,7.20624,2.10182,7.5065,-2.55,0,2.55
26/12/2020 20:30,9.77736,2.10798,10.00201721,7.22736,2.10798,7.5285,2.55,0,2.55,4.82736,2.10798,5.267540626,7.22736,2.10798,7.5285,-2.4,0,2.4
26/12/2020 21:00,9.56704,2.11372,9.797758244,7.24704,2.11372,7.549,2.32,0,2.32,4.91704,2.11372,5.352111228,7.24704,2.11372,7.549,-2.33,0,2.33
26/12/2020 21:30,9.26144,0.59042,9.280240657,7.20144,2.10042,7.5015,2.06,-1.51,2.55415348,5.12144,3.09042,5.981625486,7.20144,2.10042,7.5015,-2.08,0.99,2.303584164
26/12/2020 22:00,8.96448,0.57964,8.983200109,7.16448,2.08964,7.463,1.8,-1.51,2.349489306,5.38448,3.07964,6.202967628,7.16448,2.08964,7.463,-1.78,0.99,2.036786685
26/12/2020 22:30,8.81624,2.10182,9.063318104,7.20624,2.10182,7.5065,1.61,0,1.61,5.59624,2.10182,5.977921834,7.20624,2.10182,7.5065,-1.61,0,1.61
26/12/2020 23:00,8.56056,2.10308,8.815108224,7.21056,2.10308,7.511,1.35,0,1.35,5.85056,2.10308,6.217073089,7.21056,2.10308,7.511,-1.36,0,1.36
26/12/2020 23:30,8.3132,2.1126,8.57743394,7.2432,2.1126,7.545,1.07,0,1.07,6.1732,2.1126,6.524682138,7.2432,2.1126,7.545,-1.07,0,1.07
27/12/2020 00:00,8.20184,2.11512,8.470177802,7.25184,2.11512,7.554,0.95,0,0.95,6.31184,2.11512,6.6568053,7.25184,2.11512,7.554,-0.94,0,0.94
27/12/2020 00:30,8.12744,2.09342,8.392716381,7.17744,2.09342,7.4765,0.95,0,0.95,6.18744,2.09342,6.531984465,7.17744,2.09342,7.4765,-0.99,0,0.99
27/12/2020 01:00,8.11112,2.01866,8.358543883,6.92112,2.01866,7.2095,1.19,0,1.19,5.73112,2.01866,6.076242642,6.92112,2.01866,7.2095,-1.19,0,1.19
27/12/2020 01:30,8.00072,1.98646,8.243636567,6.81072,1.98646,7.0945,1.19,0,1.19,5.62072,1.98646,5.961419013,6.81072,1.98646,7.0945,-1.19,0,1.19
27/12/2020 02:00,7.604,1.1745,7.694170927,6.324,1.8445,6.5875,1.28,-0.67,1.444749113,5.034,1.1745,5.169197834,6.324,1.8445,6.5875,-1.29,-0.67,1.45361618
27/12/2020 02:30,7.59728,1.84254,7.817519878,6.31728,1.84254,6.5805,1.28,0,1.28,5.02728,1.00254,5.126268687,6.31728,1.84254,6.5805,-1.29,-0.84,1.539382993
27/12/2020 03:00,8.00696,2.04078,8.262940848,6.99696,2.04078,7.2885,1.01,0,1.01,5.98696,2.04078,6.325225138,6.99696,2.04078,7.2885,-1.01,0,1.01
27/12/2020 03:30,7.86584,1.99962,8.116028527,6.85584,1.99962,7.1415,1.01,0,1.01,5.84584,1.99962,6.178375632,6.85584,1.99962,7.1415,-1.01,0,1.01
27/12/2020 04:00,7.64424,0.35582,7.652516779,6.77424,1.97582,7.0565,0.87,-1.62,1.83883115,5.88424,2.95582,6.584918545,6.77424,1.97582,7.0565,-0.89,0.98,1.323820229
27/12/2020 04:30,7.75176,0.67718,7.781282404,6.88176,2.00718,7.1685,0.87,-1.33,1.589276565,5.99176,2.98718,6.695105096,6.88176,2.00718,7.1685,-0.89,0.98,1.323820229
27/12/2020 05:00,7.1,1.0975,7.184323646,6.06,1.7675,6.3125,1.04,-0.67,1.237133784,5.02,1.0975,5.138570448,6.06,1.7675,6.3125,-1.04,-0.67,1.237133784
27/12/2020 05:30,7.05536,1.08448,7.138221179,6.01536,1.75448,6.266,1.04,-0.67,1.237133784,4.97536,1.08448,5.092180672,6.01536,1.75448,6.266,-1.04,-0.67,1.237133784
27/12/2020 06:00,6.56288,0.83584,6.615891656,5.16288,1.50584,5.378,1.4,-0.67,1.552063143,3.75288,0.83584,3.84483248,5.16288,1.50584,5.378,-1.41,-0.67,1.561089363
27/12/2020 06:30,7.07408,0.98494,7.142318577,5.67408,1.65494,5.9105,1.4,-0.67,1.552063143,4.26408,0.98494,4.376355224,5.67408,1.65494,5.9105,-1.41,-0.67,1.561089363
27/12/2020 07:00,6.614,0.737,6.654935387,4.824,1.407,5.025,1.79,-0.67,1.911282292,3.044,0.737,3.131949074,4.824,1.407,5.025,-1.78,-0.67,1.901920082
27/12/2020 07:30,7.16792,1.58606,7.341298485,5.43792,1.58606,5.6645,1.73,0,1.73,3.72792,1.58606,4.051292862,5.43792,1.58606,5.6645,-1.71,0,1.71
27/12/2020 08:00,7.68632,0.22726,7.689678943,5.95632,1.73726,6.2045,1.73,-1.51,2.296301374,4.24632,2.74726,5.057536065,5.95632,1.73726,6.2045,-1.71,1.01,1.986001007
27/12/2020 08:30,7.86904,0.15222,7.870512147,5.93904,1.73222,6.1865,1.93,-1.58,2.494253395,4.00904,2.74222,4.857177395,5.93904,1.73222,6.1865,-1.93,1.01,2.178302091
27/12/2020 09:00,7.85856,1.60958,8.021702628,5.51856,1.60958,5.7485,2.34,0,2.34,3.17856,1.60958,3.562862817,5.51856,1.60958,5.7485,-2.34,0,2.34
27/12/2020 09:30,7.46608,1.39594,7.595459107,4.78608,1.39594,4.9855,2.68,0,2.68,2.08608,1.39594,2.510055428,4.78608,1.39594,4.9855,-2.7,0,2.7
27/12/2020 10:00,7.73312,1.42716,7.863709723,4.89312,1.42716,5.097,2.84,0,2.84,2.04312,1.42716,2.492212872,4.89312,1.42716,5.097,-2.85,0,2.85
27/12/2020 10:30,7.37176,1.27218,7.480727735,4.36176,1.27218,4.5435,3.01,0,3.01,1.36176,1.27218,1.863553662,4.36176,1.27218,4.5435,-3,0,3
27/12/2020 11:00,6.6216,0.3338,6.63000822,3.4416,1.0038,3.585,3.18,-0.67,3.249815379,0.2616,0.3338,0.424095508,3.4416,1.0038,3.585,-3.18,-0.67,3.249815379
27/12/2020 11:30,6.96088,0.48234,6.977571372,3.95088,1.15234,4.1155,3.01,-0.67,3.083666649,0.94088,0.48234,1.057311236,3.95088,1.15234,4.1155,-3.01,-0.67,3.083666649
27/12/2020 12:00,6.9268,0.4724,6.942889888,3.9168,1.1424,4.08,3.01,-0.67,3.083666649,0.9068,0.4724,1.022471515,3.9168,1.1424,4.08,-3.01,-0.67,3.083666649
27/12/2020 12:30,6.77104,0.38322,6.781875865,3.61104,1.05322,3.7615,3.16,-0.67,3.230247669,0.47104,0.38322,0.607236568,3.61104,1.05322,3.7615,-3.14,-0.67,3.210685285
27/12/2020 13:00,6.64992,0.30706,6.657005472,3.34992,0.97706,3.4895,3.3,-0.67,3.367328318,0.05992,0.30706,0.312851802,3.34992,0.97706,3.4895,-3.29,-0.67,3.357528853
27/12/2020 13:30,6.96576,0.39918,6.977188334,3.66576,1.06918,3.8185,3.3,-0.67,3.367328318,0.37576,0.39918,0.548215514,3.66576,1.06918,3.8185,-3.29,-0.67,3.357528853
27/12/2020 14:00,7.12704,1.11622,7.213920311,3.82704,1.11622,3.9865,3.3,0,3.3,0.53704,1.11622,1.238692476,3.82704,1.11622,3.9865,-3.29,0,3.29
27/12/2020 14:30,6.94056,0.41808,6.953140585,3.73056,1.08808,3.886,3.21,-0.67,3.279176726,0.52056,0.41808,0.667662789,3.73056,1.08808,3.886,-3.21,-0.67,3.279176726
27/12/2020 15:00,7.54504,1.30522,7.657103098,4.47504,1.30522,4.6615,3.07,0,3.07,1.41504,1.30522,1.925081154,4.47504,1.30522,4.6615,-3.06,0,3.06
27/12/2020 15:30,7.14656,0.37608,7.156448561,3.58656,1.04608,3.736,3.56,-0.67,3.622499137,0.03656,0.37608,0.377852881,3.58656,1.04608,3.736,-3.55,-0.67,3.612672141
27/12/2020 16:00,7.14616,0.99888,7.215633306,3.11616,0.90888,3.246,4.03,0.09,4.031004838,-0.93384,-0.27112,0.97240074,3.11616,0.90888,3.246,-4.05,-1.18,4.218400171
27/12/2020 16:30,7.38176,0.85218,7.430786732,2.92176,0.85218,3.0435,4.46,0,4.46,-1.49824,0.85218,1.72363971,2.92176,0.85218,3.0435,-4.42,0,4.42
27/12/2020 17:00,7.59088,0.76734,7.629565509,2.63088,0.76734,2.7405,4.96,0,4.96,-2.34912,0.76734,2.471270008,2.63088,0.76734,2.7405,-4.98,0,4.98
27/12/2020 17:30,7.44984,0.62412,7.47593752,2.13984,0.62412,2.229,5.31,0,5.31,-3.18016,0.62412,3.240824494,2.13984,0.62412,2.229,-5.32,0,5.32
27/12/2020 18:00,8.42064,1.05602,8.486598627,3.62064,1.05602,3.7715,4.8,0,4.8,-1.21936,1.05602,1.613076889,3.62064,1.05602,3.7715,-4.84,0,4.84
27/12/2020 18:30,7.23552,-0.04714,7.235673559,2.13552,0.62286,2.2245,5.1,-0.67,5.143821537,-2.99448,-0.04714,2.994851023,2.13552,0.62286,2.2245,-5.13,-0.67,5.173567435
27/12/2020 19:00,6.88736,-0.08452,6.887878585,2.00736,0.58548,2.091,4.88,-0.67,4.925779126,-2.89264,-0.08452,2.893874531,2.00736,0.58548,2.091,-4.9,-0.67,4.945593999
27/12/2020 19:30,6.48872,-0.17454,6.49106705,1.69872,0.49546,1.7695,4.79,-0.67,4.836631059,-3.10128,-0.17454,3.106187671,1.69872,0.49546,1.7695,-4.8,-0.67,4.846534845
27/12/2020 20:00,6.31936,-0.13352,6.320770396,1.83936,0.53648,1.916,4.48,-0.67,4.529823396,-2.64064,-0.13352,2.644013464,1.83936,0.53648,1.916,-4.48,-0.67,4.529823396
27/12/2020 20:30,5.98088,-0.34016,5.990545418,1.61088,0.46984,1.678,4.37,-0.81,4.444434722,-2.73912,-0.34016,2.76016072,1.61088,0.46984,1.678,-4.35,-0.81,4.424771181
27/12/2020 21:00,6.09664,-0.12598,6.097941476,2.03664,0.59402,2.1215,4.06,-0.72,4.123348154,-2.01336,-0.12598,2.017297561,2.03664,0.59402,2.1215,-4.05,-0.72,4.113502158
27/12/2020 21:30,5.548,-0.321,5.557278561,1.608,0.469,1.675,3.94,-0.79,4.018420088,-2.332,-0.341,2.356799737,1.608,0.469,1.675,-3.94,-0.81,4.022399781
27/12/2020 22:00,5.13568,-0.40626,5.151723619,1.31568,0.38374,1.3705,3.82,-0.79,3.900833244,-2.44432,-0.57626,2.511329498,1.31568,0.38374,1.3705,-3.76,-0.96,3.880618507
27/12/2020 22:30,4.89064,-0.39898,4.906887471,1.34064,0.39102,1.3965,3.55,-0.79,3.636839287,-2.21936,-0.56898,2.291134446,1.34064,0.39102,1.3965,-3.56,-0.96,3.687166934
27/12/2020 23:00,4.76512,-0.46434,4.787690492,1.66512,0.48566,1.7345,3.1,-0.95,3.242298567,-1.47488,-0.47434,1.549280301,1.66512,0.48566,1.7345,-3.14,-0.96,3.28347377
27/12/2020 23:30,4.10664,-0.79598,4.183070194,1.07664,0.31402,1.1215,3.03,-1.11,3.226918034,-1.94336,-0.73598,2.078055497,1.07664,0.31402,1.1215,-3.02,-1.05,3.197327009
28/12/2020 00:00,3.73464,-0.95448,3.85468131,0.70464,0.20552,0.734,3.03,-1.16,3.244456811,-2.31536,-0.96448,2.508209242,0.70464,0.20552,0.734,-3.02,-1.17,3.238718883
28/12/2020 00:30,4.02384,-0.71638,4.087112508,1.14384,0.33362,1.1915,2.88,-1.05,3.065436347,-1.76616,-0.72638,1.90969868,1.14384,0.33362,1.1915,-2.91,-1.06,3.097046981
