Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/12/2020 01:00,3.9788,-0.7966,4.057760589,0.8688,0.2534,0.905,3.11,-1.05,3.282468583,-2.2412,-0.8066,2.381928001,0.8688,0.2534,0.905,-3.11,-1.06,3.285681056
28/12/2020 01:30,3.88712,-0.82334,3.973360121,0.77712,0.22666,0.8095,3.11,-1.05,3.282468583,-2.33288,-0.77334,2.457719237,0.77712,0.22666,0.8095,-3.11,-1,3.266818024
28/12/2020 02:00,3.9476,-0.7282,4.014202411,0.8976,0.2618,0.935,3.05,-0.99,3.206649342,-2.1224,-0.7382,2.247113927,0.8976,0.2618,0.935,-3.02,-1,3.181257613
28/12/2020 02:30,4.0196,-0.6722,4.075418629,1.0896,0.3178,1.135,2.93,-0.99,3.092733419,-1.8804,-0.6822,2.000325224,1.0896,0.3178,1.135,-2.97,-1,3.133831521
28/12/2020 03:00,3.8996,-0.5972,3.945063751,0.9696,0.2828,1.01,2.93,-0.88,3.059297305,-2.0004,-0.7172,2.125082587,0.9696,0.2828,1.01,-2.97,-1,3.133831521
28/12/2020 03:30,3.77,-0.755,3.844856954,0.84,0.245,0.875,2.93,-1,3.095948966,-2.13,-0.755,2.259850659,0.84,0.245,0.875,-2.97,-1,3.133831521
28/12/2020 04:00,3.75912,-0.71734,3.82695177,0.96912,0.28266,1.0095,2.79,-1,2.963798239,-1.85088,-0.71734,1.985027317,0.96912,0.28266,1.0095,-2.82,-1,2.992056149
28/12/2020 04:30,3.67368,-0.74226,3.747916041,0.88368,0.25774,0.9205,2.79,-1,2.963798239,-1.93632,-0.74226,2.073712866,0.88368,0.25774,0.9205,-2.82,-1,2.992056149
28/12/2020 05:00,3.74136,-0.72252,3.810486819,0.95136,0.27748,0.991,2.79,-1,2.963798239,-1.86864,-0.72252,2.003459658,0.95136,0.27748,0.991,-2.82,-1,2.992056149
28/12/2020 05:30,3.65296,-0.76872,3.732967613,0.79296,0.23128,0.826,2.86,-1,3.029785471,-2.08704,-0.76872,2.224110249,0.79296,0.23128,0.826,-2.88,-1,3.048671842
28/12/2020 06:00,3.716,-0.797,3.800508519,0.696,0.203,0.725,3.02,-1,3.181257613,-2.314,-0.797,2.447407812,0.696,0.203,0.725,-3.01,-1,3.17176607
28/12/2020 06:30,3.89968,-0.64426,3.952540329,0.73968,0.21574,0.7705,3.16,-0.86,3.274935114,-2.39032,-0.78426,2.515689458,0.73968,0.21574,0.7705,-3.13,-1,3.285863661
28/12/2020 07:00,3.93368,-0.68976,3.993695932,0.58368,0.17024,0.608,3.35,-0.86,3.458626895,-2.80632,-0.82976,2.926419929,0.58368,0.17024,0.608,-3.39,-1,3.534416501
28/12/2020 07:30,4.12024,-0.79368,4.195986845,0.57024,0.16632,0.594,3.55,-0.96,3.677512746,-3.04976,-0.83368,3.161654377,0.57024,0.16632,0.594,-3.62,-1,3.755582511
28/12/2020 08:00,4.24736,-0.75202,4.313421038,0.50736,0.14798,0.5285,3.74,-0.9,3.846764875,-3.22264,-0.69202,3.296103798,0.50736,0.14798,0.5285,-3.73,-0.84,3.823414704
28/12/2020 08:30,4.402,-0.7565,4.466530673,0.492,0.1435,0.5125,3.91,-0.9,4.012243761,-3.428,-0.8465,3.530969591,0.492,0.1435,0.5125,-3.92,-0.99,4.043080509
28/12/2020 09:00,4.68072,-0.85104,4.757458229,0.51072,0.14896,0.532,4.17,-1,4.288228072,-3.70928,-0.84104,3.803433501,0.51072,0.14896,0.532,-4.22,-0.99,4.334570336
28/12/2020 09:30,5.04408,-0.68006,5.089717541,0.51408,0.14994,0.5355,4.53,-0.83,4.605409862,-3.98592,-0.75006,4.055878234,0.51408,0.14994,0.5355,-4.5,-0.9,4.589117562
28/12/2020 10:00,5.23728,-0.66746,5.27964058,0.55728,0.16254,0.5805,4.68,-0.83,4.753030612,-4.13272,-0.67746,4.187878538,0.55728,0.16254,0.5805,-4.69,-0.84,4.764630101
28/12/2020 10:30,5.40968,-0.66676,5.45061525,0.55968,0.16324,0.583,4.85,-0.83,4.920508104,-4.30032,-0.67676,4.353246628,0.55968,0.16324,0.583,-4.86,-0.84,4.932058394
28/12/2020 11:00,5.50184,-0.74738,5.552370687,0.59184,0.17262,0.6165,4.91,-0.92,4.995447928,-4.37816,-0.66738,4.428733572,0.59184,0.17262,0.6165,-4.97,-0.84,5.040486088
28/12/2020 11:30,5.62872,-0.54954,5.655482566,0.61872,0.18046,0.6445,5.01,-0.73,5.062904305,-4.41128,-0.54954,4.445377987,0.61872,0.18046,0.6445,-5.03,-0.73,5.082696135
28/12/2020 12:00,5.63152,-0.61414,5.664908247,0.67152,0.19586,0.6995,4.96,-0.81,5.025703931,-4.35848,-0.61414,4.401535624,0.67152,0.19586,0.6995,-5.03,-0.81,5.094801272
28/12/2020 12:30,5.74136,-0.60252,5.772888792,0.71136,0.20748,0.741,5.03,-0.81,5.094801272,-4.31864,-0.60252,4.360468071,0.71136,0.20748,0.741,-5.03,-0.81,5.094801272
28/12/2020 13:00,5.8796,-0.5622,5.906417273,0.8496,0.2478,0.885,5.03,-0.81,5.094801272,-4.2304,-0.5622,4.26759335,0.8496,0.2478,0.885,-5.08,-0.81,5.144171459
28/12/2020 13:30,6.10952,-0.44014,6.125353692,0.95952,0.27986,0.9995,5.15,-0.72,5.200086538,-4.22048,-0.44014,4.243368314,0.95952,0.27986,0.9995,-5.18,-0.72,5.229799231
28/12/2020 14:00,6.08408,-0.54756,6.108670183,0.93408,0.27244,0.973,5.15,-0.82,5.214872961,-4.24592,-0.54756,4.281081476,0.93408,0.27244,0.973,-5.18,-0.82,5.244501883
28/12/2020 14:30,5.99448,-0.53286,6.018116836,0.98448,0.28714,1.0255,5.01,-0.82,5.076662289,-4.06552,-0.53286,4.100291776,0.98448,0.28714,1.0255,-5.05,-0.82,5.116141124
28/12/2020 15:00,6.1452,-0.4889,6.164617283,1.1352,0.3311,1.1825,5.01,-0.82,5.076662289,-3.9148,-0.4889,3.945210039,1.1352,0.3311,1.1825,-5.05,-0.82,5.116141124
28/12/2020 15:30,6.30264,-0.44298,6.318188209,1.29264,0.37702,1.3465,5.01,-0.82,5.076662289,-3.75736,-0.44298,3.783382805,1.29264,0.37702,1.3465,-5.05,-0.82,5.116141124
28/12/2020 16:00,6.45856,-0.36292,6.468748581,1.25856,0.36708,1.311,5.2,-0.73,5.250990383,-3.93144,-0.36292,3.948155443,1.25856,0.36708,1.311,-5.19,-0.73,5.241087673
28/12/2020 16:30,6.40112,-0.40134,6.413689348,0.92112,0.26866,0.9595,5.48,-0.67,5.520806101,-4.56888,-0.40134,4.5864734,0.92112,0.26866,0.9595,-5.49,-0.67,5.53073232
28/12/2020 17:00,6.82168,-0.39826,6.833295621,0.93168,0.27174,0.9705,5.89,-0.67,5.92798448,-4.92832,-0.39826,4.944385609,0.93168,0.27174,0.9705,-5.86,-0.67,5.898177685
28/12/2020 17:30,6.9556,-0.4292,6.968829457,0.8256,0.2408,0.86,6.13,-0.67,6.166506304,-5.3344,-0.4292,5.351638628,0.8256,0.2408,0.86,-6.16,-0.67,6.196329559
28/12/2020 18:00,6.7732,-0.4824,6.790356986,0.6432,0.1876,0.67,6.13,-0.67,6.166506304,-5.5168,-0.4824,5.537850847,0.6432,0.1876,0.67,-6.16,-0.67,6.196329559
28/12/2020 18:30,6.66816,-0.45762,6.683844242,0.72816,0.21238,0.7585,5.94,-0.67,5.977666769,-5.21184,-0.45762,5.231891842,0.72816,0.21238,0.7585,-5.94,-0.67,5.977666769
28/12/2020 19:00,6.31952,-0.61014,6.348905721,0.71952,0.20986,0.7495,5.6,-0.82,5.659717307,-4.93048,-0.61014,4.968088551,0.71952,0.20986,0.7495,-5.65,-0.82,5.709194339
28/12/2020 19:30,5.9504,-0.6478,5.985558036,0.5904,0.1722,0.615,5.36,-0.82,5.422361109,-4.8096,-0.6478,4.853029672,0.5904,0.1722,0.615,-5.4,-0.82,5.46190443
28/12/2020 20:00,5.7316,-0.6387,5.767076924,0.6216,0.1813,0.6475,5.11,-0.82,5.175374383,-4.4984,-0.6387,4.543516287,0.6216,0.1813,0.6475,-5.12,-0.82,5.185248306
28/12/2020 20:30,5.50376,-0.62932,5.539622532,0.65376,0.19068,0.681,4.85,-0.82,4.918831162,-4.21624,-0.62932,4.262947736,0.65376,0.19068,0.681,-4.87,-0.82,4.938552419
28/12/2020 21:00,5.34152,-0.58914,5.373911225,0.79152,0.23086,0.8245,4.55,-0.82,4.623299687,-3.78848,-0.64914,3.843691383,0.79152,0.23086,0.8245,-4.58,-0.88,4.663775295
28/12/2020 21:30,5.18528,-0.55596,5.21499954,0.90528,0.26404,0.943,4.28,-0.82,4.357843503,-3.39472,-0.71596,3.469398017,0.90528,0.26404,0.943,-4.3,-0.98,4.410260763
28/12/2020 22:00,4.85536,-0.55302,4.88675269,0.91536,0.26698,0.9535,3.94,-0.82,4.024425425,-3.05464,-0.71302,3.136753585,0.91536,0.26698,0.9535,-3.97,-0.98,4.08916862
28/12/2020 22:30,4.62056,-0.81692,4.692220476,0.97056,0.28308,1.011,3.65,-1.1,3.812151623,-2.67944,-0.76692,2.787035163,0.97056,0.28308,1.011,-3.65,-1.05,3.798025803
28/12/2020 23:00,4.31256,-0.84842,4.395223572,1.10256,0.32158,1.1485,3.21,-1.17,3.416577235,-2.11744,-0.84842,2.281089356,1.10256,0.32158,1.1485,-3.22,-1.17,3.425974314
28/12/2020 23:30,3.8864,-0.7873,3.965343144,0.8664,0.2527,0.9025,3.02,-1.04,3.194056981,-2.1436,-0.7973,2.287074168,0.8664,0.2527,0.9025,-3.01,-1.05,3.18788331
29/12/2020 00:00,3.7612,-0.7859,3.842429472,0.8712,0.2541,0.9075,2.89,-1.04,3.07143289,-2.0488,-0.7959,2.197962295,0.8712,0.2541,0.9075,-2.92,-1.05,3.10304689
29/12/2020 00:30,3.70312,-0.83784,3.796718794,0.69312,0.20216,0.722,3.01,-1.04,3.184603586,-2.31688,-0.84784,2.467137126,0.69312,0.20216,0.722,-3.01,-1.05,3.18788331
29/12/2020 01:00,3.822,-0.844,3.914079713,0.672,0.196,0.7,3.15,-1.04,3.317242831,-2.458,-0.854,2.602129897,0.672,0.196,0.7,-3.13,-1.05,3.301423935
29/12/2020 01:30,3.78368,-0.88726,3.886317621,0.52368,0.15274,0.5455,3.26,-1.04,3.421870833,-2.78632,-0.89726,2.927226443,0.52368,0.15274,0.5455,-3.31,-1.05,3.472549496
29/12/2020 02:00,3.76072,-0.87354,3.8608402,0.57072,0.16646,0.5945,3.19,-1.04,3.355249618,-2.61928,-0.88354,2.764284835,0.57072,0.16646,0.5945,-3.19,-1.05,3.358362696
29/12/2020 02:30,3.63736,-0.90952,3.74934853,0.44736,0.13048,0.466,3.19,-1.04,3.355249618,-2.74264,-0.91952,2.892678897,0.44736,0.13048,0.466,-3.19,-1.05,3.358362696
29/12/2020 03:00,3.63408,-0.89006,3.741489576,0.51408,0.14994,0.5355,3.12,-1.04,3.288768767,-2.60592,-0.90006,2.756977883,0.51408,0.14994,0.5355,-3.12,-1.05,3.291944714
29/12/2020 03:30,3.518,-0.9035,3.632166881,0.468,0.1365,0.4875,3.05,-1.04,3.222436966,-2.552,-0.9135,2.710569359,0.468,0.1365,0.4875,-3.02,-1.05,3.197327009
29/12/2020 04:00,3.57272,-0.88754,3.681311648,0.52272,0.15246,0.5445,3.05,-1.04,3.222436966,-2.49728,-0.89754,2.653673953,0.52272,0.15246,0.5445,-3.02,-1.05,3.197327009
29/12/2020 04:30,3.56168,-0.89076,3.671378188,0.51168,0.14924,0.533,3.05,-1.04,3.222436966,-2.50832,-0.90076,2.665152491,0.51168,0.14924,0.533,-3.02,-1.05,3.197327009
29/12/2020 05:00,3.71576,-0.84582,3.810811442,0.66576,0.19418,0.6935,3.05,-1.04,3.222436966,-2.35424,-0.85582,2.50496983,0.66576,0.19418,0.6935,-3.02,-1.05,3.197327009
29/12/2020 05:30,3.518,-0.9035,3.632166881,0.468,0.1365,0.4875,3.05,-1.04,3.222436966,-2.552,-0.9135,2.710569359,0.468,0.1365,0.4875,-3.02,-1.05,3.197327009
29/12/2020 06:00,3.69872,-0.93704,3.815569892,0.55872,0.16296,0.582,3.14,-1.1,3.32710084,-2.60128,-0.88704,2.748362713,0.55872,0.16296,0.582,-3.16,-1.05,3.329879878
29/12/2020 06:30,4.19136,-0.61502,4.236242232,0.77136,0.22498,0.8035,3.42,-0.84,3.521647342,-2.68864,-0.76502,2.795360558,0.77136,0.22498,0.8035,-3.46,-0.99,3.598847038
29/12/2020 07:00,4.404,-0.623,4.447847232,0.744,0.217,0.775,3.66,-0.84,3.755156455,-2.926,-0.673,3.002399873,0.744,0.217,0.775,-3.67,-0.89,3.776373922
29/12/2020 07:30,4.522,-0.734,4.581183253,0.672,0.196,0.7,3.85,-0.93,3.960732256,-3.158,-0.754,3.246764543,0.672,0.196,0.7,-3.83,-0.95,3.946061327
29/12/2020 08:00,4.60392,-0.64344,4.648665873,0.67392,0.19656,0.702,3.93,-0.84,4.018768468,-3.26608,-0.75344,3.351857754,0.67392,0.19656,0.702,-3.94,-0.95,4.052912533
29/12/2020 08:30,5.0524,-0.5943,5.087232868,0.8424,0.2457,0.8775,4.21,-0.84,4.292982646,-3.4076,-0.6243,3.464316419,0.8424,0.2457,0.8775,-4.25,-0.87,4.338133239
29/12/2020 09:00,5.59768,-0.50526,5.620436731,1.14768,0.33474,1.1955,4.45,-0.84,4.528586976,-3.34232,-0.39526,3.365610413,1.14768,0.33474,1.1955,-4.49,-0.73,4.548955924
29/12/2020 09:30,5.78792,-0.34394,5.798130099,1.11792,0.32606,1.1645,4.67,-0.67,4.717817292,-3.58208,-0.34394,3.598554133,1.11792,0.32606,1.1645,-4.7,-0.67,4.74751514
29/12/2020 10:00,5.93248,-0.38636,5.945047771,0.97248,0.28364,1.013,4.96,-0.67,5.005047452,-4.02752,-0.38636,4.046009318,0.97248,0.28364,1.013,-5,-0.67,5.044690278
29/12/2020 10:30,5.96976,-0.39882,5.983067094,0.92976,0.27118,0.9685,5.04,-0.67,5.084338698,-4.16024,-0.39882,4.179312653,0.92976,0.27118,0.9685,-5.09,-0.67,5.133906894
29/12/2020 11:00,6.13216,-0.38062,6.143961088,0.99216,0.28938,1.0335,5.14,-0.67,5.183483385,-4.17784,-0.38062,4.195142268,0.99216,0.28938,1.0335,-5.17,-0.67,5.213233162
29/12/2020 11:30,6.2128,-0.3571,6.223054254,1.0728,0.3129,1.1175,5.14,-0.67,5.183483385,-4.0972,-0.3571,4.112732455,1.0728,0.3129,1.1175,-5.17,-0.67,5.213233162
29/12/2020 12:00,6.28376,-0.37432,6.294899141,1.01376,0.29568,1.056,5.27,-0.67,5.312419411,-4.21624,-0.37432,4.232823549,1.01376,0.29568,1.056,-5.23,-0.67,5.272741223
29/12/2020 12:30,6.52464,0.34552,6.533782304,1.18464,0.34552,1.234,5.34,0,5.34,-4.13536,0.34552,4.149769439,1.18464,0.34552,1.234,-5.32,0,5.32
29/12/2020 13:00,6.74112,0.42616,6.754577056,1.46112,0.42616,1.522,5.28,0,5.28,-3.77888,0.42616,3.802833996,1.46112,0.42616,1.522,-5.24,0,5.24
29/12/2020 13:30,6.59856,0.36708,6.608762501,1.25856,0.36708,1.311,5.34,0,5.34,-4.09144,0.36708,4.107874024,1.25856,0.36708,1.311,-5.35,0,5.35
29/12/2020 14:00,6.6648,0.3864,6.675991612,1.3248,0.3864,1.38,5.34,0,5.34,-3.9452,0.3864,3.964077194,1.3248,0.3864,1.38,-5.27,0,5.27
29/12/2020 14:30,6.4676,0.3493,6.477025571,1.1976,0.3493,1.2475,5.27,0,5.27,-4.0724,0.3493,4.087352719,1.1976,0.3493,1.2475,-5.27,0,5.27
29/12/2020 15:00,6.46568,-0.32126,6.473656297,1.19568,0.34874,1.2455,5.27,-0.67,5.312419411,-4.01432,-0.32126,4.027154461,1.19568,0.34874,1.2455,-5.21,-0.67,5.252903959
29/12/2020 15:30,6.42,-0.3025,6.427122704,1.26,0.3675,1.3125,5.16,-0.67,5.20331625,-3.95,-0.3025,3.961566136,1.26,0.3675,1.3125,-5.21,-0.67,5.252903959
29/12/2020 16:00,6.65712,0.43666,6.671425534,1.49712,0.43666,1.5595,5.16,0,5.16,-3.71288,0.43666,3.738468918,1.49712,0.43666,1.5595,-5.21,0,5.21
29/12/2020 16:30,6.79216,0.39438,6.803600007,1.35216,0.39438,1.4085,5.44,0,5.44,-4.10784,0.39438,4.126728129,1.35216,0.39438,1.4085,-5.46,0,5.46
29/12/2020 17:00,6.93752,0.29386,6.943740883,1.00752,0.29386,1.0495,5.93,0,5.93,-4.86248,0.29386,4.871351501,1.00752,0.29386,1.0495,-5.87,0,5.87
29/12/2020 17:30,7.15408,0.32494,7.161455624,1.11408,0.32494,1.1605,6.04,0,6.04,-4.96592,0.32494,4.976539706,1.11408,0.32494,1.1605,-6.08,0,6.08
29/12/2020 18:00,7.23616,0.34888,7.244565467,1.19616,0.34888,1.246,6.04,0,6.04,-4.88384,0.34888,4.896285368,1.19616,0.34888,1.246,-6.08,0,6.08
29/12/2020 18:30,7.23088,0.34734,7.239217544,1.19088,0.34734,1.2405,6.04,0,6.04,-4.81912,0.34734,4.83162112,1.19088,0.34734,1.2405,-6.01,0,6.01
29/12/2020 19:00,6.91208,-0.36606,6.921766382,1.04208,0.30394,1.0855,5.87,-0.67,5.908113066,-4.81792,-0.36606,4.831806396,1.04208,0.30394,1.0855,-5.86,-0.67,5.898177685
29/12/2020 19:30,6.45792,-0.58394,6.484266855,0.87792,0.25606,0.9145,5.58,-0.84,5.642871609,-4.76208,-0.22394,4.767342556,0.87792,0.25606,0.9145,-5.64,-0.48,5.660388679
29/12/2020 20:00,6.28584,-0.36788,6.296595922,1.03584,0.30212,1.079,5.25,-0.67,5.292579711,-4.21416,-0.36788,4.230186781,1.03584,0.30212,1.079,-5.25,-0.67,5.292579711
29/12/2020 20:30,6.20992,-0.30544,6.217427121,1.24992,0.36456,1.302,4.96,-0.67,5.005047452,-3.75008,-0.30544,3.762498319,1.24992,0.36456,1.302,-5,-0.67,5.044690278
29/12/2020 21:00,5.99784,-0.33688,6.007293301,1.34784,0.39312,1.404,4.65,-0.73,4.706952305,-3.32216,-0.33688,3.33919679,1.34784,0.39312,1.404,-4.67,-0.73,4.72671133
29/12/2020 21:30,5.95816,-0.35262,5.968585381,1.56816,0.45738,1.6335,4.39,-0.81,4.464101253,-2.84184,-0.35262,2.86363326,1.56816,0.45738,1.6335,-4.41,-0.81,4.483770735
29/12/2020 22:00,5.73728,-0.27996,5.744106493,1.81728,0.53004,1.893,3.92,-0.81,4.002811512,-2.12272,-0.27996,2.141102006,1.81728,0.53004,1.893,-3.94,-0.81,4.022399781
29/12/2020 22:30,5.53624,-0.26568,5.542611226,1.86624,0.54432,1.944,3.67,-0.81,3.758324095,-1.80376,-0.33568,1.83472919,1.86624,0.54432,1.944,-3.67,-0.88,3.774029677
29/12/2020 23:00,5.06424,-0.28668,5.0723478,1.79424,0.52332,1.869,3.27,-0.81,3.368827689,-1.48576,-0.43668,1.548603306,1.79424,0.52332,1.869,-3.28,-0.96,3.417601498
29/12/2020 23:30,4.94088,-0.23516,4.946473026,1.97088,0.57484,2.053,2.97,-0.81,3.078473648,-0.97912,-0.38516,1.052152175,1.97088,0.57484,2.053,-2.95,-0.96,3.10227336
30/12/2020 00:00,4.57688,-0.27716,4.585264245,1.82688,0.53284,1.903,2.75,-0.81,2.866810074,-0.94312,-0.42716,1.035345836,1.82688,0.53284,1.903,-2.77,-0.96,2.931637768
30/12/2020 00:30,4.44408,-0.38006,4.460301856,1.47408,0.42994,1.5355,2.97,-0.81,3.078473648,-1.51592,-0.53006,1.605919378,1.47408,0.42994,1.5355,-2.99,-0.96,3.140334377
30/12/2020 01:00,4.90912,-0.26484,4.916258679,1.86912,0.54516,1.947,3.04,-0.81,3.146061029,-1.18088,-0.41484,1.251626861,1.86912,0.54516,1.947,-3.05,-0.96,3.19751466
30/12/2020 01:30,4.54656,-0.41142,4.565136827,1.36656,0.39858,1.4235,3.18,-0.81,3.281539273,-1.81344,-0.56142,1.898356408,1.36656,0.39858,1.4235,-3.18,-0.96,3.321746529
30/12/2020 02:00,4.96912,-0.22984,4.974432631,1.98912,0.58016,2.072,2.98,-0.81,3.088122407,-1.00088,-0.29984,1.044827641,1.98912,0.58016,2.072,-2.99,-0.88,3.116809266
30/12/2020 02:30,4.56736,-0.34702,4.580524015,1.58736,0.46298,1.6535,2.98,-0.81,3.088122407,-1.40264,-0.51702,1.494894194,1.58736,0.46298,1.6535,-2.99,-0.98,3.146505999
30/12/2020 03:00,4.74504,-0.27478,4.752989443,1.83504,0.53522,1.9115,2.91,-0.81,3.020629074,-1.09496,-0.44478,1.181848827,1.83504,0.53522,1.9115,-2.93,-0.98,3.089546892
30/12/2020 03:30,4.67112,-0.29634,4.680510597,1.76112,0.51366,1.8345,2.91,-0.81,3.020629074,-1.16888,-0.46634,1.258472666,1.76112,0.51366,1.8345,-2.93,-0.98,3.089546892
30/12/2020 04:00,4.53912,-0.33484,4.551453416,1.62912,0.47516,1.697,2.91,-0.81,3.020629074,-1.30088,-0.50484,1.395403956,1.62912,0.47516,1.697,-2.93,-0.98,3.089546892
30/12/2020 04:30,4.36728,-0.52496,4.398717722,1.45728,0.42504,1.518,2.91,-0.95,3.061143577,-1.47272,-0.55496,1.573812187,1.45728,0.42504,1.518,-2.93,-0.98,3.089546892
30/12/2020 05:00,4.05048,-0.66736,4.105089232,1.14048,0.33264,1.188,2.91,-1,3.077027787,-1.78952,-0.64736,1.903012559,1.14048,0.33264,1.188,-2.93,-0.98,3.089546892
30/12/2020 05:30,4.75032,-0.23324,4.756042578,2.08032,0.60676,2.167,2.67,-0.84,2.799017685,-0.59968,-0.37324,0.706345666,2.08032,0.60676,2.167,-2.68,-0.98,2.853559181
30/12/2020 06:00,4.96072,-0.21854,4.965531457,2.13072,0.62146,2.2195,2.83,-0.84,2.952033198,-0.71928,-0.35854,0.803688155,2.13072,0.62146,2.2195,-2.85,-0.98,3.013784996
30/12/2020 06:30,5.4532,-0.1274,5.454687984,2.4432,0.7126,2.545,3.01,-0.84,3.125012,-0.5568,-0.1174,0.569042178,2.4432,0.7126,2.545,-3,-0.83,3.112699793
30/12/2020 07:00,5.71904,-0.00778,5.719045292,2.57904,0.75222,2.6865,3.14,-0.76,3.230665566,-0.57096,-0.01778,0.571236772,2.57904,0.75222,2.6865,-3.15,-0.77,3.24274575
30/12/2020 07:30,6.19008,0.19044,6.193008784,2.95008,0.86044,3.073,3.24,-0.67,3.308549531,-0.29992,0.19044,0.355273697,2.95008,0.86044,3.073,-3.25,-0.67,3.31834296
30/12/2020 08:00,6.41256,0.21158,6.416049552,3.02256,0.88158,3.1485,3.39,-0.67,3.455575205,-0.35744,0.21158,0.415366645,3.02256,0.88158,3.1485,-3.38,-0.67,3.445765517
30/12/2020 08:30,6.08744,-0.12658,6.088755887,2.13744,0.62342,2.2265,3.95,-0.75,4.020572099,-1.83256,-0.04658,1.83315189,2.13744,0.62342,2.2265,-3.97,-0.67,4.02613959
30/12/2020 09:00,6.4188,-0.0316,6.418877784,2.1888,0.6384,2.28,4.23,-0.67,4.282732772,-2.0612,-0.0316,2.061442214,2.1888,0.6384,2.28,-4.25,-0.67,4.302487653
30/12/2020 09:30,6.76928,0.69104,6.80446089,2.36928,0.69104,2.468,4.4,0,4.4,-2.04072,0.69104,2.154547377,2.36928,0.69104,2.468,-4.41,0,4.41
30/12/2020 10:00,6.76288,0.64834,6.79388627,2.22288,0.64834,2.3155,4.54,0,4.54,-2.33712,0.64834,2.425381341,2.22288,0.64834,2.3155,-4.56,0,4.56
30/12/2020 10:30,7.12344,0.77392,7.165357604,2.65344,0.77392,2.764,4.47,0,4.47,-1.82656,0.77392,1.983752404,2.65344,0.77392,2.764,-4.48,0,4.48
30/12/2020 11:00,7.01272,0.83496,7.062251766,2.86272,0.83496,2.982,4.15,0,4.15,-1.31728,0.83496,1.559610464,2.86272,0.83496,2.982,-4.18,0,4.18
30/12/2020 11:30,7.11984,0.92162,7.179241259,3.15984,0.92162,3.2915,3.96,0,3.96,-0.82016,0.92162,1.233712223,3.15984,0.92162,3.2915,-3.98,0,3.98
30/12/2020 12:00,6.83344,0.70392,6.869600105,2.41344,0.70392,2.514,4.42,0,4.42,-2.01656,0.70392,2.135888012,2.41344,0.70392,2.514,-4.43,0,4.43
30/12/2020 12:30,6.69632,0.58226,6.721586736,1.99632,0.58226,2.0795,4.7,0,4.7,-2.75368,0.58226,2.81456573,1.99632,0.58226,2.0795,-4.75,0,4.75
30/12/2020 13:00,6.7808,0.6244,6.809487793,2.1408,0.6244,2.23,4.64,0,4.64,-2.5192,0.6244,2.595427518,2.1408,0.6244,2.23,-4.66,0,4.66
30/12/2020 13:30,6.53,0.4725,6.547072342,1.62,0.4725,1.6875,4.91,0,4.91,-3.33,0.4725,3.36335491,1.62,0.4725,1.6875,-4.95,0,4.95
30/12/2020 14:00,6.41144,0.45542,6.427594437,1.56144,0.45542,1.6265,4.85,0,4.85,-3.38856,0.45542,3.419027091,1.56144,0.45542,1.6265,-4.95,0,4.95
30/12/2020 14:30,6.21888,0.44884,6.235056199,1.53888,0.44884,1.603,4.68,0,4.68,-3.18112,0.44884,3.212628488,1.53888,0.44884,1.603,-4.72,0,4.72
30/12/2020 15:00,5.99256,-0.34842,6.002680389,1.10256,0.32158,1.1485,4.89,-0.67,4.935686376,-3.81744,-0.34842,3.833307273,1.10256,0.32158,1.1485,-4.92,-0.67,4.965410356
30/12/2020 15:30,5.9996,-0.3872,6.012081503,0.9696,0.2828,1.01,5.03,-0.67,5.074426076,-4.0904,-0.3872,4.108685435,0.9696,0.2828,1.01,-5.06,-0.67,5.104164966
30/12/2020 16:00,6.03488,-0.43816,6.050765307,0.79488,0.23184,0.828,5.24,-0.67,5.282660315,-4.41512,-0.43816,4.436808402,0.79488,0.23184,0.828,-5.21,-0.67,5.252903959
30/12/2020 16:30,6.314,-0.453,6.330229459,0.744,0.217,0.775,5.57,-0.67,5.610151513,-4.856,-0.373,4.870304405,0.744,0.217,0.775,-5.6,-0.59,5.630994584
30/12/2020 17:00,6.87296,0.26628,6.878116326,0.91296,0.26628,0.951,5.96,0,5.96,-5.02704,0.26628,5.034087425,0.91296,0.26628,0.951,-5.94,0,5.94
30/12/2020 17:30,7.0588,0.2884,7.064689094,0.9888,0.2884,1.03,6.07,0,6.07,-5.1612,0.2884,5.169251396,0.9888,0.2884,1.03,-6.15,0,6.15
30/12/2020 18:00,7.2244,0.3192,7.231448264,1.0944,0.3192,1.14,6.13,0,6.13,-5.0556,0.3192,5.065666787,1.0944,0.3192,1.14,-6.15,0,6.15
30/12/2020 18:30,7.1024,0.2632,7.107275146,0.9024,0.2632,0.94,6.2,0,6.2,-5.3376,0.2632,5.344085329,0.9024,0.2632,0.94,-6.24,0,6.24
30/12/2020 19:00,6.87936,-0.41352,6.891777187,0.87936,0.25648,0.916,6,-0.67,6.037292439,-5.10064,-0.41352,5.11737503,0.87936,0.25648,0.916,-5.98,-0.67,6.017416389
30/12/2020 19:30,6.56624,-0.42318,6.579862388,0.84624,0.24682,0.8815,5.72,-0.67,5.759105833,-4.90376,-0.42318,4.921985722,0.84624,0.24682,0.8815,-5.75,-0.67,5.788903178
30/12/2020 20:00,6.54464,-0.28948,6.551038956,1.30464,0.38052,1.359,5.24,-0.67,5.282660315,-3.93536,-0.28948,3.945992524,1.30464,0.38052,1.359,-5.24,-0.67,5.282660315
30/12/2020 20:30,6.16016,-0.38412,6.172124383,0.98016,0.28588,1.021,5.18,-0.67,5.22315039,-4.25984,-0.38412,4.277123449,0.98016,0.28588,1.021,-5.24,-0.67,5.282660315
30/12/2020 21:00,5.8168,-0.5026,5.838473174,0.9168,0.2674,0.955,4.9,-0.77,4.960131047,-4.0032,-0.5026,4.034627244,0.9168,0.2674,0.955,-4.92,-0.77,4.979889557
30/12/2020 21:30,5.49536,-0.59052,5.52699696,0.85536,0.24948,0.891,4.64,-0.84,4.715421508,-3.80464,-0.59052,3.850194722,0.85536,0.24948,0.891,-4.66,-0.84,4.735102956
30/12/2020 22:00,5.4052,-0.5364,5.431750362,1.3152,0.3836,1.37,4.09,-0.92,4.192195129,-2.8348,-0.5964,2.896857608,1.3152,0.3836,1.37,-4.15,-0.98,4.26414118
30/12/2020 22:30,5.2028,-0.5021,5.226971614,1.4328,0.4179,1.4925,3.77,-0.92,3.880631392,-2.3272,-0.5621,2.394121185,1.4328,0.4179,1.4925,-3.76,-0.98,3.885614495
30/12/2020 23:00,4.81552,-0.67464,4.862547892,1.35552,0.39536,1.412,3.46,-1.07,3.621670885,-2.19448,-0.63464,2.284405918,1.35552,0.39536,1.412,-3.55,-1.03,3.696403658
30/12/2020 23:30,4.1644,-0.7508,4.231539673,0.8544,0.2492,0.89,3.31,-1,3.45775939,-2.4656,-0.7808,2.586277634,0.8544,0.2492,0.89,-3.32,-1.03,3.476104141
31/12/2020 00:00,3.92136,-0.75752,3.993857884,0.83136,0.24248,0.866,3.09,-1,3.24778386,-2.25864,-0.78752,2.391995485,0.83136,0.24248,0.866,-3.09,-1.03,3.25714599
31/12/2020 00:30,4.0048,-0.7536,4.075087238,0.8448,0.2464,0.88,3.16,-1,3.314453198,-2.3052,-0.7836,2.434743518,0.8448,0.2464,0.88,-3.15,-1.03,3.314121301
31/12/2020 01:00,4.2744,-0.7158,4.333920281,0.9744,0.2842,1.015,3.3,-1,3.44818793,-2.3556,-0.7458,2.470843783,0.9744,0.2842,1.015,-3.33,-1.03,3.485656323
31/12/2020 01:30,4.12792,-0.81394,4.207400843,0.63792,0.18606,0.6645,3.49,-1,3.630440745,-2.87208,-0.84394,2.993506013,0.63792,0.18606,0.6645,-3.51,-1.03,3.658004921
31/12/2020 02:00,4.10864,-0.76998,4.180166486,0.78864,0.23002,0.8215,3.32,-1,3.467333269,-2.56136,-0.79998,2.683380899,0.78864,0.23002,0.8215,-3.35,-1.03,3.504768181
31/12/2020 02:30,4.06072,-0.74604,4.128682913,0.87072,0.25396,0.907,3.19,-1,3.343067454,-2.35928,-0.77604,2.483634474,0.87072,0.25396,0.907,-3.23,-1.03,3.390250728
31/12/2020 03:00,4.09192,-0.73694,4.157750576,0.90192,0.26306,0.9395,3.19,-1,3.343067454,-2.32808,-0.76694,2.451153494,0.90192,0.26306,0.9395,-3.23,-1.03,3.390250728
31/12/2020 03:30,3.95272,-0.83754,4.040478765,0.76272,0.22246,0.7945,3.19,-1.06,3.36150264,-2.46728,-0.80754,2.596072312,0.76272,0.22246,0.7945,-3.23,-1.03,3.390250728
31/12/2020 04:00,3.8576,-0.8332,3.94655546,0.7776,0.2268,0.81,3.08,-1.06,3.257299495,-2.2824,-0.8832,2.447323436,0.7776,0.2268,0.81,-3.06,-1.11,3.255103685
31/12/2020 04:30,3.87584,-0.76788,3.951173927,0.79584,0.23212,0.829,3.08,-1,3.238271144,-2.26416,-0.76788,2.39082835,0.79584,0.23212,0.829,-3.06,-1,3.219254572
31/12/2020 05:00,3.74048,-0.80736,3.826620023,0.66048,0.19264,0.688,3.08,-1,3.238271144,-2.39952,-0.80736,2.531704248,0.66048,0.19264,0.688,-3.06,-1,3.219254572
31/12/2020 05:30,3.82272,-0.81254,3.908120962,0.64272,0.18746,0.6695,3.18,-1,3.333526661,-2.52728,-0.81254,2.654687449,0.64272,0.18746,0.6695,-3.17,-1,3.323988568
31/12/2020 06:00,3.90712,-0.92584,4.015316476,0.59712,0.17416,0.622,3.31,-1.1,3.487993693,-2.76288,-0.82584,2.883663919,0.59712,0.17416,0.622,-3.36,-1,3.505652578
31/12/2020 06:30,4.18992,-0.72544,4.252257377,0.52992,0.15456,0.552,3.66,-0.88,3.764306045,-3.14008,-0.84544,3.251902705,0.52992,0.15456,0.552,-3.67,-1,3.803800731
31/12/2020 07:00,4.388,-0.726,4.447653314,0.528,0.154,0.55,3.86,-0.88,3.959040288,-3.272,-0.846,3.379600568,0.528,0.154,0.55,-3.8,-1,3.929376541
31/12/2020 07:30,4.54864,-0.71998,4.605268402,0.54864,0.16002,0.5715,4,-0.88,4.095656236,-3.46136,-0.83998,3.56182249,0.54864,0.16002,0.5715,-4.01,-1,4.132807762
31/12/2020 08:00,4.6456,-0.7267,4.702094454,0.5256,0.1533,0.5475,4.12,-0.88,4.21293247,-3.6144,-0.7067,3.682840242,0.5256,0.1533,0.5475,-4.14,-0.86,4.228380305
31/12/2020 08:30,4.99768,-0.64276,5.038843697,0.60768,0.17724,0.633,4.39,-0.82,4.465926556,-3.75232,-0.68276,3.813930597,0.60768,0.17724,0.633,-4.36,-0.86,4.444007201
31/12/2020 09:00,5.24128,-0.61546,5.27729164,0.70128,0.20454,0.7305,4.54,-0.82,4.613458572,-3.84872,-0.65546,3.904135429,0.70128,0.20454,0.7305,-4.55,-0.86,4.630561521
31/12/2020 09:30,5.43984,-0.66588,5.480442993,0.69984,0.20412,0.729,4.74,-0.87,4.819180428,-4.14016,-0.57588,4.18001945,0.69984,0.20412,0.729,-4.84,-0.78,4.902448368
31/12/2020 10:00,5.66592,-0.48994,5.687063447,0.68592,0.20006,0.7145,4.98,-0.69,5.027573968,-4.33408,-0.47994,4.360572422,0.68592,0.20006,0.7145,-5.02,-0.68,5.065846425
31/12/2020 10:30,5.93568,-0.41126,5.949910239,0.95568,0.27874,0.9955,4.98,-0.69,5.027573968,-4.06432,-0.40126,4.084079658,0.95568,0.27874,0.9955,-5.02,-0.68,5.065846425
31/12/2020 11:00,6.07976,-0.38382,6.091863381,1.04976,0.30618,1.0935,5.03,-0.69,5.077105475,-3.97024,-0.37382,3.987799776,1.04976,0.30618,1.0935,-5.02,-0.68,5.065846425
31/12/2020 11:30,6.04544,-0.42008,6.060017492,0.92544,0.26992,0.964,5.12,-0.69,5.166284932,-4.20456,-0.41008,4.22451067,0.92544,0.26992,0.964,-5.13,-0.68,5.174871979
31/12/2020 12:00,6.18944,-0.37808,6.200976697,1.06944,0.31192,1.114,5.12,-0.69,5.166284932,-4.06056,-0.36808,4.077208653,1.06944,0.31192,1.114,-5.13,-0.68,5.174871979
31/12/2020 12:30,6.1576,-0.4282,6.172470575,0.8976,0.2618,0.935,5.26,-0.69,5.305063619,-4.3324,-0.4182,4.352537306,0.8976,0.2618,0.935,-5.23,-0.68,5.274021236
31/12/2020 13:00,6.0688,-0.4541,6.085765379,0.8088,0.2359,0.8425,5.26,-0.69,5.305063619,-4.4212,-0.4441,4.443448464,0.8088,0.2359,0.8425,-5.23,-0.68,5.274021236
31/12/2020 13:30,6.01792,-0.46894,6.036163173,0.75792,0.22106,0.7895,5.26,-0.69,5.305063619,-4.54208,-0.45894,4.565207186,0.75792,0.22106,0.7895,-5.3,-0.68,5.343444582
31/12/2020 14:00,5.97328,-0.48196,5.992692166,0.71328,0.20804,0.743,5.26,-0.69,5.305063619,-4.49672,-0.47196,4.521419799,0.71328,0.20804,0.743,-5.21,-0.68,5.254188805
31/12/2020 14:30,5.90624,-0.47818,5.925565547,0.72624,0.21182,0.7565,5.18,-0.69,5.225753534,-4.48376,-0.46818,4.508136672,0.72624,0.21182,0.7565,-5.21,-0.68,5.254188805
31/12/2020 15:00,5.86208,-0.54106,5.886996505,0.68208,0.19894,0.7105,5.18,-0.74,5.232590181,-4.52792,-0.53106,4.558956487,0.68208,0.19894,0.7105,-5.21,-0.73,5.26089346
31/12/2020 15:30,5.82232,-0.56724,5.849886443,0.59232,0.17276,0.617,5.23,-0.74,5.282092388,-4.61768,-0.55724,4.651181033,0.59232,0.17276,0.617,-5.21,-0.73,5.26089346
31/12/2020 16:00,5.87936,-0.53852,5.903971358,0.51936,0.15148,0.541,5.36,-0.69,5.404229825,-4.88064,-0.52852,4.909173067,0.51936,0.15148,0.541,-5.4,-0.68,5.442646415
31/12/2020 16:30,6.1436,-0.5577,6.168861341,0.4536,0.1323,0.4725,5.69,-0.69,5.731683871,-5.2664,-0.5477,5.294803514,0.4536,0.1323,0.4725,-5.72,-0.68,5.760277771
31/12/2020 17:00,6.53096,-0.56722,6.555545519,0.42096,0.12278,0.4385,6.11,-0.69,6.148837288,-5.71904,-0.48722,5.739756254,0.42096,0.12278,0.4385,-6.14,-0.61,6.1702269
31/12/2020 17:30,6.79752,0.13636,6.798887571,0.46752,0.13636,0.487,6.33,0,6.33,-5.89248,0.13636,5.894057567,0.46752,0.13636,0.487,-6.36,0,6.36
31/12/2020 18:00,6.88248,0.16114,6.884366133,0.55248,0.16114,0.5755,6.33,0,6.33,-5.80752,0.16114,5.809755128,0.55248,0.16114,0.5755,-6.36,0,6.36
31/12/2020 18:30,6.86856,0.15708,6.87035593,0.53856,0.15708,0.561,6.33,0,6.33,-5.82144,0.15708,5.82355886,0.53856,0.15708,0.561,-6.36,0,6.36
31/12/2020 19:00,6.558,0.154,6.559807924,0.528,0.154,0.55,6.03,0,6.03,-5.522,0.154,5.524146993,0.528,0.154,0.55,-6.05,0,6.05
31/12/2020 19:30,6.32432,-0.57124,6.350066031,0.54432,0.15876,0.567,5.78,-0.73,5.825916237,-5.23568,-0.59124,5.268957183,0.54432,0.15876,0.567,-5.78,-0.75,5.828456056
31/12/2020 20:00,5.99168,-0.54576,6.016484289,0.63168,0.18424,0.658,5.36,-0.73,5.409482415,-4.74832,-0.49576,4.774130371,0.63168,0.18424,0.658,-5.38,-0.68,5.422803703
31/12/2020 20:30,5.91304,-0.46328,5.931160966,0.74304,0.21672,0.774,5.17,-0.68,5.214527783,-4.43696,-0.46328,4.461080856,0.74304,0.21672,0.774,-5.18,-0.68,5.224442554
31/12/2020 21:00,5.6652,-0.5839,5.695211168,0.7752,0.2261,0.8075,4.89,-0.81,4.956631921,-4.1748,-0.5839,4.215435239,0.7752,0.2261,0.8075,-4.95,-0.81,5.015834926
31/12/2020 21:30,5.21624,-0.63318,5.254529156,0.60624,0.17682,0.6315,4.61,-0.81,4.680619617,-4.02376,-0.77318,4.097371334,0.60624,0.17682,0.6315,-4.63,-0.95,4.726457447
31/12/2020 22:00,4.9792,-0.7569,5.036400525,0.5592,0.1631,0.5825,4.42,-0.92,4.514731443,-3.8808,-0.8369,3.970013885,0.5592,0.1631,0.5825,-4.44,-1,4.551219617
31/12/2020 22:30,4.7088,-0.8166,4.779082862,0.6288,0.1834,0.655,4.08,-1,4.200761836,-3.4712,-0.8166,3.565959198,0.6288,0.1834,0.655,-4.1,-1,4.220189569
31/12/2020 23:00,4.47968,-0.81926,4.553978464,0.61968,0.18074,0.6455,3.86,-1,3.98743025,-3.24032,-0.81926,3.342283748,0.61968,0.18074,0.6455,-3.86,-1,3.98743025
31/12/2020 23:30,4.34864,-0.83998,4.429022042,0.54864,0.16002,0.5715,3.8,-1,3.929376541,-3.18136,-0.83998,3.29038263,0.54864,0.16002,0.5715,-3.73,-1,3.861722414
01/01/2021 00:00,4.27072,-0.70604,4.328688231,0.63072,0.18396,0.657,3.64,-0.89,3.74722564,-3.01928,-0.81604,3.127614586,0.63072,0.18396,0.657,-3.65,-1,3.784507894
01/01/2021 00:30,4.35376,-0.79182,4.425178533,0.71376,0.20818,0.7435,3.64,-1,3.774864236,-2.93624,-0.79182,3.041132067,0.71376,0.20818,0.7435,-3.65,-1,3.784507894
01/01/2021 01:00,4.51464,-0.69448,4.567743075,0.70464,0.20552,0.734,3.81,-0.9,3.914856319,-3.01536,-0.79448,3.118267853,0.70464,0.20552,0.734,-3.72,-1,3.852064382
01/01/2021 01:30,4.42488,-0.64316,4.471377618,0.67488,0.19684,0.703,3.75,-0.84,3.842928571,-3.04512,-0.80316,3.149257341,0.67488,0.19684,0.703,-3.72,-1,3.852064382
01/01/2021 02:00,4.23208,-0.81856,4.310515236,0.62208,0.18144,0.648,3.61,-1,3.745944474,-3.01792,-0.81856,3.126960441,0.62208,0.18144,0.648,-3.64,-1,3.774864236
01/01/2021 02:30,4.18856,-0.80792,4.265767176,0.65856,0.19208,0.686,3.53,-1,3.66890992,-2.89144,-0.80792,3.002192532,0.65856,0.19208,0.686,-3.55,-1,3.688156721
01/01/2021 03:00,4.0856,-0.7142,4.147554581,0.7056,0.2058,0.735,3.38,-0.92,3.502970168,-2.7144,-0.7942,2.828201018,0.7056,0.2058,0.735,-3.42,-1,3.563200808
01/01/2021 03:30,3.93704,-0.79128,4.015769914,0.64704,0.18872,0.674,3.29,-0.98,3.432855954,-2.67296,-0.81128,2.793365425,0.64704,0.18872,0.674,-3.32,-1,3.467333269
01/01/2021 04:00,3.7708,-0.8106,3.856942442,0.5808,0.1694,0.605,3.19,-0.98,3.337139494,-2.6192,-0.8306,2.747745439,0.5808,0.1694,0.605,-3.2,-1,3.352610923
01/01/2021 04:30,3.7564,-0.8148,3.843753374,0.5664,0.1652,0.59,3.19,-0.98,3.337139494,-2.6336,-0.8348,2.762741392,0.5664,0.1652,0.59,-3.2,-1,3.352610923
01/01/2021 05:00,3.67752,-0.79114,3.761655998,0.64752,0.18886,0.6745,3.03,-0.98,3.184540783,-2.38248,-0.81114,2.516775526,0.64752,0.18886,0.6745,-3.03,-1,3.190752262
01/01/2021 05:30,3.69,-0.7875,3.773096374,0.66,0.1925,0.6875,3.03,-0.98,3.184540783,-2.37,-0.8075,2.50378838,0.66,0.1925,0.6875,-3.03,-1,3.190752262
01/01/2021 06:00,3.84256,-0.70092,3.905964183,0.68256,0.19908,0.711,3.16,-0.9,3.285665838,-2.47744,-0.80092,2.603686195,0.68256,0.19908,0.711,-3.16,-1,3.314453198
01/01/2021 06:30,4.02096,-0.61222,4.067300413,0.78096,0.22778,0.8135,3.24,-0.84,3.347118163,-2.49904,-0.77222,2.615630832,0.78096,0.22778,0.8135,-3.28,-1,3.429052347
01/01/2021 07:00,4.10064,-0.62398,4.147842747,0.74064,0.21602,0.7715,3.36,-0.84,3.463408726,-2.63936,-0.78398,2.753333589,0.74064,0.21602,0.7715,-3.38,-1,3.524826237
01/01/2021 07:30,4.26408,-0.83256,4.344598301,0.81408,0.23744,0.848,3.45,-1.07,3.612118492,-2.71592,-0.76256,2.820942963,0.81408,0.23744,0.848,-3.53,-1,3.66890992
01/01/2021 08:00,4.2832,-0.6174,4.32746866,0.7632,0.2226,0.795,3.52,-0.84,3.618839593,-2.7668,-0.7774,2.873940326,0.7632,0.2226,0.795,-3.53,-1,3.66890992
01/01/2021 08:30,4.46096,-0.59472,4.500428424,0.84096,0.24528,0.876,3.62,-0.84,3.716180835,-2.79904,-0.75472,2.899004519,0.84096,0.24528,0.876,-3.64,-1,3.774864236
01/01/2021 09:00,4.71632,-0.55524,4.748891007,0.97632,0.28476,1.017,3.74,-0.84,3.833171011,-2.71368,-0.71524,2.806354824,0.97632,0.28476,1.017,-3.69,-1,3.823100836
01/01/2021 09:30,4.96744,-0.51408,4.993970204,1.11744,0.32592,1.164,3.85,-0.84,3.940571025,-2.68256,-0.67408,2.765955893,1.11744,0.32592,1.164,-3.8,-1,3.929376541
01/01/2021 10:00,5.14512,-0.59434,5.17933392,1.18512,0.34566,1.2345,3.96,-0.94,4.070036855,-2.83488,-0.65434,2.909416686,1.18512,0.34566,1.2345,-4.02,-1,4.142511316
01/01/2021 10:30,5.39928,-0.48146,5.420703667,1.22928,0.35854,1.2805,4.17,-0.84,4.25376304,-2.97072,-0.55146,3.021470743,1.22928,0.35854,1.2805,-4.2,-0.91,4.297452734
01/01/2021 11:00,5.28408,-0.51506,5.309123115,1.11408,0.32494,1.1605,4.17,-0.84,4.25376304,-3.08592,-0.58506,3.140891187,1.11408,0.32494,1.1605,-4.2,-0.91,4.297452734
01/01/2021 11:30,5.26704,-0.58128,5.299018475,0.88704,0.25872,0.924,4.38,-0.84,4.459820624,-3.49296,-0.74128,3.570751406,0.88704,0.25872,0.924,-4.38,-1,4.492705198
01/01/2021 12:00,5.54816,-0.54012,5.574388666,1.02816,0.29988,1.071,4.52,-0.84,4.597390564,-3.50184,-0.70012,3.57114147,1.02816,0.29988,1.071,-4.53,-1,4.639062405
01/01/2021 12:30,5.63416,-0.54712,5.660662435,1.00416,0.29288,1.046,4.63,-0.84,4.705581792,-3.70584,-0.46712,3.735164146,1.00416,0.29288,1.046,-4.71,-0.76,4.770922343
01/01/2021 13:00,5.76184,-0.40988,5.776400419,0.89184,0.26012,0.929,4.87,-0.67,4.915872252,-3.99816,-0.40988,4.019114952,0.89184,0.26012,0.929,-4.89,-0.67,4.935686376
01/01/2021 13:30,5.94472,-0.35654,5.955402308,1.07472,0.31346,1.1195,4.87,-0.67,4.915872252,-3.91528,-0.35654,3.931480415,1.07472,0.31346,1.1195,-4.99,-0.67,5.034779042
01/01/2021 14:00,6.05176,-0.32532,6.060497686,1.18176,0.34468,1.231,4.87,-0.67,4.915872252,-3.69824,-0.32532,3.712521003,1.18176,0.34468,1.231,-4.88,-0.67,4.925779126
01/01/2021 14:30,5.73144,-0.45458,5.749438881,1.08144,0.31542,1.1265,4.65,-0.77,4.713321546,-3.56856,-0.45458,3.59739676,1.08144,0.31542,1.1265,-4.65,-0.77,4.713321546
01/01/2021 15:00,5.36136,-0.47502,5.382362404,1.01136,0.29498,1.0535,4.35,-0.77,4.417623796,-3.33864,-0.47502,3.372263491,1.01136,0.29498,1.0535,-4.35,-0.77,4.417623796
01/01/2021 15:30,5.06776,-0.38482,5.082349639,0.97776,0.28518,1.0185,4.09,-0.67,4.144514447,-3.15224,-0.38482,3.175642211,0.97776,0.28518,1.0185,-4.13,-0.67,4.183993308
01/01/2021 16:00,5.1076,-0.3732,5.121216262,1.0176,0.2968,1.06,4.09,-0.67,4.144514447,-3.1124,-0.3732,3.134694881,1.0176,0.2968,1.06,-4.13,-0.67,4.183993308
01/01/2021 16:30,5.34432,-0.35374,5.356014213,1.08432,0.31626,1.1295,4.26,-0.67,4.31236594,-3.19568,-0.35374,3.215198695,1.08432,0.31626,1.1295,-4.28,-0.67,4.33212419
01/01/2021 17:00,5.72752,-0.32364,5.736656535,1.18752,0.34636,1.237,4.54,-0.67,4.589172039,-3.36248,-0.32364,3.378019331,1.18752,0.34636,1.237,-4.55,-0.67,4.599065122
01/01/2021 17:30,6.50504,0.60522,6.533133754,2.07504,0.60522,2.1615,4.43,0,4.43,-2.34496,0.60522,2.421802769,2.07504,0.60522,2.1615,-4.42,0,4.42
01/01/2021 18:00,6.8252,-0.8914,6.883164171,2.6352,0.7686,2.745,4.19,-1.66,4.506850341,-1.5648,1.6186,2.251325165,2.6352,0.7686,2.745,-4.2,0.85,4.285148772
01/01/2021 18:30,6.242,-0.639,6.274622299,1.992,0.581,2.075,4.25,-1.22,4.421639967,-2.298,0.801,2.433599186,1.992,0.581,2.075,-4.29,0.22,4.295637322
01/01/2021 19:00,6.00208,0.60144,6.03213846,2.06208,0.60144,2.148,3.94,0,3.94,-1.88792,0.60144,1.981406571,2.06208,0.60144,2.148,-3.95,0,3.95
01/01/2021 19:30,5.88952,-0.04014,5.889656785,2.15952,0.62986,2.2495,3.73,-0.67,3.789696558,-1.56048,-0.04014,1.560996172,2.15952,0.62986,2.2495,-3.72,-0.67,3.779854495
01/01/2021 20:00,6.16544,0.19492,6.168520422,2.96544,0.86492,3.089,3.2,-0.67,3.269388322,-0.23456,0.19492,0.304979016,2.96544,0.86492,3.089,-3.2,-0.67,3.269388322
01/01/2021 20:30,6.02048,-0.07736,6.020976997,2.82048,0.82264,2.938,3.2,-0.9,3.324154028,-0.37952,0.02264,0.380194687,2.82048,0.82264,2.938,-3.2,-0.8,3.2984845
01/01/2021 21:00,5.64456,0.14508,5.64642416,2.79456,0.81508,2.911,2.85,-0.67,2.927695339,-0.07544,0.14508,0.163521864,2.79456,0.81508,2.911,-2.87,-0.67,2.947168132
01/01/2021 21:30,5.16272,0.02496,5.162780336,2.38272,0.69496,2.482,2.78,-0.67,2.859597874,-0.41728,0.02496,0.418025837,2.38272,0.69496,2.482,-2.8,-0.67,2.879044981
01/01/2021 22:00,4.7564,-0.0873,4.757201094,2.3064,0.6727,2.4025,2.45,-0.76,2.56517056,-0.1236,-0.0973,0.157303051,2.3064,0.6727,2.4025,-2.43,-0.77,2.549078265
01/01/2021 22:30,4.17832,-0.22674,4.184467595,1.82832,0.53326,1.9045,2.35,-0.76,2.469838051,-0.52168,-0.23674,0.572883801,1.82832,0.53326,1.9045,-2.35,-0.77,2.472933481
01/01/2021 23:00,3.90864,-0.41498,3.930607466,1.86864,0.54502,1.9465,2.04,-0.96,2.254595307,-0.20136,-0.46498,0.506707263,1.86864,0.54502,1.9465,-2.07,-1.01,2.303258561
01/01/2021 23:30,3.96,-0.1925,3.964676059,2.22,0.6475,2.3125,1.74,-0.84,1.932149063,0.49,-0.2225,0.538150769,2.22,0.6475,2.3125,-1.73,-0.87,1.936440033
02/01/2021 00:00,3.76576,-0.19082,3.770591552,2.22576,0.64918,2.3185,1.54,-0.84,1.754194972,0.67576,-0.22082,0.710924082,2.22576,0.64918,2.3185,-1.55,-0.87,1.777470112
02/01/2021 00:30,3.66488,-0.25816,3.67396135,1.99488,0.58184,2.078,1.67,-0.84,1.869358179,0.32488,-0.28816,0.434261672,1.99488,0.58184,2.078,-1.67,-0.87,1.883029474
02/01/2021 01:00,4.06184,-0.14238,4.064334663,2.39184,0.69762,2.4915,1.67,-0.84,1.869358179,0.72184,-0.17238,0.742137353,2.39184,0.69762,2.4915,-1.67,-0.87,1.883029474
02/01/2021 01:30,4.04888,-0.14616,4.051517247,2.37888,0.69384,2.478,1.67,-0.84,1.869358179,0.70888,-0.17616,0.730440415,2.37888,0.69384,2.478,-1.67,-0.87,1.883029474
02/01/2021 02:00,3.86168,-0.20076,3.866895008,2.19168,0.63924,2.283,1.67,-0.84,1.869358179,0.52168,-0.23076,0.570438603,2.19168,0.63924,2.283,-1.67,-0.87,1.883029474
02/01/2021 02:30,4.08784,0.04562,4.08809455,2.48784,0.72562,2.5915,1.6,-0.68,1.738505105,0.87784,0.04562,0.879024601,2.48784,0.72562,2.5915,-1.61,-0.68,1.747712791
02/01/2021 03:00,3.85736,-0.11202,3.85898622,2.42736,0.70798,2.5285,1.43,-0.82,1.648423489,0.95736,-0.12202,0.965104683,2.42736,0.70798,2.5285,-1.47,-0.83,1.688135066
02/01/2021 03:30,3.6516,-0.2687,3.661472689,2.0616,0.6013,2.1475,1.59,-0.87,1.812456896,0.4616,-0.3887,0.603458574,2.0616,0.6013,2.1475,-1.6,-0.99,1.881515347
02/01/2021 04:00,3.02184,-0.45238,3.055513811,1.43184,0.41762,1.4915,1.59,-0.87,1.812456896,-0.16816,-0.48238,0.510850516,1.43184,0.41762,1.4915,-1.6,-0.9,1.835755975
02/01/2021 04:30,2.95864,-0.42998,2.9897213,1.50864,0.44002,1.5715,1.45,-0.87,1.69097605,0.04864,-0.39998,0.402926606,1.50864,0.44002,1.5715,-1.46,-0.84,1.684399003
02/01/2021 05:00,2.97064,-0.42648,3.001097666,1.52064,0.44352,1.584,1.45,-0.87,1.69097605,0.06064,-0.39648,0.401090513,1.52064,0.44352,1.584,-1.46,-0.84,1.684399003
02/01/2021 05:30,2.86504,-0.45728,2.901303018,1.41504,0.41272,1.474,1.45,-0.87,1.69097605,-0.04496,-0.49728,0.499308322,1.41504,0.41272,1.474,-1.46,-0.91,1.720377865
02/01/2021 06:00,3.01568,-0.43376,3.046715215,1.49568,0.43624,1.558,1.52,-0.87,1.751370892,-0.03432,-0.47376,0.475001474,1.49568,0.43624,1.558,-1.53,-0.91,1.780168531
02/01/2021 06:30,3.09808,-0.50306,3.138657205,1.25808,0.36694,1.3105,1.84,-0.87,2.035313244,-0.59192,-0.60306,0.845015177,1.25808,0.36694,1.3105,-1.85,-0.97,2.088875295
02/01/2021 07:00,3.0328,-0.6446,3.10054592,0.7728,0.2254,0.805,2.26,-0.87,2.421672975,-1.4972,-0.7446,1.672135461,0.7728,0.2254,0.805,-2.27,-0.97,2.468562335
02/01/2021 07:30,3.42264,-0.54548,3.465835109,1.11264,0.32452,1.159,2.31,-0.87,2.468400292,-1.15736,-0.64548,1.32518927,1.11264,0.32452,1.159,-2.27,-0.97,2.468562335
02/01/2021 08:00,3.67848,-0.47086,3.708493528,1.36848,0.39914,1.4255,2.31,-0.87,2.468400292,-0.90152,-0.57086,1.067061128,1.36848,0.39914,1.4255,-2.27,-0.97,2.468562335
02/01/2021 08:30,4.18376,-0.36432,4.199592456,1.73376,0.50568,1.806,2.45,-0.87,2.599884613,-0.71624,-0.30432,0.77820974,1.73376,0.50568,1.806,-2.45,-0.81,2.580426321
02/01/2021 09:00,4.87112,-0.01634,4.871147406,2.24112,0.65366,2.3345,2.63,-0.67,2.714000737,-0.39888,-0.01634,0.399214541,2.24112,0.65366,2.3345,-2.64,-0.67,2.723692347
02/01/2021 09:30,4.5684,-0.1863,4.572197092,1.6584,0.4837,1.7275,2.91,-0.67,2.986134625,-1.2716,-0.1863,1.285174794,1.6584,0.4837,1.7275,-2.93,-0.67,3.005628054
02/01/2021 10:00,4.58112,-0.15634,4.583786933,1.76112,0.51366,1.8345,2.82,-0.67,2.898499612,-1.07888,-0.15634,1.090148728,1.76112,0.51366,1.8345,-2.84,-0.67,2.917961617
02/01/2021 10:30,4.77192,-0.15694,4.774500042,2.10192,0.61306,2.1895,2.67,-0.77,2.778812696,-0.57808,-0.16694,0.601702127,2.10192,0.61306,2.1895,-2.68,-0.78,2.791200459
02/01/2021 11:00,4.602,-0.2665,4.609709996,1.932,0.5635,2.0125,2.67,-0.83,2.796032904,-0.748,-0.2665,0.79405683,1.932,0.5635,2.0125,-2.68,-0.83,2.805583718
02/01/2021 11:30,4.6212,-0.2609,4.628558982,1.9512,0.5691,2.0325,2.67,-0.83,2.796032904,-0.7288,-0.4009,0.831787383,1.9512,0.5691,2.0325,-2.68,-0.97,2.850140347
02/01/2021 12:00,4.5188,-0.3666,4.533646325,1.5888,0.4634,1.655,2.93,-0.83,3.045291447,-1.3512,-0.4566,1.426262599,1.5888,0.4634,1.655,-2.94,-0.92,3.08058436
02/01/2021 12:30,4.71264,-0.43548,4.732717887,1.35264,0.39452,1.409,3.36,-0.83,3.460996966,-2.03736,-0.52548,2.104035408,1.35264,0.39452,1.409,-3.39,-0.92,3.512620105
02/01/2021 13:00,4.73376,-0.56682,4.767574714,1.31376,0.38318,1.3685,3.42,-0.95,3.549492922,-2.19624,-0.32682,2.22042371,1.31376,0.38318,1.3685,-3.51,-0.71,3.58108922
02/01/2021 13:30,4.97888,-0.25616,4.985465274,1.41888,0.41384,1.478,3.56,-0.67,3.622499137,-2.17112,-0.29616,2.191226323,1.41888,0.41384,1.478,-3.59,-0.71,3.65953549
02/01/2021 14:00,4.84168,-0.32826,4.852795055,1.17168,0.34174,1.2205,3.67,-0.67,3.730656779,-2.50832,-0.36826,2.535208995,1.17168,0.34174,1.2205,-3.68,-0.71,3.74786606
02/01/2021 14:30,4.55992,-0.41044,4.578354661,0.88992,0.25956,0.927,3.67,-0.67,3.730656779,-2.79008,-0.45044,2.826206397,0.88992,0.25956,0.927,-3.68,-0.71,3.74786606
02/01/2021 15:00,4.58888,-0.36116,4.603070301,1.05888,0.30884,1.103,3.53,-0.67,3.593021013,-2.48112,-0.40116,2.513341561,1.05888,0.30884,1.103,-3.54,-0.71,3.610498581
02/01/2021 15:30,4.6644,-0.3683,4.67891785,1.0344,0.3017,1.0775,3.63,-0.67,3.691314129,-2.6156,-0.4083,2.647276383,1.0344,0.3017,1.0775,-3.65,-0.71,3.71841364
02/01/2021 16:00,4.6956,-0.4117,4.713613927,0.8856,0.2583,0.9225,3.81,-0.67,3.868462227,-2.9044,-0.4517,2.939314929,0.8856,0.2583,0.9225,-3.79,-0.71,3.855930497
02/01/2021 16:30,4.95608,-0.41156,4.973138908,0.88608,0.25844,0.923,4.07,-0.67,4.124778782,-3.20392,-0.45156,3.235584924,0.88608,0.25844,0.923,-4.09,-0.71,4.15116851
02/01/2021 17:00,6.51248,-0.59636,6.5397279,0.97248,0.28364,1.013,5.54,-0.88,5.609456302,-4.58752,-0.42636,4.607290158,0.97248,0.28364,1.013,-5.56,-0.71,5.605149418
02/01/2021 17:30,6.9892,0.2506,6.993691229,0.8592,0.2506,0.895,6.13,0,6.13,-5.3008,0.2506,5.306720362,0.8592,0.2506,0.895,-6.16,0,6.16
02/01/2021 18:00,7.01248,0.30114,7.018943015,1.03248,0.30114,1.0755,5.98,0,5.98,-4.98752,0.30114,4.996602951,1.03248,0.30114,1.0755,-6.02,0,6.02
02/01/2021 18:30,6.14056,0.37058,6.151732004,1.27056,0.37058,1.3235,4.87,0,4.87,-3.62944,0.37058,3.64830978,1.27056,0.37058,1.3235,-4.9,0,4.9
02/01/2021 19:00,5.94632,-1.26274,6.078917161,1.15632,0.33726,1.2045,4.79,-1.6,5.050158413,-3.74368,1.34726,3.978724601,1.15632,0.33726,1.2045,-4.9,1.01,5.003009095
02/01/2021 19:30,5.44224,-0.52768,5.467762102,1.00224,0.29232,1.044,4.44,-0.82,4.515085824,-3.45776,-0.07768,3.458632447,1.00224,0.29232,1.044,-4.46,-0.37,4.475321218
02/01/2021 20:00,4.97944,-0.42058,4.997170224,0.88944,0.25942,0.9265,4.09,-0.68,4.146142786,-3.23056,-0.43058,3.259128265,0.88944,0.25942,0.9265,-4.12,-0.69,4.177379561
02/01/2021 20:30,4.77016,-0.42912,4.789422763,0.86016,0.25088,0.896,3.91,-0.68,3.96868996,-3.06984,-0.43912,3.101087551,0.86016,0.25088,0.896,-3.93,-0.69,3.99011278
02/01/2021 21:00,4.73464,-0.40448,4.751885941,0.94464,0.27552,0.984,3.79,-0.68,3.850519445,-2.77536,-0.41448,2.806139127,0.94464,0.27552,0.984,-3.72,-0.69,3.783450806
02/01/2021 21:30,4.30312,-0.42534,4.324090176,0.87312,0.25466,0.9095,3.43,-0.68,3.496755639,-2.58688,-0.43534,2.62325543,0.87312,0.25466,0.9095,-3.46,-0.69,3.528129816
02/01/2021 22:00,3.9728,-0.7771,4.048088963,0.8328,0.2429,0.8675,3.14,-1.02,3.301514804,-2.3372,-0.4471,2.379580268,0.8328,0.2429,0.8675,-3.17,-0.69,3.24422564
02/01/2021 22:30,3.75664,-0.52598,3.793283413,1.07664,0.31402,1.1215,2.68,-0.84,2.808558349,-1.63336,-0.67598,1.767714301,1.07664,0.31402,1.1215,-2.71,-0.99,2.885168973
02/01/2021 23:00,3.47832,-0.53424,3.519108182,1.04832,0.30576,1.092,2.43,-0.84,2.571089263,-1.33168,-0.59424,1.45824991,1.04832,0.30576,1.092,-2.38,-0.9,2.544484231
02/01/2021 23:30,3.30504,-0.47978,3.339682358,1.23504,0.36022,1.2865,2.07,-0.84,2.233942703,-0.84496,-0.53978,1.002656397,1.23504,0.36022,1.2865,-2.08,-0.9,2.266362725
03/01/2021 00:00,3.44664,-0.43848,3.474419664,1.37664,0.40152,1.434,2.07,-0.84,2.233942703,-0.70336,-0.58848,0.917073607,1.37664,0.40152,1.434,-2.08,-0.99,2.303584164
03/01/2021 00:30,3.36064,-0.43148,3.388226114,1.40064,0.40852,1.459,1.96,-0.84,2.13241647,-0.56936,-0.58148,0.813811895,1.40064,0.40852,1.459,-1.97,-0.99,2.204767561
03/01/2021 01:00,3.56656,-0.37142,3.585847606,1.60656,0.46858,1.6735,1.96,-0.84,2.13241647,-0.36344,-0.47142,0.595252425,1.60656,0.46858,1.6735,-1.97,-0.94,2.182773465
03/01/2021 01:30,3.62096,-0.29722,3.633137907,1.86096,0.54278,1.9385,1.76,-0.84,1.950179479,0.14096,-0.28722,0.319945386,1.86096,0.54278,1.9385,-1.72,-0.83,1.909790564
03/01/2021 02:00,3.63584,-0.22288,3.642664959,1.87584,0.54712,1.954,1.76,-0.77,1.921067412,0.09584,-0.23288,0.251830101,1.87584,0.54712,1.954,-1.78,-0.78,1.943399084
03/01/2021 02:30,3.35528,-0.36596,3.375178603,1.38528,0.40404,1.443,1.97,-0.77,2.115135929,-0.59472,-0.37596,0.703589227,1.38528,0.40404,1.443,-1.98,-0.78,2.128097742
03/01/2021 03:00,3.36016,-0.32662,3.375997016,1.52016,0.44338,1.5835,1.84,-0.77,1.994617758,-0.32984,-0.33662,0.471282771,1.52016,0.44338,1.5835,-1.85,-0.78,2.007710138
03/01/2021 03:30,3.60584,-0.30788,3.618960099,1.99584,0.58212,2.079,1.61,-0.89,1.839619526,0.36584,-0.27788,0.459408533,1.99584,0.58212,2.079,-1.63,-0.86,1.842959576
03/01/2021 04:00,3.44744,-0.35408,3.465575739,1.83744,0.53592,1.914,1.61,-0.89,1.839619526,0.20744,-0.32408,0.384784615,1.83744,0.53592,1.914,-1.63,-0.86,1.842959576
