Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/01/2021 04:30,2.99728,-0.41496,3.025868338,1.45728,0.42504,1.518,1.54,-0.84,1.754194972,-0.09272,-0.43496,0.444732729,1.45728,0.42504,1.518,-1.55,-0.86,1.772596965
03/01/2021 05:00,2.99152,-0.43414,3.022857828,1.39152,0.40586,1.4495,1.6,-0.84,1.80709712,-0.21848,-0.45414,0.503960961,1.39152,0.40586,1.4495,-1.61,-0.86,1.825294497
03/01/2021 05:30,3.64464,-0.10698,3.646209738,2.20464,0.64302,2.2965,1.44,-0.75,1.623607095,0.75464,-0.10698,0.762185181,2.20464,0.64302,2.2965,-1.45,-0.75,1.632482772
03/01/2021 06:00,3.58208,-0.22606,3.589206075,2.00208,0.58394,2.0855,1.58,-0.81,1.77552809,0.41208,-0.23606,0.474904464,2.00208,0.58394,2.0855,-1.59,-0.82,1.788994131
03/01/2021 06:30,3.44616,-0.30362,3.459509192,1.73616,0.50638,1.8085,1.71,-0.81,1.892141644,0.05616,-0.44362,0.447160653,1.73616,0.50638,1.8085,-1.68,-0.95,1.93
03/01/2021 07:00,3.962,-0.194,3.966746778,2.112,0.616,2.2,1.85,-0.81,2.019554406,0.232,-0.164,0.284112654,2.112,0.616,2.2,-1.88,-0.78,2.035386941
03/01/2021 07:30,3.87064,-0.19148,3.87537335,1.64064,0.47852,1.709,2.23,-0.67,2.328475896,-0.59936,-0.19148,0.629203465,1.64064,0.47852,1.709,-2.24,-0.67,2.338054747
03/01/2021 08:00,3.84432,-0.21374,3.850257271,1.56432,0.45626,1.6295,2.28,-0.67,2.376404848,-0.67568,-0.21374,0.70868064,1.56432,0.45626,1.6295,-2.24,-0.67,2.338054747
03/01/2021 08:30,4.21568,-0.12876,4.217645907,1.85568,0.54124,1.933,2.36,-0.67,2.453263133,-0.48432,-0.12876,0.501143692,1.85568,0.54124,1.933,-2.34,-0.67,2.434029581
03/01/2021 09:00,4.57792,-0.06394,4.578366505,2.07792,0.60606,2.1645,2.5,-0.67,2.588223329,-0.43208,-0.06394,0.436785359,2.07792,0.60606,2.1645,-2.51,-0.67,2.597883754
03/01/2021 09:30,4.94936,0.00648,4.949364242,2.31936,0.67648,2.416,2.63,-0.67,2.714000737,-0.31064,0.00648,0.31070758,2.31936,0.67648,2.416,-2.63,-0.67,2.714000737
03/01/2021 10:00,5.07472,0.01096,5.074731835,2.33472,0.68096,2.432,2.74,-0.67,2.820726857,-0.40528,0.01096,0.405428169,2.33472,0.68096,2.432,-2.74,-0.67,2.820726857
03/01/2021 10:30,5.32368,0.67774,5.366647021,2.32368,0.67774,2.4205,3,0,3,-0.67632,0.67774,0.957465535,2.32368,0.67774,2.4205,-3,0,3
03/01/2021 11:00,5.5368,0.7224,5.583727787,2.4768,0.7224,2.58,3.06,0,3.06,-0.5232,0.7224,0.891964125,2.4768,0.7224,2.58,-3,0,3
03/01/2021 11:30,5.52776,0.68768,5.570371119,2.35776,0.68768,2.456,3.17,0,3.17,-0.82224,0.68768,1.071905966,2.35776,0.68768,2.456,-3.18,0,3.18
03/01/2021 12:00,5.66904,0.64722,5.705866126,2.21904,0.64722,2.3115,3.45,0,3.45,-1.23096,0.64722,1.390739462,2.21904,0.64722,2.3115,-3.45,0,3.45
03/01/2021 12:30,5.4172,0.4921,5.439505331,1.6872,0.4921,1.7575,3.73,0,3.73,-2.0528,0.4921,2.110959557,1.6872,0.4921,1.7575,-3.74,0,3.74
03/01/2021 13:00,6.03872,0.77546,6.088306616,2.65872,0.77546,2.7695,3.38,0,3.38,-0.72128,0.77546,1.059048181,2.65872,0.77546,2.7695,-3.38,0,3.38
03/01/2021 13:30,6.06824,0.74032,6.113232402,2.53824,0.74032,2.644,3.53,0,3.53,-0.95176,0.74032,1.205786382,2.53824,0.74032,2.644,-3.49,0,3.49
03/01/2021 14:00,6.66488,0.91434,6.727305779,3.13488,0.91434,3.2655,3.53,0,3.53,-0.35512,0.91434,0.98088116,3.13488,0.91434,3.2655,-3.49,0,3.49
03/01/2021 14:30,6.40416,0.88788,6.465415393,3.04416,0.88788,3.171,3.36,0,3.36,-0.34584,0.88788,0.952856862,3.04416,0.88788,3.171,-3.39,0,3.39
03/01/2021 15:00,6.33192,0.78806,6.380771854,2.70192,0.78806,2.8145,3.63,0,3.63,-0.92808,0.78806,1.217526612,2.70192,0.78806,2.8145,-3.63,0,3.63
03/01/2021 15:30,6.54256,0.79408,6.590573147,2.72256,0.79408,2.836,3.82,0,3.82,-1.08744,0.79408,1.346509859,2.72256,0.79408,2.836,-3.81,0,3.81
03/01/2021 16:00,6.54928,0.79604,6.597480443,2.72928,0.79604,2.843,3.82,0,3.82,-1.08072,0.79604,1.342250126,2.72928,0.79604,2.843,-3.81,0,3.81
03/01/2021 16:30,7.13344,0.91392,7.19174638,3.13344,0.91392,3.264,4,0,4,-0.86656,0.91392,1.259434794,3.13344,0.91392,3.264,-4,0,4
03/01/2021 17:00,7.01696,0.69328,7.051125073,2.37696,0.69328,2.476,4.64,0,4.64,-2.27304,0.69328,2.376414947,2.37696,0.69328,2.476,-4.65,0,4.65
03/01/2021 17:30,7.47848,0.76664,7.517672512,2.62848,0.76664,2.738,4.85,0,4.85,-2.25152,0.76664,2.37846152,2.62848,0.76664,2.738,-4.88,0,4.88
03/01/2021 18:00,7.53872,0.84546,7.585980612,2.89872,0.84546,3.0195,4.64,0,4.64,-1.77128,0.84546,1.96271125,2.89872,0.84546,3.0195,-4.67,0,4.67
03/01/2021 18:30,6.84872,0.67046,6.881459311,2.29872,0.67046,2.3945,4.55,0,4.55,-2.27128,0.67046,2.368170064,2.29872,0.67046,2.3945,-4.57,0,4.57
03/01/2021 19:00,7.1628,0.9079,7.22010985,3.1128,0.9079,3.2425,4.05,0,4.05,-0.9372,0.9079,1.304847213,3.1128,0.9079,3.2425,-4.05,0,4.05
03/01/2021 19:30,6.042,-0.929,6.113002945,1.992,0.581,2.075,4.05,-1.51,4.322337331,-2.058,1.591,2.601277571,1.992,0.581,2.075,-4.05,1.01,4.174038812
03/01/2021 20:00,5.68464,0.55552,5.711719041,1.90464,0.55552,1.984,3.78,0,3.78,-1.86536,0.55552,1.946322275,1.90464,0.55552,1.984,-3.77,0,3.77
03/01/2021 20:30,5.66744,0.62342,5.701625089,2.13744,0.62342,2.2265,3.53,0,3.53,-1.43256,0.62342,1.562331799,2.13744,0.62342,2.2265,-3.57,0,3.57
03/01/2021 21:00,5.53448,0.65464,5.57306221,2.24448,0.65464,2.338,3.29,0,3.29,-1.03552,0.65464,1.225093956,2.24448,0.65464,2.338,-3.28,0,3.28
03/01/2021 21:30,5.5744,0.0392,5.574537828,2.7744,0.8092,2.89,2.8,-0.77,2.903945592,-0.0256,0.0392,0.0468188,2.7744,0.8092,2.89,-2.8,-0.77,2.903945592
03/01/2021 22:00,5.56872,0.22296,5.573181641,3.19872,0.93296,3.332,2.37,-0.71,2.47406548,0.83872,0.21296,0.865334155,3.19872,0.93296,3.332,-2.36,-0.72,2.467387282
03/01/2021 22:30,5.34304,0.25922,5.349324392,3.32304,0.96922,3.4615,2.02,-0.71,2.141144554,1.29304,0.24922,1.316838278,3.32304,0.96922,3.4615,-2.03,-0.72,2.153903433
03/01/2021 23:00,4.42904,0.02472,4.429108985,2.51904,0.73472,2.624,1.91,-0.71,2.037694776,0.60904,0.01472,0.609217859,2.51904,0.73472,2.624,-1.91,-0.72,2.041200627
03/01/2021 23:30,3.49976,-0.24632,3.508417535,1.58976,0.46368,1.656,1.91,-0.71,2.037694776,-0.32024,-0.25632,0.410187274,1.58976,0.46368,1.656,-1.91,-0.72,2.041200627
04/01/2021 00:00,3.45472,-0.18654,3.459752513,1.79472,0.52346,1.8695,1.66,-0.71,1.805463929,0.14472,-0.19654,0.244073452,1.79472,0.52346,1.8695,-1.65,-0.72,1.800249983
04/01/2021 00:30,3.59008,-0.14706,3.593090738,1.93008,0.56294,2.0105,1.66,-0.71,1.805463929,0.28008,-0.15706,0.321111585,1.93008,0.56294,2.0105,-1.65,-0.72,1.800249983
04/01/2021 01:00,4.02112,-0.02134,4.021176625,2.36112,0.68866,2.4595,1.66,-0.71,1.805463929,0.71112,-0.03134,0.711810263,2.36112,0.68866,2.4595,-1.65,-0.72,1.800249983
04/01/2021 01:30,4.51088,0.87234,4.594454859,2.99088,0.87234,3.1155,1.52,0,1.52,1.46088,0.87234,1.701513282,2.99088,0.87234,3.1155,-1.53,0,1.53
04/01/2021 02:00,4.56464,0.21802,4.569843657,3.04464,0.88802,3.1715,1.52,-0.67,1.661114084,1.51464,0.20802,1.528857956,3.04464,0.88802,3.1715,-1.53,-0.68,1.674305826
04/01/2021 02:30,4.41312,0.07466,4.413751494,3.03312,0.88466,3.1595,1.38,-0.81,1.600156242,1.64312,0.06466,1.644391757,3.03312,0.88466,3.1595,-1.39,-0.82,1.613846337
04/01/2021 03:00,4.48912,0.24516,4.49580936,3.30912,0.96516,3.447,1.18,-0.72,1.382316896,2.12912,0.23516,2.142067273,3.30912,0.96516,3.447,-1.18,-0.73,1.387551801
04/01/2021 03:30,4.08064,0.12602,4.082585437,2.90064,0.84602,3.0215,1.18,-0.72,1.382316896,1.72064,0.11602,1.724547085,2.90064,0.84602,3.0215,-1.18,-0.73,1.387551801
04/01/2021 04:00,4.172,0.1235,4.17382753,2.892,0.8435,3.0125,1.28,-0.72,1.46860478,1.602,0.1735,1.61136782,2.892,0.8435,3.0125,-1.29,-0.67,1.45361618
04/01/2021 04:30,4.62272,0.27246,4.630742343,3.40272,0.99246,3.5445,1.22,-0.72,1.416615685,2.18272,0.32246,2.206410445,3.40272,0.99246,3.5445,-1.22,-0.67,1.391869247
04/01/2021 05:00,4.53304,0.23172,4.538958669,3.26304,0.95172,3.399,1.27,-0.72,1.459897257,1.98304,0.28172,2.002951272,3.26304,0.95172,3.399,-1.28,-0.67,1.444749113
04/01/2021 05:30,4.85312,0.25216,4.859666491,3.33312,0.97216,3.472,1.52,-0.72,1.681903683,1.80312,0.30216,1.828262126,3.33312,0.97216,3.472,-1.53,-0.67,1.670269439
04/01/2021 06:00,5.36432,0.40126,5.379306521,3.84432,1.12126,4.0045,1.52,-0.72,1.681903683,2.31432,0.45126,2.357904292,3.84432,1.12126,4.0045,-1.53,-0.67,1.670269439
04/01/2021 06:30,5.92048,0.32014,5.929129198,4.08048,1.19014,4.2505,1.84,-0.87,2.035313244,2.25048,0.57014,2.321577018,4.08048,1.19014,4.2505,-1.83,-0.62,1.93217494
04/01/2021 07:00,6.7888,1.3209,6.916110341,4.5288,1.3209,4.7175,2.26,0,2.26,2.2688,1.3209,2.625305744,4.5288,1.3209,4.7175,-2.26,0,2.26
04/01/2021 07:30,7.32104,-0.17678,7.323174028,4.57104,1.33322,4.7615,2.75,-1.51,3.137291826,1.79104,2.34322,2.949322676,4.57104,1.33322,4.7615,-2.78,1.01,2.957786334
04/01/2021 08:00,7.596,1.3055,7.707369606,4.476,1.3055,4.6625,3.12,0,3.12,1.356,1.3055,1.882303443,4.476,1.3055,4.6625,-3.12,0,3.12
04/01/2021 08:30,7.87264,-0.01798,7.872660532,4.53264,1.32202,4.7215,3.34,-1.34,3.59877757,1.14264,2.57202,2.81441167,4.53264,1.32202,4.7215,-3.39,1.25,3.613115
04/01/2021 09:00,8.83216,1.63688,8.982562352,5.61216,1.63688,5.846,3.22,0,3.22,2.39216,1.63688,2.898586828,5.61216,1.63688,5.846,-3.22,0,3.22
04/01/2021 09:30,8.94208,0.60894,8.962789892,5.72208,1.66894,5.9605,3.22,-1.06,3.389985251,2.43208,3.18894,4.010530071,5.72208,1.66894,5.9605,-3.29,1.52,3.624155074
04/01/2021 10:00,9.55768,1.87474,9.739809908,6.42768,1.87474,6.6955,3.13,0,3.13,3.30768,1.87474,3.802025388,6.42768,1.87474,6.6955,-3.12,0,3.12
04/01/2021 10:30,9.24992,1.76456,9.416724059,6.04992,1.76456,6.302,3.2,0,3.2,2.83992,1.76456,3.343473882,6.04992,1.76456,6.302,-3.21,0,3.21
04/01/2021 11:00,9.31032,1.84926,9.492197904,6.34032,1.84926,6.6045,2.97,0,2.97,3.37032,1.84926,3.844323016,6.34032,1.84926,6.6045,-2.97,0,2.97
04/01/2021 11:30,9.40056,1.91058,9.592749567,6.55056,1.91058,6.8235,2.85,0,2.85,3.69056,1.91058,4.15578501,6.55056,1.91058,6.8235,-2.86,0,2.86
04/01/2021 12:00,9.44536,1.87698,9.630050854,6.43536,1.87698,6.7035,3.01,0,3.01,3.42536,1.87698,3.905911552,6.43536,1.87698,6.7035,-3.01,0,3.01
04/01/2021 12:30,9.78088,1.97484,9.978256691,6.77088,1.97484,7.053,3.01,0,3.01,3.76088,1.97484,4.247847855,6.77088,1.97484,7.053,-3.01,0,3.01
04/01/2021 13:00,9.75648,1.91814,9.943247108,6.57648,1.91814,6.8505,3.18,0,3.18,3.38648,1.91814,3.89197994,6.57648,1.91814,6.8505,-3.19,0,3.19
04/01/2021 13:30,9.6328,1.7654,9.793236084,6.0528,1.7654,6.305,3.58,0,3.58,2.4628,1.7654,3.030184978,6.0528,1.7654,6.305,-3.59,0,3.59
04/01/2021 14:00,9.65,1.8025,9.816899014,6.18,1.8025,6.4375,3.47,0,3.47,2.69,1.8025,3.238071378,6.18,1.8025,6.4375,-3.49,0,3.49
04/01/2021 14:30,8.24368,1.29024,8.344038543,4.42368,1.29024,4.608,3.82,0,3.82,0.61368,1.29024,1.428748543,4.42368,1.29024,4.608,-3.81,0,3.81
04/01/2021 15:00,9.0824,1.6632,9.233429699,5.7024,1.6632,5.94,3.38,0,3.38,2.3224,1.6632,2.856532163,5.7024,1.6632,5.94,-3.38,0,3.38
04/01/2021 15:30,9.39456,1.83008,9.571151989,6.27456,1.83008,6.536,3.12,0,3.12,3.15456,1.83008,3.64697705,6.27456,1.83008,6.536,-3.12,0,3.12
04/01/2021 16:00,9.3488,1.7759,9.515980362,6.0888,1.7759,6.3425,3.26,0,3.26,2.8288,1.7759,3.340049438,6.0888,1.7759,6.3425,-3.26,0,3.26
04/01/2021 16:30,9.16048,1.61014,9.300910958,5.52048,1.61014,5.7505,3.64,0,3.64,1.86048,1.61014,2.460474883,5.52048,1.61014,5.7505,-3.66,0,3.66
04/01/2021 17:00,7.84152,0.98336,7.902938238,3.37152,0.98336,3.512,4.47,0,4.47,-1.10848,0.98336,1.481797827,3.37152,0.98336,3.512,-4.48,0,4.48
04/01/2021 17:30,8.61912,1.21016,8.703661115,4.14912,1.21016,4.322,4.47,0,4.47,-0.28088,1.21016,1.242328781,4.14912,1.21016,4.322,-4.43,0,4.43
04/01/2021 18:00,9.268,1.4665,9.383306787,5.028,1.4665,5.2375,4.24,0,4.24,0.788,1.4665,1.664802165,5.028,1.4665,5.2375,-4.24,0,4.24
04/01/2021 18:30,8.60264,1.25202,8.693271481,4.29264,1.25202,4.4715,4.31,0,4.31,-0.01736,1.25202,1.252140348,4.29264,1.25202,4.4715,-4.31,0,4.31
04/01/2021 19:00,8.22832,1.12826,8.305312797,3.86832,1.12826,4.0295,4.36,0,4.36,-0.44168,1.12826,1.211631895,3.86832,1.12826,4.0295,-4.31,0,4.31
04/01/2021 19:30,7.78872,1.09046,7.864684498,3.73872,1.09046,3.8945,4.05,0,4.05,-0.28128,1.09046,1.126153387,3.73872,1.09046,3.8945,-4.02,0,4.02
04/01/2021 20:00,6.64176,0.78218,6.687658892,2.68176,0.78218,2.7935,3.96,0,3.96,-1.33824,0.78218,1.550061886,2.68176,0.78218,2.7935,-4.02,0,4.02
04/01/2021 20:30,6.3592,0.8106,6.410654959,2.7792,0.8106,2.895,3.58,0,3.58,-0.8008,0.8106,1.139452939,2.7792,0.8106,2.895,-3.58,0,3.58
04/01/2021 21:00,6.27984,0.85162,6.337321757,2.91984,0.85162,3.0415,3.36,0,3.36,-0.46016,0.85162,0.967989592,2.91984,0.85162,3.0415,-3.38,0,3.38
04/01/2021 21:30,6.596,1.078,6.683509557,3.696,1.078,3.85,2.9,0,2.9,0.796,1.078,1.340037313,3.696,1.078,3.85,-2.9,0,2.9
04/01/2021 22:00,6.81984,-0.35338,6.828989314,4.47984,1.30662,4.6665,2.34,-1.66,2.869006797,2.12984,2.31662,3.146894763,4.47984,1.30662,4.6665,-2.35,1.01,2.55785066
04/01/2021 22:30,6.21968,0.56074,6.244905816,4.21968,1.23074,4.3955,2,-0.67,2.10924157,2.21968,0.56074,2.289412294,4.21968,1.23074,4.3955,-2,-0.67,2.10924157
04/01/2021 23:00,6.00232,1.27526,6.136296395,4.37232,1.27526,4.5545,1.63,0,1.63,2.74232,1.27526,3.024335803,4.37232,1.27526,4.5545,-1.63,0,1.63
04/01/2021 23:30,5.33624,-0.03068,5.336328195,3.90624,1.13932,4.069,1.43,-1.17,1.847647152,2.40624,0.48932,2.45548875,3.90624,1.13932,4.069,-1.5,-0.65,1.634778272
05/01/2021 00:00,5.56784,0.15062,5.569876897,4.52784,1.32062,4.7165,1.04,-1.17,1.565407295,3.46784,0.92062,3.587959789,4.52784,1.32062,4.7165,-1.06,-0.4,1.132960723
05/01/2021 00:30,5.59944,0.62192,5.633871919,4.42944,1.29192,4.614,1.17,-0.67,1.348258136,3.25944,0.62192,3.318242547,4.42944,1.29192,4.614,-1.17,-0.67,1.348258136
05/01/2021 01:00,6.54336,1.61098,6.738754829,5.52336,1.61098,5.7535,1.02,0,1.02,4.49336,1.61098,4.773420226,5.52336,1.61098,5.7535,-1.03,0,1.03
05/01/2021 01:30,6.04112,1.38866,6.198669813,4.76112,1.38866,4.9595,1.28,0,1.28,3.47112,1.38866,3.738589393,4.76112,1.38866,4.9595,-1.29,0,1.29
05/01/2021 02:00,6.01104,1.40322,6.172651638,4.81104,1.40322,5.0115,1.2,0,1.2,3.60104,1.40322,3.864778836,4.81104,1.40322,5.0115,-1.21,0,1.21
05/01/2021 02:30,5.37272,1.13246,5.490772792,3.88272,1.13246,4.0445,1.49,0,1.49,2.39272,1.13246,2.647182398,3.88272,1.13246,4.0445,-1.49,0,1.49
05/01/2021 03:00,4.84216,0.93688,4.931962855,3.21216,0.93688,3.346,1.63,0,1.63,1.58216,0.93688,1.838742614,3.21216,0.93688,3.346,-1.63,0,1.63
05/01/2021 03:30,4.20688,0.69034,4.263145394,2.36688,0.69034,2.4655,1.84,0,1.84,0.53688,0.69034,0.874533847,2.36688,0.69034,2.4655,-1.83,0,1.83
05/01/2021 04:00,3.99264,-1.31298,4.202985921,2.25264,0.65702,2.3465,1.74,-1.97,2.628402557,0.42264,1.18702,1.26001629,2.25264,0.65702,2.3465,-1.83,0.53,1.905203401
05/01/2021 04:30,4.13808,-1.20056,4.308717953,2.63808,0.76944,2.748,1.5,-1.97,2.476065427,0.80808,1.44944,1.659478713,2.63808,0.76944,2.748,-1.83,0.68,1.952255106
05/01/2021 05:00,3.73328,-0.90446,3.841279403,1.97328,0.57554,2.0555,1.76,-1.48,2.299565176,-0.02672,-0.36446,0.365438162,1.97328,0.57554,2.0555,-2,-0.94,2.209886875
05/01/2021 05:30,4.04496,-0.22022,4.05095029,2.12496,0.61978,2.2135,1.92,-0.84,2.095709904,0.19496,-0.32022,0.37490032,2.12496,0.61978,2.2135,-1.93,-0.94,2.146741717
05/01/2021 06:00,4.512,-0.234,4.518063745,2.592,0.756,2.7,1.92,-0.99,2.160208323,0.602,-0.104,0.610917343,2.592,0.756,2.7,-1.99,-0.86,2.167879148
05/01/2021 06:30,5.21592,0.86506,5.287168453,2.96592,0.86506,3.0895,2.25,0,2.25,0.69592,0.86506,1.110240267,2.96592,0.86506,3.0895,-2.27,0,2.27
05/01/2021 07:00,5.2676,0.7868,5.326036425,2.6976,0.7868,2.81,2.57,0,2.57,0.1276,0.7868,0.79707967,2.6976,0.7868,2.81,-2.57,0,2.57
05/01/2021 07:30,5.45872,0.67046,5.499740053,2.29872,0.67046,2.3945,3.16,0,3.16,-0.87128,0.67046,1.099384123,2.29872,0.67046,2.3945,-3.17,0,3.17
05/01/2021 08:00,5.82672,0.71946,5.870969992,2.46672,0.71946,2.5695,3.36,0,3.36,-0.90328,0.71946,1.15478892,2.46672,0.71946,2.5695,-3.37,0,3.37
05/01/2021 08:30,6.18464,0.71302,6.22560595,2.44464,0.71302,2.5465,3.74,0,3.74,-1.28536,0.71302,1.469880216,2.44464,0.71302,2.5465,-3.73,0,3.73
05/01/2021 09:00,6.65896,0.80178,6.707055945,2.74896,0.80178,2.8635,3.91,0,3.91,-1.15104,0.80178,1.402763077,2.74896,0.80178,2.8635,-3.9,0,3.9
05/01/2021 09:30,6.51256,-0.41092,6.525510938,2.60256,0.75908,2.711,3.91,-1.17,4.081298813,-1.29744,2.09908,2.467688676,2.60256,0.75908,2.711,-3.9,1.34,4.123784669
05/01/2021 10:00,6.38056,0.72058,6.421119953,2.47056,0.72058,2.5735,3.91,0,3.91,-1.42944,0.72058,1.600791757,2.47056,0.72058,2.5735,-3.9,0,3.9
05/01/2021 10:30,6.36792,-0.26394,6.373387596,3.03792,0.88606,3.1645,3.33,-1.15,3.522981692,-0.52208,2.36606,2.422974917,3.03792,0.88606,3.1645,-3.56,1.48,3.855385843
05/01/2021 11:00,6.99624,1.08682,7.080151965,3.72624,1.08682,3.8815,3.27,0,3.27,0.46624,1.08682,1.182606211,3.72624,1.08682,3.8815,-3.26,0,3.26
05/01/2021 11:30,6.93576,1.06918,7.017685705,3.66576,1.06918,3.8185,3.27,0,3.27,0.40576,1.06918,1.143585174,3.66576,1.06918,3.8185,-3.26,0,3.26
05/01/2021 12:00,7.15704,1.13372,7.246277845,3.88704,1.13372,4.049,3.27,0,3.27,0.62704,1.13372,1.29556945,3.88704,1.13372,4.049,-3.26,0,3.26
05/01/2021 12:30,7.77864,1.22752,7.87489972,4.20864,1.22752,4.384,3.57,0,3.57,0.62864,1.22752,1.37912784,4.20864,1.22752,4.384,-3.58,0,3.58
05/01/2021 13:00,7.21424,1.10082,7.297743723,3.77424,1.10082,3.9315,3.44,0,3.44,0.31424,1.10082,1.144793191,3.77424,1.10082,3.9315,-3.46,0,3.46
05/01/2021 13:30,7.31984,1.11412,7.404142152,3.81984,1.11412,3.979,3.5,0,3.5,0.29984,1.11412,1.153762281,3.81984,1.11412,3.979,-3.52,0,3.52
05/01/2021 14:00,7.82848,1.30914,7.937187578,4.48848,1.30914,4.6755,3.34,0,3.34,1.13848,1.30914,1.734930618,4.48848,1.30914,4.6755,-3.35,0,3.35
05/01/2021 14:30,7.25744,1.18342,7.353293021,4.05744,1.18342,4.2265,3.2,0,3.2,0.85744,1.18342,1.461398731,4.05744,1.18342,4.2265,-3.2,0,3.2
05/01/2021 15:00,8.1292,1.4931,8.265182409,5.1192,1.4931,5.3325,3.01,0,3.01,2.1092,1.4931,2.584196635,5.1192,1.4931,5.3325,-3.01,0,3.01
05/01/2021 15:30,6.84784,0.90062,6.906810338,3.08784,0.90062,3.2165,3.76,0,3.76,-0.65216,0.90062,1.111948313,3.08784,0.90062,3.2165,-3.74,0,3.74
05/01/2021 16:00,7.1576,0.9618,7.221931667,3.2976,0.9618,3.435,3.86,0,3.86,-0.5524,0.9618,1.109146068,3.2976,0.9618,3.435,-3.85,0,3.85
05/01/2021 16:30,6.95152,0.72086,6.988795994,2.47152,0.72086,2.5745,4.48,0,4.48,-2.00848,0.72086,2.133923862,2.47152,0.72086,2.5745,-4.48,0,4.48
05/01/2021 17:00,8.0824,-0.4643,8.09572506,3.0024,0.8757,3.1275,5.08,-1.34,5.253760558,-2.1176,2.1957,3.050463612,3.0024,0.8757,3.1275,-5.12,1.32,5.28741903
05/01/2021 17:30,8.24096,0.96278,8.297009525,3.30096,0.96278,3.4385,4.94,0,4.94,-1.66904,0.96278,1.926821177,3.30096,0.96278,3.4385,-4.97,0,4.97
05/01/2021 18:00,8.40176,1.00968,8.462211579,3.46176,1.00968,3.606,4.94,0,4.94,-1.50824,1.00968,1.815004573,3.46176,1.00968,3.606,-4.97,0,4.97
05/01/2021 18:30,8.49448,1.09214,8.564400753,3.74448,1.09214,3.9005,4.75,0,4.75,-1.04552,1.09214,1.511913308,3.74448,1.09214,3.9005,-4.79,0,4.79
05/01/2021 19:00,7.76392,-0.46094,7.777590851,3.01392,0.87906,3.1395,4.75,-1.34,4.935392588,-1.77608,2.21906,2.842303195,3.01392,0.87906,3.1395,-4.79,1.34,4.973901889
05/01/2021 19:30,7.03064,0.75852,7.071439132,2.60064,0.75852,2.709,4.43,0,4.43,-1.82936,0.75852,1.980381428,2.60064,0.75852,2.709,-4.43,0,4.43
05/01/2021 20:00,6.55144,0.71792,6.590658177,2.46144,0.71792,2.564,4.09,0,4.09,-1.64856,0.71792,1.798098774,2.46144,0.71792,2.564,-4.11,0,4.11
05/01/2021 20:30,6.76568,0.85624,6.819646091,2.93568,0.85624,3.058,3.83,0,3.83,-0.86432,0.85624,1.216633059,2.93568,0.85624,3.058,-3.8,0,3.8
05/01/2021 21:00,6.33464,0.81802,6.387238891,2.80464,0.81802,2.9215,3.53,0,3.53,-0.71536,0.81802,1.086690687,2.80464,0.81802,2.9215,-3.52,0,3.52
05/01/2021 21:30,6.44552,1.02536,6.526568103,3.51552,1.02536,3.662,2.93,0,2.93,0.60552,1.02536,1.190805442,3.51552,1.02536,3.662,-2.91,0,2.91
05/01/2021 22:00,5.9132,0.0201,5.913234162,2.9832,0.8701,3.1075,2.93,-0.85,3.050803173,0.0732,0.5001,0.505428778,2.9832,0.8701,3.1075,-2.91,-0.37,2.933428029
05/01/2021 22:30,4.53544,-0.24508,4.542056825,1.76544,0.51492,1.839,2.77,-0.76,2.872368361,-1.02456,-0.24508,1.053464475,1.76544,0.51492,1.839,-2.79,-0.76,2.891660423
05/01/2021 23:00,3.70928,-0.49896,3.742688766,1.16928,0.34104,1.218,2.54,-0.84,2.675294376,-1.37072,-0.61896,1.503989628,1.16928,0.34104,1.218,-2.54,-0.96,2.715363696
05/01/2021 23:30,3.85936,-0.17102,3.86314735,1.77936,0.51898,1.8535,2.08,-0.69,2.1914607,-0.30064,-0.18102,0.350931119,1.77936,0.51898,1.8535,-2.08,-0.7,2.194629809
06/01/2021 00:00,4.09432,0.01126,4.094335483,2.40432,0.70126,2.5045,1.69,-0.69,1.825431456,0.73432,0.00126,0.734321081,2.40432,0.70126,2.5045,-1.67,-0.7,1.810773315
06/01/2021 00:30,3.88696,-0.10172,3.888290756,2.01696,0.58828,2.101,1.87,-0.69,1.993238571,0.14696,-0.11172,0.1846039,2.01696,0.58828,2.101,-1.87,-0.7,1.996722314
06/01/2021 01:00,4.24184,-0.04488,4.242077416,2.21184,0.64512,2.304,2.03,-0.69,2.144061566,0.16184,-0.05488,0.170891779,2.21184,0.64512,2.304,-2.05,-0.7,2.166217902
06/01/2021 01:30,5.05288,0.92834,5.137451844,3.18288,0.92834,3.3155,1.87,0,1.87,1.32288,0.92834,1.616114677,3.18288,0.92834,3.3155,-1.86,0,1.86
06/01/2021 02:00,4.59024,0.16132,4.593073851,2.85024,0.83132,2.969,1.74,-0.67,1.864537476,1.12024,0.16132,1.13179583,2.85024,0.83132,2.969,-1.73,-0.67,1.855208883
06/01/2021 02:30,4.19424,0.04582,4.194490273,2.45424,0.71582,2.5565,1.74,-0.67,1.864537476,0.72424,0.04582,0.725687984,2.45424,0.71582,2.5565,-1.73,-0.67,1.855208883
06/01/2021 03:00,4.31,0.0475,4.310261738,2.46,0.7175,2.5625,1.85,-0.67,1.967587355,0.61,0.0475,0.61184659,2.46,0.7175,2.5625,-1.85,-0.67,1.967587355
06/01/2021 03:30,4.20536,0.01698,4.20539428,2.35536,0.68698,2.4535,1.85,-0.67,1.967587355,0.50536,0.01698,0.505645182,2.35536,0.68698,2.4535,-1.85,-0.67,1.967587355
06/01/2021 04:00,4.3148,0.0489,4.315077085,2.4648,0.7189,2.5675,1.85,-0.67,1.967587355,0.6148,0.0489,0.61674164,2.4648,0.7189,2.5675,-1.85,-0.67,1.967587355
06/01/2021 04:30,4.238,0.0265,4.238082851,2.388,0.6965,2.4875,1.85,-0.67,1.967587355,0.588,0.0265,0.588596848,2.388,0.6965,2.4875,-1.8,-0.67,1.920650931
06/01/2021 05:00,4.18184,0.02762,4.181931211,2.39184,0.69762,2.4915,1.79,-0.67,1.911282292,0.59184,0.02762,0.592484135,2.39184,0.69762,2.4915,-1.8,-0.67,1.920650931
06/01/2021 05:30,4.37,0.065,4.370483383,2.52,0.735,2.625,1.85,-0.67,1.967587355,0.72,0.065,0.722928074,2.52,0.735,2.625,-1.8,-0.67,1.920650931
06/01/2021 06:00,4.38984,-0.36838,4.405269464,2.43984,0.71162,2.5415,1.95,-1.08,2.229102959,0.39984,0.39162,0.559676916,2.43984,0.71162,2.5415,-2.04,-0.32,2.06494552
06/01/2021 06:30,4.26056,-0.21192,4.265827188,1.57056,0.45808,1.636,2.69,-0.67,2.772183255,-1.12944,-0.21192,1.149149599,1.57056,0.45808,1.636,-2.7,-0.67,2.781887848
06/01/2021 07:00,4.76512,0.53816,4.795412892,1.84512,0.53816,1.922,2.92,0,2.92,-1.09488,0.53816,1.219991148,1.84512,0.53816,1.922,-2.94,0,2.94
06/01/2021 07:30,5.10832,-1.18924,5.244923736,1.64832,0.48076,1.717,3.46,-1.67,3.841939614,-1.84168,1.49076,2.369419887,1.64832,0.48076,1.717,-3.49,1.01,3.633207949
06/01/2021 08:00,5.38976,0.46368,5.409668382,1.58976,0.46368,1.656,3.8,0,3.8,-2.18024,0.46368,2.229001032,1.58976,0.46368,1.656,-3.77,0,3.77
06/01/2021 08:30,5.40056,-1.20942,5.534324263,1.03056,0.30058,1.0735,4.37,-1.51,4.623526792,-3.34944,1.29058,3.589476988,1.03056,0.30058,1.0735,-4.38,0.99,4.490489951
06/01/2021 09:00,5.8884,0.3962,5.901714073,1.3584,0.3962,1.415,4.53,0,4.53,-3.1816,0.3962,3.2061742,1.3584,0.3962,1.415,-4.54,0,4.54
06/01/2021 09:30,6.18648,0.48314,6.205316998,1.65648,0.48314,1.7255,4.53,0,4.53,-2.88352,0.48314,2.923715419,1.65648,0.48314,1.7255,-4.54,0,4.54
06/01/2021 10:00,6.28624,0.49182,6.305450043,1.68624,0.49182,1.7565,4.6,0,4.6,-2.95376,0.49182,2.994425663,1.68624,0.49182,1.7565,-4.64,0,4.64
06/01/2021 10:30,6.14272,0.44996,6.159177948,1.54272,0.44996,1.607,4.6,0,4.6,-3.09728,0.44996,3.129793508,1.54272,0.44996,1.607,-4.64,0,4.64
06/01/2021 11:00,6.10208,0.46144,6.119502202,1.58208,0.46144,1.648,4.52,0,4.52,-2.93792,0.46144,2.973936919,1.58208,0.46144,1.648,-4.52,0,4.52
06/01/2021 11:30,6.4472,0.5621,6.471656994,1.9272,0.5621,2.0075,4.52,0,4.52,-2.5928,0.5621,2.653030013,1.9272,0.5621,2.0075,-4.52,0,4.52
06/01/2021 12:00,6.30832,-0.81924,6.361293532,1.88832,0.55076,1.967,4.42,-1.37,4.627450702,-6.48168,1.73076,6.708778264,1.88832,0.55076,1.967,-8.37,1.18,8.452768777
06/01/2021 12:30,1.69776,0.49518,1.7685,1.69776,0.49518,1.7685,0,0,0,-7.60224,0.49518,7.618349969,1.69776,0.49518,1.7685,-9.3,0,9.3
06/01/2021 13:00,1.38576,0.40418,1.4435,1.38576,0.40418,1.4435,0,0,0,-8.22424,0.40418,8.234165717,1.38576,0.40418,1.4435,-9.61,0,9.61
06/01/2021 13:30,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0,-7.19024,-0.23632,7.19412249,1.82976,0.53368,1.906,-9.02,-0.77,9.052806195
06/01/2021 14:00,1.79424,0.52332,1.869,1.79424,0.52332,1.869,0,0,0,-6.43576,-0.31668,6.443546617,1.79424,0.52332,1.869,-8.23,-0.84,8.272756493
06/01/2021 14:30,5.93864,140.27002,140.3956764,1.50864,0.44002,1.5715,4.43,139.83,139.9001565,-4.19136,-0.39998,4.210401721,1.50864,0.44002,1.5715,-5.7,-0.84,5.761562288
06/01/2021 15:00,5.84568,171.90624,172.0056026,1.49568,0.43624,1.558,4.35,171.47,171.5251684,-2.89432,-0.40376,2.922346728,1.49568,0.43624,1.558,-4.39,-0.84,4.469642044
06/01/2021 15:30,7.88816,-0.37262,7.896955986,1.32816,0.38738,1.3835,6.56,-0.76,6.603877649,-3.06184,0.38738,3.086248119,1.32816,0.38738,1.3835,-4.39,0,4.39
06/01/2021 16:00,6.79408,-0.38256,6.804842041,1.29408,0.37744,1.348,5.5,-0.76,5.552260801,-3.67592,124.46744,124.521709,1.29408,0.37744,1.348,-4.97,124.09,124.1894883
06/01/2021 16:30,6.34232,0.36526,6.352829122,1.25232,0.36526,1.3045,5.09,0,5.09,-3.84768,0.36526,3.864978169,1.25232,0.36526,1.3045,-5.1,0,5.1
06/01/2021 17:00,6.57952,-1.19514,6.687184987,1.07952,0.31486,1.1245,5.5,-1.51,5.703516459,-4.48048,1.48486,4.72011761,1.07952,0.31486,1.1245,-5.56,1.17,5.681769091
06/01/2021 17:30,7.0388,0.3584,7.047918558,1.2288,0.3584,1.28,5.81,0,5.81,-4.6012,0.3584,4.615137268,1.2288,0.3584,1.28,-5.83,0,5.83
06/01/2021 18:00,7.04776,0.39018,7.058552362,1.33776,0.39018,1.3935,5.71,0,5.71,-4.43224,0.39018,4.449381064,1.33776,0.39018,1.3935,-5.77,0,5.77
06/01/2021 18:30,7.202,0.5285,7.221365262,1.812,0.5285,1.8875,5.39,0,5.39,-3.588,0.5285,3.62671425,1.812,0.5285,1.8875,-5.4,0,5.4
06/01/2021 19:00,7.01744,0.53592,7.037874281,1.83744,0.53592,1.914,5.18,0,5.18,-3.32256,0.53592,3.365503707,1.83744,0.53592,1.914,-5.16,0,5.16
06/01/2021 19:30,6.54224,-1.14018,6.640851952,1.78224,0.51982,1.8565,4.76,-1.66,5.041150662,-3.04776,1.52982,3.410159857,1.78224,0.51982,1.8565,-4.83,1.01,4.93447059
06/01/2021 20:00,6.5464,-0.0323,6.546479684,2.1864,0.6377,2.2775,4.36,-0.67,4.411178981,-2.1636,-0.0323,2.163841087,2.1864,0.6377,2.2775,-4.35,-0.67,4.401295264
06/01/2021 20:30,6.10144,-0.14458,6.103152747,1.80144,0.52542,1.8765,4.3,-0.67,4.351884649,-2.54856,-0.14458,2.552657723,1.80144,0.52542,1.8765,-4.35,-0.67,4.401295264
06/01/2021 21:00,5.43552,-0.29214,5.443365085,1.29552,0.37786,1.3495,4.14,-0.67,4.193864566,-2.85448,-0.29214,2.869390501,1.29552,0.37786,1.3495,-4.15,-0.67,4.203736433
06/01/2021 21:30,4.7364,-0.3823,4.751803684,0.9864,0.2877,1.0275,3.75,-0.67,3.809383152,-2.7536,-0.3823,2.780011915,0.9864,0.2877,1.0275,-3.74,-0.67,3.799539446
06/01/2021 22:00,4.43264,-0.36298,4.447477021,1.05264,0.30702,1.0965,3.38,-0.67,3.445765517,-2.35736,-0.36298,2.385141641,1.05264,0.30702,1.0965,-3.41,-0.67,3.475197836
06/01/2021 22:30,4.05296,-0.66622,4.107351196,0.97296,0.28378,1.0135,3.08,-0.95,3.223181658,-2.09704,-0.69622,2.209592508,0.97296,0.28378,1.0135,-3.07,-0.98,3.222623155
06/01/2021 23:00,3.58944,-0.72558,3.662041214,0.76944,0.22442,0.8015,2.82,-0.95,2.975718401,-2.06056,-0.75558,2.19472291,0.76944,0.22442,0.8015,-2.83,-0.98,2.994878962
06/01/2021 23:30,3.05184,-0.70488,3.132185052,0.53184,0.15512,0.554,2.52,-0.86,2.662705391,-1.92816,-0.82488,2.09719527,0.53184,0.15512,0.554,-2.46,-0.98,2.648018127
07/01/2021 00:00,2.93464,-0.65448,3.006735106,0.70464,0.20552,0.734,2.23,-0.86,2.390083681,-1.55536,-0.77448,1.737516619,0.70464,0.20552,0.734,-2.26,-0.98,2.463331078
07/01/2021 00:30,2.97184,-0.88738,3.101495808,0.59184,0.17262,0.6165,2.38,-1.06,2.605379051,-1.78816,-0.89738,2.000701639,0.59184,0.17262,0.6165,-2.38,-1.07,2.609463546
07/01/2021 01:00,3.29008,-0.73456,3.371083624,0.91008,0.26544,0.948,2.38,-1,2.581549922,-1.46992,-0.73456,1.643241674,0.91008,0.26544,0.948,-2.38,-1,2.581549922
07/01/2021 01:30,3.39912,-0.73484,3.477643829,0.90912,0.26516,0.947,2.49,-1,2.683300207,-1.53088,-0.73484,1.698111716,0.90912,0.26516,0.947,-2.44,-1,2.636967956
07/01/2021 02:00,3.14664,-0.80848,3.248843363,0.65664,0.19152,0.684,2.49,-1,2.683300207,-1.85336,-0.80848,2.02202453,0.65664,0.19152,0.684,-2.51,-1,2.701869723
07/01/2021 02:30,3.16632,-0.69274,3.241214441,0.67632,0.19726,0.7045,2.49,-0.89,2.644276839,-1.83368,-0.80274,2.001692746,0.67632,0.19726,0.7045,-2.51,-1,2.701869723
07/01/2021 03:00,3.0132,-0.6874,3.090613693,0.5232,0.1526,0.545,2.49,-0.84,2.62786986,-1.9868,-0.8474,2.159967824,0.5232,0.1526,0.545,-2.51,-1,2.701869723
07/01/2021 03:30,3.21864,-0.62748,3.279233843,0.72864,0.21252,0.759,2.49,-0.84,2.62786986,-1.64136,-0.78748,1.820490978,0.72864,0.21252,0.759,-2.37,-1,2.572333571
07/01/2021 04:00,3.1708,-0.6006,3.227180348,0.8208,0.2394,0.855,2.35,-0.84,2.495616156,-1.5492,-0.7606,1.725842693,0.8208,0.2394,0.855,-2.37,-1,2.572333571
07/01/2021 04:30,3.33448,-0.53536,3.377183323,1.04448,0.30464,1.088,2.29,-0.84,2.439200689,-1.24552,-0.69536,1.426480144,1.04448,0.30464,1.088,-2.29,-1,2.498819721
07/01/2021 05:00,3.33784,-0.53438,3.380345818,1.04784,0.30562,1.0915,2.29,-0.84,2.439200689,-1.24216,-0.61438,1.385793726,1.04784,0.30562,1.0915,-2.29,-0.92,2.467893839
07/01/2021 05:30,3.30712,-0.54334,3.351456556,1.01712,0.29666,1.0595,2.29,-0.84,2.439200689,-1.27288,-0.70334,1.454273238,1.01712,0.29666,1.0595,-2.29,-1,2.498819721
07/01/2021 06:00,3.40904,-0.68028,3.476252954,0.95904,0.27972,0.999,2.45,-0.96,2.631368465,-1.49096,-0.72028,1.655827588,0.95904,0.27972,0.999,-2.45,-1,2.646223724
07/01/2021 06:30,4.09824,-0.43218,4.120964772,1.15824,0.33782,1.2065,2.94,-0.77,3.039161068,-1.79176,-0.41218,1.838558199,1.15824,0.33782,1.2065,-2.95,-0.75,3.043846251
07/01/2021 07:00,4.35024,-0.41368,4.369864895,1.05024,0.30632,1.094,3.3,-0.72,3.377632307,-2.24976,-0.44368,2.293092235,1.05024,0.30632,1.094,-3.3,-0.75,3.384154252
07/01/2021 07:30,4.80712,-0.54584,4.838010335,1.07712,0.31416,1.122,3.73,-0.86,3.827858409,-2.65288,-0.19584,2.660098795,1.07712,0.31416,1.122,-3.73,-0.51,3.764704504
07/01/2021 08:00,5.34064,0.37352,5.353685908,1.28064,0.37352,1.334,4.06,0,4.06,-2.79936,0.37352,2.824169542,1.28064,0.37352,1.334,-4.08,0,4.08
07/01/2021 08:30,5.8404,-1.1003,5.943141614,1.3704,0.3997,1.4275,4.47,-1.5,4.714965535,-3.0996,1.4097,3.40511002,1.3704,0.3997,1.4275,-4.47,1.01,4.582684803
07/01/2021 09:00,5.9668,-1.1976,6.085798879,1.0368,0.3024,1.08,4.93,-1.5,5.153144671,-3.9432,1.3124,4.155865734,1.0368,0.3024,1.08,-4.98,1.01,5.081387606
07/01/2021 09:30,6.06504,0.25522,6.070407519,0.87504,0.25522,0.9115,5.19,0,5.19,-4.30496,0.25522,4.312518736,0.87504,0.25522,0.9115,-5.18,0,5.18
07/01/2021 10:00,6.30168,-1.15076,6.405889431,1.23168,0.35924,1.283,5.07,-1.51,5.290085065,-3.85832,1.53924,4.154021305,1.23168,0.35924,1.283,-5.09,1.18,5.224988038
07/01/2021 10:30,6.4948,0.4739,6.512066358,1.6248,0.4739,1.6925,4.87,0,4.87,-3.2652,0.4739,3.299410894,1.6248,0.4739,1.6925,-4.89,0,4.89
07/01/2021 11:00,6.36464,0.41552,6.378189336,1.42464,0.41552,1.484,4.94,0,4.94,-3.55536,0.41552,3.579558856,1.42464,0.41552,1.484,-4.98,0,4.98
07/01/2021 11:30,6.45384,0.40362,6.466448782,1.38384,0.40362,1.4415,5.07,0,5.07,-3.73616,0.40362,3.757898435,1.38384,0.40362,1.4415,-5.12,0,5.12
07/01/2021 12:00,6.6964,0.4277,6.710044728,1.4664,0.4277,1.5275,5.23,0,5.23,-3.7436,0.4277,3.767952793,1.4664,0.4277,1.5275,-5.21,0,5.21
07/01/2021 12:30,6.56368,0.34524,6.572753289,1.18368,0.34524,1.233,5.38,0,5.38,-4.23632,0.34524,4.250364431,1.18368,0.34524,1.233,-5.42,0,5.42
07/01/2021 13:00,6.57232,0.34776,6.581514051,1.19232,0.34776,1.242,5.38,0,5.38,-4.22768,0.34776,4.241958887,1.19232,0.34776,1.242,-5.42,0,5.42
07/01/2021 13:30,6.56992,0.34706,6.579080441,1.18992,0.34706,1.2395,5.38,0,5.38,-4.23008,0.34706,4.244293516,1.18992,0.34706,1.2395,-5.42,0,5.42
07/01/2021 14:00,6.22144,0.24542,6.226278716,0.84144,0.24542,0.8765,5.38,0,5.38,-4.57856,0.24542,4.585132784,0.84144,0.24542,0.8765,-5.42,0,5.42
07/01/2021 14:30,6.10144,0.21042,6.105067293,0.72144,0.21042,0.7515,5.38,0,5.38,-4.61856,0.21042,4.623350847,0.72144,0.21042,0.7515,-5.34,0,5.34
07/01/2021 15:00,6.12168,0.23674,6.126255941,0.81168,0.23674,0.8455,5.31,0,5.31,-4.47832,0.23674,4.484573096,0.81168,0.23674,0.8455,-5.29,0,5.29
07/01/2021 15:30,6.01992,0.20706,6.023479945,0.70992,0.20706,0.7395,5.31,0,5.31,-4.58008,0.20706,4.58475808,0.70992,0.20706,0.7395,-5.29,0,5.29
07/01/2021 16:00,6.00864,-0.77998,6.059053016,0.54864,0.16002,0.5715,5.46,-0.94,5.5403249,-4.94136,-0.32998,4.952365642,0.54864,0.16002,0.5715,-5.49,-0.49,5.511823655
07/01/2021 16:30,6.2748,-1.3111,6.410311868,0.5448,0.1589,0.5675,5.73,-1.47,5.915555764,-5.2152,1.3389,5.384325793,0.5448,0.1589,0.5675,-5.76,1.18,5.879625838
07/01/2021 17:00,6.30496,0.12978,6.306295541,0.44496,0.12978,0.4635,5.86,0,5.86,-5.40504,0.12978,5.406597844,0.44496,0.12978,0.4635,-5.85,0,5.85
07/01/2021 17:30,6.60992,0.13706,6.611340851,0.46992,0.13706,0.4895,6.14,0,6.14,-5.71008,0.13706,5.7117247,0.46992,0.13706,0.4895,-6.18,0,6.18
07/01/2021 18:00,6.584,-1.3105,6.713156206,0.444,0.1295,0.4625,6.14,-1.44,6.306599718,-5.736,1.2295,5.866290672,0.444,0.1295,0.4625,-6.18,1.1,6.277133104
07/01/2021 18:30,6.76432,0.21126,6.767618181,0.72432,0.21126,0.7545,6.04,0,6.04,-5.30568,0.21126,5.309884278,0.72432,0.21126,0.7545,-6.03,0,6.03
07/01/2021 19:00,6.90888,0.29134,6.915020018,0.99888,0.29134,1.0405,5.91,0,5.91,-4.94112,0.29134,4.949701592,0.99888,0.29134,1.0405,-5.94,0,5.94
07/01/2021 19:30,6.60592,-0.71744,6.644764796,1.34592,0.39256,1.402,5.26,-1.11,5.37584412,-3.98408,0.59256,4.027905262,1.34592,0.39256,1.402,-5.33,0.2,5.333751025
07/01/2021 20:00,5.9456,-0.9117,6.015094035,1.1256,0.3283,1.1725,4.82,-1.24,4.976946855,-3.7644,0.8283,3.854450447,1.1256,0.3283,1.1725,-4.89,0.5,4.915495906
07/01/2021 20:30,5.75336,0.35098,5.764055712,1.20336,0.35098,1.2535,4.55,0,4.55,-3.35664,0.35098,3.374939859,1.20336,0.35098,1.2535,-4.56,0,4.56
07/01/2021 21:00,5.3228,0.2254,5.327570272,0.7728,0.2254,0.805,4.55,0,4.55,-3.7872,0.2254,3.793901554,0.7728,0.2254,0.805,-4.56,0,4.56
07/01/2021 21:30,4.9148,0.1239,4.916361485,0.4248,0.1239,0.4425,4.49,0,4.49,-4.0352,0.1239,4.037101714,0.4248,0.1239,0.4425,-4.46,0,4.46
07/01/2021 22:00,4.48216,-0.66312,4.530947627,0.57216,0.16688,0.596,3.91,-0.83,3.997123966,-3.38784,-0.25312,3.397282679,0.57216,0.16688,0.596,-3.96,-0.42,3.982210441
07/01/2021 22:30,4.07152,-0.43164,4.094336112,0.85152,0.24836,0.887,3.22,-0.68,3.29101808,-2.37848,-0.43164,2.417329146,0.85152,0.24836,0.887,-3.23,-0.68,3.300802933
07/01/2021 23:00,3.90968,-0.37676,3.927791466,1.03968,0.30324,1.083,2.87,-0.68,2.949457577,-1.83032,-0.37676,1.868694571,1.03968,0.30324,1.083,-2.87,-0.68,2.949457577
07/01/2021 23:30,3.44584,-0.39538,3.468449027,0.97584,0.28462,1.0165,2.47,-0.68,2.561893831,-1.39416,-0.39538,1.449140245,0.97584,0.28462,1.0165,-2.37,-0.68,2.465623653
08/01/2021 00:00,3.07672,-0.51804,3.120027468,0.72672,0.21196,0.757,2.35,-0.73,2.460772237,-1.64328,-0.51804,1.723001625,0.72672,0.21196,0.757,-2.37,-0.73,2.479879029
08/01/2021 00:30,3.15504,-0.52728,3.198796899,0.69504,0.20272,0.724,2.46,-0.73,2.566028059,-1.73496,-0.52728,1.813314755,0.69504,0.20272,0.724,-2.43,-0.73,2.53728201
08/01/2021 01:00,3.1752,-0.4714,3.210002025,0.7152,0.2086,0.745,2.46,-0.68,2.552253906,-1.7148,-0.4714,1.778414181,0.7152,0.2086,0.745,-2.43,-0.68,2.523350947
08/01/2021 01:30,3.21408,-0.47756,3.249365138,0.69408,0.20244,0.723,2.52,-0.68,2.610134096,-1.80592,-0.47756,1.867996413,0.69408,0.20244,0.723,-2.5,-0.68,2.590829983
08/01/2021 02:00,3.04,-0.4875,3.078840082,0.66,0.1925,0.6875,2.38,-0.68,2.475237362,-1.69,-0.4875,1.758907687,0.66,0.1925,0.6875,-2.35,-0.68,2.446405526
08/01/2021 02:30,2.8,-0.5575,2.85496169,0.42,0.1225,0.4375,2.38,-0.68,2.475237362,-1.93,-0.5575,2.00890673,0.42,0.1225,0.4375,-2.35,-0.68,2.446405526
08/01/2021 03:00,2.85616,-0.54112,2.90696763,0.47616,0.13888,0.496,2.38,-0.68,2.475237362,-1.87384,-0.54112,1.950406932,0.47616,0.13888,0.496,-2.35,-0.68,2.446405526
08/01/2021 03:30,3.16104,-0.55428,3.20926786,0.43104,0.12572,0.449,2.73,-0.68,2.813414296,-2.31896,-0.55428,2.38428224,0.43104,0.12572,0.449,-2.75,-0.68,2.832825445
08/01/2021 04:00,2.83624,-0.55568,2.89016221,0.42624,0.12432,0.444,2.41,-0.68,2.504096644,-1.96376,-0.55568,2.040865895,0.42624,0.12432,0.444,-2.39,-0.68,2.48485412
08/01/2021 04:30,2.68424,-0.55918,2.741865542,0.41424,0.12082,0.4315,2.27,-0.68,2.369662423,-1.87576,-0.55918,1.957334374,0.41424,0.12082,0.4315,-2.29,-0.68,2.388828165
08/01/2021 05:00,2.67992,-0.56044,2.737894118,0.40992,0.11956,0.427,2.27,-0.68,2.369662423,-1.88008,-0.56044,1.961834295,0.40992,0.11956,0.427,-2.29,-0.68,2.388828165
08/01/2021 05:30,2.83432,-0.76874,2.936721139,0.48432,0.14126,0.5045,2.35,-0.91,2.520039682,-1.88568,-0.64874,1.99415462,0.48432,0.14126,0.5045,-2.37,-0.79,2.498199352
08/01/2021 06:00,3.1348,0.1239,3.13724756,0.4248,0.1239,0.4425,2.71,0,2.71,-2.3052,0.1239,2.30852729,0.4248,0.1239,0.4425,-2.73,0,2.73
08/01/2021 06:30,3.408,-0.551,3.45225506,0.408,0.119,0.425,3,-0.67,3.07390631,-2.582,-0.551,2.640137307,0.408,0.119,0.425,-2.99,-0.67,3.064147516
08/01/2021 07:00,3.74704,0.11872,3.748920271,0.40704,0.11872,0.424,3.34,0,3.34,-2.95296,0.11872,2.95534553,0.40704,0.11872,0.424,-3.36,0,3.36
08/01/2021 07:30,4.17552,-1.37464,4.395975705,0.39552,0.11536,0.412,3.78,-1.49,4.063065345,-3.36448,1.12536,3.547697958,0.39552,0.11536,0.412,-3.76,1.01,3.893289098
08/01/2021 08:00,4.40896,0.11928,4.410573205,0.40896,0.11928,0.426,4,0,4,-3.59104,0.11928,3.593020456,0.40896,0.11928,0.426,-4,0,4
08/01/2021 08:30,4.88488,-1.38316,5.076926649,0.43488,0.12684,0.453,4.45,-1.51,4.6992127,-4.03512,1.29684,4.238394437,0.43488,0.12684,0.453,-4.47,1.17,4.620584379
08/01/2021 09:00,5.2268,0.1449,5.22880811,0.4968,0.1449,0.5175,4.73,0,4.73,-4.2732,0.1449,4.275656002,0.4968,0.1449,0.5175,-4.77,0,4.77
08/01/2021 09:30,5.57488,0.14434,5.576748251,0.49488,0.14434,0.5155,5.08,0,5.08,-4.60512,0.14434,4.607381496,0.49488,0.14434,0.5155,-5.1,0,5.1
08/01/2021 10:00,5.74216,0.14938,5.744102702,0.51216,0.14938,0.5335,5.23,0,5.23,-4.68784,0.14938,4.690219425,0.51216,0.14938,0.5335,-5.2,0,5.2
08/01/2021 10:30,5.51504,0.15022,5.517085485,0.51504,0.15022,0.5365,5,0,5,-4.53496,0.15022,4.537447328,0.51504,0.15022,0.5365,-5.05,0,5.05
08/01/2021 11:00,5.53808,0.15694,5.540303263,0.53808,0.15694,0.5605,5,0,5,-4.51192,0.15694,4.51464863,0.53808,0.15694,0.5605,-5.05,0,5.05
08/01/2021 11:30,5.49832,0.16576,5.500818048,0.56832,0.16576,0.592,4.93,0,4.93,-4.41168,0.16576,4.414792951,0.56832,0.16576,0.592,-4.98,0,4.98
08/01/2021 12:00,5.5636,0.1848,5.566668303,0.6336,0.1848,0.66,4.93,0,4.93,-4.3464,0.1848,4.350326884,0.6336,0.1848,0.66,-4.98,0,4.98
08/01/2021 12:30,5.92264,0.18452,5.925513665,0.63264,0.18452,0.659,5.29,0,5.29,-4.67736,0.18452,4.680998206,0.63264,0.18452,0.659,-5.31,0,5.31
08/01/2021 13:00,5.66368,0.18774,5.666790754,0.64368,0.18774,0.6705,5.02,0,5.02,-4.40632,0.18774,4.410317704,0.64368,0.18774,0.6705,-5.05,0,5.05
08/01/2021 13:30,5.56536,0.17948,5.568253317,0.61536,0.17948,0.641,4.95,0,4.95,-4.36464,0.17948,4.368328674,0.61536,0.17948,0.641,-4.98,0,4.98
08/01/2021 14:00,5.46344,-1.16108,5.585452838,0.61344,0.17892,0.639,4.85,-1.34,5.031709451,-4.29656,1.39892,4.518562271,0.61344,0.17892,0.639,-4.91,1.22,5.05929837
08/01/2021 14:30,5.33104,0.16072,5.33346214,0.55104,0.16072,0.574,4.78,0,4.78,-4.24896,0.16072,4.251998589,0.55104,0.16072,0.574,-4.8,0,4.8
08/01/2021 15:00,5.29648,0.15064,5.298621783,0.51648,0.15064,0.538,4.78,0,4.78,-4.28352,0.15064,4.286167986,0.51648,0.15064,0.538,-4.8,0,4.8
08/01/2021 15:30,5.51584,0.16212,5.518221978,0.55584,0.16212,0.579,4.96,0,4.96,-4.44416,0.16212,4.447116032,0.55584,0.16212,0.579,-5,0,5
08/01/2021 16:00,5.50576,0.15918,5.508060589,0.54576,0.15918,0.5685,4.96,0,4.96,-4.45424,0.15918,4.457083379,0.54576,0.15918,0.5685,-5,0,5
08/01/2021 16:30,5.47416,0.13538,5.475833768,0.46416,0.13538,0.4835,5.01,0,5.01,-4.53584,0.13538,4.537859876,0.46416,0.13538,0.4835,-5,0,5
08/01/2021 17:00,5.87352,0.12936,5.874944357,0.44352,0.12936,0.462,5.43,0,5.43,-4.99648,0.12936,4.998154299,0.44352,0.12936,0.462,-5.44,0,5.44
08/01/2021 17:30,6.14336,-1.19902,6.259274802,0.48336,0.14098,0.5035,5.66,-1.34,5.816459404,-5.20664,1.32098,5.371600157,0.48336,0.14098,0.5035,-5.69,1.18,5.811067028
08/01/2021 18:00,6.24512,0.17066,6.247451372,0.58512,0.17066,0.6095,5.66,0,5.66,-5.10488,0.17066,5.10773185,0.58512,0.17066,0.6095,-5.69,0,5.69
08/01/2021 18:30,6.00672,1.33946,6.154253671,0.54672,0.15946,0.5695,5.46,1.18,5.586054063,-4.91328,-1.18054,5.05311736,0.54672,0.15946,0.5695,-5.46,-1.34,5.622028104
08/01/2021 19:00,5.66256,0.14658,5.664456854,0.50256,0.14658,0.5235,5.16,0,5.16,-4.65744,0.14658,4.659746028,0.50256,0.14658,0.5235,-5.16,0,5.16
08/01/2021 19:30,5.37512,0.18816,5.378412331,0.64512,0.18816,0.672,4.73,0,4.73,-4.10488,0.18816,4.109190188,0.64512,0.18816,0.672,-4.75,0,4.75
08/01/2021 20:00,5.04024,0.14882,5.042436579,0.51024,0.14882,0.5315,4.53,0,4.53,-4.01976,0.14882,4.022513872,0.51024,0.14882,0.5315,-4.53,0,4.53
08/01/2021 20:30,4.9068,0.1274,4.908453626,0.4368,0.1274,0.455,4.47,0,4.47,-4.0332,0.1274,4.035211643,0.4368,0.1274,0.455,-4.47,0,4.47
08/01/2021 21:00,4.65056,0.14308,4.652760492,0.49056,0.14308,0.511,4.16,0,4.16,-3.68944,0.14308,3.692213347,0.49056,0.14308,0.511,-4.18,0,4.18
08/01/2021 21:30,4.30992,-0.72294,4.37013188,0.46992,0.13706,0.4895,3.84,-0.86,3.935123886,-3.39008,-0.23294,3.398073491,0.46992,0.13706,0.4895,-3.86,-0.37,3.877692613
08/01/2021 22:00,4.04272,-0.53504,4.077971653,0.46272,0.13496,0.482,3.58,-0.67,3.642155955,-3.14728,-0.53504,3.192434682,0.46272,0.13496,0.482,-3.61,-0.67,3.671648131
08/01/2021 22:30,3.4932,-0.5524,3.536607414,0.4032,0.1176,0.42,3.09,-0.67,3.161803283,-2.6868,-0.5524,2.742998359,0.4032,0.1176,0.42,-3.09,-0.67,3.161803283
08/01/2021 23:00,3.2436,-0.7052,3.31937464,0.3936,0.1148,0.41,2.85,-0.82,2.965619665,-2.4764,-0.7952,2.600942137,0.3936,0.1148,0.41,-2.87,-0.91,3.010813843
08/01/2021 23:30,2.94496,-0.70772,3.02880455,0.38496,0.11228,0.401,2.56,-0.82,2.688122021,-2.16504,-0.71772,2.280903374,0.38496,0.11228,0.401,-2.55,-0.83,2.681678579
09/01/2021 00:00,2.80976,-0.68882,2.892961156,0.44976,0.13118,0.4685,2.36,-0.82,2.498399488,-1.90024,-0.69882,2.024663293,0.44976,0.13118,0.4685,-2.35,-0.83,2.492268043
09/01/2021 00:30,2.77112,-0.67384,2.851870684,0.50112,0.14616,0.522,2.27,-0.82,2.413565827,-1.78888,-0.68384,1.915131536,0.50112,0.14616,0.522,-2.29,-0.83,2.435775031
09/01/2021 01:00,2.97728,-0.65746,3.049008011,0.55728,0.16254,0.5805,2.42,-0.82,2.555151659,-1.83272,-0.66746,1.950478262,0.55728,0.16254,0.5805,-2.39,-0.83,2.530019763
09/01/2021 01:30,3.0616,-1.0262,3.229006194,0.5616,0.1638,0.585,2.5,-1.19,2.768772291,-1.9584,-0.2362,1.972592457,0.5616,0.1638,0.585,-2.52,-0.4,2.551548549
09/01/2021 02:00,3.00496,-0.97272,3.158475708,0.50496,0.14728,0.526,2.5,-1.12,2.739415996,-2.01504,-0.25272,2.030825842,0.50496,0.14728,0.526,-2.52,-0.4,2.551548549
09/01/2021 02:30,2.82568,-0.67126,2.904317037,0.47568,0.13874,0.4955,2.35,-0.81,2.485678982,-1.87432,-0.67126,1.99089564,0.47568,0.13874,0.4955,-2.35,-0.81,2.485678982
09/01/2021 03:00,2.79112,-0.54134,2.843132049,0.44112,0.12866,0.4595,2.35,-0.67,2.443644819,-1.90888,-0.54134,1.984155198,0.44112,0.12866,0.4595,-2.35,-0.67,2.443644819
09/01/2021 03:30,2.76568,-0.54876,2.819596319,0.41568,0.12124,0.433,2.35,-0.67,2.443644819,-1.93432,-0.54876,2.010654471,0.41568,0.12124,0.433,-2.35,-0.67,2.443644819
09/01/2021 04:00,2.7916,-0.5412,2.843576621,0.4416,0.1288,0.46,2.35,-0.67,2.443644819,-1.9084,-0.5412,1.983655212,0.4416,0.1288,0.46,-2.35,-0.67,2.443644819
09/01/2021 04:30,2.65968,-0.54176,2.714295783,0.43968,0.12824,0.458,2.22,-0.67,2.318900602,-1.79032,-0.54176,1.87049448,0.43968,0.12824,0.458,-2.23,-0.67,2.328475896
09/01/2021 05:00,2.69752,-0.51614,2.746454924,0.52752,0.15386,0.5495,2.17,-0.67,2.271079039,-1.65248,-0.51614,1.731210747,0.52752,0.15386,0.5495,-2.18,-0.67,2.280635876
09/01/2021 05:30,2.64856,-0.53042,2.701150764,0.47856,0.13958,0.4985,2.17,-0.67,2.271079039,-1.70144,-0.53042,1.782201854,0.47856,0.13958,0.4985,-2.18,-0.67,2.280635876
09/01/2021 06:00,2.7244,-0.5433,2.778044321,0.4344,0.1267,0.4525,2.29,-0.67,2.386000838,-1.8656,-0.5433,1.943100165,0.4344,0.1267,0.4525,-2.3,-0.67,2.395600134
09/01/2021 06:30,2.78704,-0.65128,2.862124665,0.40704,0.11872,0.424,2.38,-0.77,2.501459574,-1.89296,-0.65128,2.001864931,0.40704,0.11872,0.424,-2.3,-0.77,2.425469027
09/01/2021 07:00,2.948,-0.721,3.034887972,0.408,0.119,0.425,2.54,-0.84,2.675294376,-2.152,-0.721,2.269569342,0.408,0.119,0.425,-2.56,-0.84,2.694290259
09/01/2021 07:30,3.21168,-0.94576,3.348036798,0.39168,0.11424,0.408,2.82,-1.06,3.012640038,-2.46832,-0.37576,2.496757738,0.39168,0.11424,0.408,-2.86,-0.49,2.901671932
09/01/2021 08:00,3.38704,-0.55128,3.431610351,0.40704,0.11872,0.424,2.98,-0.67,3.054390283,-2.59296,-0.55128,2.650915163,0.40704,0.11872,0.424,-3,-0.67,3.07390631
09/01/2021 08:30,3.66624,-0.52818,3.704090961,0.48624,0.14182,0.5065,3.18,-0.67,3.249815379,-2.70376,-0.52818,2.754867011,0.48624,0.14182,0.5065,-3.19,-0.67,3.259601203
09/01/2021 09:00,3.93856,-0.51292,3.97181845,0.53856,0.15708,0.561,3.4,-0.67,3.465385981,-2.89144,-0.51292,2.93658172,0.53856,0.15708,0.561,-3.43,-0.67,3.494824745
09/01/2021 09:30,4.14424,-0.49668,4.173897004,0.59424,0.17332,0.619,3.55,-0.67,3.612672141,-2.96576,-0.49668,3.007062254,0.59424,0.17332,0.619,-3.56,-0.67,3.622499137
09/01/2021 10:00,4.36944,-0.56308,4.40557204,0.70944,0.20692,0.739,3.66,-0.77,3.740120319,-2.98056,-0.31308,2.996957958,0.70944,0.20692,0.739,-3.69,-0.52,3.726459446
09/01/2021 10:30,4.4628,0.2604,4.470390587,0.8928,0.2604,0.93,3.57,0,3.57,-2.7272,0.2604,2.739603621,0.8928,0.2604,0.93,-3.62,0,3.62
09/01/2021 11:00,4.57944,1.30442,4.761594507,1.00944,0.29442,1.0515,3.57,1.01,3.710121292,-2.61056,0.29442,2.627109943,1.00944,0.29442,1.0515,-3.62,0,3.62
09/01/2021 11:30,4.58528,0.31654,4.596193017,1.08528,0.31654,1.1305,3.5,0,3.5,-2.45472,0.31654,2.47504502,1.08528,0.31654,1.1305,-3.54,0,3.54
09/01/2021 12:00,4.4456,0.3108,4.456451054,1.0656,0.3108,1.11,3.38,0,3.38,-2.3444,0.3108,2.364911838,1.0656,0.3108,1.11,-3.41,0,3.41
09/01/2021 12:30,4.73112,0.28616,4.739766239,0.98112,0.28616,1.022,3.75,0,3.75,-2.76888,0.28616,2.783627849,0.98112,0.28616,1.022,-3.75,0,3.75
09/01/2021 13:00,4.4848,0.2464,4.491563648,0.8448,0.2464,0.88,3.64,0,3.64,-2.8152,0.2464,2.825962491,0.8448,0.2464,0.88,-3.66,0,3.66
09/01/2021 13:30,4.62264,0.21952,4.627849349,0.75264,0.21952,0.784,3.87,0,3.87,-3.11736,0.21952,3.125079583,0.75264,0.21952,0.784,-3.87,0,3.87
09/01/2021 14:00,4.8736,0.2023,4.877796864,0.6936,0.2023,0.7225,4.18,0,4.18,-3.5064,0.2023,3.512230951,0.6936,0.2023,0.7225,-4.2,0,4.2
09/01/2021 14:30,4.73784,0.18312,4.741377521,0.62784,0.18312,0.654,4.11,0,4.11,-3.51216,0.18312,3.516930594,0.62784,0.18312,0.654,-4.14,0,4.14
09/01/2021 15:00,4.77736,0.16548,4.78022512,0.56736,0.16548,0.591,4.21,0,4.21,-3.65264,0.16548,3.65638655,0.56736,0.16548,0.591,-4.22,0,4.22
09/01/2021 15:30,4.88048,0.15764,4.88302523,0.54048,0.15764,0.563,4.34,0,4.34,-3.80952,0.15764,3.812780219,0.54048,0.15764,0.563,-4.35,0,4.35
09/01/2021 16:00,4.9168,0.1449,4.918934666,0.4968,0.1449,0.5175,4.42,0,4.42,-3.8532,0.1449,3.855923528,0.4968,0.1449,0.5175,-4.35,0,4.35
09/01/2021 16:30,5.01008,0.12544,5.011650107,0.43008,0.12544,0.448,4.58,0,4.58,-4.17992,0.12544,4.181801813,0.43008,0.12544,0.448,-4.61,0,4.61
