Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/01/2021 17:00,5.45712,0.12166,5.458475964,0.41712,0.12166,0.4345,5.04,0,5.04,-4.65288,0.12166,4.654470265,0.41712,0.12166,0.4345,-5.07,0,5.07
09/01/2021 17:30,5.8224,-1.3693,5.981247717,0.4824,0.1407,0.5025,5.34,-1.51,5.549387354,-4.8776,1.1507,5.011496009,0.4824,0.1407,0.5025,-5.36,1.01,5.454328556
09/01/2021 18:00,5.81376,0.13818,5.815401882,0.47376,0.13818,0.4935,5.34,0,5.34,-4.88624,0.13818,4.888193434,0.47376,0.13818,0.4935,-5.36,0,5.36
09/01/2021 18:30,5.73512,0.13566,5.736724244,0.46512,0.13566,0.4845,5.27,0,5.27,-4.80488,0.13566,4.806794717,0.46512,0.13566,0.4845,-5.27,0,5.27
09/01/2021 19:00,5.57928,0.13104,5.58081865,0.44928,0.13104,0.468,5.13,0,5.13,-4.70072,0.13104,4.702546119,0.44928,0.13104,0.468,-5.15,0,5.15
09/01/2021 19:30,5.17928,-1.37896,5.359708201,0.44928,0.13104,0.468,4.73,-1.51,4.965178748,-4.30072,1.24104,4.47620071,0.44928,0.13104,0.468,-4.75,1.11,4.87797089
09/01/2021 20:00,4.77192,-1.46944,4.993042599,0.48192,0.14056,0.502,4.29,-1.61,4.582161062,-3.85808,0.97056,3.978287069,0.48192,0.14056,0.502,-4.34,0.83,4.418653641
09/01/2021 20:30,4.516,-0.6095,4.556944837,0.516,0.1505,0.5375,4,-0.76,4.071559898,-3.494,-0.3795,3.514549224,0.516,0.1505,0.5375,-4.01,-0.53,4.044873298
09/01/2021 21:00,4.32128,-1.16796,4.476336828,0.52128,0.15204,0.543,3.8,-1.32,4.022735388,-3.26872,0.44204,3.298473859,0.52128,0.15204,0.543,-3.79,0.29,3.801078794
09/01/2021 21:30,4.02176,-0.51782,4.054958822,0.52176,0.15218,0.5435,3.5,-0.67,3.563551599,-3.00824,-0.51782,3.052481851,0.52176,0.15218,0.5435,-3.53,-0.67,3.593021013
09/01/2021 22:00,3.896,0.168,3.899620494,0.576,0.168,0.6,3.32,0,3.32,-2.764,-0.502,2.809216973,0.576,0.168,0.6,-3.34,-0.67,3.406537832
09/01/2021 22:30,3.53904,-0.78528,3.625116384,0.59904,0.17472,0.624,2.94,-0.96,3.092765753,-2.38096,-0.60528,2.456691759,0.59904,0.17472,0.624,-2.98,-0.78,3.080389586
09/01/2021 23:00,3.34232,-0.51974,3.38248912,0.65232,0.19026,0.6795,2.69,-0.71,2.782121493,-2.05768,-0.49974,2.117495466,0.65232,0.19026,0.6795,-2.71,-0.69,2.796462051
09/01/2021 23:30,3.04776,-0.70732,3.128760553,0.55776,0.16268,0.581,2.49,-0.87,2.637612557,-1.93224,-0.58732,2.019528707,0.55776,0.16268,0.581,-2.49,-0.75,2.600499952
10/01/2021 00:00,2.7348,-0.7111,2.825737824,0.5448,0.1589,0.5675,2.19,-0.87,2.356480426,-1.6552,-0.7311,1.809473473,0.5448,0.1589,0.5675,-2.2,-0.89,2.373204585
10/01/2021 00:30,2.8148,-0.7111,2.903233068,0.5448,0.1589,0.5675,2.27,-0.87,2.431008021,-1.7352,-0.6811,1.864085902,0.5448,0.1589,0.5675,-2.28,-0.84,2.429814808
10/01/2021 01:00,3.04056,-0.70942,3.122223863,0.55056,0.16058,0.5735,2.49,-0.87,2.637612557,-1.93944,-0.67942,2.055003418,0.55056,0.16058,0.5735,-2.49,-0.84,2.62786986
10/01/2021 01:30,2.994,-0.563,3.046474192,0.504,0.147,0.525,2.49,-0.71,2.589246995,-1.916,-0.573,1.999846244,0.504,0.147,0.525,-2.42,-0.72,2.524836628
10/01/2021 02:00,3.0564,-0.5448,3.104575333,0.5664,0.1652,0.59,2.49,-0.71,2.589246995,-1.8536,-0.5548,1.934847798,0.5664,0.1652,0.59,-2.42,-0.72,2.524836628
10/01/2021 02:30,3.0684,-0.5413,3.115779878,0.5784,0.1687,0.6025,2.49,-0.71,2.589246995,-1.8416,-0.5513,1.922348108,0.5784,0.1687,0.6025,-2.42,-0.72,2.524836628
10/01/2021 03:00,2.8944,-0.5483,2.945875804,0.5544,0.1617,0.5775,2.34,-0.71,2.445342512,-1.7856,-0.5583,1.870846399,0.5544,0.1617,0.5775,-2.34,-0.72,2.448264692
10/01/2021 03:30,2.96112,-0.52884,3.007973304,0.62112,0.18116,0.647,2.34,-0.71,2.445342512,-1.71888,-0.53884,1.801359764,0.62112,0.18116,0.647,-2.34,-0.72,2.448264692
10/01/2021 04:00,2.82392,-0.74094,2.919506165,0.61392,0.17906,0.6395,2.21,-0.92,2.393846277,-1.61608,-0.65094,1.742250685,0.61392,0.17906,0.6395,-2.23,-0.83,2.379453719
10/01/2021 04:30,2.76248,-0.67886,2.844669867,0.55248,0.16114,0.5755,2.21,-0.84,2.364254639,-1.67752,-0.66886,1.805947688,0.55248,0.16114,0.5755,-2.23,-0.83,2.379453719
10/01/2021 05:00,2.58168,-0.67326,2.668023735,0.57168,0.16674,0.5955,2.01,-0.84,2.178462761,-1.43832,-0.66326,1.583880756,0.57168,0.16674,0.5955,-2.01,-0.83,2.174626405
10/01/2021 05:30,2.6652,-0.6489,2.743057099,0.6552,0.1911,0.6825,2.01,-0.84,2.178462761,-1.3548,-0.6389,1.4978906,0.6552,0.1911,0.6825,-2.01,-0.83,2.174626405
10/01/2021 06:00,2.78808,-0.61306,2.854686086,0.77808,0.22694,0.8105,2.01,-0.84,2.178462761,-1.23192,-0.60306,1.371607907,0.77808,0.22694,0.8105,-2.01,-0.83,2.174626405
10/01/2021 06:30,3.06592,-0.60494,3.125030856,0.80592,0.23506,0.8395,2.26,-0.84,2.411057859,-1.46408,-0.71494,1.629315639,0.80592,0.23506,0.8395,-2.27,-0.95,2.460772237
10/01/2021 07:00,3.10536,-0.45552,3.138591914,0.73536,0.21448,0.766,2.37,-0.67,2.462884488,-1.61464,-0.45552,1.677665282,0.73536,0.21448,0.766,-2.35,-0.67,2.443644819
10/01/2021 07:30,3.42,-0.4075,3.444191669,0.9,0.2625,0.9375,2.52,-0.67,2.60754674,-1.58,-0.4075,1.631703481,0.9,0.2625,0.9375,-2.48,-0.67,2.568910275
10/01/2021 08:00,3.4968,-0.3851,3.517941479,0.9768,0.2849,1.0175,2.52,-0.67,2.60754674,-1.5032,-0.3851,1.551744905,0.9768,0.2849,1.0175,-2.48,-0.67,2.568910275
10/01/2021 08:30,3.72736,-0.51952,3.763391237,0.92736,0.27048,0.966,2.8,-0.79,2.909312634,-1.89264,-0.45952,1.947625426,0.92736,0.27048,0.966,-2.82,-0.73,2.912953827
10/01/2021 09:00,4.03432,-0.38874,4.053005878,0.96432,0.28126,1.0045,3.07,-0.67,3.142260333,-2.10568,-0.38874,2.141262957,0.96432,0.28126,1.0045,-3.07,-0.67,3.142260333
10/01/2021 09:30,4.17536,-0.36802,4.191547429,1.03536,0.30198,1.0785,3.14,-0.67,3.210685285,-2.12464,-0.36802,2.156277777,1.03536,0.30198,1.0785,-3.16,-0.67,3.230247669
10/01/2021 10:00,4.52728,0.32004,4.538577949,1.09728,0.32004,1.143,3.43,0,3.43,-2.36272,0.32004,2.384296836,1.09728,0.32004,1.143,-3.46,0,3.46
10/01/2021 10:30,4.80496,0.44478,4.825502031,1.52496,0.44478,1.5885,3.28,0,3.28,-1.76504,0.44478,1.820218517,1.52496,0.44478,1.5885,-3.29,0,3.29
10/01/2021 11:00,4.91248,-0.21136,4.917024791,1.57248,0.45864,1.638,3.34,-0.67,3.406537832,-1.78752,-0.21136,1.799972444,1.57248,0.45864,1.638,-3.36,-0.67,3.426149442
10/01/2021 11:30,5.11264,-0.25798,5.119144601,1.41264,0.41202,1.4715,3.7,-0.67,3.760172868,-2.27736,-0.25798,2.291925446,1.41264,0.41202,1.4715,-3.69,-0.67,3.750333319
10/01/2021 12:00,5.32104,-1.26428,5.469174581,1.39104,0.40572,1.449,3.93,-1.67,4.270105385,-2.56896,1.27572,2.868277706,1.39104,0.40572,1.449,-3.96,0.87,4.054442008
10/01/2021 12:30,5.5068,0.3549,5.518224375,1.2168,0.3549,1.2675,4.29,0,4.29,-3.0832,0.3549,3.103558643,1.2168,0.3549,1.2675,-4.3,0,4.3
10/01/2021 13:00,5.48528,0.31654,5.494405723,1.08528,0.31654,1.1305,4.4,0,4.4,-3.27472,0.31654,3.289983077,1.08528,0.31654,1.1305,-4.36,0,4.36
10/01/2021 13:30,5.52704,0.29372,5.534838986,1.00704,0.29372,1.049,4.52,0,4.52,-3.51296,0.29372,3.525217639,1.00704,0.29372,1.049,-4.52,0,4.52
10/01/2021 14:00,5.48912,0.28266,5.496392913,0.96912,0.28266,1.0095,4.52,0,4.52,-3.44088,0.28266,3.452470398,0.96912,0.28266,1.0095,-4.41,0,4.41
10/01/2021 14:30,5.2312,0.2366,5.236547813,0.8112,0.2366,0.845,4.42,0,4.42,-3.5988,0.2366,3.606569145,0.8112,0.2366,0.845,-4.41,0,4.41
10/01/2021 15:00,5.20456,0.20258,5.208501075,0.69456,0.20258,0.7235,4.51,0,4.51,-3.77544,0.20258,3.780871044,0.69456,0.20258,0.7235,-4.47,0,4.47
10/01/2021 15:30,5.2228,0.2079,5.22693622,0.7128,0.2079,0.7425,4.51,0,4.51,-3.8172,0.2079,3.822857341,0.7128,0.2079,0.7425,-4.53,0,4.53
10/01/2021 16:00,5.29,0.2275,5.294889635,0.78,0.2275,0.8125,4.51,0,4.51,-3.75,0.2275,3.756894495,0.78,0.2275,0.8125,-4.53,0,4.53
10/01/2021 16:30,5.38928,0.18354,5.392404459,0.62928,0.18354,0.6555,4.76,0,4.76,-4.18072,0.18354,4.184746904,0.62928,0.18354,0.6555,-4.81,0,4.81
10/01/2021 17:00,5.94312,0.20216,5.946557323,0.69312,0.20216,0.722,5.25,0,5.25,-4.57688,0.20216,4.581342511,0.69312,0.20216,0.722,-5.27,0,5.27
10/01/2021 17:30,6.2268,0.1799,6.229398225,0.6168,0.1799,0.6425,5.61,0,5.61,-5.0332,0.1799,5.036414027,0.6168,0.1799,0.6425,-5.65,0,5.65
10/01/2021 18:00,6.20032,0.22176,6.204284455,0.76032,0.22176,0.792,5.44,0,5.44,-4.72968,0.22176,4.734875965,0.76032,0.22176,0.792,-5.49,0,5.49
10/01/2021 18:30,5.89224,-1.13518,6.000593791,0.70224,0.20482,0.7315,5.19,-1.34,5.360195892,-4.52776,1.38482,4.734800635,0.70224,0.20482,0.7315,-5.23,1.18,5.361464352
10/01/2021 19:00,5.65784,-1.43438,5.836831285,0.80784,0.23562,0.8415,4.85,-1.67,5.12946391,-4.08216,1.24562,4.267973694,0.80784,0.23562,0.8415,-4.89,1.01,4.993215397
10/01/2021 19:30,5.69752,0.38136,5.710268785,1.30752,0.38136,1.362,4.39,0,4.39,-3.08248,0.38136,3.105981069,1.30752,0.38136,1.362,-4.39,0,4.39
10/01/2021 20:00,5.4072,-1.2279,5.544867018,1.4472,0.4221,1.5075,3.96,-1.65,4.29,-2.5428,1.2821,2.847738094,1.4472,0.4221,1.5075,-3.99,0.86,4.081629577
10/01/2021 20:30,6.14312,0.84966,6.201600233,2.91312,0.84966,3.0345,3.23,0,3.23,-0.31688,0.84966,0.906826913,2.91312,0.84966,3.0345,-3.23,0,3.23
10/01/2021 21:00,5.88992,0.80206,5.944279422,2.74992,0.80206,2.8645,3.14,0,3.14,-0.38008,0.80206,0.88755904,2.74992,0.80206,2.8645,-3.13,0,3.13
10/01/2021 21:30,5.78416,0.85288,5.846700882,2.92416,0.85288,3.046,2.86,0,2.86,0.06416,0.85288,0.855289892,2.92416,0.85288,3.046,-2.86,0,2.86
10/01/2021 22:00,4.944,-0.168,4.946853545,2.304,0.672,2.4,2.64,-0.84,2.770415131,-0.376,0.262,0.458279391,2.304,0.672,2.4,-2.68,-0.41,2.711180555
10/01/2021 22:30,4.41776,-0.16732,4.420927437,1.99776,0.58268,2.081,2.42,-0.75,2.533554815,-0.41224,-0.16732,0.444902012,1.99776,0.58268,2.081,-2.41,-0.75,2.524004754
10/01/2021 23:00,3.88448,-0.28786,3.895131352,1.82448,0.53214,1.9005,2.06,-0.82,2.217205448,-0.25552,-0.34786,0.43162142,1.82448,0.53214,1.9005,-2.08,-0.88,2.258495074
10/01/2021 23:30,3.53568,-0.29626,3.548070328,1.79568,0.52374,1.8705,1.74,-0.82,1.923538406,0.05568,-0.35626,0.360584872,1.79568,0.52374,1.8705,-1.74,-0.88,1.949871791
11/01/2021 00:00,4.3144,0.2092,4.319468949,3.0144,0.8792,3.14,1.3,-0.67,1.462497863,1.7144,0.2092,1.727116672,3.0144,0.8792,3.14,-1.3,-0.67,1.462497863
11/01/2021 00:30,4.08272,0.11246,4.084268582,2.68272,0.78246,2.7945,1.4,-0.67,1.552063143,1.27272,0.11246,1.277678931,2.68272,0.78246,2.7945,-1.41,-0.67,1.561089363
11/01/2021 01:00,4.77584,0.12212,4.777401072,3.19584,0.93212,3.329,1.58,-0.81,1.77552809,1.59584,0.26212,1.617223609,3.19584,0.93212,3.329,-1.6,-0.67,1.734618114
11/01/2021 01:30,5.46128,1.14954,5.580951662,3.94128,1.14954,4.1055,1.52,0,1.52,2.41128,1.14954,2.671275622,3.94128,1.14954,4.1055,-1.53,0,1.53
11/01/2021 02:00,5.51864,-0.35998,5.530368256,4.38864,1.28002,4.5715,1.13,-1.64,1.991607391,3.21864,2.29002,3.95016899,4.38864,1.28002,4.5715,-1.17,1.01,1.545639026
11/01/2021 02:30,5.102,1.0885,5.216822428,3.732,1.0885,3.8875,1.37,0,1.37,2.362,1.0885,2.600745326,3.732,1.0885,3.8875,-1.37,0,1.37
11/01/2021 03:00,5.42856,1.25958,5.572773587,4.31856,1.25958,4.4985,1.11,0,1.11,3.20856,1.25958,3.446940535,4.31856,1.25958,4.4985,-1.11,0,1.11
11/01/2021 03:30,5.5876,0.6593,5.62636208,4.5576,1.3293,4.7475,1.03,-0.67,1.228739191,3.5176,0.6593,3.578852644,4.5576,1.3293,4.7475,-1.04,-0.67,1.237133784
11/01/2021 04:00,5.35864,1.26252,5.505359153,4.32864,1.26252,4.509,1.03,0,1.03,3.28864,1.26252,3.52265664,4.32864,1.26252,4.509,-1.04,0,1.04
11/01/2021 04:30,6.17272,1.56996,6.369242231,5.38272,1.56996,5.607,0.79,0,0.79,4.58272,1.56996,4.844181768,5.38272,1.56996,5.607,-0.8,0,0.8
11/01/2021 05:00,6.7804,0.2372,6.784547737,5.9904,1.7472,6.24,0.79,-1.51,1.704171353,5.1904,2.7572,5.877278622,5.9904,1.7472,6.24,-0.8,1.01,1.28844868
11/01/2021 05:30,6.07424,0.05832,6.074519965,5.03424,1.46832,5.244,1.04,-1.41,1.752055935,3.98424,2.64832,4.784116136,5.03424,1.46832,5.244,-1.05,1.18,1.579525245
11/01/2021 06:00,6.816,1.708,7.0267432,5.856,1.708,6.1,0.96,0,0.96,4.896,1.708,5.185371732,5.856,1.708,6.1,-0.96,0,0.96
11/01/2021 06:30,7.44608,1.83344,7.668481571,6.28608,1.83344,6.548,1.16,0,1.16,5.11608,1.83344,5.434682769,6.28608,1.83344,6.548,-1.17,0,1.17
11/01/2021 07:00,7.15704,1.53622,7.320054197,5.26704,1.53622,5.4865,1.89,0,1.89,3.37704,1.53622,3.710036529,5.26704,1.53622,5.4865,-1.89,0,1.89
11/01/2021 07:30,6.58952,-0.42514,6.603220264,3.71952,1.08486,3.8745,2.87,-1.51,3.242992445,0.83952,2.09486,2.256819056,3.71952,1.08486,3.8745,-2.88,1.01,3.051966579
11/01/2021 08:00,7.0732,1.1676,7.168922374,4.0032,1.1676,4.17,3.07,0,3.07,0.9332,1.1676,1.494707998,4.0032,1.1676,4.17,-3.07,0,3.07
11/01/2021 08:30,8.79768,2.22724,9.075228449,5.88768,1.71724,6.133,2.91,0.51,2.954352721,2.95768,2.48724,3.86448364,5.88768,1.71724,6.133,-2.93,0.77,3.029488406
11/01/2021 09:00,7.9124,1.2782,8.014977792,4.3824,1.2782,4.565,3.53,0,3.53,0.8424,1.2782,1.530827554,4.3824,1.2782,4.565,-3.54,0,3.54
11/01/2021 09:30,7.73176,1.14968,7.816768949,3.94176,1.14968,4.106,3.79,0,3.79,0.15176,1.14968,1.159653052,3.94176,1.14968,4.106,-3.79,0,3.79
11/01/2021 10:00,9.07264,2.35202,9.372555396,5.73264,1.67202,5.9715,3.34,0.68,3.40851874,2.39264,2.35202,3.355104209,5.73264,1.67202,5.9715,-3.34,0.68,3.40851874
11/01/2021 10:30,9.08952,2.39486,9.399719584,5.87952,1.71486,6.1245,3.21,0.68,3.281234524,2.65952,2.39486,3.578882654,5.87952,1.71486,6.1245,-3.22,0.68,3.29101808
11/01/2021 11:00,8.4996,1.4203,8.61745045,4.8696,1.4203,5.0725,3.63,0,3.63,1.2296,1.4203,1.878608062,4.8696,1.4203,5.0725,-3.64,0,3.64
11/01/2021 11:30,9.08392,2.36406,9.3865,5.77392,1.68406,6.0145,3.31,0.68,3.379127106,2.45392,2.36406,3.407418825,5.77392,1.68406,6.0145,-3.32,0.68,3.388923133
11/01/2021 12:00,9.93776,2.69768,10.29740507,6.91776,2.01768,7.206,3.02,0.68,3.095609795,3.88776,2.69768,4.732034996,6.91776,2.01768,7.206,-3.03,0.68,3.105366323
11/01/2021 12:30,9.47568,2.44624,9.786347715,6.05568,1.76624,6.308,3.42,0.68,3.486947089,2.61568,2.44624,3.581322661,6.05568,1.76624,6.308,-3.44,0.68,3.506565271
11/01/2021 13:00,9.64616,2.51638,9.968980442,6.29616,1.83638,6.5585,3.35,0.68,3.4183183,2.93616,2.51638,3.86693727,6.29616,1.83638,6.5585,-3.36,0.68,3.428119018
11/01/2021 13:30,9.9512,1.6741,10.09103524,6.3912,1.8641,6.6575,3.56,-0.19,3.565066619,2.8212,3.1241,4.209414478,6.3912,1.8641,6.6575,-3.57,1.26,3.785828839
11/01/2021 14:00,10.57248,2.19114,10.79714906,7.51248,2.19114,7.8255,3.06,0,3.06,4.45248,2.19114,4.962426085,7.51248,2.19114,7.8255,-3.06,0,3.06
11/01/2021 14:30,10.18912,2.10266,10.40381399,7.20912,2.10266,7.5095,2.98,0,2.98,4.21912,2.10266,4.714037829,7.20912,2.10266,7.5095,-2.99,0,2.99
11/01/2021 15:00,9.81704,2.04372,10.02751544,7.00704,2.04372,7.299,2.81,0,2.81,4.17704,2.04372,4.650210167,7.00704,2.04372,7.299,-2.83,0,2.83
11/01/2021 15:30,9.24608,1.79844,9.41936207,6.16608,1.79844,6.423,3.08,0,3.08,3.08608,1.79844,3.571872926,6.16608,1.79844,6.423,-3.08,0,3.08
11/01/2021 16:00,9.45576,0.97168,9.505554124,6.24576,1.82168,6.506,3.21,-0.85,3.32063247,3.02576,3.50168,4.627849004,6.24576,1.82168,6.506,-3.22,1.68,3.631914096
11/01/2021 16:30,9.38472,2.32346,9.668062673,5.63472,1.64346,5.8695,3.75,0.68,3.811154681,1.88472,2.32346,2.991761329,5.63472,1.64346,5.8695,-3.75,0.68,3.811154681
11/01/2021 17:00,9.67072,2.24646,9.928212722,5.37072,1.56646,5.5945,4.3,0.68,4.353435425,1.07072,2.24646,2.488578681,5.37072,1.56646,5.5945,-4.3,0.68,4.353435425
11/01/2021 17:30,9.21728,1.98004,9.427555834,4.45728,1.30004,4.643,4.76,0.68,4.808326112,-0.32272,1.98004,2.006167142,4.45728,1.30004,4.643,-4.78,0.68,4.82812593
11/01/2021 18:00,9.4572,1.4196,9.563153037,4.8672,1.4196,5.07,4.59,0,4.59,0.2672,1.4196,1.444527604,4.8672,1.4196,5.07,-4.6,0,4.6
11/01/2021 18:30,9.83672,3.22446,10.35172462,5.70672,1.66446,5.9445,4.13,1.56,4.414804639,1.57672,0.71446,1.731039875,5.70672,1.66446,5.9445,-4.13,-0.95,4.23785323
11/01/2021 19:00,9.89696,1.77828,10.05545111,6.09696,1.77828,6.351,3.8,0,3.8,2.28696,1.77828,2.896975285,6.09696,1.77828,6.351,-3.81,0,3.81
11/01/2021 19:30,9.41064,0.86602,9.450404005,6.02064,1.75602,6.2715,3.39,-0.89,3.504882309,2.61064,3.43602,4.315283844,6.02064,1.75602,6.2715,-3.41,1.68,3.801381328
11/01/2021 20:00,9.34128,1.86704,9.526035398,6.40128,1.86704,6.668,2.94,0,2.94,3.45128,1.86704,3.923923037,6.40128,1.86704,6.668,-2.95,0,2.95
11/01/2021 20:30,9.45816,2.01488,9.670394614,6.90816,2.01488,7.196,2.55,0,2.55,4.39816,2.01488,4.837721861,6.90816,2.01488,7.196,-2.51,0,2.51
11/01/2021 21:00,9.09376,1.95818,9.302200807,6.71376,1.95818,6.9935,2.38,0,2.38,4.35376,1.95818,4.773855365,6.71376,1.95818,6.9935,-2.36,0,2.36
11/01/2021 21:30,8.76512,1.95566,8.980642218,6.70512,1.95566,6.9845,2.06,0,2.06,4.63512,1.95566,5.030799484,6.70512,1.95566,6.9845,-2.07,0,2.07
11/01/2021 22:00,8.40384,1.94362,8.625670145,6.66384,1.94362,6.9415,1.74,0,1.74,4.92384,1.94362,5.293567705,6.66384,1.94362,6.9415,-1.74,0,1.74
11/01/2021 22:30,8.0204,3.2347,8.648126979,6.7704,1.9747,7.0525,1.25,1.26,1.774852107,5.5304,0.6347,5.566701739,6.7704,1.9747,7.0525,-1.24,-1.34,1.825705343
11/01/2021 23:00,7.57832,1.93326,7.821024757,6.62832,1.93326,6.9045,0.95,0,0.95,5.66832,1.93326,5.988935285,6.62832,1.93326,6.9045,-0.96,0,0.96
11/01/2021 23:30,7.19032,1.86676,7.428694004,6.40032,1.86676,6.667,0.79,0,0.79,5.62032,1.86676,5.922228449,6.40032,1.86676,6.667,-0.78,0,0.78
12/01/2021 00:00,7.27568,1.92374,7.52570894,6.59568,1.92374,6.8705,0.68,0,0.68,5.91568,1.92374,6.220614556,6.59568,1.92374,6.8705,-0.68,0,0.68
12/01/2021 00:30,6.61296,1.92878,6.8885,6.61296,1.92878,6.8885,0,0,0,6.61296,1.92878,6.8885,6.61296,1.92878,6.8885,0,0,0
12/01/2021 01:00,7.29728,1.93004,7.548201759,6.61728,1.93004,6.893,0.68,0,0.68,5.93728,1.93004,6.243104052,6.61728,1.93004,6.893,-0.68,0,0.68
12/01/2021 01:30,7.25216,1.91688,7.501216808,6.57216,1.91688,6.846,0.68,0,0.68,5.89216,1.91688,6.19612608,6.57216,1.91688,6.846,-0.68,0,0.68
12/01/2021 02:00,6.95032,1.81426,7.183208715,6.22032,1.81426,6.4795,0.73,0,0.73,5.49032,1.81426,5.782313815,6.22032,1.81426,6.4795,-0.73,0,0.73
12/01/2021 02:30,7.1716,1.8788,7.41361828,6.4416,1.8788,6.71,0.73,0,0.73,5.7116,1.8788,6.012675278,6.4416,1.8788,6.71,-0.73,0,0.73
12/01/2021 03:00,7.33,1.925,7.578556921,6.6,1.925,6.875,0.73,0,0.73,5.87,1.925,6.177582456,6.6,1.925,6.875,-0.73,0,0.73
12/01/2021 03:30,6.86808,1.76694,7.091727565,6.05808,1.76694,6.3105,0.81,0,0.81,5.24808,1.76694,5.537546447,6.05808,1.76694,6.3105,-0.81,0,0.81
12/01/2021 04:00,5.08248,1.07114,5.194125899,3.67248,1.07114,3.8255,1.41,0,1.41,2.25248,1.07114,2.49419467,3.67248,1.07114,3.8255,-1.42,0,1.42
12/01/2021 04:30,4.6132,0.9051,4.70115095,3.1032,0.9051,3.2325,1.51,0,1.51,1.5832,0.9051,1.823657931,3.1032,0.9051,3.2325,-1.52,0,1.52
12/01/2021 05:00,4.2352,0.7511,4.301287046,2.5752,0.7511,2.6825,1.66,0,1.66,0.9252,0.7511,1.191698892,2.5752,0.7511,2.6825,-1.65,0,1.65
12/01/2021 05:30,4.49392,0.82656,4.569301741,2.83392,0.82656,2.952,1.66,0,1.66,1.18392,0.82656,1.443907199,2.83392,0.82656,2.952,-1.65,0,1.65
12/01/2021 06:00,4.39264,0.72702,4.452397584,2.49264,0.72702,2.5965,1.9,0,1.9,0.58264,0.05702,0.585423479,2.49264,0.72702,2.5965,-1.91,-0.67,2.02410474
12/01/2021 06:30,4.1664,-0.3923,4.184828342,1.7064,0.4977,1.7775,2.46,-0.89,2.616046636,-0.7636,0.1877,0.786330878,1.7064,0.4977,1.7775,-2.47,-0.31,2.489377432
12/01/2021 07:00,4.72936,-0.97352,4.828518116,2.07936,0.60648,2.166,2.65,-1.58,3.085271463,-0.58064,1.61648,1.717600186,2.07936,0.60648,2.166,-2.66,1.01,2.845294361
12/01/2021 07:30,5.60856,0.78708,5.663518359,2.69856,0.78708,2.811,2.91,0,2.91,-0.22144,0.78708,0.817637206,2.69856,0.78708,2.811,-2.92,0,2.92
12/01/2021 08:00,5.02632,0.49476,5.050611864,1.69632,0.49476,1.767,3.33,0,3.33,-1.64368,0.49476,1.716528881,1.69632,0.49476,1.767,-3.34,0,3.34
12/01/2021 08:30,5.30576,0.40418,5.321132459,1.38576,0.40418,1.4435,3.92,0,3.92,-2.53424,0.40418,2.566268468,1.38576,0.40418,1.4435,-3.92,0,3.92
12/01/2021 09:00,5.72832,0.44576,5.74563765,1.52832,0.44576,1.592,4.2,0,4.2,-2.70168,0.44576,2.738206859,1.52832,0.44576,1.592,-4.23,0,4.23
12/01/2021 09:30,5.78352,0.46186,5.801932286,1.58352,0.46186,1.6495,4.2,0,4.2,-2.58648,0.46186,2.6273929,1.58352,0.46186,1.6495,-4.17,0,4.17
12/01/2021 10:00,5.40352,0.26936,5.410229496,0.92352,0.26936,0.962,4.48,0,4.48,-3.53648,0.26936,3.54672322,0.92352,0.26936,0.962,-4.46,0,4.46
12/01/2021 10:30,5.47408,0.28994,5.4817531,0.99408,0.28994,1.0355,4.48,0,4.48,-3.46592,0.28994,3.478026258,0.99408,0.28994,1.0355,-4.46,0,4.46
12/01/2021 11:00,5.80632,0.42476,5.821835879,1.45632,0.42476,1.517,4.35,0,4.35,-2.90368,0.42476,2.934583207,1.45632,0.42476,1.517,-4.36,0,4.36
12/01/2021 11:30,5.74632,0.37226,5.758365311,1.27632,0.37226,1.3295,4.47,0,4.47,-3.20368,0.37226,3.225235348,1.27632,0.37226,1.3295,-4.48,0,4.48
12/01/2021 12:00,5.81176,0.41468,5.826535317,1.42176,0.41468,1.481,4.39,0,4.39,-2.92824,0.41468,2.957456509,1.42176,0.41468,1.481,-4.35,0,4.35
12/01/2021 12:30,5.96104,0.45822,5.978625549,1.57104,0.45822,1.6365,4.39,0,4.39,-2.77896,0.45822,2.816484378,1.57104,0.45822,1.6365,-4.35,0,4.35
12/01/2021 13:00,5.83776,-0.97982,5.919416276,1.81776,0.53018,1.8935,4.02,-1.51,4.294240329,-2.24224,1.54018,2.720256357,1.81776,0.53018,1.8935,-4.06,1.01,4.183742344
12/01/2021 13:30,5.73728,0.54754,5.763348146,1.87728,0.54754,1.9555,3.86,0,3.86,-1.97272,0.54754,2.047296815,1.87728,0.54754,1.9555,-3.85,0,3.85
12/01/2021 14:00,5.69984,0.53662,5.72504472,1.83984,0.53662,1.9165,3.86,0,3.86,-2.01016,0.53662,2.080553833,1.83984,0.53662,1.9165,-3.85,0,3.85
12/01/2021 14:30,5.68824,0.47782,5.708273491,1.63824,0.47782,1.7065,4.05,0,4.05,-2.44176,0.47782,2.488072316,1.63824,0.47782,1.7065,-4.08,0,4.08
12/01/2021 15:00,5.65616,0.33138,5.665859039,1.13616,0.33138,1.1835,4.52,0,4.52,-3.40384,0.33138,3.419932667,1.13616,0.33138,1.1835,-4.54,0,4.54
12/01/2021 15:30,5.62536,0.26698,5.631691882,0.91536,0.26698,0.9535,4.71,0,4.71,-3.82464,0.26698,3.833946981,0.91536,0.26698,0.9535,-4.74,0,4.74
12/01/2021 16:00,5.8228,0.2779,5.829427781,0.9528,0.2779,0.9925,4.87,0,4.87,-3.9572,0.2779,3.96694596,0.9528,0.2779,0.9925,-4.91,0,4.91
12/01/2021 16:30,6.33688,-0.93966,6.406169608,1.16688,0.34034,1.2155,5.17,-1.28,5.326096131,-4.01312,1.52034,4.29145265,1.16688,0.34034,1.2155,-5.18,1.18,5.312701761
12/01/2021 17:00,6.96448,0.40964,6.976516796,1.40448,0.40964,1.463,5.56,0,5.56,-4.18552,0.40964,4.205518113,1.40448,0.40964,1.463,-5.59,0,5.59
12/01/2021 17:30,7.396,0.4305,7.408518492,1.476,0.4305,1.5375,5.92,0,5.92,-4.424,0.4305,4.444896652,1.476,0.4305,1.5375,-5.9,0,5.9
12/01/2021 18:00,7.38376,0.40068,7.394623466,1.37376,0.40068,1.431,6.01,0,6.01,-4.62624,0.40068,4.643559088,1.37376,0.40068,1.431,-6,0,6
12/01/2021 18:30,7.26016,-1.01162,7.330300011,1.40016,0.40838,1.4585,5.86,-1.42,6.029593684,-4.47984,1.57838,4.749763136,1.40016,0.40838,1.4585,-5.88,1.17,5.995273138
12/01/2021 19:00,6.7448,0.3514,6.75394766,1.2048,0.3514,1.255,5.54,0,5.54,-4.3852,0.3514,4.399256869,1.2048,0.3514,1.255,-5.59,0,5.59
12/01/2021 19:30,6.25032,0.27426,6.256334282,0.94032,0.27426,0.9795,5.31,0,5.31,-4.36968,0.27426,4.378278412,0.94032,0.27426,0.9795,-5.31,0,5.31
12/01/2021 20:00,5.92368,-1.36726,6.079423052,1.00368,0.29274,1.0455,4.92,-1.66,5.192494584,-3.97632,1.13274,4.13451577,1.00368,0.29274,1.0455,-4.98,0.84,5.050346523
12/01/2021 20:30,5.49592,0.21756,5.50022445,0.74592,0.21756,0.777,4.75,0,4.75,-4.02408,0.21756,4.029956848,0.74592,0.21756,0.777,-4.77,0,4.77
12/01/2021 21:00,5.04128,-1.40796,5.23420055,0.52128,0.15204,0.543,4.52,-1.56,4.781631521,-4.04872,0.64204,4.099310796,0.52128,0.15204,0.543,-4.57,0.49,4.596194078
12/01/2021 21:30,4.81472,-0.56154,4.847355552,0.47472,0.13846,0.4945,4.34,-0.7,4.396089171,-3.84528,-0.55154,3.884633142,0.47472,0.13846,0.4945,-4.32,-0.69,4.374757136
12/01/2021 22:00,4.4136,-0.5502,4.447761797,0.5136,0.1498,0.535,3.9,-0.7,3.962322551,-3.3964,-0.5402,3.439091304,0.5136,0.1498,0.535,-3.91,-0.69,3.970415595
12/01/2021 22:30,4.0684,-0.5313,4.10294507,0.5784,0.1687,0.6025,3.49,-0.7,3.559508393,-2.9316,-0.5213,2.977588328,0.5784,0.1687,0.6025,-3.51,-0.69,3.577177658
12/01/2021 23:00,3.73472,-0.47404,3.764684236,0.77472,0.22596,0.807,2.96,-0.7,3.041644292,-2.19528,-0.46404,2.243788626,0.77472,0.22596,0.807,-2.97,-0.69,3.049098227
12/01/2021 23:30,3.48984,-0.51838,3.528129965,0.99984,0.29162,1.0415,2.49,-0.81,2.618434647,-1.49016,-0.49838,1.571292287,0.99984,0.29162,1.0415,-2.49,-0.79,2.612316979
13/01/2021 00:00,3.08552,-0.38464,3.109402129,1.11552,0.32536,1.162,1.97,-0.71,2.094039159,-0.86448,-0.39464,0.950298059,1.11552,0.32536,1.162,-1.98,-0.72,2.106845984
13/01/2021 00:30,3.36056,-0.35692,3.379460815,1.21056,0.35308,1.261,2.15,-0.71,2.264199638,-0.94944,-0.36692,1.017873568,1.21056,0.35308,1.261,-2.16,-0.72,2.276839915
13/01/2021 01:00,3.77608,-0.32906,3.790390567,1.30608,0.38094,1.3605,2.47,-0.71,2.570019455,-1.13392,-0.33906,1.183527038,1.30608,0.38094,1.3605,-2.44,-0.72,2.544012579
13/01/2021 01:30,3.6652,-0.3614,3.682974477,1.1952,0.3486,1.245,2.47,-0.71,2.570019455,-1.3248,-0.3714,1.375875358,1.1952,0.3486,1.245,-2.52,-0.72,2.62083956
13/01/2021 02:00,3.7444,-0.3383,3.759651347,1.2744,0.3717,1.3275,2.47,-0.71,2.570019455,-1.1556,-0.3483,1.206948321,1.2744,0.3717,1.3275,-2.43,-0.72,2.534423011
13/01/2021 02:30,3.50632,-0.40774,3.529947854,1.03632,0.30226,1.0795,2.47,-0.71,2.570019455,-1.39368,-0.41774,1.454940085,1.03632,0.30226,1.0795,-2.43,-0.72,2.534423011
13/01/2021 03:00,3.72872,-0.38204,3.748240574,1.39872,0.40796,1.457,2.33,-0.79,2.460284536,-0.94128,-0.37204,1.012137244,1.39872,0.40796,1.457,-2.34,-0.78,2.466576575
13/01/2021 03:30,3.63704,-0.40878,3.659940034,1.30704,0.38122,1.3615,2.33,-0.79,2.460284536,-1.03296,-0.39878,1.107263225,1.30704,0.38122,1.3615,-2.34,-0.78,2.466576575
13/01/2021 04:00,3.6308,-0.4106,3.653943212,1.3008,0.3794,1.355,2.33,-0.79,2.460284536,-1.0392,-0.4006,1.113740095,1.3008,0.3794,1.355,-2.34,-0.78,2.466576575
13/01/2021 04:30,3.76584,-0.26288,3.775004212,1.63584,0.47712,1.704,2.13,-0.74,2.254883589,-0.51416,-0.30288,0.596738469,1.63584,0.47712,1.704,-2.15,-0.78,2.287116088
13/01/2021 05:00,3.32976,-0.55132,3.375093391,0.98976,0.28868,1.031,2.34,-0.84,2.486201923,-1.35024,-0.55132,1.458458707,0.98976,0.28868,1.031,-2.34,-0.84,2.486201923
13/01/2021 05:30,3.39464,-0.58198,3.444166292,0.88464,0.25802,0.9215,2.51,-0.84,2.646828291,-1.63536,-0.58198,1.735829211,0.88464,0.25802,0.9215,-2.52,-0.84,2.656313235
13/01/2021 06:00,3.61616,0.29638,3.628285304,1.01616,0.29638,1.0585,2.6,0,2.6,-1.61384,0.29638,1.640829257,1.01616,0.29638,1.0585,-2.63,0,2.63
13/01/2021 06:30,4.36208,-0.32106,4.373879451,1.40208,0.40894,1.4605,2.96,-0.73,3.048688243,-1.57792,-0.17106,1.587165099,1.40208,0.40894,1.4605,-2.98,-0.58,3.035918312
13/01/2021 07:00,4.618,-0.271,4.625944768,1.368,0.399,1.425,3.25,-0.67,3.31834296,-1.902,-0.271,1.921209255,1.368,0.399,1.425,-3.27,-0.67,3.337933492
13/01/2021 07:30,4.75576,-0.66832,4.802489438,0.96576,0.28168,1.006,3.79,-0.95,3.907249672,-2.83424,0.03168,2.834417048,0.96576,0.28168,1.006,-3.8,-0.25,3.808214805
13/01/2021 08:00,4.90728,0.18004,4.910581575,0.61728,0.18004,0.643,4.29,0,4.29,-3.67272,0.18004,3.677130213,0.61728,0.18004,0.643,-4.29,0,4.29
13/01/2021 08:30,5.21584,0.16212,5.218358918,0.55584,0.16212,0.579,4.66,0,4.66,-4.12416,0.16212,4.127345224,0.55584,0.16212,0.579,-4.68,0,4.68
13/01/2021 09:00,5.32088,-1.35516,5.490739713,0.53088,0.15484,0.553,4.79,-1.51,5.022369958,-4.39912,1.22484,4.566452649,0.53088,0.15484,0.553,-4.93,1.07,5.04477948
13/01/2021 09:30,5.40232,0.15526,5.404550587,0.53232,0.15526,0.5545,4.87,0,4.87,-4.39768,0.15526,4.400419872,0.53232,0.15526,0.5545,-4.93,0,4.93
13/01/2021 10:00,5.45464,0.17052,5.457304701,0.58464,0.17052,0.609,4.87,0,4.87,-4.34536,0.17052,4.348704474,0.58464,0.17052,0.609,-4.93,0,4.93
13/01/2021 10:30,5.49352,0.16436,5.495978184,0.56352,0.16436,0.587,4.93,0,4.93,-4.36648,0.16436,4.369572267,0.56352,0.16436,0.587,-4.93,0,4.93
13/01/2021 11:00,5.54344,0.17892,5.546326658,0.61344,0.17892,0.639,4.93,0,4.93,-4.31656,0.17892,4.320266496,0.61344,0.17892,0.639,-4.93,0,4.93
13/01/2021 11:30,5.53672,0.17696,5.539547202,0.60672,0.17696,0.632,4.93,0,4.93,-4.32328,0.17696,4.326900138,0.60672,0.17696,0.632,-4.93,0,4.93
13/01/2021 12:00,5.60056,0.19558,5.603973934,0.67056,0.19558,0.6985,4.93,0,4.93,-4.25944,0.19558,4.263927843,0.67056,0.19558,0.6985,-4.93,0,4.93
13/01/2021 12:30,5.73976,0.20118,5.743284622,0.68976,0.20118,0.7185,5.05,0,5.05,-4.41024,0.20118,4.414826186,0.68976,0.20118,0.7185,-5.1,0,5.1
13/01/2021 13:00,5.77632,0.17976,5.779116403,0.61632,0.17976,0.642,5.16,0,5.16,-4.57368,0.17976,4.577211203,0.61632,0.17976,0.642,-5.19,0,5.19
13/01/2021 13:30,5.74792,0.18606,5.75093059,0.63792,0.18606,0.6645,5.11,0,5.11,-4.49208,0.18606,4.495931611,0.63792,0.18606,0.6645,-5.13,0,5.13
13/01/2021 14:00,5.6476,0.1743,5.650289041,0.5976,0.1743,0.6225,5.05,0,5.05,-4.5324,0.1743,4.535750241,0.5976,0.1743,0.6225,-5.13,0,5.13
13/01/2021 14:30,5.448,0.154,5.450176144,0.528,0.154,0.55,4.92,0,4.92,-4.472,0.154,4.474650824,0.528,0.154,0.55,-5,0,5
13/01/2021 15:00,5.23128,0.15204,5.233488951,0.52128,0.15204,0.543,4.71,0,4.71,-4.22872,0.15204,4.231452351,0.52128,0.15204,0.543,-4.75,0,4.75
13/01/2021 15:30,5.40528,0.14154,5.407132831,0.48528,0.14154,0.5055,4.92,0,4.92,-4.46472,0.14154,4.466962978,0.48528,0.14154,0.5055,-4.95,0,4.95
13/01/2021 16:00,5.70528,0.14154,5.707035434,0.48528,0.14154,0.5055,5.22,0,5.22,-4.71472,0.14154,4.716844099,0.48528,0.14154,0.5055,-5.2,0,5.2
13/01/2021 16:30,5.778,0.119,5.779225294,0.408,0.119,0.425,5.37,0,5.37,-4.972,0.119,4.973423871,0.408,0.119,0.425,-5.38,0,5.38
13/01/2021 17:00,6.08304,0.11172,6.084065828,0.38304,0.11172,0.399,5.7,0,5.7,-5.35696,0.11172,5.35812484,0.38304,0.11172,0.399,-5.74,0,5.74
13/01/2021 17:30,6.3184,0.1162,6.319468411,0.3984,0.1162,0.415,5.92,0,5.92,-5.4716,0.1162,5.472833727,0.3984,0.1162,0.415,-5.87,0,5.87
13/01/2021 18:00,6.3376,0.1218,6.338770307,0.4176,0.1218,0.435,5.92,0,5.92,-5.4524,0.1218,5.453760262,0.4176,0.1218,0.435,-5.87,0,5.87
13/01/2021 18:30,6.16088,0.11984,6.16204544,0.41088,0.11984,0.428,5.75,0,5.75,-5.36912,0.11984,5.370457262,0.41088,0.11984,0.428,-5.78,0,5.78
13/01/2021 19:00,5.79664,0.12152,5.797913625,0.41664,0.12152,0.434,5.38,0,5.38,-4.99336,0.12152,4.994838456,0.41664,0.12152,0.434,-5.41,0,5.41
13/01/2021 19:30,5.52048,-1.38736,5.692140827,0.42048,0.12264,0.438,5.1,-1.51,5.318843859,-4.68952,1.13264,4.824362258,0.42048,0.12264,0.438,-5.11,1.01,5.20885784
13/01/2021 20:00,5.12352,0.12936,5.125152798,0.44352,0.12936,0.462,4.68,0,4.68,-4.25648,0.12936,4.258445256,0.44352,0.12936,0.462,-4.7,0,4.7
13/01/2021 20:30,4.98768,0.14224,4.989707807,0.48768,0.14224,0.508,4.5,0,4.5,-4.00232,0.14224,4.004846764,0.48768,0.14224,0.508,-4.49,0,4.49
13/01/2021 21:00,4.69784,-0.86188,4.776247251,0.50784,0.14812,0.529,4.19,-1.01,4.310011601,-3.74216,-0.10188,3.74354658,0.50784,0.14812,0.529,-4.25,-0.25,4.257346591
13/01/2021 21:30,4.42304,-0.55328,4.457510695,0.50304,0.14672,0.524,3.92,-0.7,3.982009543,-3.39696,-0.52328,3.437027669,0.50304,0.14672,0.524,-3.9,-0.67,3.9571328
13/01/2021 22:00,4.14272,-0.53004,4.176490321,0.58272,0.16996,0.607,3.56,-0.7,3.628167582,-3.00728,-0.50004,3.048569009,0.58272,0.16996,0.607,-3.59,-0.67,3.651985761
13/01/2021 22:30,3.73432,-0.52374,3.770868527,0.60432,0.17626,0.6295,3.13,-0.7,3.207319753,-2.53568,-0.49374,2.583302586,0.60432,0.17626,0.6295,-3.14,-0.67,3.210685285
13/01/2021 23:00,3.45744,-0.53158,3.498066416,0.57744,0.16842,0.6015,2.88,-0.7,2.963848849,-2.31256,-0.50158,2.3663297,0.57744,0.16842,0.6015,-2.89,-0.67,2.96664794
13/01/2021 23:30,3.25256,-0.73342,3.334224265,0.74256,0.21658,0.7735,2.51,-0.95,2.683766011,-1.75744,-0.25342,1.775617372,0.74256,0.21658,0.7735,-2.5,-0.47,2.543796375
14/01/2021 00:00,3.03952,-0.57264,3.09299182,0.77952,0.22736,0.812,2.26,-0.8,2.397415275,-1.49048,-0.57264,1.596698844,0.77952,0.22736,0.812,-2.27,-0.8,2.406844407
14/01/2021 00:30,3.20424,-0.44918,3.235570529,0.89424,0.26082,0.9315,2.31,-0.71,2.416650575,-1.42576,-0.45918,1.497877782,0.89424,0.26082,0.9315,-2.32,-0.72,2.429156232
14/01/2021 01:00,3.49512,-0.54184,3.536870707,0.88512,0.25816,0.922,2.61,-0.8,2.729853476,-1.73488,-0.55184,1.82053179,0.88512,0.25816,0.922,-2.62,-0.81,2.742353004
14/01/2021 01:30,3.54312,-0.44784,3.571310684,0.93312,0.27216,0.972,2.61,-0.72,2.707489612,-1.73688,-0.45784,1.796209787,0.93312,0.27216,0.972,-2.67,-0.73,2.767995665
14/01/2021 02:00,3.4952,-0.3914,3.51704663,0.9552,0.2786,0.995,2.54,-0.67,2.626880279,-1.5848,-0.3914,1.63241692,0.9552,0.2786,0.995,-2.54,-0.67,2.626880279
14/01/2021 02:30,3.584,-0.3655,3.602588826,1.044,0.3045,1.0875,2.54,-0.67,2.626880279,-1.436,-0.3655,1.481784819,1.044,0.3045,1.0875,-2.48,-0.67,2.568910275
14/01/2021 03:00,3.46584,-0.38538,3.487200116,0.97584,0.28462,1.0165,2.49,-0.67,2.578565493,-1.41416,-0.38538,1.46573062,0.97584,0.28462,1.0165,-2.39,-0.67,2.482136177
14/01/2021 03:30,3.28936,-0.48602,3.325072127,0.93936,0.27398,0.9785,2.35,-0.76,2.469838051,-1.45064,-0.48602,1.529892758,0.93936,0.27398,0.9785,-2.39,-0.76,2.507927431
14/01/2021 04:00,3.39112,-0.53634,3.433271829,1.04112,0.30366,1.0845,2.35,-0.84,2.495616156,-1.29888,-0.61634,1.437694074,1.04112,0.30366,1.0845,-2.34,-0.92,2.514358765
14/01/2021 04:30,3.48472,-0.50904,3.521703451,1.13472,0.33096,1.182,2.35,-0.84,2.495616156,-1.20528,-0.66904,1.378518915,1.13472,0.33096,1.182,-2.34,-1,2.544720024
14/01/2021 05:00,3.52696,-0.49672,3.561766079,1.17696,0.34328,1.226,2.35,-0.84,2.495616156,-1.16304,-0.65672,1.335643366,1.17696,0.34328,1.226,-2.34,-1,2.544720024
14/01/2021 05:30,3.5308,-0.4056,3.554020259,1.1808,0.3444,1.23,2.35,-0.75,2.466779277,-1.1592,-0.4256,1.234860316,1.1808,0.3444,1.23,-2.34,-0.77,2.463432565
14/01/2021 06:00,3.87312,-0.27534,3.882894623,1.35312,0.39466,1.4095,2.52,-0.67,2.60754674,-1.13688,-0.28534,1.172141224,1.35312,0.39466,1.4095,-2.49,-0.68,2.5811819
14/01/2021 06:30,4.56808,-0.29556,4.577631549,1.55808,0.45444,1.623,3.01,-0.75,3.102031592,-1.45192,-0.30556,1.48372457,1.55808,0.45444,1.623,-3.01,-0.76,3.104464527
14/01/2021 07:00,5.02824,0.49532,5.052577501,1.69824,0.49532,1.769,3.33,0,3.33,-1.65176,0.49532,1.724428311,1.69824,0.49532,1.769,-3.35,0,3.35
14/01/2021 07:30,5.60608,-1.09656,5.712317988,1.96608,0.57344,2.048,3.64,-1.67,4.004809608,-1.69392,1.41344,2.206168081,1.96608,0.57344,2.048,-3.66,0.84,3.755156455
14/01/2021 08:00,5.89672,0.59696,5.926859877,2.04672,0.59696,2.132,3.85,0,3.85,-1.80328,0.59696,1.899520992,2.04672,0.59696,2.132,-3.85,0,3.85
14/01/2021 08:30,6.26328,0.55804,6.288090728,1.91328,0.55804,1.993,4.35,0,4.35,-2.43672,0.55804,2.499802592,1.91328,0.55804,1.993,-4.35,0,4.35
14/01/2021 09:00,6.5204,-0.6228,6.55007603,1.9104,0.5572,1.99,4.61,-1.18,4.758623751,-2.7196,1.6272,3.169227666,1.9104,0.5572,1.99,-4.63,1.07,4.752031145
14/01/2021 09:30,6.44368,0.45024,6.459390683,1.54368,0.45024,1.608,4.9,0,4.9,-3.38632,0.45024,3.41612049,1.54368,0.45024,1.608,-4.93,0,4.93
14/01/2021 10:00,6.40904,0.40222,6.421648904,1.37904,0.40222,1.4365,5.03,0,5.03,-3.70096,0.40222,3.722752456,1.37904,0.40222,1.4365,-5.08,0,5.08
14/01/2021 10:30,6.5632,0.5026,6.582416046,1.7232,0.5026,1.795,4.84,0,4.84,-3.1468,0.5026,3.186684327,1.7232,0.5026,1.795,-4.87,0,4.87
14/01/2021 11:00,6.73808,0.61194,6.765810569,2.09808,0.61194,2.1855,4.64,0,4.64,-2.56192,0.61194,2.633990252,2.09808,0.61194,2.1855,-4.66,0,4.66
14/01/2021 11:30,6.56744,0.53592,6.589269944,1.83744,0.53592,1.914,4.73,0,4.73,-2.91256,0.53592,2.961455048,1.83744,0.53592,1.914,-4.75,0,4.75
14/01/2021 12:00,7.0184,0.6937,7.052599397,2.3784,0.6937,2.4775,4.64,0,4.64,-2.2716,0.6937,2.375160258,2.3784,0.6937,2.4775,-4.65,0,4.65
14/01/2021 12:30,7.09848,0.69664,7.132581973,2.38848,0.69664,2.488,4.71,0,4.71,-2.35152,0.69664,2.452540234,2.38848,0.69664,2.488,-4.74,0,4.74
14/01/2021 13:00,6.73288,0.56084,6.756198236,1.92288,0.56084,2.003,4.81,0,4.81,-2.92712,0.56084,2.980364575,1.92288,0.56084,2.003,-4.85,0,4.85
14/01/2021 13:30,6.71848,0.55664,6.741499952,1.90848,0.55664,1.988,4.81,0,4.81,-2.94152,0.55664,2.99372477,1.90848,0.55664,1.988,-4.85,0,4.85
14/01/2021 14:00,6.86968,0.63574,6.899033893,2.17968,0.63574,2.2705,4.69,0,4.69,-2.54032,0.63574,2.618662073,2.17968,0.63574,2.2705,-4.72,0,4.72
14/01/2021 14:30,6.32968,-0.65676,6.3636611,1.75968,0.51324,1.833,4.57,-1.17,4.717393348,-2.86032,2.02324,3.503559704,1.75968,0.51324,1.833,-4.62,1.51,4.860504089
14/01/2021 15:00,6.17032,0.46676,6.187949079,1.60032,0.46676,1.667,4.57,0,4.57,-2.94968,0.46676,2.986381925,1.60032,0.46676,1.667,-4.55,0,4.55
14/01/2021 15:30,6.05064,0.40852,6.064415306,1.40064,0.40852,1.459,4.65,0,4.65,-3.26936,0.40852,3.294784272,1.40064,0.40852,1.459,-4.67,0,4.67
14/01/2021 16:00,6.40392,0.51156,6.424319808,1.75392,0.51156,1.827,4.65,0,4.65,-2.91608,0.51156,2.960610782,1.75392,0.51156,1.827,-4.67,0,4.67
14/01/2021 16:30,6.41704,0.43372,6.431680605,1.48704,0.43372,1.549,4.93,0,4.93,-3.47296,0.43372,3.499937742,1.48704,0.43372,1.549,-4.96,0,4.96
14/01/2021 17:00,6.66224,-0.80768,6.711019952,1.24224,0.36232,1.294,5.42,-1.17,5.544844452,-4.21776,1.70232,4.548339565,1.24224,0.36232,1.294,-5.46,1.34,5.622028104
14/01/2021 17:30,7.00264,0.37702,7.012781977,1.29264,0.37702,1.3465,5.71,0,5.71,-4.45736,0.37702,4.473276456,1.29264,0.37702,1.3465,-5.75,0,5.75
14/01/2021 18:00,6.92992,0.31206,6.936942601,1.06992,0.31206,1.1145,5.86,0,5.86,-4.79008,0.31206,4.800234145,1.06992,0.31206,1.1145,-5.86,0,5.86
14/01/2021 18:30,6.62728,-1.02746,6.70645318,1.03728,0.30254,1.0805,5.59,-1.33,5.746042116,-4.61272,1.64254,4.896439875,1.03728,0.30254,1.0805,-5.65,1.34,5.806728855
14/01/2021 19:00,6.28272,0.29246,6.289523309,1.00272,0.29246,1.0445,5.28,0,5.28,-4.26728,0.29246,4.277290199,1.00272,0.29246,1.0445,-5.27,0,5.27
14/01/2021 19:30,6.204,0.3745,6.215292934,1.284,0.3745,1.3375,4.92,0,4.92,-3.666,0.3745,3.685078866,1.284,0.3745,1.3375,-4.95,0,4.95
14/01/2021 20:00,5.76432,0.33376,5.773974437,1.14432,0.33376,1.192,4.62,0,4.62,-3.50568,0.33376,3.521532053,1.14432,0.33376,1.192,-4.65,0,4.65
14/01/2021 20:30,5.4256,-0.1667,5.428160301,1.0056,0.2933,1.0475,4.42,-0.46,4.443872185,-3.4144,-0.2167,3.421269684,1.0056,0.2933,1.0475,-4.42,-0.51,4.449325792
14/01/2021 21:00,5.17016,-0.40662,5.186125167,1.04016,0.30338,1.0835,4.13,-0.71,4.190584685,-3.10984,-0.30662,3.124919303,1.04016,0.30338,1.0835,-4.15,-0.61,4.194591756
14/01/2021 21:30,4.72552,0.22036,4.730655113,0.75552,0.22036,0.787,3.97,0,3.97,-3.22448,0.22036,3.232000897,0.75552,0.22036,0.787,-3.98,0,3.98
14/01/2021 22:00,4.62696,0.25578,4.634024412,0.87696,0.25578,0.9135,3.75,0,3.75,-2.88304,0.25578,2.894364015,0.87696,0.25578,0.9135,-3.76,0,3.76
14/01/2021 22:30,4.33528,-0.38346,4.352205676,1.08528,0.31654,1.1305,3.25,-0.7,3.324530042,-2.16472,-0.31346,2.187297385,1.08528,0.31654,1.1305,-3.25,-0.63,3.310498452
14/01/2021 23:00,3.77672,-0.96054,3.896954073,0.78672,0.22946,0.8195,2.99,-1.19,3.218105032,-2.22328,-0.53054,2.285704848,0.78672,0.22946,0.8195,-3.01,-0.76,3.104464527
14/01/2021 23:30,3.25144,-0.65458,3.316675602,0.60144,0.17542,0.6265,2.65,-0.83,2.776940763,-2.06856,-0.66458,2.172695802,0.60144,0.17542,0.6265,-2.67,-0.84,2.799017685
15/01/2021 00:00,3.26672,-0.46304,3.299373516,0.84672,0.24696,0.882,2.42,-0.71,2.522003172,-1.53328,-0.47304,1.604591661,0.84672,0.24696,0.882,-2.38,-0.72,2.486523678
15/01/2021 00:30,3.5928,-0.3971,3.614678444,1.0728,0.3129,1.1175,2.52,-0.71,2.618110005,-1.3872,-0.3571,1.432426002,1.0728,0.3129,1.1175,-2.46,-0.67,2.549607813
15/01/2021 01:00,3.63888,-0.43616,3.664926084,0.93888,0.27384,0.978,2.7,-0.71,2.791791539,-1.77112,-0.39616,1.814885341,0.93888,0.27384,0.978,-2.71,-0.67,2.791594526
15/01/2021 01:30,3.69672,-0.46304,3.725606635,0.84672,0.24696,0.882,2.85,-0.71,2.937107421,-2.01328,-0.42304,2.057245537,0.84672,0.24696,0.882,-2.86,-0.67,2.93743085
15/01/2021 02:00,3.49896,-0.48572,3.532512562,0.76896,0.22428,0.801,2.73,-0.71,2.820815485,-1.98104,-0.44572,2.030562927,0.76896,0.22428,0.801,-2.75,-0.67,2.830441662
15/01/2021 02:30,3.51584,-0.46038,3.545854009,0.85584,0.24962,0.8915,2.66,-0.71,2.753125497,-1.81416,-0.42038,1.862228732,0.85584,0.24962,0.8915,-2.67,-0.67,2.752780413
15/01/2021 03:00,3.36248,-0.54886,3.406980929,0.79248,0.23114,0.8255,2.57,-0.78,2.685758738,-1.81752,-0.59886,1.913638485,0.79248,0.23114,0.8255,-2.61,-0.83,2.738795356
15/01/2021 03:30,3.11632,-0.71274,3.196787239,0.43632,0.12726,0.4545,2.68,-0.84,2.808558349,-2.24368,-0.70274,2.351157896,0.43632,0.12726,0.4545,-2.68,-0.83,2.805583718
15/01/2021 04:00,3.128,-0.6685,3.198636624,0.588,0.1715,0.6125,2.54,-0.84,2.675294376,-1.972,-0.6585,2.079039742,0.588,0.1715,0.6125,-2.56,-0.83,2.691189328
15/01/2021 04:30,3.21584,-0.64288,3.279469713,0.67584,0.19712,0.704,2.54,-0.84,2.675294376,-1.83416,-0.63288,1.940278331,0.67584,0.19712,0.704,-2.51,-0.83,2.643671689
15/01/2021 05:00,3.30656,-0.61642,3.363526817,0.76656,0.22358,0.7985,2.54,-0.84,2.675294376,-1.74344,-0.60642,1.845894973,0.76656,0.22358,0.7985,-2.51,-0.83,2.643671689
15/01/2021 05:30,3.31664,-0.61348,3.372900621,0.77664,0.22652,0.809,2.54,-0.84,2.675294376,-1.83336,-0.60348,1.930128752,0.77664,0.22652,0.809,-2.61,-0.83,2.738795356
15/01/2021 06:00,3.54576,-1.43832,3.826379281,0.72576,0.21168,0.756,2.82,-1.65,3.267246547,-2.12424,0.20168,2.133792492,0.72576,0.21168,0.756,-2.85,-0.01,2.850017544
15/01/2021 06:30,3.88432,-0.51374,3.918146328,0.60432,0.17626,0.6295,3.28,-0.69,3.351790566,-2.68568,-0.51374,2.734374855,0.60432,0.17626,0.6295,-3.29,-0.69,3.361577011
15/01/2021 07:00,4.2768,-0.5276,4.309220347,0.5568,0.1624,0.58,3.72,-0.69,3.783450806,-3.1732,-0.4176,3.200560576,0.5568,0.1624,0.58,-3.73,-0.58,3.774824499
15/01/2021 07:30,4.6472,0.1246,4.648870078,0.4272,0.1246,0.445,4.22,0,4.22,-3.8128,0.1246,3.814835383,0.4272,0.1246,0.445,-4.24,0,4.24
15/01/2021 08:00,4.9628,0.1204,4.964260267,0.4128,0.1204,0.43,4.55,0,4.55,-4.1172,0.1204,4.118960063,0.4128,0.1204,0.43,-4.53,0,4.53
15/01/2021 08:30,5.47312,0.13216,5.474715408,0.45312,0.13216,0.472,5.02,0,5.02,-4.59688,0.13216,4.598779403,0.45312,0.13216,0.472,-5.05,0,5.05
15/01/2021 09:00,5.71504,0.15022,5.717013928,0.51504,0.15022,0.5365,5.2,0,5.2,-4.68496,0.15022,4.687367731,0.51504,0.15022,0.5365,-5.2,0,5.2
15/01/2021 09:30,5.75488,0.16184,5.7571552,0.55488,0.16184,0.578,5.2,0,5.2,-4.64512,0.16184,4.647938468,0.55488,0.16184,0.578,-5.2,0,5.2
15/01/2021 10:00,5.80336,0.17598,5.806027579,0.60336,0.17598,0.6285,5.2,0,5.2,-4.59664,0.17598,4.600007418,0.60336,0.17598,0.6285,-5.2,0,5.2
15/01/2021 10:30,5.79984,0.20412,5.803430796,0.69984,0.20412,0.729,5.1,0,5.1,-4.43016,0.20412,4.43485993,0.69984,0.20412,0.729,-5.13,0,5.13
15/01/2021 11:00,5.71848,0.20664,5.722212299,0.70848,0.20664,0.738,5.01,0,5.01,-4.33152,0.20664,4.336446195,0.70848,0.20664,0.738,-5.04,0,5.04
15/01/2021 11:30,5.7444,0.2142,5.74839221,0.7344,0.2142,0.765,5.01,0,5.01,-4.3056,0.2142,4.310924843,0.7344,0.2142,0.765,-5.04,0,5.04
15/01/2021 12:00,5.8092,0.2331,5.813874805,0.7992,0.2331,0.8325,5.01,0,5.01,-4.2408,0.2331,4.247201461,0.7992,0.2331,0.8325,-5.04,0,5.04
15/01/2021 12:30,5.87784,0.25312,5.883287584,0.86784,0.25312,0.904,5.01,0,5.01,-4.24216,0.25312,4.249704837,0.86784,0.25312,0.904,-5.11,0,5.11
15/01/2021 13:00,5.79144,0.22792,5.795923119,0.78144,0.22792,0.814,5.01,0,5.01,-4.24856,0.22792,4.254669153,0.78144,0.22792,0.814,-5.03,0,5.03
15/01/2021 13:30,5.63608,0.22344,5.640507353,0.76608,0.22344,0.798,4.87,0,4.87,-4.14392,0.22344,4.149939566,0.76608,0.22344,0.798,-4.91,0,4.91
15/01/2021 14:00,5.5848,0.2464,5.590232911,0.8448,0.2464,0.88,4.74,0,4.74,-3.9152,0.2464,3.922945832,0.8448,0.2464,0.88,-4.76,0,4.76
15/01/2021 14:30,5.35264,0.20202,5.356450975,0.69264,0.20202,0.7215,4.66,0,4.66,-3.98736,0.20202,3.992474402,0.69264,0.20202,0.7215,-4.68,0,4.68
15/01/2021 15:00,5.22504,0.20272,5.228971065,0.69504,0.20272,0.724,4.53,0,4.53,-3.83496,0.20272,3.840314258,0.69504,0.20272,0.724,-4.53,0,4.53
15/01/2021 15:30,5.08104,0.16072,5.083581257,0.55104,0.16072,0.574,4.53,0,4.53,-3.97896,0.16072,3.982204616,0.55104,0.16072,0.574,-4.53,0,4.53
15/01/2021 16:00,5.24984,0.15162,5.252029003,0.51984,0.15162,0.5415,4.73,0,4.73,-4.24016,0.15162,4.242869954,0.51984,0.15162,0.5415,-4.76,0,4.76
15/01/2021 16:30,5.44664,-1.37098,5.616535716,0.47664,0.13902,0.4965,4.97,-1.51,5.194323825,-4.52336,1.14902,4.66701539,0.47664,0.13902,0.4965,-5,1.01,5.1009901
15/01/2021 17:00,5.77416,-1.39212,5.939606199,0.40416,0.11788,0.421,5.37,-1.51,5.578261378,-5.00584,1.12788,5.131329984,0.40416,0.11788,0.421,-5.41,1.01,5.503471632
15/01/2021 17:30,6.01984,-1.20588,6.139431586,0.45984,0.13412,0.479,5.56,-1.34,5.719195748,-5.18016,1.44412,5.377689113,0.45984,0.13412,0.479,-5.64,1.31,5.790138168
15/01/2021 18:00,6.17984,0.15162,6.181699689,0.51984,0.15162,0.5415,5.66,0,5.66,-5.12016,0.15162,5.122404421,0.51984,0.15162,0.5415,-5.64,0,5.64
15/01/2021 18:30,6.14184,0.19012,6.144781868,0.65184,0.19012,0.679,5.49,0,5.49,-4.88816,0.19012,4.891855865,0.65184,0.19012,0.679,-5.54,0,5.54
15/01/2021 19:00,6.0888,0.2184,6.092715651,0.7488,0.2184,0.78,5.34,0,5.34,-4.5812,0.2184,4.586402948,0.7488,0.2184,0.78,-5.33,0,5.33
15/01/2021 19:30,5.6572,-1.2704,5.798088306,0.7872,0.2296,0.82,4.87,-1.5,5.095772758,-4.1328,1.2396,4.314700917,0.7872,0.2296,0.82,-4.92,1.01,5.022598929
15/01/2021 20:00,5.39248,-1.21636,5.527962753,0.97248,0.28364,1.013,4.42,-1.5,4.667590385,-3.45752,1.29364,3.691605206,0.97248,0.28364,1.013,-4.43,1.01,4.543676925
15/01/2021 20:30,5.35144,0.42042,5.367929121,1.44144,0.42042,1.5015,3.91,0,3.91,-2.49856,0.42042,2.533684086,1.44144,0.42042,1.5015,-3.94,0,3.94
15/01/2021 21:00,5.38112,-0.97884,5.469422291,1.82112,0.53116,1.897,3.56,-1.51,3.867001422,-1.76888,1.71116,2.461098332,1.82112,0.53116,1.897,-3.59,1.18,3.778954882
15/01/2021 21:30,5.49128,0.04204,5.491440922,2.44128,0.71204,2.543,3.05,-0.67,3.122723171,-0.61872,0.02204,0.619112429,2.44128,0.71204,2.543,-3.06,-0.69,3.13682961
15/01/2021 22:00,5.35392,0.77406,5.409586699,2.65392,0.77406,2.7645,2.7,0,2.7,-0.05608,0.77406,0.776088816,2.65392,0.77406,2.7645,-2.71,0,2.71
15/01/2021 22:30,5.26976,0.88368,5.343337983,3.02976,0.88368,3.156,2.24,0,2.24,0.78976,0.88368,1.185162942,3.02976,0.88368,3.156,-2.24,0,2.24
15/01/2021 23:00,5.09704,-0.56878,5.128676969,3.22704,0.94122,3.3615,1.87,-1.51,2.403539057,1.32704,1.95122,2.359723427,3.22704,0.94122,3.3615,-1.9,1.01,2.151766716
15/01/2021 23:30,4.54328,0.80304,4.613704195,2.75328,0.80304,2.868,1.79,0,1.79,0.99328,0.80304,1.277293388,2.75328,0.80304,2.868,-1.76,0,1.76
16/01/2021 00:00,3.94032,-0.01074,3.940334637,2.26032,0.65926,2.3545,1.68,-0.67,1.808673547,0.58032,-0.01074,0.580419374,2.26032,0.65926,2.3545,-1.68,-0.67,1.808673547
16/01/2021 00:30,5.02264,0.31952,5.032793022,3.39264,0.98952,3.534,1.63,-0.67,1.762328006,1.76264,0.31952,1.791366183,3.39264,0.98952,3.534,-1.63,-0.67,1.762328006
16/01/2021 01:00,5.87272,-0.43254,5.888627264,4.24272,1.23746,4.4195,1.63,-1.67,2.333623791,2.61272,2.24746,3.446357824,4.24272,1.23746,4.4195,-1.63,1.01,1.917550521
16/01/2021 01:30,5.90008,1.22794,6.026506505,4.21008,1.22794,4.3855,1.69,0,1.69,2.53008,1.22794,2.812319585,4.21008,1.22794,4.3855,-1.68,0,1.68
16/01/2021 02:00,6.66512,0.08316,6.665638769,5.56512,1.62316,5.797,1.1,-1.54,1.892511559,4.43512,2.63316,5.1578892,5.56512,1.62316,5.797,-1.13,1.01,1.515585695
16/01/2021 02:30,6.4664,2.6102,6.973340161,5.4864,1.6002,5.715,0.98,1.01,1.407302384,4.4964,0.0902,4.497304637,5.4864,1.6002,5.715,-0.99,-1.51,1.805602393
16/01/2021 03:00,6.97512,2.80816,7.519179583,6.16512,1.79816,6.422,0.81,1.01,1.294681428,5.35512,0.28816,5.362867367,6.16512,1.79816,6.422,-0.81,-1.51,1.713534359
16/01/2021 03:30,7.11768,1.83974,7.351599272,6.30768,1.83974,6.5705,0.81,0,0.81,5.49768,1.83974,5.797338066,6.30768,1.83974,6.5705,-0.81,0,0.81
16/01/2021 04:00,7.496,1.988,7.755137652,6.816,1.988,7.1,0.68,0,0.68,6.136,1.988,6.450010853,6.816,1.988,7.1,-0.68,0,0.68
16/01/2021 04:30,7.54064,2.00102,7.801623719,6.86064,2.00102,7.1465,0.68,0,0.68,6.18064,2.00102,6.496490733,6.86064,2.00102,7.1465,-0.68,0,0.68
16/01/2021 05:00,7.29728,1.93004,7.548201759,6.61728,1.93004,6.893,0.68,0,0.68,5.93728,1.93004,6.243104052,6.61728,1.93004,6.893,-0.68,0,0.68
16/01/2021 05:30,7.7024,2.0482,7.970074592,7.0224,2.0482,7.315,0.68,0,0.68,6.3424,2.0482,6.66492018,7.0224,2.0482,7.315,-0.68,0,0.68
