Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/01/2021 06:00,7.82048,2.08264,8.093040022,7.14048,2.08264,7.438,0.68,0,0.68,6.46048,2.08264,6.787870889,7.14048,2.08264,7.438,-0.68,0,0.68
16/01/2021 06:30,7.95632,2.10476,8.230008663,7.21632,2.10476,7.517,0.74,0,0.74,6.46632,2.10476,6.800243304,7.21632,2.10476,7.517,-0.75,0,0.75
16/01/2021 07:00,8.12904,1.09972,8.203089381,7.19904,2.09972,7.499,0.93,-1,1.365613415,6.25904,3.60972,7.225348448,7.19904,2.09972,7.499,-0.94,1.51,1.778679285
16/01/2021 07:30,8.25024,2.07382,8.506890704,7.11024,2.07382,7.4065,1.14,0,1.14,5.96024,2.07382,6.310720264,7.11024,2.07382,7.4065,-1.15,0,1.15
16/01/2021 08:00,8.17952,1.95986,8.411040283,6.71952,1.95986,6.9995,1.46,0,1.46,5.24952,1.95986,5.603437467,6.71952,1.95986,6.9995,-1.47,0,1.47
16/01/2021 08:30,8.30072,3.06146,8.847287146,6.45072,1.88146,6.7195,1.85,1.18,2.194288039,4.62072,1.88146,4.989082586,6.45072,1.88146,6.7195,-1.83,0,1.83
16/01/2021 09:00,8.37848,1.74664,8.558602596,5.98848,1.74664,6.238,2.39,0,2.39,3.61848,1.74664,4.017978198,5.98848,1.74664,6.238,-2.37,0,2.37
16/01/2021 09:30,9.01736,1.93298,9.222211939,6.62736,1.93298,6.9035,2.39,0,2.39,4.25736,1.93298,4.675631064,6.62736,1.93298,6.9035,-2.37,0,2.37
16/01/2021 10:00,8.86864,1.82252,9.053968997,6.24864,1.82252,6.509,2.62,0,2.62,3.63864,1.82252,4.069555283,6.24864,1.82252,6.509,-2.61,0,2.61
16/01/2021 10:30,7.97744,1.44592,8.10741843,4.95744,1.44592,5.164,3.02,0,3.02,1.91744,1.44592,2.40151219,4.95744,1.44592,5.164,-3.04,0,3.04
16/01/2021 11:00,7.10424,1.01332,7.176144048,3.47424,1.01332,3.619,3.63,0,3.63,-0.14576,1.01332,1.023749676,3.47424,1.01332,3.619,-3.62,0,3.62
16/01/2021 11:30,6.07048,0.61264,6.101315858,2.10048,0.61264,2.188,3.97,0,3.97,-1.88952,0.61264,1.986356866,2.10048,0.61264,2.188,-3.99,0,3.99
16/01/2021 12:00,5.14592,0.49756,5.169918626,1.70592,0.49756,1.777,3.44,0,3.44,-1.74408,-0.17244,1.752583978,1.70592,0.49756,1.777,-3.45,-0.67,3.514455861
16/01/2021 12:30,5.52152,0.03336,5.521620777,2.41152,0.70336,2.512,3.11,-0.67,3.181351914,-0.68848,0.03336,0.689287748,2.41152,0.70336,2.512,-3.1,-0.67,3.171576895
16/01/2021 13:00,5.29848,0.46914,5.319208837,1.60848,0.46914,1.6755,3.69,0,3.69,-2.11152,0.46914,2.163009258,1.60848,0.46914,1.6755,-3.72,0,3.72
16/01/2021 13:30,5.44784,0.46312,5.467489442,1.58784,0.46312,1.654,3.86,0,3.86,-2.28216,0.46312,2.328676534,1.58784,0.46312,1.654,-3.87,0,3.87
16/01/2021 14:00,5.0968,0.4249,5.114480448,1.4568,0.4249,1.5175,3.64,0,3.64,-2.1732,-0.2451,2.186977881,1.4568,0.4249,1.5175,-3.63,-0.67,3.691314129
16/01/2021 14:30,4.9764,0.5677,5.008676497,1.9464,0.5677,2.0275,3.03,0,3.03,-1.0836,0.5677,1.223303826,1.9464,0.5677,2.0275,-3.03,0,3.03
16/01/2021 15:00,5.0892,0.6006,5.124517246,2.0592,0.6006,2.145,3.03,0,3.03,-0.9708,0.6006,1.14156603,2.0592,0.6006,2.145,-3.03,0,3.03
16/01/2021 15:30,5.43384,0.59612,5.466440908,2.04384,0.59612,2.129,3.39,0,3.39,-1.33616,0.59612,1.463107173,2.04384,0.59612,2.129,-3.38,0,3.38
16/01/2021 16:00,5.96176,0.67718,6.000096253,2.32176,0.67718,2.4185,3.64,0,3.64,-1.31824,0.67718,1.482001839,2.32176,0.67718,2.4185,-3.64,0,3.64
16/01/2021 16:30,6.23416,0.69538,6.27282267,2.38416,0.69538,2.4835,3.85,0,3.85,-1.45584,0.69538,1.613388809,2.38416,0.69538,2.4835,-3.84,0,3.84
16/01/2021 17:00,7.06024,0.90132,7.117539364,3.09024,0.90132,3.219,3.97,0,3.97,-0.88976,0.90132,1.266511192,3.09024,0.90132,3.219,-3.98,0,3.98
16/01/2021 17:30,7.12736,0.77798,7.169694097,2.66736,0.77798,2.7785,4.46,0,4.46,-1.75264,0.77798,1.917550482,2.66736,0.77798,2.7785,-4.42,0,4.42
16/01/2021 18:00,6.80664,0.66402,6.838952453,2.27664,0.66402,2.3715,4.53,0,4.53,-2.26336,0.66402,2.358754131,2.27664,0.66402,2.3715,-4.54,0,4.54
16/01/2021 18:30,7.37872,0.89796,7.433158212,3.07872,0.89796,3.207,4.3,0,4.3,-1.23128,0.89796,1.523936547,3.07872,0.89796,3.207,-4.31,0,4.31
16/01/2021 19:00,7.06448,0.86464,7.117196077,2.96448,0.86464,3.088,4.1,0,4.1,-1.14552,0.86464,1.435206745,2.96448,0.86464,3.088,-4.11,0,4.11
16/01/2021 19:30,6.45536,0.77448,6.501653021,2.65536,0.77448,2.766,3.8,0,3.8,-1.13464,0.77448,1.373763881,2.65536,0.77448,2.766,-3.79,0,3.79
16/01/2021 20:00,5.76544,0.60242,5.79682743,2.06544,0.60242,2.1515,3.7,0,3.7,-1.63456,0.60242,1.742037959,2.06544,0.60242,2.1515,-3.7,0,3.7
16/01/2021 20:30,5.69064,0.72352,5.73645054,2.48064,0.72352,2.584,3.21,0,3.21,-0.74936,0.72352,1.041643701,2.48064,0.72352,2.584,-3.23,0,3.23
16/01/2021 21:00,6.44624,1.08682,6.537215604,3.72624,1.08682,3.8815,2.72,0,2.72,0.98624,1.08682,1.467599077,3.72624,1.08682,3.8815,-2.74,0,2.74
16/01/2021 21:30,6.41896,0.16678,6.421126307,4.06896,1.18678,4.2385,2.35,-1.02,2.561815762,1.69896,1.18678,2.07241691,4.06896,1.18678,4.2385,-2.37,0,2.37
16/01/2021 22:00,6.48264,0.32702,6.490883102,4.41264,1.28702,4.5965,2.07,-0.96,2.281775624,2.34264,1.06702,2.57419771,4.41264,1.28702,4.5965,-2.07,-0.22,2.081657993
16/01/2021 22:30,6.28664,1.36402,6.432914818,4.67664,1.36402,4.8715,1.61,0,1.61,3.06664,1.36402,3.35631218,4.67664,1.36402,4.8715,-1.61,0,1.61
16/01/2021 23:00,6.342,0.0685,6.342369924,5.172,1.5085,5.3875,1.17,-1.44,1.855397532,3.992,2.6785,4.80733047,5.172,1.5085,5.3875,-1.18,1.17,1.661715981
16/01/2021 23:30,5.0608,1.0619,5.171008436,3.6408,1.0619,3.7925,1.42,0,1.42,2.2108,1.0619,2.452604381,3.6408,1.0619,3.7925,-1.43,0,1.43
17/01/2021 00:00,4.73904,1.01472,4.846458171,3.47904,1.01472,3.624,1.26,0,1.26,2.20904,1.01472,2.43094928,3.47904,1.01472,3.624,-1.27,0,1.27
17/01/2021 00:30,4.66656,0.99358,4.771161646,3.40656,0.99358,3.5485,1.26,0,1.26,2.13656,0.99358,2.356287302,3.40656,0.99358,3.5485,-1.27,0,1.27
17/01/2021 01:00,4.32672,0.08446,4.327544275,2.58672,0.75446,2.6945,1.74,-0.67,1.864537476,0.84672,0.08446,0.850922,2.58672,0.75446,2.6945,-1.74,-0.67,1.864537476
17/01/2021 01:30,3.97464,-0.07948,3.975434593,2.02464,0.59052,2.109,1.95,-0.67,2.061892335,0.06464,-0.07948,0.102447059,2.02464,0.59052,2.109,-1.96,-0.67,2.071352215
17/01/2021 02:00,4.0964,0.0027,4.09640089,2.3064,0.6727,2.4025,1.79,-0.67,1.911282292,0.5364,0.0027,0.536406795,2.3064,0.6727,2.4025,-1.77,-0.67,1.892564398
17/01/2021 02:30,4.3664,0.1427,4.368731195,2.7864,0.8127,2.9025,1.58,-0.67,1.716187635,1.1964,0.1427,1.204880181,2.7864,0.8127,2.9025,-1.59,-0.67,1.725398505
17/01/2021 03:00,4.44792,0.19856,4.452349762,2.97792,0.86856,3.102,1.47,-0.67,1.615487543,1.50792,0.19856,1.520936817,2.97792,0.86856,3.102,-1.47,-0.67,1.615487543
17/01/2021 03:30,5.22096,0.57278,5.252285241,4.26096,1.24278,4.4385,0.96,-0.67,1.170683561,3.31096,0.57278,3.360138844,4.26096,1.24278,4.4385,-0.95,-0.67,1.162497312
17/01/2021 04:00,5.4264,1.3027,5.580577412,4.4664,1.3027,4.6525,0.96,0,0.96,3.5164,1.3027,3.749946166,4.4664,1.3027,4.6525,-0.95,0,0.95
17/01/2021 04:30,4.79472,1.06596,4.911782833,3.65472,1.06596,3.807,1.14,0,1.14,2.51472,0.39596,2.545702457,3.65472,1.06596,3.807,-1.14,-0.67,1.322308587
17/01/2021 05:00,3.94192,0.04806,3.942212964,2.46192,0.71806,2.5645,1.48,-0.67,1.624592257,0.98192,0.04806,0.983095443,2.46192,0.71806,2.5645,-1.48,-0.67,1.624592257
17/01/2021 05:30,5.48576,1.34918,5.649234413,4.62576,1.34918,4.8185,0.86,0,0.86,3.76576,1.34918,4.000154378,4.62576,1.34918,4.8185,-0.86,0,0.86
17/01/2021 06:00,4.98944,0.44692,5.009416034,3.82944,1.11692,3.989,1.16,-0.67,1.339589489,2.66944,0.44692,2.70659332,3.82944,1.11692,3.989,-1.16,-0.67,1.339589489
17/01/2021 06:30,5.72896,1.37928,5.892656107,4.72896,1.37928,4.926,1,0,1,3.72896,1.37928,3.975871728,4.72896,1.37928,4.926,-1,0,1
17/01/2021 07:00,4.83136,0.28998,4.84005453,3.29136,0.95998,3.4285,1.54,-0.67,1.679434429,1.75136,0.28998,1.775204284,3.29136,0.95998,3.4285,-1.54,-0.67,1.679434429
17/01/2021 07:30,4.10232,-0.61224,4.147754477,1.91232,0.55776,1.992,2.19,-1.17,2.482941804,-0.31768,0.24776,0.402871692,1.91232,0.55776,1.992,-2.23,-0.31,2.251443981
17/01/2021 08:00,5.24472,0.99596,5.338447733,3.41472,0.99596,3.557,1.83,0,1.83,1.60472,0.99596,1.888666884,3.41472,0.99596,3.557,-1.81,0,1.81
17/01/2021 08:30,5.0724,0.8407,5.141596858,2.8824,0.8407,3.0025,2.19,0,2.19,0.6824,0.8407,1.082795572,2.8824,0.8407,3.0025,-2.2,0,2.2
17/01/2021 09:00,5.14888,0.79884,5.210480842,2.73888,0.79884,2.853,2.41,0,2.41,0.33888,0.79884,0.867747083,2.73888,0.79884,2.853,-2.4,0,2.4
17/01/2021 09:30,5.6484,0.9737,5.731711285,3.3384,0.9737,3.4775,2.31,0,2.31,1.0184,0.9737,1.408981991,3.3384,0.9737,3.4775,-2.32,0,2.32
17/01/2021 10:00,5.13112,0.08866,5.131885916,2.60112,0.75866,2.7095,2.53,-0.67,2.617212257,0.08112,0.08866,0.12017092,2.60112,0.75866,2.7095,-2.52,-0.67,2.60754674
17/01/2021 10:30,5.71136,-0.25002,5.716829808,3.05136,0.88998,3.1785,2.66,-1.14,2.89399378,0.36136,0.87998,0.951286418,3.05136,0.88998,3.1785,-2.69,-0.01,2.690018587
17/01/2021 11:00,5.9704,0.9072,6.038931031,3.1104,0.9072,3.24,2.86,0,2.86,0.2304,0.8972,0.926310963,3.1104,0.9072,3.24,-2.88,-0.01,2.880017361
17/01/2021 11:30,6.84592,1.28506,6.965486333,4.40592,1.28506,4.5895,2.44,0,2.44,1.97592,1.27506,2.351603251,4.40592,1.28506,4.5895,-2.43,-0.01,2.430020576
17/01/2021 12:00,7.29088,1.41484,7.426890561,4.85088,1.41484,5.053,2.44,0,2.44,2.42088,1.40484,2.798970418,4.85088,1.41484,5.053,-2.43,-0.01,2.430020576
17/01/2021 12:30,6.28848,0.92414,6.356021983,3.16848,0.92414,3.3005,3.12,0,3.12,0.03848,0.91414,0.914949534,3.16848,0.92414,3.3005,-3.13,-0.01,3.130015974
17/01/2021 13:00,6.84504,1.13022,6.937720796,3.87504,1.13022,4.0365,2.97,0,2.97,0.90504,1.12022,1.440135497,3.87504,1.13022,4.0365,-2.97,-0.01,2.970016835
17/01/2021 13:30,6.29296,0.93128,6.361495736,3.19296,0.93128,3.326,3.1,0,3.1,0.09296,0.92128,0.925958098,3.19296,0.93128,3.326,-3.1,-0.01,3.100016129
17/01/2021 14:00,6.20848,0.90664,6.274330243,3.10848,0.90664,3.238,3.1,0,3.1,0.00848,0.89664,0.896680099,3.10848,0.90664,3.238,-3.1,-0.01,3.100016129
17/01/2021 14:30,5.9748,0.8064,6.028973047,2.7648,0.8064,2.88,3.21,0,3.21,-0.4552,0.7964,0.917311288,2.7648,0.8064,2.88,-3.22,-0.01,3.220015528
17/01/2021 15:00,6.09304,-0.77828,6.142544766,3.02304,0.88172,3.149,3.07,-1.66,3.490057306,-0.07696,1.65172,1.653511959,3.02304,0.88172,3.149,-3.1,0.77,3.194197865
17/01/2021 15:30,5.99472,-0.90904,6.063251735,2.57472,0.75096,2.682,3.42,-1.66,3.801578619,-0.88528,1.76096,1.970964434,2.57472,0.75096,2.682,-3.46,1.01,3.604400089
17/01/2021 16:00,6.16744,0.72842,6.210306905,2.49744,0.72842,2.6015,3.67,0,3.67,-1.17256,0.72842,1.380395831,2.49744,0.72842,2.6015,-3.67,0,3.67
17/01/2021 16:30,6.57576,0.73668,6.616896327,2.52576,0.73668,2.631,4.05,0,4.05,-1.55424,0.73668,1.719988198,2.52576,0.73668,2.631,-4.08,0,4.08
17/01/2021 17:00,7.50296,-0.39872,7.513546859,3.19296,0.93128,3.326,4.31,-1.33,4.510543205,-1.14704,2.27128,2.544486903,3.19296,0.93128,3.326,-4.34,1.34,4.542158077
17/01/2021 17:30,7.04528,0.63154,7.073529038,2.16528,0.63154,2.2555,4.88,0,4.88,-2.73472,0.63154,2.806694898,2.16528,0.63154,2.2555,-4.9,0,4.9
17/01/2021 18:00,7.25016,0.72338,7.286158017,2.48016,0.72338,2.5835,4.77,0,4.77,-2.31984,0.72338,2.430007459,2.48016,0.72338,2.5835,-4.8,0,4.8
17/01/2021 18:30,7.14528,-0.56846,7.167856936,2.64528,0.77154,2.7555,4.5,-1.34,4.69527422,-1.89472,2.11154,2.836999304,2.64528,0.77154,2.7555,-4.54,1.34,4.733624404
17/01/2021 19:00,7.02696,-0.47172,7.04277549,2.97696,0.86828,3.101,4.05,-1.34,4.265923112,-1.09304,1.70828,2.028042652,2.97696,0.86828,3.101,-4.07,0.84,4.155779109
17/01/2021 19:30,6.08512,-0.86684,6.146551635,2.20512,0.64316,2.297,3.88,-1.51,4.163472109,-1.68488,1.65316,2.360457286,2.20512,0.64316,2.297,-3.89,1.01,4.01897997
17/01/2021 20:00,5.68016,0.60088,5.71185385,2.06016,0.60088,2.146,3.62,0,3.62,-1.56984,-0.23912,1.587947102,2.06016,0.60088,2.146,-3.63,-0.84,3.725922705
17/01/2021 20:30,5.7792,0.7406,5.826460418,2.5392,0.7406,2.645,3.24,0,3.24,-0.7108,0.7406,1.026511081,2.5392,0.7406,2.645,-3.25,0,3.25
17/01/2021 21:00,6.18096,1.01528,6.263789588,3.48096,1.01528,3.626,2.7,0,2.7,0.76096,0.34528,0.83563054,3.48096,1.01528,3.626,-2.72,-0.67,2.801303268
17/01/2021 21:30,5.64584,0.89712,5.716671549,3.07584,0.89712,3.204,2.57,0,2.57,0.50584,0.89712,1.029902131,3.07584,0.89712,3.204,-2.57,0,2.57
17/01/2021 22:00,4.92968,0.68824,4.977491256,2.35968,0.68824,2.458,2.57,0,2.57,-0.21032,0.68824,0.719658808,2.35968,0.68824,2.458,-2.57,0,2.57
17/01/2021 22:30,4.274,0.5495,4.309179301,1.884,0.5495,1.9625,2.39,0,2.39,-0.486,0.5495,0.733584521,1.884,0.5495,1.9625,-2.37,0,2.37
17/01/2021 23:00,4.64392,0.84406,4.720003204,2.89392,0.84406,3.0145,1.75,0,1.75,1.15392,0.84406,1.429674316,2.89392,0.84406,3.0145,-1.74,0,1.74
17/01/2021 23:30,4.90896,1.04678,5.019326314,3.58896,1.04678,3.7385,1.32,0,1.32,2.26896,1.04678,2.498785275,3.58896,1.04678,3.7385,-1.32,0,1.32
18/01/2021 00:00,5.12224,1.21982,5.265482262,4.18224,1.21982,4.3565,0.94,0,0.94,3.24224,1.21982,3.464113314,4.18224,1.21982,4.3565,-0.94,0,0.94
18/01/2021 00:30,5.30464,1.27302,5.455253014,4.36464,1.27302,4.5465,0.94,0,0.94,3.42464,1.27302,3.653592622,4.36464,1.27302,4.5465,-0.94,0,0.94
18/01/2021 01:00,4.40704,0.14872,4.409548639,2.80704,0.81872,2.924,1.6,-0.67,1.734618114,1.21704,0.14872,1.226092982,2.80704,0.81872,2.924,-1.59,-0.67,1.725398505
18/01/2021 01:30,4.29712,0.73416,4.359384268,2.51712,0.73416,2.622,1.78,0,1.78,0.74712,0.73416,1.047463221,2.51712,0.73416,2.622,-1.77,0,1.77
18/01/2021 02:00,4.13104,-0.10428,4.132355962,2.35104,0.68572,2.449,1.78,-0.79,1.947434209,0.58104,0.16572,0.604210725,2.35104,0.68572,2.449,-1.77,-0.52,1.844803513
18/01/2021 02:30,4.14064,0.03602,4.140796669,2.42064,0.70602,2.5215,1.72,-0.67,1.845887321,0.71064,0.03602,0.711552282,2.42064,0.70602,2.5215,-1.71,-0.67,1.836572895
18/01/2021 03:00,5.04224,0.42732,5.060314872,3.76224,1.09732,3.919,1.28,-0.67,1.444749113,2.48224,0.42732,2.518753223,3.76224,1.09732,3.919,-1.28,-0.67,1.444749113
18/01/2021 03:30,5.88488,1.47434,6.066752925,5.05488,1.47434,5.2655,0.83,0,0.83,4.22488,1.47434,4.474739037,5.05488,1.47434,5.2655,-0.83,0,0.83
18/01/2021 04:00,5.99112,1.52866,6.18306722,5.24112,1.52866,5.4595,0.75,0,0.75,4.48112,1.52866,4.734684557,5.24112,1.52866,5.4595,-0.76,0,0.76
18/01/2021 04:30,6.13648,1.58564,6.338031319,5.43648,1.58564,5.663,0.7,0,0.7,4.73648,1.58564,4.994847045,5.43648,1.58564,5.663,-0.7,0,0.7
18/01/2021 05:00,6.07256,1.54658,6.266410029,5.30256,1.54658,5.5235,0.77,0,0.77,4.53256,1.54658,4.789155442,5.30256,1.54658,5.5235,-0.77,0,0.77
18/01/2021 05:30,5.53152,0.87086,5.599652726,4.39152,1.28086,4.5745,1.14,-0.41,1.21148669,3.24152,0.54086,3.286332523,4.39152,1.28086,4.5745,-1.15,-0.74,1.367515996
18/01/2021 06:00,5.42976,1.18118,5.556750836,4.04976,1.18118,4.2185,1.38,0,1.38,2.65976,1.18118,2.910242163,4.04976,1.18118,4.2185,-1.39,0,1.39
18/01/2021 06:30,5.12184,0.89012,5.198611218,3.05184,0.89012,3.179,2.07,0,2.07,0.98184,0.89012,1.325263521,3.05184,0.89012,3.179,-2.07,0,2.07
18/01/2021 07:00,5.04656,0.74858,5.101778107,2.56656,0.74858,2.6735,2.48,0,2.48,0.07656,0.74858,0.75248485,2.56656,0.74858,2.6735,-2.49,0,2.49
18/01/2021 07:30,6.01488,-0.56066,6.040953654,3.25488,0.94934,3.3905,2.76,-1.51,3.146061029,0.48488,1.95934,2.018445404,3.25488,0.94934,3.3905,-2.77,1.01,2.948389391
18/01/2021 08:00,6.04008,-0.70206,6.08074458,2.77008,0.80794,2.8855,3.27,-1.51,3.601805103,-0.51992,1.98794,2.054804674,2.77008,0.80794,2.8855,-3.29,1.18,3.495211009
18/01/2021 08:30,6.18672,0.64946,6.220715606,2.22672,0.64946,2.3195,3.96,0,3.96,-1.74328,0.64946,1.860328855,2.22672,0.64946,2.3195,-3.97,0,3.97
18/01/2021 09:00,6.3648,0.6664,6.399591237,2.2848,0.6664,2.38,4.08,0,4.08,-1.8152,0.6664,1.933659743,2.2848,0.6664,2.38,-4.1,0,4.1
18/01/2021 09:30,6.25456,-0.51242,6.275515521,2.25456,0.65758,2.3485,4,-1.17,4.167601229,-1.76544,2.16758,2.795564603,2.25456,0.65758,2.3485,-4.02,1.51,4.294240329
18/01/2021 10:00,7.34048,1.05014,7.415216831,3.60048,1.05014,3.7505,3.74,0,3.74,-0.13952,1.05014,1.059367665,3.60048,1.05014,3.7505,-3.74,0,3.74
18/01/2021 10:30,8.10272,1.39496,8.221920992,4.78272,1.39496,4.982,3.32,0,3.32,1.46272,1.39496,2.021252879,4.78272,1.39496,4.982,-3.32,0,3.32
18/01/2021 11:00,7.24704,1.02872,7.319689447,3.52704,1.02872,3.674,3.72,0,3.72,-0.19296,1.02872,1.046660594,3.52704,1.02872,3.674,-3.72,0,3.72
18/01/2021 11:30,7.6676,1.1368,7.751413032,3.8976,1.1368,4.06,3.77,0,3.77,0.1776,1.1368,1.150589414,3.8976,1.1368,4.06,-3.72,0,3.72
18/01/2021 12:00,7.39016,1.05588,7.465209133,3.62016,1.05588,3.771,3.77,0,3.77,-0.15984,1.05588,1.067909828,3.62016,1.05588,3.771,-3.78,0,3.78
18/01/2021 12:30,7.59512,1.11566,7.676623284,3.82512,1.11566,3.9845,3.77,0,3.77,0.04512,1.11566,1.116572008,3.82512,1.11566,3.9845,-3.78,0,3.78
18/01/2021 13:00,7.21264,0.93702,7.273251147,3.21264,0.93702,3.3465,4,0,4,-0.79736,0.93702,1.230361512,3.21264,0.93702,3.3465,-4.01,0,4.01
18/01/2021 13:30,7.1932,0.9751,7.258990718,3.3432,0.9751,3.4825,3.85,0,3.85,-0.5068,0.9751,1.098938693,3.3432,0.9751,3.4825,-3.85,0,3.85
18/01/2021 14:00,6.49368,0.67774,6.528951788,2.32368,0.67774,2.4205,4.17,0,4.17,-1.85632,0.67774,1.976171918,2.32368,0.67774,2.4205,-4.18,0,4.18
18/01/2021 14:30,6.52224,0.74732,6.564914455,2.56224,0.74732,2.669,3.96,0,3.96,-1.40776,0.74732,1.593824143,2.56224,0.74732,2.669,-3.97,0,3.97
18/01/2021 15:00,6.52416,0.73038,6.564915738,2.50416,0.73038,2.6085,4.02,0,4.02,-1.52584,0.73038,1.691639042,2.50416,0.73038,2.6085,-4.03,0,4.03
18/01/2021 15:30,6.65472,0.76846,6.698942383,2.63472,0.76846,2.7445,4.02,0,4.02,-1.45528,0.76846,1.645712809,2.63472,0.76846,2.7445,-4.09,0,4.09
18/01/2021 16:00,7.51344,1.08892,7.591938316,3.73344,1.08892,3.889,3.78,0,3.78,-0.04656,1.08892,1.089914951,3.73344,1.08892,3.889,-3.78,0,3.78
18/01/2021 16:30,7.2084,0.8162,7.254461593,2.7984,0.8162,2.915,4.41,0,4.41,-1.5916,0.8162,1.788679122,2.7984,0.8162,2.915,-4.39,0,4.39
18/01/2021 17:00,7.62864,0.87752,7.678944563,3.00864,0.87752,3.134,4.62,0,4.62,-1.63136,0.87752,1.852397582,3.00864,0.87752,3.134,-4.64,0,4.64
18/01/2021 17:30,7.62016,0.79338,7.661350419,2.72016,0.79338,2.8335,4.9,0,4.9,-2.19984,0.79338,2.338535407,2.72016,0.79338,2.8335,-4.92,0,4.92
18/01/2021 18:00,7.56592,0.77756,7.605770507,2.66592,0.77756,2.777,4.9,0,4.9,-2.32408,0.77756,2.45070345,2.66592,0.77756,2.777,-4.99,0,4.99
18/01/2021 18:30,7.56432,0.84126,7.610956277,2.88432,0.84126,3.0045,4.68,0,4.68,-1.83568,0.84126,2.019267058,2.88432,0.84126,3.0045,-4.72,0,4.72
18/01/2021 19:00,6.87368,0.67774,6.907011528,2.32368,0.67774,2.4205,4.55,0,4.55,-2.23632,0.67774,2.336762429,2.32368,0.67774,2.4205,-4.56,0,4.56
18/01/2021 19:30,6.95088,0.73234,6.989352949,2.51088,0.73234,2.6155,4.44,0,4.44,-1.91912,0.73234,2.05410405,2.51088,0.73234,2.6155,-4.43,0,4.43
18/01/2021 20:00,7.55112,1.05616,7.624623742,3.62112,1.05616,3.772,3.93,0,3.93,-0.30888,1.05616,1.100400291,3.62112,1.05616,3.772,-3.93,0,3.93
18/01/2021 20:30,7.71072,0.07896,7.711124276,4.35072,1.26896,4.532,3.36,-1.19,3.564505576,0.97072,2.20896,2.412840981,4.35072,1.26896,4.532,-3.38,0.94,3.50827593
18/01/2021 21:00,7.6136,1.3748,7.736729283,4.7136,1.3748,4.91,2.9,0,2.9,1.8036,1.3748,2.267828918,4.7136,1.3748,4.91,-2.91,0,2.91
18/01/2021 21:30,6.88048,1.19014,6.982652666,4.08048,1.19014,4.2505,2.8,0,2.8,1.26048,1.19014,1.733563685,4.08048,1.19014,4.2505,-2.82,0,2.82
18/01/2021 22:00,6.46352,1.19686,6.573398257,4.10352,1.19686,4.2745,2.36,0,2.36,1.76352,1.19686,2.131308671,4.10352,1.19686,4.2745,-2.34,0,2.34
18/01/2021 22:30,6.87344,1.49142,7.033385461,5.11344,1.49142,5.3265,1.76,0,1.76,3.35344,1.49142,3.670135345,5.11344,1.49142,5.3265,-1.76,0,1.76
18/01/2021 23:00,6.77096,0.11778,6.771984307,5.58096,1.62778,5.8135,1.19,-1.51,1.922550389,4.35096,2.66778,5.103714633,5.58096,1.62778,5.8135,-1.23,1.04,1.610745169
18/01/2021 23:30,6.32592,1.60006,6.525140294,5.48592,1.60006,5.7145,0.84,0,0.84,4.64592,1.60006,4.913732253,5.48592,1.60006,5.7145,-0.84,0,0.84
19/01/2021 00:00,5.70672,1.41946,5.880605398,4.86672,1.41946,5.0695,0.84,0,0.84,4.02672,1.41946,4.269583194,4.86672,1.41946,5.0695,-0.84,0,0.84
19/01/2021 00:30,5.43368,1.30774,5.588833711,4.48368,1.30774,4.6705,0.95,0,0.95,3.53368,1.30774,3.76790104,4.48368,1.30774,4.6705,-0.95,0,0.95
19/01/2021 01:00,5.92192,1.43556,6.093436551,4.92192,1.43556,5.127,1,0,1,3.92192,1.43556,4.176396653,4.92192,1.43556,5.127,-1,0,1
19/01/2021 01:30,5.756,1.358,5.914025702,4.656,1.358,4.85,1.1,0,1.1,3.556,1.358,3.806481315,4.656,1.358,4.85,-1.1,0,1.1
19/01/2021 02:00,5.86224,1.42982,6.034090076,4.90224,1.42982,5.1065,0.96,0,0.96,3.94224,1.42982,4.193523751,4.90224,1.42982,5.1065,-0.96,0,0.96
19/01/2021 02:30,6.82416,1.76288,7.048184561,6.04416,1.76288,6.296,0.78,0,0.78,5.25416,1.76288,5.542016167,6.04416,1.76288,6.296,-0.79,0,0.79
19/01/2021 03:00,7.60976,2.02118,7.87360247,6.92976,2.02118,7.2185,0.68,0,0.68,6.24976,2.02118,6.568460143,6.92976,2.02118,7.2185,-0.68,0,0.68
19/01/2021 03:30,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0,0,0,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0,0,0
19/01/2021 04:00,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0,0,0,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0,0,0
19/01/2021 04:30,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0,0,0,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0,0,0
19/01/2021 05:00,7.09104,2.06822,7.3865,7.09104,2.06822,7.3865,0,0,0,7.09104,2.06822,7.3865,7.09104,2.06822,7.3865,0,0,0
19/01/2021 05:30,7.08336,0.72598,7.120465985,7.08336,2.06598,7.3785,0,-1.34,1.34,7.08336,3.24598,7.791686278,7.08336,2.06598,7.3785,0,1.18,1.18
19/01/2021 06:00,7.04448,2.05464,7.338,7.04448,2.05464,7.338,0,0,0,7.04448,2.05464,7.338,7.04448,2.05464,7.338,0,0,0
19/01/2021 06:30,7.79184,0.94762,7.849251827,6.95184,2.02762,7.2415,0.84,-1.08,1.36821051,6.07184,3.55762,7.037322008,6.95184,2.02762,7.2415,-0.88,1.53,1.765021246
19/01/2021 07:00,8.00992,1.16956,8.094855712,6.88992,2.00956,7.177,1.12,-0.84,1.4,5.73992,3.68956,6.823454741,6.88992,2.00956,7.177,-1.15,1.68,2.035902748
19/01/2021 07:30,8.46296,0.99628,8.52140046,6.91296,2.01628,7.201,1.55,-1.02,1.855505322,5.32296,3.52628,6.385025748,6.91296,2.01628,7.201,-1.59,1.51,2.192760817
19/01/2021 08:00,8.77,2.03,9.001877582,6.96,2.03,7.25,1.81,0,1.81,5.17,2.03,5.554259627,6.96,2.03,7.25,-1.79,0,1.79
19/01/2021 08:30,9.032,1.176,9.108238029,6.912,2.016,7.2,2.12,-0.84,2.28035085,4.772,3.696,6.035925778,6.912,2.016,7.2,-2.14,1.68,2.720661684
19/01/2021 09:00,9.28808,2.04694,9.510961752,7.01808,2.04694,7.3105,2.27,0,2.27,4.73808,2.04694,5.161333689,7.01808,2.04694,7.3105,-2.28,0,2.28
19/01/2021 09:30,9.16576,1.99668,9.380718917,6.84576,1.99668,7.131,2.32,0,2.32,4.56576,1.99668,4.983261522,6.84576,1.99668,7.131,-2.28,0,2.28
19/01/2021 10:00,9.19344,2.03392,9.415740523,6.97344,2.03392,7.264,2.22,0,2.22,4.69344,2.03392,5.115193994,6.97344,2.03392,7.264,-2.28,0,2.28
19/01/2021 10:30,8.74512,1.90316,8.949812389,6.52512,1.90316,6.797,2.22,0,2.22,4.30512,1.90316,4.707024134,6.52512,1.90316,6.797,-2.22,0,2.22
19/01/2021 11:00,7.99232,1.71276,8.173782833,5.87232,1.71276,6.117,2.12,0,2.12,3.73232,1.71276,4.106550791,5.87232,1.71276,6.117,-2.14,0,2.14
19/01/2021 11:30,8.21984,1.77912,8.410174647,6.09984,1.77912,6.354,2.12,0,2.12,3.95984,1.77912,4.341152013,6.09984,1.77912,6.354,-2.14,0,2.14
19/01/2021 12:00,8.44552,1.88286,8.652859056,6.45552,1.88286,6.7245,1.99,0,1.99,4.46552,1.88286,4.846238815,6.45552,1.88286,6.7245,-1.99,0,1.99
19/01/2021 12:30,8.846,1.8655,9.040564487,6.396,1.8655,6.6625,2.45,0,2.45,3.946,1.8655,4.36474584,6.396,1.8655,6.6625,-2.45,0,2.45
19/01/2021 13:00,8.7664,1.8802,8.965763827,6.4464,1.8802,6.715,2.32,0,2.32,4.1064,1.8802,4.516378306,6.4464,1.8802,6.715,-2.34,0,2.34
19/01/2021 13:30,8.73128,1.84954,8.925023734,6.34128,1.84954,6.6055,2.39,0,2.39,4.00128,1.84954,4.408065318,6.34128,1.84954,6.6055,-2.34,0,2.34
19/01/2021 14:00,8.58232,1.74776,8.758474844,5.99232,1.74776,6.242,2.59,0,2.59,3.40232,1.74776,3.824976654,5.99232,1.74776,6.242,-2.59,0,2.59
19/01/2021 14:30,8.65088,1.72984,8.822135297,5.93088,1.72984,6.178,2.72,0,2.72,3.20088,1.72984,3.638403386,5.93088,1.72984,6.178,-2.73,0,2.73
19/01/2021 15:00,9.20864,1.96252,9.415441328,6.72864,1.96252,7.009,2.48,0,2.48,4.25864,1.96252,4.689083002,6.72864,1.96252,7.009,-2.47,0,2.47
19/01/2021 15:30,9.42864,2.73002,9.815918778,7.02864,2.05002,7.3215,2.4,0.68,2.494473892,4.64864,2.73002,5.390998335,7.02864,2.05002,7.3215,-2.38,0.68,2.475237362
19/01/2021 16:00,9.4008,2.7219,9.786918833,7.0008,2.0419,7.2925,2.4,0.68,2.494473892,4.6208,2.7219,5.362884695,7.0008,2.0419,7.2925,-2.38,0.68,2.475237362
19/01/2021 16:30,9.40016,1.96588,9.603524988,6.74016,1.96588,7.021,2.66,0,2.66,4.07016,1.96588,4.520053827,6.74016,1.96588,7.021,-2.67,0,2.67
19/01/2021 17:00,9.79296,2.46378,10.09813237,6.73296,1.96378,7.0135,3.06,0.5,3.100580591,3.66296,2.78378,4.600728969,6.73296,1.96378,7.0135,-3.07,0.82,3.177624899
19/01/2021 17:30,10.14992,2.00956,10.34694193,6.88992,2.00956,7.177,3.26,0,3.26,3.61992,2.00956,4.140308225,6.88992,2.00956,7.177,-3.27,0,3.27
19/01/2021 18:00,10.36352,2.05436,10.5651759,7.04352,2.05436,7.337,3.32,0,3.32,3.70352,2.05436,4.235145263,7.04352,2.05436,7.337,-3.34,0,3.34
19/01/2021 18:30,10.18064,2.03602,10.38223522,6.98064,2.03602,7.2715,3.2,0,3.2,3.80064,2.03602,4.311640274,6.98064,2.03602,7.2715,-3.18,0,3.18
19/01/2021 19:00,9.99144,2.06542,10.20268754,7.08144,2.06542,7.3765,2.91,0,2.91,4.16144,2.06542,4.645809149,7.08144,2.06542,7.3765,-2.92,0,2.92
19/01/2021 19:30,9.71536,2.06948,9.9333261,7.09536,2.06948,7.391,2.62,0,2.62,4.46536,2.06948,4.921604149,7.09536,2.06948,7.391,-2.63,0,2.63
19/01/2021 20:00,9.41144,1.22542,9.490882838,7.08144,2.06542,7.3765,2.33,-0.84,2.47679228,4.75144,3.73542,6.043967625,7.08144,2.06542,7.3765,-2.33,1.67,2.866670543
19/01/2021 20:30,9.0936,2.0573,9.323413766,7.0536,2.0573,7.3475,2.04,0,2.04,5.0036,2.0573,5.410036622,7.0536,2.0573,7.3475,-2.05,0,2.05
19/01/2021 21:00,8.89024,2.07382,9.128915415,7.11024,2.07382,7.4065,1.78,0,1.78,5.37024,2.07382,5.756753169,7.11024,2.07382,7.4065,-1.74,0,1.74
19/01/2021 21:30,8.59472,2.04596,8.834883372,7.01472,2.04596,7.307,1.58,0,1.58,5.43472,2.04596,5.807076183,7.01472,2.04596,7.307,-1.58,0,1.58
19/01/2021 22:00,8.15008,2.03294,8.399800536,6.97008,2.03294,7.2605,1.18,0,1.18,5.79008,2.03294,6.136600969,6.97008,2.03294,7.2605,-1.18,0,1.18
19/01/2021 22:30,7.7888,2.0209,8.046703813,6.9288,2.0209,7.2175,0.86,0,0.86,6.0688,2.0209,6.396434182,6.9288,2.0209,7.2175,-0.86,0,0.86
19/01/2021 23:00,7.70424,2.04582,7.97124165,7.01424,2.04582,7.3065,0.69,0,0.69,6.32424,2.04582,6.646908383,7.01424,2.04582,7.3065,-0.69,0,0.69
19/01/2021 23:30,6.9528,3.3679,7.725553589,6.9528,2.0279,7.2425,0,1.34,1.34,6.9528,0.6879,6.986747044,6.9528,2.0279,7.2425,0,-1.34,1.34
20/01/2021 00:00,7.04304,2.05422,7.3365,7.04304,2.05422,7.3365,0,0,0,7.04304,2.05422,7.3365,7.04304,2.05422,7.3365,0,0,0
20/01/2021 00:30,6.83664,1.99402,7.1215,6.83664,1.99402,7.1215,0,0,0,6.83664,1.99402,7.1215,6.83664,1.99402,7.1215,0,0,0
20/01/2021 01:00,6.78864,1.98002,7.0715,6.78864,1.98002,7.0715,0,0,0,6.78864,1.98002,7.0715,6.78864,1.98002,7.0715,0,0,0
20/01/2021 01:30,6.96528,2.03154,7.2555,6.96528,2.03154,7.2555,0,0,0,6.96528,2.03154,7.2555,6.96528,2.03154,7.2555,0,0,0
20/01/2021 02:00,6.88896,2.00928,7.176,6.88896,2.00928,7.176,0,0,0,6.88896,2.00928,7.176,6.88896,2.00928,7.176,0,0,0
20/01/2021 02:30,6.54384,1.90862,6.8165,6.54384,1.90862,6.8165,0,0,0,6.54384,1.90862,6.8165,6.54384,1.90862,6.8165,0,0,0
20/01/2021 03:00,6.59712,1.92416,6.872,6.59712,1.92416,6.872,0,0,0,6.59712,1.92416,6.872,6.59712,1.92416,6.872,0,0,0
20/01/2021 03:30,6.56352,1.91436,6.837,6.56352,1.91436,6.837,0,0,0,6.56352,1.91436,6.837,6.56352,1.91436,6.837,0,0,0
20/01/2021 04:00,6.336,1.848,6.6,6.336,1.848,6.6,0,0,0,6.336,1.848,6.6,6.336,1.848,6.6,0,0,0
20/01/2021 04:30,6.57504,1.91772,6.849,6.57504,1.91772,6.849,0,0,0,6.57504,1.91772,6.849,6.57504,1.91772,6.849,0,0,0
20/01/2021 05:00,6.69504,0.61272,6.723019143,6.69504,1.95272,6.974,0,-1.34,1.34,6.69504,3.17272,7.408759194,6.69504,1.95272,6.974,0,1.22,1.22
20/01/2021 05:30,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0,0,0,6.39024,1.86382,6.6565,6.39024,1.86382,6.6565,0,0,0
20/01/2021 06:00,6.28224,1.83232,6.544,6.28224,1.83232,6.544,0,0,0,6.28224,1.83232,6.544,6.28224,1.83232,6.544,0,0,0
20/01/2021 06:30,7.37024,1.95132,7.624177818,6.69024,1.95132,6.969,0.68,0,0.68,6.01024,1.95132,6.319069124,6.69024,1.95132,6.969,-0.68,0,0.68
20/01/2021 07:00,7.67968,2.37324,8.038019221,6.79968,1.98324,7.083,0.88,0.39,0.9625487,5.90968,2.79324,6.536551644,6.79968,1.98324,7.083,-0.89,0.81,1.203411816
20/01/2021 07:30,8.02384,1.99612,8.268403921,6.84384,1.99612,7.129,1.18,0,1.18,5.66384,1.99612,6.005295879,6.84384,1.99612,7.129,-1.18,0,1.18
20/01/2021 08:00,8.4624,2.1132,8.722260487,6.9024,2.0132,7.19,1.56,0.1,1.563201842,5.3324,3.0132,6.124856243,6.9024,2.0132,7.19,-1.57,1,1.861424186
20/01/2021 08:30,8.6804,1.3772,8.788971726,6.9504,2.0272,7.24,1.73,-0.65,1.848080085,4.9804,3.7272,6.220643375,6.9504,2.0272,7.24,-1.97,1.7,2.60209531
20/01/2021 09:00,9.02144,2.71042,9.419806593,6.96144,2.03042,7.2515,2.06,0.68,2.169331694,4.89144,2.71042,5.592187573,6.96144,2.03042,7.2515,-2.07,0.68,2.178829961
20/01/2021 09:30,9.03008,2.71294,9.4288063,6.97008,2.03294,7.2605,2.06,0.68,2.169331694,4.90008,2.71294,5.600966653,6.97008,2.03294,7.2605,-2.07,0.68,2.178829961
20/01/2021 10:00,8.53096,2.48278,8.884901522,6.18096,1.80278,6.4385,2.35,0.68,2.446405526,3.85096,2.48278,4.581930756,6.18096,1.80278,6.4385,-2.33,0.68,2.427200033
20/01/2021 10:30,8.45512,1.78066,8.640590504,6.10512,1.78066,6.3595,2.35,0,2.35,3.77512,1.78066,4.174000605,6.10512,1.78066,6.3595,-2.33,0,2.33
20/01/2021 11:00,8.64048,1.80264,8.826517184,6.18048,1.80264,6.438,2.46,0,2.46,3.79048,1.80264,4.197290745,6.18048,1.80264,6.438,-2.39,0,2.39
20/01/2021 11:30,8.73552,2.49286,9.084253445,6.21552,1.81286,6.4745,2.52,0.68,2.610134096,3.75552,2.49286,4.507580443,6.21552,1.81286,6.4745,-2.46,0.68,2.552253906
20/01/2021 12:00,8.83056,2.50308,9.178463891,6.25056,1.82308,6.511,2.58,0.68,2.668107944,3.66056,2.50308,4.43453594,6.25056,1.82308,6.511,-2.59,0.68,2.67777893
20/01/2021 12:30,8.99416,1.81538,9.175539148,6.22416,1.81538,6.4835,2.77,0,2.77,3.43416,2.49538,4.245041372,6.22416,1.81538,6.4835,-2.79,0.68,2.871671987
20/01/2021 13:00,9.1104,1.8172,9.289865661,6.2304,1.8172,6.49,2.88,0,2.88,3.3404,1.8172,3.802694834,6.2304,1.8172,6.49,-2.89,0,2.89
20/01/2021 13:30,8.89136,1.81748,9.075214389,6.23136,1.81748,6.491,2.66,0,2.66,3.56136,1.81748,3.99831447,6.23136,1.81748,6.491,-2.67,0,2.67
20/01/2021 14:00,8.77056,2.50308,9.120752831,6.25056,1.82308,6.511,2.52,0.68,2.610134096,3.74056,2.50308,4.500799773,6.25056,1.82308,6.511,-2.51,0.68,2.600480725
20/01/2021 14:30,8.70528,1.80404,8.890245227,6.18528,1.80404,6.443,2.52,0,2.52,3.67528,1.80404,4.094171882,6.18528,1.80404,6.443,-2.51,0,2.51
20/01/2021 15:00,9.13728,2.68004,9.522210888,6.85728,2.00004,7.143,2.28,0.68,2.379243577,4.57728,2.68004,5.304159368,6.85728,2.00004,7.143,-2.28,0.68,2.379243577
20/01/2021 15:30,9.4128,2.6604,9.781540369,7.1328,2.0804,7.43,2.28,0.58,2.352615566,4.8528,2.8304,5.617902812,7.1328,2.0804,7.43,-2.28,0.75,2.400187493
20/01/2021 16:00,9.3528,2.0629,9.57760013,7.0728,2.0629,7.3675,2.28,0,2.28,4.7928,2.0629,5.217900751,7.0728,2.0629,7.3675,-2.28,0,2.28
20/01/2021 16:30,9.4908,2.0769,9.715389763,7.1208,2.0769,7.4175,2.37,0,2.37,4.7708,2.0769,5.203272648,7.1208,2.0769,7.4175,-2.35,0,2.35
20/01/2021 17:00,9.73128,2.27954,9.99470425,7.06128,2.05954,7.3555,2.67,0.22,2.679048338,4.37128,3.07954,5.347116555,7.06128,2.05954,7.3555,-2.69,1.02,2.876890683
20/01/2021 17:30,9.94152,2.67836,10.29599107,6.85152,1.99836,7.137,3.09,0.68,3.16393742,3.78152,2.67836,4.633951424,6.85152,1.99836,7.137,-3.07,0.68,3.144407734
20/01/2021 18:00,10.02184,2.67262,10.37208632,6.83184,1.99262,7.1165,3.19,0.68,3.261671351,3.67184,2.67262,4.541509292,6.83184,1.99262,7.1165,-3.16,0.68,3.232336616
20/01/2021 18:30,9.94024,2.68382,10.29617701,6.87024,2.00382,7.1565,3.07,0.68,3.144407734,3.83024,2.68382,4.676925085,6.87024,2.00382,7.1565,-3.04,0.68,3.115124396
20/01/2021 19:00,9.62592,1.98506,9.828468805,6.80592,1.98506,7.0895,2.82,0,2.82,3.97592,1.98506,4.443917534,6.80592,1.98506,7.0895,-2.83,0,2.83
20/01/2021 19:30,9.28936,1.18398,9.364508415,6.93936,2.02398,7.2285,2.35,-0.84,2.495616156,4.55936,3.84398,5.963551446,6.93936,2.02398,7.2285,-2.38,1.82,2.996130838
20/01/2021 20:00,9.07304,2.05422,9.302681046,7.04304,2.05422,7.3365,2.03,0,2.03,5.01304,0.88422,5.090423858,7.04304,2.05422,7.3365,-2.03,-1.17,2.343032223
20/01/2021 20:30,8.99104,2.08572,9.229790258,7.15104,2.08572,7.449,1.84,0,1.84,5.33104,2.08572,5.724527526,7.15104,2.08572,7.449,-1.82,0,1.82
20/01/2021 21:00,8.71288,2.08334,8.958492253,7.14288,2.08334,7.4405,1.57,0,1.57,5.56288,2.08334,5.94019692,7.14288,2.08334,7.4405,-1.58,0,1.58
20/01/2021 21:30,8.4584,2.0937,8.713673752,7.1784,2.0937,7.4775,1.28,0,1.28,5.8984,2.0937,6.258969743,7.1784,2.0937,7.4775,-1.28,0,1.28
20/01/2021 22:00,8.17048,0.94014,8.224390959,7.20048,2.10014,7.5005,0.97,-1.16,1.51211772,6.23048,3.61014,7.200832719,7.20048,2.10014,7.5005,-0.97,1.51,1.794714462
20/01/2021 22:30,7.91088,2.09734,8.184183371,7.19088,2.09734,7.4905,0.72,0,0.72,6.47088,2.09734,6.802288075,7.19088,2.09734,7.4905,-0.72,0,0.72
20/01/2021 23:00,7.49616,1.97638,7.752321759,6.77616,1.97638,7.0585,0.72,0,0.72,6.05616,1.97638,6.370490707,6.77616,1.97638,7.0585,-0.72,0,0.72
20/01/2021 23:30,7.13856,3.29208,7.861095954,6.41856,1.87208,6.686,0.72,1.42,1.592105524,5.69856,0.70208,5.741646314,6.41856,1.87208,6.686,-0.72,-1.17,1.373790377
21/01/2021 00:00,6.91448,1.68714,7.117336233,5.78448,1.68714,6.0255,1.13,0,1.13,4.65448,1.68714,4.950820684,5.78448,1.68714,6.0255,-1.13,0,1.13
21/01/2021 00:30,7.31,1.9075,7.554777048,6.54,1.9075,6.8125,0.77,0,0.77,5.76,1.9075,6.067631849,6.54,1.9075,6.8125,-0.78,0,0.78
21/01/2021 01:00,7.51784,0.62812,7.544034266,6.74784,1.96812,7.029,0.77,-1.34,1.545477273,5.96784,3.14812,6.747278992,6.74784,1.96812,7.029,-0.78,1.18,1.414496377
21/01/2021 01:30,7.30112,1.93116,7.552200487,6.62112,1.93116,6.897,0.68,0,0.68,5.94112,1.93116,6.247102192,6.62112,1.93116,6.897,-0.68,0,0.68
21/01/2021 02:00,7.39616,1.95888,7.651169427,6.71616,1.95888,6.996,0.68,0,0.68,6.03616,1.95888,6.346056917,6.71616,1.95888,6.996,-0.68,0,0.68
21/01/2021 02:30,7.73936,3.48898,8.489444896,7.05936,2.05898,7.3535,0.68,1.43,1.58344561,6.37936,0.88898,6.441002985,7.05936,2.05898,7.3535,-0.68,-1.17,1.353255334
21/01/2021 03:00,6.9984,2.0412,7.29,6.9984,2.0412,7.29,0,0,0,6.9984,2.0412,7.29,6.9984,2.0412,7.29,0,0,0
21/01/2021 03:30,6.95952,2.02986,7.2495,6.95952,2.02986,7.2495,0,0,0,6.95952,2.02986,7.2495,6.95952,2.02986,7.2495,0,0,0
21/01/2021 04:00,6.89664,2.01152,7.184,6.89664,2.01152,7.184,0,0,0,6.89664,2.01152,7.184,6.89664,2.01152,7.184,0,0,0
21/01/2021 04:30,6.85632,0.65976,6.88799007,6.85632,1.99976,7.142,0,-1.34,1.34,6.85632,3.17976,7.557777292,6.85632,1.99976,7.142,0,1.18,1.18
21/01/2021 05:00,6.62256,1.93158,6.8985,6.62256,1.93158,6.8985,0,0,0,6.62256,1.93158,6.8985,6.62256,1.93158,6.8985,0,0,0
21/01/2021 05:30,6.84336,1.99598,7.1285,6.84336,1.99598,7.1285,0,0,0,6.84336,1.99598,7.1285,6.84336,1.99598,7.1285,0,0,0
21/01/2021 06:00,7.50264,0.89702,7.556073838,6.81264,1.98702,7.0965,0.69,-1.09,1.290038759,6.11264,3.55702,7.072252756,6.81264,1.98702,7.0965,-0.7,1.57,1.718982257
21/01/2021 06:30,7.8796,1.7128,8.063608373,6.9696,2.0328,7.26,0.91,-0.32,0.964624279,6.0396,3.2928,6.878902529,6.9696,2.0328,7.26,-0.93,1.26,1.566045976
21/01/2021 07:00,8.14624,0.98432,8.205492794,6.90624,2.01432,7.194,1.24,-1.03,1.611986352,5.63624,3.51432,6.642111592,6.90624,2.01432,7.194,-1.27,1.5,1.965426162
21/01/2021 07:30,9.29392,2.01656,9.510176823,6.91392,2.01656,7.202,2.38,0,2.38,4.56392,2.01656,4.989577136,6.91392,2.01656,7.202,-2.35,0,2.35
21/01/2021 08:00,9.27568,2.01124,9.49122362,6.89568,2.01124,7.183,2.38,0,2.38,4.54568,2.01124,4.970743707,6.89568,2.01124,7.183,-2.35,0,2.35
21/01/2021 08:30,9.80824,1.16032,9.876634771,6.85824,2.00032,7.144,2.95,-0.84,3.067262623,3.89824,3.68032,5.361066163,6.85824,2.00032,7.144,-2.96,1.68,3.403527582
21/01/2021 09:00,10.43536,2.08698,10.64200281,7.15536,2.08698,7.4535,3.28,0,3.28,3.87536,2.08698,4.401579336,7.15536,2.08698,7.4535,-3.28,0,3.28
21/01/2021 09:30,10.66632,2.12226,10.87540205,7.27632,2.12226,7.5795,3.39,0,3.39,3.86632,2.12226,4.410489525,7.27632,2.12226,7.5795,-3.41,0,3.41
21/01/2021 10:00,10.72488,1.05684,10.77682522,7.63488,2.22684,7.953,3.09,-1.17,3.304088377,4.57488,3.67684,5.869299737,7.63488,2.22684,7.953,-3.06,1.45,3.38616302
21/01/2021 10:30,9.61344,2.15642,9.852328448,7.39344,2.15642,7.7015,2.22,0,2.22,5.16344,2.15642,5.595646509,7.39344,2.15642,7.7015,-2.23,0,2.23
21/01/2021 11:00,9.21856,2.08208,9.45076217,7.13856,2.08208,7.436,2.08,0,2.08,5.03856,2.08208,5.451801904,7.13856,2.08208,7.436,-2.1,0,2.1
21/01/2021 11:30,8.92712,1.94166,9.135836855,6.65712,1.94166,6.9345,2.27,0,2.27,4.38712,1.94166,4.797589546,6.65712,1.94166,6.9345,-2.27,0,2.27
21/01/2021 12:00,9.03144,2.01292,9.253040333,6.90144,2.01292,7.189,2.13,0,2.13,4.76144,2.01292,5.169444632,6.90144,2.01292,7.189,-2.14,0,2.14
21/01/2021 12:30,9.354,2.142,9.596117965,7.344,2.142,7.65,2.01,0,2.01,5.334,2.142,5.748018789,7.344,2.142,7.65,-2.01,0,2.01
21/01/2021 13:00,9.22696,2.07578,9.457571224,7.11696,2.07578,7.4135,2.11,0,2.11,4.99696,2.07578,5.410958496,7.11696,2.07578,7.4135,-2.12,0,2.12
21/01/2021 13:30,8.71816,1.85738,8.913819285,6.36816,1.85738,6.6335,2.35,0,2.35,4.02816,1.85738,4.435756243,6.36816,1.85738,6.6335,-2.34,0,2.34
21/01/2021 14:00,8.65664,0.43152,8.667388626,6.17664,1.80152,6.434,2.48,-1.37,2.833249018,3.69664,2.98152,4.749169275,6.17664,1.80152,6.434,-2.48,1.18,2.746415846
21/01/2021 14:30,7.9804,1.5022,8.120553491,5.1504,1.5022,5.365,2.83,0,2.83,2.3104,1.5022,2.755821656,5.1504,1.5022,5.365,-2.84,0,2.84
21/01/2021 15:00,8.20072,1.58396,8.352289375,5.43072,1.58396,5.657,2.77,0,2.77,2.65072,1.58396,3.087919332,5.43072,1.58396,5.657,-2.78,0,2.78
21/01/2021 15:30,8.17224,1.55232,8.318365464,5.32224,1.55232,5.544,2.85,0,2.85,2.46224,1.55232,2.910725545,5.32224,1.55232,5.544,-2.86,0,2.86
21/01/2021 16:00,7.6244,1.2817,7.731379583,4.3944,1.2817,4.5775,3.23,0,3.23,1.1744,1.2817,1.738381503,4.3944,1.2817,4.5775,-3.22,0,3.22
21/01/2021 16:30,6.55872,0.74046,6.600385523,2.53872,0.74046,2.6445,4.02,0,4.02,-1.48128,0.74046,1.656040896,2.53872,0.74046,2.6445,-4.02,0,4.02
21/01/2021 17:00,6.79136,0.66248,6.823595123,2.27136,0.66248,2.366,4.52,0,4.52,-2.24864,0.66248,2.344197432,2.27136,0.66248,2.366,-4.52,0,4.52
21/01/2021 17:30,7.48904,0.75222,7.52672273,2.57904,0.75222,2.6865,4.91,0,4.91,-2.35096,0.75222,2.468369472,2.57904,0.75222,2.6865,-4.93,0,4.93
21/01/2021 18:00,7.0616,-0.9962,7.131522208,1.7616,0.5138,1.835,5.3,-1.51,5.510907366,-3.5284,1.6938,3.913893841,1.7616,0.5138,1.835,-5.29,1.18,5.420009225
21/01/2021 18:30,6.65992,0.41706,6.672965866,1.42992,0.41706,1.4895,5.23,0,5.23,-3.77008,0.41706,3.793078202,1.42992,0.41706,1.4895,-5.2,0,5.2
21/01/2021 19:00,6.42744,0.41342,6.440722091,1.41744,0.41342,1.4765,5.01,0,5.01,-3.61256,0.41342,3.636138866,1.41744,0.41342,1.4765,-5.03,0,5.03
21/01/2021 19:30,6.46536,-0.47052,6.482458561,2.05536,0.59948,2.141,4.41,-1.07,4.53795108,-2.39464,0.18948,2.402124768,2.05536,0.59948,2.141,-4.45,-0.41,4.468847726
21/01/2021 20:00,6.38608,0.04344,6.386227744,2.44608,0.71344,2.548,3.94,-0.67,3.996561022,-1.49392,0.04344,1.494551438,2.44608,0.71344,2.548,-3.94,-0.67,3.996561022
21/01/2021 20:30,6.85496,0.33478,6.863130062,3.44496,1.00478,3.5885,3.41,-0.67,3.475197836,0.02496,0.33478,0.335709175,3.44496,1.00478,3.5885,-3.42,-0.67,3.48501076
21/01/2021 21:00,6.55288,0.96334,6.623311879,3.30288,0.96334,3.4405,3.25,0,3.25,0.02288,0.96334,0.96361167,3.30288,0.96334,3.4405,-3.28,0,3.28
21/01/2021 21:30,6.05896,-0.13072,6.060369956,3.04896,0.88928,3.176,3.01,-1.02,3.17812838,0.01896,0.24928,0.25,3.04896,0.88928,3.176,-3.03,-0.64,3.096853242
21/01/2021 22:00,5.45536,-0.06802,5.455784036,2.71536,0.79198,2.8285,2.74,-0.86,2.871793864,-0.03464,-0.17802,0.181358898,2.71536,0.79198,2.8285,-2.75,-0.97,2.916058984
21/01/2021 22:30,5.50648,0.09564,5.507310505,3.27648,0.95564,3.413,2.23,-0.86,2.390083681,1.04648,0.04564,1.047474773,3.27648,0.95564,3.413,-2.23,-0.91,2.408526521
21/01/2021 23:00,5.2976,0.1368,5.299366,3.4176,0.9968,3.56,1.88,-0.86,2.067365473,1.5476,0.1668,1.55656288,3.4176,0.9968,3.56,-1.87,-0.83,2.045922775
21/01/2021 23:30,4.7228,-0.0796,4.723470758,3.0528,0.8904,3.18,1.67,-0.97,1.931269013,1.3928,-0.1096,1.397105579,3.0528,0.8904,3.18,-1.66,-1,1.937937047
22/01/2021 00:00,4.98704,0.25872,4.993746489,3.76704,1.09872,3.924,1.22,-0.84,1.481215717,2.53704,0.09872,2.538959945,3.76704,1.09872,3.924,-1.23,-1,1.585212919
22/01/2021 00:30,5.3168,0.3549,5.328631743,4.0968,1.1949,4.2675,1.22,-0.84,1.481215717,2.8068,0.3649,2.830420154,4.0968,1.1949,4.2675,-1.29,-0.83,1.533949152
22/01/2021 01:00,6.04968,0.71824,6.092166839,4.75968,1.38824,4.958,1.29,-0.67,1.45361618,3.46968,0.71824,3.54323976,4.75968,1.38824,4.958,-1.29,-0.67,1.45361618
22/01/2021 01:30,6.00616,0.67638,6.044125069,4.61616,1.34638,4.8085,1.39,-0.67,1.54304893,3.21616,0.67638,3.286514118,4.61616,1.34638,4.8085,-1.4,-0.67,1.552063143
22/01/2021 02:00,5.672,0.611,5.704814195,4.392,1.281,4.575,1.28,-0.67,1.444749113,3.102,0.611,3.161601651,4.392,1.281,4.575,-1.29,-0.67,1.45361618
22/01/2021 02:30,5.59536,0.27948,5.602335459,4.21536,1.22948,4.391,1.38,-0.95,1.675380554,2.80536,0.55948,2.860605286,4.21536,1.22948,4.391,-1.41,-0.67,1.561089363
22/01/2021 03:00,5.6068,0.4349,5.623641547,4.3368,1.2649,4.5175,1.27,-0.83,1.517168415,3.0668,0.4349,3.097482889,4.3368,1.2649,4.5175,-1.27,-0.83,1.517168415
22/01/2021 03:30,6.022,0.7735,6.071473153,5.052,1.4735,5.2625,0.97,-0.7,1.196202324,4.082,0.7635,4.152788972,5.052,1.4735,5.2625,-0.97,-0.71,1.202081528
22/01/2021 04:00,6.45832,0.97076,6.530870708,5.72832,1.67076,5.967,0.73,-0.7,1.011385189,4.98832,0.96076,5.079999626,5.72832,1.67076,5.967,-0.74,-0.71,1.025524256
22/01/2021 04:30,6.32904,0.90972,6.394086158,5.51904,1.60972,5.749,0.81,-0.7,1.070560601,4.70904,0.89972,4.794220875,5.51904,1.60972,5.749,-0.81,-0.71,1.077125805
22/01/2021 05:00,6.12456,0.85008,6.183273502,5.31456,1.55008,5.536,0.81,-0.7,1.070560601,4.50456,0.84008,4.582226009,5.31456,1.55008,5.536,-0.81,-0.71,1.077125805
22/01/2021 05:30,6.61272,0.99246,6.686781188,5.80272,1.69246,6.0445,0.81,-0.7,1.070560601,4.99272,0.98246,5.088465451,5.80272,1.69246,6.0445,-0.81,-0.71,1.077125805
22/01/2021 06:00,6.91224,1.07982,6.996075546,6.10224,1.77982,6.3565,0.81,-0.7,1.070560601,5.29224,1.06982,5.399288754,6.10224,1.77982,6.3565,-0.81,-0.71,1.077125805
22/01/2021 06:30,7.60464,1.15052,7.69117974,6.34464,1.85052,6.609,1.26,-0.7,1.44138822,5.08464,1.14052,5.210983573,6.34464,1.85052,6.609,-1.26,-0.71,1.446271067
22/01/2021 07:00,7.68304,1.73922,7.877435487,5.96304,1.73922,6.2115,1.72,0,1.72,4.26304,1.73922,4.604171614,5.96304,1.73922,6.2115,-1.7,0,1.7
22/01/2021 07:30,7.5564,1.5127,7.706324821,5.1864,1.5127,5.4025,2.37,0,2.37,2.8164,1.5127,3.19693138,5.1864,1.5127,5.4025,-2.37,0,2.37
22/01/2021 08:00,7.71544,1.44242,7.849113953,4.94544,1.44242,5.1515,2.77,0,2.77,2.16544,1.44242,2.60186584,4.94544,1.44242,5.1515,-2.78,0,2.78
22/01/2021 08:30,7.27408,-0.42256,7.286343171,3.69408,1.07744,3.848,3.58,-1.5,3.881546084,0.08408,2.08744,2.089132643,3.69408,1.07744,3.848,-3.61,1.01,3.748626415
22/01/2021 09:00,7.9544,1.3342,8.06551728,4.5744,1.3342,4.765,3.38,0,3.38,1.1844,1.3342,1.784066423,4.5744,1.3342,4.765,-3.39,0,3.39
22/01/2021 09:30,8.28912,1.49016,8.42200019,5.10912,1.49016,5.322,3.18,0,3.18,1.93912,1.49016,2.445559895,5.10912,1.49016,5.322,-3.17,0,3.17
22/01/2021 10:00,7.83808,-0.12806,7.839126064,4.73808,1.38194,4.9355,3.1,-1.51,3.44820243,1.65808,2.39194,2.910430595,4.73808,1.38194,4.9355,-3.08,1.01,3.241373166
22/01/2021 10:30,6.7792,1.0731,6.86360665,3.6792,1.0731,3.8325,3.1,0,3.1,0.5992,1.0731,1.229058278,3.6792,1.0731,3.8325,-3.08,0,3.08
22/01/2021 11:00,6.53936,1.02648,6.619432785,3.51936,1.02648,3.666,3.02,0,3.02,0.50936,1.02648,1.145909595,3.51936,1.02648,3.666,-3.01,0,3.01
22/01/2021 11:30,6.2744,0.2692,6.280172291,3.2544,0.9492,3.39,3.02,-0.68,3.095609795,0.2444,0.2992,0.386331464,3.2544,0.9492,3.39,-3.01,-0.65,3.079383055
22/01/2021 12:00,6.35072,0.29146,6.357404616,3.33072,0.97146,3.4695,3.02,-0.68,3.095609795,0.32072,0.32146,0.454090134,3.33072,0.97146,3.4695,-3.01,-0.65,3.079383055
22/01/2021 12:30,6.60752,0.36636,6.617668789,3.58752,1.04636,3.737,3.02,-0.68,3.095609795,0.57752,0.39636,0.700450284,3.58752,1.04636,3.737,-3.01,-0.65,3.079383055
22/01/2021 13:00,6.16256,0.21908,6.166452935,3.08256,0.89908,3.211,3.08,-0.68,3.154171841,0.07256,0.24908,0.259433614,3.08256,0.89908,3.211,-3.01,-0.65,3.079383055
22/01/2021 13:30,5.81224,0.13732,5.813861935,2.80224,0.81732,2.919,3.01,-0.68,3.085854825,-0.20776,0.16732,0.266758692,2.80224,0.81732,2.919,-3.01,-0.65,3.079383055
22/01/2021 14:00,5.62208,0.06144,5.622415709,2.54208,0.74144,2.648,3.08,-0.68,3.154171841,-0.46792,0.09144,0.476770804,2.54208,0.74144,2.648,-3.01,-0.65,3.079383055
22/01/2021 14:30,5.66288,-0.10666,5.663884378,2.58288,0.75334,2.6905,3.08,-0.86,3.197811752,-0.42712,0.10334,0.439443569,2.58288,0.75334,2.6905,-3.01,-0.65,3.079383055
22/01/2021 15:00,5.67576,0.71918,5.721142495,2.46576,0.71918,2.5685,3.21,0,3.21,-0.74424,0.71918,1.034945916,2.46576,0.71918,2.5685,-3.21,0,3.21
22/01/2021 15:30,5.32216,0.44688,5.340888391,1.53216,0.44688,1.596,3.79,0,3.79,-2.19784,0.44688,2.242811272,1.53216,0.44688,1.596,-3.73,0,3.73
22/01/2021 16:00,5.2684,-0.2738,5.275509928,1.3584,0.3962,1.415,3.91,-0.67,3.966988782,-2.5316,-0.2738,2.546363093,1.3584,0.3962,1.415,-3.89,-0.67,3.947277543
22/01/2021 16:30,5.48096,-0.37222,5.493584463,1.26096,0.36778,1.3135,4.22,-0.74,4.284390272,-2.98904,-0.25222,2.999662489,1.26096,0.36778,1.3135,-4.25,-0.62,4.294985448
22/01/2021 17:00,5.85056,-0.33442,5.860109986,1.15056,0.33558,1.1985,4.7,-0.67,4.74751514,-3.55944,-0.33442,3.575115362,1.15056,0.33558,1.1985,-4.71,-0.67,4.757415265
22/01/2021 17:30,6.30784,0.35812,6.317997737,1.22784,0.35812,1.279,5.08,0,5.08,-3.87216,0.35812,3.888685253,1.22784,0.35812,1.279,-5.1,0,5.1
22/01/2021 18:00,6.16232,0.26026,6.167813474,0.89232,0.26026,0.9295,5.27,0,5.27,-4.35768,0.26026,4.365445023,0.89232,0.26026,0.9295,-5.25,0,5.25
22/01/2021 18:30,6.33368,0.31024,6.341273626,1.06368,0.31024,1.108,5.27,0,5.27,-4.13632,0.31024,4.147938283,1.06368,0.31024,1.108,-5.2,0,5.2
22/01/2021 19:00,5.9988,-0.5791,6.02668717,0.9288,0.2709,0.9675,5.07,-0.85,5.140758699,-4.1812,-0.1691,4.184618053,0.9288,0.2709,0.9675,-5.11,-0.44,5.128908266
22/01/2021 19:30,5.768,-0.411,5.782624404,0.888,0.259,0.925,4.88,-0.67,4.925779126,-4.022,-0.411,4.04294509,0.888,0.259,0.925,-4.91,-0.67,4.955501993
22/01/2021 20:00,5.94688,-0.54716,5.971998476,0.62688,0.18284,0.653,5.32,-0.73,5.369851022,-4.66312,-0.54716,4.695111522,0.62688,0.18284,0.653,-5.29,-0.73,5.340131085
22/01/2021 20:30,5.78416,-0.53462,5.808814462,0.46416,0.13538,0.4835,5.32,-0.67,5.362023872,-4.82584,-0.53462,4.85536304,0.46416,0.13538,0.4835,-5.29,-0.67,5.332260309
22/01/2021 21:00,5.54128,-0.62546,5.576467004,0.46128,0.13454,0.4805,5.08,-0.76,5.136535798,-4.65872,-0.62546,4.700518296,0.46128,0.13454,0.4805,-5.12,-0.76,5.176098917
22/01/2021 21:30,5.20728,-0.70746,5.255117948,0.55728,0.16254,0.5805,4.65,-0.87,4.730687054,-4.14272,-0.72746,4.206105925,0.55728,0.16254,0.5805,-4.7,-0.89,4.783523806
22/01/2021 22:00,5.4452,-0.5389,5.47180192,1.1352,0.3311,1.1825,4.31,-0.87,4.396930748,-3.1948,-0.5089,3.235077472,1.1352,0.3311,1.1825,-4.33,-0.84,4.410725564
22/01/2021 22:30,5.26992,-0.43544,5.287879046,1.48992,0.43456,1.552,3.78,-0.87,3.878827142,-2.30008,-0.53544,2.361580826,1.48992,0.43456,1.552,-3.79,-0.97,3.912160528
22/01/2021 23:00,4.68232,-0.63474,4.725147135,1.01232,0.29526,1.0545,3.67,-0.93,3.786000528,-2.64768,-0.67474,2.732303689,1.01232,0.29526,1.0545,-3.66,-0.97,3.786357088
