Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/01/2021 23:30,4.04856,-0.89292,4.145858681,0.53856,0.15708,0.561,3.51,-1.05,3.663686668,-3.01144,-0.91292,3.146775143,0.53856,0.15708,0.561,-3.55,-1.07,3.707748643
23/01/2021 00:00,4.03176,-0.82782,4.115868639,0.76176,0.22218,0.7935,3.27,-1.05,3.434443186,-2.52824,-0.77782,2.645184578,0.76176,0.22218,0.7935,-3.29,-1,3.438618909
23/01/2021 00:30,4.2972,-0.6304,4.343193756,1.0272,0.2996,1.07,3.27,-0.93,3.399676455,-2.2628,-0.7004,2.368717797,1.0272,0.2996,1.07,-3.29,-1,3.438618909
23/01/2021 01:00,4.62408,-0.60506,4.663497984,1.11408,0.32494,1.1605,3.51,-0.93,3.631115531,-2.41592,-0.67506,2.508460773,1.11408,0.32494,1.1605,-3.53,-1,3.66890992
23/01/2021 01:30,4.62648,-0.51436,4.654984791,1.11648,0.32564,1.163,3.51,-0.84,3.609113465,-2.46352,-0.67436,2.554151953,1.11648,0.32564,1.163,-3.58,-1,3.717041835
23/01/2021 02:00,4.64808,-0.50806,4.675764392,1.13808,0.33194,1.1855,3.51,-0.84,3.609113465,-2.34192,-0.66806,2.435342573,1.13808,0.33194,1.1855,-3.48,-1,3.620828634
23/01/2021 02:30,4.43552,-0.54964,4.469445357,0.99552,0.29036,1.037,3.44,-0.84,3.541073284,-2.48448,-0.70964,2.583840127,0.99552,0.29036,1.037,-3.48,-1,3.620828634
23/01/2021 03:00,4.2632,-0.5824,4.30279723,0.8832,0.2576,0.92,3.38,-0.84,3.482814953,-2.5168,-0.7424,2.624012195,0.8832,0.2576,0.92,-3.4,-1,3.544009029
23/01/2021 03:30,4.17584,-0.69788,4.233754386,0.79584,0.23212,0.829,3.38,-0.93,3.50560979,-2.60416,-0.76788,2.715011786,0.79584,0.23212,0.829,-3.4,-1,3.544009029
23/01/2021 04:00,4.07448,-0.69536,4.133389989,0.80448,0.23464,0.838,3.27,-0.93,3.399676455,-2.48552,-0.76536,2.600689447,0.80448,0.23464,0.838,-3.29,-1,3.438618909
23/01/2021 04:30,4.13016,-0.67912,4.185621292,0.86016,0.25088,0.896,3.27,-0.93,3.399676455,-2.35984,-0.74912,2.47588885,0.86016,0.25088,0.896,-3.22,-1,3.3717058
23/01/2021 05:00,4.51856,-0.40292,4.53648862,1.49856,0.43708,1.561,3.02,-0.84,3.134645115,-1.52144,-0.56292,1.622238762,1.49856,0.43708,1.561,-3.02,-1,3.181257613
23/01/2021 05:30,4.15392,-0.55594,4.190957009,0.97392,0.28406,1.0145,3.18,-0.84,3.289072818,-2.20608,-0.71594,2.31934453,0.97392,0.28406,1.0145,-3.18,-1,3.333526661
23/01/2021 06:00,4.21528,-0.55846,4.252112775,0.96528,0.28154,1.0055,3.25,-0.84,3.356799071,-2.30472,-0.71846,2.414108334,0.96528,0.28154,1.0055,-3.27,-1,3.419488266
23/01/2021 06:30,4.91072,-0.34104,4.922548039,1.71072,0.49896,1.782,3.2,-0.84,3.308413517,-1.49928,-0.38104,1.546942791,1.71072,0.49896,1.782,-3.21,-0.88,3.328438072
23/01/2021 07:00,4.99352,-0.46564,5.015183207,1.52352,0.44436,1.587,3.47,-0.91,3.587338847,-1.98648,-0.37564,2.021684496,1.52352,0.44436,1.587,-3.51,-0.82,3.604511063
23/01/2021 07:30,5.42048,-0.17986,5.423463197,1.68048,0.49014,1.7505,3.74,-0.67,3.799539446,-2.00952,-0.17986,2.017553035,1.68048,0.49014,1.7505,-3.69,-0.67,3.750333319
23/01/2021 08:00,4.98344,-0.42108,5.001198116,0.85344,0.24892,0.889,4.13,-0.67,4.183993308,-3.29656,-0.42108,3.323344129,0.85344,0.24892,0.889,-4.15,-0.67,4.203736433
23/01/2021 08:30,5.46024,-0.36368,5.472338074,1.05024,0.30632,1.094,4.41,-0.67,4.46060534,-3.33976,-0.36368,3.359502939,1.05024,0.30632,1.094,-4.39,-0.67,4.440833255
23/01/2021 09:00,5.61176,-0.36032,5.623315819,1.06176,0.30968,1.106,4.55,-0.67,4.599065122,-3.52824,-0.36032,3.546591039,1.06176,0.30968,1.106,-4.59,-0.67,4.638642043
23/01/2021 09:30,5.7476,-0.6532,5.784598171,0.7776,0.2268,0.81,4.97,-0.88,5.047306212,-4.2424,-0.1932,4.246796911,0.7776,0.2268,0.81,-5.02,-0.42,5.037539082
23/01/2021 10:00,6.0064,-0.4173,6.020878694,0.8664,0.2527,0.9025,5.14,-0.67,5.183483385,-4.3136,-0.4173,4.333737907,0.8664,0.2527,0.9025,-5.18,-0.67,5.22315039
23/01/2021 10:30,6.15192,0.31556,6.160007938,1.08192,0.31556,1.127,5.07,0,5.07,-4.02808,0.31556,4.040421587,1.08192,0.31556,1.127,-5.11,0,5.11
23/01/2021 11:00,6.58192,0.49056,6.600175755,1.68192,0.49056,1.752,4.9,0,4.9,-3.25808,0.49056,3.294804152,1.68192,0.49056,1.752,-4.94,0,4.94
23/01/2021 11:30,6.71056,0.49308,6.728650935,1.69056,0.49308,1.761,5.02,0,5.02,-3.35944,0.49308,3.395432962,1.69056,0.49308,1.761,-5.05,0,5.05
23/01/2021 12:00,6.75688,-0.22466,6.760613837,1.52688,0.44534,1.5905,5.23,-0.67,5.272741223,-3.68312,-0.22466,3.689965454,1.52688,0.44534,1.5905,-5.21,-0.67,5.252903959
23/01/2021 12:30,7.25896,0.04428,7.259095054,2.44896,0.71428,2.551,4.81,-0.67,4.856439025,-2.39104,0.04428,2.391449979,2.44896,0.71428,2.551,-4.84,-0.67,4.886153907
23/01/2021 13:00,7.66656,0.27108,7.671351028,3.22656,0.94108,3.361,4.44,-0.67,4.490267253,-1.20344,0.27108,1.233593207,3.22656,0.94108,3.361,-4.43,-0.67,4.480379448
23/01/2021 13:30,7.59416,0.34038,7.601784307,3.46416,1.01038,3.6085,4.13,-0.67,4.183993308,-0.67584,0.34038,0.756715435,3.46416,1.01038,3.6085,-4.14,-0.67,4.193864566
23/01/2021 14:00,7.33984,0.28662,7.345434109,3.27984,0.95662,3.4165,4.06,-0.67,4.114911907,-0.77016,0.28662,0.821764839,3.27984,0.95662,3.4165,-4.05,-0.67,4.105045676
23/01/2021 14:30,6.9596,0.1028,6.960359186,2.6496,0.7728,2.76,4.31,-0.67,4.361765698,-1.6704,0.1028,1.673560277,2.6496,0.7728,2.76,-4.32,-0.67,4.371647287
23/01/2021 15:00,7.03672,0.73696,7.075205891,2.52672,0.73696,2.632,4.51,0,4.51,-1.99328,0.73696,2.125152983,2.52672,0.73696,2.632,-4.52,0,4.52
23/01/2021 15:30,6.50472,-0.18154,6.507252804,1.67472,0.48846,1.7445,4.83,-0.67,4.876248558,-3.17528,-0.18154,3.180465351,1.67472,0.48846,1.7445,-4.85,-0.67,4.89605964
23/01/2021 16:00,6.5768,-0.1226,6.577942611,1.8768,0.5474,1.955,4.7,-0.67,4.74751514,-2.8632,-0.1226,2.865823616,1.8768,0.5474,1.955,-4.74,-0.67,4.787118131
23/01/2021 16:30,7.01552,0.62286,7.043115465,2.13552,0.62286,2.2245,4.88,0,4.88,-2.78448,0.62286,2.853293439,2.13552,0.62286,2.2245,-4.92,0,4.92
23/01/2021 17:00,7.01072,-1.22354,7.116687786,1.53072,0.44646,1.5945,5.48,-1.67,5.728813141,-3.96928,1.32646,4.185054343,1.53072,0.44646,1.5945,-5.5,0.88,5.569955117
23/01/2021 17:30,7.7296,0.5103,7.746426418,1.7496,0.5103,1.8225,5.98,0,5.98,-4.2204,0.5103,4.251138936,1.7496,0.5103,1.8225,-5.97,0,5.97
23/01/2021 18:00,7.69672,0.45696,7.710273095,1.56672,0.45696,1.632,6.13,0,6.13,-4.59328,0.45696,4.615954246,1.56672,0.45696,1.632,-6.16,0,6.16
23/01/2021 18:30,7.69048,0.45514,7.703936335,1.56048,0.45514,1.6255,6.13,0,6.13,-4.54952,0.45514,4.572229724,1.56048,0.45514,1.6255,-6.11,0,6.11
23/01/2021 19:00,7.35904,-1.24028,7.462825484,1.43904,0.41972,1.499,5.92,-1.66,6.148333107,-4.46096,1.26972,4.638141115,1.43904,0.41972,1.499,-5.9,0.85,5.960914359
23/01/2021 19:30,7.14128,0.48454,7.157699285,1.66128,0.48454,1.7305,5.48,0,5.48,-3.84872,0.48454,3.879101011,1.66128,0.48454,1.7305,-5.51,0,5.51
23/01/2021 20:00,6.91696,-0.48172,6.933713998,1.77696,0.51828,1.851,5.14,-1,5.23637279,-3.38304,0.25828,3.392884938,1.77696,0.51828,1.851,-5.16,-0.26,5.166546235
23/01/2021 20:30,6.43376,-0.26932,6.439394459,1.37376,0.40068,1.431,5.06,-0.67,5.104164966,-3.69624,-0.26932,3.706038775,1.37376,0.40068,1.431,-5.07,-0.67,5.114078607
23/01/2021 21:00,6.0708,-0.3256,6.07952531,1.1808,0.3444,1.23,4.89,-0.67,4.935686376,-3.7292,-0.3256,3.743387236,1.1808,0.3444,1.23,-4.91,-0.67,4.955501993
23/01/2021 21:30,5.59792,-0.56644,5.626505363,0.93792,0.27356,0.977,4.66,-0.84,4.735102956,-3.74208,-0.56644,3.784708311,0.93792,0.27356,0.977,-4.68,-0.84,4.754787061
23/01/2021 22:00,5.56136,-0.50752,5.584469679,1.31136,0.38248,1.366,4.25,-0.89,4.342188388,-2.99864,-0.54752,3.048215872,1.31136,0.38248,1.366,-4.31,-0.93,4.409194938
23/01/2021 22:30,5.07472,-0.55904,5.105419552,1.13472,0.33096,1.182,3.94,-0.89,4.039269736,-2.81528,-0.66904,2.893685539,1.13472,0.33096,1.182,-3.95,-1,4.074616546
23/01/2021 23:00,5.11,-0.4025,5.125827372,1.5,0.4375,1.5625,3.61,-0.84,3.706440341,-2.08,-0.5625,2.154717209,1.5,0.4375,1.5625,-3.58,-1,3.717041835
23/01/2021 23:30,4.84128,-0.49546,4.866566824,1.66128,0.48454,1.7305,3.18,-0.98,3.327581704,-1.49872,-0.51546,1.584885059,1.66128,0.48454,1.7305,-3.16,-1,3.314453198
24/01/2021 00:00,5.11248,-0.20886,5.116744497,2.23248,0.65114,2.3255,2.88,-0.86,3.005661325,-0.67752,-0.34886,0.762060792,2.23248,0.65114,2.3255,-2.91,-1,3.077027787
24/01/2021 00:30,5.54416,-0.05962,5.544480557,2.74416,0.80038,2.8585,2.8,-0.86,2.929095424,-0.08584,-0.04962,0.099149634,2.74416,0.80038,2.8585,-2.83,-0.85,2.954894245
24/01/2021 01:00,5.20632,-0.27774,5.213722993,1.99632,0.58226,2.0795,3.21,-0.86,3.323206283,-1.21368,-0.39774,1.277190765,1.99632,0.58226,2.0795,-3.21,-0.98,3.356262803
24/01/2021 01:30,4.82888,-0.51616,4.856387876,1.41888,0.41384,1.478,3.41,-0.93,3.534543818,-2.01112,-0.56616,2.089291937,1.41888,0.41384,1.478,-3.43,-0.98,3.567253846
24/01/2021 02:00,4.8588,-0.4841,4.882856771,1.5288,0.4459,1.5925,3.33,-0.93,3.457426789,-1.8212,-0.5341,1.897902065,1.5288,0.4459,1.5925,-3.35,-0.98,3.490401123
24/01/2021 02:30,4.62544,-0.57258,4.660744903,1.22544,0.35742,1.2765,3.4,-0.93,3.524897162,-2.21456,-0.62258,2.300409061,1.22544,0.35742,1.2765,-3.44,-0.98,3.57687014
24/01/2021 03:00,4.32216,-0.69312,4.377383054,0.81216,0.23688,0.846,3.51,-0.93,3.631115531,-2.70784,-0.74312,2.807957407,0.81216,0.23688,0.846,-3.52,-0.98,3.653874656
24/01/2021 03:30,4.04184,-0.83488,4.127165516,0.53184,0.15512,0.554,3.51,-0.99,3.646943926,-2.98816,-0.82488,3.099923741,0.53184,0.15512,0.554,-3.52,-0.98,3.653874656
24/01/2021 04:00,4.0476,-0.8332,4.132467544,0.5376,0.1568,0.56,3.51,-0.99,3.646943926,-2.9824,-0.8232,3.093924369,0.5376,0.1568,0.56,-3.52,-0.98,3.653874656
24/01/2021 04:30,3.84376,-0.85182,3.937015145,0.47376,0.13818,0.4935,3.37,-0.99,3.512406582,-2.94624,-0.84182,3.064146056,0.47376,0.13818,0.4935,-3.42,-0.98,3.557639667
24/01/2021 05:00,3.79528,-0.86596,3.892818645,0.42528,0.12404,0.443,3.37,-0.99,3.512406582,-2.99472,-0.85596,3.114645309,0.42528,0.12404,0.443,-3.42,-0.98,3.557639667
24/01/2021 05:30,3.7732,-0.8724,3.872740632,0.4032,0.1176,0.42,3.37,-0.99,3.512406582,-3.0168,-0.9424,3.160569569,0.4032,0.1176,0.42,-3.42,-1.06,3.580502758
24/01/2021 06:00,3.8776,-0.8682,3.973607052,0.4176,0.1218,0.435,3.46,-0.99,3.598847038,-3.0824,-0.8782,3.205062402,0.4176,0.1218,0.435,-3.5,-1,3.640054945
24/01/2021 06:30,4.18728,-0.80996,4.264897302,0.61728,0.18004,0.643,3.57,-0.99,3.704726711,-2.99272,-0.81996,3.103015856,0.61728,0.18004,0.643,-3.61,-1,3.745944474
24/01/2021 07:00,4.48648,-0.60186,4.526669664,0.81648,0.23814,0.8505,3.67,-0.84,3.764903717,-2.85352,-0.76186,2.953473726,0.81648,0.23814,0.8505,-3.67,-1,3.803800731
24/01/2021 07:30,4.97704,-0.45878,4.998140279,1.30704,0.38122,1.3615,3.67,-0.84,3.764903717,-2.36296,-0.48878,2.41298277,1.30704,0.38122,1.3615,-3.67,-0.87,3.771710487
24/01/2021 08:00,5.8612,-0.0034,5.861200986,2.4912,0.7266,2.595,3.37,-0.73,3.448158929,-0.8988,-0.0034,0.898806431,2.4912,0.7266,2.595,-3.39,-0.73,3.467708177
24/01/2021 08:30,6.20632,-0.07024,6.206717458,2.53632,0.73976,2.642,3.67,-0.81,3.758324095,-1.16368,0.12976,1.170892309,2.53632,0.73976,2.642,-3.7,-0.61,3.749946666
24/01/2021 09:00,6.40688,0.03784,6.406991743,2.42688,0.70784,2.528,3.98,-0.67,4.036000496,-1.55312,0.03784,1.553580896,2.42688,0.70784,2.528,-3.98,-0.67,4.036000496
24/01/2021 09:30,6.3972,-0.0729,6.397615357,2.0472,0.5971,2.1325,4.35,-0.67,4.401295264,-2.3028,-0.0729,2.303953613,2.0472,0.5971,2.1325,-4.35,-0.67,4.401295264
24/01/2021 10:00,6.49464,-0.26198,6.499921711,1.84464,0.53802,1.9215,4.65,-0.8,4.718315377,-2.85536,-0.00198,2.855360686,1.84464,0.53802,1.9215,-4.7,-0.54,4.730919572
24/01/2021 10:30,6.40488,-0.23816,6.409306359,1.51488,0.44184,1.578,4.89,-0.68,4.937053777,-3.39512,-0.23816,3.403462942,1.51488,0.44184,1.578,-4.91,-0.68,4.956863928
24/01/2021 11:00,6.61968,-0.47176,6.636469001,1.39968,0.40824,1.458,5.22,-0.88,5.293656581,-3.82032,0.03824,3.820511379,1.39968,0.40824,1.458,-5.22,-0.37,5.233096598
24/01/2021 11:30,6.75664,0.41902,6.76962051,1.43664,0.41902,1.4965,5.32,0,5.32,-3.90336,0.41902,3.92578617,1.43664,0.41902,1.4965,-5.34,0,5.34
24/01/2021 12:00,7.2568,0.5649,7.278753894,1.9368,0.5649,2.0175,5.32,0,5.32,-3.4032,0.5649,3.449765536,1.9368,0.5649,2.0175,-5.34,0,5.34
24/01/2021 12:30,7.56592,0.65506,7.594224717,2.24592,0.65506,2.3395,5.32,0,5.32,-3.09408,0.65506,3.162662589,2.24592,0.65506,2.3395,-5.34,0,5.34
24/01/2021 13:00,7.16368,0.43274,7.176738469,1.48368,0.43274,1.5455,5.68,0,5.68,-4.22632,0.43274,4.248416723,1.48368,0.43274,1.5455,-5.71,0,5.71
24/01/2021 13:30,6.97344,0.33642,6.981550247,1.15344,0.33642,1.2015,5.82,0,5.82,-4.70656,0.33642,4.718568157,1.15344,0.33642,1.2015,-5.86,0,5.86
24/01/2021 14:00,6.5856,0.2233,6.589384664,0.7656,0.2233,0.7975,5.82,0,5.82,-5.0944,0.2233,5.099291544,0.7656,0.2233,0.7975,-5.86,0,5.86
24/01/2021 14:30,6.52536,-0.38552,6.536738392,0.97536,0.28448,1.016,5.55,-0.67,5.590295162,-4.62464,-0.38552,4.640681071,0.97536,0.28448,1.016,-5.6,-0.67,5.639937943
24/01/2021 15:00,6.97168,-0.18826,6.974221379,1.65168,0.48174,1.7205,5.32,-0.67,5.362023872,-3.66832,0.48174,3.699816894,1.65168,0.48174,1.7205,-5.32,0,5.32
24/01/2021 15:30,6.54944,-0.35808,6.559221417,1.06944,0.31192,1.114,5.48,-0.67,5.520806101,-4.45056,0.31192,4.461477154,1.06944,0.31192,1.114,-5.52,0,5.52
24/01/2021 16:00,6.5236,-0.4152,6.536799523,0.8736,0.2548,0.91,5.65,-0.67,5.68958698,-4.8064,0.2548,4.813149073,0.8736,0.2548,0.91,-5.68,0,5.68
24/01/2021 16:30,6.92688,0.32284,6.934399195,1.10688,0.32284,1.153,5.82,0,5.82,-4.74312,0.32284,4.754094341,1.10688,0.32284,1.153,-5.85,0,5.85
24/01/2021 17:00,7.16528,0.24654,7.169520169,0.84528,0.24654,0.8805,6.32,0,6.32,-5.51472,0.24654,5.520228134,0.84528,0.24654,0.8805,-6.36,0,6.36
24/01/2021 17:30,7.71168,-0.75826,7.748868734,0.93168,0.27174,0.9705,6.78,-1.03,6.85779119,-5.88832,0.63174,5.922111773,0.93168,0.27174,0.9705,-6.82,0.36,6.829494857
24/01/2021 18:00,7.91064,-1.25398,8.009412653,1.22064,0.35602,1.2715,6.69,-1.61,6.881002834,-5.46936,1.34602,5.632554363,1.22064,0.35602,1.2715,-6.69,0.99,6.762854427
24/01/2021 18:30,7.96288,-1.10166,8.03872581,1.74288,0.50834,1.8155,6.22,-1.61,6.424990272,-4.52712,1.49834,4.768630647,1.74288,0.50834,1.8155,-6.27,0.99,6.34767674
24/01/2021 19:00,8.02096,-0.98722,8.081485176,2.34096,0.68278,2.4385,5.68,-1.67,5.920413837,-3.34904,1.67278,3.743562722,2.34096,0.68278,2.4385,-5.69,0.99,5.775482664
24/01/2021 19:30,7.8152,0.7336,7.849555401,2.5152,0.7336,2.62,5.3,0,5.3,-2.7748,0.7336,2.870136582,2.5152,0.7336,2.62,-5.29,0,5.29
24/01/2021 20:00,7.84424,-0.87918,7.893355348,3.05424,0.89082,3.1815,4.79,-1.77,5.106564403,-1.76576,1.72082,2.465589149,3.05424,0.89082,3.1815,-4.82,0.83,4.890940605
24/01/2021 20:30,7.60208,0.22894,7.605526533,3.08208,0.89894,3.2105,4.52,-0.67,4.569387267,-1.43792,0.22894,1.456031404,3.08208,0.89894,3.2105,-4.52,-0.67,4.569387267
24/01/2021 21:00,6.56344,-0.10608,6.56429719,1.93344,0.56392,2.014,4.63,-0.67,4.67822616,-2.70656,-0.10608,2.708638034,1.93344,0.56392,2.014,-4.64,-0.67,4.688123292
24/01/2021 21:30,6.03088,-0.39516,6.043812125,1.49088,0.43484,1.553,4.54,-0.83,4.615246472,-3.06912,-0.39516,3.094454556,1.49088,0.43484,1.553,-4.56,-0.83,4.63492179
24/01/2021 22:00,6.0976,-0.2182,6.101502848,2.0976,0.6118,2.185,4,-0.83,4.085205013,-1.9024,-0.3082,1.927203414,2.0976,0.6118,2.185,-4,-0.92,4.104436624
24/01/2021 22:30,6.09208,-0.07106,6.092494419,2.60208,0.75894,2.7105,3.49,-0.83,3.587338847,-0.91792,-0.16106,0.931942836,2.60208,0.75894,2.7105,-3.52,-0.92,3.638241333
24/01/2021 23:00,5.5356,-0.1517,5.537678236,2.3256,0.6783,2.4225,3.21,-0.83,3.315569333,-0.8944,-0.3117,0.947157986,2.3256,0.6783,2.4225,-3.22,-0.99,3.368753479
24/01/2021 23:30,5.30888,-0.11866,5.310205933,2.43888,0.71134,2.5405,2.87,-0.83,2.987607739,-0.45112,-0.27866,0.530245839,2.43888,0.71134,2.5405,-2.89,-0.99,3.054864972
25/01/2021 00:00,5.10592,-0.12244,5.107387845,2.42592,0.70756,2.527,2.68,-0.83,2.805583718,-0.26408,-0.28244,0.386666006,2.42592,0.70756,2.527,-2.69,-0.99,2.86639146
25/01/2021 00:30,5.30584,-0.09038,5.306609713,2.53584,0.73962,2.6415,2.77,-0.83,2.891677714,-0.24416,-0.25038,0.349720245,2.53584,0.73962,2.6415,-2.78,-0.99,2.951016774
25/01/2021 01:00,5.9764,0.1052,5.977325823,3.2064,0.9352,3.34,2.77,-0.83,2.891677714,0.4264,0.1052,0.43918561,3.2064,0.9352,3.34,-2.78,-0.83,2.901258348
25/01/2021 01:30,5.70112,-0.05384,5.70137422,2.66112,0.77616,2.772,3.04,-0.83,3.151269585,-0.38888,-0.11384,0.405200197,2.66112,0.77616,2.772,-3.05,-0.89,3.177200025
25/01/2021 02:00,5.37856,-0.16542,5.381103182,2.27856,0.66458,2.3735,3.1,-0.83,3.209189929,-0.77144,-0.29542,0.826070608,2.27856,0.66458,2.3735,-3.05,-0.96,3.19751466
25/01/2021 02:30,5.00392,-0.31844,5.014042222,1.75392,0.51156,1.827,3.25,-0.83,3.354310659,-1.51608,-0.44844,1.581011385,1.75392,0.51156,1.827,-3.27,-0.96,3.408005282
25/01/2021 03:00,4.86496,-0.38522,4.880187522,1.52496,0.44478,1.5885,3.34,-0.83,3.441583938,-1.83504,-0.51522,1.905996708,1.52496,0.44478,1.5885,-3.36,-0.96,3.494452747
25/01/2021 03:30,5.02312,-0.29534,5.031794933,1.83312,0.53466,1.9095,3.19,-0.83,3.296209945,-1.33688,-0.42534,1.402912061,1.83312,0.53466,1.9095,-3.17,-0.96,3.312174512
25/01/2021 04:00,5.55176,-0.06532,5.552144252,2.62176,0.76468,2.731,2.93,-0.83,3.045291447,-0.31824,-0.19532,0.373398715,2.62176,0.76468,2.731,-2.94,-0.96,3.092765753
25/01/2021 04:30,5.71352,-0.01814,5.713548797,2.78352,0.81186,2.8995,2.93,-0.83,3.045291447,-0.15648,-0.06814,0.170672347,2.78352,0.81186,2.8995,-2.94,-0.88,3.068876016
25/01/2021 05:00,5.72552,-0.01464,5.725538717,2.79552,0.81536,2.912,2.93,-0.83,3.045291447,-0.14448,-0.06464,0.158280763,2.79552,0.81536,2.912,-2.94,-0.88,3.068876016
25/01/2021 05:30,5.68904,-0.02528,5.689096167,2.75904,0.80472,2.874,2.93,-0.83,3.045291447,-0.18096,-0.02528,0.182717268,2.75904,0.80472,2.874,-2.94,-0.83,3.054914074
25/01/2021 06:00,5.44512,-0.26684,5.451654373,2.20512,0.64316,2.297,3.24,-0.91,3.365367736,-1.07488,-0.18684,1.0909978,2.20512,0.64316,2.297,-3.28,-0.83,3.383385878
25/01/2021 06:30,6.252,0.0435,6.25215133,2.652,0.7735,2.7625,3.6,-0.73,3.673268299,-0.968,0.0435,0.968976909,2.652,0.7735,2.7625,-3.62,-0.73,3.692871511
25/01/2021 07:00,7.08792,0.95606,7.152108825,3.27792,0.95606,3.4145,3.81,0,3.81,-0.51208,0.95606,1.084562884,3.27792,0.95606,3.4145,-3.79,0,3.79
25/01/2021 07:30,7.8192,-0.4819,7.834035758,3.7992,1.1081,3.9575,4.02,-1.59,4.323019778,-0.2508,2.1181,2.132896681,3.7992,1.1081,3.9575,-4.05,1.01,4.174038812
25/01/2021 08:00,8.35304,1.19672,8.438330167,4.10304,1.19672,4.274,4.25,0,4.25,-0.15696,1.19672,1.206969428,4.10304,1.19672,4.274,-4.26,0,4.26
25/01/2021 08:30,8.72224,-0.13768,8.723326567,4.12224,1.20232,4.294,4.6,-1.34,4.791200267,-0.51776,2.38232,2.437934372,4.12224,1.20232,4.294,-4.64,1.18,4.787692555
25/01/2021 09:00,8.97816,1.19238,9.056993268,4.08816,1.19238,4.2585,4.89,0,4.89,-0.82184,1.19238,1.44816817,4.08816,1.19238,4.2585,-4.91,0,4.91
25/01/2021 09:30,9.07056,-0.00692,9.07056264,4.09056,1.19308,4.261,4.98,-1.2,5.122538433,-1.03944,2.53308,2.738052191,4.09056,1.19308,4.261,-5.13,1.34,5.302122217
25/01/2021 10:00,8.81904,-0.14028,8.820155611,3.83904,1.11972,3.999,4.98,-1.26,5.13692515,-1.56096,2.45972,2.913214479,3.83904,1.11972,3.999,-5.4,1.34,5.563775696
25/01/2021 10:30,8.7792,-0.2219,8.782003886,3.7992,1.1081,3.9575,4.98,-1.33,5.154541687,-1.6008,2.4481,2.925022094,3.7992,1.1081,3.9575,-5.4,1.34,5.563775696
25/01/2021 11:00,8.73816,-0.26012,8.742030805,3.66816,1.06988,3.821,5.07,-1.33,5.241545574,-1.64184,2.33988,2.858439609,3.66816,1.06988,3.821,-5.31,1.27,5.4597619
25/01/2021 11:30,9.06552,1.18286,9.142363516,4.05552,1.18286,4.2245,5.01,0,5.01,-0.98448,1.18286,1.538947254,4.05552,1.18286,4.2245,-5.04,0,5.04
25/01/2021 12:00,8.81496,1.07478,8.880240529,3.68496,1.07478,3.8385,5.13,0,5.13,-1.45504,1.07478,1.808948161,3.68496,1.07478,3.8385,-5.14,0,5.14
25/01/2021 12:30,8.81296,1.05378,8.875737505,3.61296,1.05378,3.7635,5.2,0,5.2,-1.52704,1.05378,1.855344564,3.61296,1.05378,3.7635,-5.14,0,5.14
25/01/2021 13:00,8.4132,-0.5324,8.430028707,3.2832,0.9576,3.42,5.13,-1.49,5.34200337,-1.8568,2.1376,2.831437797,3.2832,0.9576,3.42,-5.14,1.18,5.273708373
25/01/2021 13:30,8.34112,-0.52134,8.357396619,3.32112,0.96866,3.4595,5.02,-1.49,5.236458727,-1.72888,1.99866,2.642663022,3.32112,0.96866,3.4595,-5.05,1.03,5.153969344
25/01/2021 14:00,8.05024,0.88382,8.098611106,3.03024,0.88382,3.1565,5.02,0,5.02,-2.01976,0.88382,2.204669646,3.03024,0.88382,3.1565,-5.05,0,5.05
25/01/2021 14:30,8.23944,1.02942,8.30349788,3.52944,1.02942,3.6765,4.71,0,4.71,-1.21056,1.02942,1.589075533,3.52944,1.02942,3.6765,-4.74,0,4.74
25/01/2021 15:00,8.72368,1.23774,8.811049486,4.24368,1.23774,4.4205,4.48,0,4.48,-0.20632,1.23774,1.254818015,4.24368,1.23774,4.4205,-4.45,0,4.45
25/01/2021 15:30,8.37696,1.09578,8.448324843,3.75696,1.09578,3.9135,4.62,0,4.62,-0.89304,1.09578,1.413596212,3.75696,1.09578,3.9135,-4.65,0,4.65
25/01/2021 16:00,8.89832,0.01076,8.898326506,4.52832,1.32076,4.717,4.37,-1.31,4.562126697,-0.12168,2.61076,2.613594039,4.52832,1.32076,4.717,-4.65,1.29,4.825619131
25/01/2021 16:30,8.90144,-0.25458,8.905079733,3.96144,1.15542,4.1265,4.94,-1.41,5.137285275,-1.00856,2.31542,2.52554213,3.96144,1.15542,4.1265,-4.97,1.16,5.103577177
25/01/2021 17:00,9.56888,-0.00116,9.56888007,4.41888,1.28884,4.603,5.15,-1.29,5.309105386,-0.77112,2.62884,2.739603219,4.41888,1.28884,4.603,-5.19,1.34,5.360195892
25/01/2021 17:30,10.34672,1.41946,10.44363354,4.86672,1.41946,5.0695,5.48,0,5.48,-0.64328,1.41946,1.558420948,4.86672,1.41946,5.0695,-5.51,0,5.51
25/01/2021 18:00,10.66208,1.51144,10.76867684,5.18208,1.51144,5.398,5.48,0,5.48,-0.37792,1.51144,1.557971245,5.18208,1.51144,5.398,-5.56,0,5.56
25/01/2021 18:30,10.69136,1.55498,10.80384846,5.33136,1.55498,5.5535,5.36,0,5.36,-0.03864,1.55498,1.555460012,5.33136,1.55498,5.5535,-5.37,0,5.37
25/01/2021 19:00,10.64832,2.99326,11.06102727,5.66832,1.65326,5.9045,4.98,1.34,5.157130985,0.67832,0.48326,0.832861483,5.66832,1.65326,5.9045,-4.99,-1.17,5.125329258
25/01/2021 19:30,10.19624,1.61182,10.32285202,5.52624,1.61182,5.7565,4.67,0,4.67,0.83624,1.61182,1.815836185,5.52624,1.61182,5.7565,-4.69,0,4.69
25/01/2021 20:00,9.71584,0.21212,9.718155267,5.35584,1.56212,5.579,4.36,-1.35,4.564219539,0.94584,2.86212,3.014356349,5.35584,1.56212,5.579,-4.41,1.3,4.597618949
25/01/2021 20:30,9.13072,1.39146,9.236136024,4.77072,1.39146,4.9695,4.36,0,4.36,0.43072,1.39146,1.456599001,4.77072,1.39146,4.9695,-4.34,0,4.34
25/01/2021 21:00,8.90432,1.40126,9.013902831,4.80432,1.40126,5.0045,4.1,0,4.1,0.69432,1.40126,1.563844573,4.80432,1.40126,5.0045,-4.11,0,4.11
25/01/2021 21:30,8.67256,1.42408,8.788703021,4.88256,1.42408,5.086,3.79,0,3.79,1.09256,1.42408,1.794907017,4.88256,1.42408,5.086,-3.79,0,3.79
25/01/2021 22:00,8.37712,-0.26834,8.381416697,4.97712,1.45166,5.1845,3.4,-1.72,3.810301825,1.55712,2.29166,2.770618749,4.97712,1.45166,5.1845,-3.42,0.84,3.521647342
25/01/2021 22:30,7.30176,0.53218,7.321127963,4.12176,1.20218,4.2935,3.18,-0.67,3.249815379,0.93176,0.53218,1.073029473,4.12176,1.20218,4.2935,-3.19,-0.67,3.259601203
25/01/2021 23:00,7.29312,0.65216,7.322220428,4.53312,1.32216,4.722,2.76,-0.67,2.840158446,1.78312,0.65216,1.898638881,4.53312,1.32216,4.722,-2.75,-0.67,2.830441662
25/01/2021 23:30,8.07016,1.79088,8.266482541,6.14016,1.79088,6.396,1.93,0,1.93,4.20016,1.79088,4.566026194,6.14016,1.79088,6.396,-1.94,0,1.94
26/01/2021 00:00,7.21872,0.86796,7.270713376,5.23872,1.52796,5.457,1.98,-0.66,2.087103256,3.29872,0.85796,3.408467251,5.23872,1.52796,5.457,-1.94,-0.67,2.052437575
26/01/2021 00:30,7.6776,1.6793,7.859108744,5.7576,1.6793,5.9975,1.92,0,1.92,3.8176,1.6793,4.170625643,5.7576,1.6793,5.9975,-1.94,0,1.94
26/01/2021 01:00,8.01288,1.68084,8.187274821,5.76288,1.68084,6.003,2.25,0,2.25,3.49288,1.68084,3.876265445,5.76288,1.68084,6.003,-2.27,0,2.27
26/01/2021 01:30,8.23224,1.74482,8.4151157,5.98224,1.74482,6.2315,2.25,0,2.25,3.71224,1.74482,4.101843811,5.98224,1.74482,6.2315,-2.27,0,2.27
26/01/2021 02:00,8.0796,1.7003,8.25657049,5.8296,1.7003,6.0725,2.25,0,2.25,3.5596,1.7003,3.94484122,5.8296,1.7003,6.0725,-2.27,0,2.27
26/01/2021 02:30,8.14056,1.71808,8.319886778,5.89056,1.71808,6.136,2.25,0,2.25,3.62056,1.71808,4.007524623,5.89056,1.71808,6.136,-2.27,0,2.27
26/01/2021 03:00,7.60992,1.53706,7.763596837,5.26992,1.53706,5.4895,2.34,0,2.34,2.93992,1.53706,3.317481432,5.26992,1.53706,5.4895,-2.33,0,2.33
26/01/2021 03:30,6.40128,0.26204,6.406641132,3.64128,1.06204,3.793,2.76,-0.8,2.873604009,0.87128,0.26204,0.909831743,3.64128,1.06204,3.793,-2.77,-0.8,2.883210017
26/01/2021 04:00,5.1344,-0.2358,5.139811767,1.9344,0.5642,2.015,3.2,-0.8,3.2984845,-1.2756,-0.3658,1.327013564,1.9344,0.5642,2.015,-3.21,-0.93,3.342005386
26/01/2021 04:30,4.88192,-0.30944,4.891717081,1.68192,0.49056,1.752,3.2,-0.8,3.2984845,-1.52808,-0.50944,1.610763049,1.68192,0.49056,1.752,-3.21,-1,3.362157046
26/01/2021 05:00,5.28552,-0.15964,5.287930276,2.19552,0.64036,2.287,3.09,-0.8,3.191880324,-0.89448,-0.23964,0.92602473,2.19552,0.64036,2.287,-3.09,-0.88,3.212864765
26/01/2021 05:30,5.01704,-0.49128,5.041036243,1.60704,0.46872,1.674,3.41,-0.96,3.542555575,-1.86296,-0.41128,1.90781844,1.60704,0.46872,1.674,-3.47,-0.88,3.579846365
26/01/2021 06:00,5.1308,-0.4156,5.147604491,1.4208,0.4144,1.48,3.71,-0.83,3.801710142,-2.2292,-0.4156,2.267610196,1.4208,0.4144,1.48,-3.65,-0.83,3.743180466
26/01/2021 06:30,5.49784,-0.31438,5.506821175,1.52784,0.44562,1.5915,3.97,-0.76,4.042091043,-2.46216,-0.31438,2.482149603,1.52784,0.44562,1.5915,-3.99,-0.76,4.061736082
26/01/2021 07:00,5.812,-0.2815,5.818813131,1.332,0.3885,1.3875,4.48,-0.67,4.529823396,-3.148,-0.2815,3.160561066,1.332,0.3885,1.3875,-4.48,-0.67,4.529823396
26/01/2021 07:30,6.25512,-1.23934,6.37671466,1.30512,0.38066,1.3595,4.95,-1.62,5.208349067,-3.67488,1.22066,3.872306012,1.30512,0.38066,1.3595,-4.98,0.84,5.050346523
26/01/2021 08:00,6.85496,0.47978,6.871729437,1.64496,0.47978,1.7135,5.21,0,5.21,-3.55504,0.47978,3.587268912,1.64496,0.47978,1.7135,-5.2,0,5.2
26/01/2021 08:30,7.25688,0.51534,7.275155163,1.76688,0.51534,1.8405,5.49,0,5.49,-3.78312,0.51534,3.818058702,1.76688,0.51534,1.8405,-5.55,0,5.55
26/01/2021 09:00,7.76776,-0.72232,7.801271794,2.11776,0.61768,2.206,5.65,-1.34,5.806728855,-3.60224,1.79768,4.025889517,2.11776,0.61768,2.206,-5.72,1.18,5.840445189
26/01/2021 09:30,8.35624,0.84182,8.398536054,2.88624,0.84182,3.0065,5.47,0,5.47,-2.60376,0.84182,2.736462507,2.88624,0.84182,3.0065,-5.49,0,5.49
26/01/2021 10:00,8.77872,1.00296,8.835827839,3.43872,1.00296,3.582,5.34,0,5.34,-1.89128,1.00296,2.140763602,3.43872,1.00296,3.582,-5.33,0,5.33
26/01/2021 10:30,8.062,0.721,8.094175993,2.472,0.721,2.575,5.59,0,5.59,-3.158,0.721,3.239259946,2.472,0.721,2.575,-5.63,0,5.63
26/01/2021 11:00,7.96128,0.64204,7.987126805,2.20128,0.64204,2.293,5.76,0,5.76,-3.59872,0.64204,3.655543872,2.20128,0.64204,2.293,-5.8,0,5.8
26/01/2021 11:30,8.25328,0.78554,8.290579223,2.69328,0.78554,2.8055,5.56,0,5.56,-2.91672,0.78554,3.020650369,2.69328,0.78554,2.8055,-5.61,0,5.61
26/01/2021 12:00,8.49552,0.88536,8.541529278,3.03552,0.88536,3.162,5.46,0,5.46,-2.46448,0.88536,2.618687457,3.03552,0.88536,3.162,-5.5,0,5.5
26/01/2021 12:30,9.09664,1.10152,9.163089304,3.77664,1.10152,3.934,5.32,0,5.32,-1.54336,1.10152,1.89612932,3.77664,1.10152,3.934,-5.32,0,5.32
26/01/2021 13:00,8.41816,0.84238,8.460202235,2.88816,0.84238,3.0085,5.53,0,5.53,-2.67184,0.84238,2.801487649,2.88816,0.84238,3.0085,-5.56,0,5.56
26/01/2021 13:30,8.37736,0.83048,8.4184237,2.84736,0.83048,2.966,5.53,0,5.53,-2.71264,0.83048,2.836919597,2.84736,0.83048,2.966,-5.56,0,5.56
26/01/2021 14:00,8.52168,0.91924,8.571116158,3.15168,0.91924,3.283,5.37,0,5.37,-2.23832,0.91924,2.419726968,3.15168,0.91924,3.283,-5.39,0,5.39
26/01/2021 14:30,8.04808,0.75194,8.083130919,2.57808,0.75194,2.6855,5.47,0,5.47,-2.91192,0.75194,3.007439418,2.57808,0.75194,2.6855,-5.49,0,5.49
26/01/2021 15:00,7.91128,0.71204,7.943258286,2.44128,0.71204,2.543,5.47,0,5.47,-3.04872,0.71204,3.130765817,2.44128,0.71204,2.543,-5.49,0,5.49
26/01/2021 15:30,8.09704,0.76622,8.133212763,2.62704,0.76622,2.7365,5.47,0,5.47,-2.91296,0.76622,3.012047319,2.62704,0.76622,2.7365,-5.54,0,5.54
26/01/2021 16:00,8.85632,1.03726,8.916855514,3.55632,1.03726,3.7045,5.3,0,5.3,-1.74368,1.03726,2.028873641,3.55632,1.03726,3.7045,-5.3,0,5.3
26/01/2021 16:30,9.74872,1.31796,9.837406172,4.51872,1.31796,4.707,5.23,0,5.23,-0.71128,1.31796,1.497644083,4.51872,1.31796,4.707,-5.23,0,5.23
26/01/2021 17:00,9.87568,1.25874,9.955575415,4.31568,1.25874,4.4955,5.56,0,5.56,-1.26432,1.25874,1.784077198,4.31568,1.25874,4.4955,-5.58,0,5.58
26/01/2021 17:30,10.2996,1.3328,10.3854762,4.5696,1.3328,4.76,5.73,0,5.73,-1.1904,1.3328,1.787010912,4.5696,1.3328,4.76,-5.76,0,5.76
26/01/2021 18:00,10.42072,1.33896,10.50638945,4.59072,1.33896,4.782,5.83,0,5.83,-1.24928,1.33896,1.831260331,4.59072,1.33896,4.782,-5.84,0,5.84
26/01/2021 18:30,10.35392,1.35156,10.44176105,4.63392,1.35156,4.827,5.72,0,5.72,-1.11608,1.35156,1.752811741,4.63392,1.35156,4.827,-5.75,0,5.75
26/01/2021 19:00,10.67528,1.61154,10.7962338,5.52528,1.61154,5.7555,5.15,0,5.15,0.35528,1.61154,1.650237877,5.52528,1.61154,5.7555,-5.17,0,5.17
26/01/2021 19:30,9.4052,-0.2164,9.407689196,4.4352,1.2936,4.62,4.97,-1.51,5.194323825,-0.5648,2.4736,2.537261516,4.4352,1.2936,4.62,-5,1.18,5.137353404
26/01/2021 20:00,8.86032,1.21926,8.943817163,4.18032,1.21926,4.3545,4.68,0,4.68,-0.52968,1.21926,1.329344143,4.18032,1.21926,4.3545,-4.71,0,4.71
26/01/2021 20:30,8.52328,1.17054,8.603282272,4.01328,1.17054,4.1805,4.51,0,4.51,-0.49672,1.17054,1.271571724,4.01328,1.17054,4.1805,-4.51,0,4.51
26/01/2021 21:00,7.59736,0.90048,7.650538752,3.08736,0.90048,3.216,4.51,0,4.51,-1.42264,0.90048,1.683677166,3.08736,0.90048,3.216,-4.51,0,4.51
26/01/2021 21:30,7.11312,0.07966,7.113566043,2.91312,0.84966,3.0345,4.2,-0.77,4.27,-1.30688,0.30966,1.343065393,2.91312,0.84966,3.0345,-4.22,-0.54,4.254409477
26/01/2021 22:00,6.38184,0.00762,6.381844549,2.39184,0.69762,2.4915,3.99,-0.69,4.049222148,-1.62816,0.00762,1.628177831,2.39184,0.69762,2.4915,-4.02,-0.69,4.078786584
26/01/2021 22:30,5.89208,-0.07106,5.892508485,2.12208,0.61894,2.2105,3.77,-0.69,3.832623123,-1.58792,-0.07106,1.589509185,2.12208,0.61894,2.2105,-3.71,-0.69,3.773618953
26/01/2021 23:00,5.2736,-0.3852,5.287649383,1.8336,0.5348,1.91,3.44,-0.92,3.560898763,-1.6564,-0.3552,1.69405667,1.8336,0.5348,1.91,-3.49,-0.89,3.601694046
26/01/2021 23:30,4.76504,-0.43728,4.785062173,1.65504,0.48272,1.724,3.11,-0.92,3.243223705,-1.46496,-0.51728,1.553604325,1.65504,0.48272,1.724,-3.12,-1,3.276339421
27/01/2021 00:00,5.08088,-0.17766,5.083985115,2.27088,0.66234,2.3655,2.81,-0.84,2.932865493,-0.55912,-0.33766,0.653168776,2.27088,0.66234,2.3655,-2.83,-1,3.001482967
27/01/2021 00:30,4.74208,-0.34356,4.754509039,1.70208,0.49644,1.773,3.04,-0.84,3.153918198,-1.31792,-0.50356,1.410845775,1.70208,0.49644,1.773,-3.02,-1,3.181257613
27/01/2021 01:00,5.65568,-0.05376,5.655935502,2.69568,0.78624,2.808,2.96,-0.84,3.076881538,-0.32432,-0.07376,0.332601864,2.69568,0.78624,2.808,-3.02,-0.86,3.140063694
27/01/2021 01:30,5.47576,-0.15582,5.477976584,2.34576,0.68418,2.4435,3.13,-0.84,3.240756085,-0.77424,-0.17582,0.793952297,2.34576,0.68418,2.4435,-3.12,-0.86,3.236355975
27/01/2021 02:00,5.46176,-0.14532,5.463692909,2.38176,0.69468,2.481,3.08,-0.84,3.19249119,-0.73824,-0.16532,0.756524289,2.38176,0.69468,2.481,-3.12,-0.86,3.236355975
27/01/2021 02:30,5.60832,-0.06174,5.608659827,2.66832,0.77826,2.7795,2.94,-0.84,3.057646153,-0.29168,-0.08174,0.302916903,2.66832,0.77826,2.7795,-2.96,-0.86,3.082401661
27/01/2021 03:00,5.0908,-0.2331,5.096133853,2.0808,0.6069,2.1675,3.01,-0.84,3.125012,-0.9292,-0.3731,1.001307271,2.0808,0.6069,2.1675,-3.01,-0.98,3.165517335
27/01/2021 03:30,4.72208,-0.36106,4.73586358,1.64208,0.47894,1.7105,3.08,-0.84,3.19249119,-1.36792,-0.50106,1.456800003,1.64208,0.47894,1.7105,-3.01,-0.98,3.165517335
27/01/2021 04:00,4.76872,-0.32704,4.779921087,1.75872,0.51296,1.832,3.01,-0.84,3.125012,-1.25128,-0.46704,1.33560024,1.75872,0.51296,1.832,-3.01,-0.98,3.165517335
27/01/2021 04:30,4.53136,-0.42252,4.551015996,1.43136,0.41748,1.491,3.1,-0.84,3.211790778,-1.64864,-0.56252,1.741965155,1.43136,0.41748,1.491,-3.08,-0.98,3.232150987
27/01/2021 05:00,4.66256,-0.36092,4.676508206,1.64256,0.47908,1.711,3.02,-0.84,3.134645115,-1.37744,-0.50092,1.465694989,1.64256,0.47908,1.711,-3.02,-0.98,3.175027559
27/01/2021 05:30,4.87472,-0.29904,4.8838837,1.85472,0.54096,1.932,3.02,-0.84,3.134645115,-1.16528,-0.43904,1.245244394,1.85472,0.54096,1.932,-3.02,-0.98,3.175027559
27/01/2021 06:00,4.64,-0.4725,4.663995739,1.26,0.3675,1.3125,3.38,-0.84,3.482814953,-2.17,-0.6125,2.254785189,1.26,0.3675,1.3125,-3.43,-0.98,3.567253846
27/01/2021 06:30,5.22176,-0.31532,5.231271757,1.42176,0.41468,1.481,3.8,-0.73,3.86948317,-2.36824,-0.31532,2.389139469,1.42176,0.41468,1.481,-3.79,-0.73,3.859663198
27/01/2021 07:00,5.92784,-0.16188,5.930049932,1.94784,0.56812,2.029,3.98,-0.73,4.046393456,-2.04216,-0.16188,2.048565986,1.94784,0.56812,2.029,-3.99,-0.73,4.056229777
27/01/2021 07:30,6.35384,-1.10888,6.449875782,1.92384,0.56112,2.004,4.43,-1.67,4.734321493,-2.51616,1.40112,2.879965,1.92384,0.56112,2.004,-4.44,0.84,4.518760892
27/01/2021 08:00,6.5348,-1.1436,6.634111244,1.8048,0.5264,1.88,4.73,-1.67,5.016153905,-2.9752,1.5364,3.348483239,1.8048,0.5264,1.88,-4.78,1.01,4.885539888
27/01/2021 08:30,7.08304,0.56672,7.105675703,1.94304,0.56672,2.024,5.14,0,5.14,-3.20696,0.56672,3.256649198,1.94304,0.56672,2.024,-5.15,0,5.15
27/01/2021 09:00,7.14392,0.54656,7.164797331,1.87392,0.54656,1.952,5.27,0,5.27,-3.34608,0.54656,3.390424634,1.87392,0.54656,1.952,-5.22,0,5.22
27/01/2021 09:30,7.3964,-0.8798,7.448542206,2.1264,0.6202,2.215,5.27,-1.5,5.479315651,-3.1536,1.7802,3.621367836,2.1264,0.6202,2.215,-5.28,1.16,5.405922678
27/01/2021 10:00,7.2544,0.5992,7.279104341,2.0544,0.5992,2.14,5.2,0,5.2,-3.1356,0.5992,3.192338954,2.0544,0.5992,2.14,-5.19,0,5.19
27/01/2021 10:30,6.8532,0.4676,6.869133861,1.6032,0.4676,1.67,5.25,0,5.25,-3.5868,0.4676,3.617151365,1.6032,0.4676,1.67,-5.19,0,5.19
27/01/2021 11:00,6.7104,0.3997,6.722293377,1.3704,0.3997,1.4275,5.34,0,5.34,-3.9496,0.3997,3.969773325,1.3704,0.3997,1.4275,-5.32,0,5.32
27/01/2021 11:30,6.6576,0.3843,6.668682347,1.3176,0.3843,1.3725,5.34,0,5.34,-4.0024,0.3843,4.020807413,1.3176,0.3843,1.3725,-5.32,0,5.32
27/01/2021 12:00,6.65088,0.38234,6.66186075,1.31088,0.38234,1.3655,5.34,0,5.34,-4.00912,0.38234,4.027310151,1.31088,0.38234,1.3655,-5.32,0,5.32
27/01/2021 12:30,6.46224,0.32732,6.47052426,1.12224,0.32732,1.169,5.34,0,5.34,-4.19776,0.32732,4.210502037,1.12224,0.32732,1.169,-5.32,0,5.32
27/01/2021 13:00,6.46968,-0.31426,6.477307979,1.21968,0.35574,1.2705,5.25,-0.67,5.292579711,-3.98032,-0.31426,3.992706682,1.21968,0.35574,1.2705,-5.2,-0.67,5.242985791
27/01/2021 13:30,6.23304,-0.38328,6.244813144,0.98304,0.28672,1.024,5.25,-0.67,5.292579711,-4.27696,-0.38328,4.294099487,0.98304,0.28672,1.024,-5.26,-0.67,5.302499411
27/01/2021 14:00,6.16728,0.26754,6.173080289,0.91728,0.26754,0.9555,5.25,0,5.25,-4.34272,0.26754,4.350953304,0.91728,0.26754,0.9555,-5.26,0,5.26
27/01/2021 14:30,5.98624,-0.48568,6.005909956,0.90624,0.26432,0.944,5.08,-0.75,5.135065725,-4.21376,-0.48568,4.241657506,0.90624,0.26432,0.944,-5.12,-0.75,5.174640084
27/01/2021 15:00,5.89648,-0.43186,5.912273628,0.81648,0.23814,0.8505,5.08,-0.67,5.123992584,-4.30352,-0.43186,4.325134385,0.81648,0.23814,0.8505,-5.12,-0.67,5.163651809
27/01/2021 15:30,5.80672,0.21196,5.810587251,0.72672,0.21196,0.757,5.08,0,5.08,-4.39328,0.21196,4.398390183,0.72672,0.21196,0.757,-5.12,0,5.12
27/01/2021 16:00,5.87488,0.17934,5.877616681,0.61488,0.17934,0.6405,5.26,0,5.26,-4.62512,0.17934,4.628595667,0.61488,0.17934,0.6405,-5.24,0,5.24
27/01/2021 16:30,6.0044,0.1617,6.006576916,0.5544,0.1617,0.5775,5.45,0,5.45,-4.9256,0.1617,4.928253469,0.5544,0.1617,0.5775,-5.48,0,5.48
27/01/2021 17:00,6.3416,-1.5112,6.519172954,0.4416,0.1288,0.46,5.9,-1.64,6.123691697,-5.4884,1.1388,5.605301062,0.4416,0.1288,0.46,-5.93,1.01,6.015396911
27/01/2021 17:30,6.79128,0.13454,6.792612535,0.46128,0.13454,0.4805,6.33,0,6.33,-5.91872,0.13454,5.920248935,0.46128,0.13454,0.4805,-6.38,0,6.38
27/01/2021 18:00,6.9572,0.1246,6.958315673,0.4272,0.1246,0.445,6.53,0,6.53,-6.1128,0.1246,6.114069758,0.4272,0.1246,0.445,-6.54,0,6.54
27/01/2021 18:30,6.82032,0.11676,6.821319359,0.40032,0.11676,0.417,6.42,0,6.42,-6.06968,0.11676,6.070802929,0.40032,0.11676,0.417,-6.47,0,6.47
27/01/2021 19:00,6.48128,-1.07296,6.569492644,0.40128,0.11704,0.418,6.08,-1.19,6.195361168,-5.73872,0.11704,5.739913379,0.40128,0.11704,0.418,-6.14,0,6.14
27/01/2021 19:30,6.24112,-0.60884,6.270746766,0.38112,0.11116,0.397,5.86,-0.72,5.904066395,-5.47888,-0.48884,5.500644562,0.38112,0.11116,0.397,-5.86,-0.6,5.890636638
27/01/2021 20:00,5.78128,-0.60296,5.812637887,0.40128,0.11704,0.418,5.38,-0.72,5.427964628,-5.00872,-0.58296,5.042530952,0.40128,0.11704,0.418,-5.41,-0.7,5.455098533
27/01/2021 20:30,5.59616,-0.69862,5.63959898,0.41616,0.12138,0.4335,5.18,-0.82,5.244501883,-4.76384,-0.69862,4.814794019,0.41616,0.12138,0.4335,-5.18,-0.82,5.244501883
27/01/2021 21:00,5.38336,-0.67902,5.426014472,0.48336,0.14098,0.5035,4.9,-0.82,4.968138484,-4.43664,-0.67902,4.488300642,0.48336,0.14098,0.5035,-4.92,-0.82,4.987865275
27/01/2021 21:30,5.20624,-0.76568,5.262242944,0.66624,0.19432,0.694,4.54,-0.96,4.640387915,-3.92376,-0.62568,3.973332103,0.66624,0.19432,0.694,-4.59,-0.82,4.662670908
27/01/2021 22:00,4.86184,-0.64988,4.905082283,0.65184,0.19012,0.679,4.21,-0.84,4.292982646,-3.56816,-0.80988,3.658916698,0.65184,0.19012,0.679,-4.22,-1,4.336865227
27/01/2021 22:30,4.69864,-0.59248,4.735847379,0.84864,0.24752,0.884,3.85,-0.84,3.940571025,-2.96136,-0.75248,3.0554671,0.84864,0.24752,0.884,-3.81,-1,3.939048108
27/01/2021 23:00,4.3004,-0.7178,4.35989415,0.8304,0.2422,0.865,3.47,-0.96,3.600347205,-2.6696,-0.7578,2.775072071,0.8304,0.2422,0.865,-3.5,-1,3.640054945
27/01/2021 23:30,4.03264,-0.58548,4.074919901,0.87264,0.25452,0.909,3.16,-0.84,3.269740051,-2.26736,-0.74548,2.386768066,0.87264,0.25452,0.909,-3.14,-1,3.29539072
28/01/2021 00:00,3.98864,-0.53998,4.025025149,1.02864,0.30002,1.0715,2.96,-0.84,3.076881538,-1.95136,-0.69998,2.073108258,1.02864,0.30002,1.0715,-2.98,-1,3.143310357
28/01/2021 00:30,4.57488,-0.32816,4.586634496,1.75488,0.51184,1.828,2.82,-0.84,2.94244796,-1.08512,-0.48816,1.189867892,1.75488,0.51184,1.828,-2.84,-1,3.010913483
28/01/2021 01:00,4.85128,-0.30296,4.860730645,1.84128,0.53704,1.918,3.01,-0.84,3.125012,-1.16872,-0.46296,1.257075336,1.84128,0.53704,1.918,-3.01,-1,3.17176607
28/01/2021 01:30,4.78056,-0.34692,4.793131273,1.69056,0.49308,1.761,3.09,-0.84,3.202139909,-1.38944,-0.50692,1.4790238,1.69056,0.49308,1.761,-3.08,-1,3.238271144
28/01/2021 02:00,4.48064,-0.44898,4.503078708,1.34064,0.39102,1.3965,3.14,-0.84,3.250415358,-1.79936,-0.60898,1.899619186,1.34064,0.39102,1.3965,-3.14,-1,3.29539072
28/01/2021 02:30,4.39424,-0.47418,4.419750202,1.25424,0.36582,1.3065,3.14,-0.84,3.250415358,-1.88576,-0.63418,1.989541417,1.25424,0.36582,1.3065,-3.14,-1,3.29539072
28/01/2021 03:00,4.42624,-0.51568,4.456178452,1.38624,0.40432,1.444,3.04,-0.92,3.176161205,-1.68376,-0.59568,1.786024188,1.38624,0.40432,1.444,-3.07,-1,3.228761372
28/01/2021 03:30,4.4656,-0.5042,4.493973854,1.4256,0.4158,1.485,3.04,-0.92,3.176161205,-1.5844,-0.5842,1.688671963,1.4256,0.4158,1.485,-3.01,-1,3.17176607
28/01/2021 04:00,4.21512,-0.61684,4.260015047,1.24512,0.36316,1.297,2.97,-0.98,3.127506994,-1.76488,-0.63684,1.876264001,1.24512,0.36316,1.297,-3.01,-1,3.17176607
28/01/2021 04:30,3.94584,-0.60538,3.9920093,0.97584,0.28462,1.0165,2.97,-0.89,3.100483833,-2.03416,-0.71538,2.156287423,0.97584,0.28462,1.0165,-3.01,-1,3.17176607
28/01/2021 05:00,3.66456,-0.78742,3.748203603,0.69456,0.20258,0.7235,2.97,-0.99,3.130654884,-2.31544,-0.79742,2.448906093,0.69456,0.20258,0.7235,-3.01,-1,3.17176607
28/01/2021 05:30,3.89296,-0.66622,3.949555247,0.73296,0.21378,0.7635,3.16,-0.88,3.280243893,-2.42704,-0.78622,2.551208547,0.73296,0.21378,0.7635,-3.16,-1,3.314453198
28/01/2021 06:00,4.10368,-0.62226,4.150589964,0.88368,0.25774,0.9205,3.22,-0.88,3.338083282,-2.35632,-0.74226,2.470464298,0.88368,0.25774,0.9205,-3.24,-1,3.390811112
28/01/2021 06:30,4.84944,-0.44808,4.870096919,1.30944,0.38192,1.364,3.54,-0.83,3.63600055,-2.25056,-0.45808,2.296705815,1.30944,0.38192,1.364,-3.56,-0.84,3.657758877
28/01/2021 07:00,6.13576,0.08168,6.136303643,2.64576,0.77168,2.756,3.49,-0.69,3.55755534,-0.91424,0.12168,0.922301903,2.64576,0.77168,2.756,-3.56,-0.65,3.61885341
28/01/2021 07:30,7.58208,-0.23606,7.585753848,4.16208,1.21394,4.3355,3.42,-1.45,3.714687066,0.72208,2.22394,2.338227673,4.16208,1.21394,4.3355,-3.44,1.01,3.585205712
28/01/2021 08:00,8.5328,1.5204,8.667196317,5.2128,1.5204,5.43,3.32,0,3.32,1.8828,1.5204,2.420031405,5.2128,1.5204,5.43,-3.33,0,3.33
28/01/2021 08:30,9.19056,0.47808,9.202986124,5.65056,1.64808,5.886,3.54,-1.17,3.728337431,2.10056,2.98808,3.652529863,5.65056,1.64808,5.886,-3.55,1.34,3.794482837
28/01/2021 09:00,9.53144,1.71542,9.684576101,5.88144,1.71542,6.1265,3.65,0,3.65,2.22144,1.71542,2.806681573,5.88144,1.71542,6.1265,-3.66,0,3.66
28/01/2021 09:30,9.302,1.6485,9.446944281,5.652,1.6485,5.8875,3.65,0,3.65,1.992,1.6485,2.585655865,5.652,1.6485,5.8875,-3.66,0,3.66
28/01/2021 10:00,9.64624,1.83932,9.8200328,6.30624,1.83932,6.569,3.34,0,3.34,2.96624,1.83932,3.490226039,6.30624,1.83932,6.569,-3.34,0,3.34
28/01/2021 10:30,8.4308,0.0894,8.431273984,4.9008,1.4294,5.105,3.53,-1.34,3.775778066,1.3408,2.7494,3.058912388,4.9008,1.4294,5.105,-3.56,1.32,3.796840792
28/01/2021 11:00,8.56392,1.42156,8.681103536,4.87392,1.42156,5.077,3.69,0,3.69,1.18392,1.42156,1.849999838,4.87392,1.42156,5.077,-3.69,0,3.69
28/01/2021 11:30,8.34888,1.37634,8.461566584,4.71888,1.37634,4.9155,3.63,0,3.63,1.07888,1.37634,1.74879783,4.71888,1.37634,4.9155,-3.64,0,3.64
28/01/2021 12:00,8.13912,1.22766,8.231186029,4.20912,1.22766,4.3845,3.93,0,3.93,0.26912,1.22766,1.256811302,4.20912,1.22766,4.3845,-3.94,0,3.94
28/01/2021 12:30,9.14,1.54,9.268829484,5.28,1.54,5.5,3.86,0,3.86,1.41,1.54,2.087989464,5.28,1.54,5.5,-3.87,0,3.87
28/01/2021 13:00,8.61256,1.31908,8.71298811,4.52256,1.31908,4.711,4.09,0,4.09,0.44256,1.31908,1.391341583,4.52256,1.31908,4.711,-4.08,0,4.08
28/01/2021 13:30,7.91256,1.07408,7.985127025,3.68256,1.07408,3.836,4.23,0,4.23,-0.54744,1.07408,1.205544856,3.68256,1.07408,3.836,-4.23,0,4.23
28/01/2021 14:00,6.6712,0.5866,6.696940271,2.0112,0.5866,2.095,4.66,0,4.66,-2.6688,0.5866,2.732506725,2.0112,0.5866,2.095,-4.68,0,4.68
28/01/2021 14:30,7.02384,0.84112,7.074023692,2.88384,0.84112,3.004,4.14,0,4.14,-1.25616,0.84112,1.511760828,2.88384,0.84112,3.004,-4.14,0,4.14
28/01/2021 15:00,6.9996,-0.7572,7.040436918,3.1296,0.9128,3.26,3.87,-1.67,4.214949585,-0.7504,1.9028,2.045421228,3.1296,0.9128,3.26,-3.88,0.99,4.004310178
28/01/2021 15:30,7.06984,-0.64088,7.09882841,2.97984,0.86912,3.104,4.09,-1.51,4.359839447,-1.13016,1.85912,2.175681227,2.97984,0.86912,3.104,-4.11,0.99,4.227552483
28/01/2021 16:00,6.44672,0.54446,6.469670428,1.86672,0.54446,1.9445,4.58,0,4.58,-2.71328,0.54446,2.767367892,1.86672,0.54446,1.9445,-4.58,0,4.58
28/01/2021 16:30,6.612,0.546,6.634505257,1.872,0.546,1.95,4.74,0,4.74,-2.898,0.546,2.948986266,1.872,0.546,1.95,-4.77,0,4.77
28/01/2021 17:00,7.25712,-0.89834,7.312510202,2.09712,0.61166,2.1845,5.16,-1.51,5.376402143,-3.10288,1.62166,3.501092037,2.09712,0.61166,2.1845,-5.2,1.01,5.297178494
28/01/2021 17:30,7.16136,-1.30502,7.279296274,1.25136,0.36498,1.3035,5.91,-1.67,6.141416775,-4.63864,1.37498,4.83813508,1.25136,0.36498,1.3035,-5.89,1.01,5.975968541
28/01/2021 18:00,7.09696,0.32578,7.104433394,1.11696,0.32578,1.1635,5.98,0,5.98,-4.84304,0.32578,4.853984863,1.11696,0.32578,1.1635,-5.96,0,5.96
28/01/2021 18:30,7.35112,0.46116,7.36557084,1.58112,0.46116,1.647,5.77,0,5.77,-4.19888,0.46116,4.224128526,1.58112,0.46116,1.647,-5.78,0,5.78
28/01/2021 19:00,6.82744,-1.30158,6.950399086,1.29744,0.37842,1.3515,5.53,-1.68,5.779558807,-4.32256,1.20842,4.488296319,1.29744,0.37842,1.3515,-5.62,0.83,5.680959426
28/01/2021 19:30,6.91944,-1.22058,7.026269668,1.84944,0.53942,1.9265,5.07,-1.76,5.366796065,-3.35056,1.36942,3.61960819,1.84944,0.53942,1.9265,-5.2,0.83,5.265823772
28/01/2021 20:00,6.7288,-0.6691,6.76198523,2.1288,0.6209,2.2175,4.6,-1.29,4.777457483,-2.5512,0.7009,2.645729058,2.1288,0.6209,2.2175,-4.68,0.08,4.680683711
28/01/2021 20:30,6.74416,0.02538,6.744207756,2.38416,0.69538,2.4835,4.36,-0.67,4.411178981,-1.96584,0.02538,1.966003828,2.38416,0.69538,2.4835,-4.35,-0.67,4.401295264
28/01/2021 21:00,6.22688,-0.08466,6.227455488,2.00688,0.58534,2.0905,4.22,-0.67,4.272856188,-2.25312,-0.08466,2.25470997,2.00688,0.58534,2.0905,-4.26,-0.67,4.31236594
28/01/2021 21:30,6.21728,0.01754,6.217304742,2.35728,0.68754,2.4555,3.86,-0.67,3.917716171,-1.49272,0.01754,1.492823047,2.35728,0.68754,2.4555,-3.85,-0.67,3.907863867
28/01/2021 22:00,6.46944,0.25442,6.474440783,3.16944,0.92442,3.3015,3.3,-0.67,3.367328318,-0.14056,0.25442,0.290665873,3.16944,0.92442,3.3015,-3.31,-0.67,3.377128958
28/01/2021 22:30,7.02168,0.61674,7.048713234,4.41168,1.28674,4.5955,2.61,-0.67,2.694624278,1.80168,0.61674,1.904315901,4.41168,1.28674,4.5955,-2.61,-0.67,2.694624278
28/01/2021 23:00,6.21576,0.33418,6.224736834,3.78576,1.10418,3.9435,2.43,-0.77,2.549078265,1.36576,0.31418,1.401431215,3.78576,1.10418,3.9435,-2.42,-0.79,2.54568262
28/01/2021 23:30,5.54616,0.07888,5.546720905,3.11616,0.90888,3.246,2.43,-0.83,2.567839559,0.69616,0.11888,0.706237354,3.11616,0.90888,3.246,-2.42,-0.79,2.54568262
29/01/2021 00:00,5.6884,0.2487,5.693834055,3.6984,1.0787,3.8525,1.99,-0.83,2.156153983,1.7084,0.2187,1.722341502,3.6984,1.0787,3.8525,-1.99,-0.86,2.167879148
29/01/2021 00:30,6.09352,0.42686,6.108452787,4.10352,1.19686,4.2745,1.99,-0.77,2.133775996,2.11352,0.41686,2.154237464,4.10352,1.19686,4.2745,-1.99,-0.78,2.137404969
29/01/2021 01:00,6.40624,0.54432,6.429323075,4.26624,1.24432,4.444,2.14,-0.7,2.251577225,2.10624,0.53432,2.172957616,4.26624,1.24432,4.444,-2.16,-0.71,2.273697429
29/01/2021 01:30,6.92048,0.75264,6.961286548,4.98048,1.45264,5.188,1.94,-0.7,2.062425756,3.04048,0.74264,3.129861467,4.98048,1.45264,5.188,-1.94,-0.71,2.065841233
29/01/2021 02:00,7.62128,1.04454,7.692527065,5.98128,1.74454,6.2305,1.64,-0.7,1.783143292,4.34128,1.03454,4.46284495,5.98128,1.74454,6.2305,-1.64,-0.71,1.787092611
29/01/2021 02:30,8.062,1.946,8.293537243,6.672,1.946,6.95,1.39,0,1.39,5.282,1.946,5.629070971,6.672,1.946,6.95,-1.39,0,1.39
29/01/2021 03:00,7.87648,1.93564,8.110834692,6.63648,1.93564,6.913,1.24,0,1.24,5.38648,1.93564,5.723711121,6.63648,1.93564,6.913,-1.25,0,1.25
29/01/2021 03:30,7.61008,1.82294,7.82537078,6.25008,1.82294,6.5105,1.36,0,1.36,4.88008,1.82294,5.209442489,6.25008,1.82294,6.5105,-1.37,0,1.37
29/01/2021 04:00,6.64144,0.78292,6.687427682,4.98144,1.45292,5.189,1.66,-0.67,1.790111728,3.33144,0.78292,3.422200491,4.98144,1.45292,5.189,-1.65,-0.67,1.780842497
29/01/2021 04:30,5.33768,0.17224,5.340458257,3.12768,0.91224,3.258,2.21,-0.74,2.330600781,0.90768,0.17224,0.923877481,3.12768,0.91224,3.258,-2.22,-0.74,2.340085469
29/01/2021 05:00,5.63576,0.36418,5.647514307,3.54576,1.03418,3.6935,2.09,-0.67,2.194766502,1.44576,0.36418,1.490922215,3.54576,1.03418,3.6935,-2.1,-0.67,2.204291269
29/01/2021 05:30,5.20128,0.14704,5.203357993,2.80128,0.81704,2.918,2.4,-0.67,2.491766442,0.42128,0.14704,0.446203541,2.80128,0.81704,2.918,-2.38,-0.67,2.472508847
29/01/2021 06:00,5.91432,0.29126,5.921487436,3.60432,1.05126,3.7545,2.31,-0.76,2.431810025,1.30432,0.38126,1.358900235,3.60432,1.05126,3.7545,-2.3,-0.67,2.395600134
29/01/2021 06:30,6.31584,1.03712,6.400425986,3.55584,1.03712,3.704,2.76,0,2.76,0.77584,1.03712,1.295200988,3.55584,1.03712,3.704,-2.78,0,2.78
29/01/2021 07:00,6.23328,0.87304,6.294122528,2.99328,0.87304,3.118,3.24,0,3.24,-0.25672,0.87304,0.910002198,2.99328,0.87304,3.118,-3.25,0,3.25
29/01/2021 07:30,7.09968,1.03824,7.175193266,3.55968,1.03824,3.708,3.54,0,3.54,-0.00032,1.03824,1.038240049,3.55968,1.03824,3.708,-3.56,0,3.56
