Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2021 08:00,7.58256,-0.32092,7.58934818,4.04256,1.17908,4.211,3.54,-1.5,3.844684642,0.42256,2.18908,2.22949057,4.04256,1.17908,4.211,-3.62,1.01,3.758257575
29/01/2021 08:30,7.41128,0.93954,7.470596138,3.22128,0.93954,3.3555,4.19,0,4.19,-0.97872,0.93954,1.356697553,3.22128,0.93954,3.3555,-4.2,0,4.2
29/01/2021 09:00,7.05912,0.79016,7.103205474,2.70912,0.79016,2.822,4.35,0,4.35,-1.65088,0.79016,1.830234302,2.70912,0.79016,2.822,-4.36,0,4.36
29/01/2021 09:30,6.58416,0.59038,6.610575728,2.02416,0.59038,2.1085,4.56,0,4.56,-2.53584,0.59038,2.603657629,2.02416,0.59038,2.1085,-4.56,0,4.56
29/01/2021 10:00,7.02152,0.75586,7.062086622,2.59152,0.75586,2.6995,4.43,0,4.43,-1.80848,0.75586,1.960082715,2.59152,0.75586,2.6995,-4.4,0,4.4
29/01/2021 10:30,6.85064,0.70602,6.88692476,2.42064,0.70602,2.5215,4.43,0,4.43,-2.03936,0.70602,2.158113401,2.42064,0.70602,2.5215,-4.46,0,4.46
29/01/2021 11:00,7.4012,1.0416,7.474134866,3.5712,1.0416,3.72,3.83,0,3.83,-0.2588,1.0416,1.07326977,3.5712,1.0416,3.72,-3.83,0,3.83
29/01/2021 11:30,8.09912,1.42016,8.222688076,4.86912,1.42016,5.072,3.23,0,3.23,1.63912,1.42016,2.168771265,4.86912,1.42016,5.072,-3.23,0,3.23
29/01/2021 12:00,8.26536,1.43948,8.389772262,4.93536,1.43948,5.141,3.33,0,3.33,1.59536,1.43948,2.148784819,4.93536,1.43948,5.141,-3.34,0,3.34
29/01/2021 12:30,8.29768,1.41974,8.418263185,4.86768,1.41974,5.0705,3.43,0,3.43,1.42768,1.41974,2.013437819,4.86768,1.41974,5.0705,-3.44,0,3.44
29/01/2021 13:00,8.49544,1.47742,8.622950229,5.06544,1.47742,5.2765,3.43,0,3.43,1.62544,1.47742,2.19654844,5.06544,1.47742,5.2765,-3.44,0,3.44
29/01/2021 13:30,8.20384,1.36612,8.316806755,4.68384,1.36612,4.879,3.52,0,3.52,1.15384,1.36612,1.788191992,4.68384,1.36612,4.879,-3.53,0,3.53
29/01/2021 14:00,8.38448,1.45964,8.51058481,5.00448,1.45964,5.213,3.38,0,3.38,1.63448,1.45964,2.191363457,5.00448,1.45964,5.213,-3.37,0,3.37
29/01/2021 14:30,6.54584,0.77462,6.591514048,2.65584,0.77462,2.7665,3.89,0,3.89,-1.22416,0.77462,1.448655877,2.65584,0.77462,2.7665,-3.88,0,3.88
29/01/2021 15:00,6.72008,-0.77706,6.764857534,2.89008,0.84294,3.0105,3.83,-1.62,4.158521372,-0.98992,1.85294,2.100792291,2.89008,0.84294,3.0105,-3.88,1.01,4.009301685
29/01/2021 15:30,6.72512,0.87066,6.781245302,2.98512,0.87066,3.1095,3.74,0,3.74,-0.73488,0.87066,1.139340796,2.98512,0.87066,3.1095,-3.72,0,3.72
29/01/2021 16:00,6.29536,-1.06802,6.385313168,2.23536,0.65198,2.3285,4.06,-1.72,4.409308336,-1.86464,1.49198,2.388071743,2.23536,0.65198,2.3285,-4.1,0.84,4.185164274
29/01/2021 16:30,5.95384,-0.28638,5.960723467,1.38384,0.40362,1.4415,4.57,-0.69,4.621796188,-3.18616,-0.22638,3.194192144,1.38384,0.40362,1.4415,-4.57,-0.63,4.613220133
29/01/2021 17:00,6.02248,-1.46136,6.19724442,1.09248,0.31864,1.138,4.93,-1.78,5.241497878,-3.90752,1.15864,4.075678986,1.09248,0.31864,1.138,-5,0.84,5.070069033
29/01/2021 17:30,6.95488,0.56434,6.977738563,1.93488,0.56434,2.0155,5.02,0,5.02,-3.11512,0.56434,3.165825682,1.93488,0.56434,2.0155,-5.05,0,5.05
29/01/2021 18:00,6.93952,0.52486,6.959340188,1.79952,0.52486,1.8745,5.14,0,5.14,-3.36048,0.52486,3.401220935,1.79952,0.52486,1.8745,-5.16,0,5.16
29/01/2021 18:30,6.47272,-1.49504,6.643135465,1.18272,0.34496,1.232,5.29,-1.84,5.600866004,-4.10728,1.17496,4.272034644,1.18272,0.34496,1.232,-5.29,0.83,5.354717546
29/01/2021 19:00,6.308,-0.326,6.316418289,1.248,0.364,1.3,5.06,-0.69,5.106828762,-3.852,-0.276,3.861875192,1.248,0.364,1.3,-5.1,-0.64,5.14
29/01/2021 19:30,6.06176,-0.31032,6.069697917,1.30176,0.37968,1.356,4.76,-0.69,4.809750513,-3.46824,-0.26032,3.47799586,1.30176,0.37968,1.356,-4.77,-0.64,4.8127435
29/01/2021 20:00,5.91,-0.2525,5.915391471,1.5,0.4375,1.5625,4.41,-0.69,4.463653212,-2.89,-0.2025,2.89708582,1.5,0.4375,1.5625,-4.39,-0.64,4.436406203
29/01/2021 20:30,5.38768,-0.44276,5.405842414,1.08768,0.31724,1.133,4.3,-0.76,4.36664631,-3.24232,-0.32276,3.258345132,1.08768,0.31724,1.133,-4.33,-0.64,4.37704238
29/01/2021 21:00,4.90768,-0.61026,4.945476746,0.78768,0.22974,0.8205,4.12,-0.84,4.204759208,-3.35232,-0.63026,3.411052191,0.78768,0.22974,0.8205,-4.14,-0.86,4.228380305
29/01/2021 21:30,4.5452,-0.6489,4.591286775,0.6552,0.1911,0.6825,3.89,-0.84,3.97966079,-3.2348,-0.7289,3.315905042,0.6552,0.1911,0.6825,-3.89,-0.92,3.997311597
29/01/2021 22:00,4.31408,-0.78256,4.384482455,0.57408,0.16744,0.598,3.74,-0.95,3.858769234,-3.15592,-0.82256,3.261354933,0.57408,0.16744,0.598,-3.73,-0.99,3.859144983
29/01/2021 22:30,3.88744,-0.86658,3.982857096,0.45744,0.13342,0.4765,3.43,-1,3.572800022,-3.01256,-0.85658,3.131971751,0.45744,0.13342,0.4765,-3.47,-0.99,3.608462276
29/01/2021 23:00,4.16976,-0.55882,4.207039131,1.16976,0.34118,1.2185,3,-0.9,3.132091953,-1.85024,-0.64882,1.960702795,1.16976,0.34118,1.2185,-3.02,-0.99,3.17812838
29/01/2021 23:30,4.04128,-0.47046,4.068571819,1.30128,0.37954,1.3555,2.74,-0.85,2.868815086,-1.45872,-0.61046,1.581304983,1.30128,0.37954,1.3555,-2.76,-0.99,2.932183487
30/01/2021 00:00,3.79896,-0.64322,3.853028556,1.18896,0.34678,1.2385,2.61,-0.99,2.791451235,-1.44104,-0.64322,1.57807739,1.18896,0.34678,1.2385,-2.63,-0.99,2.810160138
30/01/2021 00:30,3.79704,-0.64378,3.851229083,1.18704,0.34622,1.2365,2.61,-0.99,2.791451235,-1.44296,-0.64378,1.580058939,1.18704,0.34622,1.2365,-2.63,-0.99,2.810160138
30/01/2021 01:00,4.39816,-0.51512,4.42822312,1.62816,0.47488,1.696,2.77,-0.99,2.941598205,-1.20184,-0.44512,1.281620537,1.62816,0.47488,1.696,-2.83,-0.92,2.975785611
30/01/2021 01:30,4.8276,-0.2107,4.8321958,2.1576,0.6293,2.2475,2.67,-0.84,2.799017685,-0.5224,-0.2107,0.563290556,2.1576,0.6293,2.2475,-2.68,-0.84,2.808558349
30/01/2021 02:00,4.93992,-0.12544,4.9415124,2.44992,0.71456,2.552,2.49,-0.84,2.62786986,-0.02008,-0.19544,0.196468827,2.44992,0.71456,2.552,-2.47,-0.91,2.632299375
30/01/2021 02:30,5.54008,0.16044,5.542402674,3.43008,1.00044,3.573,2.11,-0.84,2.271057023,1.31008,0.09044,1.313198005,3.43008,1.00044,3.573,-2.12,-0.91,2.307054399
30/01/2021 03:00,6.524,0.6945,6.5608617,4.884,1.4245,5.0875,1.64,-0.73,1.795132307,3.244,0.6945,3.317509043,4.884,1.4245,5.0875,-1.64,-0.73,1.795132307
30/01/2021 03:30,7.15168,1.70674,7.352515777,5.85168,1.70674,6.0955,1.3,0,1.3,4.55168,1.03674,4.668256704,5.85168,1.70674,6.0955,-1.3,-0.67,1.462497863
30/01/2021 04:00,7.12432,1.02876,7.198213848,5.82432,1.69876,6.067,1.3,-0.67,1.462497863,4.52432,1.02876,4.639808035,5.82432,1.69876,6.067,-1.3,-0.67,1.462497863
30/01/2021 04:30,7.10896,1.05928,7.187446445,5.92896,1.72928,6.176,1.18,-0.67,1.356945098,4.74896,1.05928,4.865664929,5.92896,1.72928,6.176,-1.18,-0.67,1.356945098
30/01/2021 05:00,7.15792,1.09106,7.240596015,6.03792,1.76106,6.2895,1.12,-0.67,1.30510536,4.91792,1.09106,5.037494323,6.03792,1.76106,6.2895,-1.12,-0.67,1.30510536
30/01/2021 05:30,7.03664,1.02652,7.111121276,5.81664,1.69652,6.059,1.22,-0.67,1.391869247,4.59664,1.02652,4.709866516,5.81664,1.69652,6.059,-1.22,-0.67,1.391869247
30/01/2021 06:00,6.88296,0.92628,6.945007775,5.47296,1.59628,5.701,1.41,-0.67,1.561089363,4.05296,0.92628,4.157460691,5.47296,1.59628,5.701,-1.42,-0.67,1.570127383
30/01/2021 06:30,7.33592,0.25756,7.34044,5.78592,1.68756,6.027,1.55,-1.43,2.108885962,4.20592,2.12756,4.713414325,5.78592,1.68756,6.027,-1.58,0.44,1.640121947
30/01/2021 07:00,7.38136,1.64248,7.561892356,5.63136,1.64248,5.866,1.75,0,1.75,3.90136,1.64248,4.233007253,5.63136,1.64248,5.866,-1.73,0,1.73
30/01/2021 07:30,7.70288,1.68084,7.884134918,5.76288,1.68084,6.003,1.94,0,1.94,3.82288,1.68084,4.176078855,5.76288,1.68084,6.003,-1.94,0,1.94
30/01/2021 08:00,7.47256,1.51158,7.623911532,5.18256,1.51158,5.3985,2.29,0,2.29,2.89256,1.51158,3.263706091,5.18256,1.51158,5.3985,-2.29,0,2.29
30/01/2021 08:30,8.03792,1.63856,8.203233314,5.61792,1.63856,5.852,2.42,0,2.42,3.20792,1.63856,3.602170124,5.61792,1.63856,5.852,-2.41,0,2.41
30/01/2021 09:00,8.84384,1.87362,9.040130411,6.42384,1.87362,6.6915,2.42,0,2.42,4.01384,1.87362,4.429600823,6.42384,1.87362,6.6915,-2.41,0,2.41
30/01/2021 09:30,8.9524,1.7857,9.128756227,6.1224,1.7857,6.3775,2.83,0,2.83,3.2824,1.7857,3.736692956,6.1224,1.7857,6.3775,-2.84,0,2.84
30/01/2021 10:00,8.9328,1.7304,9.098857071,5.9328,1.7304,6.18,3,0,3,2.9428,1.7304,3.413847683,5.9328,1.7304,6.18,-2.99,0,2.99
30/01/2021 10:30,9.13064,1.75602,9.297967146,6.02064,1.75602,6.2715,3.11,0,3.11,2.91064,1.75602,3.399328088,6.02064,1.75602,6.2715,-3.11,0,3.11
30/01/2021 11:00,9.29864,0.43502,9.308810249,6.18864,1.80502,6.4465,3.11,-1.37,3.398381968,3.07864,2.98502,4.288166117,6.18864,1.80502,6.4465,-3.11,1.18,3.326334319
30/01/2021 11:30,8.92728,1.59754,9.069093794,5.47728,1.59754,5.7055,3.45,0,3.45,2.00728,1.59754,2.565405826,5.47728,1.59754,5.7055,-3.47,0,3.47
30/01/2021 12:00,8.80768,1.52474,8.938683295,5.22768,1.52474,5.4455,3.58,0,3.58,1.63768,1.52474,2.23759421,5.22768,1.52474,5.4455,-3.59,0,3.59
30/01/2021 12:30,8.79208,1.49394,8.918101112,5.12208,1.49394,5.3355,3.67,0,3.67,1.45208,1.49394,2.083360998,5.12208,1.49394,5.3355,-3.67,0,3.67
30/01/2021 13:00,8.66536,1.45698,8.786993493,4.99536,1.45698,5.2035,3.67,0,3.67,1.32536,1.45698,1.969611599,4.99536,1.45698,5.2035,-3.67,0,3.67
30/01/2021 13:30,8.84032,0.03426,8.840386386,5.26032,1.53426,5.4795,3.58,-1.5,3.881546084,1.59032,2.57426,3.025877104,5.26032,1.53426,5.4795,-3.67,1.04,3.814511764
30/01/2021 14:00,9.04344,1.64892,9.192537419,5.65344,1.64892,5.889,3.39,0,3.39,2.24344,1.64892,2.784234221,5.65344,1.64892,5.889,-3.41,0,3.41
30/01/2021 14:30,9.13688,1.72284,9.29788975,5.90688,1.72284,6.153,3.23,0,3.23,2.67688,1.72284,3.183373085,5.90688,1.72284,6.153,-3.23,0,3.23
30/01/2021 15:00,9.22376,1.76568,9.391239237,6.05376,1.76568,6.306,3.17,0,3.17,2.89376,1.76568,3.389907491,6.05376,1.76568,6.306,-3.16,0,3.16
30/01/2021 15:30,8.86704,1.64122,9.017649442,5.62704,1.64122,5.8615,3.24,0,3.24,2.38704,1.64122,2.896819471,5.62704,1.64122,5.8615,-3.24,0,3.24
30/01/2021 16:00,9.21896,1.76428,9.386261631,6.04896,1.76428,6.301,3.17,0,3.17,2.88896,1.76428,3.385081063,6.04896,1.76428,6.301,-3.16,0,3.16
30/01/2021 16:30,9.27448,1.75714,9.4394661,6.02448,1.75714,6.2755,3.25,0,3.25,2.77448,1.75714,3.284095043,6.02448,1.75714,6.2755,-3.25,0,3.25
30/01/2021 17:00,9.4316,0.3213,9.437071169,5.9016,1.7213,6.1475,3.53,-1.4,3.797486011,2.3416,2.8713,3.705057928,5.9016,1.7213,6.1475,-3.56,1.15,3.741136191
30/01/2021 17:30,9.30936,1.48148,9.426503413,5.07936,1.48148,5.291,4.23,0,4.23,0.83936,1.48148,1.702735505,5.07936,1.48148,5.291,-4.24,0,4.24
30/01/2021 18:00,9.39496,0.09478,9.395438077,4.88496,1.42478,5.0885,4.51,-1.33,4.702020842,0.23496,2.68478,2.695041716,4.88496,1.42478,5.0885,-4.65,1.26,4.817686167
30/01/2021 18:30,9.51216,2.65938,9.876917022,5.07216,1.47938,5.2835,4.44,1.18,4.594126685,0.64216,-0.03062,0.642889609,5.07216,1.47938,5.2835,-4.43,-1.51,4.68027777
30/01/2021 19:00,9.49896,1.55428,9.62528064,5.32896,1.55428,5.551,4.17,0,4.17,1.14896,1.55428,1.93284645,5.32896,1.55428,5.551,-4.18,0,4.18
30/01/2021 19:30,9.05776,1.49268,9.179929727,5.11776,1.49268,5.331,3.94,0,3.94,1.17776,1.49268,1.901371137,5.11776,1.49268,5.331,-3.94,0,3.94
30/01/2021 20:00,8.61032,-0.06324,8.610552235,4.96032,1.44676,5.167,3.65,-1.51,3.950012658,1.29032,2.45676,2.774994667,4.96032,1.44676,5.167,-3.67,1.01,3.806441908
30/01/2021 20:30,7.90952,0.57236,7.930201927,4.25952,1.24236,4.437,3.65,-0.67,3.710983697,0.58952,0.57236,0.821662826,4.25952,1.24236,4.437,-3.67,-0.67,3.730656779
30/01/2021 21:00,7.4192,0.4556,7.433175634,3.8592,1.1256,4.02,3.56,-0.67,3.622499137,0.2892,0.4556,0.539636915,3.8592,1.1256,4.02,-3.57,-0.67,3.632327078
30/01/2021 21:30,7.15152,0.45336,7.165875634,3.85152,1.12336,4.012,3.3,-0.67,3.367328318,0.54152,0.45336,0.706243018,3.85152,1.12336,4.012,-3.31,-0.67,3.377128958
30/01/2021 22:00,6.78816,0.39988,6.799927956,3.66816,1.06988,3.821,3.12,-0.67,3.191128327,0.58816,0.39988,0.711221625,3.66816,1.06988,3.821,-3.08,-0.67,3.152031091
30/01/2021 22:30,6.4008,0.2694,6.406466811,3.4608,1.0094,3.605,2.94,-0.74,3.031699194,0.5208,0.2694,0.586352283,3.4608,1.0094,3.605,-2.94,-0.74,3.031699194
30/01/2021 23:00,6.4496,0.4878,6.468020485,3.9696,1.1578,4.135,2.48,-0.67,2.568910275,1.4996,0.4878,1.576942929,3.9696,1.1578,4.135,-2.47,-0.67,2.559257705
30/01/2021 23:30,6.24608,0.44594,6.261978749,4.06608,1.18594,4.2355,2.18,-0.74,2.302172887,1.87608,0.43594,1.926063304,4.06608,1.18594,4.2355,-2.19,-0.75,2.314865007
31/01/2021 00:00,6.05496,0.35978,6.065639476,4.04496,1.17978,4.2135,2.01,-0.82,2.170829335,2.03496,0.35978,2.066519743,4.04496,1.17978,4.2135,-2.01,-0.82,2.170829335
31/01/2021 00:30,5.65792,0.17106,5.6605053,3.39792,0.99106,3.5395,2.26,-0.82,2.404163056,1.13792,0.17106,1.150705631,3.39792,0.99106,3.5395,-2.26,-0.82,2.404163056
31/01/2021 01:00,5.30896,-0.05322,5.309226747,2.62896,0.76678,2.7385,2.68,-0.82,2.802641611,-0.07104,-0.19322,0.205865612,2.62896,0.76678,2.7385,-2.7,-0.96,2.865588945
31/01/2021 01:30,5.2888,-0.0766,5.289354687,2.5488,0.7434,2.655,2.74,-0.82,2.860069929,-0.2112,-0.2166,0.302524379,2.5488,0.7434,2.655,-2.76,-0.96,2.922190959
31/01/2021 02:00,5.20288,-0.08416,5.203560627,2.52288,0.73584,2.628,2.68,-0.82,2.802641611,-0.17712,-0.22416,0.285690742,2.52288,0.73584,2.628,-2.7,-0.96,2.865588945
31/01/2021 02:30,4.9152,-0.1914,4.918925187,2.1552,0.6286,2.245,2.76,-0.82,2.87923601,-0.6348,-0.3314,0.716098457,2.1552,0.6286,2.245,-2.79,-0.96,2.950542323
31/01/2021 03:00,4.9344,-0.1858,4.937896819,2.1744,0.6342,2.265,2.76,-0.82,2.87923601,-0.5656,-0.3258,0.652724291,2.1744,0.6342,2.265,-2.74,-0.96,2.903308458
31/01/2021 03:30,4.83056,-0.18692,4.834175111,2.17056,0.63308,2.261,2.66,-0.82,2.783522948,-0.49944,-0.27692,0.57107355,2.17056,0.63308,2.261,-2.67,-0.91,2.820815485
31/01/2021 04:00,4.54016,-0.27162,4.548277723,1.88016,0.54838,1.9585,2.66,-0.82,2.783522948,-0.78984,-0.44162,0.904917372,1.88016,0.54838,1.9585,-2.67,-0.99,2.847630594
31/01/2021 04:30,4.43792,-0.30144,4.448145681,1.77792,0.51856,1.852,2.66,-0.82,2.783522948,-0.89208,-0.47144,1.008990783,1.77792,0.51856,1.852,-2.67,-0.99,2.847630594
31/01/2021 05:00,4.51288,-0.35916,4.527149412,1.92288,0.56084,2.003,2.59,-0.92,2.74854507,-0.69712,-0.42916,0.818629709,1.92288,0.56084,2.003,-2.62,-0.99,2.800803456
31/01/2021 05:30,4.31256,-0.44092,4.33504143,1.64256,0.47908,1.711,2.67,-0.92,2.824057365,-1.04744,-0.51092,1.165405423,1.64256,0.47908,1.711,-2.69,-0.99,2.86639146
31/01/2021 06:00,4.60312,-0.27284,4.611198911,2.01312,0.58716,2.097,2.59,-0.86,2.729047453,-0.59688,-0.40284,0.720101243,2.01312,0.58716,2.097,-2.61,-0.99,2.791451235
31/01/2021 06:30,5.10224,-0.16518,5.10491307,2.38224,0.69482,2.4815,2.72,-0.86,2.852718002,-0.37776,-0.13518,0.401218457,2.38224,0.69482,2.4815,-2.76,-0.83,2.882099929
31/01/2021 07:00,5.21208,-0.00356,5.212081216,2.42208,0.70644,2.523,2.79,-0.71,2.87892341,-0.39792,-0.01356,0.398150976,2.42208,0.70644,2.523,-2.82,-0.72,2.910463881
31/01/2021 07:30,5.19352,-0.07314,5.194034987,2.18352,0.63686,2.2745,3.01,-0.71,3.092604081,-0.82648,-0.08314,0.83065122,2.18352,0.63686,2.2745,-3.01,-0.72,3.094915185
31/01/2021 08:00,5.24144,-0.07958,5.242044091,2.16144,0.63042,2.2515,3.08,-0.71,3.160775221,-0.90856,-0.08958,0.912965416,2.16144,0.63042,2.2515,-3.07,-0.72,3.153299859
31/01/2021 08:30,5.78896,-0.04072,5.789103212,2.56896,0.74928,2.676,3.22,-0.79,3.31549393,-0.67104,0.02928,0.671678495,2.56896,0.74928,2.676,-3.24,-0.72,3.319036005
31/01/2021 09:00,5.88608,0.04344,5.886240294,2.44608,0.71344,2.548,3.44,-0.67,3.504639782,-1.02392,-0.00656,1.023941014,2.44608,0.71344,2.548,-3.47,-0.72,3.54391027
31/01/2021 09:30,6.4152,0.1686,6.417415134,2.8752,0.8386,2.995,3.54,-0.67,3.602846097,-0.6848,0.1186,0.694994245,2.8752,0.8386,2.995,-3.56,-0.72,3.632079294
31/01/2021 10:00,6.6124,0.1882,6.615077702,2.9424,0.8582,3.065,3.67,-0.67,3.730656779,-0.7376,0.1382,0.750435207,2.9424,0.8582,3.065,-3.68,-0.72,3.749773326
31/01/2021 10:30,6.74632,0.20976,6.749580194,3.01632,0.87976,3.142,3.73,-0.67,3.789696558,-0.66368,0.15976,0.682637825,3.01632,0.87976,3.142,-3.68,-0.72,3.749773326
31/01/2021 11:00,6.74616,0.16888,6.748273498,2.87616,0.83888,2.996,3.87,-0.67,3.927569223,-0.99384,0.11888,1.000924772,2.87616,0.83888,2.996,-3.87,-0.72,3.936406991
31/01/2021 11:30,6.6996,0.1553,6.701399723,2.8296,0.8253,2.9475,3.87,-0.67,3.927569223,-1.0404,0.1053,1.045715186,2.8296,0.8253,2.9475,-3.87,-0.72,3.936406991
31/01/2021 12:00,6.70296,0.73878,6.743550152,2.53296,0.73878,2.6385,4.17,0,4.17,-1.65704,0.73878,1.814270501,2.53296,0.73878,2.6385,-4.19,0,4.19
31/01/2021 12:30,6.59168,-0.03076,6.59175177,2.19168,0.63924,2.283,4.4,-0.67,4.450719043,-2.15832,-0.03076,2.158539182,2.19168,0.63924,2.283,-4.35,-0.67,4.401295264
31/01/2021 13:00,6.9012,0.0391,6.901310763,2.4312,0.7091,2.5325,4.47,-0.67,4.519933628,-2.0388,0.0391,2.039174894,2.4312,0.7091,2.5325,-4.47,-0.67,4.519933628
31/01/2021 13:30,7.05432,0.04876,7.054488514,2.46432,0.71876,2.567,4.59,-0.67,4.638642043,-2.12568,0.04876,2.126239168,2.46432,0.71876,2.567,-4.59,-0.67,4.638642043
31/01/2021 14:00,6.54736,-0.11952,6.548450809,1.88736,0.55048,1.966,4.66,-0.67,4.707918861,-2.79264,-0.11952,2.795196451,1.88736,0.55048,1.966,-4.68,-0.67,4.727716151
31/01/2021 14:30,6.54464,-0.07948,6.545122596,2.02464,0.59052,2.109,4.52,-0.67,4.569387267,-2.49536,-0.07948,2.496625442,2.02464,0.59052,2.109,-4.52,-0.67,4.569387267
31/01/2021 15:00,6.72752,-0.00864,6.727525548,2.26752,0.66136,2.362,4.46,-0.67,4.510044346,-2.17248,-0.00864,2.172497181,2.26752,0.66136,2.362,-4.44,-0.67,4.490267253
31/01/2021 15:30,6.836,0.023,6.836038692,2.376,0.693,2.475,4.46,-0.67,4.510044346,-2.124,0.023,2.124124526,2.376,0.693,2.475,-4.5,-0.67,4.549604378
31/01/2021 16:00,6.85848,-0.02586,6.858528753,2.20848,0.64414,2.3005,4.65,-0.67,4.69802086,-2.47152,-0.02586,2.471655285,2.20848,0.64414,2.3005,-4.68,-0.67,4.727716151
31/01/2021 16:30,7.04312,-0.04784,7.043282473,2.13312,0.62216,2.222,4.91,-0.67,4.955501993,-2.80688,-0.04784,2.807287659,2.13312,0.62216,2.222,-4.94,-0.67,4.985228179
31/01/2021 17:00,7.32736,-1.05702,7.403208483,2.06736,0.60298,2.1535,5.26,-1.66,5.515722981,-3.20264,1.56298,3.563679201,2.06736,0.60298,2.1535,-5.27,0.96,5.356724746
31/01/2021 17:30,7.7412,0.6041,7.764735298,2.0712,0.6041,2.1575,5.67,0,5.67,-3.6388,0.6041,3.688604377,2.0712,0.6041,2.1575,-5.71,0,5.71
31/01/2021 18:00,7.64424,-1.08418,7.720741639,1.97424,0.57582,2.0565,5.67,-1.66,5.908003047,-3.79576,1.57582,4.1098665,1.97424,0.57582,2.0565,-5.77,1,5.856014003
31/01/2021 18:30,7.37696,0.55328,7.397679204,1.89696,0.55328,1.976,5.48,0,5.48,-3.61304,0.55328,3.655157562,1.89696,0.55328,1.976,-5.51,0,5.51
31/01/2021 19:00,7.12624,-1.12568,7.21459992,1.86624,0.54432,1.944,5.26,-1.67,5.518740798,-3.37376,1.39432,3.650532126,1.86624,0.54432,1.944,-5.24,0.85,5.308493195
31/01/2021 19:30,6.66208,0.49644,6.68055107,1.70208,0.49644,1.773,4.96,0,4.96,-3.27792,0.49644,3.315299715,1.70208,0.49644,1.773,-4.98,0,4.98
31/01/2021 20:00,5.93952,-0.42014,5.954361045,1.19952,0.34986,1.2495,4.74,-0.77,4.802134942,-3.60048,-0.34014,3.61651095,1.19952,0.34986,1.2495,-4.8,-0.69,4.849340161
31/01/2021 20:30,5.71328,-0.42196,5.728840947,1.19328,0.34804,1.243,4.52,-0.77,4.585117229,-3.33672,-0.40196,3.360843971,1.19328,0.34804,1.243,-4.53,-0.75,4.591666364
31/01/2021 21:00,5.59648,-0.40936,5.611431546,1.23648,0.36064,1.288,4.36,-0.77,4.427471061,-3.13352,-0.38936,3.157617583,1.23648,0.36064,1.288,-4.37,-0.75,4.433892195
31/01/2021 21:30,5.08808,-0.55056,5.117780222,0.95808,0.27944,0.998,4.13,-0.83,4.212576409,-3.19192,-0.57056,3.242513223,0.95808,0.27944,0.998,-4.15,-0.85,4.236153916
31/01/2021 22:00,4.8756,-0.5367,4.905050688,1.0056,0.2933,1.0475,3.87,-0.83,3.958004548,-2.8444,-0.7067,2.930876362,1.0056,0.2933,1.0475,-3.85,-1,3.977750621
31/01/2021 22:30,4.56952,-0.60014,4.608761336,0.95952,0.27986,0.9995,3.61,-0.88,3.715709892,-2.65048,-0.72014,2.746569833,0.95952,0.27986,0.9995,-3.61,-1,3.745944474
31/01/2021 23:00,4.18808,-0.58306,4.228471716,1.01808,0.29694,1.0605,3.17,-0.88,3.289878417,-2.15192,-0.70306,2.263858001,1.01808,0.29694,1.0605,-3.17,-1,3.323988568
31/01/2021 23:30,3.88104,-0.63178,3.932126327,0.85104,0.24822,0.8865,3.03,-0.88,3.155202054,-2.15896,-0.75178,2.286106176,0.85104,0.24822,0.8865,-3.01,-1,3.17176607
01/02/2021 00:00,3.69896,-0.74072,3.77239595,0.88896,0.25928,0.926,2.81,-1,2.982633065,-1.95104,-0.74072,2.086917152,0.88896,0.25928,0.926,-2.84,-1,3.010913483
01/02/2021 00:30,3.74072,-0.72854,3.811004677,0.93072,0.27146,0.9695,2.81,-1,2.982633065,-1.90928,-0.72854,2.043555884,0.93072,0.27146,0.9695,-2.84,-1,3.010913483
01/02/2021 01:00,3.81448,-0.80036,3.89754202,0.68448,0.19964,0.713,3.13,-1,3.285863661,-2.48552,-0.80036,2.611203899,0.68448,0.19964,0.713,-3.17,-1,3.323988568
01/02/2021 01:30,3.83928,-0.67396,3.897985762,0.56928,0.16604,0.593,3.27,-0.84,3.376166465,-2.74072,-0.76396,2.845203156,0.56928,0.16604,0.593,-3.31,-0.93,3.438168117
01/02/2021 02:00,3.75096,-0.76472,3.828119329,0.60096,0.17528,0.626,3.15,-0.94,3.287263299,-2.52904,-0.82472,2.660113983,0.60096,0.17528,0.626,-3.13,-1,3.285863661
01/02/2021 02:30,3.74232,-0.82724,3.832660303,0.59232,0.17276,0.617,3.15,-1,3.304920574,-2.53768,-0.82724,2.669109552,0.59232,0.17276,0.617,-3.13,-1,3.285863661
01/02/2021 03:00,3.70584,-0.83788,3.799380607,0.55584,0.16212,0.579,3.15,-1,3.304920574,-2.50416,-0.83788,2.64061739,0.55584,0.16212,0.579,-3.06,-1,3.219254572
01/02/2021 03:30,3.55888,-0.84866,3.658667879,0.51888,0.15134,0.5405,3.04,-1,3.20024999,-2.54112,-0.84866,2.679088399,0.51888,0.15134,0.5405,-3.06,-1,3.219254572
01/02/2021 04:00,3.58912,-0.73984,3.664579867,0.54912,0.16016,0.572,3.04,-0.9,3.170425839,-2.51088,-0.83984,2.647612056,0.54912,0.16016,0.572,-3.06,-1,3.219254572
01/02/2021 04:30,3.6184,-0.7313,3.691560409,0.5784,0.1687,0.6025,3.04,-0.9,3.170425839,-2.4816,-0.8313,2.617135505,0.5784,0.1687,0.6025,-3.06,-1,3.219254572
01/02/2021 05:00,3.64528,-0.78346,3.728521939,0.60528,0.17654,0.6305,3.04,-0.96,3.187977415,-2.45472,-0.82346,2.589157517,0.60528,0.17654,0.6305,-3.06,-1,3.219254572
01/02/2021 05:30,3.69664,-0.68348,3.759294109,0.53664,0.15652,0.559,3.16,-0.84,3.269740051,-2.61336,-0.84348,2.746107973,0.53664,0.15652,0.559,-3.15,-1,3.304920574
01/02/2021 06:00,3.83856,-0.66542,3.895808857,0.59856,0.17458,0.6235,3.24,-0.84,3.347118163,-2.65144,-0.82542,2.776950171,0.59856,0.17458,0.6235,-3.25,-1,3.400367627
01/02/2021 06:30,4.35136,-0.65002,4.39964315,0.65136,0.18998,0.6785,3.7,-0.84,3.794153397,-3.01864,-0.69002,3.096500452,0.65136,0.18998,0.6785,-3.67,-0.88,3.774029677
01/02/2021 07:00,4.74712,-0.50084,4.773467189,0.71712,0.20916,0.747,4.03,-0.71,4.092065493,-3.34288,-0.50084,3.380190438,0.71712,0.20916,0.747,-4.06,-0.71,4.121613762
01/02/2021 07:30,5.19216,-0.50812,5.21696381,0.69216,0.20188,0.721,4.5,-0.71,4.555666801,-3.79784,-0.50812,3.831680389,0.69216,0.20188,0.721,-4.49,-0.71,4.54578926
01/02/2021 08:00,5.4524,-0.5168,5.476837409,0.6624,0.1932,0.69,4.79,-0.71,4.842334148,-4.1476,-0.5168,4.179673193,0.6624,0.1932,0.69,-4.81,-0.71,4.86211888
01/02/2021 08:30,5.83256,-1.46842,6.014566772,0.62256,0.18158,0.6485,5.21,-1.65,5.465034309,-4.59744,1.09158,4.725251469,0.62256,0.18158,0.6485,-5.22,0.91,5.298726262
01/02/2021 09:00,5.98184,-1.47738,6.161579461,0.59184,0.17262,0.6165,5.39,-1.65,5.636896309,-4.83816,1.18262,4.980600591,0.59184,0.17262,0.6165,-5.43,1.01,5.523133169
01/02/2021 09:30,6.05008,-1.34956,6.198772475,0.55008,0.16044,0.573,5.5,-1.51,5.703516459,-5.02992,1.17044,5.164302954,0.55008,0.16044,0.573,-5.58,1.01,5.670670154
01/02/2021 10:00,6.16288,0.19334,6.165911956,0.66288,0.19334,0.6905,5.5,0,5.5,-4.91712,0.19334,4.920919574,0.66288,0.19334,0.6905,-5.58,0,5.58
01/02/2021 10:30,6.17776,0.19768,6.180921938,0.67776,0.19768,0.706,5.5,0,5.5,-4.90224,0.19768,4.906224047,0.67776,0.19768,0.706,-5.58,0,5.58
01/02/2021 11:00,6.22056,0.23058,6.224832034,0.79056,0.23058,0.8235,5.43,0,5.43,-4.67944,0.23058,4.685117485,0.79056,0.23058,0.8235,-5.47,0,5.47
01/02/2021 11:30,6.17432,0.24626,6.179229034,0.84432,0.24626,0.8795,5.33,0,5.33,-4.48568,0.24626,4.492434646,0.84432,0.24626,0.8795,-5.33,0,5.33
01/02/2021 12:00,6.42048,0.35014,6.43002033,1.20048,0.35014,1.2505,5.22,0,5.22,-3.99952,0.35014,4.014817337,1.20048,0.35014,1.2505,-5.2,0,5.2
01/02/2021 12:30,6.92744,-0.08158,6.927920341,2.01744,0.58842,2.1015,4.91,-0.67,4.955501993,-2.93256,-0.08158,2.933694505,2.01744,0.58842,2.1015,-4.95,-0.67,4.995137636
01/02/2021 13:00,6.73448,-0.08536,6.73502095,2.00448,0.58464,2.088,4.73,-0.67,4.777216763,-2.74552,-0.08536,2.746846628,2.00448,0.58464,2.088,-4.75,-0.67,4.797019908
01/02/2021 13:30,6.30736,-0.22452,6.311354799,1.52736,0.44548,1.591,4.78,-0.67,4.82672767,-3.31264,-0.22452,3.320239901,1.52736,0.44548,1.591,-4.84,-0.67,4.886153907
01/02/2021 14:00,6.5492,-0.1044,6.550032061,1.9392,0.5656,2.02,4.61,-0.67,4.658433213,-2.6808,-0.1044,2.682832086,1.9392,0.5656,2.02,-4.62,-0.67,4.668329466
01/02/2021 14:30,5.99048,-0.26736,5.996443279,1.38048,0.40264,1.438,4.61,-0.67,4.658433213,-3.23952,-0.26736,3.250533987,1.38048,0.40264,1.438,-4.62,-0.67,4.668329466
01/02/2021 15:00,5.85656,-0.30642,5.864570594,1.24656,0.36358,1.2985,4.61,-0.67,4.658433213,-3.43344,-0.30642,3.447086226,1.24656,0.36358,1.2985,-4.68,-0.67,4.727716151
01/02/2021 15:30,5.76056,-0.40442,5.7747387,0.91056,0.26558,0.9485,4.85,-0.67,4.89605964,-3.95944,-0.40442,3.980040282,0.91056,0.26558,0.9485,-4.87,-0.67,4.915872252
01/02/2021 16:00,5.68864,-0.45748,5.707005607,0.72864,0.21252,0.759,4.96,-0.67,5.005047452,-4.27136,-0.45748,4.295789124,0.72864,0.21252,0.759,-5,-0.67,5.044690278
01/02/2021 16:30,5.81584,-0.50788,5.837973707,0.55584,0.16212,0.579,5.26,-0.67,5.302499411,-4.67416,-0.50788,4.701671384,0.55584,0.16212,0.579,-5.23,-0.67,5.272741223
01/02/2021 17:00,6.1384,-1.5363,6.327730419,0.4584,0.1337,0.4775,5.68,-1.67,5.920413837,-5.2716,1.1437,5.394239172,0.4584,0.1337,0.4775,-5.73,1.01,5.818333095
01/02/2021 17:30,6.48648,-1.06436,6.573224855,0.39648,0.11564,0.413,6.09,-1.18,6.203265269,-5.71352,1.12564,5.823347508,0.39648,0.11564,0.413,-6.11,1.01,6.192915307
01/02/2021 18:00,6.73776,0.12768,6.738969654,0.43776,0.12768,0.456,6.3,0,6.3,-5.91224,0.12768,5.91361852,0.43776,0.12768,0.456,-6.35,0,6.35
01/02/2021 18:30,6.62912,0.14266,6.630654858,0.48912,0.14266,0.5095,6.14,0,6.14,-5.69088,0.14266,5.692667832,0.48912,0.14266,0.5095,-6.18,0,6.18
01/02/2021 19:00,6.54104,0.17822,6.543467479,0.61104,0.17822,0.6365,5.93,0,5.93,-5.29896,0.17822,5.301956191,0.61104,0.17822,0.6365,-5.91,0,5.91
01/02/2021 19:30,6.39568,-0.45626,6.411933862,0.83568,0.24374,0.8705,5.56,-0.7,5.603891505,-4.76432,-0.37626,4.779154386,0.83568,0.24374,0.8705,-5.6,-0.62,5.634216893
01/02/2021 20:00,6.24152,-0.46414,6.258753698,1.15152,0.33586,1.1995,5.09,-0.8,5.152484837,-3.98848,-0.17414,3.992279731,1.15152,0.33586,1.1995,-5.14,-0.51,5.165239588
01/02/2021 20:30,6.03304,-0.31328,6.04116843,1.22304,0.35672,1.274,4.81,-0.67,4.856439025,-3.61696,-0.31328,3.630501894,1.22304,0.35672,1.274,-4.84,-0.67,4.886153907
01/02/2021 21:00,5.87336,-0.40152,5.88706854,1.26336,0.36848,1.316,4.61,-0.77,4.673863498,-3.35664,-0.40152,3.380569538,1.26336,0.36848,1.316,-4.62,-0.77,4.683727148
01/02/2021 21:30,5.98184,-0.16738,5.984181302,1.79184,0.52262,1.8665,4.19,-0.69,4.246433798,-2.42816,-0.17738,2.43463029,1.79184,0.52262,1.8665,-4.22,-0.7,4.277662913
01/02/2021 22:00,5.54456,-0.38492,5.557905091,1.59456,0.46508,1.661,3.95,-0.85,4.04042077,-2.38544,-0.31492,2.406137693,1.59456,0.46508,1.661,-3.98,-0.78,4.055712021
01/02/2021 22:30,5.15072,-0.38604,5.165166348,1.59072,0.46396,1.657,3.56,-0.85,3.660068305,-1.98928,-0.50604,2.052635233,1.59072,0.46396,1.657,-3.58,-0.97,3.709083445
01/02/2021 23:00,4.76616,-0.50362,4.792693841,1.49616,0.43638,1.5585,3.27,-0.94,3.402425605,-1.77384,-0.53362,1.85236569,1.49616,0.43638,1.5585,-3.27,-0.97,3.410835675
01/02/2021 23:30,5.28528,-0.06846,5.285723361,2.64528,0.77154,2.7555,2.64,-0.84,2.770415131,0.00528,-0.11846,0.118577612,2.64528,0.77154,2.7555,-2.64,-0.89,2.785982771
02/02/2021 00:00,5.35192,0.01806,5.351950472,2.94192,0.85806,3.0645,2.41,-0.84,2.552195134,0.56192,0.01806,0.562210148,2.94192,0.85806,3.0645,-2.38,-0.84,2.523885893
02/02/2021 00:30,5.18384,-0.06888,5.184297599,2.64384,0.77112,2.754,2.54,-0.84,2.675294376,0.12384,-0.06888,0.141706739,2.64384,0.77112,2.754,-2.52,-0.84,2.656313235
02/02/2021 01:00,5.02728,-0.23996,5.033003576,2.05728,0.60004,2.143,2.97,-0.84,3.086502875,-0.92272,-0.23996,0.953411244,2.05728,0.60004,2.143,-2.98,-0.84,3.096126612
02/02/2021 01:30,4.92648,-0.26936,4.933838262,1.95648,0.57064,2.038,2.97,-0.84,3.086502875,-1.02352,-0.26936,1.058370446,1.95648,0.57064,2.038,-2.98,-0.84,3.096126612
02/02/2021 02:00,5.0628,-0.2296,5.068003552,2.0928,0.6104,2.18,2.97,-0.84,3.086502875,-0.8872,-0.2296,0.916427848,2.0928,0.6104,2.18,-2.98,-0.84,3.096126612
02/02/2021 02:30,5.2588,-0.1491,5.260913252,2.3688,0.6909,2.4675,2.89,-0.84,3.009601302,-0.5312,-0.1491,0.551728421,2.3688,0.6909,2.4675,-2.9,-0.84,3.019205193
02/02/2021 03:00,5.05,-0.21,5.054364451,2.16,0.63,2.25,2.89,-0.84,3.009601302,-0.74,-0.21,0.769220385,2.16,0.63,2.25,-2.9,-0.84,3.019205193
02/02/2021 03:30,5.22424,-0.00418,5.224241672,2.45424,0.71582,2.5565,2.77,-0.72,2.862044724,-0.32576,-0.01418,0.326068474,2.45424,0.71582,2.5565,-2.78,-0.73,2.874247728
02/02/2021 04:00,5.29808,0.04944,5.298310674,2.63808,0.76944,2.748,2.66,-0.72,2.755721321,-0.02192,0.03944,0.045122057,2.63808,0.76944,2.748,-2.66,-0.73,2.758350957
02/02/2021 04:30,5.0056,-0.1492,5.00782308,2.2656,0.6608,2.36,2.74,-0.81,2.857218928,-0.4944,-0.1492,0.516422308,2.2656,0.6608,2.36,-2.76,-0.81,2.876404005
02/02/2021 05:00,5.06128,-0.13296,5.063026131,2.32128,0.67704,2.418,2.74,-0.81,2.857218928,-0.43872,-0.13296,0.45842513,2.32128,0.67704,2.418,-2.76,-0.81,2.876404005
02/02/2021 05:30,4.89912,-0.22984,4.904508457,1.98912,0.58016,2.072,2.91,-0.81,3.020629074,-0.93088,-0.22984,0.958834709,1.98912,0.58016,2.072,-2.92,-0.81,3.030264015
02/02/2021 06:00,4.7096,-0.3522,4.722750999,1.5696,0.4578,1.635,3.14,-0.81,3.242792007,-1.5704,-0.3522,1.60941014,1.5696,0.4578,1.635,-3.14,-0.81,3.242792007
02/02/2021 06:30,4.98504,-0.60228,5.021291169,1.29504,0.37772,1.349,3.69,-0.98,3.817918281,-2.43496,0.04772,2.43542756,1.29504,0.37772,1.349,-3.73,-0.33,3.744569401
02/02/2021 07:00,5.36944,-1.38558,5.545332979,1.48944,0.43442,1.5515,3.88,-1.82,4.285650476,-2.47056,1.07442,2.694075918,1.48944,0.43442,1.5515,-3.96,0.64,4.011383801
02/02/2021 07:30,5.47096,0.01778,5.470988891,1.02096,0.29778,1.0635,4.45,-0.28,4.458800287,-3.44904,-0.77222,3.534430739,1.02096,0.29778,1.0635,-4.47,-1.07,4.596281105
02/02/2021 08:00,5.70032,0.27426,5.706913934,0.94032,0.27426,0.9795,4.76,0,4.76,-3.84968,0.27426,3.85943709,0.94032,0.27426,0.9795,-4.79,0,4.79
02/02/2021 08:30,6.1196,-1.2272,6.241436053,0.9696,0.2828,1.01,5.15,-1.51,5.366805381,-4.2104,1.2928,4.404406884,0.9696,0.2828,1.01,-5.18,1.01,5.277546779
02/02/2021 09:00,6.29592,0.30506,6.303306295,1.04592,0.30506,1.0895,5.25,0,5.25,-4.20408,0.30506,4.215133479,1.04592,0.30506,1.0895,-5.25,0,5.25
02/02/2021 09:30,6.04968,-1.43676,6.217950418,0.79968,0.23324,0.833,5.25,-1.67,5.50921047,-4.45032,1.20324,4.610112211,0.79968,0.23324,0.833,-5.25,0.97,5.338857556
02/02/2021 10:00,6.11608,0.29344,6.123115351,1.00608,0.29344,1.048,5.11,0,5.11,-4.13392,0.29344,4.144321609,1.00608,0.29344,1.048,-5.14,0,5.14
02/02/2021 10:30,6.28912,0.44016,6.304504041,1.50912,0.44016,1.572,4.78,0,4.78,-3.30088,0.44016,3.330097536,1.50912,0.44016,1.572,-4.81,0,4.81
02/02/2021 11:00,6.0212,0.3241,6.029916272,1.1112,0.3241,1.1575,4.91,0,4.91,-3.8488,0.3241,3.862421812,1.1112,0.3241,1.1575,-4.96,0,4.96
02/02/2021 11:30,5.94248,0.30114,5.950105365,1.03248,0.30114,1.0755,4.91,0,4.91,-3.84752,0.30114,3.85928691,1.03248,0.30114,1.0755,-4.88,0,4.88
02/02/2021 12:00,5.96048,0.40264,5.97406401,1.38048,0.40264,1.438,4.58,0,4.58,-3.21952,0.40264,3.244599821,1.38048,0.40264,1.438,-4.6,0,4.6
02/02/2021 12:30,6.0176,0.3668,6.028768697,1.2576,0.3668,1.31,4.76,0,4.76,-3.5324,0.3668,3.551392966,1.2576,0.3668,1.31,-4.79,0,4.79
02/02/2021 13:00,6.08232,0.43526,6.097874043,1.49232,0.43526,1.5545,4.59,0,4.59,-3.10768,0.43526,3.138013105,1.49232,0.43526,1.5545,-4.6,0,4.6
02/02/2021 13:30,5.94488,0.44184,5.961276776,1.51488,0.44184,1.578,4.43,0,4.43,-2.84512,0.44184,2.879223923,1.51488,0.44184,1.578,-4.36,0,4.36
02/02/2021 14:00,5.67512,-1.30684,5.823643001,1.24512,0.36316,1.297,4.43,-1.67,4.734321493,-3.29488,1.20316,3.507681314,1.24512,0.36316,1.297,-4.54,0.84,4.617055339
02/02/2021 14:30,5.49208,-1.24856,5.632214911,0.86208,0.25144,0.898,4.63,-1.5,4.866918943,-3.79792,1.26144,4.001927935,0.86208,0.25144,0.898,-4.66,1.01,4.768196724
02/02/2021 15:00,5.47048,0.26264,5.476781098,0.90048,0.26264,0.938,4.57,0,4.57,-3.67952,0.26264,3.688881565,0.90048,0.26264,0.938,-4.58,0,4.58
02/02/2021 15:30,5.79368,-0.43976,5.81034567,1.30368,0.38024,1.358,4.49,-0.82,4.564263358,-3.19632,-0.08976,3.197580085,1.30368,0.38024,1.358,-4.5,-0.47,4.52447787
02/02/2021 16:00,5.64552,-0.41464,5.660726314,0.87552,0.25536,0.912,4.77,-0.67,4.81682468,-3.90448,-0.41464,3.926434821,0.87552,0.25536,0.912,-4.78,-0.67,4.82672767
02/02/2021 16:30,5.95784,-0.41688,5.972407086,0.86784,0.25312,0.904,5.09,-0.67,5.133906894,-4.24216,-0.41688,4.262594327,0.86784,0.25312,0.904,-5.11,-0.67,5.153736509
02/02/2021 17:00,8.1704,1.0122,8.232860074,3.4704,1.0122,3.615,4.7,0,4.7,-1.2296,1.0122,1.592628331,3.4704,1.0122,3.615,-4.7,0,4.7
02/02/2021 17:30,9.79952,0.32736,9.804986323,5.09952,1.48736,5.312,4.7,-1.16,4.841032948,0.39952,2.84736,2.875252198,5.09952,1.48736,5.312,-4.7,1.36,4.892811053
02/02/2021 18:00,9.89912,1.49016,10.01065201,5.10912,1.49016,5.322,4.79,0,4.79,0.29912,1.49016,1.519884732,5.10912,1.49016,5.322,-4.81,0,4.81
02/02/2021 18:30,9.18208,-0.22856,9.184924213,4.22208,1.23144,4.398,4.96,-1.46,5.170415844,-0.78792,2.41144,2.53689984,4.22208,1.23144,4.398,-5.01,1.18,5.147086555
02/02/2021 19:00,8.9876,1.2593,9.075394771,4.3176,1.2593,4.4975,4.67,0,4.67,-0.3724,1.2593,1.313209142,4.3176,1.2593,4.4975,-4.69,0,4.69
02/02/2021 19:30,8.62144,1.24292,8.71057276,4.26144,1.24292,4.439,4.36,0,4.36,-0.07856,1.24292,1.245400257,4.26144,1.24292,4.439,-4.34,0,4.34
02/02/2021 20:00,7.87008,1.05294,7.940204144,3.61008,1.05294,3.7605,4.26,0,4.26,-0.64992,1.05294,1.237367629,3.61008,1.05294,3.7605,-4.26,0,4.26
02/02/2021 20:30,8.65328,-0.15446,8.654658436,5.09328,1.48554,5.3055,3.56,-1.64,3.919591815,1.51328,2.46554,2.89290578,5.09328,1.48554,5.3055,-3.58,0.98,3.711711196
02/02/2021 21:00,7.41064,1.09102,7.490521334,3.74064,1.09102,3.8965,3.67,0,3.67,0.07064,1.09102,1.093304464,3.74064,1.09102,3.8965,-3.67,0,3.67
02/02/2021 21:30,6.93544,0.31742,6.942700012,3.38544,0.98742,3.5265,3.55,-0.67,3.612672141,-0.17456,0.31742,0.362252191,3.38544,0.98742,3.5265,-3.56,-0.67,3.622499137
02/02/2021 22:00,7.8052,0.8336,7.849588269,5.1552,1.5036,5.37,2.65,-0.67,2.733386178,2.5052,0.8336,2.640249231,5.1552,1.5036,5.37,-2.65,-0.67,2.733386178
02/02/2021 22:30,7.4324,0.8007,7.475405691,5.0424,1.4707,5.2525,2.39,-0.67,2.482136177,2.6524,0.8007,2.770621997,5.0424,1.4707,5.2525,-2.39,-0.67,2.482136177
02/02/2021 23:00,7.71824,1.05032,7.789377433,5.89824,1.72032,6.144,1.82,-0.67,1.939407126,4.08824,1.05032,4.22100443,5.89824,1.72032,6.144,-1.81,-0.67,1.930025907
02/02/2021 23:30,5.82104,0.34822,5.83144612,3.49104,1.01822,3.6365,2.33,-0.67,2.424417456,1.17104,0.34822,1.221716763,3.49104,1.01822,3.6365,-2.32,-0.67,2.414808481
03/02/2021 00:00,5.844,0.4395,5.860503071,3.804,1.1095,3.9625,2.04,-0.67,2.147207489,1.764,0.4395,1.81792636,3.804,1.1095,3.9625,-2.04,-0.67,2.147207489
03/02/2021 00:30,6.4192,0.6656,6.453615421,4.5792,1.3356,4.77,1.84,-0.67,1.958187938,2.7492,0.6656,2.828625815,4.5792,1.3356,4.77,-1.83,-0.67,1.948794499
03/02/2021 01:00,6.83768,0.85474,6.890896041,5.22768,1.52474,5.4455,1.61,-0.67,1.743846324,3.60768,0.85474,3.707551139,5.22768,1.52474,5.4455,-1.62,-0.67,1.753082999
03/02/2021 01:30,7.27,1.8025,7.490120576,6.18,1.8025,6.4375,1.09,0,1.09,5.09,1.8025,5.399732054,6.18,1.8025,6.4375,-1.09,0,1.09
03/02/2021 02:00,7.62712,0.48416,7.642471485,6.83712,1.99416,7.122,0.79,-1.51,1.704171353,6.04712,3.00416,6.752232046,6.83712,1.99416,7.122,-0.79,1.01,1.282263623
03/02/2021 02:30,7.11728,1.87754,7.360762939,6.43728,1.87754,6.7055,0.68,0,0.68,5.75728,1.87754,6.055693969,6.43728,1.87754,6.7055,-0.68,0,0.68
03/02/2021 03:00,6.60888,1.03884,6.690028655,5.85888,1.70884,6.103,0.75,-0.67,1.005683847,5.10888,1.03884,5.21342914,5.85888,1.70884,6.103,-0.75,-0.67,1.005683847
03/02/2021 03:30,5.88424,0.79832,5.938147455,5.03424,1.46832,5.244,0.85,-0.67,1.082312339,4.17424,0.79832,4.249893457,5.03424,1.46832,5.244,-0.86,-0.67,1.090183471
03/02/2021 04:00,4.92096,0.45028,4.941517925,3.84096,1.12028,4.001,1.08,-0.67,1.270944531,2.76096,0.45028,2.79743672,3.84096,1.12028,4.001,-1.08,-0.67,1.270944531
03/02/2021 04:30,4.18552,0.06786,4.186070072,2.73552,0.79786,2.8495,1.45,-0.73,1.623391512,1.26552,0.05786,1.266841999,2.73552,0.79786,2.8495,-1.47,-0.74,1.645752108
03/02/2021 05:00,3.59144,-0.27958,3.602305685,1.92144,0.56042,2.0015,1.67,-0.84,1.869358179,0.25144,-0.36958,0.44700274,1.92144,0.56042,2.0015,-1.67,-0.93,1.911491564
03/02/2021 05:30,3.87888,-0.31366,3.891541166,2.07888,0.60634,2.1655,1.8,-0.92,2.021484603,0.27888,-0.32366,0.427235123,2.07888,0.60634,2.1655,-1.8,-0.93,2.026055281
03/02/2021 06:00,4.96928,0.31854,4.979479034,3.38928,0.98854,3.5305,1.58,-0.67,1.716187635,1.81928,0.31854,1.846956266,3.38928,0.98854,3.5305,-1.57,-0.67,1.706985647
03/02/2021 06:30,4.34584,-0.24288,4.352621739,1.87584,0.54712,1.954,2.47,-0.79,2.593260496,-0.60416,-0.25288,0.654948548,1.87584,0.54712,1.954,-2.48,-0.8,2.605839596
03/02/2021 07:00,4.5164,-0.2073,4.521154969,1.5864,0.4627,1.6525,2.93,-0.67,3.005628054,-1.3336,-0.2073,1.349615593,1.5864,0.4627,1.6525,-2.92,-0.67,2.995880505
03/02/2021 07:30,4.5064,-0.4348,4.527327247,1.0464,0.3052,1.09,3.46,-0.74,3.538248154,-2.4536,-0.3648,2.480570902,1.0464,0.3052,1.09,-3.5,-0.67,3.563551599
03/02/2021 08:00,5.07432,0.38626,5.088999926,1.32432,0.38626,1.3795,3.75,0,3.75,-2.40568,0.38626,2.436491956,1.32432,0.38626,1.3795,-3.73,0,3.73
03/02/2021 08:30,5.14208,-1.18856,5.277656829,1.10208,0.32144,1.148,4.04,-1.51,4.312968815,-2.95792,1.33144,3.243766823,1.10208,0.32144,1.148,-4.06,1.01,4.183742344
03/02/2021 09:00,5.08448,-0.36536,5.097590097,1.04448,0.30464,1.088,4.04,-0.67,4.095180094,-3.01552,-0.36536,3.037572847,1.04448,0.30464,1.088,-4.06,-0.67,4.114911907
03/02/2021 09:30,5.30816,-0.30012,5.316637528,1.26816,0.36988,1.321,4.04,-0.67,4.095180094,-2.79184,-0.30012,2.807924963,1.26816,0.36988,1.321,-4.06,-0.67,4.114911907
03/02/2021 10:00,5.42992,-0.23544,5.435021913,1.48992,0.43456,1.552,3.94,-0.67,3.996561022,-2.46008,-0.23544,2.471320619,1.48992,0.43456,1.552,-3.95,-0.67,4.006419848
03/02/2021 10:30,5.45104,0.45822,5.470265318,1.57104,0.45822,1.6365,3.88,0,3.88,-2.27896,0.45822,2.324569691,1.57104,0.45822,1.6365,-3.85,0,3.85
03/02/2021 11:00,5.2576,-0.2857,5.265356802,1.3176,0.3843,1.3725,3.94,-0.67,3.996561022,-2.5924,-0.2857,2.608095522,1.3176,0.3843,1.3725,-3.91,-0.67,3.966988782
03/02/2021 11:30,5.2472,0.4046,5.262775788,1.3872,0.4046,1.445,3.86,0,3.86,-2.4328,0.4046,2.466215116,1.3872,0.4046,1.445,-3.82,0,3.82
03/02/2021 12:00,5.34512,0.43316,5.362642576,1.48512,0.43316,1.547,3.86,0,3.86,-2.27488,0.43316,2.315751843,1.48512,0.43316,1.547,-3.76,0,3.76
03/02/2021 12:30,5.55712,0.54166,5.583455762,1.85712,0.54166,1.9345,3.7,0,3.7,-1.80288,0.54166,1.882490863,1.85712,0.54166,1.9345,-3.66,0,3.66
03/02/2021 13:00,5.95048,0.73514,5.995718727,2.52048,0.73514,2.6255,3.43,0,3.43,-0.92952,0.73514,1.185089975,2.52048,0.73514,2.6255,-3.45,0,3.45
03/02/2021 13:30,5.73592,0.67256,5.775215598,2.30592,0.67256,2.402,3.43,0,3.43,-1.14408,0.67256,1.327123205,2.30592,0.67256,2.402,-3.45,0,3.45
03/02/2021 14:00,5.62664,-0.29098,5.634158948,2.39664,0.69902,2.4965,3.23,-0.99,3.378313189,-0.85336,0.38902,0.937848522,2.39664,0.69902,2.4965,-3.25,-0.31,3.264751139
03/02/2021 14:30,5.79744,-0.71658,5.841557793,2.37744,0.69342,2.4765,3.42,-1.41,3.699256682,-1.06256,1.45342,1.800406468,2.37744,0.69342,2.4765,-3.44,0.76,3.522953307
03/02/2021 15:00,5.38864,-1.07748,5.495307471,1.44864,0.42252,1.509,3.94,-1.5,4.215874761,-2.58136,1.49252,2.981783929,1.44864,0.42252,1.509,-4.03,1.07,4.169628281
03/02/2021 15:30,5.74048,0.52514,5.7644499,1.80048,0.52514,1.8755,3.94,0,3.94,-2.08952,0.52514,2.154498979,1.80048,0.52514,1.8755,-3.89,0,3.89
03/02/2021 16:00,5.66048,0.47264,5.680178025,1.62048,0.47264,1.688,4.04,0,4.04,-2.42952,0.47264,2.475066868,1.62048,0.47264,1.688,-4.05,0,4.05
03/02/2021 16:30,5.9056,0.4858,5.925547485,1.6656,0.4858,1.735,4.24,0,4.24,-2.5844,0.4858,2.629662526,1.6656,0.4858,1.735,-4.25,0,4.25
03/02/2021 17:00,6.43816,-0.77762,6.484951584,1.92816,0.56238,2.0085,4.51,-1.34,4.70485919,-2.61184,1.73238,3.134142411,1.92816,0.56238,2.0085,-4.54,1.17,4.688336592
03/02/2021 17:30,6.80032,0.51926,6.820116058,1.78032,0.51926,1.8545,5.02,0,5.02,-3.26968,0.51926,3.31065526,1.78032,0.51926,1.8545,-5.05,0,5.05
03/02/2021 18:00,7.17648,0.58814,7.20053983,2.01648,0.58814,2.1005,5.16,0,5.16,-3.14352,0.58814,3.19806608,2.01648,0.58814,2.1005,-5.16,0,5.16
03/02/2021 18:30,7.4524,0.7707,7.492145504,2.6424,0.7707,2.7525,4.81,0,4.81,-2.1976,0.7707,2.32882465,2.6424,0.7707,2.7525,-4.84,0,4.84
03/02/2021 19:00,7.50088,-0.45016,7.514375876,3.05088,0.88984,3.178,4.45,-1.34,4.647375603,-1.41912,2.10984,2.542700612,3.05088,0.88984,3.178,-4.47,1.22,4.633497599
03/02/2021 19:30,7.15648,-0.64186,7.185206347,2.97648,0.86814,3.1005,4.18,-1.51,4.444378472,-1.21352,1.97814,2.320704344,2.97648,0.86814,3.1005,-4.19,1.11,4.334535731
03/02/2021 20:00,6.63456,0.81508,6.684440276,2.79456,0.81508,2.911,3.84,0,3.84,-1.02544,0.81508,1.30991702,2.79456,0.81508,2.911,-3.82,0,3.82
03/02/2021 20:30,5.87664,0.57652,5.904851649,1.97664,0.57652,2.059,3.9,0,3.9,-1.93336,0.57652,2.017487596,1.97664,0.57652,2.059,-3.91,0,3.91
03/02/2021 21:00,5.63024,-0.48368,5.650977685,2.01024,0.58632,2.094,3.62,-1.07,3.774824499,-1.63976,0.63632,1.758896245,2.01024,0.58632,2.094,-3.65,0.05,3.65034245
03/02/2021 21:30,5.28384,-0.50888,5.308288236,1.92384,0.56112,2.004,3.36,-1.07,3.526258641,-1.46616,0.14112,1.472935844,1.92384,0.56112,2.004,-3.39,-0.42,3.415918617
03/02/2021 22:00,5.2316,-0.0162,5.231625082,2.2416,0.6538,2.335,2.99,-0.67,3.064147516,-0.7484,-0.0162,0.748575314,2.2416,0.6538,2.335,-2.99,-0.67,3.064147516
03/02/2021 22:30,4.67176,-0.13282,4.673647681,1.84176,0.53718,1.9185,2.83,-0.67,2.908229702,-1.00824,-0.13282,1.016950859,1.84176,0.53718,1.9185,-2.85,-0.67,2.927695339
03/02/2021 23:00,4.55664,-0.05848,4.557015251,2.09664,0.61152,2.184,2.46,-0.67,2.549607813,-0.31336,-0.05848,0.318770137,2.09664,0.61152,2.184,-2.41,-0.67,2.501399608
03/02/2021 23:30,4.45664,0.06402,4.457099803,2.51664,0.73402,2.6215,1.94,-0.67,2.052437575,0.57664,0.06402,0.580182945,2.51664,0.73402,2.6215,-1.94,-0.67,2.052437575
04/02/2021 00:00,4.45504,-0.97228,4.559902389,2.97504,0.86772,3.099,1.48,-1.84,2.361355543,1.47504,1.66772,2.226439534,2.97504,0.86772,3.099,-1.5,0.8,1.7
04/02/2021 00:30,4.42192,0.18556,4.425811677,3.00192,0.87556,3.127,1.42,-0.69,1.57876534,1.57192,0.22556,1.588020718,3.00192,0.87556,3.127,-1.43,-0.65,1.570795977
04/02/2021 01:00,5.11904,0.16472,5.121689487,3.47904,1.01472,3.624,1.64,-0.85,1.847187051,1.79904,0.59472,1.89479202,3.47904,1.01472,3.624,-1.68,-0.42,1.731704363
04/02/2021 01:30,5.43104,-0.56428,5.460275396,3.79104,1.10572,3.949,1.64,-1.67,2.340619576,2.11104,2.07572,2.960591731,3.79104,1.10572,3.949,-1.68,0.97,1.939922679
04/02/2021 02:00,4.97984,0.97412,5.074220748,3.33984,0.97412,3.479,1.64,0,1.64,1.65984,0.30412,1.687470829,3.33984,0.97412,3.479,-1.68,-0.67,1.808673547
04/02/2021 02:30,4.7652,0.2036,4.769547568,2.9952,0.8736,3.12,1.77,-0.67,1.892564398,1.3152,0.2036,1.330865884,2.9952,0.8736,3.12,-1.68,-0.67,1.808673547
04/02/2021 03:00,4.70856,0.18708,4.712275056,2.93856,0.85708,3.061,1.77,-0.67,1.892564398,1.25856,0.18708,1.272388384,2.93856,0.85708,3.061,-1.68,-0.67,1.808673547
04/02/2021 03:30,4.67064,0.81102,4.740530714,2.78064,0.81102,2.8965,1.89,0,1.89,0.89064,0.81102,1.204571729,2.78064,0.81102,2.8965,-1.89,0,1.89
04/02/2021 04:00,4.82968,0.21074,4.834275566,3.01968,0.88074,3.1455,1.81,-0.67,1.930025907,1.22968,0.21074,1.24760741,3.01968,0.88074,3.1455,-1.79,-0.67,1.911282292
04/02/2021 04:30,4.89976,0.23118,4.905210724,3.08976,0.90118,3.2185,1.81,-0.67,1.930025907,1.29976,0.23118,1.320159176,3.08976,0.90118,3.2185,-1.79,-0.67,1.911282292
04/02/2021 05:00,4.03648,-0.13436,4.038715563,1.83648,0.53564,1.913,2.2,-0.67,2.299760857,-0.38352,-0.13436,0.406374458,1.83648,0.53564,1.913,-2.22,-0.67,2.318900602
04/02/2021 05:30,4.27896,-0.09572,4.280030491,1.96896,0.57428,2.051,2.31,-0.67,2.405202694,-0.34104,-0.09572,0.354218294,1.96896,0.57428,2.051,-2.31,-0.67,2.405202694
04/02/2021 06:00,3.936,-0.442,3.96073983,1.296,0.378,1.35,2.64,-0.82,2.764416756,-1.354,-0.472,1.433910736,1.296,0.378,1.35,-2.65,-0.85,2.78298401
04/02/2021 06:30,4.47,-0.8725,4.554355745,1.5,0.4375,1.5625,2.97,-1.31,3.246074552,-1.51,0.4075,1.564019261,1.5,0.4375,1.5625,-3.01,-0.03,3.010149498
04/02/2021 07:00,4.99368,-0.97226,5.087448226,1.84368,0.53774,1.9205,3.15,-1.51,3.493222008,-1.29632,1.53774,2.011240873,1.84368,0.53774,1.9205,-3.14,1,3.29539072
04/02/2021 07:30,5.50136,-0.93502,5.580253063,1.97136,0.57498,2.0535,3.53,-1.51,3.839400995,-1.57864,1.57498,2.229947589,1.97136,0.57498,2.0535,-3.55,1,3.688156721
04/02/2021 08:00,5.71432,-0.94874,5.792543539,1.92432,0.56126,2.0045,3.79,-1.51,4.079730383,-1.89568,1.56126,2.455837016,1.92432,0.56126,2.0045,-3.82,1,3.948721312
04/02/2021 08:30,6.12712,0.52416,6.149499427,1.79712,0.52416,1.872,4.33,0,4.33,-2.52288,0.52416,2.576755169,1.79712,0.52416,1.872,-4.32,0,4.32
04/02/2021 09:00,5.85336,0.40348,5.86724973,1.38336,0.40348,1.441,4.47,0,4.47,-3.06664,0.40348,3.093069188,1.38336,0.40348,1.441,-4.45,0,4.45
04/02/2021 09:30,5.75944,0.34692,5.769878907,1.18944,0.34692,1.239,4.57,0,4.57,-3.39056,0.34692,3.408262108,1.18944,0.34692,1.239,-4.58,0,4.58
04/02/2021 10:00,5.962,0.441,5.978287798,1.512,0.441,1.575,4.45,0,4.45,-2.868,0.441,2.901707256,1.512,0.441,1.575,-4.38,0,4.38
04/02/2021 10:30,6.1664,0.5677,6.192477069,1.9464,0.5677,2.0275,4.22,0,4.22,-2.2936,0.5677,2.362812784,1.9464,0.5677,2.0275,-4.24,0,4.24
04/02/2021 11:00,5.81872,0.42546,5.834253907,1.45872,0.42546,1.5195,4.36,0,4.36,-2.91128,0.42546,2.942204522,1.45872,0.42546,1.5195,-4.37,0,4.37
04/02/2021 11:30,5.87872,0.44296,5.895384839,1.51872,0.44296,1.582,4.36,0,4.36,-2.85128,0.44296,2.885482837,1.51872,0.44296,1.582,-4.37,0,4.37
04/02/2021 12:00,5.80704,0.39872,5.820712259,1.36704,0.39872,1.424,4.44,0,4.44,-3.00296,0.39872,3.02931451,1.36704,0.39872,1.424,-4.37,0,4.37
04/02/2021 12:30,5.73136,0.32998,5.740851352,1.13136,0.32998,1.1785,4.6,0,4.6,-3.47864,0.32998,3.494255722,1.13136,0.32998,1.1785,-4.61,0,4.61
04/02/2021 13:00,5.7328,0.3304,5.742313123,1.1328,0.3304,1.18,4.6,0,4.6,-3.4772,0.3304,3.492861864,1.1328,0.3304,1.18,-4.61,0,4.61
04/02/2021 13:30,5.818,0.399,5.831665714,1.368,0.399,1.425,4.45,0,4.45,-3.062,0.399,3.087886818,1.368,0.399,1.425,-4.43,0,4.43
04/02/2021 14:00,5.92552,0.43036,5.941127587,1.47552,0.43036,1.537,4.45,0,4.45,-2.95448,0.43036,2.985659358,1.47552,0.43036,1.537,-4.43,0,4.43
04/02/2021 14:30,5.6596,-0.9872,5.745053176,1.2096,0.3528,1.26,4.45,-1.34,4.647375603,-3.2204,1.6928,3.638206701,1.2096,0.3528,1.26,-4.43,1.34,4.628228603
04/02/2021 15:00,5.8204,0.3997,5.834108008,1.3704,0.3997,1.4275,4.45,0,4.45,-3.0596,0.3997,3.085597552,1.3704,0.3997,1.4275,-4.43,0,4.43
04/02/2021 15:30,5.85928,0.41104,5.873679937,1.40928,0.41104,1.468,4.45,0,4.45,-3.02072,0.41104,3.048557561,1.40928,0.41104,1.468,-4.43,0,4.43
04/02/2021 16:00,6.22456,0.51758,6.246041647,1.77456,0.51758,1.8485,4.45,0,4.45,-2.59544,0.51758,2.646544511,1.77456,0.51758,1.8485,-4.37,0,4.37
