Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2021 16:30,6.1492,0.4606,6.166426275,1.5792,0.4606,1.645,4.57,0,4.57,-3.0108,0.4606,3.04582813,1.5792,0.4606,1.645,-4.59,0,4.59
04/02/2021 17:00,6.2128,0.3304,6.221579221,1.1328,0.3304,1.18,5.08,0,5.08,-3.9472,0.3304,3.961003913,1.1328,0.3304,1.18,-5.08,0,5.08
04/02/2021 17:30,6.80552,-0.89214,6.863746517,1.53552,0.44786,1.5995,5.27,-1.34,5.437692525,-3.73448,1.62786,4.073851869,1.53552,0.44786,1.5995,-5.27,1.18,5.400490718
04/02/2021 18:00,6.6524,0.3857,6.663571884,1.3224,0.3857,1.3775,5.33,0,5.33,-4.0476,0.3857,4.065935347,1.3224,0.3857,1.3775,-5.37,0,5.37
04/02/2021 18:30,6.53624,0.35182,6.545701693,1.20624,0.35182,1.2565,5.33,0,5.33,-4.06376,0.35182,4.078960977,1.20624,0.35182,1.2565,-5.27,0,5.27
04/02/2021 19:00,6.01224,-1.16018,6.123156657,1.06224,0.30982,1.1065,4.95,-1.47,5.163661492,-3.94776,1.48982,4.219522799,1.06224,0.30982,1.1065,-5.01,1.18,5.147086555
04/02/2021 19:30,6.05368,0.43274,6.06912724,1.48368,0.43274,1.5455,4.57,0,4.57,-3.09632,0.43274,3.126413512,1.48368,0.43274,1.5455,-4.58,0,4.58
04/02/2021 20:00,5.52152,0.31836,5.530690391,1.09152,0.31836,1.137,4.43,0,4.43,-3.25848,0.31836,3.273995266,1.09152,0.31836,1.137,-4.35,0,4.35
04/02/2021 20:30,5.10536,-0.38552,5.119895155,0.97536,0.28448,1.016,4.13,-0.67,4.183993308,-3.18464,-0.38552,3.207889898,0.97536,0.28448,1.016,-4.16,-0.67,4.213608904
04/02/2021 21:00,4.98488,-0.33316,4.996000821,1.15488,0.33684,1.203,3.83,-0.67,3.888161519,-2.67512,-0.33316,2.695786082,1.15488,0.33684,1.203,-3.83,-0.67,3.888161519
04/02/2021 21:30,4.86024,0.39382,4.876169301,1.35024,0.39382,1.4065,3.51,0,3.51,-2.15976,0.39382,2.195371825,1.35024,0.39382,1.4065,-3.51,0,3.51
04/02/2021 22:00,4.63088,0.48734,4.656452496,1.67088,0.48734,1.7405,2.96,0,2.96,-1.29912,0.48734,1.387520468,1.67088,0.48734,1.7405,-2.97,0,2.97
04/02/2021 22:30,4.59592,-0.47494,4.620394859,2.00592,0.58506,2.0895,2.59,-1.06,2.798517465,-0.61408,0.44506,0.758401378,2.00592,0.58506,2.0895,-2.62,-0.14,2.623737792
04/02/2021 23:00,3.67552,-0.44964,3.702920928,1.23552,0.36036,1.287,2.44,-0.81,2.570933683,-1.15448,-0.43964,1.235357195,1.23552,0.36036,1.287,-2.39,-0.8,2.520337279
04/02/2021 23:30,3.25536,-0.40302,3.28021247,1.15536,0.33698,1.2035,2.1,-0.74,2.226566864,-0.95464,-0.40302,1.036225193,1.15536,0.33698,1.2035,-2.11,-0.74,2.236000894
05/02/2021 00:00,3.2304,-0.3403,3.248274657,1.1304,0.3297,1.1775,2.1,-0.67,2.204291269,-0.9796,-0.3403,1.03702471,1.1304,0.3297,1.1775,-2.11,-0.67,2.213820228
05/02/2021 00:30,3.10464,-0.39448,3.129601253,0.94464,0.27552,0.984,2.16,-0.67,2.261526033,-1.16536,-0.39448,1.230316382,0.94464,0.27552,0.984,-2.11,-0.67,2.213820228
05/02/2021 01:00,3.34032,-0.47574,3.374028193,0.94032,0.27426,0.9795,2.4,-0.75,2.514458192,-1.44968,-0.48574,1.528893538,0.94032,0.27426,0.9795,-2.39,-0.76,2.507927431
05/02/2021 01:30,3.38736,-0.46202,3.418723483,0.98736,0.28798,1.0285,2.4,-0.75,2.514458192,-1.40264,-0.47202,1.479933056,0.98736,0.28798,1.0285,-2.39,-0.76,2.507927431
05/02/2021 02:00,3.33264,-0.39798,3.356319033,0.93264,0.27202,0.9715,2.4,-0.67,2.491766442,-1.45736,-0.39798,1.51072375,0.93264,0.27202,0.9715,-2.39,-0.67,2.482136177
05/02/2021 02:30,3.17952,-0.44264,3.210183422,0.77952,0.22736,0.812,2.4,-0.67,2.491766442,-1.61048,-0.44264,1.670202383,0.77952,0.22736,0.812,-2.39,-0.67,2.482136177
05/02/2021 03:00,3.21024,-0.43368,3.239401056,0.81024,0.23632,0.844,2.4,-0.67,2.491766442,-1.57976,-0.43368,1.638206336,0.81024,0.23632,0.844,-2.39,-0.67,2.482136177
05/02/2021 03:30,3.0972,0.2646,3.108482105,0.9072,0.2646,0.945,2.19,0,2.19,-1.2928,0.2646,1.319600318,0.9072,0.2646,0.945,-2.2,0,2.2
05/02/2021 04:00,2.94344,-0.55358,2.995044215,0.91344,0.26642,0.9515,2.03,-0.82,2.189360637,-1.13656,-0.55358,1.264207044,0.91344,0.26642,0.9515,-2.05,-0.82,2.207917571
05/02/2021 04:30,2.83016,-0.58662,2.890316358,0.80016,0.23338,0.8335,2.03,-0.82,2.189360637,-1.24984,-0.58662,1.380660367,0.80016,0.23338,0.8335,-2.05,-0.82,2.207917571
05/02/2021 05:00,3.0656,-0.4917,3.104782158,1.1256,0.3283,1.1725,1.94,-0.82,2.106181379,-0.8344,-0.4917,0.9685,1.1256,0.3283,1.1725,-1.96,-0.82,2.124617613
05/02/2021 05:30,3.14784,-0.67188,3.218745004,0.98784,0.28812,1.029,2.16,-0.96,2.363725872,-1.18216,-0.36188,1.23630878,0.98784,0.28812,1.029,-2.17,-0.65,2.265259367
05/02/2021 06:00,3.26648,-0.36186,3.28646227,1.05648,0.30814,1.1005,2.21,-0.67,2.309328907,-1.16352,-0.34186,1.212702375,1.05648,0.30814,1.1005,-2.22,-0.65,2.313201245
05/02/2021 06:30,3.66816,-0.64762,3.724890529,0.96816,0.28238,1.0085,2.7,-0.93,2.855678553,-1.78184,0.02238,1.781980541,0.96816,0.28238,1.0085,-2.75,-0.26,2.762263565
05/02/2021 07:00,4.0652,-1.3039,4.269192693,1.0152,0.2961,1.0575,3.05,-1.6,3.44419802,-2.0448,1.0161,2.283345408,1.0152,0.2961,1.0575,-3.06,0.72,3.143564855
05/02/2021 07:30,4.44536,0.23198,4.451408794,0.79536,0.23198,0.8285,3.65,0,3.65,-2.84464,0.23198,2.854083294,0.79536,0.23198,0.8285,-3.64,0,3.64
05/02/2021 08:00,4.61624,-1.25318,4.78331808,0.84624,0.24682,0.8815,3.77,-1.5,4.057449938,-2.90376,1.25682,3.164082592,0.84624,0.24682,0.8815,-3.75,1.01,3.88363232
05/02/2021 08:30,4.90936,0.20398,4.913595776,0.69936,0.20398,0.7285,4.21,0,4.21,-3.52064,0.20398,3.52654418,0.69936,0.20398,0.7285,-4.22,0,4.22
05/02/2021 09:00,5.19288,0.24584,5.19869599,0.84288,0.24584,0.878,4.35,0,4.35,-3.50712,0.24584,3.515725814,0.84288,0.24584,0.878,-4.35,0,4.35
05/02/2021 09:30,5.30936,0.32648,5.319388386,1.11936,0.32648,1.166,4.19,0,4.19,-3.10064,0.32648,3.117780877,1.11936,0.32648,1.166,-4.22,0,4.22
05/02/2021 10:00,5.51336,-1.14152,5.630293634,1.26336,0.36848,1.316,4.25,-1.51,4.510277153,-3.03664,1.39848,3.343191409,1.26336,0.36848,1.316,-4.3,1.03,4.421639967
05/02/2021 10:30,6.23096,0.57778,6.257690648,1.98096,0.57778,2.0635,4.25,0,4.25,-2.31904,0.57778,2.389932269,1.98096,0.57778,2.0635,-4.3,0,4.3
05/02/2021 11:00,6.83384,0.61362,6.861333591,2.10384,0.61362,2.1915,4.73,0,4.73,-2.66616,0.61362,2.735861592,2.10384,0.61362,2.1915,-4.77,0,4.77
05/02/2021 11:30,6.63784,0.46312,6.653976255,1.58784,0.46312,1.654,5.05,0,5.05,-3.49216,0.46312,3.52273496,1.58784,0.46312,1.654,-5.08,0,5.08
05/02/2021 12:00,6.45352,0.40936,6.466490238,1.40352,0.40936,1.462,5.05,0,5.05,-3.67648,0.40936,3.699200022,1.40352,0.40936,1.462,-5.08,0,5.08
05/02/2021 12:30,6.98712,0.61166,7.01384159,2.09712,0.61166,2.1845,4.89,0,4.89,-2.82288,0.61166,2.888386998,2.09712,0.61166,2.1845,-4.92,0,4.92
05/02/2021 13:00,6.61352,0.47936,6.630869687,1.64352,0.47936,1.712,4.97,0,4.97,-3.35648,0.47936,3.390537421,1.64352,0.47936,1.712,-5,0,5
05/02/2021 13:30,6.46632,-1.22024,6.580446793,1.81632,0.52976,1.892,4.65,-1.75,4.968400145,-2.87368,1.36976,3.183438267,1.81632,0.52976,1.892,-4.69,0.84,4.764630101
05/02/2021 14:00,6.03296,0.30128,6.040478127,1.03296,0.30128,1.076,5,0,5,-4.00704,0.30128,4.018350308,1.03296,0.30128,1.076,-5.04,0,5.04
05/02/2021 14:30,5.99464,0.27552,6.000968255,0.94464,0.27552,0.984,5.05,0,5.05,-4.09536,0.27552,4.104617497,0.94464,0.27552,0.984,-5.04,0,5.04
05/02/2021 15:00,5.84264,1.31702,5.989239004,1.05264,0.30702,1.0965,4.79,1.01,4.8953243,-3.76736,-1.36298,4.006334466,1.05264,0.30702,1.0965,-4.82,-1.67,5.101107723
05/02/2021 15:30,5.84648,0.37814,5.858695951,1.29648,0.37814,1.3505,4.55,0,4.55,-3.25352,0.37814,3.275420927,1.29648,0.37814,1.3505,-4.55,0,4.55
05/02/2021 16:00,5.55048,0.26264,5.556690382,0.90048,0.26264,0.938,4.65,0,4.65,-3.76952,0.26264,3.778658598,0.90048,0.26264,0.938,-4.67,0,4.67
05/02/2021 16:30,5.72752,0.20636,5.731236324,0.70752,0.20636,0.737,5.02,0,5.02,-4.32248,0.20636,4.327403124,0.70752,0.20636,0.737,-5.03,0,5.03
05/02/2021 17:00,5.89664,-1.36348,6.052226119,0.53664,0.15652,0.559,5.36,-1.52,5.571355311,-4.86336,1.16652,5.00130377,0.53664,0.15652,0.559,-5.4,1.01,5.493641779
05/02/2021 17:30,6.36552,-1.31714,6.500361732,0.69552,0.20286,0.7245,5.67,-1.52,5.870204426,-5.01448,1.21286,5.159073468,0.69552,0.20286,0.7245,-5.71,1.01,5.798637771
05/02/2021 18:00,6.60576,0.15918,6.607677614,0.54576,0.15918,0.5685,6.06,0,6.06,-5.51424,0.15918,5.516537052,0.54576,0.15918,0.5685,-6.06,0,6.06
05/02/2021 18:30,6.02528,-1.33346,6.171070786,0.60528,0.17654,0.6305,5.42,-1.51,5.626410934,-4.85472,1.18654,4.997617778,0.60528,0.17654,0.6305,-5.46,1.01,5.552630007
05/02/2021 19:00,5.28208,0.21644,5.286512593,0.74208,0.21644,0.773,4.54,0,4.54,-3.83792,0.21644,3.844018236,0.74208,0.21644,0.773,-4.58,0,4.58
05/02/2021 19:30,5.0488,-0.4941,5.072919894,0.5688,0.1659,0.5925,4.48,-0.66,4.52835511,-3.8912,-0.5041,3.923716892,0.5688,0.1659,0.5925,-4.46,-0.67,4.510044346
05/02/2021 20:00,5.0828,-0.3646,5.095859986,1.0128,0.2954,1.055,4.07,-0.66,4.123166259,-3.0772,-0.3746,3.099916934,1.0128,0.2954,1.055,-4.09,-0.67,4.144514447
05/02/2021 20:30,5.14896,-0.26072,5.155556614,1.36896,0.39928,1.426,3.78,-0.66,3.837186469,-2.41104,-0.27072,2.426191089,1.36896,0.39928,1.426,-3.78,-0.67,3.838919119
05/02/2021 21:00,5.00496,-0.26772,5.012115182,1.34496,0.39228,1.401,3.66,-0.66,3.719032132,-2.32504,-0.27772,2.341567723,1.34496,0.39228,1.401,-3.67,-0.67,3.730656779
05/02/2021 21:30,4.49728,-0.57996,4.534521033,1.09728,0.32004,1.143,3.4,-0.9,3.517101079,-2.35272,-0.56996,2.420773802,1.09728,0.32004,1.143,-3.45,-0.89,3.562948217
05/02/2021 22:00,4.1596,-0.3697,4.175996917,1.0296,0.3003,1.0725,3.13,-0.67,3.200906122,-2.0604,-0.3697,2.093305102,1.0296,0.3003,1.0725,-3.09,-0.67,3.161803283
05/02/2021 22:30,3.79144,-0.52708,3.827901592,0.90144,0.26292,0.939,2.89,-0.79,2.996030707,-1.98856,-0.64708,2.091191861,0.90144,0.26292,0.939,-2.89,-0.91,3.029884486
05/02/2021 23:00,3.51616,-0.49362,3.55063964,1.01616,0.29638,1.0585,2.5,-0.79,2.621850492,-1.44384,-0.52362,1.535855413,1.01616,0.29638,1.0585,-2.46,-0.82,2.593067681
05/02/2021 23:30,3.06544,-0.63758,3.131043061,0.86544,0.25242,0.9015,2.2,-0.89,2.373204585,-1.37456,-0.56758,1.487132223,0.86544,0.25242,0.9015,-2.24,-0.82,2.385372088
06/02/2021 00:00,2.6648,-0.6961,2.754217539,0.6648,0.1939,0.6925,2,-0.89,2.189086567,-1.3552,-0.7661,1.556751827,0.6648,0.1939,0.6925,-2.02,-0.96,2.236515146
06/02/2021 00:30,2.75736,-1.01202,2.937212735,0.50736,0.14798,0.5285,2.25,-1.16,2.531422525,-1.75264,-1.02202,2.028859741,0.50736,0.14798,0.5285,-2.26,-1.17,2.544896854
06/02/2021 01:00,2.71368,-0.81476,2.833353667,0.46368,0.13524,0.483,2.25,-0.95,2.442334948,-1.84632,-0.77476,2.002286343,0.46368,0.13524,0.483,-2.31,-0.91,2.482780699
06/02/2021 01:30,2.86808,-0.68306,2.948296771,0.53808,0.15694,0.5605,2.33,-0.84,2.47679228,-1.77192,-0.68306,1.899018549,0.53808,0.15694,0.5605,-2.31,-0.84,2.457986981
06/02/2021 02:00,2.7688,-0.6741,2.84967792,0.5688,0.1659,0.5925,2.2,-0.84,2.354909765,-1.6512,-0.6741,1.7835,0.5688,0.1659,0.5925,-2.22,-0.84,2.373604853
06/02/2021 02:30,2.65552,-0.70714,2.748059943,0.45552,0.13286,0.4745,2.2,-0.84,2.354909765,-1.76448,-0.70714,1.900904166,0.45552,0.13286,0.4745,-2.22,-0.84,2.373604853
06/02/2021 03:00,2.632,-0.714,2.727126693,0.432,0.126,0.45,2.2,-0.84,2.354909765,-1.788,-0.774,1.948337753,0.432,0.126,0.45,-2.22,-0.9,2.395495773
06/02/2021 03:30,2.51184,-0.76988,2.627176317,0.41184,0.12012,0.429,2.1,-0.89,2.280811259,-1.72816,-0.77988,1.895982542,0.41184,0.12012,0.429,-2.14,-0.9,2.321551206
06/02/2021 04:00,2.40184,-0.87238,2.555363428,0.47184,0.13762,0.4915,1.93,-1.01,2.178302091,-1.49816,-0.88238,1.738700046,0.47184,0.13762,0.4915,-1.97,-1.02,2.218400325
06/02/2021 04:30,2.45816,-0.99512,2.651945399,0.42816,0.12488,0.446,2.03,-1.12,2.318469323,-1.60184,-1.00512,1.891073134,0.42816,0.12488,0.446,-2.03,-1.13,2.323316595
06/02/2021 05:00,2.45336,-0.99652,2.648023301,0.42336,0.12348,0.441,2.03,-1.12,2.318469323,-1.60664,-1.00652,1.895883593,0.42336,0.12348,0.441,-2.03,-1.13,2.323316595
06/02/2021 05:30,2.30936,-1.05352,2.538315977,0.39936,0.11648,0.416,1.91,-1.17,2.239866067,-1.54064,-1.01352,1.844124291,0.39936,0.11648,0.416,-1.94,-1.13,2.245105788
06/02/2021 06:00,2.51184,-0.94988,2.685444507,0.41184,0.12012,0.429,2.1,-1.07,2.356883536,-1.73816,-0.94988,1.980775656,0.41184,0.12012,0.429,-2.15,-1.07,2.401541172
06/02/2021 06:30,2.8228,-0.7196,2.913078097,0.4128,0.1204,0.43,2.41,-0.84,2.552195134,-1.9572,-0.8796,2.145769792,0.4128,0.1204,0.43,-2.37,-1,2.572333571
06/02/2021 07:00,3.04088,-0.81016,3.146952558,0.41088,0.11984,0.428,2.63,-0.93,2.789587783,-2.22912,-0.88016,2.396592915,0.41088,0.11984,0.428,-2.64,-1,2.823047998
06/02/2021 07:30,3.23184,-0.70988,3.308884918,0.41184,0.12012,0.429,2.82,-0.83,2.939608818,-2.42816,-0.77988,2.550328175,0.41184,0.12012,0.429,-2.84,-0.9,2.979194522
06/02/2021 08:00,3.40968,-0.61426,3.464568234,0.49968,0.14574,0.5205,2.91,-0.76,3.007607022,-2.43032,-0.62426,2.50921419,0.49968,0.14574,0.5205,-2.93,-0.77,3.029488406
06/02/2021 08:30,3.72992,-0.67544,3.790583385,0.52992,0.15456,0.552,3.2,-0.83,3.305888685,-2.67008,-0.67544,2.754187067,0.52992,0.15456,0.552,-3.2,-0.83,3.305888685
06/02/2021 09:00,3.96368,-0.79976,4.043559719,0.58368,0.17024,0.608,3.38,-0.97,3.516432852,-2.84632,-0.71976,2.935914168,0.58368,0.17024,0.608,-3.43,-0.89,3.543585755
06/02/2021 09:30,4.2632,0.2051,4.268130768,0.7032,0.2051,0.7325,3.56,0,3.56,-2.8868,0.2051,2.894076753,0.7032,0.2051,0.7325,-3.59,0,3.59
06/02/2021 10:00,4.27128,0.22204,4.277047416,0.76128,0.22204,0.793,3.51,0,3.51,-2.77872,0.22204,2.787577192,0.76128,0.22204,0.793,-3.54,0,3.54
06/02/2021 10:30,4.39952,0.22736,4.405390879,0.77952,0.22736,0.812,3.62,0,3.62,-2.87048,0.22736,2.87947009,0.77952,0.22736,0.812,-3.65,0,3.65
06/02/2021 11:00,4.59776,0.28518,4.606595777,0.97776,0.28518,1.0185,3.62,0,3.62,-2.67224,0.28518,2.687414045,0.97776,0.28518,1.0185,-3.65,0,3.65
06/02/2021 11:30,4.47336,0.22848,4.479191088,0.78336,0.22848,0.816,3.69,0,3.69,-2.86664,0.22848,2.875730864,0.78336,0.22848,0.816,-3.65,0,3.65
06/02/2021 12:00,4.4532,0.2226,4.458760029,0.7632,0.2226,0.795,3.69,0,3.69,-2.8868,0.2226,2.895369579,0.7632,0.2226,0.795,-3.65,0,3.65
06/02/2021 12:30,4.73232,0.26026,4.739471263,0.89232,0.26026,0.9295,3.84,0,3.84,-2.94768,0.26026,2.959147284,0.89232,0.26026,0.9295,-3.84,0,3.84
06/02/2021 13:00,4.52792,0.27356,4.536176209,0.93792,0.27356,0.977,3.59,0,3.59,-2.66208,0.27356,2.67609884,0.93792,0.27356,0.977,-3.6,0,3.6
06/02/2021 13:30,4.42104,-0.62928,4.46560052,1.03104,0.30072,1.074,3.39,-0.93,3.51525248,-2.40896,-0.40928,2.443480796,1.03104,0.30072,1.074,-3.44,-0.71,3.512506228
06/02/2021 14:00,4.37272,-0.39754,4.390753722,1.24272,0.36246,1.2945,3.13,-0.76,3.220947066,-1.83728,-0.40754,1.881936941,1.24272,0.36246,1.2945,-3.08,-0.77,3.174791332
06/02/2021 14:30,4.1712,-0.4084,4.191145428,0.9312,0.2716,0.97,3.24,-0.68,3.310589071,-2.3288,-0.4084,2.364339231,0.9312,0.2716,0.97,-3.26,-0.68,3.330165161
06/02/2021 15:00,4.1856,-0.4042,4.205071343,0.9456,0.2758,0.985,3.24,-0.68,3.310589071,-2.3744,-0.4042,2.408558282,0.9456,0.2758,0.985,-3.32,-0.68,3.388923133
06/02/2021 15:30,4.11984,-0.42338,4.141537426,0.87984,0.25662,0.9165,3.24,-0.68,3.310589071,-2.36016,-0.42338,2.397833574,0.87984,0.25662,0.9165,-3.24,-0.68,3.310589071
06/02/2021 16:00,4.30024,-0.35618,4.314965614,1.11024,0.32382,1.1565,3.19,-0.68,3.261671351,-2.12976,-0.35618,2.15933829,1.11024,0.32382,1.1565,-3.24,-0.68,3.310589071
06/02/2021 16:30,4.5792,-0.4244,4.598824632,1.2192,0.3556,1.27,3.36,-0.78,3.449347764,-2.1608,-0.4244,2.202083559,1.2192,0.3556,1.27,-3.38,-0.78,3.468832657
06/02/2021 17:00,4.98952,-0.71014,5.039802442,1.19952,0.34986,1.2495,3.79,-1.06,3.935441525,-2.56048,-0.19014,2.567530146,1.19952,0.34986,1.2495,-3.76,-0.54,3.798578682
06/02/2021 17:30,5.43816,0.35238,5.449564739,1.20816,0.35238,1.2585,4.23,0,4.23,-3.02184,0.35238,3.04231633,1.20816,0.35238,1.2585,-4.23,0,4.23
06/02/2021 18:00,5.8108,0.3794,5.823172761,1.3008,0.3794,1.355,4.51,0,4.51,-3.2092,0.3794,3.231549009,1.3008,0.3794,1.355,-4.51,0,4.51
06/02/2021 18:30,6.0772,0.5096,6.098528675,1.7472,0.5096,1.82,4.33,0,4.33,-2.5728,0.5096,2.622783254,1.7472,0.5096,1.82,-4.32,0,4.32
06/02/2021 19:00,5.82616,-1.07362,5.924255249,1.49616,0.43638,1.5585,4.33,-1.51,4.585738763,-2.82384,1.44638,3.172709796,1.49616,0.43638,1.5585,-4.32,1.01,4.436496365
06/02/2021 19:30,5.50032,0.44926,5.518637028,1.54032,0.44926,1.6045,3.96,0,3.96,-2.42968,0.44926,2.470866134,1.54032,0.44926,1.6045,-3.97,0,3.97
06/02/2021 20:00,5.28976,0.49868,5.313213961,1.70976,0.49868,1.781,3.58,0,3.58,-1.88024,0.49868,1.945246565,1.70976,0.49868,1.781,-3.59,0,3.59
06/02/2021 20:30,5.23736,0.60298,5.271956435,2.06736,0.60298,2.1535,3.17,0,3.17,-1.10264,0.60298,1.256741759,2.06736,0.60298,2.1535,-3.17,0,3.17
06/02/2021 21:00,6.09464,-0.59448,6.123564583,3.58464,1.04552,3.734,2.51,-1.64,2.998282842,1.08464,2.04552,2.315296093,3.58464,1.04552,3.734,-2.5,1,2.692582404
06/02/2021 21:30,5.97952,0.41486,5.993894247,3.71952,1.08486,3.8745,2.26,-0.67,2.357222942,1.45952,0.41486,1.517335642,3.71952,1.08486,3.8745,-2.26,-0.67,2.357222942
06/02/2021 22:00,5.90368,0.43774,5.919886304,4.00368,1.16774,4.1705,1.9,-0.73,2.035411506,2.10368,0.43774,2.148740526,4.00368,1.16774,4.1705,-1.9,-0.73,2.035411506
06/02/2021 22:30,5.11624,0.02182,5.116286529,3.12624,0.91182,3.2565,1.99,-0.89,2.179954128,1.10624,0.18182,1.121082267,3.12624,0.91182,3.2565,-2.02,-0.73,2.147859399
06/02/2021 23:00,5.37968,0.43824,5.397500459,3.79968,1.10824,3.958,1.58,-0.67,1.716187635,2.20968,0.43824,2.252718358,3.79968,1.10824,3.958,-1.59,-0.67,1.725398505
06/02/2021 23:30,4.96328,0.41304,4.980436768,3.71328,1.08304,3.868,1.25,-0.67,1.418238344,2.45328,0.41304,2.487807227,3.71328,1.08304,3.868,-1.26,-0.67,1.427059915
07/02/2021 00:00,5.25776,0.46518,5.278298272,4.33776,1.26518,4.5185,0.92,-0.8,1.219180052,3.39776,0.76518,3.48285421,4.33776,1.26518,4.5185,-0.94,-0.5,1.064706532
07/02/2021 00:30,6.01632,0.79976,6.069243973,5.17632,1.50976,5.392,0.84,-0.71,1.099863628,4.33632,0.79976,4.409454297,5.17632,1.50976,5.392,-0.84,-0.71,1.099863628
07/02/2021 01:00,6.31872,0.88796,6.380806799,5.47872,1.59796,5.707,0.84,-0.71,1.099863628,4.63872,0.88796,4.722943595,5.47872,1.59796,5.707,-0.84,-0.71,1.099863628
07/02/2021 01:30,6.42336,1.62848,6.626575345,5.58336,1.62848,5.816,0.84,0,0.84,4.74336,1.62848,5.015118264,5.58336,1.62848,5.816,-0.84,0,0.84
07/02/2021 02:00,6.3864,1.6352,6.592418676,5.6064,1.6352,5.84,0.78,0,0.78,4.8264,1.6352,5.095882259,5.6064,1.6352,5.84,-0.78,0,0.78
07/02/2021 02:30,6.4172,1.6646,6.629581359,5.7072,1.6646,5.945,0.71,0,0.71,4.9972,1.6646,5.267153026,5.7072,1.6646,5.945,-0.71,0,0.71
07/02/2021 03:00,6.55256,1.70408,6.770519271,5.84256,1.70408,6.086,0.71,0,0.71,5.13256,1.70408,5.408055177,5.84256,1.70408,6.086,-0.71,0,0.71
07/02/2021 03:30,6.71816,1.75238,6.942946741,6.00816,1.75238,6.2585,0.71,0,0.71,5.29816,1.75238,5.580442191,6.00816,1.75238,6.2585,-0.71,0,0.71
07/02/2021 04:00,6.05232,1.76526,6.3045,6.05232,1.76526,6.3045,0,0,0,6.05232,1.76526,6.3045,6.05232,1.76526,6.3045,0,0,0
07/02/2021 04:30,5.964,1.7395,6.2125,5.964,1.7395,6.2125,0,0,0,5.964,1.7395,6.2125,5.964,1.7395,6.2125,0,0,0
07/02/2021 05:00,5.96256,1.73908,6.211,5.96256,1.73908,6.211,0,0,0,5.96256,1.73908,6.211,5.96256,1.73908,6.211,0,0,0
07/02/2021 05:30,6.56096,1.71528,6.781473409,5.88096,1.71528,6.126,0.68,0,0.68,5.20096,1.71528,5.476510787,5.88096,1.71528,6.126,-0.68,0,0.68
07/02/2021 06:00,6.56288,1.71584,6.783472621,5.88288,1.71584,6.128,0.68,0,0.68,5.20288,1.71584,5.478509578,5.88288,1.71584,6.128,-0.68,0,0.68
07/02/2021 06:30,6.67952,1.74986,6.904925593,5.99952,1.74986,6.2495,0.68,0,0.68,5.31952,1.74986,5.599937772,5.99952,1.74986,6.2495,-0.68,0,0.68
07/02/2021 07:00,6.8784,1.7612,7.100296614,6.0384,1.7612,6.29,0.84,0,0.84,5.1984,1.7612,5.488641726,6.0384,1.7612,6.29,-0.84,0,0.84
07/02/2021 07:30,6.99144,0.24042,6.995572532,6.00144,1.75042,6.2515,0.99,-1.51,1.805602393,4.98144,2.72042,5.675863762,6.00144,1.75042,6.2515,-1.02,0.97,1.407586587
07/02/2021 08:00,7.08248,0.22614,7.086089348,5.95248,1.73614,6.2005,1.13,-1.51,1.88600106,4.82248,2.91614,5.63561761,5.95248,1.73614,6.2005,-1.13,1.18,1.633799253
07/02/2021 08:30,7.48664,0.09652,7.487262156,6.05664,1.76652,6.309,1.43,-1.67,2.198590458,4.59664,2.76652,5.364954072,6.05664,1.76652,6.309,-1.46,1,1.76963273
07/02/2021 09:00,7.69384,1.76862,7.894503825,6.06384,1.76862,6.3165,1.63,0,1.63,4.42384,1.76862,4.764281378,6.06384,1.76862,6.3165,-1.64,0,1.64
07/02/2021 09:30,8.01824,0.33782,8.025353266,6.19824,1.80782,6.4565,1.82,-1.47,2.339508495,4.41824,2.93782,5.305811064,6.19824,1.80782,6.4565,-1.78,1.13,2.10838801
07/02/2021 10:00,8.36224,0.32732,8.36864363,6.16224,1.79732,6.419,2.2,-1.47,2.64592139,3.94224,2.80732,4.839659265,6.16224,1.79732,6.419,-2.22,1.01,2.438954694
07/02/2021 10:30,8.5876,1.9243,8.800557042,6.5976,1.9243,6.8725,1.99,0,1.99,4.6076,1.9243,4.993286318,6.5976,1.9243,6.8725,-1.99,0,1.99
07/02/2021 11:00,8.8276,2.0118,9.053941738,6.8976,2.0118,7.185,1.93,0,1.93,4.9576,2.0118,5.350246443,6.8976,2.0118,7.185,-1.94,0,1.94
07/02/2021 11:30,8.55808,1.81944,8.749348273,6.23808,1.81944,6.498,2.32,0,2.32,3.91808,1.81944,4.319920462,6.23808,1.81944,6.498,-2.32,0,2.32
07/02/2021 12:00,8.71352,1.80936,8.899394047,6.20352,1.80936,6.462,2.51,0,2.51,3.69352,1.80936,4.112891149,6.20352,1.80936,6.462,-2.51,0,2.51
07/02/2021 12:30,9.11544,0.48742,9.128462338,6.26544,1.82742,6.5265,2.85,-1.34,3.14930151,3.39544,3.00742,4.535811708,6.26544,1.82742,6.5265,-2.87,1.18,3.103111342
07/02/2021 13:00,9.13512,1.83316,9.317236339,6.28512,1.83316,6.547,2.85,0,2.85,3.46512,1.83316,3.920144411,6.28512,1.83316,6.547,-2.82,0,2.82
07/02/2021 13:30,9.43936,1.97148,9.643041564,6.75936,1.97148,7.041,2.68,0,2.68,4.06936,1.97148,4.521772241,6.75936,1.97148,7.041,-2.69,0,2.69
07/02/2021 14:00,9.36968,1.93074,9.566538572,6.61968,1.93074,6.8955,2.75,0,2.75,3.84968,1.93074,4.306714879,6.61968,1.93074,6.8955,-2.77,0,2.77
07/02/2021 14:30,9.33176,0.66718,9.355579824,6.88176,2.00718,7.1685,2.45,-1.34,2.792507833,4.41176,3.23718,5.472016141,6.88176,2.00718,7.1685,-2.47,1.23,2.759311508
07/02/2021 15:00,8.99288,1.89084,9.189513948,6.48288,1.89084,6.753,2.51,0,2.51,4.01288,1.89084,4.436043485,6.48288,1.89084,6.753,-2.47,0,2.47
07/02/2021 15:30,9.00184,1.80012,9.18006293,6.17184,1.80012,6.429,2.83,0,2.83,3.32184,1.80012,3.778234111,6.17184,1.80012,6.429,-2.85,0,2.85
07/02/2021 16:00,9.38456,0.83008,9.421199457,6.27456,1.83008,6.536,3.11,-1,3.266818024,3.17456,3.34008,4.608032726,6.27456,1.83008,6.536,-3.1,1.51,3.44820243
07/02/2021 16:30,9.4888,1.8109,9.66005612,6.2088,1.8109,6.4675,3.28,0,3.28,2.9088,1.8109,3.426437837,6.2088,1.8109,6.4675,-3.3,0,3.3
07/02/2021 17:00,9.66112,2.50616,9.980885612,6.02112,1.75616,6.272,3.64,0.75,3.716463373,2.37112,2.33616,3.328641405,6.02112,1.75616,6.272,-3.65,0.58,3.695794908
07/02/2021 17:30,9.93792,2.33606,10.20879181,5.91792,1.72606,6.1645,4.02,0.61,4.066017708,1.89792,2.44606,3.096015157,5.91792,1.72606,6.1645,-4.02,0.72,4.083968658
07/02/2021 18:00,10.02232,2.39276,10.30398945,5.87232,1.71276,6.117,4.15,0.68,4.205341841,1.70232,2.43276,2.969211107,5.87232,1.71276,6.117,-4.17,0.72,4.231701785
07/02/2021 18:30,9.92216,2.42188,10.21345983,5.97216,1.74188,6.221,3.95,0.68,4.00810429,2.02216,2.46188,3.185903985,5.97216,1.74188,6.221,-3.95,0.72,4.015084059
07/02/2021 19:00,9.73416,2.33288,10.00980519,6.04416,1.76288,6.296,3.69,0.57,3.733764856,2.34416,2.48288,3.414641885,6.04416,1.76288,6.296,-3.7,0.72,3.769403136
07/02/2021 19:30,9.06568,0.41874,9.075345561,5.99568,1.74874,6.2455,3.07,-1.33,3.345713676,2.89568,3.06874,4.219256789,5.99568,1.74874,6.2455,-3.1,1.32,3.369332278
07/02/2021 20:00,8.82072,1.75896,8.994389451,6.03072,1.75896,6.282,2.79,0,2.79,3.21072,1.75896,3.660964791,6.03072,1.75896,6.282,-2.82,0,2.82
07/02/2021 20:30,8.59032,1.72676,8.762151437,5.92032,1.72676,6.167,2.67,0,2.67,3.23032,1.72676,3.662876929,5.92032,1.72676,6.167,-2.69,0,2.69
07/02/2021 21:00,8.38368,1.72774,8.559858401,5.92368,1.72774,6.1705,2.46,0,2.46,3.49368,1.72774,3.897548646,5.92368,1.72774,6.1705,-2.43,0,2.43
07/02/2021 21:30,8.01696,1.69078,8.193313411,5.79696,1.69078,6.0385,2.22,0,2.22,3.56696,1.69078,3.947396693,5.79696,1.69078,6.0385,-2.23,0,2.23
07/02/2021 22:00,7.84032,1.07426,7.913573924,5.98032,1.74426,6.2295,1.86,-0.67,1.976992666,4.13032,1.05426,4.262746468,5.98032,1.74426,6.2295,-1.85,-0.69,1.974487275
07/02/2021 22:30,7.62288,1.76834,7.825300368,6.06288,1.76834,6.3155,1.56,0,1.56,4.49288,1.76834,4.828353451,6.06288,1.76834,6.3155,-1.57,0,1.57
07/02/2021 23:00,7.1744,1.7542,7.385745257,6.0144,1.7542,6.265,1.16,0,1.16,4.8544,1.7542,5.161629297,6.0144,1.7542,6.265,-1.16,0,1.16
07/02/2021 23:30,6.93344,1.75392,7.151840714,6.01344,1.75392,6.264,0.92,0,0.92,5.09344,1.75392,5.386962632,6.01344,1.75392,6.264,-0.92,0,0.92
08/02/2021 00:00,6.73696,1.07328,6.821917619,5.97696,1.74328,6.226,0.76,-0.67,1.013163363,5.21696,1.07328,5.326218321,5.97696,1.74328,6.226,-0.76,-0.67,1.013163363
08/02/2021 00:30,6.81184,1.06012,6.893839177,5.93184,1.73012,6.179,0.88,-0.67,1.106028933,5.05184,1.06012,5.161873865,5.93184,1.73012,6.179,-0.88,-0.67,1.106028933
08/02/2021 01:00,6.87344,1.01392,6.947820608,5.77344,1.68392,6.014,1.1,-0.67,1.287982919,4.67344,1.01392,4.782162189,5.77344,1.68392,6.014,-1.1,-0.67,1.287982919
08/02/2021 01:30,6.96472,1.67846,7.164115622,5.75472,1.67846,5.9945,1.21,0,1.21,4.53472,1.67846,4.835381417,5.75472,1.67846,5.9945,-1.22,0,1.22
08/02/2021 02:00,7.05704,1.72872,7.265692424,5.92704,1.72872,6.174,1.13,0,1.13,4.79704,1.72872,5.099025946,5.92704,1.72872,6.174,-1.13,0,1.13
08/02/2021 02:30,6.69312,0.58466,6.718607196,5.43312,1.58466,5.6595,1.26,-1,1.608601877,4.16312,1.23466,4.342344234,5.43312,1.58466,5.6595,-1.27,-0.35,1.317345816
08/02/2021 03:00,6.97576,1.04668,7.053847645,5.88576,1.71668,6.131,1.09,-0.67,1.279453008,4.79576,1.04668,4.908650833,5.88576,1.71668,6.131,-1.09,-0.67,1.279453008
08/02/2021 03:30,6.94216,1.70688,7.148917736,5.85216,1.70688,6.096,1.09,0,1.09,4.76216,1.70688,5.058814802,5.85216,1.70688,6.096,-1.09,0,1.09
08/02/2021 04:00,6.51408,0.86244,6.570923908,5.25408,1.53244,5.473,1.26,-0.67,1.427059915,3.99408,0.86244,4.086132377,5.25408,1.53244,5.473,-1.26,-0.67,1.427059915
08/02/2021 04:30,4.81184,0.15012,4.814181156,2.81184,0.82012,2.929,2,-0.67,2.10924157,0.80184,0.15012,0.815771659,2.81184,0.82012,2.929,-2.01,-0.67,2.118726032
08/02/2021 05:00,5.48608,0.42844,5.502784259,3.76608,1.09844,3.923,1.72,-0.67,1.845887321,2.05608,0.42844,2.100244224,3.76608,1.09844,3.923,-1.71,-0.67,1.836572895
08/02/2021 05:30,5.57968,0.45574,5.598261145,3.85968,1.12574,4.0205,1.72,-0.67,1.845887321,2.14968,0.45574,2.197458316,3.85968,1.12574,4.0205,-1.71,-0.67,1.836572895
08/02/2021 06:00,5.58784,0.35312,5.59898648,3.50784,1.02312,3.654,2.08,-0.67,2.185245982,1.41784,0.35312,1.461151601,3.50784,1.02312,3.654,-2.09,-0.67,2.194766502
08/02/2021 06:30,5.79208,0.01894,5.792110967,3.08208,0.89894,3.2105,2.71,-0.88,2.849298159,0.35208,0.22894,0.419968868,3.08208,0.89894,3.2105,-2.73,-0.67,2.811014052
08/02/2021 07:00,6.9364,1.2152,7.042042033,4.1664,1.2152,4.34,2.77,0,2.77,1.4364,1.2152,1.881477079,4.1664,1.2152,4.34,-2.73,0,2.73
08/02/2021 07:30,7.11792,-0.22644,7.121520919,3.81792,1.11356,3.977,3.3,-1.34,3.561684994,0.50792,1.98356,2.047557814,3.81792,1.11356,3.977,-3.31,0.87,3.42242604
08/02/2021 08:00,7.63664,1.18902,7.728650532,4.07664,1.18902,4.2465,3.56,0,3.56,0.50664,1.18902,1.292459922,4.07664,1.18902,4.2465,-3.57,0,3.57
08/02/2021 08:30,8.47768,0.29224,8.482715509,4.80768,1.40224,5.008,3.67,-1.11,3.83418831,1.08768,2.90224,3.099361999,4.80768,1.40224,5.008,-3.72,1.5,4.011034779
08/02/2021 09:00,8.72064,1.37102,8.827754972,4.70064,1.37102,4.8965,4.02,0,4.02,0.67064,1.37102,1.526254844,4.70064,1.37102,4.8965,-4.03,0,4.03
08/02/2021 09:30,7.99504,1.00772,8.058297848,3.45504,1.00772,3.599,4.54,0,4.54,-1.09496,1.00772,1.488098451,3.45504,1.00772,3.599,-4.55,0,4.55
08/02/2021 10:00,8.56488,1.22934,8.652655445,4.21488,1.22934,4.3905,4.35,0,4.35,-0.13512,1.22934,1.236743405,4.21488,1.22934,4.3905,-4.35,0,4.35
08/02/2021 10:30,9.42672,1.50696,9.546411808,5.16672,1.50696,5.382,4.26,0,4.26,0.89672,1.50696,1.753577828,5.16672,1.50696,5.382,-4.27,0,4.27
08/02/2021 11:00,9.53424,1.46832,9.646641695,5.03424,1.46832,5.244,4.5,0,4.5,0.55424,1.46832,1.569441174,5.03424,1.46832,5.244,-4.48,0,4.48
08/02/2021 11:30,9.19752,1.39636,9.302913275,4.78752,1.39636,4.987,4.41,0,4.41,0.38752,1.39636,1.449135259,4.78752,1.39636,4.987,-4.4,0,4.4
08/02/2021 12:00,9.38416,1.53538,9.508935306,5.26416,1.53538,5.4835,4.12,0,4.12,1.12416,1.53538,1.902926023,5.26416,1.53538,5.4835,-4.14,0,4.14
08/02/2021 12:30,8.99184,1.39762,9.099809243,4.79184,1.39762,4.9915,4.2,0,4.2,0.58184,1.39762,1.513895455,4.79184,1.39762,4.9915,-4.21,0,4.21
08/02/2021 13:00,8.37872,1.17796,8.461119229,4.03872,1.17796,4.207,4.34,0,4.34,-0.31128,1.17796,1.218394435,4.03872,1.17796,4.207,-4.35,0,4.35
08/02/2021 13:30,8.66832,0.15326,8.669674749,4.46832,1.30326,4.6545,4.2,-1.15,4.354595274,0.24832,2.72326,2.734558072,4.46832,1.30326,4.6545,-4.22,1.42,4.452504913
08/02/2021 14:00,8.38552,1.20036,8.470998158,4.11552,1.20036,4.287,4.27,0,4.27,-0.10448,1.20036,1.204898419,4.11552,1.20036,4.287,-4.22,0,4.22
08/02/2021 14:30,7.8772,1.0171,7.942592288,3.4872,1.0171,3.6325,4.39,0,4.39,-0.9028,1.0171,1.359978033,3.4872,1.0171,3.6325,-4.39,0,4.39
08/02/2021 15:00,7.65904,0.99722,7.723687037,3.41904,0.99722,3.5615,4.24,0,4.24,-0.83096,0.99722,1.298053254,3.41904,0.99722,3.5615,-4.25,0,4.25
08/02/2021 15:30,7.57368,0.92274,7.629683994,3.16368,0.92274,3.2955,4.41,0,4.41,-1.24632,0.92274,1.550729715,3.16368,0.92274,3.2955,-4.41,0,4.41
08/02/2021 16:00,7.79928,0.98854,7.861677928,3.38928,0.98854,3.5305,4.41,0,4.41,-1.02072,0.98854,1.420943577,3.38928,0.98854,3.5305,-4.41,0,4.41
08/02/2021 16:30,7.40088,0.76734,7.440553437,2.63088,0.76734,2.7405,4.77,0,4.77,-2.14912,0.76734,2.282000756,2.63088,0.76734,2.7405,-4.78,0,4.78
08/02/2021 17:00,7.32128,0.60704,7.346403093,2.08128,0.60704,2.168,5.24,0,5.24,-3.13872,0.60704,3.196882982,2.08128,0.60704,2.168,-5.22,0,5.22
08/02/2021 17:30,7.4444,0.4942,7.460785817,1.6944,0.4942,1.765,5.75,0,5.75,-4.0456,0.4942,4.075673319,1.6944,0.4942,1.765,-5.74,0,5.74
08/02/2021 18:00,7.85096,0.59528,7.873495488,2.04096,0.59528,2.126,5.81,0,5.81,-3.77904,0.59528,3.825637411,2.04096,0.59528,2.126,-5.82,0,5.82
08/02/2021 18:30,8.30728,0.77504,8.34335592,2.65728,0.77504,2.768,5.65,0,5.65,-3.01272,0.77504,3.110814813,2.65728,0.77504,2.768,-5.67,0,5.67
08/02/2021 19:00,8.1804,0.8372,8.223128845,2.8704,0.8372,2.99,5.31,0,5.31,-2.4396,0.8372,2.579254156,2.8704,0.8372,2.99,-5.31,0,5.31
08/02/2021 19:30,7.17864,0.59752,7.203464611,2.04864,0.59752,2.134,5.13,0,5.13,-3.07136,0.59752,3.128942697,2.04864,0.59752,2.134,-5.12,0,5.12
08/02/2021 20:00,7.19472,0.76846,7.235642795,2.63472,0.76846,2.7445,4.56,0,4.56,-1.92528,0.76846,2.07297705,2.63472,0.76846,2.7445,-4.56,0,4.56
08/02/2021 20:30,6.49368,0.64274,6.525411454,2.20368,0.64274,2.2955,4.29,0,4.29,-2.08632,0.64274,2.183081732,2.20368,0.64274,2.2955,-4.29,0,4.29
08/02/2021 21:00,6.10952,0.68236,6.147507609,2.33952,0.68236,2.437,3.77,0,3.77,-1.41048,0.68236,1.56686598,2.33952,0.68236,2.437,-3.75,0,3.75
08/02/2021 21:30,5.42,-0.6025,5.453384843,1.74,0.5075,1.8125,3.68,-1.11,3.843761179,-1.95,0.3875,1.988128831,1.74,0.5075,1.8125,-3.69,-0.12,3.691950704
08/02/2021 22:00,4.8936,-0.3577,4.906655709,1.6536,0.4823,1.7225,3.24,-0.84,3.347118163,-1.6164,-0.2777,1.640081172,1.6536,0.4823,1.7225,-3.27,-0.76,3.357156535
08/02/2021 22:30,4.66384,-0.17888,4.66726918,1.68384,0.49112,1.754,2.98,-0.67,3.054390283,-1.29616,-0.17888,1.308445184,1.68384,0.49112,1.754,-2.98,-0.67,3.054390283
08/02/2021 23:00,3.90152,-0.31664,3.914347864,1.21152,0.35336,1.262,2.69,-0.67,2.772183255,-1.49848,-0.31664,1.531568869,1.21152,0.35336,1.262,-2.71,-0.67,2.791594526
08/02/2021 23:30,3.46576,-0.50332,3.502116988,1.08576,0.31668,1.131,2.38,-0.82,2.517300141,-1.29424,-0.45332,1.37133373,1.08576,0.31668,1.131,-2.38,-0.77,2.501459574
09/02/2021 00:00,3.31072,-0.54854,3.35585504,0.93072,0.27146,0.9695,2.38,-0.82,2.517300141,-1.44928,-0.56854,1.556807711,0.93072,0.27146,0.9695,-2.38,-0.84,2.523885893
09/02/2021 00:30,3.39816,-0.57262,3.446068056,0.84816,0.24738,0.8835,2.55,-0.82,2.678600381,-1.66184,-0.59262,1.764344255,0.84816,0.24738,0.8835,-2.51,-0.84,2.646828291
09/02/2021 01:00,3.46872,-0.55204,3.512373357,0.91872,0.26796,0.957,2.55,-0.82,2.678600381,-1.65128,-0.57204,1.74755698,0.91872,0.26796,0.957,-2.57,-0.84,2.703793631
09/02/2021 01:30,3.6636,-0.3652,3.681757189,1.1136,0.3248,1.16,2.55,-0.69,2.641703996,-1.4564,-0.3652,1.501489927,1.1136,0.3248,1.16,-2.57,-0.69,2.661014844
09/02/2021 02:00,3.6828,-0.3596,3.700314581,1.1328,0.3304,1.18,2.55,-0.69,2.641703996,-1.3872,-0.3596,1.43305129,1.1328,0.3304,1.18,-2.52,-0.69,2.612757164
09/02/2021 02:30,3.52056,-0.40692,3.543998674,0.97056,0.28308,1.011,2.55,-0.69,2.641703996,-1.54944,-0.40692,1.601982584,0.97056,0.28308,1.011,-2.52,-0.69,2.612757164
09/02/2021 03:00,3.4884,-0.3988,3.511121758,0.9984,0.2912,1.04,2.49,-0.69,2.58383436,-1.4516,-0.3988,1.505385001,0.9984,0.2912,1.04,-2.45,-0.69,2.545309411
09/02/2021 03:30,3.39528,-0.56596,3.442126813,0.90528,0.26404,0.943,2.49,-0.83,2.624690458,-1.60472,-0.56596,1.701598366,0.90528,0.26404,0.943,-2.51,-0.83,2.643671689
09/02/2021 04:00,3.34632,-0.58024,3.39625323,0.85632,0.24976,0.892,2.49,-0.83,2.624690458,-1.56368,-0.58024,1.667864983,0.85632,0.24976,0.892,-2.42,-0.83,2.558378393
09/02/2021 04:30,3.50152,-0.39164,3.523354112,1.09152,0.31836,1.137,2.41,-0.71,2.512409202,-1.26848,-0.40164,1.330547331,1.09152,0.31836,1.137,-2.36,-0.72,2.467387282
09/02/2021 05:00,3.62968,-0.46426,3.659250504,1.21968,0.35574,1.2705,2.41,-0.82,2.54568262,-1.14032,-0.47426,1.235011032,1.21968,0.35574,1.2705,-2.36,-0.83,2.501699422
09/02/2021 05:30,3.52608,-0.52656,3.565179603,1.00608,0.29344,1.048,2.52,-0.82,2.650056603,-1.51392,-0.53656,1.606191271,1.00608,0.29344,1.048,-2.52,-0.83,2.653167918
09/02/2021 06:00,3.78464,-0.59948,3.831824135,1.06464,0.31052,1.109,2.72,-0.91,2.868187581,-1.69536,-0.51948,1.773162429,1.06464,0.31052,1.109,-2.76,-0.83,2.882099929
09/02/2021 06:30,4.28752,-0.33364,4.300481764,1.18752,0.34636,1.237,3.1,-0.68,3.17370446,-1.88248,-0.33364,1.911817617,1.18752,0.34636,1.237,-3.07,-0.68,3.144407734
09/02/2021 07:00,4.6692,-0.3244,4.680455533,1.2192,0.3556,1.27,3.45,-0.68,3.516375975,-2.2708,-0.3244,2.293854398,1.2192,0.3556,1.27,-3.49,-0.68,3.55562934
09/02/2021 07:30,5.1892,-1.1369,5.312281831,1.2792,0.3731,1.3325,3.91,-1.51,4.191443665,-2.6408,0.8531,2.775176436,1.2792,0.3731,1.3325,-3.92,0.48,3.949278415
09/02/2021 08:00,5.4944,0.3717,5.50695853,1.2744,0.3717,1.3275,4.22,0,4.22,-2.9656,0.3717,2.988803147,1.2744,0.3717,1.3275,-4.24,0,4.24
09/02/2021 08:30,5.904,0.4095,5.918184371,1.404,0.4095,1.4625,4.5,0,4.5,-3.076,0.4095,3.103138129,1.404,0.4095,1.4625,-4.48,0,4.48
09/02/2021 09:00,5.87256,-1.18842,5.991602711,1.10256,0.32158,1.1485,4.77,-1.51,5.003298912,-3.70744,1.50158,3.999981731,1.10256,0.32158,1.1485,-4.81,1.18,4.952625566
09/02/2021 09:30,6.01128,-0.84296,6.070096276,1.12128,0.32704,1.168,4.89,-1.17,5.02802148,-3.79872,1.81704,4.210927214,1.12128,0.32704,1.168,-4.92,1.49,5.140671162
09/02/2021 10:00,6.1892,0.4256,6.203815922,1.4592,0.4256,1.52,4.73,0,4.73,-3.3008,0.4256,3.328124998,1.4592,0.4256,1.52,-4.76,0,4.76
09/02/2021 10:30,6.12992,0.45206,6.146566314,1.54992,0.45206,1.6145,4.58,0,4.58,-3.06008,0.45206,3.09329078,1.54992,0.45206,1.6145,-4.61,0,4.61
09/02/2021 11:00,6.22784,0.48062,6.246357871,1.64784,0.48062,1.7165,4.58,0,4.58,-2.96216,0.48062,3.000897774,1.64784,0.48062,1.7165,-4.61,0,4.61
09/02/2021 11:30,6.44304,0.56672,6.467915893,1.94304,0.56672,2.024,4.5,0,4.5,-2.55696,0.56672,2.6190105,1.94304,0.56672,2.024,-4.5,0,4.5
09/02/2021 12:00,6.8064,0.6727,6.839561846,2.3064,0.6727,2.4025,4.5,0,4.5,-2.1936,0.6727,2.294429395,2.3064,0.6727,2.4025,-4.5,0,4.5
09/02/2021 12:30,6.9932,0.7476,7.033047135,2.5632,0.7476,2.67,4.43,0,4.43,-1.8568,0.7476,2.001652317,2.5632,0.7476,2.67,-4.42,0,4.42
09/02/2021 13:00,7.30448,-0.22536,7.30795561,3.20448,0.93464,3.338,4.1,-1.16,4.260938864,-0.91552,2.44464,2.610448544,3.20448,0.93464,3.338,-4.12,1.51,4.387994986
09/02/2021 13:30,6.95856,0.76958,7.000986406,2.63856,0.76958,2.7485,4.32,0,4.32,-1.67144,0.76958,1.840099196,2.63856,0.76958,2.7485,-4.31,0,4.31
09/02/2021 14:00,7.08936,-0.65852,7.119878777,2.91936,0.85148,3.041,4.17,-1.51,4.434974634,-1.27064,1.86148,2.253804295,2.91936,0.85148,3.041,-4.19,1.01,4.310011601
09/02/2021 14:30,6.96152,0.72086,6.998742734,2.47152,0.72086,2.5745,4.49,0,4.49,-2.00848,0.72086,2.133923862,2.47152,0.72086,2.5745,-4.48,0,4.48
09/02/2021 15:00,7.07992,0.80206,7.125206485,2.74992,0.80206,2.8645,4.33,0,4.33,-1.58008,0.80206,1.771991267,2.74992,0.80206,2.8645,-4.33,0,4.33
09/02/2021 15:30,6.89176,-0.76282,6.933848156,2.56176,0.74718,2.6685,4.33,-1.51,4.585738763,-1.83824,1.78718,2.563813302,2.56176,0.74718,2.6685,-4.4,1.04,4.521238768
09/02/2021 16:00,7.222,0.8435,7.27109182,2.892,0.8435,3.0125,4.33,0,4.33,-1.398,0.8435,1.632757254,2.892,0.8435,3.0125,-4.29,0,4.29
09/02/2021 16:30,7.47208,0.88144,7.523889686,3.02208,0.88144,3.148,4.45,0,4.45,-1.41792,0.88144,1.6695609,3.02208,0.88144,3.148,-4.44,0,4.44
09/02/2021 17:00,6.94304,0.49672,6.96078553,1.70304,0.49672,1.774,5.24,0,5.24,-3.55696,0.49672,3.591475351,1.70304,0.49672,1.774,-5.26,0,5.26
09/02/2021 17:30,7.10152,-0.74664,7.140662266,1.45152,0.42336,1.512,5.65,-1.17,5.769870016,-4.24848,1.76336,4.599893564,1.45152,0.42336,1.512,-5.7,1.34,5.855390679
09/02/2021 18:00,8.63008,1.47294,8.754874816,2.17008,0.63294,2.2605,6.46,0.84,6.514384084,-4.32992,1.47294,4.573593713,2.17008,0.63294,2.2605,-6.5,0.84,6.554052182
09/02/2021 18:30,8.14432,0.61376,8.167413887,2.10432,0.61376,2.192,6.04,0,6.04,-3.97568,0.61376,4.022776752,2.10432,0.61376,2.192,-6.08,0,6.08
09/02/2021 19:00,7.35136,0.52248,7.369903609,1.79136,0.52248,1.866,5.56,0,5.56,-3.80864,0.52248,3.844310601,1.79136,0.52248,1.866,-5.6,0,5.6
09/02/2021 19:30,6.77448,0.51464,6.793999823,1.76448,0.51464,1.838,5.01,0,5.01,-3.25552,0.51464,3.295946723,1.76448,0.51464,1.838,-5.02,0,5.02
09/02/2021 20:00,6.2256,-0.9342,6.29530182,1.6656,0.4858,1.735,4.56,-1.42,4.775981575,-2.8944,1.4958,3.258062154,1.6656,0.4858,1.735,-4.56,1.01,4.67051389
09/02/2021 20:30,6.02864,0.49252,6.048725171,1.68864,0.49252,1.759,4.34,0,4.34,-2.65136,0.49252,2.696717597,1.68864,0.49252,1.759,-4.34,0,4.34
09/02/2021 21:00,5.72152,0.45836,5.739850608,1.57152,0.45836,1.637,4.15,0,4.15,-2.60848,0.45836,2.648445167,1.57152,0.45836,1.637,-4.18,0,4.18
09/02/2021 21:30,5.58224,0.50232,5.604795161,1.72224,0.50232,1.794,3.86,0,3.86,-2.12776,0.50232,2.186249757,1.72224,0.50232,1.794,-3.85,0,3.85
09/02/2021 22:00,5.36912,-1.10734,5.482121072,1.92912,0.56266,2.0095,3.44,-1.67,3.823937761,-1.54088,1.46266,2.124543586,1.92912,0.56266,2.0095,-3.47,0.9,3.584815197
09/02/2021 22:30,4.9224,-0.0943,4.923303185,2.0424,0.5957,2.1275,2.88,-0.69,2.961502997,-0.8476,-0.1043,0.853993121,2.0424,0.5957,2.1275,-2.89,-0.7,2.973566882
09/02/2021 23:00,4.2832,-0.2224,4.28897004,1.6032,0.4676,1.67,2.68,-0.69,2.767399501,-1.1068,-0.2324,1.130935896,1.6032,0.4676,1.67,-2.71,-0.7,2.79894623
09/02/2021 23:30,3.7984,-0.2938,3.80974553,1.3584,0.3962,1.415,2.44,-0.69,2.535685312,-1.0416,-0.3038,1.085,1.3584,0.3962,1.415,-2.4,-0.7,2.5
10/02/2021 00:00,3.78976,-0.29632,3.801326926,1.34976,0.39368,1.406,2.44,-0.69,2.535685312,-1.05024,-0.30632,1.094,1.34976,0.39368,1.406,-2.4,-0.7,2.5
10/02/2021 00:30,4.0448,-0.1811,4.048852214,1.7448,0.5089,1.8175,2.3,-0.69,2.401270497,-0.5752,-0.1911,0.606114057,1.7448,0.5089,1.8175,-2.32,-0.7,2.42330353
10/02/2021 01:00,4.07408,-0.22506,4.080291638,1.59408,0.46494,1.6605,2.48,-0.69,2.574198905,-0.86592,-0.23506,0.897257293,1.59408,0.46494,1.6605,-2.46,-0.7,2.557655176
10/02/2021 01:30,4.0976,0.4368,4.120815453,1.4976,0.4368,1.56,2.6,0,2.6,-1.1124,-0.2632,1.143113293,1.4976,0.4368,1.56,-2.61,-0.7,2.702239812
10/02/2021 02:00,4.15432,0.47376,4.181246608,1.62432,0.47376,1.692,2.53,0,2.53,-0.87568,0.47376,0.995622418,1.62432,0.47376,1.692,-2.5,0,2.5
10/02/2021 02:30,4.05784,0.44562,4.082235007,1.52784,0.44562,1.5915,2.53,0,2.53,-0.97216,0.44562,1.069426131,1.52784,0.44562,1.5915,-2.5,0,2.5
10/02/2021 03:00,4.03872,-0.67954,4.095489452,1.57872,0.46046,1.6445,2.46,-1.14,2.711309647,-0.92128,0.46046,1.029941867,1.57872,0.46046,1.6445,-2.5,0,2.5
10/02/2021 03:30,4.11712,-0.14584,4.119702222,1.79712,0.52416,1.872,2.32,-0.67,2.414808481,-0.53288,-0.14584,0.552476606,1.79712,0.52416,1.872,-2.33,-0.67,2.424417456
10/02/2021 04:00,4.06288,-0.14416,4.065436754,1.80288,0.52584,1.878,2.26,-0.67,2.357222942,-0.47712,-0.14416,0.498423113,1.80288,0.52584,1.878,-2.28,-0.67,2.376404848
10/02/2021 04:30,3.98752,-0.16614,3.99097961,1.72752,0.50386,1.7995,2.26,-0.67,2.357222942,-0.55248,-0.16614,0.576919968,1.72752,0.50386,1.7995,-2.28,-0.67,2.376404848
10/02/2021 05:00,4.19248,-0.10636,4.193828919,1.93248,0.56364,2.013,2.26,-0.67,2.357222942,-0.34752,-0.10636,0.363431699,1.93248,0.56364,2.013,-2.28,-0.67,2.376404848
10/02/2021 05:30,4.05736,-0.18952,4.061783845,1.64736,0.48048,1.716,2.41,-0.67,2.501399608,-0.74264,-0.18952,0.766441126,1.64736,0.48048,1.716,-2.39,-0.67,2.482136177
10/02/2021 06:00,4.08792,-0.65144,4.139500453,1.53792,0.44856,1.602,2.55,-1.1,2.777138815,-1.03208,0.01856,1.03224687,1.53792,0.44856,1.602,-2.57,-0.43,2.605724467
10/02/2021 06:30,4.46864,-0.25748,4.476051765,1.44864,0.42252,1.509,3.02,-0.68,3.095609795,-1.57136,-0.25748,1.592315358,1.44864,0.42252,1.509,-3.02,-0.68,3.095609795
10/02/2021 07:00,4.97824,0.47782,5.00111842,1.63824,0.47782,1.7065,3.34,0,3.34,-1.73176,0.47782,1.796470053,1.63824,0.47782,1.7065,-3.37,0,3.37
10/02/2021 07:30,5.59488,-0.89316,5.66572299,1.87488,0.54684,1.953,3.72,-1.44,3.988984833,-1.86512,1.71684,2.534997475,1.87488,0.54684,1.953,-3.74,1.17,3.918737041
10/02/2021 08:00,5.65904,0.45472,5.67727963,1.55904,0.45472,1.624,4.1,0,4.1,-2.56096,0.45472,2.601016417,1.55904,0.45472,1.624,-4.12,0,4.12
10/02/2021 08:30,6.33184,-1.12738,6.431421573,1.31184,0.38262,1.3665,5.02,-1.51,5.242184659,-3.72816,1.39262,3.979769773,1.31184,0.38262,1.3665,-5.04,1.01,5.140204276
10/02/2021 09:00,6.81352,0.35686,6.822858921,1.22352,0.35686,1.2745,5.59,0,5.59,-4.38648,0.35686,4.400972148,1.22352,0.35686,1.2745,-5.61,0,5.61
10/02/2021 09:30,7.43624,0.33432,7.44375142,1.14624,0.33432,1.194,6.29,0,6.29,-5.18376,0.33432,5.194529584,1.14624,0.33432,1.194,-6.33,0,6.33
10/02/2021 10:00,7.89176,0.32718,7.898539273,1.12176,0.32718,1.1685,6.77,0,6.77,-5.69824,0.32718,5.707625237,1.12176,0.32718,1.1685,-6.82,0,6.82
10/02/2021 10:30,7.90472,0.33096,7.911645391,1.13472,0.33096,1.182,6.77,0,6.77,-5.68528,0.33096,5.694905021,1.13472,0.33096,1.182,-6.82,0,6.82
10/02/2021 11:00,7.9472,0.3171,7.953523763,1.0872,0.3171,1.1325,6.86,0,6.86,-5.7928,0.3171,5.801472593,1.0872,0.3171,1.1325,-6.88,0,6.88
10/02/2021 11:30,8.06632,0.37226,8.074905315,1.27632,0.37226,1.3295,6.79,0,6.79,-5.53368,0.37226,5.546187145,1.27632,0.37226,1.3295,-6.81,0,6.81
10/02/2021 12:00,7.68192,-0.79694,7.723147561,2.34192,0.68306,2.4395,5.34,-1.48,5.541299487,-3.30808,1.79306,3.762772575,2.34192,0.68306,2.4395,-5.65,1.11,5.758003126
10/02/2021 12:30,7.222,0.7385,7.259660202,2.532,0.7385,2.6375,4.69,0,4.69,-2.178,0.7385,2.299797002,2.532,0.7385,2.6375,-4.71,0,4.71
10/02/2021 13:00,7.28144,0.78792,7.323946095,2.70144,0.78792,2.814,4.58,0,4.58,-1.91856,0.78792,2.074051687,2.70144,0.78792,2.814,-4.62,0,4.62
10/02/2021 13:30,7.35008,0.80794,7.394352105,2.77008,0.80794,2.8855,4.58,0,4.58,-1.84992,0.80794,2.018655753,2.77008,0.80794,2.8855,-4.62,0,4.62
10/02/2021 14:00,7.54936,0.97398,7.61192968,3.33936,0.97398,3.4785,4.21,0,4.21,-0.87064,0.97398,1.306388552,3.33936,0.97398,3.4785,-4.21,0,4.21
10/02/2021 14:30,7.42224,-0.58768,7.445469387,3.16224,0.92232,3.294,4.26,-1.51,4.519701318,-1.11776,1.93232,2.232318974,3.16224,0.92232,3.294,-4.28,1.01,4.397556139
10/02/2021 15:00,6.23376,0.57568,6.260285233,1.97376,0.57568,2.056,4.26,0,4.26,-2.30624,0.57568,2.377004501,1.97376,0.57568,2.056,-4.28,0,4.28
10/02/2021 15:30,6.21768,0.64974,6.251536343,2.22768,0.64974,2.3205,3.99,0,3.99,-1.78232,0.64974,1.897057366,2.22768,0.64974,2.3205,-4.01,0,4.01
10/02/2021 16:00,5.83464,0.39802,5.848200052,1.36464,0.39802,1.4215,4.47,0,4.47,-3.09536,0.39802,3.12084499,1.36464,0.39802,1.4215,-4.46,0,4.46
10/02/2021 16:30,6.0908,0.4494,6.10735663,1.5408,0.4494,1.605,4.55,0,4.55,-3.0292,0.4494,3.06235416,1.5408,0.4494,1.605,-4.57,0,4.57
10/02/2021 17:00,6.45072,0.44646,6.466151487,1.53072,0.44646,1.5945,4.92,0,4.92,-3.41928,0.44646,3.448304257,1.53072,0.44646,1.5945,-4.95,0,4.95
10/02/2021 17:30,6.9712,-0.6709,7.003408902,1.7112,0.4991,1.7825,5.26,-1.17,5.388552681,-3.6088,1.9691,4.111057315,1.7112,0.4991,1.7825,-5.32,1.47,5.519356847
10/02/2021 18:00,7.30248,0.49364,7.319145756,1.69248,0.49364,1.763,5.61,0,5.61,-3.96752,0.49364,3.998111479,1.69248,0.49364,1.763,-5.66,0,5.66
10/02/2021 18:30,6.91128,0.32704,6.919013398,1.12128,0.32704,1.168,5.79,0,5.79,-4.71872,0.32704,4.730039492,1.12128,0.32704,1.168,-5.84,0,5.84
10/02/2021 19:00,6.68072,0.30646,6.687745319,1.05072,0.30646,1.0945,5.63,0,5.63,-4.64928,0.30646,4.659369297,1.05072,0.30646,1.0945,-5.7,0,5.7
10/02/2021 19:30,6.28952,-1.21264,6.405353823,1.01952,0.29736,1.062,5.27,-1.51,5.482061656,-4.29048,1.47736,4.537709907,1.01952,0.29736,1.062,-5.31,1.18,5.43953123
10/02/2021 20:00,5.98416,0.36288,5.995152442,1.24416,0.36288,1.296,4.74,0,4.74,-3.50584,0.36288,3.524570328,1.24416,0.36288,1.296,-4.75,0,4.75
10/02/2021 20:30,5.66424,0.33082,5.673892548,1.13424,0.33082,1.1815,4.53,0,4.53,-3.40576,0.33082,3.421789451,1.13424,0.33082,1.1815,-4.54,0,4.54
10/02/2021 21:00,5.68152,-1.17414,5.801575152,1.15152,0.33586,1.1995,4.53,-1.51,4.775039267,-3.38848,1.34586,3.645975295,1.15152,0.33586,1.1995,-4.54,1.01,4.650989142
10/02/2021 21:30,5.20552,-1.18464,5.338615026,1.11552,0.32536,1.162,4.09,-1.51,4.359839447,-2.99448,1.50536,3.351569662,1.11552,0.32536,1.162,-4.11,1.18,4.276037886
10/02/2021 22:00,4.938,0.3465,4.950142043,1.188,0.3465,1.2375,3.75,0,3.75,-2.572,0.3465,2.595235298,1.188,0.3465,1.2375,-3.76,0,3.76
10/02/2021 22:30,4.69544,0.42742,4.714853619,1.46544,0.42742,1.5265,3.23,0,3.23,-1.77456,0.42742,1.825308481,1.46544,0.42742,1.5265,-3.24,0,3.24
10/02/2021 23:00,4.31232,0.40026,4.330855787,1.37232,0.40026,1.4295,2.94,0,2.94,-1.57768,0.40026,1.62766159,1.37232,0.40026,1.4295,-2.95,0,2.95
10/02/2021 23:30,3.97896,-0.29572,3.989933959,1.48896,0.43428,1.551,2.49,-0.73,2.594802497,-1.00104,-0.26572,1.035706619,1.48896,0.43428,1.551,-2.49,-0.7,2.586522762
11/02/2021 00:00,3.49888,-0.73116,3.574458868,0.81888,0.23884,0.853,2.68,-0.97,2.850140347,-1.91112,-0.46116,1.965972584,0.81888,0.23884,0.853,-2.73,-0.7,2.818315099
11/02/2021 00:30,3.5252,0.2611,3.534856185,0.8952,0.2611,0.9325,2.63,0,2.63,-1.7548,0.2611,1.774118443,0.8952,0.2611,0.9325,-2.65,0,2.65
11/02/2021 01:00,3.7136,0.2198,3.720099058,0.7536,0.2198,0.785,2.96,0,2.96,-2.2264,0.2198,2.237223502,0.7536,0.2198,0.785,-2.98,0,2.98
11/02/2021 01:30,3.9344,0.2842,3.944651189,0.9744,0.2842,1.015,2.96,0,2.96,-2.0056,0.2842,2.02563595,0.9744,0.2842,1.015,-2.98,0,2.98
11/02/2021 02:00,4.08696,0.36078,4.102853184,1.23696,0.36078,1.2885,2.85,0,2.85,-1.62304,0.36078,1.66265482,1.23696,0.36078,1.2885,-2.86,0,2.86
11/02/2021 02:30,4.2216,0.4263,4.243069437,1.4616,0.4263,1.5225,2.76,0,2.76,-1.3184,0.4263,1.38560826,1.4616,0.4263,1.5225,-2.78,0,2.78
11/02/2021 03:00,4.1548,-1.0711,4.290643104,1.5048,0.4389,1.5675,2.65,-1.51,3.050016393,-1.1852,1.4489,1.871900171,1.5048,0.4389,1.5675,-2.69,1.01,2.873360402
11/02/2021 03:30,4.03672,0.40446,4.056931876,1.38672,0.40446,1.4445,2.65,0,2.65,-1.30328,0.40446,1.364597615,1.38672,0.40446,1.4445,-2.69,0,2.69
11/02/2021 04:00,4.02424,-0.25168,4.032102479,1.43424,0.41832,1.494,2.59,-0.67,2.675256997,-1.17576,-0.25168,1.202395276,1.43424,0.41832,1.494,-2.61,-0.67,2.694624278
