Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/02/2021 04:30,4.39304,0.56672,4.429443757,1.94304,0.56672,2.024,2.45,0,2.45,-0.46696,0.56672,0.734318187,1.94304,0.56672,2.024,-2.41,0,2.41
11/02/2021 05:00,4.40552,0.55286,4.440074397,1.89552,0.55286,1.9745,2.51,0,2.51,-0.51448,0.55286,0.755211129,1.89552,0.55286,1.9745,-2.41,0,2.41
11/02/2021 05:30,4.48448,-0.48036,4.510133767,1.88448,0.54964,1.963,2.6,-1.03,2.796587206,-0.73552,0.18964,0.759574223,1.88448,0.54964,1.963,-2.62,-0.36,2.644617175
11/02/2021 06:00,4.65344,0.59892,4.691823633,2.05344,0.59892,2.139,2.6,0,2.6,-0.56656,0.59892,0.824436414,2.05344,0.59892,2.139,-2.62,0,2.62
11/02/2021 06:30,5.27536,-0.85802,5.344681604,2.23536,0.65198,2.3285,3.04,-1.51,3.394362974,-0.82464,1.66198,1.855319016,2.23536,0.65198,2.3285,-3.06,1.01,3.222374901
11/02/2021 07:00,5.63512,0.60816,5.66784227,2.08512,0.60816,2.172,3.55,0,3.55,-1.47488,0.60816,1.595346232,2.08512,0.60816,2.172,-3.56,0,3.56
11/02/2021 07:30,6.1032,0.6426,6.136936125,2.2032,0.6426,2.295,3.9,0,3.9,-1.7068,0.6426,1.823760127,2.2032,0.6426,2.295,-3.91,0,3.91
11/02/2021 08:00,6.54752,0.67886,6.582618708,2.32752,0.67886,2.4245,4.22,0,4.22,-1.92248,0.67886,2.038818346,2.32752,0.67886,2.4245,-4.25,0,4.25
11/02/2021 08:30,7.34104,0.84322,7.389309051,2.89104,0.84322,3.0115,4.45,0,4.45,-1.50896,0.84322,1.728577522,2.89104,0.84322,3.0115,-4.4,0,4.4
11/02/2021 09:00,7.59864,0.96502,7.659673195,3.30864,0.96502,3.4465,4.29,0,4.29,-0.99136,0.96502,1.38349494,3.30864,0.96502,3.4465,-4.3,0,4.3
11/02/2021 09:30,7.83688,1.07534,7.910312525,3.68688,1.07534,3.8405,4.15,0,4.15,-0.46312,1.07534,1.170827165,3.68688,1.07534,3.8405,-4.15,0,4.15
11/02/2021 10:00,7.4116,0.9513,7.472401639,3.2616,0.9513,3.3975,4.15,0,4.15,-0.8884,0.9513,1.301624466,3.2616,0.9513,3.3975,-4.15,0,4.15
11/02/2021 10:30,7.65024,1.14632,7.735646166,3.93024,1.14632,4.094,3.72,0,3.72,0.19024,1.14632,1.161998623,3.93024,1.14632,4.094,-3.74,0,3.74
11/02/2021 11:00,8.3632,1.5001,8.496670774,5.1432,1.5001,5.3575,3.22,0,3.22,1.9032,1.5001,2.423318025,5.1432,1.5001,5.3575,-3.24,0,3.24
11/02/2021 11:30,8.17592,1.42506,8.299184529,4.88592,1.42506,5.0895,3.29,0,3.29,1.57592,1.42506,2.124692884,4.88592,1.42506,5.0895,-3.31,0,3.31
11/02/2021 12:00,8.67912,1.59516,8.824492019,5.46912,1.59516,5.697,3.21,0,3.21,2.24912,1.59516,2.757367621,5.46912,1.59516,5.697,-3.22,0,3.22
11/02/2021 12:30,8.33232,2.04276,8.579069005,4.67232,1.36276,4.867,3.66,0.68,3.722633476,1.00232,2.04276,2.275415083,4.67232,1.36276,4.867,-3.67,0.68,3.732465673
11/02/2021 13:00,8.11704,0.37872,8.125870243,4.72704,1.37872,4.924,3.39,-1,3.534416501,1.30704,2.97872,3.252864338,4.72704,1.37872,4.924,-3.42,1.6,3.775764823
11/02/2021 13:30,7.67064,1.24852,7.77158415,4.28064,1.24852,4.459,3.39,0,3.39,0.86064,1.24852,1.516411356,4.28064,1.24852,4.459,-3.42,0,3.42
11/02/2021 14:00,7.65624,1.24432,7.756696668,4.26624,1.24432,4.444,3.39,0,3.39,0.90624,1.24432,1.539351552,4.26624,1.24432,4.444,-3.36,0,3.36
11/02/2021 14:30,8.03976,1.40868,8.162237451,4.82976,1.40868,5.031,3.21,0,3.21,1.61976,1.40868,2.146625678,4.82976,1.40868,5.031,-3.21,0,3.21
11/02/2021 15:00,8.27976,1.11118,8.353989864,3.80976,1.11118,3.9685,4.47,0,4.47,-0.67024,1.11118,1.297668159,3.80976,1.11118,3.9685,-4.48,0,4.48
11/02/2021 15:30,8.27448,0.89964,8.323242842,3.08448,0.89964,3.213,5.19,0,5.19,-2.11552,0.89964,2.298864285,3.08448,0.89964,3.213,-5.2,0,5.2
11/02/2021 16:00,8.57064,0.98602,8.627172506,3.38064,0.98602,3.5215,5.19,0,5.19,-1.81936,0.98602,2.069373395,3.38064,0.98602,3.5215,-5.2,0,5.2
11/02/2021 16:30,8.85552,-0.47214,8.868097352,3.45552,1.00786,3.5995,5.4,-1.48,5.599142792,-1.95448,2.16786,2.918836934,3.45552,1.00786,3.5995,-5.41,1.16,5.532964847
11/02/2021 17:00,8.89064,0.86352,8.932477058,2.96064,0.86352,3.084,5.93,0,5.93,-2.97936,0.86352,3.101975629,2.96064,0.86352,3.084,-5.94,0,5.94
11/02/2021 17:30,9.37688,-0.32466,9.382498742,3.20688,0.93534,3.3405,6.17,-1.26,6.297340709,-3.00312,2.29534,3.779856538,3.20688,0.93534,3.3405,-6.21,1.36,6.357177046
11/02/2021 18:00,9.85504,0.99022,9.904662995,3.39504,0.99022,3.5365,6.46,0,6.46,-3.09496,0.99022,3.249509663,3.39504,0.99022,3.5365,-6.49,0,6.49
11/02/2021 18:30,9.48896,0.83678,9.525784096,2.86896,0.83678,2.9885,6.62,0,6.62,-3.75104,0.83678,3.843241061,2.86896,0.83678,2.9885,-6.62,0,6.62
11/02/2021 19:00,9.11128,0.76454,9.143300534,2.62128,0.76454,2.7305,6.49,0,6.49,-3.88872,0.76454,3.963163465,2.62128,0.76454,2.7305,-6.51,0,6.51
11/02/2021 19:30,9.17408,-0.26506,9.177908294,3.27408,0.95494,3.4105,5.9,-1.22,6.02481535,-2.65592,2.32494,3.52976728,3.27408,0.95494,3.4105,-5.93,1.37,6.086197499
11/02/2021 20:00,8.40608,-0.72656,8.437420838,2.68608,0.78344,2.798,5.72,-1.51,5.915953009,-3.08392,1.89344,3.618795048,2.68608,0.78344,2.798,-5.77,1.11,5.875797818
11/02/2021 20:30,8.19488,0.80934,8.2347489,2.77488,0.80934,2.8905,5.42,0,5.42,-2.67512,0.80934,2.794869988,2.77488,0.80934,2.8905,-5.45,0,5.45
11/02/2021 21:00,7.80544,-0.76758,7.843090759,2.54544,0.74242,2.6515,5.26,-1.51,5.472449177,-2.80456,1.75242,3.307042886,2.54544,0.74242,2.6515,-5.35,1.01,5.444501814
11/02/2021 21:30,7.51168,-0.90826,7.566390992,2.61168,0.76174,2.7205,4.9,-1.67,5.176765399,-2.32832,1.77174,2.925771121,2.61168,0.76174,2.7205,-4.94,1.01,5.042191984
11/02/2021 22:00,7.20736,-0.90952,7.264520961,2.60736,0.76048,2.716,4.6,-1.67,4.893761335,-2.03264,1.60048,2.587114532,2.60736,0.76048,2.716,-4.64,0.84,4.715421508
11/02/2021 22:30,6.6468,-1.0726,6.732787016,2.5968,0.7574,2.705,4.05,-1.83,4.444254718,-1.7332,1.3974,2.226366771,2.5968,0.7574,2.705,-4.33,0.64,4.37704238
11/02/2021 23:00,6.662,-0.439,6.676448532,2.952,0.861,3.075,3.71,-1.3,3.931170309,-0.858,0.891,1.236949878,2.952,0.861,3.075,-3.81,0.03,3.810118108
11/02/2021 23:30,6.57184,0.27262,6.577492125,3.23184,0.94262,3.3665,3.34,-0.67,3.406537832,-0.12816,0.27262,0.301241846,3.23184,0.94262,3.3665,-3.36,-0.67,3.426149442
12/02/2021 00:00,6.25904,0.22222,6.26298359,3.05904,0.89222,3.1865,3.2,-0.67,3.269388322,-0.14096,0.22222,0.263156702,3.05904,0.89222,3.1865,-3.2,-0.67,3.269388322
12/02/2021 00:30,6.28424,0.20332,6.287528242,2.99424,0.87332,3.119,3.29,-0.67,3.357528853,-0.30576,0.20332,0.367189597,2.99424,0.87332,3.119,-3.3,-0.67,3.367328318
12/02/2021 01:00,6.7496,0.2953,6.756056709,3.3096,0.9653,3.4475,3.44,-0.67,3.504639782,-0.1504,0.2953,0.331394402,3.3096,0.9653,3.4475,-3.46,-0.67,3.524272975
12/02/2021 01:30,6.73032,0.26926,6.735703991,3.22032,0.93926,3.3545,3.51,-0.67,3.573373756,-0.30968,0.26926,0.410368919,3.22032,0.93926,3.3545,-3.53,-0.67,3.593021013
12/02/2021 02:00,6.58152,0.22586,6.585394312,3.07152,0.89586,3.1995,3.51,-0.67,3.573373756,-0.45848,0.22586,0.511093582,3.07152,0.89586,3.1995,-3.53,-0.67,3.593021013
12/02/2021 02:30,6.57864,0.22502,6.582487239,3.06864,0.89502,3.1965,3.51,-0.67,3.573373756,-0.46136,0.22502,0.513309897,3.06864,0.89502,3.1965,-3.53,-0.67,3.593021013
12/02/2021 03:00,6.82896,0.35928,6.838404551,3.52896,1.02928,3.676,3.3,-0.67,3.367328318,0.21896,0.35928,0.420744103,3.52896,1.02928,3.676,-3.31,-0.67,3.377128958
12/02/2021 03:30,6.58424,0.27332,6.589910485,3.23424,0.94332,3.369,3.35,-0.67,3.416343074,-0.14576,0.27332,0.309757647,3.23424,0.94332,3.369,-3.38,-0.67,3.445765517
12/02/2021 04:00,6.27416,0.18288,6.276824739,2.92416,0.85288,3.046,3.35,-0.67,3.416343074,-0.45584,0.18288,0.491157001,2.92416,0.85288,3.046,-3.38,-0.67,3.445765517
12/02/2021 04:30,6.44688,0.26534,6.452338107,3.20688,0.93534,3.3405,3.24,-0.67,3.308549531,-0.04312,0.26534,0.268820851,3.20688,0.93534,3.3405,-3.25,-0.67,3.31834296
12/02/2021 05:00,6.38952,0.22236,6.393387975,3.05952,0.89236,3.187,3.33,-0.67,3.396733725,-0.30048,0.22236,0.373807705,3.05952,0.89236,3.187,-3.36,-0.67,3.426149442
12/02/2021 05:30,6.63328,0.27304,6.638897077,3.23328,0.94304,3.368,3.4,-0.67,3.465385981,-0.19672,0.27304,0.336525779,3.23328,0.94304,3.368,-3.43,-0.67,3.494824745
12/02/2021 06:00,6.90488,0.98434,6.974689459,3.37488,0.98434,3.5155,3.53,0,3.53,-0.17512,0.98434,0.999796104,3.37488,0.98434,3.5155,-3.55,0,3.55
12/02/2021 06:30,6.89104,-0.82178,6.939867048,2.77104,0.80822,2.8865,4.12,-1.63,4.430722289,-1.36896,1.68822,2.173508282,2.77104,0.80822,2.8865,-4.14,0.88,4.232493355
12/02/2021 07:00,6.56688,-1.07966,6.655041596,1.88688,0.55034,1.9655,4.68,-1.63,4.955734053,-2.93312,1.55034,3.31764179,1.88688,0.55034,1.9655,-4.82,1,4.922641567
12/02/2021 07:30,7.4364,0.6727,7.466764376,2.3064,0.6727,2.4025,5.13,0,5.13,-2.8536,0.6727,2.93181825,2.3064,0.6727,2.4025,-5.16,0,5.16
12/02/2021 08:00,7.70832,-0.74924,7.744647042,2.36832,0.69076,2.467,5.34,-1.44,5.530750401,-2.98168,1.87076,3.51996571,2.36832,0.69076,2.467,-5.35,1.18,5.478585584
12/02/2021 08:30,8.22376,0.73318,8.256378228,2.51376,0.73318,2.6185,5.71,0,5.71,-3.22624,0.73318,3.308500786,2.51376,0.73318,2.6185,-5.74,0,5.74
12/02/2021 09:00,8.184,0.672,8.211543095,2.304,0.672,2.4,5.88,0,5.88,-3.576,0.672,3.638593135,2.304,0.672,2.4,-5.88,0,5.88
12/02/2021 09:30,8.8432,-0.2574,8.846945292,3.1632,0.9226,3.295,5.68,-1.18,5.801275722,-2.5568,2.3126,3.447512872,3.1632,0.9226,3.295,-5.72,1.39,5.886467532
12/02/2021 10:00,9.48136,1.20498,9.557623358,4.13136,1.20498,4.3035,5.35,0,5.35,-1.22864,1.20498,1.720910529,4.13136,1.20498,4.3035,-5.36,0,5.36
12/02/2021 10:30,10.19536,1.50948,10.30649773,5.17536,1.50948,5.391,5.02,0,5.02,0.13536,1.50948,1.515536935,5.17536,1.50948,5.391,-5.04,0,5.04
12/02/2021 11:00,10.38616,1.66138,10.51819866,5.69616,1.66138,5.9335,4.69,0,4.69,0.98616,1.66138,1.932018388,5.69616,1.66138,5.9335,-4.71,0,4.71
12/02/2021 11:30,9.94848,1.97414,10.14245942,6.76848,1.97414,7.0505,3.18,0,3.18,3.57848,1.97414,4.08689954,6.76848,1.97414,7.0505,-3.19,0,3.19
12/02/2021 12:00,9.80712,2.04666,10.01840406,7.01712,2.04666,7.3095,2.79,0,2.79,4.21712,2.04666,4.687527947,7.01712,2.04666,7.3095,-2.8,0,2.8
12/02/2021 12:30,9.72496,1.94978,9.918492277,6.68496,1.94978,6.9635,3.04,0,3.04,3.63496,1.94978,4.124872877,6.68496,1.94978,6.9635,-3.05,0,3.05
12/02/2021 13:00,9.16536,1.70198,9.322046977,5.83536,1.70198,6.0785,3.33,0,3.33,2.49536,1.70198,3.020522711,5.83536,1.70198,6.0785,-3.34,0,3.34
12/02/2021 13:30,8.86056,1.54308,8.993921247,5.29056,1.54308,5.511,3.57,0,3.57,1.70056,1.54308,2.296301417,5.29056,1.54308,5.511,-3.59,0,3.59
12/02/2021 14:00,8.99016,1.61588,9.134223831,5.54016,1.61588,5.771,3.45,0,3.45,2.08016,1.61588,2.634033751,5.54016,1.61588,5.771,-3.46,0,3.46
12/02/2021 14:30,9.03608,1.67594,9.190185888,5.74608,1.67594,5.9855,3.29,0,3.29,2.44608,1.67594,2.965144558,5.74608,1.67594,5.9855,-3.3,0,3.3
12/02/2021 15:00,8.5412,1.4966,8.67132683,5.1312,1.4966,5.345,3.41,0,3.41,1.7112,1.4966,2.273327297,5.1312,1.4966,5.345,-3.42,0,3.42
12/02/2021 15:30,8.63048,1.41764,8.746135615,4.86048,1.41764,5.063,3.77,0,3.77,1.08048,1.41764,1.782453422,4.86048,1.41764,5.063,-3.78,0,3.78
12/02/2021 16:00,8.58344,0.19142,8.585574171,4.63344,1.35142,4.8265,3.95,-1.16,4.116807015,0.67344,2.72142,2.803506421,4.63344,1.35142,4.8265,-3.96,1.37,4.190286386
12/02/2021 16:30,8.6172,1.2446,8.706616162,4.2672,1.2446,4.445,4.35,0,4.35,-0.0828,1.2446,1.247351194,4.2672,1.2446,4.445,-4.35,0,4.35
12/02/2021 17:00,9.62544,2.15742,9.864256498,5.06544,1.47742,5.2765,4.56,0.68,4.610422974,0.49544,2.15742,2.21357671,5.06544,1.47742,5.2765,-4.57,0.68,4.620313842
12/02/2021 17:30,9.96056,0.50808,9.973509954,5.17056,1.50808,5.386,4.79,-1,4.89327089,0.32056,3.12808,3.144462307,5.17056,1.50808,5.386,-4.85,1.62,5.113403954
12/02/2021 18:00,10.47008,1.91044,10.64294866,5.59008,1.63044,5.823,4.88,0.28,4.888026187,0.67008,2.60044,2.685385522,5.59008,1.63044,5.823,-4.92,0.97,5.014708366
12/02/2021 18:30,10.22704,1.50122,10.3366343,5.14704,1.50122,5.3615,5.08,0,5.08,0.04704,1.50122,1.501956807,5.14704,1.50122,5.3615,-5.1,0,5.1
12/02/2021 19:00,9.17488,1.14184,9.245659609,3.91488,1.14184,4.078,5.26,0,5.26,-1.34512,1.14184,1.764411063,3.91488,1.14184,4.078,-5.26,0,5.26
12/02/2021 19:30,8.4576,-0.7582,8.491517238,2.5776,0.7518,2.685,5.88,-1.51,6.070790723,-3.3424,1.7618,3.778303455,2.5776,0.7518,2.685,-5.92,1.01,6.00553911
12/02/2021 20:00,7.97184,0.61012,7.995153494,2.09184,0.61012,2.179,5.88,0,5.88,-3.82816,0.61012,3.87647461,2.09184,0.61012,2.179,-5.92,0,5.92
12/02/2021 20:30,8.20104,-0.70178,8.231011618,2.77104,0.80822,2.8865,5.43,-1.51,5.636044712,-2.69896,1.90822,3.305402948,2.77104,0.80822,2.8865,-5.47,1.1,5.579507147
12/02/2021 21:00,8.10912,0.87766,8.156476828,3.00912,0.87766,3.1345,5.1,0,5.1,-2.11088,0.87766,2.286066808,3.00912,0.87766,3.1345,-5.12,0,5.12
12/02/2021 21:30,8.23416,-0.45462,8.246700567,3.58416,1.04538,3.7335,4.65,-1.5,4.885949242,-1.08584,2.04538,2.31573484,3.58416,1.04538,3.7335,-4.67,1,4.775866414
12/02/2021 22:00,8.77632,-0.09524,8.776836754,4.81632,1.40476,5.017,3.96,-1.5,4.234571997,0.80632,2.56476,2.688521118,4.81632,1.40476,5.017,-4.01,1.16,4.174410138
12/02/2021 22:30,8.51984,-0.03588,8.519915551,5.01984,1.46412,5.229,3.5,-1.5,3.807886553,1.49984,2.20412,2.666020443,5.01984,1.46412,5.229,-3.52,0.74,3.596943147
12/02/2021 23:00,8.25,-0.0125,8.25000947,5.1,1.4875,5.3125,3.15,-1.5,3.488911005,1.94,2.4975,3.162452569,5.1,1.4875,5.3125,-3.16,1.01,3.317483986
12/02/2021 23:30,7.95784,-0.17438,7.959750364,5.12784,1.49562,5.3415,2.83,-1.67,3.286000609,2.28784,2.33562,3.269454488,5.12784,1.49562,5.3415,-2.84,0.84,2.961621178
13/02/2021 00:00,7.52776,0.78268,7.568339223,4.87776,1.42268,5.081,2.65,-0.64,2.726187815,2.22776,0.74268,2.348294743,4.87776,1.42268,5.081,-2.65,-0.68,2.735854528
13/02/2021 00:30,7.85944,1.51942,8.004963101,5.20944,1.51942,5.4265,2.65,0,2.65,2.60944,1.51942,3.019571865,5.20944,1.51942,5.4265,-2.6,0,2.6
13/02/2021 01:00,7.79368,1.39524,7.917584392,4.78368,1.39524,4.983,3.01,0,3.01,1.76368,1.39524,2.248835654,4.78368,1.39524,4.983,-3.02,0,3.02
13/02/2021 01:30,7.36984,-0.37338,7.379292259,4.23984,1.23662,4.4165,3.13,-1.61,3.519801131,1.05984,1.96662,2.234022169,4.23984,1.23662,4.4165,-3.18,0.73,3.262713595
13/02/2021 02:00,7.34584,1.22962,7.448042068,4.21584,1.22962,4.3915,3.13,0,3.13,1.13584,1.22962,1.673946788,4.21584,1.22962,4.3915,-3.08,0,3.08
13/02/2021 02:30,7.4816,1.3363,7.600002385,4.5816,1.3363,4.7725,2.9,0,2.9,1.6716,1.3363,2.140080431,4.5816,1.3363,4.7725,-2.91,0,2.91
13/02/2021 03:00,7.2608,-0.2906,7.266613035,4.1808,1.2194,4.355,3.08,-1.51,3.430233228,1.0808,2.2294,2.477569979,4.1808,1.2194,4.355,-3.1,1.01,3.260383413
13/02/2021 03:30,7.11872,-0.25204,7.123180371,4.03872,1.17796,4.207,3.08,-1.43,3.395776789,0.93872,1.59796,1.853286648,4.03872,1.17796,4.207,-3.1,0.42,3.128322234
13/02/2021 04:00,6.82496,0.42228,6.838011363,3.74496,1.09228,3.901,3.08,-0.67,3.152031091,0.64496,0.42228,0.770904534,3.74496,1.09228,3.901,-3.1,-0.67,3.171576895
13/02/2021 04:30,6.63064,-0.49898,6.649388532,3.50064,1.02102,3.6465,3.13,-1.52,3.479554569,0.28064,1.59102,1.615581459,3.50064,1.02102,3.6465,-3.22,0.57,3.270061162
13/02/2021 05:00,6.36384,0.89362,6.426275457,3.06384,0.89362,3.1915,3.3,0,3.3,-0.25616,0.89362,0.929609945,3.06384,0.89362,3.1915,-3.32,0,3.32
13/02/2021 05:30,6.1788,0.1434,6.180463818,2.7888,0.8134,2.905,3.39,-0.67,3.455575205,-0.6212,0.1434,0.637536666,2.7888,0.8134,2.905,-3.41,-0.67,3.475197836
13/02/2021 06:00,6.08296,0.06878,6.083348835,2.53296,0.73878,2.6385,3.55,-0.67,3.612672141,-1.03704,0.06878,1.039318358,2.53296,0.73878,2.6385,-3.57,-0.67,3.632327078
13/02/2021 06:30,6.48424,0.18582,6.486901992,2.93424,0.85582,3.0565,3.55,-0.67,3.612672141,-0.63576,0.18582,0.662359306,2.93424,0.85582,3.0565,-3.57,-0.67,3.632327078
13/02/2021 07:00,7.08184,1.03012,7.156368143,3.53184,1.03012,3.679,3.55,0,3.55,-0.03816,1.03012,1.030826562,3.53184,1.03012,3.679,-3.57,0,3.57
13/02/2021 07:30,7.59184,1.13512,7.676231628,3.89184,1.13512,4.054,3.7,0,3.7,0.17184,1.13512,1.148053309,3.89184,1.13512,4.054,-3.72,0,3.72
13/02/2021 08:00,7.94688,1.21534,8.039275655,4.16688,1.21534,4.3405,3.78,0,3.78,0.38688,1.21534,1.27543226,4.16688,1.21534,4.3405,-3.78,0,3.78
13/02/2021 08:30,8.37272,1.28996,8.471507363,4.42272,1.28996,4.607,3.95,0,3.95,0.46272,1.28996,1.370440294,4.42272,1.28996,4.607,-3.96,0,3.96
13/02/2021 09:00,9.37912,0.16766,9.380618415,5.64912,1.64766,5.8845,3.73,-1.48,4.012891725,1.88912,2.73766,3.326192515,5.64912,1.64766,5.8845,-3.76,1.09,3.914805231
13/02/2021 09:30,9.9752,1.7661,10.13033683,6.0552,1.7661,6.3075,3.92,0,3.92,2.1352,1.7661,2.770954393,6.0552,1.7661,6.3075,-3.92,0,3.92
13/02/2021 10:00,10.27568,1.85374,10.44154928,6.35568,1.85374,6.6205,3.92,0,3.92,2.43568,1.85374,3.060864102,6.35568,1.85374,6.6205,-3.92,0,3.92
13/02/2021 10:30,10.24008,1.82294,10.4010744,6.25008,1.82294,6.5105,3.99,0,3.99,2.25008,1.82294,2.895853976,6.25008,1.82294,6.5105,-4,0,4
13/02/2021 11:00,10.65416,2.04288,10.84824797,7.00416,2.04288,7.296,3.65,0,3.65,3.34416,2.04288,3.918770828,7.00416,2.04288,7.296,-3.66,0,3.66
13/02/2021 11:30,10.098,1.8515,10.26633607,6.348,1.8515,6.6125,3.75,0,3.75,2.578,1.8515,3.173977985,6.348,1.8515,6.6125,-3.77,0,3.77
13/02/2021 12:00,10.29552,1.97036,10.48236856,6.75552,1.97036,7.037,3.54,0,3.54,3.21552,1.97036,3.771191774,6.75552,1.97036,7.037,-3.54,0,3.54
13/02/2021 12:30,10.62024,2.14382,10.83445716,7.35024,2.14382,7.6565,3.27,0,3.27,4.07024,2.14382,4.600306278,7.35024,2.14382,7.6565,-3.28,0,3.28
13/02/2021 13:00,10.9724,2.3457,11.22033289,8.0424,2.3457,8.3775,2.93,0,2.93,5.1024,2.3457,5.615763016,8.0424,2.3457,8.3775,-2.94,0,2.94
13/02/2021 13:30,10.09048,1.92514,10.27248513,6.60048,1.92514,6.8755,3.49,0,3.49,3.09048,1.92514,3.641048015,6.60048,1.92514,6.8755,-3.51,0,3.51
13/02/2021 14:00,9.4708,1.6044,9.60573537,5.5008,1.6044,5.73,3.97,0,3.97,1.5308,1.6044,2.217531961,5.5008,1.6044,5.73,-3.97,0,3.97
13/02/2021 14:30,9.90928,1.89854,10.08951358,6.50928,1.89854,6.7805,3.4,0,3.4,3.09928,1.89854,3.634555083,6.50928,1.89854,6.7805,-3.41,0,3.41
13/02/2021 15:00,9.39224,1.62232,9.531321755,5.56224,1.62232,5.794,3.83,0,3.83,1.73224,1.62232,2.373305206,5.56224,1.62232,5.794,-3.83,0,3.83
13/02/2021 15:30,9.16248,1.47364,9.280229232,5.05248,1.47364,5.263,4.11,0,4.11,0.92248,1.47364,1.738558081,5.05248,1.47364,5.263,-4.13,0,4.13
13/02/2021 16:00,9.06008,1.38544,9.165396533,4.75008,1.38544,4.948,4.31,0,4.31,0.43008,1.38544,1.450659436,4.75008,1.38544,4.948,-4.32,0,4.32
13/02/2021 16:30,8.87072,-0.17604,8.872466591,4.23072,1.23396,4.407,4.64,-1.41,4.849505129,-0.46928,2.41396,2.459151602,4.23072,1.23396,4.407,-4.7,1.18,4.845864216
13/02/2021 17:00,9.06136,-0.15252,9.062643511,4.07136,1.18748,4.241,4.99,-1.34,5.166788171,-0.94864,2.50748,2.680927787,4.07136,1.18748,4.241,-5.02,1.32,5.190645432
13/02/2021 17:30,9.27672,1.10446,9.342235592,3.78672,1.10446,3.9445,5.49,0,5.49,-1.73328,1.10446,2.055259461,3.78672,1.10446,3.9445,-5.52,0,5.52
13/02/2021 18:00,9.73512,1.15066,9.802886302,3.94512,1.15066,4.1095,5.79,0,5.79,-1.86488,1.15066,2.191300037,3.94512,1.15066,4.1095,-5.81,0,5.81
13/02/2021 18:30,9.1708,0.9219,9.21702079,3.1608,0.9219,3.2925,6.01,0,6.01,-2.8592,0.9219,3.00415117,3.1608,0.9219,3.2925,-6.02,0,6.02
13/02/2021 19:00,9.09616,0.97888,9.148679293,3.35616,0.97888,3.496,5.74,0,5.74,-2.39384,0.97888,2.586247475,3.35616,0.97888,3.496,-5.75,0,5.75
13/02/2021 19:30,8.8816,1.0388,8.942143144,3.5616,1.0388,3.71,5.32,0,5.32,-1.7684,1.0388,2.050937347,3.5616,1.0388,3.71,-5.33,0,5.33
13/02/2021 20:00,8.242,-0.729,8.274176998,3.192,0.931,3.325,5.05,-1.66,5.315834836,-1.888,1.941,2.707771224,3.192,0.931,3.325,-5.08,1.01,5.179430471
13/02/2021 20:30,8.50408,1.16494,8.583499394,3.99408,1.16494,4.1605,4.51,0,4.51,-0.50592,1.16494,1.270055215,3.99408,1.16494,4.1605,-4.5,0,4.5
13/02/2021 21:00,8.75472,1.32846,8.854938071,4.55472,1.32846,4.7445,4.2,0,4.2,0.34472,1.32846,1.372456866,4.55472,1.32846,4.7445,-4.21,0,4.21
13/02/2021 21:30,8.7668,1.4399,8.884261041,4.9368,1.4399,5.1425,3.83,0,3.83,1.1068,1.4399,1.816127267,4.9368,1.4399,5.1425,-3.83,0,3.83
13/02/2021 22:00,8.6916,-0.1237,8.692480213,5.3016,1.5463,5.5225,3.39,-1.67,3.779021037,1.8916,2.5563,3.180066076,5.3016,1.5463,5.5225,-3.41,1.01,3.556430795
13/02/2021 22:30,8.68952,1.69736,8.853744338,5.81952,1.69736,6.062,2.87,0,2.87,2.93952,1.69736,3.394379001,5.81952,1.69736,6.062,-2.88,0,2.88
13/02/2021 23:00,8.16536,-0.04802,8.1655012,5.59536,1.63198,5.8285,2.57,-1.68,3.070390855,2.98536,2.45198,3.863234429,5.59536,1.63198,5.8285,-2.61,0.82,2.735781424
13/02/2021 23:30,7.12328,0.57804,7.146694914,4.55328,1.32804,4.743,2.57,-0.75,2.67720003,1.94328,0.77804,2.093247095,4.55328,1.32804,4.743,-2.61,-0.55,2.667320753
14/02/2021 00:00,6.92016,0.61338,6.947290799,4.40016,1.28338,4.5835,2.52,-0.67,2.60754674,1.87016,0.61338,1.968180238,4.40016,1.28338,4.5835,-2.53,-0.67,2.617212257
14/02/2021 00:30,6.75616,0.53638,6.777418495,4.13616,1.20638,4.3085,2.62,-0.67,2.704311373,1.50616,0.53638,1.598818767,4.13616,1.20638,4.3085,-2.63,-0.67,2.714000737
14/02/2021 01:00,7.72192,1.50556,7.867322251,5.16192,1.50556,5.377,2.56,0,2.56,2.61192,1.50556,3.014769809,5.16192,1.50556,5.377,-2.55,0,2.55
14/02/2021 01:30,8.0208,-0.1006,8.021430857,5.6208,1.6394,5.855,2.4,-1.74,2.964388638,3.2108,2.4494,4.038415159,5.6208,1.6394,5.855,-2.41,0.81,2.542479105
14/02/2021 02:00,8.0328,1.6429,8.199085086,5.6328,1.6429,5.8675,2.4,0,2.4,3.2228,1.6429,3.617396889,5.6328,1.6429,5.8675,-2.41,0,2.41
14/02/2021 02:30,8.0976,1.7143,8.277073773,5.8776,1.7143,6.1225,2.22,0,2.22,3.6476,1.7143,4.030361057,5.8776,1.7143,6.1225,-2.23,0,2.23
14/02/2021 03:00,8.16488,1.75434,8.351225913,6.01488,1.75434,6.2655,2.15,0,2.15,3.84488,1.75434,4.226205278,6.01488,1.75434,6.2655,-2.17,0,2.17
14/02/2021 03:30,7.80344,1.61392,7.968589185,5.53344,1.61392,5.764,2.27,0,2.27,3.26344,1.61392,3.640711249,5.53344,1.61392,5.764,-2.27,0,2.27
14/02/2021 04:00,7.91088,1.69484,8.090395849,5.81088,1.69484,6.053,2.1,0,2.1,3.69088,1.69484,4.061413276,5.81088,1.69484,6.053,-2.12,0,2.12
14/02/2021 04:30,7.97368,1.72774,8.158716704,5.92368,1.72774,6.1705,2.05,0,2.05,3.86368,1.72774,4.232388055,5.92368,1.72774,6.1705,-2.06,0,2.06
14/02/2021 05:00,7.87624,1.69932,8.057471378,5.82624,1.69932,6.069,2.05,0,2.05,3.76624,1.69932,4.131858202,5.82624,1.69932,6.069,-2.06,0,2.06
14/02/2021 05:30,7.87,1.6975,8.050987905,5.82,1.6975,6.0625,2.05,0,2.05,3.76,1.6975,4.125421948,5.82,1.6975,6.0625,-2.06,0,2.06
14/02/2021 06:00,7.98544,1.70492,8.165415127,5.84544,1.70492,6.089,2.14,0,2.14,3.69544,1.70492,4.069770141,5.84544,1.70492,6.089,-2.15,0,2.15
14/02/2021 06:30,8.238,1.729,8.417486858,5.928,1.729,6.175,2.31,0,2.31,3.608,1.729,4.000888026,5.928,1.729,6.175,-2.32,0,2.32
14/02/2021 07:00,7.69176,1.46468,7.829971865,5.02176,1.46468,5.231,2.67,0,2.67,2.35176,1.46468,2.770570808,5.02176,1.46468,5.231,-2.67,0,2.67
14/02/2021 07:30,8.28216,1.65438,8.4457769,5.67216,1.65438,5.9085,2.61,0,2.61,3.00216,1.65438,3.427818235,5.67216,1.65438,5.9085,-2.67,0,2.67
14/02/2021 08:00,8.46032,0.18176,8.462272224,5.80032,1.69176,6.042,2.66,-1.51,3.058708878,3.13032,2.70176,4.135022418,5.80032,1.69176,6.042,-2.67,1.01,2.854645337
14/02/2021 08:30,8.86464,0.21802,8.867320624,5.92464,1.72802,6.1715,2.94,-1.51,3.305102116,2.94464,2.73802,4.020902666,5.92464,1.72802,6.1715,-2.98,1.01,3.146505999
14/02/2021 09:00,9.3296,1.8228,9.506,6.2496,1.8228,6.51,3.08,0,3.08,3.1796,1.8228,3.665031514,6.2496,1.8228,6.51,-3.07,0,3.07
14/02/2021 09:30,9.51224,1.83232,9.687110322,6.28224,1.83232,6.544,3.23,0,3.23,3.03224,1.83232,3.542862684,6.28224,1.83232,6.544,-3.25,0,3.25
14/02/2021 10:00,9.56928,1.79354,9.735908044,6.14928,1.79354,6.4055,3.42,0,3.42,2.70928,1.79354,3.249151251,6.14928,1.79354,6.4055,-3.44,0,3.44
14/02/2021 10:30,9.81448,1.80964,9.979920571,6.20448,1.80964,6.463,3.61,0,3.61,2.58448,1.80964,3.155048938,6.20448,1.80964,6.463,-3.62,0,3.62
14/02/2021 11:00,9.90328,1.83554,10.07194926,6.29328,1.83554,6.5555,3.61,0,3.61,2.67328,1.83554,3.242781684,6.29328,1.83554,6.5555,-3.62,0,3.62
14/02/2021 11:30,9.9716,0.4613,9.982264485,6.1416,1.7913,6.3975,3.83,-1.33,4.054355682,2.2816,3.1013,3.850163665,6.1416,1.7913,6.3975,-3.86,1.31,4.076236009
14/02/2021 12:00,10.1384,1.8137,10.29935252,6.2184,1.8137,6.4775,3.92,0,3.92,2.2884,1.8137,2.919979837,6.2184,1.8137,6.4775,-3.93,0,3.93
14/02/2021 12:30,10.33984,1.79662,10.49476701,6.15984,1.79662,6.4165,4.18,0,4.18,1.95984,1.79662,2.658724553,6.15984,1.79662,6.4165,-4.2,0,4.2
14/02/2021 13:00,10.4868,1.8249,10.6443992,6.2568,1.8249,6.5175,4.23,0,4.23,1.9768,1.8249,2.690352811,6.2568,1.8249,6.5175,-4.28,0,4.28
14/02/2021 13:30,10.47584,0.61962,10.4941485,6.13584,1.78962,6.3915,4.34,-1.17,4.494941601,1.76584,3.25962,3.70719752,6.13584,1.78962,6.3915,-4.37,1.47,4.61061818
14/02/2021 14:00,9.8664,1.5652,9.989779777,5.3664,1.5652,5.59,4.5,0,4.5,0.8764,1.5652,1.793858411,5.3664,1.5652,5.59,-4.49,0,4.49
14/02/2021 14:30,10.26024,1.74132,10.40695538,5.97024,1.74132,6.219,4.29,0,4.29,1.67024,1.74132,2.41286075,5.97024,1.74132,6.219,-4.3,0,4.3
14/02/2021 15:00,10.25016,1.73838,10.39652562,5.96016,1.73838,6.2085,4.29,0,4.29,1.66016,1.73838,2.403767096,5.96016,1.73838,6.2085,-4.3,0,4.3
14/02/2021 15:30,10.23,1.7325,10.37566654,5.94,1.7325,6.1875,4.29,0,4.29,1.64,1.7325,2.385614439,5.94,1.7325,6.1875,-4.3,0,4.3
14/02/2021 16:00,10.09424,1.66082,10.22995622,5.69424,1.66082,5.9315,4.4,0,4.4,1.30424,1.66082,2.111720874,5.69424,1.66082,5.9315,-4.39,0,4.39
14/02/2021 16:30,10.39232,1.74776,10.53826267,5.99232,1.74776,6.242,4.4,0,4.4,1.60232,1.74776,2.371095612,5.99232,1.74776,6.242,-4.39,0,4.39
14/02/2021 17:00,10.67864,0.65752,10.69886372,6.12864,1.78752,6.384,4.55,-1.13,4.688219278,1.57864,3.29752,3.655918817,6.12864,1.78752,6.384,-4.55,1.51,4.794017105
14/02/2021 17:30,11.07128,1.77954,11.21338501,6.10128,1.77954,6.3555,4.97,0,4.97,1.10128,1.77954,2.092744669,6.10128,1.77954,6.3555,-5,0,5
14/02/2021 18:00,11.1084,0.5837,11.12372493,5.9784,1.7437,6.2275,5.13,-1.16,5.259515187,0.7984,3.2537,3.350224806,5.9784,1.7437,6.2275,-5.18,1.51,5.395600059
14/02/2021 18:30,10.60184,1.66012,10.73103023,5.69184,1.66012,5.929,4.91,0,4.91,0.74184,1.66012,1.818330278,5.69184,1.66012,5.929,-4.95,0,4.95
14/02/2021 19:00,10.18392,1.61406,10.31103371,5.53392,1.61406,5.7645,4.65,0,4.65,0.87392,1.61406,1.835463388,5.53392,1.61406,5.7645,-4.66,0,4.66
14/02/2021 19:30,10.26672,0.46946,10.27744775,6.06672,1.76946,6.3195,4.2,-1.3,4.396589587,1.83672,3.08946,3.594204147,6.06672,1.76946,6.3195,-4.23,1.32,4.431173659
14/02/2021 20:00,9.92976,0.29868,9.934251024,6.02976,1.75868,6.281,3.9,-1.46,4.164324675,2.11976,2.90868,3.599139036,6.02976,1.75868,6.281,-3.91,1.15,4.075610384
14/02/2021 20:30,9.60064,0.35352,9.607146548,5.84064,1.70352,6.084,3.76,-1.35,3.995009387,2.06064,2.85352,3.519774652,5.84064,1.70352,6.084,-3.78,1.15,3.951063148
14/02/2021 21:00,9.44872,1.73796,9.607227207,5.95872,1.73796,6.207,3.49,0,3.49,2.44872,1.73796,3.002787805,5.95872,1.73796,6.207,-3.51,0,3.51
14/02/2021 21:30,9.1148,0.2239,9.117549575,5.9448,1.7339,6.1925,3.17,-1.51,3.511267577,2.7548,2.7439,3.888175697,5.9448,1.7339,6.1925,-3.19,1.01,3.346072324
14/02/2021 22:00,8.38736,2.55798,8.768755297,5.30736,1.54798,5.5285,3.08,1.01,3.241373166,2.22736,-0.12202,2.230699767,5.30736,1.54798,5.5285,-3.08,-1.67,3.503612421
14/02/2021 22:30,7.68488,1.36934,7.805925483,4.69488,1.36934,4.8905,2.99,0,2.99,1.69488,1.36934,2.178924104,4.69488,1.36934,4.8905,-3,0,3
14/02/2021 23:00,7.07648,0.58314,7.100466284,4.29648,1.25314,4.4755,2.78,-0.67,2.859597874,1.49648,0.58314,1.606083637,4.29648,1.25314,4.4755,-2.8,-0.67,2.879044981
14/02/2021 23:30,7.0476,0.7118,7.083454313,4.7376,1.3818,4.935,2.31,-0.67,2.405202694,2.4176,0.7118,2.520208126,4.7376,1.3818,4.935,-2.32,-0.67,2.414808481
15/02/2021 00:00,7.1108,0.7944,7.155036548,5.0208,1.4644,5.23,2.09,-0.67,2.194766502,2.9208,0.7944,3.026903368,5.0208,1.4644,5.23,-2.1,-0.67,2.204291269
15/02/2021 00:30,6.85264,0.65202,6.883589547,4.53264,1.32202,4.7215,2.32,-0.67,2.414808481,2.20264,0.65202,2.297118423,4.53264,1.32202,4.7215,-2.33,-0.67,2.424417456
15/02/2021 01:00,6.98912,0.62766,7.017246999,4.44912,1.29766,4.6345,2.54,-0.67,2.626880279,1.91912,0.62766,2.019152954,4.44912,1.29766,4.6345,-2.53,-0.67,2.617212257
15/02/2021 01:30,6.73984,0.51412,6.759420286,4.05984,1.18412,4.229,2.68,-0.67,2.762480769,1.35984,0.51412,1.453782721,4.05984,1.18412,4.229,-2.7,-0.67,2.781887848
15/02/2021 02:00,6.41256,0.38658,6.424201884,3.62256,1.05658,3.7735,2.79,-0.67,2.869320477,0.82256,0.38658,0.908872406,3.62256,1.05658,3.7735,-2.8,-0.67,2.879044981
15/02/2021 02:30,5.88984,0.11162,5.890897576,2.91984,0.85162,3.0415,2.97,-0.74,3.060800549,-0.06016,0.10162,0.118092548,2.91984,0.85162,3.0415,-2.98,-0.75,3.072930198
15/02/2021 03:00,5.348,-0.176,5.350895252,2.208,0.644,2.3,3.14,-0.82,3.2453043,-0.902,-0.186,0.920977741,2.208,0.644,2.3,-3.11,-0.83,3.218850727
15/02/2021 03:30,5.2948,-0.1536,5.297027468,2.2848,0.6664,2.38,3.01,-0.82,3.119695498,-0.7252,-0.1636,0.743424509,2.2848,0.6664,2.38,-3.01,-0.83,3.122338867
15/02/2021 04:00,5.05288,-0.22416,5.057849741,2.04288,0.59584,2.128,3.01,-0.82,3.119695498,-0.96712,-0.39416,1.044357793,2.04288,0.59584,2.128,-3.01,-0.99,3.168627463
15/02/2021 04:30,4.97128,-0.30796,4.980809593,1.96128,0.57204,2.043,3.01,-0.88,3.136000638,-1.04872,-0.28796,1.087536022,1.96128,0.57204,2.043,-3.01,-0.86,3.130447252
15/02/2021 05:00,4.6624,-0.4418,4.683285279,1.5024,0.4382,1.565,3.16,-0.88,3.280243893,-1.6676,-0.4218,1.720117729,1.5024,0.4382,1.565,-3.17,-0.86,3.28458521
15/02/2021 05:30,4.8476,-0.4257,4.866255876,1.5576,0.4543,1.6225,3.29,-0.88,3.405657058,-1.7524,-0.4057,1.798749079,1.5576,0.4543,1.6225,-3.31,-0.86,3.419897659
15/02/2021 06:00,5.06632,-0.42024,5.083719111,1.57632,0.45976,1.642,3.49,-0.88,3.59923603,-1.94368,-0.40024,1.984460632,1.57632,0.45976,1.642,-3.52,-0.86,3.623534186
15/02/2021 06:30,5.334,-0.318,5.343470782,1.344,0.392,1.4,3.99,-0.71,4.052678127,-2.666,-0.328,2.686101264,1.344,0.392,1.4,-4.01,-0.72,4.074125673
15/02/2021 07:00,5.67744,-0.31408,5.686120927,1.35744,0.39592,1.414,4.32,-0.71,4.377956144,-2.99256,-0.32408,3.010057009,1.35744,0.39592,1.414,-4.35,-0.72,4.409183598
15/02/2021 07:30,5.84128,-1.34296,5.993671129,1.12128,0.32704,1.168,4.72,-1.67,5.006725477,-3.66872,1.24704,3.874869701,1.12128,0.32704,1.168,-4.79,0.92,4.877550615
15/02/2021 08:00,6.19816,-1.35262,6.344034068,1.08816,0.31738,1.1335,5.11,-1.67,5.37596503,-4.03184,1.15738,4.194670696,1.08816,0.31738,1.1335,-5.12,0.84,5.188448708
15/02/2021 08:30,6.56688,-1.16966,6.670233688,1.16688,0.34034,1.2155,5.4,-1.51,5.607147225,-4.25312,1.35034,4.462336591,1.16688,0.34034,1.2155,-5.42,1.01,5.513302096
15/02/2021 09:00,6.99504,0.44772,7.009353594,1.53504,0.44772,1.599,5.46,0,5.46,-3.95496,0.44772,3.980221326,1.53504,0.44772,1.599,-5.49,0,5.49
15/02/2021 09:30,7.1188,0.4634,7.133866623,1.5888,0.4634,1.655,5.53,0,5.53,-3.9712,0.4634,3.998145695,1.5888,0.4634,1.655,-5.56,0,5.56
15/02/2021 10:00,7.0664,-1.0223,7.139965424,1.4664,0.4277,1.5275,5.6,-1.45,5.784678038,-4.1636,1.4377,4.404832148,1.4664,0.4277,1.5275,-5.63,1.01,5.719877621
15/02/2021 10:30,7.33296,0.52878,7.352000452,1.81296,0.52878,1.8885,5.52,0,5.52,-3.73704,0.52878,3.774264995,1.81296,0.52878,1.8885,-5.55,0,5.55
15/02/2021 11:00,7.0716,0.4263,7.084437751,1.4616,0.4263,1.5225,5.61,0,5.61,-4.1984,0.4263,4.21998747,1.4616,0.4263,1.5225,-5.66,0,5.66
15/02/2021 11:30,7.2772,-0.9804,7.342943824,2.2272,0.6496,2.32,5.05,-1.63,5.306543131,-2.8628,1.6296,3.294119002,2.2272,0.6496,2.32,-5.09,0.98,5.183483385
15/02/2021 12:00,8.4868,1.2474,8.577982339,4.2768,1.2474,4.455,4.21,0,4.21,0.0668,1.2474,1.249187336,4.2768,1.2474,4.455,-4.21,0,4.21
15/02/2021 12:30,10.00896,1.90428,10.18850149,6.52896,1.90428,6.801,3.48,0,3.48,3.02896,1.90428,3.577831885,6.52896,1.90428,6.801,-3.5,0,3.5
15/02/2021 13:00,10.30664,2.06402,10.51127997,7.07664,2.06402,7.3715,3.23,0,3.23,3.84664,2.06402,4.365411533,7.07664,2.06402,7.3715,-3.23,0,3.23
15/02/2021 13:30,10.22744,2.04092,10.42908833,6.99744,2.04092,7.289,3.23,0,3.23,3.76744,2.04092,4.284735534,6.99744,2.04092,7.289,-3.23,0,3.23
15/02/2021 14:00,9.62408,1.82994,9.796509391,6.27408,1.82994,6.5355,3.35,0,3.35,2.91408,1.82994,3.441008958,6.27408,1.82994,6.5355,-3.36,0,3.36
15/02/2021 14:30,9.53896,1.78178,9.703942387,6.10896,1.78178,6.3635,3.43,0,3.43,2.66896,1.78178,3.209063329,6.10896,1.78178,6.3635,-3.44,0,3.44
15/02/2021 15:00,8.75472,1.45096,8.874142618,4.97472,1.45096,5.182,3.78,0,3.78,1.19472,1.45096,1.879532069,4.97472,1.45096,5.182,-3.78,0,3.78
15/02/2021 15:30,7.84024,1.07632,7.913774573,3.69024,1.07632,3.844,4.15,0,4.15,-0.46976,1.07632,1.174367574,3.69024,1.07632,3.844,-4.16,0,4.16
15/02/2021 16:00,7.4976,0.8568,7.546397286,2.9376,0.8568,3.06,4.56,0,4.56,-1.6324,0.8568,1.843593231,2.9376,0.8568,3.06,-4.57,0,4.57
15/02/2021 16:30,7.19856,-0.75792,7.238349867,2.57856,0.75208,2.686,4.62,-1.51,4.860504089,-2.06144,1.76208,2.711910913,2.57856,0.75208,2.686,-4.64,1.01,4.74865244
15/02/2021 17:00,6.35376,-1.00432,6.432645241,1.73376,0.50568,1.806,4.62,-1.51,4.860504089,-2.97624,1.51568,3.339953652,1.73376,0.50568,1.806,-4.71,1.01,4.817073801
15/02/2021 17:30,7.38328,0.82054,7.428735387,2.81328,0.82054,2.9305,4.57,0,4.57,-1.75672,0.82054,1.938904601,2.81328,0.82054,2.9305,-4.57,0,4.57
15/02/2021 18:00,7.54528,0.77154,7.5846242,2.64528,0.77154,2.7555,4.9,0,4.9,-2.29472,0.77154,2.420953087,2.64528,0.77154,2.7555,-4.94,0,4.94
15/02/2021 18:30,7.22832,0.63826,7.256444436,2.18832,0.63826,2.2795,5.04,0,5.04,-2.88168,0.63826,2.951517483,2.18832,0.63826,2.2795,-5.07,0,5.07
15/02/2021 19:00,7.28968,0.74074,7.327218452,2.53968,0.74074,2.6455,4.75,0,4.75,-2.23032,0.74074,2.350111285,2.53968,0.74074,2.6455,-4.77,0,4.77
15/02/2021 19:30,7.17096,-0.51722,7.189588573,2.82096,0.82278,2.9385,4.35,-1.34,4.551713963,-1.54904,2.13278,2.635958165,2.82096,0.82278,2.9385,-4.37,1.31,4.562126697
15/02/2021 20:00,6.79224,0.83482,6.843350689,2.86224,0.83482,2.9815,3.93,0,3.93,-1.07776,0.83482,1.36326485,2.86224,0.83482,2.9815,-3.94,0,3.94
15/02/2021 20:30,7.14624,1.05182,7.223231372,3.60624,1.05182,3.7565,3.54,0,3.54,0.04624,1.05182,1.052835908,3.60624,1.05182,3.7565,-3.56,0,3.56
15/02/2021 21:00,6.34128,0.81704,6.393698961,2.80128,0.81704,2.918,3.54,0,3.54,-0.75872,0.81704,1.114993453,2.80128,0.81704,2.918,-3.56,0,3.56
15/02/2021 21:30,6.11472,-0.60654,6.144728753,2.99472,0.87346,3.1195,3.12,-1.48,3.453230372,-0.13528,1.91346,1.91823613,2.99472,0.87346,3.1195,-3.13,1.04,3.298257116
15/02/2021 22:00,6.23128,1.06204,6.321137508,3.64128,1.06204,3.793,2.59,0,2.59,1.05128,1.06204,1.494362272,3.64128,1.06204,3.793,-2.59,0,2.59
15/02/2021 22:30,6.01984,1.09662,6.118909139,3.75984,1.09662,3.9165,2.26,0,2.26,1.49984,1.09662,1.857981553,3.75984,1.09662,3.9165,-2.26,0,2.26
15/02/2021 23:00,5.35368,0.99274,5.444944651,3.40368,0.99274,3.5455,1.95,0,1.95,1.44368,0.99274,1.752068677,3.40368,0.99274,3.5455,-1.96,0,1.96
15/02/2021 23:30,5.1,1.1025,5.217806651,3.78,1.1025,3.9375,1.32,0,1.32,2.45,1.1025,2.686634744,3.78,1.1025,3.9375,-1.33,0,1.33
16/02/2021 00:00,4.59312,-0.71534,4.648490362,3.27312,0.95466,3.4095,1.32,-1.67,2.12868504,1.94312,1.79466,2.645093543,3.27312,0.95466,3.4095,-1.33,0.84,1.573054354
16/02/2021 00:30,5.05376,0.23568,5.059252435,3.65376,1.06568,3.806,1.4,-0.83,1.627544162,2.24376,0.48568,2.29572298,3.65376,1.06568,3.806,-1.41,-0.58,1.524631103
16/02/2021 01:00,6.16784,1.49562,6.346584077,5.12784,1.49562,5.3415,1.04,0,1.04,4.09784,1.49562,4.362243901,5.12784,1.49562,5.3415,-1.03,0,1.03
16/02/2021 01:30,6.51792,1.65606,6.72501419,5.67792,1.65606,5.9145,0.84,0,0.84,4.83792,1.65606,5.113511968,5.67792,1.65606,5.9145,-0.84,0,0.84
16/02/2021 02:00,6.56488,1.70184,6.781880919,5.83488,1.70184,6.078,0.73,0,0.73,5.10488,1.70184,5.38108346,5.83488,1.70184,6.078,-0.73,0,0.73
16/02/2021 02:30,6.13336,0.14098,6.134980053,5.28336,1.54098,5.5035,0.85,-1.4,1.637833935,4.42336,2.72098,5.193250028,5.28336,1.54098,5.5035,-0.86,1.18,1.46013698
16/02/2021 03:00,5.56664,1.34652,5.727180545,4.61664,1.34652,4.809,0.95,0,0.95,3.66664,1.34652,3.906067716,4.61664,1.34652,4.809,-0.95,0,0.95
16/02/2021 03:30,5.67664,1.41652,5.850706846,4.85664,1.41652,5.059,0.82,0,0.82,4.03664,1.41652,4.277965802,4.85664,1.41652,5.059,-0.82,0,0.82
16/02/2021 04:00,5.35984,1.32412,5.520976236,4.53984,1.32412,4.729,0.82,0,0.82,3.71984,1.32412,3.948481151,4.53984,1.32412,4.729,-0.82,0,0.82
16/02/2021 04:30,5.67856,1.41708,5.852705306,4.85856,1.41708,5.061,0.82,0,0.82,4.03856,1.41708,4.27996292,4.85856,1.41708,5.061,-0.82,0,0.82
16/02/2021 05:00,6.08344,1.56142,6.280626931,5.35344,1.56142,5.5765,0.73,0,0.73,4.61344,1.56142,4.870509321,5.35344,1.56142,5.5765,-0.74,0,0.74
16/02/2021 05:30,5.9984,1.4987,6.182790976,5.1384,1.4987,5.3525,0.86,0,0.86,4.2784,1.4987,4.533299929,5.1384,1.4987,5.3525,-0.86,0,0.86
16/02/2021 06:00,5.53416,1.25538,5.674760422,4.30416,1.25538,4.4835,1.23,0,1.23,3.07416,1.25538,3.320608175,4.30416,1.25538,4.4835,-1.23,0,1.23
16/02/2021 06:30,6.47512,1.46566,6.638925986,5.02512,1.46566,5.2345,1.45,0,1.45,3.56512,1.46566,3.854638744,5.02512,1.46566,5.2345,-1.46,0,1.46
16/02/2021 07:00,5.87008,2.18794,6.264576654,3.73008,1.08794,3.8855,2.14,1.1,2.406158765,1.61008,-0.45206,1.672338438,3.73008,1.08794,3.8855,-2.12,-1.54,2.620305326
16/02/2021 07:30,6.02624,0.96432,6.102907635,3.30624,0.96432,3.444,2.72,0,2.72,0.56624,0.96432,1.118275816,3.30624,0.96432,3.444,-2.74,0,2.74
16/02/2021 08:00,5.8096,0.7903,5.863107218,2.7096,0.7903,2.8225,3.1,0,3.1,-0.4104,0.7903,0.890506738,2.7096,0.7903,2.8225,-3.12,0,3.12
16/02/2021 08:30,5.84056,0.58058,5.8693453,1.99056,0.58058,2.0735,3.85,0,3.85,-1.85944,0.58058,1.947970803,1.99056,0.58058,2.0735,-3.85,0,3.85
16/02/2021 09:00,6.16168,-0.59576,6.190414396,2.31168,0.67424,2.408,3.85,-1.27,4.054059694,-1.53832,2.01424,2.53448046,2.31168,0.67424,2.408,-3.85,1.34,4.076530387
16/02/2021 09:30,2.37036,0.69348,2.469720843,2.36736,0.69048,2.466,0.003,0.003,0.004242641,2.36436,0.69348,2.463962808,2.36736,0.69048,2.466,-0.003,0.003,0.004242641
16/02/2021 10:00,6.4984,0.7112,6.537201848,2.4384,0.7112,2.54,4.06,0,4.06,-1.6416,0.7112,1.78903773,2.4384,0.7112,2.54,-4.08,0,4.08
16/02/2021 10:30,6.52104,0.77322,6.566721545,2.65104,0.77322,2.7615,3.87,0,3.87,-1.20896,0.77322,1.435079597,2.65104,0.77322,2.7615,-3.86,0,3.86
16/02/2021 11:00,6.518,0.819,6.569253002,2.808,0.819,2.925,3.71,0,3.71,-0.892,0.819,1.210960363,2.808,0.819,2.925,-3.7,0,3.7
16/02/2021 11:30,6.27896,0.74928,6.323508457,2.56896,0.74928,2.676,3.71,0,3.71,-1.13104,0.74928,1.356713676,2.56896,0.74928,2.676,-3.7,0,3.7
16/02/2021 12:00,6.3592,-0.6419,6.391514707,2.8392,0.8281,2.9575,3.52,-1.47,3.814616626,-0.7308,1.8881,2.024596318,2.8392,0.8281,2.9575,-3.57,1.06,3.724043501
16/02/2021 12:30,6.90408,0.91994,6.965099443,3.15408,0.91994,3.2855,3.75,0,3.75,-0.60592,0.91994,1.101557375,3.15408,0.91994,3.2855,-3.76,0,3.76
16/02/2021 13:00,6.746,0.938,6.810900087,3.216,0.938,3.35,3.53,0,3.53,-0.334,0.938,0.995690715,3.216,0.938,3.35,-3.55,0,3.55
16/02/2021 13:30,6.47344,0.82642,6.525978505,2.83344,0.82642,2.9515,3.64,0,3.64,-0.81656,0.82642,1.16178322,2.83344,0.82642,2.9515,-3.65,0,3.65
16/02/2021 14:00,6.49368,0.80024,6.542802458,2.74368,0.80024,2.858,3.75,0,3.75,-1.00632,0.80024,1.285715365,2.74368,0.80024,2.858,-3.75,0,3.75
16/02/2021 14:30,6.26864,0.70252,6.307882513,2.40864,0.70252,2.509,3.86,0,3.86,-1.40136,0.70252,1.567591847,2.40864,0.70252,2.509,-3.81,0,3.81
16/02/2021 15:00,6.26112,0.74116,6.304834796,2.54112,0.74116,2.647,3.72,0,3.72,-1.18888,0.74116,1.400983155,2.54112,0.74116,2.647,-3.73,0,3.73
16/02/2021 15:30,6.29736,0.81298,6.349620418,2.78736,0.81298,2.9035,3.51,0,3.51,-0.74264,0.81298,1.101113368,2.78736,0.81298,2.9035,-3.53,0,3.53
16/02/2021 16:00,6.22312,0.83216,6.278511989,2.85312,0.83216,2.972,3.37,0,3.37,-0.53688,0.83216,0.990318333,2.85312,0.83216,2.972,-3.39,0,3.39
16/02/2021 16:30,6.43088,0.83734,6.485164289,2.87088,0.83734,2.9905,3.56,0,3.56,-0.71912,0.83734,1.103753528,2.87088,0.83734,2.9905,-3.59,0,3.59
16/02/2021 17:00,6.55536,0.79198,6.60302787,2.71536,0.79198,2.8285,3.84,0,3.84,-1.13464,0.79198,1.383705261,2.71536,0.79198,2.8285,-3.85,0,3.85
16/02/2021 17:30,7.39832,0.88326,7.450858142,3.02832,0.88326,3.1545,4.37,0,4.37,-1.34168,0.88326,1.606316734,3.02832,0.88326,3.1545,-4.37,0,4.37
16/02/2021 18:00,8.77192,0.46806,8.784398707,4.62192,1.34806,4.8145,4.15,-0.88,4.242275333,0.47192,3.02806,3.064613491,4.62192,1.34806,4.8145,-4.15,1.68,4.477153113
16/02/2021 18:30,7.42792,0.83356,7.474544655,2.85792,0.83356,2.977,4.57,0,4.57,-1.72208,0.83356,1.913212429,2.85792,0.83356,2.977,-4.58,0,4.58
16/02/2021 19:00,7.67592,1.00506,7.741440011,3.44592,1.00506,3.5895,4.23,0,4.23,-0.79408,1.00506,1.280901499,3.44592,1.00506,3.5895,-4.24,0,4.24
16/02/2021 19:30,7.9428,2.8504,8.438770764,4.2528,1.2404,4.43,3.69,1.61,4.025940884,0.5628,0.2404,0.611993464,4.2528,1.2404,4.43,-3.69,-1,3.823100836
16/02/2021 20:00,8.06176,1.48218,8.196879397,5.08176,1.48218,5.2935,2.98,0,2.98,2.09176,1.48218,2.563653145,5.08176,1.48218,5.2935,-2.99,0,2.99
16/02/2021 20:30,8.04944,1.55442,8.198152588,5.32944,1.55442,5.5515,2.72,0,2.72,2.59944,1.55442,3.028747241,5.32944,1.55442,5.5515,-2.73,0,2.73
16/02/2021 21:00,7.80912,1.56016,7.963444883,5.34912,1.56016,5.572,2.46,0,2.46,2.89912,1.56016,3.292263051,5.34912,1.56016,5.572,-2.45,0,2.45
16/02/2021 21:30,7.72504,1.49772,7.868888625,5.13504,1.49772,5.349,2.59,0,2.59,2.55504,1.49772,2.961654031,5.13504,1.49772,5.349,-2.58,0,2.58
16/02/2021 22:00,7.72064,1.59852,7.884386355,5.48064,1.59852,5.709,2.24,0,2.24,3.25064,1.59852,3.622419992,5.48064,1.59852,5.709,-2.23,0,2.23
16/02/2021 22:30,6.36192,1.27806,6.489026387,4.38192,1.27806,4.5645,1.98,0,1.98,2.40192,1.27806,2.720782433,4.38192,1.27806,4.5645,-1.98,0,1.98
16/02/2021 23:00,5.06712,0.85666,5.139024368,2.93712,0.85666,3.0595,2.13,0,2.13,0.80712,0.85666,1.176991525,2.93712,0.85666,3.0595,-2.13,0,2.13
16/02/2021 23:30,6.07872,-0.04204,6.078865371,4.99872,1.45796,5.207,1.08,-1.5,1.848350616,3.90872,2.46796,4.622652767,4.99872,1.45796,5.207,-1.09,1.01,1.486001346
17/02/2021 00:00,5.73984,1.35912,5.898556637,4.65984,1.35912,4.854,1.08,0,1.08,3.56984,1.35912,3.819812142,4.65984,1.35912,4.854,-1.09,0,1.09
17/02/2021 00:30,5.34936,1.16648,5.475064201,3.99936,1.16648,4.166,1.35,0,1.35,2.63936,0.49648,2.685649568,3.99936,1.16648,4.166,-1.36,-0.67,1.516080473
17/02/2021 01:00,5.5108,0.4969,5.533156988,4.0008,1.1669,4.1675,1.51,-0.67,1.651968523,2.4908,0.4969,2.539880755,4.0008,1.1669,4.1675,-1.51,-0.67,1.651968523
17/02/2021 01:30,4.84896,0.23678,4.854737671,3.10896,0.90678,3.2385,1.74,-0.67,1.864537476,1.37896,0.23678,1.399140969,3.10896,0.90678,3.2385,-1.73,-0.67,1.855208883
17/02/2021 02:00,4.25136,0.06248,4.251819093,2.51136,0.73248,2.616,1.74,-0.67,1.864537476,0.78136,0.06248,0.783854068,2.51136,0.73248,2.616,-1.73,-0.67,1.855208883
17/02/2021 02:30,4.68168,0.90174,4.767731394,3.09168,0.90174,3.2205,1.59,0,1.59,1.49168,0.90174,1.743056009,3.09168,0.90174,3.2205,-1.6,0,1.6
17/02/2021 03:00,5.08928,1.09354,5.205439525,3.74928,1.09354,3.9055,1.34,0,1.34,2.38928,1.09354,2.627639368,3.74928,1.09354,3.9055,-1.36,0,1.36
17/02/2021 03:30,4.93528,1.06904,5.049736152,3.66528,1.06904,3.818,1.27,0,1.27,2.38528,1.06904,2.613887373,3.66528,1.06904,3.818,-1.28,0,1.28
17/02/2021 04:00,5.08152,1.15836,5.211875229,3.97152,1.15836,4.137,1.11,0,1.11,2.85152,1.15836,3.077818091,3.97152,1.15836,4.137,-1.12,0,1.12
17/02/2021 04:30,5.51024,-0.17118,5.51289828,4.59024,1.33882,4.7815,0.92,-1.51,1.768191166,3.66024,2.34882,4.349058777,4.59024,1.33882,4.7815,-0.93,1.01,1.372953022
17/02/2021 05:00,4.98824,1.12532,5.113597892,3.85824,1.12532,4.019,1.13,0,1.13,2.72824,1.12532,2.951209684,3.85824,1.12532,4.019,-1.13,0,1.13
17/02/2021 05:30,5.39864,1.24502,5.540341925,4.26864,1.24502,4.4465,1.13,0,1.13,3.13864,1.24502,3.376556804,4.26864,1.24502,4.4465,-1.13,0,1.13
17/02/2021 06:00,5.8532,1.3776,6.013129967,4.7232,1.3776,4.92,1.13,0,1.13,3.5932,1.3776,3.848229203,4.7232,1.3776,4.92,-1.13,0,1.13
17/02/2021 06:30,6.24768,-0.16026,6.249735086,4.62768,1.34974,4.8205,1.62,-1.51,2.214610575,3.00768,2.33974,3.810580304,4.62768,1.34974,4.8205,-1.62,0.99,1.89855208
17/02/2021 07:00,6.6252,1.3986,6.771215327,4.7952,1.3986,4.995,1.83,0,1.83,2.9752,1.3986,3.287536616,4.7952,1.3986,4.995,-1.82,0,1.82
17/02/2021 07:30,6.79752,1.30886,6.922383452,4.48752,1.30886,4.6745,2.31,0,2.31,2.17752,1.30886,2.540611708,4.48752,1.30886,4.6745,-2.31,0,2.31
17/02/2021 08:00,6.25976,1.00618,6.340109893,3.44976,1.00618,3.5935,2.81,0,2.81,0.62976,1.00618,1.18701131,3.44976,1.00618,3.5935,-2.82,0,2.82
17/02/2021 08:30,6.42464,0.95802,6.495675596,3.28464,0.95802,3.4215,3.14,0,3.14,0.15464,0.95802,0.97042045,3.28464,0.95802,3.4215,-3.13,0,3.13
17/02/2021 09:00,7.1168,0.0999,7.117501124,3.9768,1.1599,4.1425,3.14,-1.06,3.314091127,0.8468,2.7799,2.906013463,3.9768,1.1599,4.1425,-3.13,1.62,3.524386471
17/02/2021 09:30,7.5656,1.2908,7.674924625,4.4256,1.2908,4.61,3.14,0,3.14,1.3456,1.2908,1.864618996,4.4256,1.2908,4.61,-3.08,0,3.08
17/02/2021 10:00,6.92936,1.04398,7.007561933,3.57936,1.04398,3.7285,3.35,0,3.35,0.22936,1.04398,1.068878033,3.57936,1.04398,3.7285,-3.35,0,3.35
17/02/2021 10:30,8.12688,2.51034,8.505761897,5.72688,1.67034,5.9655,2.4,0.84,2.542754412,3.32688,2.35034,4.073355944,5.72688,1.67034,5.9655,-2.4,0.68,2.494473892
17/02/2021 11:00,7.94784,1.61812,8.11088608,5.54784,1.61812,5.779,2.4,0,2.4,3.14784,1.61812,3.539379748,5.54784,1.61812,5.779,-2.4,0,2.4
17/02/2021 11:30,7.52616,2.09638,7.812675179,4.85616,1.41638,5.0585,2.67,0.68,2.755231388,2.18616,1.41638,2.604885381,4.85616,1.41638,5.0585,-2.67,0,2.67
17/02/2021 12:00,7.86912,1.61266,8.032665924,5.52912,1.61266,5.7595,2.34,0,2.34,3.18912,1.61266,3.57367579,5.52912,1.61266,5.7595,-2.34,0,2.34
17/02/2021 12:30,7.59736,1.40798,7.72672548,4.82736,1.40798,5.0285,2.77,0,2.77,2.04736,1.40798,2.48477175,4.82736,1.40798,5.0285,-2.78,0,2.78
17/02/2021 13:00,8.05264,1.65452,8.22085442,5.67264,1.65452,5.909,2.38,0,2.38,3.29264,1.65452,3.684957883,5.67264,1.65452,5.909,-2.38,0,2.38
17/02/2021 13:30,8.34832,1.74076,8.527877356,5.96832,1.74076,6.217,2.38,0,2.38,3.58832,1.74076,3.988268522,5.96832,1.74076,6.217,-2.38,0,2.38
17/02/2021 14:00,8.67056,1.96308,8.8900109,6.73056,1.96308,7.011,1.94,0,1.94,4.79056,1.96308,5.177175697,6.73056,1.96308,7.011,-1.94,0,1.94
17/02/2021 14:30,8.0736,1.6898,8.24854175,5.7936,1.6898,6.035,2.28,0,2.28,3.5136,1.6898,3.898821489,5.7936,1.6898,6.035,-2.28,0,2.28
17/02/2021 15:00,6.9524,1.1207,7.042146992,3.8424,1.1207,4.0025,3.11,0,3.11,0.7124,1.1207,1.32796169,3.8424,1.1207,4.0025,-3.13,0,3.13
17/02/2021 15:30,6.34232,-0.58974,6.369679446,2.57232,0.75026,2.6795,3.77,-1.34,4.001062359,-1.19768,1.95026,2.288657128,2.57232,0.75026,2.6795,-3.77,1.2,3.956374603
17/02/2021 16:00,6.2936,0.6748,6.329672661,2.3136,0.6748,2.41,3.98,0,3.98,-1.6764,0.6748,1.807117041,2.3136,0.6748,2.41,-3.99,0,3.99
17/02/2021 16:30,7.0156,0.9233,7.07609541,3.1656,0.9233,3.2975,3.85,0,3.85,-0.7044,0.9233,1.161319185,3.1656,0.9233,3.2975,-3.87,0,3.87
17/02/2021 17:00,7.24408,-0.25006,7.248394653,3.15408,0.91994,3.2855,4.09,-1.17,4.254056887,-0.94592,2.42994,2.607560747,3.15408,0.91994,3.2855,-4.1,1.51,4.369221899
17/02/2021 17:30,6.80816,0.61488,6.835870098,2.10816,0.61488,2.196,4.7,0,4.7,-2.62184,0.61488,2.692976495,2.10816,0.61488,2.196,-4.73,0,4.73
17/02/2021 18:00,7.36616,0.71638,7.400913015,2.45616,0.71638,2.5585,4.91,0,4.91,-2.48384,0.71638,2.585084418,2.45616,0.71638,2.5585,-4.94,0,4.94
17/02/2021 18:30,7.606,0.8505,7.653403573,2.916,0.8505,3.0375,4.69,0,4.69,-1.784,0.8505,1.976361872,2.916,0.8505,3.0375,-4.7,0,4.7
17/02/2021 19:00,7.92472,-0.27404,7.929456791,3.65472,1.06596,3.807,4.27,-1.34,4.475321218,-0.63528,2.35596,2.440108235,3.65472,1.06596,3.807,-4.29,1.29,4.479754458
17/02/2021 19:30,8.35888,2.23384,8.652220293,4.77888,1.39384,4.978,3.58,0.84,3.677227216,1.17888,1.39384,1.825526773,4.77888,1.39384,4.978,-3.6,0,3.6
17/02/2021 20:00,8.61552,1.60286,8.763352387,5.49552,1.60286,5.7245,3.12,0,3.12,2.36552,1.60286,2.857419299,5.49552,1.60286,5.7245,-3.13,0,3.13
