Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/02/2021 20:30,8.50512,1.71066,8.67544949,5.86512,1.71066,6.1095,2.64,0,2.64,3.20512,1.71066,3.6330637,5.86512,1.71066,6.1095,-2.66,0,2.66
17/02/2021 21:00,8.38544,1.75742,8.567620968,6.02544,1.75742,6.2765,2.36,0,2.36,3.68544,1.75742,4.083012742,6.02544,1.75742,6.2765,-2.34,0,2.34
17/02/2021 21:30,8.06688,1.75784,8.256182798,6.02688,1.75784,6.278,2.04,0,2.04,3.96688,1.75784,4.338909817,6.02688,1.75784,6.278,-2.06,0,2.06
17/02/2021 22:00,7.67584,1.71962,7.866105304,5.89584,1.71962,6.1415,1.78,0,1.78,4.12584,1.71962,4.469860026,5.89584,1.71962,6.1415,-1.77,0,1.77
17/02/2021 22:30,7.19888,1.63884,7.383066423,5.61888,1.63884,5.853,1.58,0,1.58,4.03888,1.63884,4.358709465,5.61888,1.63884,5.853,-1.58,0,1.58
17/02/2021 23:00,6.8232,2.7301,7.349115882,5.6232,1.6401,5.8575,1.2,1.09,1.621141573,4.4232,-0.0299,4.423301058,5.6232,1.6401,5.8575,-1.2,-1.67,2.056428944
17/02/2021 23:30,5.91576,1.43668,6.087714333,4.92576,1.43668,5.131,0.99,0,0.99,3.93576,1.43668,4.18977997,4.92576,1.43668,5.131,-0.99,0,0.99
18/02/2021 00:00,5.84616,1.41638,6.015290438,4.85616,1.41638,5.0585,0.99,0,0.99,3.86616,1.41638,4.117441615,4.85616,1.41638,5.0585,-0.99,0,0.99
18/02/2021 00:30,6.18408,1.56744,6.379632717,5.37408,1.56744,5.598,0.81,0,0.81,4.56408,1.56744,4.825732525,5.37408,1.56744,5.598,-0.81,0,0.81
18/02/2021 01:00,6.63912,1.70016,6.853353807,5.82912,1.70016,6.072,0.81,0,0.81,5.01912,1.70016,5.29925557,5.82912,1.70016,6.072,-0.81,0,0.81
18/02/2021 01:30,6.56376,1.67818,6.774897302,5.75376,1.67818,5.9935,0.81,0,0.81,4.94376,1.67818,5.220828579,5.75376,1.67818,5.9935,-0.81,0,0.81
18/02/2021 02:00,6.08728,1.51004,6.271777946,5.17728,1.51004,5.393,0.91,0,0.91,4.26728,1.51004,4.526577007,5.17728,1.51004,5.393,-0.91,0,0.91
18/02/2021 02:30,6.2328,1.5904,6.432508686,5.4528,1.5904,5.68,0.78,0,0.78,4.6728,1.5904,4.936034036,5.4528,1.5904,5.68,-0.78,0,0.78
18/02/2021 03:00,6.5528,1.7129,6.772976764,5.8728,1.7129,6.1175,0.68,0,0.68,5.1928,1.7129,5.468015934,5.8728,1.7129,6.1175,-0.68,0,0.68
18/02/2021 03:30,6.57968,1.72074,6.800965744,5.89968,1.72074,6.1455,0.68,0,0.68,5.21968,1.72074,5.49599904,5.89968,1.72074,6.1455,-0.68,0,0.68
18/02/2021 04:00,6.0792,1.7731,6.3325,6.0792,1.7731,6.3325,0,0,0,6.0792,1.7731,6.3325,6.0792,1.7731,6.3325,0,0,0
18/02/2021 04:30,6.54744,0.23842,6.551779503,5.85744,1.70842,6.1015,0.69,-1.47,1.623884232,5.17744,2.77842,5.875840591,5.85744,1.70842,6.1015,-0.68,1.07,1.267793359
18/02/2021 05:00,6.4044,1.6667,6.617720775,5.7144,1.6667,5.9525,0.69,0,0.69,5.0344,1.6667,5.303119106,5.7144,1.6667,5.9525,-0.68,0,0.68
18/02/2021 05:30,6.678,1.7465,6.902604309,5.988,1.7465,6.2375,0.69,0,0.69,5.308,1.7465,5.587944725,5.988,1.7465,6.2375,-0.68,0,0.68
18/02/2021 06:00,6.81528,1.78654,7.045549421,6.12528,1.78654,6.3805,0.69,0,0.69,5.44528,1.78654,5.730863761,6.12528,1.78654,6.3805,-0.68,0,0.68
18/02/2021 06:30,7.0968,0.4324,7.109960619,6.0768,1.7724,6.33,1.02,-1.34,1.684042755,5.0468,3.0324,5.887753392,6.0768,1.7724,6.33,-1.03,1.26,1.627421273
18/02/2021 07:00,7.42528,1.76904,7.633104585,6.06528,1.76904,6.318,1.36,0,1.36,4.69528,1.76904,5.017485107,6.06528,1.76904,6.318,-1.37,0,1.37
18/02/2021 07:30,7.73264,1.72452,7.922606301,5.91264,1.72452,6.159,1.82,0,1.82,4.10264,1.72452,4.45035102,5.91264,1.72452,6.159,-1.81,0,1.81
18/02/2021 08:00,8.06424,1.74832,8.251581036,5.99424,1.74832,6.244,2.07,0,2.07,3.91424,1.74832,4.286945019,5.99424,1.74832,6.244,-2.08,0,2.08
18/02/2021 08:30,8.3772,2.4321,8.723106686,6.0072,1.7521,6.2575,2.37,0.68,2.465623653,3.6472,2.4321,4.383740212,6.0072,1.7521,6.2575,-2.36,0.68,2.456013029
18/02/2021 09:00,8.08928,1.56604,8.239474024,5.36928,1.56604,5.593,2.72,0,2.72,2.64928,1.56604,3.077525922,5.36928,1.56604,5.593,-2.72,0,2.72
18/02/2021 09:30,8.4924,1.5407,8.631026257,5.2824,1.5407,5.5025,3.21,0,3.21,2.0824,1.5407,2.590394999,5.2824,1.5407,5.5025,-3.2,0,3.2
18/02/2021 10:00,7.75888,1.27134,7.86234852,4.35888,1.27134,4.5405,3.4,0,3.4,0.94888,1.27134,1.586404315,4.35888,1.27134,4.5405,-3.41,0,3.41
18/02/2021 10:30,6.68048,-0.35986,6.690165338,2.88048,0.84014,3.0005,3.8,-1.2,3.984971769,-0.91952,2.29014,2.467844859,2.88048,0.84014,3.0005,-3.8,1.45,4.067247226
18/02/2021 11:00,6.54656,0.80108,6.595390587,2.74656,0.80108,2.861,3.8,0,3.8,-1.05344,0.80108,1.323429258,2.74656,0.80108,2.861,-3.8,0,3.8
18/02/2021 11:30,7.85224,1.32482,7.963216753,4.54224,1.32482,4.7315,3.31,0,3.31,1.23224,1.32482,1.80929916,4.54224,1.32482,4.7315,-3.31,0,3.31
18/02/2021 12:00,7.74904,1.29472,7.856457268,4.43904,1.29472,4.624,3.31,0,3.31,1.07904,1.29472,1.685416032,4.43904,1.29472,4.624,-3.36,0,3.36
18/02/2021 12:30,7.77512,-0.01434,7.775133224,4.54512,1.32566,4.7345,3.23,-1.34,3.496927223,1.29512,2.54566,2.856172378,4.54512,1.32566,4.7345,-3.25,1.22,3.471440623
18/02/2021 13:00,7.43296,1.33378,7.551679512,4.57296,1.33378,4.7635,2.86,0,2.86,1.71296,1.33378,2.170990799,4.57296,1.33378,4.7635,-2.86,0,2.86
18/02/2021 13:30,8.11624,3.12932,8.698620316,5.82624,1.69932,6.069,2.29,1.43,2.699814808,3.53624,0.52932,3.575636027,5.82624,1.69932,6.069,-2.29,-1.17,2.571575393
18/02/2021 14:00,8.38544,1.82742,8.582253075,6.26544,1.82742,6.5265,2.12,0,2.12,4.16544,1.82742,4.548665106,6.26544,1.82742,6.5265,-2.1,0,2.1
18/02/2021 14:30,8.43368,0.59774,8.45483598,6.64368,1.93774,6.9205,1.79,-1.34,2.236000894,4.85368,3.10774,5.763354705,6.64368,1.93774,6.9205,-1.79,1.17,2.138457388
18/02/2021 15:00,8.67992,2.00956,8.90950855,6.88992,2.00956,7.177,1.79,0,1.79,5.09992,2.00956,5.481561402,6.88992,2.00956,7.177,-1.79,0,1.79
18/02/2021 15:30,8.30872,1.86046,8.514466481,6.37872,1.86046,6.6445,1.93,0,1.93,4.44872,1.86046,4.822076425,6.37872,1.86046,6.6445,-1.93,0,1.93
18/02/2021 16:00,7.83208,1.58144,7.990145781,5.42208,1.58144,5.648,2.41,0,2.41,3.01208,1.58144,3.401996238,5.42208,1.58144,5.648,-2.41,0,2.41
18/02/2021 16:30,7.608,0.109,7.608780783,4.728,1.379,4.925,2.88,-1.27,3.147586377,1.838,2.679,3.24888981,4.728,1.379,4.925,-2.89,1.3,3.168927263
18/02/2021 17:00,8.43472,1.55596,8.577034044,5.33472,1.55596,5.557,3.1,0,3.1,2.22472,1.55596,2.714846331,5.33472,1.55596,5.557,-3.11,0,3.11
18/02/2021 17:30,8.14032,1.28926,8.241783851,4.42032,1.28926,4.6045,3.72,0,3.72,0.70032,1.28926,1.467187599,4.42032,1.28926,4.6045,-3.72,0,3.72
18/02/2021 18:00,8.4864,0.4602,8.498868689,4.5264,1.3202,4.715,3.96,-0.86,4.052307984,0.5464,3.0002,3.049549639,4.5264,1.3202,4.715,-3.98,1.68,4.320046296
18/02/2021 18:30,9.38232,1.69526,9.534245384,5.81232,1.69526,6.0545,3.57,0,3.57,2.23232,1.69526,2.803062441,5.81232,1.69526,6.0545,-3.58,0,3.58
18/02/2021 19:00,9.32032,0.90426,9.364083033,5.98032,1.74426,6.2295,3.34,-0.84,3.444009292,2.59032,3.42426,4.293636483,5.98032,1.74426,6.2295,-3.39,1.68,3.783450806
18/02/2021 19:30,8.80152,0.70086,8.829380445,5.83152,1.70086,6.0745,2.97,-1,3.133831521,2.85152,3.21086,4.294273891,5.83152,1.70086,6.0745,-2.98,1.51,3.340733452
18/02/2021 20:00,8.53576,1.73418,8.710142309,5.94576,1.73418,6.1935,2.59,0,2.59,3.34576,1.73418,3.768486467,5.94576,1.73418,6.1935,-2.6,0,2.6
18/02/2021 20:30,8.26368,1.67524,8.431775388,5.74368,1.67524,5.983,2.52,0,2.52,3.24368,1.67524,3.650738145,5.74368,1.67524,5.983,-2.5,0,2.5
18/02/2021 21:00,7.8596,1.5778,8.01640599,5.4096,1.5778,5.635,2.45,0,2.45,2.9796,1.5778,3.371567736,5.4096,1.5778,5.635,-2.43,0,2.43
18/02/2021 21:30,7.39216,1.49688,7.542193262,5.13216,1.49688,5.346,2.26,0,2.26,2.87216,1.49688,3.238819662,5.13216,1.49688,5.346,-2.26,0,2.26
18/02/2021 22:00,6.06856,1.08458,6.164716883,3.71856,1.08458,3.8735,2.35,0,2.35,1.37856,1.08458,1.754064266,3.71856,1.08458,3.8735,-2.34,0,2.34
18/02/2021 22:30,5.11288,0.78834,5.173298933,2.70288,0.78834,2.8155,2.41,0,2.41,0.29288,0.78834,0.840986712,2.70288,0.78834,2.8155,-2.41,0,2.41
18/02/2021 23:00,5.75312,1.18216,5.873320356,4.05312,1.18216,4.222,1.7,0,1.7,2.37312,1.18216,2.651264,4.05312,1.18216,4.222,-1.68,0,1.68
18/02/2021 23:30,5.29064,1.16102,5.416533859,3.98064,1.16102,4.1465,1.31,0,1.31,2.66064,1.16102,2.902924844,3.98064,1.16102,4.1465,-1.32,0,1.32
19/02/2021 00:00,5.47328,-0.24196,5.478625612,4.31328,1.25804,4.493,1.16,-1.5,1.89620674,3.13328,2.26804,3.868003232,4.31328,1.25804,4.493,-1.18,1.01,1.553222457
19/02/2021 00:30,5.17992,1.15206,5.306487864,3.94992,1.15206,4.1145,1.23,0,1.23,2.71992,1.15206,2.953846145,3.94992,1.15206,4.1145,-1.23,0,1.23
19/02/2021 01:00,5.1088,1.0234,5.210296057,3.5088,1.0234,3.655,1.6,0,1.6,1.8988,1.0234,2.157032452,3.5088,1.0234,3.655,-1.61,0,1.61
19/02/2021 01:30,5.34928,1.04104,5.449638594,3.56928,1.04104,3.718,1.78,0,1.78,1.79928,1.04104,2.078743082,3.56928,1.04104,3.718,-1.77,0,1.77
19/02/2021 02:00,5.2644,1.0542,5.368914695,3.6144,1.0542,3.765,1.65,0,1.65,1.9744,1.0542,2.23821201,3.6144,1.0542,3.765,-1.64,0,1.64
19/02/2021 02:30,4.38272,0.02496,4.382791074,2.38272,0.69496,2.482,2,-0.67,2.10924157,0.37272,0.01496,0.373020107,2.38272,0.69496,2.482,-2.01,-0.68,2.121909517
19/02/2021 03:00,4.60912,0.17266,4.612352832,2.88912,0.84266,3.0095,1.72,-0.67,1.845887321,1.17912,0.16266,1.190286625,2.88912,0.84266,3.0095,-1.71,-0.68,1.840244549
19/02/2021 03:30,4.69984,0.29662,4.709190955,3.03984,0.88662,3.1665,1.66,-0.59,1.761732102,1.38984,0.20662,1.405114604,3.03984,0.88662,3.1665,-1.65,-0.68,1.784628813
19/02/2021 04:00,4.95592,1.00506,5.056806171,3.44592,1.00506,3.5895,1.51,0,1.51,1.92592,1.00506,2.172398087,3.44592,1.00506,3.5895,-1.52,0,1.52
19/02/2021 04:30,4.60672,-0.81054,4.677482683,2.94672,0.85946,3.0695,1.66,-1.67,2.354676199,1.26672,1.74946,2.159905056,2.94672,0.85946,3.0695,-1.68,0.89,1.901183842
19/02/2021 05:00,4.63552,0.86786,4.716060501,2.97552,0.86786,3.0995,1.66,0,1.66,1.29552,0.86786,1.559343788,2.97552,0.86786,3.0995,-1.68,0,1.68
19/02/2021 05:30,5.1016,1.0213,5.202823873,3.5016,1.0213,3.6475,1.6,0,1.6,1.9016,1.0213,2.158503243,3.5016,1.0213,3.6475,-1.6,0,1.6
19/02/2021 06:00,5.66568,-0.30376,5.673817057,4.13568,1.20624,4.308,1.53,-1.51,2.149651134,2.59568,2.21624,3.413103339,4.13568,1.20624,4.308,-1.54,1.01,1.841656863
19/02/2021 06:30,6.14472,1.25846,6.272264778,4.31472,1.25846,4.4945,1.83,0,1.83,2.50472,1.25846,2.803095405,4.31472,1.25846,4.4945,-1.81,0,1.81
19/02/2021 07:00,6.22888,1.16634,6.337136187,3.99888,1.16634,4.1655,2.23,0,2.23,1.75888,1.16634,2.110452049,3.99888,1.16634,4.1655,-2.24,0,2.24
19/02/2021 07:30,7.37656,0.57108,7.398632968,5.14656,1.50108,5.361,2.23,-0.93,2.416153969,2.90656,2.84108,4.064458955,5.14656,1.50108,5.361,-2.24,1.34,2.610210719
19/02/2021 08:00,7.52968,1.54574,7.686702352,5.29968,1.54574,5.5205,2.23,0,2.23,3.05968,1.54574,3.427966431,5.29968,1.54574,5.5205,-2.24,0,2.24
19/02/2021 08:30,7.98464,1.62302,8.147924266,5.56464,1.62302,5.7965,2.42,0,2.42,3.15464,1.62302,3.547667889,5.56464,1.62302,5.7965,-2.41,0,2.41
19/02/2021 09:00,8.1832,1.5701,8.332465196,5.3832,1.5701,5.6075,2.8,0,2.8,2.5832,1.5701,3.022935039,5.3832,1.5701,5.6075,-2.8,0,2.8
19/02/2021 09:30,8.5856,1.6058,8.734478863,5.5056,1.6058,5.735,3.08,0,3.08,2.4356,1.6058,2.917317432,5.5056,1.6058,5.735,-3.07,0,3.07
19/02/2021 10:00,8.75896,1.71178,8.924660837,5.86896,1.71178,6.1135,2.89,0,2.89,2.96896,1.71178,3.427085387,5.86896,1.71178,6.1135,-2.9,0,2.9
19/02/2021 10:30,8.9204,1.8172,9.10361203,6.2304,1.8172,6.49,2.69,0,2.69,3.5204,1.8172,3.96174608,6.2304,1.8172,6.49,-2.71,0,2.71
19/02/2021 11:00,8.9372,1.8221,9.121052146,6.2472,1.8221,6.5075,2.69,0,2.69,3.5372,1.8221,3.978923504,6.2472,1.8221,6.5075,-2.71,0,2.71
19/02/2021 11:30,8.71688,1.81034,8.90288312,6.20688,1.81034,6.4655,2.51,0,2.51,3.70688,1.81034,4.125323048,6.20688,1.81034,6.4655,-2.5,0,2.5
19/02/2021 12:00,8.81768,1.85724,9.011149816,6.36768,1.85724,6.633,2.45,0,2.45,3.96768,1.85724,4.380847521,6.36768,1.85724,6.633,-2.4,0,2.4
19/02/2021 12:30,8.89912,1.80516,9.080360092,6.18912,1.80516,6.447,2.71,0,2.71,3.47912,1.80516,3.919550816,6.18912,1.80516,6.447,-2.71,0,2.71
19/02/2021 13:00,8.88328,1.80054,9.063917908,6.17328,1.80054,6.4305,2.71,0,2.71,3.46328,1.80054,3.903364273,6.17328,1.80054,6.4305,-2.71,0,2.71
19/02/2021 13:30,8.80072,1.77646,8.978222689,6.09072,1.77646,6.3445,2.71,0,2.71,3.38072,1.77646,3.819041483,6.09072,1.77646,6.3445,-2.71,0,2.71
19/02/2021 14:00,8.7776,1.7218,8.944878814,6.1776,1.8018,6.435,2.6,-0.08,2.601230478,3.5676,2.9718,4.643206328,6.1776,1.8018,6.435,-2.61,1.17,2.860244745
19/02/2021 14:30,8.7224,1.0157,8.781338637,6.3624,1.8557,6.6275,2.36,-0.84,2.50503493,3.9824,3.7057,5.43982741,6.3624,1.8557,6.6275,-2.38,1.85,3.01444854
19/02/2021 15:00,8.5592,1.8081,8.748092949,6.1992,1.8081,6.4575,2.36,0,2.36,3.8192,1.8081,4.22557857,6.1992,1.8081,6.4575,-2.38,0,2.38
19/02/2021 15:30,8.38112,1.75616,8.563134379,6.02112,1.75616,6.272,2.36,0,2.36,3.64112,1.75616,4.042505758,6.02112,1.75616,6.272,-2.38,0,2.38
19/02/2021 16:00,8.52872,1.77296,8.711053438,6.07872,1.77296,6.332,2.45,0,2.45,3.69872,1.77296,4.10169682,6.07872,1.77296,6.332,-2.38,0,2.38
19/02/2021 16:30,8.70392,1.80656,8.889425313,6.19392,1.80656,6.452,2.51,0,2.51,3.71392,1.80656,4.129995254,6.19392,1.80656,6.452,-2.48,0,2.48
19/02/2021 17:00,8.83424,1.78332,9.012437328,6.11424,1.78332,6.369,2.72,0,2.72,3.38424,1.78332,3.825351043,6.11424,1.78332,6.369,-2.73,0,2.73
19/02/2021 17:30,9.17592,0.77756,9.20880597,6.02592,1.75756,6.277,3.15,-0.98,3.298924067,2.83592,3.29756,4.349292379,6.02592,1.75756,6.277,-3.19,1.54,3.542273281
19/02/2021 18:00,9.36224,1.74482,9.523441324,5.98224,1.74482,6.2315,3.38,0,3.38,2.59224,1.74482,3.124756799,5.98224,1.74482,6.2315,-3.39,0,3.39
19/02/2021 18:30,9.77232,1.76526,9.930477383,6.05232,1.76526,6.3045,3.72,0,3.72,2.33232,1.76526,2.925040077,6.05232,1.76526,6.3045,-3.72,0,3.72
19/02/2021 19:00,9.23656,1.78108,9.406714974,6.10656,1.78108,6.361,3.13,0,3.13,2.97656,1.78108,3.468739742,6.10656,1.78108,6.361,-3.13,0,3.13
19/02/2021 19:30,8.74592,1.77506,8.924234121,6.08592,1.77506,6.3395,2.66,0,2.66,3.41592,1.77506,3.849590556,6.08592,1.77506,6.3395,-2.67,0,2.67
19/02/2021 20:00,8.40168,1.72424,8.576784386,5.91168,1.72424,6.158,2.49,0,2.49,3.45168,1.72424,3.858380282,5.91168,1.72424,6.158,-2.46,0,2.46
19/02/2021 20:30,8.09984,1.69162,8.274598857,5.79984,1.69162,6.0415,2.3,0,2.3,3.49984,1.69162,3.887217289,5.79984,1.69162,6.0415,-2.3,0,2.3
19/02/2021 21:00,7.916,1.708,8.098167694,5.856,1.708,6.1,2.06,0,2.06,3.786,1.708,4.153439539,5.856,1.708,6.1,-2.07,0,2.07
19/02/2021 21:30,7.67112,1.73866,7.86568628,5.96112,1.73866,6.2095,1.71,0,1.71,4.26112,1.73866,4.602182336,5.96112,1.73866,6.2095,-1.7,0,1.7
19/02/2021 22:00,7.2692,1.6681,7.458138256,5.7192,1.6681,5.9575,1.55,0,1.55,4.1592,1.6681,4.481238919,5.7192,1.6681,5.9575,-1.56,0,1.56
19/02/2021 22:30,6.80232,1.60776,6.989738879,5.51232,1.60776,5.742,1.29,0,1.29,4.21232,1.60776,4.508717334,5.51232,1.60776,5.742,-1.3,0,1.3
19/02/2021 23:00,6.68376,0.17818,6.686134597,5.75376,1.67818,5.9935,0.93,-1.5,1.76490793,4.81376,2.85818,5.598346028,5.75376,1.67818,5.9935,-0.94,1.18,1.508641773
19/02/2021 23:30,6.76688,1.77534,6.995891441,6.08688,1.77534,6.3405,0.68,0,0.68,5.40688,1.77534,5.690885999,6.08688,1.77534,6.3405,-0.68,0,0.68
20/02/2021 00:00,6.64208,1.73894,6.865940507,5.96208,1.73894,6.2105,0.68,0,0.68,5.28208,1.73894,5.560960479,5.96208,1.73894,6.2105,-0.68,0,0.68
20/02/2021 00:30,6.4016,1.6688,6.615540492,5.7216,1.6688,5.96,0.68,0,0.68,5.0416,1.6688,5.310614277,5.7216,1.6688,5.96,-0.68,0,0.68
20/02/2021 01:00,6.4256,0.1658,6.427738716,5.7456,1.6758,5.985,0.68,-1.51,1.656049516,5.0656,2.6858,5.733570005,5.7456,1.6758,5.985,-0.68,1.01,1.217579566
20/02/2021 01:30,6.47408,1.68994,6.691009569,5.79408,1.68994,6.0355,0.68,0,0.68,5.11408,1.68994,5.386066417,5.79408,1.68994,6.0355,-0.68,0,0.68
20/02/2021 02:00,6.4496,0.1728,6.451914445,5.7696,1.6828,6.01,0.68,-1.51,1.656049516,5.0896,2.8628,5.839490731,5.7696,1.6828,6.01,-0.68,1.18,1.361910423
20/02/2021 02:30,6.24656,1.62358,6.454109067,5.56656,1.62358,5.7985,0.68,0,0.68,4.88656,1.62358,5.149221363,5.56656,1.62358,5.7985,-0.68,0,0.68
20/02/2021 03:00,6.25424,1.62582,6.46210559,5.57424,1.62582,5.8065,0.68,0,0.68,4.89424,1.62582,5.157215901,5.57424,1.62582,5.8065,-0.68,0,0.68
20/02/2021 03:30,6.4304,1.6772,6.64552812,5.7504,1.6772,5.99,0.68,0,0.68,5.0704,1.6772,5.340595098,5.7504,1.6772,5.99,-0.68,0,0.68
20/02/2021 04:00,6.26,1.6275,6.468102987,5.58,1.6275,5.8125,0.68,0,0.68,4.9,1.6275,5.163211815,5.58,1.6275,5.8125,-0.68,0,0.68
20/02/2021 04:30,5.69792,1.46356,5.882881964,5.01792,1.46356,5.227,0.68,0,0.68,4.33792,1.46356,4.578160963,5.01792,1.46356,5.227,-0.68,0,0.68
20/02/2021 05:00,5.41856,1.38208,5.592042346,4.73856,1.38208,4.936,0.68,0,0.68,4.05856,1.38208,4.287429813,4.73856,1.38208,4.936,-0.68,0,0.68
20/02/2021 05:30,5.25832,1.30326,5.417417821,4.46832,1.30326,4.6545,0.79,0,0.79,3.67832,1.30326,3.902374232,4.46832,1.30326,4.6545,-0.79,0,0.79
20/02/2021 06:00,5.06848,1.22164,5.213625783,4.18848,1.22164,4.363,0.88,0,0.88,3.30848,1.22164,3.526817858,4.18848,1.22164,4.363,-0.88,0,0.88
20/02/2021 06:30,4.69512,0.74566,4.753962626,3.58512,1.04566,3.7345,1.11,-0.3,1.149826074,2.46512,0.23566,2.476358667,3.58512,1.04566,3.7345,-1.12,-0.81,1.382208378
20/02/2021 07:00,4.84472,0.97846,4.942539413,3.35472,0.97846,3.4945,1.49,0,1.49,1.85472,0.97846,2.096990761,3.35472,0.97846,3.4945,-1.5,0,1.5
20/02/2021 07:30,5.09816,1.05238,5.205644922,3.60816,1.05238,3.7585,1.49,0,1.49,2.10816,1.05238,2.356234761,3.60816,1.05238,3.7585,-1.5,0,1.5
20/02/2021 08:00,5.37088,1.08234,5.478851326,3.71088,1.08234,3.8655,1.66,0,1.66,2.06088,1.08234,2.327807176,3.71088,1.08234,3.8655,-1.65,0,1.65
20/02/2021 08:30,5.5184,1.0787,5.62284023,3.6984,1.0787,3.8525,1.82,0,1.82,1.8784,1.0787,2.166097932,3.6984,1.0787,3.8525,-1.82,0,1.82
20/02/2021 09:00,5.92328,1.17054,6.037831552,4.01328,1.17054,4.1805,1.91,0,1.91,2.11328,1.17054,2.415805507,4.01328,1.17054,4.1805,-1.9,0,1.9
20/02/2021 09:30,6.7,1.435,6.851950452,4.92,1.435,5.125,1.78,0,1.78,3.15,1.435,3.461462841,4.92,1.435,5.125,-1.77,0,1.77
20/02/2021 10:00,7.04368,0.20524,7.046669525,5.26368,1.53524,5.483,1.78,-1.33,2.2220036,3.49368,2.83524,4.499376157,5.26368,1.53524,5.483,-1.77,1.3,2.196110198
20/02/2021 10:30,6.81504,1.44522,6.966593935,4.95504,1.44522,5.1615,1.86,0,1.86,3.10504,1.44522,3.424899159,4.95504,1.44522,5.1615,-1.85,0,1.85
20/02/2021 11:00,7.45176,0.29218,7.45748592,6.04176,1.76218,6.2935,1.41,-1.47,2.036909424,4.62176,2.94218,5.478785326,6.04176,1.76218,6.2935,-1.42,1.18,1.846293584
20/02/2021 11:30,7.448,1.869,7.678923427,6.408,1.869,6.675,1.04,0,1.04,5.368,1.869,5.684064127,6.408,1.869,6.675,-1.04,0,1.04
20/02/2021 12:00,7.81816,2.03238,8.078006824,6.96816,2.03238,7.2585,0.85,0,0.85,6.11816,2.03238,6.446894621,6.96816,2.03238,7.2585,-0.85,0,0.85
20/02/2021 12:30,7.6452,1.9236,7.883484001,6.5952,1.9236,6.87,1.05,0,1.05,5.5452,1.9236,5.869367939,6.5952,1.9236,6.87,-1.05,0,1.05
20/02/2021 13:00,7.16008,1.70044,7.359228343,5.83008,1.70044,6.073,1.33,0,1.33,4.49008,1.70044,4.801282599,5.83008,1.70044,6.073,-1.34,0,1.34
20/02/2021 13:30,7.43032,1.77926,7.640380975,6.10032,1.77926,6.3545,1.33,0,1.33,4.76032,1.77926,5.081969367,6.10032,1.77926,6.3545,-1.34,0,1.34
20/02/2021 14:00,7.53072,1.84646,7.75378348,6.33072,1.84646,6.5945,1.2,0,1.2,5.13072,1.84646,5.45286184,6.33072,1.84646,6.5945,-1.2,0,1.2
20/02/2021 14:30,7.5,1.89,7.734474772,6.48,1.89,6.75,1.02,0,1.02,5.46,1.89,5.777862927,6.48,1.89,6.75,-1.02,0,1.02
20/02/2021 15:00,7.38672,1.82196,7.608099014,6.24672,1.82196,6.507,1.14,0,1.14,5.10672,1.82196,5.422004002,6.24672,1.82196,6.507,-1.14,0,1.14
20/02/2021 15:30,7.53104,1.91072,7.769646993,6.55104,1.91072,6.824,0.98,0,0.98,5.57104,1.91072,5.889595708,6.55104,1.91072,6.824,-0.98,0,0.98
20/02/2021 16:00,7.41824,1.84282,7.643707886,6.31824,1.84282,6.5815,1.1,0,1.1,5.21824,1.84282,5.534077543,6.31824,1.84282,6.5815,-1.1,0,1.1
20/02/2021 16:30,7.44024,1.74132,7.641293516,5.97024,1.74132,6.219,1.47,0,1.47,4.49024,1.74132,4.816061731,5.97024,1.74132,6.219,-1.48,0,1.48
20/02/2021 17:00,7.5924,1.6982,7.78000135,5.8224,1.6982,6.065,1.77,0,1.77,4.0824,1.6982,4.421523832,5.8224,1.6982,6.065,-1.74,0,1.74
20/02/2021 17:30,8.0748,0.3389,8.081908701,5.8248,1.6989,6.0675,2.25,-1.36,2.629087294,3.5548,2.8989,4.586962421,5.8248,1.6989,6.0675,-2.27,1.2,2.567664308
20/02/2021 18:00,8.36464,2.37552,8.695418196,5.74464,1.67552,5.984,2.62,0.7,2.711899703,3.12464,2.32552,3.8950505,5.74464,1.67552,5.984,-2.62,0.65,2.699425865
20/02/2021 18:30,8.28088,1.60734,8.435432144,5.51088,1.60734,5.7405,2.77,0,2.77,2.72088,1.60734,3.160178769,5.51088,1.60734,5.7405,-2.79,0,2.79
20/02/2021 19:00,8.39208,0.70144,8.421343408,5.90208,1.72144,6.148,2.49,-1.02,2.69081772,3.41208,3.22144,4.692543617,5.90208,1.72144,6.148,-2.49,1.5,2.906905571
20/02/2021 19:30,8.03856,1.02708,8.103908946,5.81856,1.69708,6.061,2.22,-0.67,2.318900602,3.58856,1.69708,3.969615019,5.81856,1.69708,6.061,-2.23,0,2.23
20/02/2021 20:00,7.84712,1.74916,8.039704783,5.99712,1.74916,6.247,1.85,0,1.85,4.15712,1.74916,4.51012277,5.99712,1.74916,6.247,-1.84,0,1.84
20/02/2021 20:30,7.70408,0.56744,7.724948984,6.09408,1.77744,6.348,1.61,-1.21,2.014000993,4.46408,3.17744,5.479428364,6.09408,1.77744,6.348,-1.63,1.4,2.14869728
20/02/2021 21:00,7.46064,1.77352,7.668541087,6.08064,1.77352,6.334,1.38,0,1.38,4.69064,1.77352,5.014725995,6.08064,1.77352,6.334,-1.39,0,1.39
20/02/2021 21:30,7.202,1.771,7.416552096,6.072,1.771,6.325,1.13,0,1.13,4.942,1.771,5.249743327,6.072,1.771,6.325,-1.13,0,1.13
20/02/2021 22:00,6.96312,0.38966,6.974014271,6.03312,1.75966,6.2845,0.93,-1.37,1.655838156,5.09312,2.93966,5.880601351,6.03312,1.75966,6.2845,-0.94,1.18,1.508641773
20/02/2021 22:30,6.72288,1.75084,6.947125751,6.00288,1.75084,6.253,0.72,0,0.72,5.28288,1.75084,5.565452524,6.00288,1.75084,6.253,-0.72,0,0.72
20/02/2021 23:00,6.52992,1.69456,6.746212923,5.80992,1.69456,6.052,0.72,0,0.72,5.08992,1.69456,5.364589379,5.80992,1.69456,6.052,-0.72,0,0.72
20/02/2021 23:30,5.81136,1.69498,6.0535,5.81136,1.69498,6.0535,0,0,0,5.81136,1.69498,6.0535,5.81136,1.69498,6.0535,0,0,0
21/02/2021 00:00,5.60976,1.63618,5.8435,5.60976,1.63618,5.8435,0,0,0,5.60976,1.63618,5.8435,5.60976,1.63618,5.8435,0,0,0
21/02/2021 00:30,5.39472,1.57346,5.6195,5.39472,1.57346,5.6195,0,0,0,5.39472,1.57346,5.6195,5.39472,1.57346,5.6195,0,0,0
21/02/2021 01:00,5.38168,1.33924,5.545813141,4.59168,1.33924,4.783,0.79,0,0.79,3.80168,1.33924,4.030674212,4.59168,1.33924,4.783,-0.79,0,0.79
21/02/2021 01:30,4.61496,0.38728,4.631181448,3.62496,1.05728,3.776,0.99,-0.67,1.19540788,2.63496,0.38728,2.663268668,3.62496,1.05728,3.776,-0.99,-0.67,1.19540788
21/02/2021 02:00,3.60016,-0.01662,3.600198363,2.24016,0.65338,2.3335,1.36,-0.67,1.516080473,0.87016,-0.01662,0.870318706,2.24016,0.65338,2.3335,-1.37,-0.67,1.525057376
21/02/2021 02:30,3.472,0.616,3.526221774,2.112,0.616,2.2,1.36,0,1.36,0.742,0.616,0.964375446,2.112,0.616,2.2,-1.37,0,1.37
21/02/2021 03:00,3.3304,0.5747,3.379621909,1.9704,0.5747,2.0525,1.36,0,1.36,0.6004,0.5747,0.831119877,1.9704,0.5747,2.0525,-1.37,0,1.37
21/02/2021 03:30,2.80568,0.38374,2.831800955,1.31568,0.38374,1.3705,1.49,0,1.49,-0.19432,0.38374,0.430135618,1.31568,0.38374,1.3705,-1.51,0,1.51
21/02/2021 04:00,2.65392,0.35406,2.677433445,1.21392,0.35406,1.2645,1.44,0,1.44,-0.22608,0.35406,0.420084099,1.21392,0.35406,1.2645,-1.44,0,1.44
21/02/2021 04:30,2.3928,-0.3921,2.42471323,0.9528,0.2779,0.9925,1.44,-0.67,1.588238017,-0.4872,-0.3921,0.625384881,0.9528,0.2779,0.9925,-1.44,-0.67,1.588238017
21/02/2021 05:00,2.2944,-0.4208,2.332668858,0.8544,0.2492,0.89,1.44,-0.67,1.588238017,-0.5856,-0.4208,0.721110255,0.8544,0.2492,0.89,-1.44,-0.67,1.588238017
21/02/2021 05:30,2.39288,-0.40666,2.427189125,0.90288,0.26334,0.9405,1.49,-0.67,1.63370744,-0.59712,-0.40666,0.722443527,0.90288,0.26334,0.9405,-1.5,-0.67,1.642832919
21/02/2021 06:00,2.33528,-0.42346,2.373362815,0.84528,0.24654,0.8805,1.49,-0.67,1.63370744,-0.65472,-0.42346,0.779728575,0.84528,0.24654,0.8805,-1.5,-0.67,1.642832919
21/02/2021 06:30,2.68472,-0.33904,2.706043163,1.13472,0.33096,1.182,1.55,-0.67,1.688608895,-0.42528,-0.33904,0.543885282,1.13472,0.33096,1.182,-1.56,-0.67,1.697792685
21/02/2021 07:00,2.83088,-0.49266,2.873429214,1.19088,0.34734,1.2405,1.64,-0.84,1.842606849,-0.45912,-0.55266,0.718487474,1.19088,0.34734,1.2405,-1.65,-0.9,1.879494613
21/02/2021 07:30,3.24032,-0.37324,3.261745208,1.60032,0.46676,1.667,1.64,-0.84,1.842606849,-0.04968,-0.37324,0.376531805,1.60032,0.46676,1.667,-1.65,-0.84,1.851512895
21/02/2021 08:00,3.39528,-0.41596,3.420664994,1.62528,0.47404,1.693,1.77,-0.89,1.981161276,-0.14472,-0.27596,0.311605199,1.62528,0.47404,1.693,-1.77,-0.75,1.922342321
21/02/2021 08:30,3.66688,-0.17216,3.670919231,1.70688,0.49784,1.778,1.96,-0.67,2.071352215,-0.27312,-0.17216,0.322852288,1.70688,0.49784,1.778,-1.98,-0.67,2.090287062
21/02/2021 09:00,3.61984,-0.27338,3.630148516,1.35984,0.39662,1.4165,2.26,-0.67,2.357222942,-0.89016,-0.27338,0.931193562,1.35984,0.39662,1.4165,-2.25,-0.67,2.34763711
21/02/2021 09:30,3.64256,-0.44842,3.670057745,1.10256,0.32158,1.1485,2.54,-0.77,2.654147697,-1.45744,-0.34842,1.498508542,1.10256,0.32158,1.1485,-2.56,-0.67,2.646223724
21/02/2021 10:00,3.87272,-0.36004,3.889420137,1.06272,0.30996,1.107,2.81,-0.67,2.888771365,-1.77728,-0.36004,1.813381648,1.06272,0.30996,1.107,-2.84,-0.67,2.917961617
21/02/2021 10:30,4.21616,-0.23362,4.222627553,1.49616,0.43638,1.5585,2.72,-0.67,2.801303268,-1.23384,-0.23362,1.255762497,1.49616,0.43638,1.5585,-2.73,-0.67,2.811014052
21/02/2021 11:00,4.18168,0.34174,4.195620794,1.17168,0.34174,1.2205,3.01,0,3.01,-1.81832,0.34174,1.850155088,1.17168,0.34174,1.2205,-2.99,0,2.99
21/02/2021 11:30,4.19704,-0.32378,4.209510453,1.18704,0.34622,1.2365,3.01,-0.67,3.083666649,-1.80296,-0.32378,1.831801913,1.18704,0.34622,1.2365,-2.99,-0.67,3.064147516
21/02/2021 12:00,4.65208,-0.19106,4.656001745,1.64208,0.47894,1.7105,3.01,-0.67,3.083666649,-1.34792,-0.14106,1.355280875,1.64208,0.47894,1.7105,-2.99,-0.62,3.053604428
21/02/2021 12:30,4.6052,0.3486,4.618375147,1.1952,0.3486,1.245,3.41,0,3.41,-2.2048,0.3486,2.232188388,1.1952,0.3486,1.245,-3.4,0,3.4
21/02/2021 13:00,4.37336,0.29848,4.383533734,1.02336,0.29848,1.066,3.35,0,3.35,-2.37664,0.29848,2.395309583,1.02336,0.29848,1.066,-3.4,0,3.4
21/02/2021 13:30,4.3896,0.3353,4.402387335,1.1496,0.3353,1.1975,3.24,0,3.24,-2.1104,0.3353,2.1368702,1.1496,0.3353,1.1975,-3.26,0,3.26
21/02/2021 14:00,4.15264,-0.49048,4.181505662,0.99264,0.28952,1.034,3.16,-0.78,3.254842546,-2.12736,-0.22048,2.138754778,0.99264,0.28952,1.034,-3.12,-0.51,3.161407914
21/02/2021 14:30,4.14784,-0.36438,4.163814291,1.04784,0.30562,1.0915,3.1,-0.67,3.171576895,-2.07216,-0.36438,2.103953386,1.04784,0.30562,1.0915,-3.12,-0.67,3.191128327
21/02/2021 15:00,3.87032,0.27426,3.880025187,0.94032,0.27426,0.9795,2.93,0,2.93,-1.99968,0.27426,2.018400022,0.94032,0.27426,0.9795,-2.94,0,2.94
21/02/2021 15:30,3.73944,0.18942,3.744234428,0.64944,0.18942,0.6765,3.09,0,3.09,-2.39056,0.18942,2.398052762,0.64944,0.18942,0.6765,-3.04,0,3.04
21/02/2021 16:00,3.87064,-0.47148,3.899249594,0.68064,0.19852,0.709,3.19,-0.67,3.259601203,-2.49936,-0.47148,2.54344133,0.68064,0.19852,0.709,-3.18,-0.67,3.249815379
21/02/2021 16:30,4.34424,-0.57168,4.381693645,0.71424,0.20832,0.744,3.63,-0.78,3.712856044,-2.96576,-0.32168,2.983154438,0.71424,0.20832,0.744,-3.68,-0.53,3.717969876
21/02/2021 17:00,4.62504,0.29022,4.634136667,0.99504,0.29022,1.0365,3.63,0,3.63,-2.68496,0.29022,2.700599535,0.99504,0.29022,1.0365,-3.68,0,3.68
21/02/2021 17:30,4.88992,0.29456,4.898783849,1.00992,0.29456,1.052,3.88,0,3.88,-2.84008,0.29456,2.855314343,1.00992,0.29456,1.052,-3.85,0,3.85
21/02/2021 18:00,5.07616,0.26138,5.082884993,0.89616,0.26138,0.9335,4.18,0,4.18,-3.33384,0.26138,3.344070671,0.89616,0.26138,0.9335,-4.23,0,4.23
21/02/2021 18:30,5.204,0.322,5.213952436,1.104,0.322,1.15,4.1,0,4.1,-3.016,0.322,3.033140287,1.104,0.322,1.15,-4.12,0,4.12
21/02/2021 19:00,5.28952,0.45486,5.309041293,1.55952,0.45486,1.6245,3.73,0,3.73,-2.16048,0.45486,2.207843167,1.55952,0.45486,1.6245,-3.72,0,3.72
21/02/2021 19:30,4.70456,-1.14992,4.843056968,1.23456,0.36008,1.286,3.47,-1.51,3.784309712,-2.28544,1.37008,2.66464917,1.23456,0.36008,1.286,-3.52,1.01,3.662034953
21/02/2021 20:00,4.69128,0.46704,4.714470744,1.60128,0.46704,1.668,3.09,0,3.09,-1.46872,0.46704,1.541189411,1.60128,0.46704,1.668,-3.07,0,3.07
21/02/2021 20:30,4.78192,0.61306,4.821058126,2.10192,0.61306,2.1895,2.68,0,2.68,-0.59808,0.61306,0.856470811,2.10192,0.61306,2.1895,-2.7,0,2.7
21/02/2021 21:00,4.6588,0.6384,4.702336866,2.1888,0.6384,2.28,2.47,0,2.47,-0.2312,0.6384,0.678975699,2.1888,0.6384,2.28,-2.42,0,2.42
21/02/2021 21:30,3.97816,0.43988,4.002405702,1.50816,0.43988,1.571,2.47,0,2.47,-0.91184,0.43988,1.012396464,1.50816,0.43988,1.571,-2.42,0,2.42
21/02/2021 22:00,3.29176,0.27468,3.303200418,0.94176,0.27468,0.981,2.35,0,2.35,-1.40824,0.27468,1.43477838,0.94176,0.27468,0.981,-2.35,0,2.35
21/02/2021 22:30,2.91368,-0.61476,2.977828235,0.70368,0.20524,0.733,2.21,-0.82,2.357222942,-1.53632,-0.52476,1.623469187,0.70368,0.20524,0.733,-2.24,-0.73,2.355949915
21/02/2021 23:00,2.54704,-0.63128,2.624105028,0.64704,0.18872,0.674,1.9,-0.82,2.069396047,-1.23296,-0.67128,1.403854408,0.64704,0.18872,0.674,-1.88,-0.86,2.067365473
21/02/2021 23:30,2.24272,-0.68504,2.345010192,0.46272,0.13496,0.482,1.78,-0.82,1.959795908,-1.21728,-0.86504,1.493340149,0.46272,0.13496,0.482,-1.68,-1,1.955095906
22/02/2021 00:00,2.0952,-0.6639,2.19786857,0.5352,0.1561,0.5575,1.56,-0.82,1.762384748,-1.0448,-0.8439,1.34304663,0.5352,0.1561,0.5575,-1.58,-1,1.869866305
22/02/2021 00:30,2.34632,-0.62274,2.427554871,0.67632,0.19726,0.7045,1.67,-0.82,1.860456933,-0.98368,-0.80274,1.269652649,0.67632,0.19726,0.7045,-1.66,-1,1.937937047
22/02/2021 01:00,2.70152,-0.51914,2.750948318,1.03152,0.30086,1.0745,1.67,-0.82,1.860456933,-0.62848,-0.61914,0.882225283,1.03152,0.30086,1.0745,-1.66,-0.92,1.897893569
22/02/2021 01:30,2.66024,-0.53118,2.712753039,0.99024,0.28882,1.0315,1.67,-0.82,1.860456933,-0.66976,-0.55118,0.86739717,0.99024,0.28882,1.0315,-1.66,-0.84,1.860430058
22/02/2021 02:00,2.56568,-0.55876,2.625819225,0.89568,0.26124,0.933,1.67,-0.82,1.860456933,-0.76432,-0.57876,0.95872217,0.89568,0.26124,0.933,-1.66,-0.84,1.860430058
22/02/2021 02:30,2.44328,-0.44446,2.483377106,0.77328,0.22554,0.8055,1.67,-0.67,1.799388785,-0.88672,-0.44446,0.991875521,0.77328,0.22554,0.8055,-1.66,-0.67,1.790111728
22/02/2021 03:00,2.51344,-0.40358,2.54563498,0.91344,0.26642,0.9515,1.6,-0.67,1.734618114,-0.74656,-0.40358,0.84866286,0.91344,0.26642,0.9515,-1.66,-0.67,1.790111728
22/02/2021 03:30,2.34544,-0.43508,2.385452452,0.80544,0.23492,0.839,1.54,-0.67,1.679434429,-0.74456,-0.43508,0.86235967,0.80544,0.23492,0.839,-1.55,-0.67,1.688608895
22/02/2021 04:00,2.33488,-0.40316,2.36943086,0.91488,0.26684,0.953,1.42,-0.67,1.570127383,-0.51512,-0.40316,0.654130415,0.91488,0.26684,0.953,-1.43,-0.67,1.579177001
22/02/2021 04:30,2.49992,-0.34044,2.522994134,1.12992,0.32956,1.177,1.37,-0.67,1.525057376,-0.25008,-0.34044,0.42242088,1.12992,0.32956,1.177,-1.38,-0.67,1.534046935
22/02/2021 05:00,2.41192,-0.40694,2.446008637,0.90192,0.26306,0.9395,1.51,-0.67,1.651968523,-0.62808,-0.40694,0.748388034,0.90192,0.26306,0.9395,-1.53,-0.67,1.670269439
22/02/2021 05:30,2.27544,-0.52258,2.334677076,0.50544,0.14742,0.5265,1.77,-0.67,1.892564398,-1.17456,-0.52258,1.285566432,0.50544,0.14742,0.5265,-1.68,-0.67,1.808673547
22/02/2021 06:00,2.9488,-0.3541,2.969984554,1.2888,0.3759,1.3425,1.66,-0.73,1.813422179,-0.3912,-0.3741,0.54128389,1.2888,0.3759,1.3425,-1.68,-0.75,1.839809773
22/02/2021 06:30,3.90624,-0.18568,3.910650585,1.86624,0.54432,1.944,2.04,-0.73,2.166679487,-0.18376,-0.07568,0.198733993,1.86624,0.54432,1.944,-2.05,-0.62,2.141704928
22/02/2021 07:00,3.75776,-0.75232,3.832329005,1.15776,0.33768,1.206,2.6,-1.09,2.819237486,-1.45224,0.21768,1.468463687,1.15776,0.33768,1.206,-2.61,-0.12,2.612757164
22/02/2021 07:30,4.6692,0.5481,4.701259645,1.8792,0.5481,1.9575,2.79,0,2.79,-0.9308,0.5481,1.080186211,1.8792,0.5481,1.9575,-2.81,0,2.81
22/02/2021 08:00,5.37072,-0.63104,5.407665374,2.43072,0.70896,2.532,2.94,-1.34,3.230975085,-0.52928,2.04896,2.116217002,2.43072,0.70896,2.532,-2.96,1.34,3.249184513
22/02/2021 08:30,4.80568,-1.00876,4.910413119,1.13568,0.33124,1.183,3.67,-1.34,3.906980932,-2.54432,1.51124,2.959292246,1.13568,0.33124,1.183,-3.68,1.18,3.864556896
22/02/2021 09:00,4.85696,0.25578,4.863690353,0.87696,0.25578,0.9135,3.98,0,3.98,-3.12304,0.25578,3.133496809,0.87696,0.25578,0.9135,-4,0,4
22/02/2021 09:30,4.9556,0.2233,4.960628413,0.7656,0.2233,0.7975,4.19,0,4.19,-3.4544,0.2233,3.461609777,0.7656,0.2233,0.7975,-4.22,0,4.22
22/02/2021 10:00,5.72224,0.50232,5.744245468,1.72224,0.50232,1.794,4,0,4,-2.28776,0.50232,2.342257714,1.72224,0.50232,1.794,-4.01,0,4.01
22/02/2021 10:30,5.68432,0.47376,5.704028611,1.62432,0.47376,1.692,4.06,0,4.06,-2.44568,0.47376,2.491144155,1.62432,0.47376,1.692,-4.07,0,4.07
22/02/2021 11:00,5.72976,0.51618,5.75296371,1.76976,0.51618,1.8435,3.96,0,3.96,-2.20024,0.51618,2.2599774,1.76976,0.51618,1.8435,-3.97,0,3.97
22/02/2021 11:30,5.8236,-0.8227,5.881424339,1.7736,0.5173,1.8475,4.05,-1.34,4.265923112,-2.3264,1.8573,2.976860805,1.7736,0.5173,1.8475,-4.1,1.34,4.313420916
22/02/2021 12:00,5.7376,-0.8682,5.802915216,1.6176,0.4718,1.685,4.12,-1.34,4.332435804,-2.5324,1.7618,3.08496175,1.6176,0.4718,1.685,-4.15,1.29,4.345871604
22/02/2021 12:30,5.58848,0.36414,5.600330941,1.24848,0.36414,1.3005,4.34,0,4.34,-3.09152,0.36414,3.112891558,1.24848,0.36414,1.3005,-4.34,0,4.34
22/02/2021 13:00,5.33192,0.24556,5.337571601,0.84192,0.24556,0.877,4.49,0,4.49,-3.61808,0.24556,3.626403535,0.84192,0.24556,0.877,-4.46,0,4.46
22/02/2021 13:30,5.40128,0.29204,5.409169345,1.00128,0.29204,1.043,4.4,0,4.4,-3.39872,0.29204,3.411243908,1.00128,0.29204,1.043,-4.4,0,4.4
22/02/2021 14:00,5.28352,0.30436,5.29227915,1.04352,0.30436,1.087,4.24,0,4.24,-3.24648,0.30436,3.26071578,1.04352,0.30436,1.087,-4.29,0,4.29
22/02/2021 14:30,5.5536,0.2898,5.561156085,0.9936,0.2898,1.035,4.56,0,4.56,-3.5664,0.2898,3.578154971,0.9936,0.2898,1.035,-4.56,0,4.56
22/02/2021 15:00,5.84192,-0.46194,5.860155105,1.02192,0.29806,1.0645,4.82,-0.76,4.87954916,-3.83808,-0.27194,3.84770184,1.02192,0.29806,1.0645,-4.86,-0.57,4.893311762
22/02/2021 15:30,5.96848,-0.27086,5.974622888,1.36848,0.39914,1.4255,4.6,-0.67,4.648537404,-3.26152,-0.27086,3.272747752,1.36848,0.39914,1.4255,-4.63,-0.67,4.67822616
22/02/2021 16:00,5.0176,-0.3032,5.026752431,1.2576,0.3668,1.31,3.76,-0.67,3.819227671,-2.5024,-0.3032,2.52070149,1.2576,0.3668,1.31,-3.76,-0.67,3.819227671
22/02/2021 16:30,4.78704,-0.41128,4.80467514,0.88704,0.25872,0.924,3.9,-0.67,3.9571328,-3.02296,-0.41128,3.050809466,0.88704,0.25872,0.924,-3.91,-0.67,3.966988782
22/02/2021 17:00,4.71288,-0.54416,4.744190974,0.60288,0.17584,0.628,4.11,-0.72,4.172589124,-3.53712,-0.41416,3.561284375,0.60288,0.17584,0.628,-4.14,-0.59,4.181829743
22/02/2021 17:30,4.9488,0.1484,4.95102454,0.5088,0.1484,0.53,4.44,0,4.44,-3.9412,0.1484,3.943992901,0.5088,0.1484,0.53,-4.45,0,4.45
22/02/2021 18:00,5.28816,0.12488,5.289634316,0.42816,0.12488,0.446,4.86,0,4.86,-4.47184,0.12488,4.473583351,0.42816,0.12488,0.446,-4.9,0,4.9
22/02/2021 18:30,5.69784,0.14812,5.699764925,0.50784,0.14812,0.529,5.19,0,5.19,-4.68216,0.14812,4.6845023,0.50784,0.14812,0.529,-5.19,0,5.19
22/02/2021 19:00,5.48624,-1.49318,5.685808285,0.60624,0.17682,0.6315,4.88,-1.67,5.157838695,-4.30376,1.18682,4.464402743,0.60624,0.17682,0.6315,-4.91,1.01,5.012803607
22/02/2021 19:30,5.2188,-1.4691,5.421635201,0.6888,0.2009,0.7175,4.53,-1.67,4.828022369,-3.8512,1.2109,4.037080659,0.6888,0.2009,0.7175,-4.54,1.01,4.650989142
22/02/2021 20:00,4.72392,-0.54344,4.755075941,0.43392,0.12656,0.452,4.29,-0.67,4.342004146,-3.84608,-0.54344,3.884283512,0.43392,0.12656,0.452,-4.28,-0.67,4.33212419
22/02/2021 20:30,4.3936,-0.6377,4.439637626,0.4536,0.1323,0.4725,3.94,-0.77,4.014536088,-3.4964,-0.6377,3.554078537,0.4536,0.1323,0.4725,-3.95,-0.77,4.024350879
22/02/2021 21:00,4.258,-0.521,4.289755821,0.648,0.189,0.675,3.61,-0.71,3.679157512,-2.972,-0.521,3.017320831,0.648,0.189,0.675,-3.62,-0.71,3.688970046
22/02/2021 21:30,3.9672,-0.5154,4.000539089,0.6672,0.1946,0.695,3.3,-0.71,3.375514776,-2.6428,-0.5154,2.692587789,0.6672,0.1946,0.695,-3.31,-0.71,3.385291716
22/02/2021 22:00,3.7444,-0.4958,3.777082075,0.7344,0.2142,0.765,3.01,-0.71,3.092604081,-2.2456,-0.4958,2.299681935,0.7344,0.2142,0.765,-2.98,-0.71,3.063413129
22/02/2021 22:30,3.77256,0.33908,3.787767707,1.16256,0.33908,1.211,2.61,0,2.61,-1.43744,0.33908,1.476891668,1.16256,0.33908,1.211,-2.6,0,2.6
22/02/2021 23:00,3.62152,-0.26414,3.631139911,1.39152,0.40586,1.4495,2.23,-0.67,2.328475896,-0.84848,-0.26414,0.888644051,1.39152,0.40586,1.4495,-2.24,-0.67,2.338054747
22/02/2021 23:30,4.02152,-0.01914,4.021565547,2.23152,0.65086,2.3245,1.79,-0.67,1.911282292,0.44152,-0.01914,0.441934667,2.23152,0.65086,2.3245,-1.79,-0.67,1.911282292
23/02/2021 00:00,3.97176,-0.03282,3.971895599,2.56176,0.74718,2.6685,1.41,-0.78,1.61136588,1.12176,0.22718,1.144533202,2.56176,0.74718,2.6685,-1.44,-0.52,1.531012737
23/02/2021 00:30,4.36,0.01,4.360011468,2.88,0.84,3,1.48,-0.83,1.696850023,1.44,0.01,1.440034722,2.88,0.84,3,-1.44,-0.83,1.662077014
23/02/2021 01:00,4.83808,0.03694,4.838221021,3.41808,0.99694,3.5605,1.42,-0.96,1.714059509,1.97808,0.22694,1.991055562,3.41808,0.99694,3.5605,-1.44,-0.77,1.63294213
23/02/2021 01:30,5.16168,1.14674,5.287528066,3.93168,1.14674,4.0955,1.23,0,1.23,2.70168,1.14674,2.934976567,3.93168,1.14674,4.0955,-1.23,0,1.23
23/02/2021 02:00,5.02536,-0.43802,5.044413212,3.67536,1.07198,3.8285,1.35,-1.51,2.025487596,2.30536,2.08198,3.106336339,3.67536,1.07198,3.8285,-1.37,1.01,1.702057578
23/02/2021 02:30,4.84472,-0.52904,4.873519796,3.77472,1.10096,3.932,1.07,-1.63,1.949820505,2.26472,1.99096,3.015440001,3.77472,1.10096,3.932,-1.51,0.89,1.752769238
23/02/2021 03:00,4.33856,-0.59042,4.378549834,3.11856,0.90958,3.2485,1.22,-1.5,1.933494246,1.49856,1.47958,2.105905755,3.11856,0.90958,3.2485,-1.62,0.57,1.717352614
23/02/2021 03:30,4.00312,-0.06784,4.003694794,2.37312,0.69216,2.472,1.63,-0.76,1.798471573,0.75312,-0.07784,0.757131957,2.37312,0.69216,2.472,-1.62,-0.77,1.793683361
23/02/2021 04:00,4.32304,0.88172,4.412040911,3.02304,0.88172,3.149,1.3,0,1.3,1.72304,0.88172,1.935535326,3.02304,0.88172,3.149,-1.3,0,1.3
23/02/2021 04:30,4.23232,0.18526,4.236372723,2.93232,0.85526,3.0545,1.3,-0.67,1.462497863,1.63232,0.18526,1.642799394,2.93232,0.85526,3.0545,-1.3,-0.67,1.462497863
23/02/2021 05:00,4.88448,1.10964,5.008936594,3.80448,1.10964,3.963,1.08,0,1.08,2.71448,0.43964,2.749851814,3.80448,1.10964,3.963,-1.09,-0.67,1.279453008
23/02/2021 05:30,5.77664,-0.05848,5.776936004,4.97664,1.45152,5.184,0.8,-1.51,1.708830009,4.17664,2.46152,4.848030775,4.97664,1.45152,5.184,-0.8,1.01,1.28844868
23/02/2021 06:00,5.41552,1.27036,5.562523834,4.35552,1.27036,4.537,1.06,0,1.06,3.29552,1.27036,3.531892779,4.35552,1.27036,4.537,-1.06,0,1.06
23/02/2021 06:30,6.39536,1.43948,6.555359044,4.93536,1.43948,5.141,1.46,0,1.46,3.46536,1.43948,3.752442218,4.93536,1.43948,5.141,-1.47,0,1.47
23/02/2021 07:00,6.68792,-0.08144,6.688415836,4.89792,1.42856,5.102,1.79,-1.51,2.341836886,3.11792,2.43856,3.958282456,4.89792,1.42856,5.102,-1.78,1.01,2.046582517
23/02/2021 07:30,6.84008,1.29794,6.962136357,4.45008,1.29794,4.6355,2.39,0,2.39,2.06008,1.29794,2.434867111,4.45008,1.29794,4.6355,-2.39,0,2.39
23/02/2021 08:00,7.55208,0.41894,7.5636911,5.00208,1.45894,5.2105,2.55,-1.04,2.753924472,2.45208,3.06894,3.928242489,5.00208,1.45894,5.2105,-2.55,1.61,3.015725452
23/02/2021 08:30,8.6176,1.8018,8.803948716,6.1776,1.8018,6.435,2.44,0,2.44,3.7876,1.8018,4.194329148,6.1776,1.8018,6.435,-2.39,0,2.39
23/02/2021 09:00,8.6096,1.8403,8.804085202,6.3096,1.8403,6.5725,2.3,0,2.3,4.0096,1.8403,4.411756595,6.3096,1.8403,6.5725,-2.3,0,2.3
23/02/2021 09:30,9.16656,2.14858,9.414999642,7.36656,2.14858,7.6735,1.8,0,1.8,5.57656,2.14858,5.976154068,7.36656,2.14858,7.6735,-1.79,0,1.79
23/02/2021 10:00,9.3472,1.2621,9.432022278,7.9272,2.3121,8.2575,1.42,-1.05,1.76604077,6.4972,3.8221,7.538040611,7.9272,2.3121,8.2575,-1.43,1.51,2.079663434
23/02/2021 10:30,9.16768,2.32974,9.459072103,7.98768,2.32974,8.3205,1.18,0,1.18,6.80768,2.32974,7.19528981,7.98768,2.32974,8.3205,-1.18,0,1.18
23/02/2021 11:00,9.26416,2.35788,9.559511421,8.08416,2.35788,8.421,1.18,0,1.18,6.90416,2.35788,7.295685259,8.08416,2.35788,8.421,-1.18,0,1.18
23/02/2021 11:30,9.15848,1.07164,9.220963518,8.02848,2.34164,8.363,1.13,-1.27,1.699941175,6.84848,3.68164,7.775355387,8.02848,2.34164,8.363,-1.18,1.34,1.78549713
23/02/2021 12:00,8.91984,2.21662,9.191134307,7.59984,2.21662,7.9165,1.32,0,1.32,6.26984,2.21662,6.650135175,7.59984,2.21662,7.9165,-1.33,0,1.33
23/02/2021 12:30,8.5808,0.8369,8.621515543,6.8808,2.0069,7.1675,1.7,-1.17,2.063710251,5.2008,3.5169,6.278288481,6.8808,2.0069,7.1675,-1.68,1.51,2.2588714
23/02/2021 13:00,8.43912,1.84016,8.637414845,6.30912,1.84016,6.572,2.13,0,2.13,4.16912,1.84016,4.557164733,6.30912,1.84016,6.572,-2.14,0,2.14
23/02/2021 13:30,8.87976,1.96868,9.095374572,6.74976,1.96868,7.031,2.13,0,2.13,4.60976,1.96868,5.012543087,6.74976,1.96868,7.031,-2.14,0,2.14
23/02/2021 14:00,8.6484,1.9362,8.862487969,6.6384,1.9362,6.915,2.01,0,2.01,4.6084,1.9362,4.99862191,6.6384,1.9362,6.915,-2.03,0,2.03
23/02/2021 14:30,8.6388,1.9334,8.852508176,6.6288,1.9334,6.905,2.01,0,2.01,4.5988,1.9334,4.988686901,6.6288,1.9334,6.905,-2.03,0,2.03
23/02/2021 15:00,8.63112,0.96616,8.685027208,6.74112,1.96616,7.022,1.89,-1,2.138246946,4.84112,3.47616,5.959876777,6.74112,1.96616,7.022,-1.9,1.51,2.426952822
23/02/2021 15:30,8.6624,3.3057,9.27172186,6.6024,1.9257,6.8775,2.06,1.38,2.479516082,4.5324,0.7557,4.594968145,6.6024,1.9257,6.8775,-2.07,-1.17,2.377772066
23/02/2021 16:00,8.59936,1.88398,8.803316026,6.45936,1.88398,6.7285,2.14,0,2.14,4.30936,1.88398,4.703186606,6.45936,1.88398,6.7285,-2.15,0,2.15
23/02/2021 16:30,8.58488,1.84184,8.780235714,6.31488,1.84184,6.578,2.27,0,2.27,4.03488,1.84184,4.435383997,6.31488,1.84184,6.578,-2.28,0,2.28
23/02/2021 17:00,8.87464,0.81552,8.912031643,6.22464,1.81552,6.484,2.65,-1,2.832401808,3.56464,3.32552,4.875011959,6.22464,1.81552,6.484,-2.66,1.51,3.058708878
23/02/2021 17:30,9.21288,1.82084,9.391092386,6.24288,1.82084,6.503,2.97,0,2.97,3.27288,1.82084,3.745290616,6.24288,1.82084,6.503,-2.97,0,2.97
23/02/2021 18:00,9.3672,0.8946,9.409821731,6.1872,1.8046,6.445,3.18,-0.91,3.307642665,2.9872,3.4746,4.582162044,6.1872,1.8046,6.445,-3.2,1.67,3.609556759
23/02/2021 18:30,9.46,0.7925,9.493137324,6.18,1.8025,6.4375,3.28,-1.01,3.431981935,2.87,3.3125,4.382870777,6.18,1.8025,6.4375,-3.31,1.51,3.638158875
23/02/2021 19:00,9.25344,0.77892,9.28616542,6.13344,1.78892,6.389,3.12,-1.01,3.279405434,3.03344,3.45892,4.600639716,6.13344,1.78892,6.389,-3.1,1.67,3.521207179
23/02/2021 19:30,8.87032,1.79676,9.050465369,6.16032,1.79676,6.417,2.71,0,2.71,3.43032,1.79676,3.87239484,6.16032,1.79676,6.417,-2.73,0,2.73
23/02/2021 20:00,8.47872,0.47546,8.492040688,6.01872,1.75546,6.2695,2.46,-1.28,2.773084925,3.55872,3.09546,4.71660478,6.01872,1.75546,6.2695,-2.46,1.34,2.801285419
23/02/2021 20:30,8.23112,1.72116,8.40914551,5.90112,1.72116,6.147,2.33,0,2.33,3.58112,1.72116,3.973262161,5.90112,1.72116,6.147,-2.32,0,2.32
23/02/2021 21:00,8.07256,1.77408,8.265203252,6.08256,1.77408,6.336,1.99,0,1.99,4.08256,1.77408,4.451365633,6.08256,1.77408,6.336,-2,0,2
23/02/2021 21:30,7.85328,1.78304,8.053150837,6.11328,1.78304,6.368,1.74,0,1.74,4.39328,1.78304,4.741322685,6.11328,1.78304,6.368,-1.72,0,1.72
23/02/2021 22:00,7.48864,1.78752,7.699023107,6.12864,1.78752,6.384,1.36,0,1.36,4.75864,1.78752,5.083294444,6.12864,1.78752,6.384,-1.37,0,1.37
23/02/2021 22:30,7.24368,1.81524,7.467663369,6.22368,1.81524,6.483,1.02,0,1.02,5.20368,1.81524,5.511205113,6.22368,1.81524,6.483,-1.02,0,1.02
23/02/2021 23:00,6.84928,1.75854,7.071428388,6.02928,1.75854,6.2805,0.82,0,0.82,5.20928,1.75854,5.49809613,6.02928,1.75854,6.2805,-0.82,0,0.82
23/02/2021 23:30,6.73856,1.76708,6.966402414,6.05856,1.76708,6.311,0.68,0,0.68,5.37856,1.76708,5.6614026,6.05856,1.76708,6.311,-0.68,0,0.68
24/02/2021 00:00,6.75104,1.77072,6.979397567,6.07104,1.77072,6.324,0.68,0,0.68,5.39104,1.77072,5.674395263,6.07104,1.77072,6.324,-0.68,0,0.68
24/02/2021 00:30,6.79856,1.78458,7.028879274,6.11856,1.78458,6.3735,0.68,0,0.68,5.43856,1.78458,5.72386763,6.11856,1.78458,6.3735,-0.68,0,0.68
24/02/2021 01:00,6.84464,1.79802,7.07686178,6.16464,1.79802,6.4215,0.68,0,0.68,5.48464,1.79802,5.771841288,6.16464,1.79802,6.4215,-0.68,0,0.68
24/02/2021 01:30,6.75296,1.77128,6.981396823,6.07296,1.77128,6.326,0.68,0,0.68,5.34296,1.77128,5.628912364,6.07296,1.77128,6.326,-0.73,0,0.73
24/02/2021 02:00,6.85904,1.80222,7.091856361,6.17904,1.80222,6.4365,0.68,0,0.68,5.44904,1.80222,5.73934089,6.17904,1.80222,6.4365,-0.73,0,0.73
24/02/2021 02:30,6.89872,1.79046,7.127277506,6.13872,1.79046,6.3945,0.76,0,0.76,5.40872,1.79046,5.69736773,6.13872,1.79046,6.3945,-0.73,0,0.73
24/02/2021 03:00,6.776,1.778,7.005387926,6.096,1.778,6.35,0.68,0,0.68,5.416,1.778,5.700380689,6.096,1.778,6.35,-0.68,0,0.68
24/02/2021 03:30,6.58496,1.72228,6.80646359,5.90496,1.72228,6.151,0.68,0,0.68,5.22496,1.72228,5.501495742,5.90496,1.72228,6.151,-0.68,0,0.68
24/02/2021 04:00,5.86944,1.71192,6.114,5.86944,1.71192,6.114,0,0,0,5.86944,1.71192,6.114,5.86944,1.71192,6.114,0,0,0
24/02/2021 04:30,5.84976,1.70618,6.0935,5.84976,1.70618,6.0935,0,0,0,5.84976,1.70618,6.0935,5.84976,1.70618,6.0935,0,0,0
24/02/2021 05:00,5.8128,1.6954,6.055,5.8128,1.6954,6.055,0,0,0,5.8128,1.6954,6.055,5.8128,1.6954,6.055,0,0,0
24/02/2021 05:30,5.77728,1.68504,6.018,5.77728,1.68504,6.018,0,0,0,5.77728,1.68504,6.018,5.77728,1.68504,6.018,0,0,0
24/02/2021 06:00,6.5172,0.1796,6.519674225,5.8272,1.6996,6.07,0.69,-1.52,1.669281282,5.1272,2.6896,5.789829704,5.8272,1.6996,6.07,-0.7,0.99,1.212476804
24/02/2021 06:30,6.83512,1.72816,7.050205841,5.92512,1.72816,6.172,0.91,0,0.91,5.01512,1.72816,5.304523127,5.92512,1.72816,6.172,-0.91,0,0.91
24/02/2021 07:00,7.15008,1.75294,7.361823324,6.01008,1.75294,6.2605,1.14,0,1.14,4.88008,1.75294,5.185362037,6.01008,1.75294,6.2605,-1.13,0,1.13
24/02/2021 07:30,7.41496,1.68728,7.604508242,5.78496,1.68728,6.026,1.63,0,1.63,4.14496,1.68728,4.475221469,5.78496,1.68728,6.026,-1.64,0,1.64
24/02/2021 08:00,7.82512,1.76316,8.02129891,6.04512,1.76316,6.297,1.78,0,1.78,4.26512,1.76316,4.615190332,6.04512,1.76316,6.297,-1.78,0,1.78
24/02/2021 08:30,7.93736,0.70298,7.968429246,5.90736,1.72298,6.1535,2.03,-1.02,2.271849467,3.85736,3.35298,5.110939351,5.90736,1.72298,6.1535,-2.05,1.63,2.619045628
24/02/2021 09:00,8.13032,1.77926,8.32273209,6.10032,1.77926,6.3545,2.03,0,2.03,4.05032,1.77926,4.423896275,6.10032,1.77926,6.3545,-2.05,0,2.05
24/02/2021 09:30,8.3516,1.9313,8.571997565,6.6216,1.9313,6.8975,1.73,0,1.73,4.8916,1.9313,5.259056023,6.6216,1.9313,6.8975,-1.73,0,1.73
24/02/2021 10:00,8.614,2.142,8.876325816,7.344,2.142,7.65,1.27,0,1.27,6.074,2.142,6.440624193,7.344,2.142,7.65,-1.27,0,1.27
24/02/2021 10:30,8.45112,2.14116,8.71814174,7.34112,2.14116,7.647,1.11,0,1.11,6.23112,2.14116,6.588734522,7.34112,2.14116,7.647,-1.11,0,1.11
24/02/2021 11:00,8.4084,2.1287,8.673670172,7.2984,2.1287,7.6025,1.11,0,1.11,6.1884,2.1287,6.544284396,7.2984,2.1287,7.6025,-1.11,0,1.11
24/02/2021 11:30,8.3792,2.1581,8.652652093,7.3992,2.1581,7.7075,0.98,0,0.98,6.4092,2.1581,6.762783469,7.3992,2.1581,7.7075,-0.99,0,0.99
24/02/2021 12:00,8.48272,2.09496,8.73758525,7.18272,2.09496,7.482,1.3,0,1.3,5.88272,2.09496,6.244617843,7.18272,2.09496,7.482,-1.3,0,1.3
24/02/2021 12:30,8.326,1.9705,8.556000599,6.756,1.9705,7.0375,1.57,0,1.57,5.176,1.9705,5.538397444,6.756,1.9705,7.0375,-1.58,0,1.58
24/02/2021 13:00,8.07752,1.86886,8.290896637,6.40752,1.86886,6.6745,1.67,0,1.67,4.73752,1.86886,5.092811939,6.40752,1.86886,6.6745,-1.67,0,1.67
24/02/2021 13:30,8.07616,1.81888,8.278447004,6.23616,1.81888,6.496,1.84,0,1.84,4.44616,1.81888,4.803817565,6.23616,1.81888,6.496,-1.79,0,1.79
