Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2021 14:00,8.1448,1.8389,8.349809594,6.3048,1.8389,6.5675,1.84,0,1.84,4.4548,1.8389,4.819418663,6.3048,1.8389,6.5675,-1.85,0,1.85
24/02/2021 14:30,8.3008,1.8844,8.512005874,6.4608,1.8844,6.73,1.84,0,1.84,4.6108,1.8844,4.98100793,6.4608,1.8844,6.73,-1.85,0,1.85
24/02/2021 15:00,7.86616,1.73138,8.054449072,5.93616,1.73138,6.1835,1.93,0,1.93,4.01616,1.73138,4.373467486,5.93616,1.73138,6.1835,-1.92,0,1.92
24/02/2021 15:30,8.10128,1.84954,8.309725378,6.34128,1.84954,6.6055,1.76,0,1.76,4.62128,1.84954,4.977652765,6.34128,1.84954,6.6055,-1.72,0,1.72
24/02/2021 16:00,8.23224,1.86732,8.441365968,6.40224,1.86732,6.669,1.83,0,1.83,4.62224,1.86732,4.985176687,6.40224,1.86732,6.669,-1.78,0,1.78
24/02/2021 16:30,8.25168,1.84674,8.455806966,6.33168,1.84674,6.5955,1.92,0,1.92,4.40168,1.84674,4.773388257,6.33168,1.84674,6.5955,-1.93,0,1.93
24/02/2021 17:00,8.40632,1.80726,8.59839547,6.19632,1.80726,6.4545,2.21,0,2.21,3.98632,1.80726,4.3768637,6.19632,1.80726,6.4545,-2.21,0,2.21
24/02/2021 17:30,8.59504,1.76022,8.773430746,6.03504,1.76022,6.2865,2.56,0,2.56,3.47504,1.76022,3.895417494,6.03504,1.76022,6.2865,-2.56,0,2.56
24/02/2021 18:00,8.8724,0.5632,8.890257364,5.9424,1.7332,6.19,2.93,-1.17,3.154964342,3.0024,3.1532,4.353972439,5.9424,1.7332,6.19,-2.94,1.42,3.264965543
24/02/2021 18:30,9.03192,1.75056,9.20000213,6.00192,1.75056,6.252,3.03,0,3.03,2.98192,1.75056,3.457789352,6.00192,1.75056,6.252,-3.02,0,3.02
24/02/2021 19:00,8.95304,1.77422,9.127145329,6.08304,1.77422,6.3365,2.87,0,2.87,3.19304,1.77422,3.65285656,6.08304,1.77422,6.3365,-2.89,0,2.89
24/02/2021 19:30,8.57768,3.24474,9.170874105,5.94768,1.73474,6.1955,2.63,1.51,3.032655602,3.31768,0.56474,3.365402183,5.94768,1.73474,6.1955,-2.63,-1.17,2.878506557
24/02/2021 20:00,8.25472,1.71346,8.430678944,5.87472,1.71346,6.1195,2.38,0,2.38,3.50472,1.71346,3.90115463,5.87472,1.71346,6.1195,-2.37,0,2.37
24/02/2021 20:30,8.13056,1.77058,8.321115277,6.07056,1.77058,6.3235,2.06,0,2.06,4.00056,1.77058,4.374863866,6.07056,1.77058,6.3235,-2.07,0,2.07
24/02/2021 21:00,7.89728,1.77254,8.093758673,6.07728,1.77254,6.3305,1.82,0,1.82,4.35728,1.77254,4.704018181,6.07728,1.77254,6.3305,-1.72,0,1.72
24/02/2021 21:30,7.62464,1.76302,7.825814632,6.04464,1.76302,6.2965,1.58,0,1.58,4.45464,1.76302,4.790830518,6.04464,1.76302,6.2965,-1.59,0,1.59
24/02/2021 22:00,7.25952,1.76736,7.471558873,6.05952,1.76736,6.312,1.2,0,1.2,4.85952,1.76736,5.170927963,6.05952,1.76736,6.312,-1.2,0,1.2
24/02/2021 22:30,6.75328,1.67804,6.95863557,5.75328,1.67804,5.993,1,0,1,4.76328,1.67804,5.050213322,5.75328,1.67804,5.993,-0.99,0,0.99
24/02/2021 23:00,6.4952,0.1611,6.497197569,5.6952,1.6611,5.9325,0.8,-1.5,1.7,4.8952,2.7611,5.62020073,5.6952,1.6611,5.9325,-0.8,1.1,1.360147051
24/02/2021 23:30,6.16632,0.48726,6.185541581,5.47632,1.59726,5.7045,0.69,-1.11,1.306981255,4.76632,1.49726,4.995957751,5.47632,1.59726,5.7045,-0.71,-0.1,0.717007671
25/02/2021 00:00,6.1452,1.5911,6.347840755,5.4552,1.5911,5.6825,0.69,0,0.69,4.7452,1.5911,5.004849873,5.4552,1.5911,5.6825,-0.71,0,0.71
25/02/2021 00:30,5.88936,1.51648,6.081469625,5.19936,1.51648,5.416,0.69,0,0.69,4.48936,1.51648,4.738572021,5.19936,1.51648,5.416,-0.71,0,0.71
25/02/2021 01:00,5.3936,1.3048,5.549182282,4.4736,1.3048,4.66,0.92,0,0.92,3.5436,1.3048,3.776189084,4.4736,1.3048,4.66,-0.93,0,0.93
25/02/2021 01:30,5.07816,1.12238,5.200715898,3.84816,1.12238,4.0085,1.23,0,1.23,2.61816,1.12238,2.848595909,3.84816,1.12238,4.0085,-1.23,0,1.23
25/02/2021 02:00,4.04184,0.69762,4.101602644,2.39184,0.69762,2.4915,1.65,0,1.65,0.75184,0.69762,1.025639825,2.39184,0.69762,2.4915,-1.64,0,1.64
25/02/2021 02:30,3.43656,-0.16892,3.440709026,1.78656,0.52108,1.861,1.65,-0.69,1.788463027,0.14656,-0.14892,0.208942576,1.78656,0.52108,1.861,-1.64,-0.67,1.771581215
25/02/2021 03:00,3.41352,-0.17564,3.418035722,1.76352,0.51436,1.837,1.65,-0.69,1.788463027,0.12352,-0.15564,0.198698264,1.76352,0.51436,1.837,-1.64,-0.67,1.771581215
25/02/2021 03:30,3.1536,-0.2952,3.167386304,1.3536,0.3948,1.41,1.8,-0.69,1.927718859,-0.3764,-0.2752,0.466274597,1.3536,0.3948,1.41,-1.73,-0.67,1.855208883
25/02/2021 04:00,2.93576,-0.32082,2.953237588,1.26576,0.36918,1.3185,1.67,-0.69,1.8069311,-0.38424,-0.30082,0.487988781,1.26576,0.36918,1.3185,-1.65,-0.67,1.780842497
25/02/2021 04:30,3.60624,-0.00568,3.606244473,2.34624,0.68432,2.444,1.26,-0.69,1.436558387,1.07624,0.01432,1.076335264,2.34624,0.68432,2.444,-1.27,-0.67,1.435896932
25/02/2021 05:00,3.32376,-0.24432,3.332727532,1.73376,0.50568,1.806,1.59,-0.75,1.758010239,0.17376,-0.24432,0.299807939,1.73376,0.50568,1.806,-1.56,-0.75,1.730924608
25/02/2021 05:30,3.21416,-0.43212,3.243077582,1.36416,0.39788,1.421,1.85,-0.83,2.027658748,-0.38584,-0.43212,0.579310107,1.36416,0.39788,1.421,-1.75,-0.83,1.936853118
25/02/2021 06:00,3.69608,-0.29156,3.707561813,1.84608,0.53844,1.923,1.85,-0.83,2.027658748,0.09608,-0.29156,0.306983061,1.84608,0.53844,1.923,-1.75,-0.83,1.936853118
25/02/2021 06:30,3.8836,-0.2727,3.8931625,1.5336,0.4473,1.5975,2.35,-0.72,2.457824241,-0.8064,-0.2727,0.851261564,1.5336,0.4473,1.5975,-2.34,-0.72,2.448264692
25/02/2021 07:00,4.13456,0.41258,4.155094301,1.41456,0.41258,1.4735,2.72,0,2.72,-1.31544,0.41258,1.378624187,1.41456,0.41258,1.4735,-2.73,0,2.73
25/02/2021 07:30,4.63632,0.44226,4.657365892,1.51632,0.44226,1.5795,3.12,0,3.12,-1.55368,0.44226,1.615399471,1.51632,0.44226,1.5795,-3.07,0,3.07
25/02/2021 08:00,4.76888,1.62884,5.039378553,1.53888,0.44884,1.603,3.23,1.18,3.438793393,-1.66112,0.44884,1.72069085,1.53888,0.44884,1.603,-3.2,0,3.2
25/02/2021 08:30,4.9216,0.4438,4.941569083,1.5216,0.4438,1.585,3.4,0,3.4,-1.9084,0.4438,1.959323608,1.5216,0.4438,1.585,-3.43,0,3.43
25/02/2021 09:00,4.93648,0.37814,4.950941794,1.29648,0.37814,1.3505,3.64,0,3.64,-2.36352,0.37814,2.393578211,1.29648,0.37814,1.3505,-3.66,0,3.66
25/02/2021 09:30,4.9044,0.3542,4.91717368,1.2144,0.3542,1.265,3.69,0,3.69,-2.4456,0.3542,2.471116549,1.2144,0.3542,1.265,-3.66,0,3.66
25/02/2021 10:00,5.16032,0.46676,5.181386629,1.60032,0.46676,1.667,3.56,0,3.56,-1.96968,0.46676,2.024229285,1.60032,0.46676,1.667,-3.57,0,3.57
25/02/2021 10:30,4.88856,0.43708,4.908060493,1.49856,0.43708,1.561,3.39,0,3.39,-1.91144,0.43708,1.960775816,1.49856,0.43708,1.561,-3.41,0,3.41
25/02/2021 11:00,5.08112,0.46116,5.10200441,1.58112,0.46116,1.647,3.5,0,3.5,-1.93888,0.46116,1.99296869,1.58112,0.46116,1.647,-3.52,0,3.52
25/02/2021 11:30,4.988,0.434,5.006845314,1.488,0.434,1.55,3.5,0,3.5,-2.032,0.434,2.077830599,1.488,0.434,1.55,-3.52,0,3.52
25/02/2021 12:00,4.87856,0.40208,4.895101225,1.37856,0.40208,1.436,3.5,0,3.5,-2.14144,0.40208,2.17886062,1.37856,0.40208,1.436,-3.52,0,3.52
25/02/2021 12:30,5.03408,0.44744,5.053925603,1.53408,0.44744,1.598,3.5,0,3.5,-1.98592,0.44744,2.03570155,1.53408,0.44744,1.598,-3.52,0,3.52
25/02/2021 13:00,6.08576,0.63168,6.11845523,2.16576,0.63168,2.256,3.92,0,3.92,-1.76424,0.63168,1.873916327,2.16576,0.63168,2.256,-3.93,0,3.93
25/02/2021 13:30,6.044,-1.0505,6.134613782,2.124,0.6195,2.2125,3.92,-1.67,4.26090366,-1.806,1.5795,2.399261605,2.124,0.6195,2.2125,-3.93,0.96,4.045553114
25/02/2021 14:00,5.91776,1.59268,6.128336887,1.99776,0.58268,2.081,3.92,1.01,4.048024209,-1.93224,-0.86732,2.117969641,1.99776,0.58268,2.081,-3.93,-1.45,4.188961685
25/02/2021 14:30,6.1544,0.6517,6.188808629,2.2344,0.6517,2.3275,3.92,0,3.92,-1.6956,0.6517,1.816527525,2.2344,0.6517,2.3275,-3.93,0,3.93
25/02/2021 15:00,5.97912,0.58016,6.007200812,1.98912,0.58016,2.072,3.99,0,3.99,-2.01088,0.58016,2.092898469,1.98912,0.58016,2.072,-4,0,4
25/02/2021 15:30,6.09984,-0.02838,6.09990602,2.19984,0.64162,2.2915,3.9,-0.67,3.9571328,-1.71016,-0.02838,1.710395466,2.19984,0.64162,2.2915,-3.91,-0.67,3.966988782
25/02/2021 16:00,5.92408,0.46494,5.942296951,1.59408,0.46494,1.6605,4.33,0,4.33,-2.70592,0.46494,2.74557321,1.59408,0.46494,1.6605,-4.3,0,4.3
25/02/2021 16:30,6.04928,-1.25896,6.178897054,1.40928,0.41104,1.468,4.64,-1.67,4.931379117,-3.27072,1.30104,3.519987841,1.40928,0.41104,1.468,-4.68,0.89,4.763874474
25/02/2021 17:00,6.02424,-1.39168,6.182899061,0.95424,0.27832,0.994,5.07,-1.67,5.337958411,-4.13576,1.16832,4.29761357,0.95424,0.27832,0.994,-5.09,0.89,5.167223626
25/02/2021 17:30,6.2404,0.2597,6.24580149,0.8904,0.2597,0.9275,5.35,0,5.35,-4.4596,0.2597,4.467155275,0.8904,0.2597,0.9275,-5.35,0,5.35
25/02/2021 18:00,6.49496,-1.25772,6.61561524,0.86496,0.25228,0.901,5.63,-1.51,5.828979327,-4.80504,1.26228,4.968074094,0.86496,0.25228,0.901,-5.67,1.01,5.759253424
25/02/2021 18:30,6.92912,0.31766,6.936397613,1.08912,0.31766,1.1345,5.84,0,5.84,-4.76088,0.31766,4.771465839,1.08912,0.31766,1.1345,-5.85,0,5.85
25/02/2021 19:00,7.00224,0.39732,7.013503276,1.36224,0.39732,1.419,5.64,0,5.64,-4.32776,0.39732,4.34596017,1.36224,0.39732,1.419,-5.69,0,5.69
25/02/2021 19:30,6.70648,-1.27436,6.826482799,1.35648,0.39564,1.413,5.35,-1.67,5.604587407,-3.99352,1.38564,4.227079394,1.35648,0.39564,1.413,-5.35,0.99,5.440827143
25/02/2021 20:00,6.48032,-0.25574,6.485364311,1.42032,0.41426,1.4795,5.06,-0.67,5.104164966,-3.68968,-0.25574,3.698532337,1.42032,0.41426,1.4795,-5.11,-0.67,5.153736509
25/02/2021 20:30,6.21216,0.39438,6.224666051,1.35216,0.39438,1.4085,4.86,0,4.86,-3.54784,0.39438,3.569692459,1.35216,0.39438,1.4085,-4.9,0,4.9
25/02/2021 21:00,5.88912,-0.24734,5.894311788,1.44912,0.42266,1.5095,4.44,-0.67,4.490267253,-3.01088,-0.24734,3.021022252,1.44912,0.42266,1.5095,-4.46,-0.67,4.510044346
25/02/2021 21:30,4.6508,-0.2731,4.658811463,1.3608,0.3969,1.4175,3.29,-0.67,3.357528853,-1.9392,-0.2731,1.958336092,1.3608,0.3969,1.4175,-3.3,-0.67,3.367328318
25/02/2021 22:00,4.10472,-0.46404,4.130866665,1.01472,0.29596,1.057,3.09,-0.76,3.182090508,-2.05528,-0.51404,2.118587501,1.01472,0.29596,1.057,-3.07,-0.81,3.175059055
25/02/2021 22:30,3.83024,-0.53368,3.86724098,1.05024,0.30632,1.094,2.78,-0.84,2.904134983,-1.74976,-0.68368,1.878584148,1.05024,0.30632,1.094,-2.8,-0.99,2.969865317
25/02/2021 23:00,3.76568,-0.42126,3.789169546,1.43568,0.41874,1.4955,2.33,-0.84,2.47679228,-0.89432,-0.57126,1.061200382,1.43568,0.41874,1.4955,-2.33,-0.99,2.531600284
25/02/2021 23:30,3.576,-0.4095,3.599370257,1.476,0.4305,1.5375,2.1,-0.84,2.261769219,-0.634,-0.5595,0.845574509,1.476,0.4305,1.5375,-2.11,-0.99,2.330708047
26/02/2021 00:00,3.52792,-0.46394,3.558294514,1.59792,0.46606,1.6645,1.93,-0.93,2.142381852,-0.31208,-0.52394,0.609841824,1.59792,0.46606,1.6645,-1.91,-0.99,2.151325173
26/02/2021 00:30,3.36376,-0.64182,3.424443641,1.43376,0.41818,1.4935,1.93,-1.06,2.201930971,-0.54624,-0.67182,0.865863875,1.43376,0.41818,1.4935,-1.98,-1.09,2.260199106
26/02/2021 01:00,3.62336,-0.52652,3.661415164,1.62336,0.47348,1.691,2,-1,2.236067977,-0.35664,-0.61652,0.712242234,1.62336,0.47348,1.691,-1.98,-1.09,2.260199106
26/02/2021 01:30,3.84888,-0.25116,3.857066061,2.01888,0.58884,2.103,1.83,-0.84,2.013578903,0.24888,-0.39116,0.463624201,2.01888,0.58884,2.103,-1.77,-0.98,2.02319055
26/02/2021 02:00,3.976,-0.182,3.980163313,2.256,0.658,2.35,1.72,-0.84,1.914157778,0.576,-0.212,0.613775203,2.256,0.658,2.35,-1.68,-0.87,1.891903803
26/02/2021 02:30,3.94768,-0.19026,3.952262169,2.22768,0.64974,2.3205,1.72,-0.84,1.914157778,0.54768,-0.22026,0.590311655,2.22768,0.64974,2.3205,-1.68,-0.87,1.891903803
26/02/2021 03:00,3.964,-0.068,3.964583206,2.304,0.672,2.4,1.66,-0.74,1.81747077,0.624,-0.068,0.627694193,2.304,0.672,2.4,-1.68,-0.74,1.835755975
26/02/2021 03:30,3.96256,0.00158,3.962560315,2.30256,0.67158,2.3985,1.66,-0.67,1.790111728,0.62256,0.00158,0.622562005,2.30256,0.67158,2.3985,-1.68,-0.67,1.808673547
26/02/2021 04:00,3.76,-0.1275,3.762161114,2.1,0.6125,2.1875,1.66,-0.74,1.81747077,0.42,-0.1575,0.448560197,2.1,0.6125,2.1875,-1.68,-0.77,1.84805303
26/02/2021 04:30,3.36688,-0.33216,3.38322497,1.70688,0.49784,1.778,1.66,-0.83,1.855936421,0.02688,-0.34216,0.343214219,1.70688,0.49784,1.778,-1.68,-0.84,1.878297101
26/02/2021 05:00,3.31528,-0.39096,3.338252717,1.50528,0.43904,1.568,1.81,-0.83,1.991230775,-0.23472,-0.40096,0.464609944,1.50528,0.43904,1.568,-1.74,-0.84,1.932149063
26/02/2021 05:30,3.67432,-0.28624,3.685452591,1.86432,0.54376,1.942,1.81,-0.83,1.991230775,0.12432,-0.29624,0.321268735,1.86432,0.54376,1.942,-1.74,-0.84,1.932149063
26/02/2021 06:00,3.81416,-0.29212,3.82533013,1.84416,0.53788,1.921,1.97,-0.83,2.137709054,-0.12584,-0.39212,0.411817678,1.84416,0.53788,1.921,-1.97,-0.93,2.178485713
26/02/2021 06:30,4.11296,-0.37122,4.129678468,1.57296,0.45878,1.6385,2.54,-0.83,2.672171402,-0.98704,-0.47122,1.093753286,1.57296,0.45878,1.6385,-2.56,-0.93,2.723692347
26/02/2021 07:00,4.55568,-0.69626,4.608578767,1.55568,0.45374,1.6205,3,-1.15,3.212864765,-1.47432,0.15374,1.482314221,1.55568,0.45374,1.6205,-3.03,-0.3,3.044815265
26/02/2021 07:30,4.76424,0.40082,4.781070952,1.37424,0.40082,1.4315,3.39,0,3.39,-2.02576,0.40082,2.065032748,1.37424,0.40082,1.4315,-3.4,0,3.4
26/02/2021 08:00,5.1244,-0.2283,5.129483039,1.5144,0.4417,1.5775,3.61,-0.67,3.671648131,-2.1056,-0.2283,2.117940568,1.5144,0.4417,1.5775,-3.62,-0.67,3.68148068
26/02/2021 08:30,5.71624,-0.05568,5.716511174,2.10624,0.61432,2.194,3.61,-0.67,3.671648131,-1.51376,-0.05568,1.514783681,2.10624,0.61432,2.194,-3.62,-0.67,3.68148068
26/02/2021 09:00,5.85928,0.70854,5.901965016,2.42928,0.70854,2.5305,3.43,0,3.43,-1.03072,0.70854,1.250764826,2.42928,0.70854,2.5305,-3.46,0,3.46
26/02/2021 09:30,5.70648,0.04064,5.706624712,2.43648,0.71064,2.538,3.27,-0.67,3.337933492,-0.84352,0.04064,0.844498431,2.43648,0.71064,2.538,-3.28,-0.67,3.347730575
26/02/2021 10:00,5.50456,0.04008,5.504705914,2.43456,0.71008,2.536,3.07,-0.67,3.142260333,-0.60544,0.04008,0.606765193,2.43456,0.71008,2.536,-3.04,-0.67,3.112956794
26/02/2021 10:30,5.57056,0.03308,5.57065822,2.41056,0.70308,2.511,3.16,-0.67,3.230247669,-0.68944,0.03308,0.690233149,2.41056,0.70308,2.511,-3.1,-0.67,3.171576895
26/02/2021 11:00,6.44,0.0825,6.440528414,2.58,0.7525,2.6875,3.86,-0.67,3.917716171,-1.29,0.0825,1.292635389,2.58,0.7525,2.6875,-3.87,-0.67,3.927569223
26/02/2021 11:30,6.53744,-0.09908,6.538190774,2.67744,0.78092,2.789,3.86,-0.88,3.959040288,-1.13256,0.32092,1.177149863,2.67744,0.78092,2.789,-3.81,-0.46,3.837668563
26/02/2021 12:00,6.55304,0.13922,6.554518705,2.84304,0.82922,2.9615,3.71,-0.69,3.773618953,-0.84696,0.17922,0.865714185,2.84304,0.82922,2.9615,-3.69,-0.65,3.746811978
26/02/2021 12:30,6.7844,0.2067,6.787548029,3.0744,0.8967,3.2025,3.71,-0.69,3.773618953,-0.6156,0.2467,0.663192468,3.0744,0.8967,3.2025,-3.69,-0.65,3.746811978
26/02/2021 13:00,6.68968,0.15574,6.691492617,2.89968,0.84574,3.0205,3.79,-0.69,3.852298015,-0.88032,0.19574,0.901818967,2.89968,0.84574,3.0205,-3.78,-0.65,3.83547911
26/02/2021 13:30,6.1764,-0.0698,6.176794395,2.1264,0.6202,2.215,4.05,-0.69,4.108357336,-1.9336,-0.0298,1.93382962,2.1264,0.6202,2.215,-4.06,-0.65,4.11170281
26/02/2021 14:00,6.5308,0.0744,6.531223775,2.6208,0.7644,2.73,3.91,-0.69,3.970415595,-1.2792,0.1144,1.28430526,2.6208,0.7644,2.73,-3.9,-0.65,3.953795645
26/02/2021 14:30,6.43112,0.06866,6.431486504,2.60112,0.75866,2.7095,3.83,-0.69,3.891657744,-1.20888,0.10866,1.21375362,2.60112,0.75866,2.7095,-3.81,-0.65,3.865048512
26/02/2021 15:00,6.07112,-0.03634,6.071228759,2.24112,0.65366,2.3345,3.83,-0.69,3.891657744,-1.56888,0.00366,1.568884269,2.24112,0.65366,2.3345,-3.81,-0.65,3.865048512
26/02/2021 15:30,6.07928,-0.03396,6.079374853,2.24928,0.65604,2.343,3.83,-0.69,3.891657744,-1.56072,0.00604,1.560731687,2.24928,0.65604,2.343,-3.81,-0.65,3.865048512
26/02/2021 16:00,5.64624,-0.23318,5.651052915,1.56624,0.45682,1.6315,4.08,-0.69,4.137934267,-2.53376,-0.19318,2.541113585,1.56624,0.45682,1.6315,-4.1,-0.65,4.151204644
26/02/2021 16:30,5.5612,-0.3659,5.573224224,1.1112,0.3241,1.1575,4.45,-0.69,4.503176657,-3.3488,-0.3259,3.36462067,1.1112,0.3241,1.1575,-4.46,-0.65,4.507116595
26/02/2021 17:00,5.63208,-0.55356,5.65921848,0.74208,0.21644,0.773,4.89,-0.77,4.950252519,-4.18792,-0.31356,4.199642104,0.74208,0.21644,0.773,-4.93,-0.53,4.958407002
26/02/2021 17:30,5.93864,0.19502,5.941841284,0.66864,0.19502,0.6965,5.27,0,5.27,-4.59136,0.19502,4.595499913,0.66864,0.19502,0.6965,-5.26,0,5.26
26/02/2021 18:00,6.17664,0.19152,6.179608531,0.65664,0.19152,0.684,5.52,0,5.52,-4.90336,0.19152,4.907098858,0.65664,0.19152,0.684,-5.56,0,5.56
26/02/2021 18:30,6.37456,0.16758,6.376762364,0.57456,0.16758,0.5985,5.8,0,5.8,-5.28544,0.16758,5.288095976,0.57456,0.16758,0.5985,-5.86,0,5.86
26/02/2021 19:00,6.30312,-0.50284,6.323145562,0.57312,0.16716,0.597,5.73,-0.67,5.769038048,-5.20688,-0.50284,5.231103841,0.57312,0.16716,0.597,-5.78,-0.67,5.818702605
26/02/2021 19:30,6.102,-0.4915,6.121762512,0.612,0.1785,0.6375,5.49,-0.67,5.53073232,-4.918,-0.4915,4.942498988,0.612,0.1785,0.6375,-5.53,-0.67,5.570439839
26/02/2021 20:00,5.77272,-0.67754,5.812345194,0.52272,0.15246,0.5445,5.25,-0.83,5.315204606,-4.74728,-0.51754,4.775407318,0.52272,0.15246,0.5445,-5.27,-0.67,5.312419411
26/02/2021 20:30,5.48608,-0.57156,5.515773255,0.40608,0.11844,0.423,5.08,-0.69,5.126646077,-4.71392,-0.55156,4.746078402,0.40608,0.11844,0.423,-5.12,-0.67,5.163651809
26/02/2021 21:00,5.26608,-0.68156,5.310002128,0.40608,0.11844,0.423,4.86,-0.8,4.925403537,-4.48392,-0.68156,4.535423089,0.40608,0.11844,0.423,-4.89,-0.8,4.955007568
26/02/2021 21:30,3.84744,-0.93408,3.959204466,0.39744,0.11592,0.414,3.45,-1.05,3.606244584,-3.12256,-0.85408,3.237257111,0.39744,0.11592,0.414,-3.52,-0.97,3.65120528
26/02/2021 22:00,3.65992,-0.87044,3.762004811,0.40992,0.11956,0.427,3.25,-0.99,3.397440213,-2.84008,-0.85044,2.9646758,0.40992,0.11956,0.427,-3.25,-0.97,3.391666257
26/02/2021 22:30,3.53088,-1.05016,3.68374125,0.41088,0.11984,0.428,3.12,-1.17,3.332161461,-2.62912,-1.06016,2.834821194,0.41088,0.11984,0.428,-3.04,-1.18,3.260981447
26/02/2021 23:00,3.18528,-0.94596,3.322777302,0.42528,0.12404,0.443,2.76,-1.07,2.960152023,-2.36472,-0.94596,2.546908126,0.42528,0.12404,0.443,-2.79,-1.07,2.988143236
26/02/2021 23:30,2.922,-0.814,3.03326227,0.432,0.126,0.45,2.49,-0.94,2.661522121,-2.028,-0.874,2.208316101,0.432,0.126,0.45,-2.46,-1,2.65548489
27/02/2021 00:00,2.84112,-1.25384,3.105491523,0.50112,0.14616,0.522,2.34,-1.4,2.726829661,-1.83888,-1.26384,2.231316024,0.50112,0.14616,0.522,-2.34,-1.41,2.731977306
27/02/2021 00:30,2.81328,-1.19196,3.055374445,0.47328,0.13804,0.493,2.34,-1.33,2.691560885,-1.86672,-1.20196,2.220214269,0.47328,0.13804,0.493,-2.34,-1.34,2.696516271
27/02/2021 01:00,3.11136,-1.15752,3.31970083,0.59136,0.17248,0.616,2.52,-1.33,2.849438541,-1.91864,-1.16752,2.245947996,0.59136,0.17248,0.616,-2.51,-1.34,2.845294361
27/02/2021 01:30,3.6408,-0.8331,3.7349003,1.1208,0.3269,1.1675,2.52,-1.16,2.774166542,-1.3192,-0.8431,1.565600923,1.1208,0.3269,1.1675,-2.44,-1.17,2.706011826
27/02/2021 02:00,3.46584,-0.70038,3.53589862,1.09584,0.31962,1.1415,2.37,-1.02,2.580174413,-1.25416,-0.72038,1.446327988,1.09584,0.31962,1.1415,-2.35,-1.04,2.569844353
27/02/2021 02:30,3.21208,-0.65356,3.277895453,0.98208,0.28644,1.023,2.23,-0.94,2.420020661,-1.26792,-0.75356,1.474948745,0.98208,0.28644,1.023,-2.25,-1.04,2.478729513
27/02/2021 03:00,3.19384,-0.59888,3.249503224,0.96384,0.28112,1.004,2.23,-0.88,2.397352707,-1.28616,-0.75888,1.493354077,0.96384,0.28112,1.004,-2.25,-1.04,2.478729513
27/02/2021 03:30,2.9576,-0.6532,3.028872397,0.7776,0.2268,0.81,2.18,-0.88,2.350914716,-1.4124,-0.8132,1.629775445,0.7776,0.2268,0.81,-2.19,-1.04,2.424396832
27/02/2021 04:00,2.74824,-0.66468,2.827476366,0.73824,0.21532,0.769,2.01,-0.88,2.194196892,-1.29176,-0.82468,1.532560276,0.73824,0.21532,0.769,-2.03,-1.04,2.280898946
27/02/2021 04:30,2.76816,-0.63262,2.839527751,0.84816,0.24738,0.8835,1.92,-0.88,2.112060605,-1.04184,-0.79262,1.309074883,0.84816,0.24738,0.8835,-1.89,-1.04,2.157243612
27/02/2021 05:00,2.66904,-0.63528,2.743602595,0.83904,0.24472,0.874,1.83,-0.88,2.030591047,-0.89096,-0.79528,1.194269651,0.83904,0.24472,0.874,-1.73,-1.04,2.018539076
27/02/2021 05:30,2.58456,-0.65992,2.66747911,0.75456,0.22008,0.786,1.83,-0.88,2.030591047,-1.06544,-0.81992,1.344407379,0.75456,0.22008,0.786,-1.82,-1.04,2.096187015
27/02/2021 06:00,2.69256,-0.64592,2.768951426,0.80256,0.23408,0.836,1.89,-0.88,2.084826132,-1.09744,-0.80592,1.361573208,0.80256,0.23408,0.836,-1.9,-1.04,2.166010157
27/02/2021 06:30,2.95096,-0.74222,3.042869608,0.78096,0.22778,0.8135,2.17,-0.97,2.376930794,-1.38904,-0.81222,1.609078447,0.78096,0.22778,0.8135,-2.17,-1.04,2.406345777
27/02/2021 07:00,3.14016,-0.73662,3.225401347,0.80016,0.23338,0.8335,2.34,-0.97,2.533081128,-1.54984,-0.80662,1.747180543,0.80016,0.23338,0.8335,-2.35,-1.04,2.569844353
27/02/2021 07:30,3.36192,-0.74194,3.442815861,0.78192,0.22806,0.8145,2.58,-0.97,2.75632001,-1.82808,-0.69194,1.954650212,0.78192,0.22806,0.8145,-2.61,-0.92,2.767399501
27/02/2021 08:00,3.57712,-0.56834,3.621988107,0.89712,0.26166,0.9345,2.68,-0.83,2.805583718,-1.79288,-0.56834,1.880805426,0.89712,0.26166,0.9345,-2.69,-0.83,2.815137652
27/02/2021 08:30,3.86656,-0.48392,3.896724881,1.18656,0.34608,1.236,2.68,-0.83,2.805583718,-1.56344,-0.62392,1.683336211,1.18656,0.34608,1.236,-2.75,-0.97,2.916058984
27/02/2021 09:00,4.134,-0.4755,4.161256571,1.524,0.4445,1.5875,2.61,-0.92,2.767399501,-1.106,-0.5255,1.224494283,1.524,0.4445,1.5875,-2.63,-0.97,2.803176769
27/02/2021 09:30,4.34136,-0.38002,4.357960744,1.85136,0.53998,1.9285,2.49,-0.92,2.65452444,-0.58864,-0.43002,0.728981653,1.85136,0.53998,1.9285,-2.44,-0.97,2.625737991
27/02/2021 10:00,4.53592,-0.28244,4.544704897,2.18592,0.63756,2.277,2.35,-0.92,2.523667965,-0.16408,-0.33244,0.370727123,2.18592,0.63756,2.277,-2.35,-0.97,2.542321773
27/02/2021 10:30,4.69544,-0.14258,4.697604267,2.42544,0.70742,2.5265,2.27,-0.85,2.423922441,0.14544,-0.15258,0.210792433,2.42544,0.70742,2.5265,-2.28,-0.86,2.436801182
27/02/2021 11:00,4.61912,-0.21484,4.624113515,2.58912,0.75516,2.697,2.03,-0.97,2.249844439,0.49912,-0.10484,0.510011961,2.58912,0.75516,2.697,-2.09,-0.86,2.260022124
27/02/2021 11:30,4.51208,-0.19356,4.516229777,2.66208,0.77644,2.773,1.85,-0.97,2.088875295,0.85208,-0.22356,0.880919633,2.66208,0.77644,2.773,-1.81,-1,2.067873304
27/02/2021 12:00,4.6292,-0.1594,4.631943545,2.7792,0.8106,2.895,1.85,-0.97,2.088875295,1.0292,-0.1894,1.046482202,2.7792,0.8106,2.895,-1.75,-1,2.015564437
27/02/2021 12:30,4.4796,-0.2497,4.486553939,2.4696,0.7203,2.5725,2.01,-0.97,2.231815405,0.4796,-0.2797,0.55520109,2.4696,0.7203,2.5725,-1.99,-1,2.227128196
27/02/2021 13:00,4.44888,-0.33866,4.461751209,2.43888,0.71134,2.5405,2.01,-1.05,2.267730143,0.44888,-0.35866,0.574569622,2.43888,0.71134,2.5405,-1.99,-1.07,2.259424706
27/02/2021 13:30,4.58728,-0.12746,4.58905043,2.71728,0.79254,2.8305,1.87,-0.92,2.08405854,0.84728,-0.20746,0.872309034,2.71728,0.79254,2.8305,-1.87,-1,2.120589541
27/02/2021 14:00,4.45368,-0.13726,4.455794637,2.68368,0.78274,2.7955,1.77,-0.92,1.994818287,0.95368,-0.27726,0.993165973,2.68368,0.78274,2.7955,-1.73,-1.06,2.028915967
27/02/2021 14:30,4.12104,-0.56678,4.159832959,2.41104,0.70322,2.5115,1.71,-1.27,2.130023474,0.73104,-0.59678,0.943697965,2.41104,0.70322,2.5115,-1.68,-1.3,2.124241041
27/02/2021 15:00,3.65496,-0.69022,3.719561298,1.64496,0.47978,1.7135,2.01,-1.17,2.325725693,-0.34504,-0.70022,0.780615558,1.64496,0.47978,1.7135,-1.99,-1.18,2.31354706
27/02/2021 15:30,3.29952,-0.78014,3.39049416,0.95952,0.27986,0.9995,2.34,-1.06,2.568890811,-1.38048,-0.79014,1.590611911,0.95952,0.27986,0.9995,-2.34,-1.07,2.573033229
27/02/2021 16:00,3.15936,-0.74102,3.245098804,0.81936,0.23898,0.8535,2.34,-0.98,2.536927275,-1.58064,-0.66102,1.713292226,0.81936,0.23898,0.8535,-2.4,-0.9,2.563201124
27/02/2021 16:30,3.34408,-0.63756,3.404313998,0.69408,0.20244,0.723,2.65,-0.84,2.779946043,-1.97592,-0.76756,2.119766072,0.69408,0.20244,0.723,-2.67,-0.97,2.84073934
27/02/2021 17:00,3.68768,-0.59276,3.735016493,0.60768,0.17724,0.633,3.08,-0.77,3.174791332,-2.45232,-0.62276,2.53015877,0.60768,0.17724,0.633,-3.06,-0.8,3.162846819
27/02/2021 17:30,3.99464,-0.67698,4.05159853,0.52464,0.15302,0.5465,3.47,-0.83,3.567884527,-2.97536,-0.72698,3.062885412,0.52464,0.15302,0.5465,-3.5,-0.88,3.60893336
27/02/2021 18:00,4.34968,-0.62176,4.393893672,0.43968,0.12824,0.458,3.91,-0.75,3.981281201,-3.49032,-0.70176,3.560168648,0.43968,0.12824,0.458,-3.93,-0.83,4.01669018
27/02/2021 18:30,4.59896,-0.77072,4.663093651,0.40896,0.11928,0.426,4.19,-0.89,4.283479894,-3.83104,-0.49072,3.86234043,0.40896,0.11928,0.426,-4.24,-0.61,4.283654981
27/02/2021 19:00,4.73896,-0.55072,4.770852586,0.40896,0.11928,0.426,4.33,-0.67,4.381529413,-3.93104,-0.55072,3.969429178,0.40896,0.11928,0.426,-4.34,-0.67,4.391412074
27/02/2021 19:30,4.32976,-0.55632,4.365353777,0.38976,0.11368,0.406,3.94,-0.67,3.996561022,-3.55024,-0.55632,3.593563134,0.38976,0.11368,0.406,-3.94,-0.67,3.996561022
27/02/2021 20:00,4.06992,-0.55044,4.106973703,0.40992,0.11956,0.427,3.66,-0.67,3.720819802,-3.22008,-0.55044,3.266787321,0.40992,0.11956,0.427,-3.63,-0.67,3.691314129
27/02/2021 20:30,3.85008,-0.59956,3.896484082,0.55008,0.16044,0.573,3.3,-0.76,3.386384503,-2.77992,-0.57956,2.839691004,0.55008,0.16044,0.573,-3.33,-0.74,3.411231449
27/02/2021 21:00,3.70488,-0.67816,3.766435556,0.55488,0.16184,0.578,3.15,-0.84,3.260076686,-2.52512,-0.70816,2.622541058,0.55488,0.16184,0.578,-3.08,-0.87,3.200515583
27/02/2021 21:30,3.45856,-0.85292,3.562177677,0.53856,0.15708,0.561,2.92,-1.01,3.089741089,-2.40144,-0.88292,2.55860544,0.53856,0.15708,0.561,-2.94,-1.04,3.118525293
27/02/2021 22:00,3.22584,-0.86538,3.339899138,0.49584,0.14462,0.5165,2.73,-1.01,2.910841803,-2.25416,-0.89538,2.425477819,0.49584,0.14462,0.5165,-2.75,-1.04,2.940085033
27/02/2021 22:30,2.99168,-0.86076,3.113046257,0.51168,0.14924,0.533,2.48,-1.01,2.67777893,-1.94832,-0.89076,2.142289476,0.51168,0.14924,0.533,-2.46,-1.04,2.670805122
27/02/2021 23:00,2.75648,-0.79936,2.870045017,0.51648,0.15064,0.538,2.24,-0.95,2.433125562,-1.75352,-0.88936,1.96616215,0.51648,0.15064,0.538,-2.27,-1.04,2.496898076
27/02/2021 23:30,2.47536,-0.71302,2.576005561,0.43536,0.12698,0.4535,2.04,-0.84,2.206173157,-1.62464,-0.91302,1.863614941,0.43536,0.12698,0.4535,-2.06,-1.04,2.307639487
28/02/2021 00:00,2.47152,-0.88414,2.624902789,0.43152,0.12586,0.4495,2.04,-1.01,2.276334773,-1.62848,-0.91414,1.867511459,0.43152,0.12586,0.4495,-2.06,-1.04,2.307639487
28/02/2021 00:30,2.27952,-1.01764,2.496357867,0.41952,0.12236,0.437,1.86,-1.14,2.181559076,-1.34048,-1.02764,1.689062047,0.41952,0.12236,0.437,-1.76,-1.15,2.102403387
28/02/2021 01:00,2.34288,-1.01666,2.55395463,0.42288,0.12334,0.4405,1.92,-1.14,2.232935288,-1.51712,-1.02666,1.831852573,0.42288,0.12334,0.4405,-1.94,-1.15,2.255238347
28/02/2021 01:30,2.41752,-1.02114,2.624334173,0.40752,0.11886,0.4245,2.01,-1.14,2.310779089,-1.60248,-1.03114,1.905568642,0.40752,0.11886,0.4245,-2.01,-1.15,2.315728827
28/02/2021 02:00,2.36952,-1.01764,2.578801311,0.41952,0.12236,0.437,1.95,-1.14,2.258782858,-1.59048,-1.02764,1.893586703,0.41952,0.12236,0.437,-2.01,-1.15,2.315728827
28/02/2021 02:30,2.32064,-0.88148,2.482413543,0.44064,0.12852,0.459,1.88,-1.01,2.134127456,-1.43936,-0.91148,1.703688058,0.44064,0.12852,0.459,-1.88,-1.04,2.14848784
28/02/2021 03:00,2.3576,-0.8707,2.513244168,0.4776,0.1393,0.4975,1.88,-1.01,2.134127456,-1.3424,-0.9007,1.616569903,0.4776,0.1393,0.4975,-1.82,-1.04,2.096187015
28/02/2021 03:30,2.31056,-0.88442,2.474042492,0.43056,0.12558,0.4485,1.88,-1.01,2.134127456,-1.33944,-0.91442,1.621808697,0.43056,0.12558,0.4485,-1.77,-1.04,2.052924743
28/02/2021 04:00,2.31008,-0.88456,2.473644275,0.43008,0.12544,0.448,1.88,-1.01,2.134127456,-1.33992,-0.91456,1.622284069,0.43008,0.12544,0.448,-1.77,-1.04,2.052924743
28/02/2021 04:30,2.29088,-0.89016,2.457746122,0.41088,0.11984,0.428,1.88,-1.01,2.134127456,-1.26912,-0.92016,1.567596887,0.41088,0.11984,0.428,-1.68,-1.04,1.975854246
28/02/2021 05:00,2.29184,-0.88988,2.458539607,0.41184,0.12012,0.429,1.88,-1.01,2.134127456,-1.26816,-0.91988,1.566655355,0.41184,0.12012,0.429,-1.68,-1.04,1.975854246
28/02/2021 05:30,2.28224,-0.83268,2.429398156,0.40224,0.11732,0.419,1.88,-0.95,2.106395025,-1.27776,-0.92268,1.57607392,0.40224,0.11732,0.419,-1.68,-1.04,1.975854246
28/02/2021 06:00,2.2928,-0.8296,2.438271519,0.4128,0.1204,0.43,1.88,-0.95,2.106395025,-1.4272,-0.9196,1.697811533,0.4128,0.1204,0.43,-1.84,-1.04,2.11357517
28/02/2021 06:30,2.44376,-0.82932,2.580646159,0.41376,0.12068,0.431,2.03,-0.95,2.241294269,-1.62624,-0.91932,1.868102192,0.41376,0.12068,0.431,-2.04,-1.04,2.289803485
28/02/2021 07:00,2.71216,-0.81812,2.832866428,0.45216,0.13188,0.471,2.26,-0.95,2.45155053,-1.83784,-0.90812,2.049960439,0.45216,0.13188,0.471,-2.29,-1.04,2.515094432
28/02/2021 07:30,2.8948,-0.7911,3.000950891,0.5448,0.1589,0.5675,2.35,-0.95,2.534758371,-1.8052,-0.8811,2.008751914,0.5448,0.1589,0.5675,-2.35,-1.04,2.569844353
28/02/2021 08:00,3.07048,-0.73986,3.158360374,0.72048,0.21014,0.7505,2.35,-0.95,2.534758371,-1.62952,-0.82986,1.828661546,0.72048,0.21014,0.7505,-2.35,-1.04,2.569844353
28/02/2021 08:30,3.35752,-0.91614,3.480266233,1.00752,0.29386,1.0495,2.35,-1.21,2.643217736,-1.34248,-0.84614,1.586885456,1.00752,0.29386,1.0495,-2.35,-1.14,2.611915006
28/02/2021 09:00,3.86752,-0.42364,3.890653133,1.42752,0.41636,1.487,2.44,-0.84,2.580542579,-0.92248,-0.51364,1.055838719,1.42752,0.41636,1.487,-2.35,-0.93,2.527330608
28/02/2021 09:30,4.09624,-0.33068,4.109565841,1.74624,0.50932,1.819,2.35,-0.84,2.495616156,-0.60376,-0.49068,0.778005784,1.74624,0.50932,1.819,-2.35,-1,2.553918558
28/02/2021 10:00,4.46488,-0.22316,4.470453422,2.11488,0.61684,2.203,2.35,-0.84,2.495616156,-0.23512,-0.38316,0.44954755,2.11488,0.61684,2.203,-2.35,-1,2.553918558
28/02/2021 10:30,4.47808,-0.25056,4.485084258,2.39808,0.69944,2.498,2.08,-0.95,2.286678814,0.29808,-0.30056,0.423306036,2.39808,0.69944,2.498,-2.1,-1,2.32594067
28/02/2021 11:00,4.53664,-0.23098,4.542516291,2.63664,0.76902,2.7465,1.9,-1,2.147091055,0.70664,-0.23098,0.743432478,2.63664,0.76902,2.7465,-1.93,-1,2.17368351
28/02/2021 11:30,4.57664,-0.19598,4.580834187,2.75664,0.80402,2.8715,1.82,-1,2.076631888,1.01664,-0.19598,1.03535745,2.75664,0.80402,2.8715,-1.74,-1,2.006888138
28/02/2021 12:00,4.63472,-0.17904,4.638176883,2.81472,0.82096,2.932,1.82,-1,2.076631888,1.07472,-0.17904,1.089531275,2.81472,0.82096,2.932,-1.74,-1,2.006888138
28/02/2021 12:30,4.6688,-0.1691,4.671861326,2.8488,0.8309,2.9675,1.82,-1,2.076631888,1.1088,-0.1691,1.121620368,2.8488,0.8309,2.9675,-1.74,-1,2.006888138
28/02/2021 13:00,4.75952,-0.16014,4.762213293,2.87952,0.83986,2.9995,1.88,-1,2.129413065,1.02952,-0.16014,1.041900307,2.87952,0.83986,2.9995,-1.85,-1,2.102974084
28/02/2021 13:30,4.75472,-0.16154,4.757463342,2.87472,0.83846,2.9945,1.88,-1,2.129413065,1.02472,-0.16154,1.037374691,2.87472,0.83846,2.9945,-1.85,-1,2.102974084
28/02/2021 14:00,4.6076,-0.0282,4.607686296,2.8176,0.8218,2.935,1.79,-0.85,1.981565038,1.1376,-0.1782,1.151472535,2.8176,0.8218,2.935,-1.68,-1,1.955095906
28/02/2021 14:30,4.4708,-0.0681,4.471318625,2.6808,0.7819,2.7925,1.79,-0.85,1.981565038,1.0008,-0.2181,1.024289144,2.6808,0.7819,2.7925,-1.68,-1,1.955095906
28/02/2021 15:00,4.22984,-0.15588,4.232711306,2.37984,0.69412,2.479,1.85,-0.85,2.035927307,0.54984,-0.19588,0.58368913,2.37984,0.69412,2.479,-1.83,-0.89,2.034944717
28/02/2021 15:30,4.13456,-0.24492,4.141807842,2.07456,0.60508,2.161,2.06,-0.85,2.228474815,0.00456,-0.28492,0.284956488,2.07456,0.60508,2.161,-2.07,-0.89,2.253219918
28/02/2021 16:00,4.16016,-0.33662,4.173756611,1.76016,0.51338,1.8335,2.4,-0.85,2.546075411,-0.63984,-0.37662,0.742453938,1.76016,0.51338,1.8335,-2.4,-0.89,2.559707014
28/02/2021 16:30,4.33312,-0.42034,4.353460078,1.47312,0.42966,1.5345,2.86,-0.85,2.983638718,-1.40688,-0.46034,1.480278437,1.47312,0.42966,1.5345,-2.88,-0.89,3.014382192
28/02/2021 17:00,4.43544,-0.44508,4.457715132,1.04544,0.30492,1.089,3.39,-0.75,3.471973502,-2.35456,-0.45508,2.398134817,1.04544,0.30492,1.089,-3.4,-0.76,3.483905854
28/02/2021 17:30,4.69432,-0.61124,4.733947042,0.78432,0.22876,0.817,3.91,-0.84,3.999212422,-3.12568,-0.60124,3.182980521,0.78432,0.22876,0.817,-3.91,-0.83,3.997123966
28/02/2021 18:00,5.058,0.224,5.062957634,0.768,0.224,0.8,4.29,0,4.29,-3.532,0.224,3.53909593,0.768,0.224,0.8,-4.3,0,4.3
28/02/2021 18:30,5.2788,0.2359,5.284068343,0.8088,0.2359,0.8425,4.47,0,4.47,-3.6112,0.2359,3.618896828,0.8088,0.2359,0.8425,-4.42,0,4.42
28/02/2021 19:00,4.97576,-0.55332,5.006430924,0.84576,0.24668,0.881,4.13,-0.8,4.206768356,-3.32424,-0.26332,3.334652756,0.84576,0.24668,0.881,-4.17,-0.51,4.201071292
28/02/2021 19:30,4.7728,-0.3921,4.788879018,0.9528,0.2779,0.9925,3.82,-0.67,3.878311488,-2.8572,-0.3921,2.883978892,0.9528,0.2779,0.9925,-3.81,-0.67,3.868462227
28/02/2021 20:00,4.53632,-0.35024,4.549820568,1.09632,0.31976,1.142,3.44,-0.67,3.504639782,-2.36368,-0.35024,2.389487644,1.09632,0.31976,1.142,-3.46,-0.67,3.524272975
28/02/2021 20:30,4.34568,-0.52126,4.376830663,1.19568,0.34874,1.2455,3.15,-0.87,3.267935128,-1.97432,-0.21126,1.985590655,1.19568,0.34874,1.2455,-3.17,-0.56,3.219083721
28/02/2021 21:00,4.29744,-0.53408,4.330500202,1.35744,0.39592,1.414,2.94,-0.93,3.083585575,-1.62256,-0.45408,1.684900472,1.35744,0.39592,1.414,-2.98,-0.85,3.098854627
28/02/2021 21:30,4.22752,-0.18364,4.231506706,1.66752,0.48636,1.737,2.56,-0.67,2.646223724,-0.89248,-0.18364,0.91117737,1.66752,0.48636,1.737,-2.56,-0.67,2.646223724
28/02/2021 22:00,3.97512,-0.20184,3.980240998,1.60512,0.46816,1.672,2.37,-0.67,2.462884488,-0.75488,-0.20184,0.781398234,1.60512,0.46816,1.672,-2.36,-0.67,2.453263133
28/02/2021 22:30,3.74208,-0.32606,3.756258491,1.76208,0.51394,1.8355,1.98,-0.84,2.150813799,-0.20792,-0.48606,0.528663456,1.76208,0.51394,1.8355,-1.97,-1,2.209275899
28/02/2021 23:00,3.29816,-0.40012,3.322341855,1.50816,0.43988,1.571,1.79,-0.84,1.977296134,-0.22184,-0.56012,0.60245116,1.50816,0.43988,1.571,-1.73,-1,1.998224212
28/02/2021 23:30,3.05664,-0.40348,3.08315491,1.49664,0.43652,1.559,1.56,-0.84,1.771778767,-0.08336,-0.56348,0.569612675,1.49664,0.43652,1.559,-1.58,-1,1.869866305
01/03/2021 00:00,2.79312,-0.57034,2.850755523,1.23312,0.35966,1.2845,1.56,-0.93,1.816177304,-0.34688,-0.64034,0.728258917,1.23312,0.35966,1.2845,-1.58,-1,1.869866305
01/03/2021 00:30,3.06528,-0.72596,3.15007292,1.38528,0.40404,1.443,1.68,-1.13,2.024672813,-0.27472,-0.74596,0.794938614,1.38528,0.40404,1.443,-1.66,-1.15,2.019430613
01/03/2021 01:00,3.03264,-0.73548,3.120550624,1.35264,0.39452,1.409,1.68,-1.13,2.024672813,-0.30736,-0.75548,0.815610324,1.35264,0.39452,1.409,-1.66,-1.15,2.019430613
01/03/2021 01:30,2.95328,-0.79946,3.059574979,1.13328,0.33054,1.1805,1.82,-1.13,2.142265156,-0.52672,-0.81946,0.974139954,1.13328,0.33054,1.1805,-1.66,-1.15,2.019430613
01/03/2021 02:00,2.97056,-0.79442,3.074952008,1.15056,0.33558,1.1985,1.82,-1.13,2.142265156,-0.50944,-0.81442,0.960629507,1.15056,0.33558,1.1985,-1.66,-1.15,2.019430613
01/03/2021 02:30,2.89184,-0.73738,2.984370595,1.07184,0.31262,1.1165,1.82,-1.05,2.101166343,-0.58816,-0.77738,0.974808622,1.07184,0.31262,1.1165,-1.66,-1.09,1.985875122
01/03/2021 03:00,3.0432,-0.6349,3.108723894,1.4232,0.4151,1.4825,1.62,-1.05,1.930518065,-0.2368,-0.5949,0.640297001,1.4232,0.4151,1.4825,-1.66,-1.01,1.943116054
01/03/2021 03:30,2.80328,-0.71946,2.894132245,1.13328,0.33054,1.1805,1.67,-1.05,1.972663174,-0.52672,-0.67946,0.859709166,1.13328,0.33054,1.1805,-1.66,-1.01,1.943116054
01/03/2021 04:00,2.45096,-0.91222,2.615215144,0.78096,0.22778,0.8135,1.67,-1.14,2.022003956,-0.87904,-0.94222,1.288599957,0.78096,0.22778,0.8135,-1.66,-1.17,2.030886506
01/03/2021 04:30,2.45024,-0.93868,2.623889517,0.69024,0.20132,0.719,1.76,-1.14,2.096950166,-0.96976,-0.96868,1.370684282,0.69024,0.20132,0.719,-1.66,-1.17,2.030886506
01/03/2021 05:00,2.45496,-0.95772,2.635157718,0.62496,0.18228,0.651,1.83,-1.14,2.156038033,-1.03504,-0.98772,1.430698641,0.62496,0.18228,0.651,-1.66,-1.17,2.030886506
01/03/2021 05:30,2.46416,-0.96962,2.64806485,0.58416,0.17038,0.6085,1.88,-1.14,2.198635941,-1.34584,-0.92962,1.635689044,0.58416,0.17038,0.6085,-1.93,-1.1,2.221463482
01/03/2021 06:00,2.73304,-0.69328,2.819600113,0.50304,0.14672,0.524,2.23,-0.84,2.382960344,-1.73696,-0.85328,1.935230426,0.50304,0.14672,0.524,-2.24,-1,2.453079697
01/03/2021 06:30,3.19088,-0.68516,3.263611405,0.53088,0.15484,0.553,2.66,-0.84,2.789480238,-2.13912,-0.70516,2.252350994,0.53088,0.15484,0.553,-2.67,-0.86,2.805084669
01/03/2021 07:00,3.6604,-0.5078,3.695455182,0.5904,0.1722,0.615,3.07,-0.68,3.144407734,-2.4596,-0.5078,2.511472277,0.5904,0.1722,0.615,-3.05,-0.68,3.124883998
01/03/2021 07:30,4.1844,-0.6658,4.237038234,0.7344,0.2142,0.765,3.45,-0.88,3.560463453,-2.7456,-0.5358,2.797391821,0.7344,0.2142,0.765,-3.48,-0.75,3.559901684
01/03/2021 08:00,4.65096,0.24528,4.657423236,0.84096,0.24528,0.876,3.81,0,3.81,-2.95904,0.24528,2.969188441,0.84096,0.24528,0.876,-3.8,0,3.8
01/03/2021 08:30,4.98336,0.24598,4.989427126,0.84336,0.24598,0.8785,4.14,0,4.14,-3.31664,0.24598,3.325749096,0.84336,0.24598,0.8785,-4.16,0,4.16
01/03/2021 09:00,5.20632,0.24976,5.212307359,0.85632,0.24976,0.892,4.35,0,4.35,-3.49368,0.24976,3.50259618,0.85632,0.24976,0.892,-4.35,0,4.35
01/03/2021 09:30,5.2932,0.2751,5.300343975,0.9432,0.2751,0.9825,4.35,0,4.35,-3.4068,0.2751,3.417889151,0.9432,0.2751,0.9825,-4.35,0,4.35
01/03/2021 10:00,5.53048,-0.47486,5.550828862,1.08048,0.31514,1.1255,4.45,-0.79,4.519579626,-3.48952,0.31514,3.503721315,1.08048,0.31514,1.1255,-4.57,0,4.57
01/03/2021 10:30,3.66608,-0.35156,3.682897908,1.12608,0.32844,1.173,2.54,-0.68,2.629448611,-3.27392,0.32844,3.290353324,1.12608,0.32844,1.173,-4.4,0,4.4
01/03/2021 11:00,3.57768,-0.34526,3.594300857,1.14768,0.33474,1.1955,2.43,-0.68,2.523350947,-3.13232,0.33474,3.150155464,1.14768,0.33474,1.1955,-4.28,0,4.28
01/03/2021 11:30,3.59136,-0.31502,3.605149685,1.25136,0.36498,1.3035,2.34,-0.68,2.436801182,-2.87864,0.36498,2.901685484,1.25136,0.36498,1.3035,-4.13,0,4.13
01/03/2021 12:00,4.39208,-0.28856,4.401549,1.34208,0.39144,1.398,3.05,-0.68,3.124883998,-3.50792,-0.60856,3.560315716,1.34208,0.39144,1.398,-4.85,-1,4.95201979
01/03/2021 12:30,4.55472,1.28346,4.732097194,1.31472,0.38346,1.3695,3.24,0.9,3.362677505,-3.69528,-0.61654,3.746360347,1.31472,0.38346,1.3695,-5.01,-1,5.108825697
01/03/2021 13:00,4.39784,0.39312,4.415375409,1.34784,0.39312,1.404,3.05,0,3.05,-3.55216,0.39312,3.573847227,1.34784,0.39312,1.404,-4.9,0,4.9
01/03/2021 13:30,4.50664,1.26152,4.679875725,1.37664,0.40152,1.434,3.13,0.86,3.245997535,-3.28336,-0.63848,3.344863166,1.37664,0.40152,1.434,-4.66,-1.04,4.774641348
01/03/2021 14:00,4.45048,0.99514,4.560381108,1.32048,0.38514,1.3755,3.13,0.61,3.188886953,-4.66952,-0.50486,4.696732976,1.32048,0.38514,1.3755,-5.99,-0.89,6.055757591
01/03/2021 14:30,4.36312,1.02216,4.481252861,1.17312,0.34216,1.222,3.19,0.68,3.261671351,-3.29688,-0.64784,3.359927737,1.17312,0.34216,1.222,-4.47,-0.99,4.578318469
01/03/2021 15:00,4.39144,1.03042,4.510710659,1.20144,0.35042,1.2515,3.19,0.68,3.261671351,-3.15856,-0.55958,3.207745478,1.20144,0.35042,1.2515,-4.36,-0.91,4.4539533
01/03/2021 15:30,4.27552,0.13036,4.277506867,1.23552,0.36036,1.287,3.04,-0.23,3.048688243,-3.21448,-0.47964,3.250067107,1.23552,0.36036,1.287,-4.45,-0.84,4.528586976
01/03/2021 16:00,4.18352,-0.47314,4.210190144,1.22352,0.35686,1.2745,2.96,-0.83,3.074166554,-3.29648,0.35686,3.315739654,1.22352,0.35686,1.2745,-4.52,0,4.52
01/03/2021 16:30,4.33544,-0.30508,4.346160812,1.28544,0.37492,1.339,3.05,-0.68,3.124883998,-3.31456,0.37492,3.335696779,1.28544,0.37492,1.339,-4.6,0,4.6
01/03/2021 17:00,4.40752,-0.33364,4.420129885,1.18752,0.34636,1.237,3.22,-0.68,3.29101808,-3.73248,0.34636,3.748516,1.18752,0.34636,1.237,-4.92,0,4.92
01/03/2021 17:30,4.61976,-0.33882,4.632168115,1.16976,0.34118,1.2185,3.45,-0.68,3.516375975,-4.01024,0.34118,4.024727152,1.16976,0.34118,1.2185,-5.18,0,5.18
01/03/2021 18:00,4.69224,-0.31768,4.702981693,1.24224,0.36232,1.294,3.45,-0.68,3.516375975,-3.93776,0.36232,3.954393708,1.24224,0.36232,1.294,-5.18,0,5.18
01/03/2021 18:30,4.86456,-0.40742,4.881591446,1.41456,0.41258,1.4735,3.45,-0.82,3.546110545,-3.83544,0.41258,3.857566882,1.41456,0.41258,1.4735,-5.25,0,5.25
01/03/2021 19:00,4.57704,-0.49128,4.603330447,1.12704,0.32872,1.174,3.45,-0.82,3.546110545,-4.05296,0.32872,4.066268756,1.12704,0.32872,1.174,-5.18,0,5.18
01/03/2021 19:30,4.50952,0.21736,4.514755364,1.25952,0.36736,1.312,3.25,-0.15,3.253459697,-3.34048,-0.70264,3.413577244,1.25952,0.36736,1.312,-4.6,-1.07,4.722806369
01/03/2021 20:00,4.19312,-0.39784,4.211951092,1.17312,0.34216,1.222,3.02,-0.74,3.109340766,-3.11688,-0.82784,3.22494341,1.17312,0.34216,1.222,-4.29,-1.17,4.446684158
01/03/2021 20:30,3.88344,-0.46858,3.911607528,1.27344,0.37142,1.3265,2.61,-0.84,2.741842446,-2.77656,0.37142,2.801292246,1.27344,0.37142,1.3265,-4.05,0,4.05
01/03/2021 21:00,3.8116,-0.4137,3.833985166,1.4616,0.4263,1.5225,2.35,-0.84,2.495616156,-2.2384,0.4263,2.278632539,1.4616,0.4263,1.5225,-3.7,0,3.7
01/03/2021 21:30,3.51936,-0.47852,3.551742699,1.23936,0.36148,1.291,2.28,-0.84,2.429814808,-2.27064,0.36148,2.299233307,1.23936,0.36148,1.291,-3.51,0,3.51
01/03/2021 22:00,3.08504,-0.53228,3.130621951,1.05504,0.30772,1.099,2.03,-0.84,2.196929676,-2.12496,-1.36228,2.524135852,1.05504,0.30772,1.099,-3.18,-1.67,3.59183797
01/03/2021 22:30,2.80352,-0.71064,2.892184918,0.92352,0.26936,0.962,1.88,-0.98,2.120094338,-1.93648,-1.40064,2.389926191,0.92352,0.26936,0.962,-2.86,-1.67,3.311872582
01/03/2021 23:00,2.52656,-0.65392,2.609811641,0.94656,0.27608,0.986,1.58,-0.93,1.833384848,-1.51344,0.27608,1.538415029,0.94656,0.27608,0.986,-2.46,0,2.46
01/03/2021 23:30,2.2556,-0.6117,2.337072581,0.8856,0.2583,0.9225,1.37,-0.87,1.622898641,-1.4244,0.2583,1.447630564,0.8856,0.2583,0.9225,-2.31,0,2.31
02/03/2021 00:00,2.20912,-0.55234,2.277123328,1.08912,0.31766,1.1345,1.12,-0.87,1.418203088,-0.90088,0.31766,0.955244812,1.08912,0.31766,1.1345,-1.99,0,1.99
02/03/2021 00:30,2.47256,-0.59842,2.543945646,1.10256,0.32158,1.1485,1.37,-0.92,1.650242406,-1.08744,-0.34842,1.14189415,1.10256,0.32158,1.1485,-2.19,-0.67,2.290196498
02/03/2021 01:00,2.29976,-0.79632,2.433725868,0.86976,0.25368,0.906,1.43,-1.05,1.774091317,-1.41024,-0.41632,1.470407835,0.86976,0.25368,0.906,-2.28,-0.67,2.376404848
02/03/2021 01:30,2.25952,-0.85764,2.416811329,0.65952,0.19236,0.687,1.6,-1.05,1.913765921,-1.69048,0.19236,1.701389138,0.65952,0.19236,0.687,-2.35,0,2.35
02/03/2021 02:00,2.15416,-0.86212,2.320270717,0.64416,0.18788,0.671,1.51,-1.05,1.839184602,-1.70584,0.18788,1.716155296,0.64416,0.18788,0.671,-2.35,0,2.35
02/03/2021 02:30,2.22472,-0.84154,2.378564409,0.71472,0.20846,0.7445,1.51,-1.05,1.839184602,-1.63528,0.20846,1.648513345,0.71472,0.20846,0.7445,-2.35,0,2.35
02/03/2021 03:00,2.1676,-0.7982,2.309894586,0.6576,0.1918,0.685,1.51,-0.99,1.805602393,-1.6924,0.1918,1.703233689,0.6576,0.1918,0.685,-2.35,0,2.35
02/03/2021 03:30,2.08504,-0.82228,2.241324653,0.57504,0.16772,0.599,1.51,-0.99,1.805602393,-1.68496,0.16772,1.693286804,0.57504,0.16772,0.599,-2.26,0,2.26
02/03/2021 04:00,2.02048,-0.70736,2.140723616,0.66048,0.19264,0.688,1.36,-0.9,1.630828011,-1.51952,-0.48736,1.595763391,0.66048,0.19264,0.688,-2.18,-0.68,2.283593659
02/03/2021 04:30,2.04352,-0.70064,2.160294054,0.68352,0.19936,0.712,1.36,-0.9,1.630828011,-1.42648,0.19936,1.44034357,0.68352,0.19936,0.712,-2.11,0,2.11
02/03/2021 05:00,2.13952,-0.67264,2.242764009,0.77952,0.22736,0.812,1.36,-0.9,1.630828011,-1.33048,0.22736,1.349766498,0.77952,0.22736,0.812,-2.11,0,2.11
02/03/2021 05:30,2.15128,-0.75546,2.280071369,0.70128,0.20454,0.7305,1.45,-0.96,1.738993962,-1.59872,0.20454,1.611751299,0.70128,0.20454,0.7305,-2.3,0,2.3
02/03/2021 06:00,2.39688,-0.80216,2.527547111,0.74688,0.21784,0.778,1.65,-1.02,1.939819579,-1.62312,-1.54216,2.238922955,0.74688,0.21784,0.778,-2.37,-1.76,2.952033198
02/03/2021 06:30,2.7804,-0.6303,2.850947606,0.8904,0.2597,0.9275,1.89,-0.89,2.089066777,-1.9996,-1.4403,2.464318212,0.8904,0.2597,0.9275,-2.89,-1.7,3.352924097
02/03/2021 07:00,3.12432,-0.57624,3.177015581,0.90432,0.26376,0.942,2.22,-0.84,2.373604853,-2.43568,-1.35624,2.787817067,0.90432,0.26376,0.942,-3.34,-1.62,3.712142239
02/03/2021 07:30,3.42736,-0.56952,3.474355998,0.92736,0.27048,0.966,2.5,-0.84,2.637347152,-2.91264,0.27048,2.925171995,0.92736,0.27048,0.966,-3.84,0,3.84
02/03/2021 08:00,3.63976,-0.60382,3.689505583,0.80976,0.23618,0.8435,2.83,-0.84,2.952033198,-3.37024,-0.93382,3.49721853,0.80976,0.23618,0.8435,-4.18,-1.17,4.340656632
02/03/2021 08:30,3.982,-0.1165,3.983703836,0.972,0.2835,1.0125,3.01,-0.4,3.036461757,-3.488,-0.7165,3.560830837,0.972,0.2835,1.0125,-4.46,-1,4.570732983
02/03/2021 09:00,4.0988,0.9334,4.203736076,0.8688,0.2534,0.905,3.23,0.68,3.300802933,-3.6712,-0.7466,3.746347688,0.8688,0.2534,0.905,-4.54,-1,4.648827809
02/03/2021 09:30,4.0916,0.9313,4.196249546,0.8616,0.2513,0.8975,3.23,0.68,3.300802933,-3.6784,-0.7487,3.753821819,0.8616,0.2513,0.8975,-4.54,-1,4.648827809
02/03/2021 10:00,3.954,-0.3305,3.967788584,0.924,0.2695,0.9625,3.03,-0.6,3.088834732,-3.666,-0.5705,3.710124829,0.924,0.2695,0.9625,-4.59,-0.84,4.666229741
02/03/2021 10:30,3.9076,-0.5607,3.947622354,0.9576,0.2793,0.9975,2.95,-0.84,3.067262623,-3.6324,0.2793,3.643122047,0.9576,0.2793,0.9975,-4.59,0,4.59
02/03/2021 11:00,3.922,-0.5565,3.961284672,0.972,0.2835,1.0125,2.95,-0.84,3.067262623,-3.618,0.2835,3.629090279,0.972,0.2835,1.0125,-4.59,0,4.59
02/03/2021 11:30,4.0588,-0.5166,4.091544085,1.1088,0.3234,1.155,2.95,-0.84,3.067262623,-3.4212,0.3234,3.436451222,1.1088,0.3234,1.155,-4.53,0,4.53
02/03/2021 12:00,3.894,-0.5355,3.930648324,1.044,0.3045,1.0875,2.85,-0.84,2.971211874,-3.416,0.3045,3.429544613,1.044,0.3045,1.0875,-4.46,0,4.46
02/03/2021 12:30,4.0732,-0.5474,4.109818122,1.0032,0.2926,1.045,3.07,-0.84,3.18284464,-3.6968,0.2926,3.708361498,1.0032,0.2926,1.045,-4.7,0,4.7
02/03/2021 13:00,4.04656,-0.58142,4.088116565,0.88656,0.25858,0.9235,3.16,-0.84,3.269740051,-3.89344,0.25858,3.902017254,0.88656,0.25858,0.9235,-4.78,0,4.78
02/03/2021 13:30,4.03072,-0.58604,4.073100367,0.87072,0.25396,0.907,3.16,-0.84,3.269740051,-3.85928,0.25396,3.867626895,0.87072,0.25396,0.907,-4.73,0,4.73
02/03/2021 14:00,3.83936,-0.61852,3.888862584,0.75936,0.22148,0.791,3.08,-0.84,3.19249119,-3.90064,0.22148,3.906922804,0.75936,0.22148,0.791,-4.66,0,4.66
02/03/2021 14:30,3.78896,-0.61572,3.838662397,0.76896,0.22428,0.801,3.02,-0.84,3.134645115,-3.79104,0.22428,3.797668469,0.76896,0.22428,0.801,-4.56,0,4.56
02/03/2021 15:00,3.73136,-0.63252,3.784590995,0.71136,0.20748,0.741,3.02,-0.84,3.134645115,-3.90864,0.20748,3.914142895,0.71136,0.20748,0.741,-4.62,0,4.62
02/03/2021 15:30,3.66272,-0.65254,3.720393292,0.64272,0.18746,0.6695,3.02,-0.84,3.134645115,-3.88728,0.18746,3.891797406,0.64272,0.18746,0.6695,-4.53,0,4.53
02/03/2021 16:00,3.63776,-0.65982,3.697115125,0.61776,0.18018,0.6435,3.02,-0.84,3.134645115,-3.96224,0.18018,3.966334662,0.61776,0.18018,0.6435,-4.58,0,4.58
02/03/2021 16:30,3.76552,-0.67214,3.825037653,0.57552,0.16786,0.5995,3.19,-0.84,3.298742185,-4.31448,0.16786,4.317744162,0.57552,0.16786,0.5995,-4.89,0,4.89
02/03/2021 17:00,4.01304,-0.53578,4.048647953,0.56304,0.16422,0.5865,3.45,-0.7,3.520298283,-4.58696,0.16422,4.589898719,0.56304,0.16422,0.5865,-5.15,0,5.15
02/03/2021 17:30,4.17624,-0.67068,4.229750844,0.54624,0.15932,0.569,3.63,-0.83,3.723680975,-4.80376,0.15932,4.806401252,0.54624,0.15932,0.569,-5.35,0,5.35
02/03/2021 18:00,4.26048,-0.68986,4.315969955,0.48048,0.14014,0.5005,3.78,-0.83,3.870051679,-5.11952,0.14014,5.121437713,0.48048,0.14014,0.5005,-5.6,0,5.6
02/03/2021 18:30,4.39824,0.15782,4.40107058,0.43824,0.12782,0.4565,3.96,0.03,3.960113635,-5.09176,-0.87218,5.165918878,0.43824,0.12782,0.4565,-5.53,-1,5.619688603
02/03/2021 19:00,4.35576,0.15418,4.358487886,0.66576,0.19418,0.6935,3.69,-0.04,3.690216796,-4.58424,-0.80582,4.654524922,0.66576,0.19418,0.6935,-5.25,-1,5.344389582
02/03/2021 19:30,3.98576,-0.68082,4.043488426,0.54576,0.15918,0.5685,3.44,-0.84,3.541073284,-4.54424,-1.16082,4.690162071,0.54576,0.15918,0.5685,-5.09,-1.32,5.258374273
