Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/03/2021 20:00,3.80936,0.13398,3.811715395,0.45936,0.13398,0.4785,3.35,0,3.35,-4.11064,-1.18602,4.27831797,0.45936,0.13398,0.4785,-4.57,-1.32,4.756816162
02/03/2021 20:30,3.55872,-0.84204,3.656982281,0.43872,0.12796,0.457,3.12,-0.97,3.26730776,-3.87128,-1.25204,4.068711467,0.43872,0.12796,0.457,-4.31,-1.38,4.525538642
02/03/2021 21:00,3.20296,-0.84372,3.312222245,0.43296,0.12628,0.451,2.77,-0.97,2.934927597,-3.74704,0.12628,3.749167294,0.43296,0.12628,0.451,-4.18,0,4.18
02/03/2021 21:30,2.92856,-0.78792,3.03270203,0.41856,0.12208,0.436,2.51,-0.91,2.669868911,-3.41144,0.12208,3.413623647,0.41856,0.12208,0.436,-3.83,0,3.83
02/03/2021 22:00,2.70952,-0.83764,2.836042912,0.41952,0.12236,0.437,2.29,-0.96,2.483082761,-3.07048,-1.54764,3.438464337,0.41952,0.12236,0.437,-3.49,-1.67,3.868979194
02/03/2021 22:30,2.46952,-0.91764,2.63450037,0.41952,0.12236,0.437,2.05,-1.04,2.298717033,-2.58048,-1.66764,3.072442058,0.41952,0.12236,0.437,-3,-1.79,3.493436703
02/03/2021 23:00,2.19856,-0.91792,2.382486768,0.41856,0.12208,0.436,1.78,-1.04,2.061552813,-2.30144,0.12208,2.304675595,0.41856,0.12208,0.436,-2.72,0,2.72
02/03/2021 23:30,1.93512,-0.77184,2.083369002,0.40512,0.11816,0.422,1.53,-0.89,1.770028248,-1.98488,0.11816,1.988393925,0.40512,0.11816,0.422,-2.39,0,2.39
03/03/2021 00:00,1.8076,-0.8382,1.992485132,0.4176,0.1218,0.435,1.39,-0.96,1.689289792,-1.8424,-0.7182,1.977434955,0.4176,0.1218,0.435,-2.26,-0.84,2.411057859
03/03/2021 00:30,2.0076,-0.9882,2.237632007,0.4176,0.1218,0.435,1.59,-1.11,1.939123513,-1.9524,-0.5482,2.027902611,0.4176,0.1218,0.435,-2.37,-0.67,2.462884488
03/03/2021 01:00,2.07856,-0.92792,2.276279245,0.41856,0.12208,0.436,1.66,-1.05,1.964204674,-1.95144,-0.54792,2.026902662,0.41856,0.12208,0.436,-2.37,-0.67,2.462884488
03/03/2021 01:30,2.06224,-0.93268,2.263343942,0.40224,0.11732,0.419,1.66,-1.05,1.964204674,-1.96776,-0.55268,2.043901808,0.40224,0.11732,0.419,-2.37,-0.67,2.462884488
03/03/2021 02:00,2.07568,-0.92876,2.273992656,0.41568,0.12124,0.433,1.66,-1.05,1.964204674,-1.95432,-0.54876,2.02990251,0.41568,0.12124,0.433,-2.37,-0.67,2.462884488
03/03/2021 02:30,2.07856,-0.92792,2.276279245,0.41856,0.12208,0.436,1.66,-1.05,1.964204674,-1.95144,-0.54792,2.026902662,0.41856,0.12208,0.436,-2.37,-0.67,2.462884488
03/03/2021 03:00,1.96856,-0.92792,2.176295936,0.41856,0.12208,0.436,1.55,-1.05,1.872164523,-1.95144,-0.54792,2.026902662,0.41856,0.12208,0.436,-2.37,-0.67,2.462884488
03/03/2021 03:30,1.95224,-0.93268,2.163592614,0.40224,0.11732,0.419,1.55,-1.05,1.872164523,-1.96776,-0.55268,2.043901808,0.40224,0.11732,0.419,-2.37,-0.67,2.462884488
03/03/2021 04:00,1.89568,-0.92876,2.110970819,0.41568,0.12124,0.433,1.48,-1.05,1.81463495,-1.82432,-0.54876,1.90506719,0.41568,0.12124,0.433,-2.24,-0.67,2.338054747
03/03/2021 04:30,1.84856,-0.92792,2.06838333,0.41856,0.12208,0.436,1.43,-1.05,1.774091317,-1.82144,-0.54792,1.902067296,0.41856,0.12208,0.436,-2.24,-0.67,2.338054747
03/03/2021 05:00,1.91856,-0.92792,2.131175263,0.41856,0.12208,0.436,1.5,-1.05,1.830983342,-1.82144,-0.54792,1.902067296,0.41856,0.12208,0.436,-2.24,-0.67,2.338054747
03/03/2021 05:30,1.90512,-0.93184,2.120803621,0.40512,0.11816,0.422,1.5,-1.05,1.830983342,-1.93488,-0.55184,2.012035785,0.40512,0.11816,0.422,-2.34,-0.67,2.434029581
03/03/2021 06:00,2.06472,-0.92904,2.264107771,0.41472,0.12096,0.432,1.65,-1.05,1.955760722,-2.04528,-0.54904,2.117691007,0.41472,0.12096,0.432,-2.46,-0.67,2.549607813
03/03/2021 06:30,2.4076,-0.7982,2.536466243,0.4176,0.1218,0.435,1.99,-0.92,2.192373143,-2.5724,-1.5482,3.002359905,0.4176,0.1218,0.435,-2.99,-1.67,3.424762766
03/03/2021 07:00,2.77664,-0.79848,2.889169431,0.41664,0.12152,0.434,2.36,-0.92,2.532982432,-3.00336,-1.39848,3.312992243,0.41664,0.12152,0.434,-3.42,-1.52,3.742565965
03/03/2021 07:30,3.04008,-0.68706,3.116751169,0.49008,0.14294,0.5105,2.55,-0.83,2.681678579,-3.35992,0.14294,3.362959151,0.49008,0.14294,0.5105,-3.85,0,3.85
03/03/2021 08:00,3.41768,-0.60026,3.469992601,0.54768,0.15974,0.5705,2.87,-0.76,2.968922363,-3.60232,-1.01026,3.741301197,0.54768,0.15974,0.5705,-4.15,-1.17,4.311774577
03/03/2021 08:30,3.60344,-0.66858,3.66493916,0.55344,0.16142,0.5765,3.05,-0.83,3.160917588,-4.01656,0.16142,4.019802315,0.55344,0.16142,0.5765,-4.57,0,4.57
03/03/2021 09:00,3.7996,-0.2422,3.807311519,0.6096,0.1778,0.635,3.19,-0.42,3.217530109,-4.0404,-0.8122,4.121225667,0.6096,0.1778,0.635,-4.65,-0.99,4.754219179
03/03/2021 09:30,3.86488,0.79684,3.946169206,0.67488,0.19684,0.703,3.19,0.6,3.245935921,-3.87512,-0.63316,3.926505648,0.67488,0.19684,0.703,-4.55,-0.83,4.625083783
03/03/2021 10:00,3.9004,-0.3553,3.916549278,0.7704,0.2247,0.8025,3.13,-0.58,3.183284467,-3.8496,-0.6053,3.896897259,0.7704,0.2247,0.8025,-4.62,-0.83,4.693964209
03/03/2021 10:30,3.8708,-0.5906,3.915597145,0.8208,0.2394,0.855,3.05,-0.83,3.160917588,-3.7992,0.2394,3.806735215,0.8208,0.2394,0.855,-4.62,0,4.62
03/03/2021 11:00,3.90016,-0.61412,3.948213697,0.74016,0.21588,0.771,3.16,-0.83,3.267185333,-3.95984,0.21588,3.965720237,0.74016,0.21588,0.771,-4.7,0,4.7
03/03/2021 11:30,3.82248,-0.61636,3.871853949,0.73248,0.21364,0.763,3.09,-0.83,3.199531216,-3.96752,0.21364,3.973267799,0.73248,0.21364,0.763,-4.7,0,4.7
03/03/2021 12:00,3.78232,-0.65724,3.838998437,0.59232,0.17276,0.617,3.19,-0.83,3.296209945,-4.23768,0.17276,4.241200042,0.59232,0.17276,0.617,-4.83,0,4.83
03/03/2021 12:30,3.92224,-0.64268,3.974544527,0.64224,0.18732,0.669,3.28,-0.83,3.383385878,-4.37776,0.18732,4.381765786,0.64224,0.18732,0.669,-5.02,0,5.02
03/03/2021 13:00,3.988,-0.571,4.028670376,0.888,0.259,0.925,3.1,-0.83,3.209189929,-3.852,0.259,3.860697476,0.888,0.259,0.925,-4.74,0,4.74
03/03/2021 13:30,3.92896,-0.58822,3.97274835,0.82896,0.24178,0.8635,3.1,-0.83,3.209189929,-3.84104,0.24178,3.848642079,0.82896,0.24178,0.8635,-4.67,0,4.67
03/03/2021 14:00,4.05136,-0.55252,4.088862458,0.95136,0.27748,0.991,3.1,-0.83,3.209189929,-3.62864,0.27748,3.639233903,0.95136,0.27748,0.991,-4.58,0,4.58
03/03/2021 14:30,3.98712,-0.51584,4.020350333,1.07712,0.31416,1.122,2.91,-0.83,3.026053536,-3.28288,0.31416,3.297877742,1.07712,0.31416,1.122,-4.36,0,4.36
03/03/2021 15:00,3.78936,-0.57352,3.832515414,0.87936,0.25648,0.916,2.91,-0.83,3.026053536,-3.48064,0.25648,3.490076905,0.87936,0.25648,0.916,-4.36,0,4.36
03/03/2021 15:30,3.72,-0.6375,3.774229226,0.66,0.1925,0.6875,3.06,-0.83,3.170567772,-3.87,0.1925,3.874784671,0.66,0.1925,0.6875,-4.53,0,4.53
03/03/2021 16:00,3.72184,-0.59738,3.769476867,0.59184,0.17262,0.6165,3.13,-0.77,3.223321269,-4.02816,0.17262,4.031856973,0.59184,0.17262,0.6165,-4.62,0,4.62
03/03/2021 16:30,3.96464,-0.59948,4.009706548,0.58464,0.17052,0.609,3.38,-0.77,3.466597756,-4.38536,0.17052,4.388673991,0.58464,0.17052,0.609,-4.97,0,4.97
03/03/2021 17:00,4.24048,-0.59486,4.28200059,0.60048,0.17514,0.6255,3.64,-0.77,3.720551034,-4.60952,0.17514,4.612846047,0.60048,0.17514,0.6255,-5.21,0,5.21
03/03/2021 17:30,4.33712,-0.59584,4.377857375,0.59712,0.17416,0.622,3.74,-0.77,3.818442091,-4.73288,0.17416,4.736083276,0.59712,0.17416,0.622,-5.33,0,5.33
03/03/2021 18:00,4.40088,-0.66766,4.451237429,0.59088,0.17234,0.6155,3.81,-0.84,3.901499712,-4.90912,0.17234,4.91214416,0.59088,0.17234,0.6155,-5.5,0,5.5
03/03/2021 18:30,4.4532,-0.5824,4.491122354,0.6432,0.1876,0.67,3.81,-0.77,3.887029714,-4.9668,0.1876,4.970341638,0.6432,0.1876,0.67,-5.61,0,5.61
03/03/2021 19:00,4.45176,-0.64282,4.497931152,0.64176,0.18718,0.6685,3.81,-0.83,3.899358922,-4.73824,-0.83282,4.810873876,0.64176,0.18718,0.6685,-5.38,-1.02,5.475837835
03/03/2021 19:30,4.30832,0.16576,4.311507579,0.56832,0.16576,0.592,3.74,0,3.74,-4.28168,-1.02424,4.402482391,0.56832,0.16576,0.592,-4.85,-1.19,4.993856225
03/03/2021 20:00,3.99704,-0.65128,4.049752387,0.64704,0.18872,0.674,3.35,-0.84,3.453708152,-3.83296,-1.15128,4.002127934,0.64704,0.18872,0.674,-4.48,-1.34,4.676109494
03/03/2021 20:30,3.61768,-0.66276,3.677887899,0.60768,0.17724,0.633,3.01,-0.84,3.125012,-3.76232,0.17724,3.766492506,0.60768,0.17724,0.633,-4.37,0,4.37
03/03/2021 21:00,3.43264,-0.65548,3.494663274,0.63264,0.18452,0.659,2.8,-0.84,2.923285822,-3.33736,-1.36548,3.605898973,0.63264,0.18452,0.659,-3.97,-1.55,4.261854057
03/03/2021 21:30,3.32192,-0.72944,3.401063834,0.72192,0.21056,0.752,2.6,-0.94,2.764706133,-2.89808,-1.33944,3.192642667,0.72192,0.21056,0.752,-3.62,-1.55,3.93788014
03/03/2021 22:00,2.9272,-0.7629,3.024982025,0.6072,0.1771,0.6325,2.32,-0.94,2.503197955,-2.7728,0.1771,2.778449973,0.6072,0.1771,0.6325,-3.38,0,3.38
03/03/2021 22:30,2.64376,-0.84432,2.775309568,0.53376,0.15568,0.556,2.11,-1,2.334973233,-2.54624,0.15568,2.550994786,0.53376,0.15568,0.556,-3.08,0,3.08
03/03/2021 23:00,2.43664,-0.75598,2.551219365,0.59664,0.17402,0.6215,1.84,-0.93,2.061674077,-2.18336,0.17402,2.190283966,0.59664,0.17402,0.6215,-2.78,0,2.78
03/03/2021 23:30,2.31712,-0.73834,2.431910987,0.65712,0.19166,0.6845,1.66,-0.93,1.902761152,-1.74288,-1.47834,2.28541459,0.65712,0.19166,0.6845,-2.4,-1.67,2.923850201
04/03/2021 00:00,2.20008,-0.69956,2.308622143,0.79008,0.23044,0.823,1.41,-0.93,1.689082591,-1.43992,-0.52956,1.534211002,0.79008,0.23044,0.823,-2.23,-0.76,2.355949915
04/03/2021 00:30,2.33112,-0.72134,2.440174553,0.92112,0.26866,0.9595,1.41,-0.99,1.722846482,-1.30888,-0.82134,1.545239868,0.92112,0.26866,0.9595,-2.23,-1.09,2.482136177
04/03/2021 01:00,2.59952,-0.72764,2.699437756,0.89952,0.26236,0.937,1.7,-0.99,1.967256974,-1.45048,-1.55764,2.128411285,0.89952,0.26236,0.937,-2.35,-1.82,2.972355968
04/03/2021 01:30,2.90528,0.35154,2.926470955,1.20528,0.35154,1.2555,1.7,0,1.7,-1.01472,-1.46846,1.784945783,1.20528,0.35154,1.2555,-2.22,-1.82,2.870679362
04/03/2021 02:00,2.77096,0.29778,2.786914468,1.02096,0.29778,1.0635,1.75,0,1.75,-1.19904,-1.52222,1.937743701,1.02096,0.29778,1.0635,-2.22,-1.82,2.870679362
04/03/2021 02:30,2.63128,-0.64296,2.708695627,0.88128,0.25704,0.918,1.75,-0.9,1.967866865,-1.40872,-1.56296,2.104123571,0.88128,0.25704,0.918,-2.29,-1.82,2.925149569
04/03/2021 03:00,2.48136,-0.64002,2.56257157,0.89136,0.25998,0.9285,1.59,-0.9,1.827046797,-1.39864,0.25998,1.422597431,0.89136,0.25998,0.9285,-2.29,0,2.29
04/03/2021 03:30,2.55408,-0.55756,2.614229867,1.17408,0.34244,1.223,1.38,-0.9,1.647543626,-1.01592,0.34244,1.072081433,1.17408,0.34244,1.223,-2.19,0,2.19
04/03/2021 04:00,2.51112,-0.59634,2.580958165,1.04112,0.30366,1.0845,1.47,-0.9,1.723629891,-1.14888,0.30366,1.188332719,1.04112,0.30366,1.0845,-2.19,0,2.19
04/03/2021 04:30,2.47272,-0.60754,2.54626178,1.00272,0.29246,1.0445,1.47,-0.9,1.723629891,-1.18728,0.29246,1.222770072,1.00272,0.29246,1.0445,-2.19,0,2.19
04/03/2021 05:00,2.15112,-0.77134,2.285231422,0.68112,0.19866,0.7095,1.47,-0.97,1.761192778,-1.59888,0.19866,1.611174432,0.68112,0.19866,0.7095,-2.28,0,2.28
04/03/2021 05:30,2.29464,-0.72948,2.407802691,0.82464,0.24052,0.859,1.47,-0.97,1.761192778,-1.50536,0.24052,1.524453541,0.82464,0.24052,0.859,-2.33,0,2.33
04/03/2021 06:00,2.56088,-0.69266,2.652901101,0.95088,0.27734,0.9905,1.61,-0.97,1.879627623,-1.44912,0.27734,1.475420703,0.95088,0.27734,0.9905,-2.4,0,2.4
04/03/2021 06:30,2.80704,-0.60878,2.872296407,0.82704,0.24122,0.8615,1.98,-0.85,2.154738963,-2.14296,-1.59878,2.673644526,0.82704,0.24122,0.8615,-2.97,-1.84,3.493780188
04/03/2021 07:00,3.12256,-0.61592,3.182724996,0.80256,0.23408,0.836,2.32,-0.85,2.470809584,-2.50744,-1.27592,2.813401358,0.80256,0.23408,0.836,-3.31,-1.51,3.638158875
04/03/2021 07:30,3.63432,-0.30124,3.646783158,1.02432,0.29876,1.067,2.61,-0.6,2.678077669,-2.68568,-0.91124,2.836059837,1.02432,0.29876,1.067,-3.71,-1.21,3.902332636
04/03/2021 08:00,3.74768,-0.44776,3.774333637,0.96768,0.28224,1.008,2.78,-0.73,2.874247728,-3.25232,-0.92776,3.382059136,0.96768,0.28224,1.008,-4.22,-1.21,4.390045558
04/03/2021 08:30,4.02776,0.42018,4.049617494,0.85776,0.25018,0.8935,3.17,0.17,3.174555087,-3.63224,-0.72982,3.704835307,0.85776,0.25018,0.8935,-4.49,-0.98,4.595704516
04/03/2021 09:00,4.13432,-0.38874,4.152555918,0.96432,0.28126,1.0045,3.17,-0.67,3.240030864,-3.74568,0.28126,3.756224947,0.96432,0.28126,1.0045,-4.71,0,4.71
04/03/2021 09:30,4.19192,0.55806,4.228903434,0.78192,0.22806,0.8145,3.41,0.33,3.425930531,-3.92808,-0.77194,4.003211692,0.78192,0.22806,0.8145,-4.71,-1,4.81498702
04/03/2021 10:00,4.33496,-0.27772,4.343846982,1.10496,0.32228,1.151,3.23,-0.6,3.285254937,-3.60504,-0.67772,3.66818999,1.10496,0.32228,1.151,-4.71,-1,4.81498702
04/03/2021 10:30,4.18136,-0.39252,4.199743254,0.95136,0.27748,0.991,3.23,-0.67,3.298757342,-3.87864,0.27748,3.888552867,0.95136,0.27748,0.991,-4.83,0,4.83
04/03/2021 11:00,4.36136,-0.34002,4.374594227,1.13136,0.32998,1.1785,3.23,-0.67,3.298757342,-3.69864,0.32998,3.713330668,1.13136,0.32998,1.1785,-4.83,0,4.83
04/03/2021 11:30,4.5356,-0.3417,4.548453171,1.6056,0.4683,1.6725,2.93,-0.81,3.039901314,-2.9544,0.4683,2.991284716,1.6056,0.4683,1.6725,-4.56,0,4.56
04/03/2021 12:00,4.34056,-0.43942,4.362745815,1.27056,0.37058,1.3235,3.07,-0.81,3.175059055,-3.39944,0.37058,3.419579192,1.27056,0.37058,1.3235,-4.67,0,4.67
04/03/2021 12:30,4.72312,-0.34534,4.73572827,1.59312,0.46466,1.6595,3.13,-0.81,3.233109958,-3.21688,0.46466,3.250265505,1.59312,0.46466,1.6595,-4.81,0,4.81
04/03/2021 13:00,4.89696,-0.30922,4.906713182,1.71696,0.50078,1.7885,3.18,-0.81,3.281539273,-3.17304,0.50078,3.212314345,1.71696,0.50078,1.7885,-4.89,0,4.89
04/03/2021 13:30,4.69504,-0.25478,4.701947836,1.59504,0.46522,1.6615,3.1,-0.72,3.182514729,-3.02496,-0.53478,3.071867941,1.59504,0.46522,1.6615,-4.62,-1,4.726986355
04/03/2021 14:00,4.90792,1.11106,5.032110199,1.47792,0.43106,1.5395,3.43,0.68,3.496755639,-3.14208,-0.56894,3.193173883,1.47792,0.43106,1.5395,-4.62,-1,4.726986355
04/03/2021 14:30,5.44112,1.35116,5.606373177,2.30112,0.67116,2.397,3.14,0.68,3.212786952,-1.97888,-0.32884,2.006016401,2.30112,0.67116,2.397,-4.28,-1,4.395270185
04/03/2021 15:00,5.48296,0.89128,5.554928478,1.99296,0.58128,2.076,3.49,0.31,3.503740858,-2.14704,-0.48872,2.201960036,1.99296,0.58128,2.076,-4.14,-1.07,4.276037886
04/03/2021 15:30,5.90888,0.20384,5.912394912,2.13888,0.62384,2.228,3.77,-0.42,3.793323081,-1.54112,-1.03616,1.857061765,2.13888,0.62384,2.228,-3.68,-1.66,4.037078151
04/03/2021 16:00,5.648,-0.1685,5.650512919,1.788,0.5215,1.8625,3.86,-0.69,3.921186045,-1.892,0.5215,1.96255605,1.788,0.5215,1.8625,-3.68,0,3.68
04/03/2021 16:30,5.16376,-0.49932,5.187845198,1.13376,0.33068,1.181,4.03,-0.83,4.114583819,-2.77624,0.33068,2.79586441,1.13376,0.33068,1.181,-3.91,0,3.91
04/03/2021 17:00,5.43416,-0.42962,5.451116239,1.06416,0.31038,1.1085,4.37,-0.74,4.432211638,-3.16584,0.31038,3.181018493,1.06416,0.31038,1.1085,-4.23,0,4.23
04/03/2021 17:30,5.82144,-0.30458,5.829402426,1.32144,0.38542,1.3765,4.5,-0.69,4.552592668,-3.04856,0.38542,3.072827143,1.32144,0.38542,1.3765,-4.37,0,4.37
04/03/2021 18:00,6.84248,0.82614,6.892172361,2.83248,0.82614,2.9505,4.01,0,4.01,-1.08752,0.82614,1.365725833,2.83248,0.82614,2.9505,-3.92,0,3.92
04/03/2021 18:30,6.24632,0.56476,6.271799375,1.93632,0.56476,2.017,4.31,0,4.31,-2.26368,0.56476,2.333066866,1.93632,0.56476,2.017,-4.2,0,4.2
04/03/2021 19:00,6.08728,0.60004,6.116782308,2.05728,0.60004,2.143,4.03,0,4.03,-1.89272,0.60004,1.985557101,2.05728,0.60004,2.143,-3.95,0,3.95
04/03/2021 19:30,5.88,-0.105,5.880937425,2.04,0.595,2.125,3.84,-0.7,3.903280671,-1.73,0.595,1.829460303,2.04,0.595,2.125,-3.77,0,3.77
04/03/2021 20:00,6.48784,0.27062,6.493481582,3.32784,0.97062,3.4665,3.16,-0.7,3.236603158,0.31784,0.97062,1.021335131,3.32784,0.97062,3.4665,-3.01,0,3.01
04/03/2021 20:30,5.7304,0.7497,5.779233016,2.5704,0.7497,2.6775,3.16,0,3.16,-0.4996,0.7497,0.900916339,2.5704,0.7497,2.6775,-3.07,0,3.07
04/03/2021 21:00,5.15008,0.09794,5.151011187,2.05008,0.59794,2.1355,3.1,-0.5,3.140063694,-0.87992,-1.10206,1.410246592,2.05008,0.59794,2.1355,-2.93,-1.7,3.387462177
04/03/2021 21:30,4.98424,-0.10418,4.98532866,2.21424,0.64582,2.3065,2.77,-0.75,2.869738664,-0.44576,0.64582,0.784719982,2.21424,0.64582,2.3065,-2.66,0,2.66
04/03/2021 22:00,4.31176,-0.33532,4.324779046,1.66176,0.48468,1.731,2.65,-0.82,2.773968277,-0.82824,-0.73532,1.107554513,1.66176,0.48468,1.731,-2.49,-1.22,2.772814455
04/03/2021 22:30,4.1908,-0.2481,4.198137474,1.9608,0.5719,2.0425,2.23,-0.82,2.375984007,-0.1492,-0.0981,0.178561614,1.9608,0.5719,2.0425,-2.11,-0.67,2.213820228
04/03/2021 23:00,3.906,-0.232,3.912883847,2.016,0.588,2.1,1.89,-0.82,2.060218435,0.256,-0.082,0.268812202,2.016,0.588,2.1,-1.76,-0.67,1.883215336
04/03/2021 23:30,3.74704,-0.33628,3.762099547,1.96704,0.57372,2.049,1.78,-0.91,1.999124809,0.29704,-0.09628,0.312254063,1.96704,0.57372,2.049,-1.67,-0.67,1.799388785
05/03/2021 00:00,3.58624,-0.30568,3.599244032,1.86624,0.54432,1.944,1.72,-0.85,1.918567174,0.27624,0.54432,0.610403801,1.86624,0.54432,1.944,-1.59,0,1.59
05/03/2021 00:30,3.26816,-0.54762,3.313722597,1.44816,0.42238,1.5085,1.82,-0.97,2.062353025,-0.14184,-1.17762,1.186131295,1.44816,0.42238,1.5085,-1.59,-1.6,2.255681715
05/03/2021 01:00,4.49736,-0.34202,4.5103464,1.94736,0.56798,2.0285,2.55,-0.91,2.707508079,-0.48264,-0.27202,0.554018276,1.94736,0.56798,2.0285,-2.43,-0.84,2.571089263
05/03/2021 01:30,4.62888,-0.30366,4.638829534,2.07888,0.60634,2.1655,2.55,-0.91,2.707508079,-0.35112,-0.06366,0.356844294,2.07888,0.60634,2.1655,-2.43,-0.67,2.520674513
05/03/2021 02:00,3.9868,-0.3801,4.004878307,1.5768,0.4599,1.6425,2.41,-0.84,2.552195134,-0.7232,0.4599,0.857045069,1.5768,0.4599,1.6425,-2.3,0,2.3
05/03/2021 02:30,3.64728,-0.32746,3.661950498,1.75728,0.51254,1.8305,1.89,-0.84,2.068260138,0.01728,-1.46746,1.467561736,1.75728,0.51254,1.8305,-1.74,-1.98,2.635905916
05/03/2021 03:00,3.60912,-0.46234,3.638613122,1.80912,0.52766,1.8845,1.8,-0.99,2.054288198,0.28912,-0.92234,0.966592701,1.80912,0.52766,1.8845,-1.52,-1.45,2.100690363
05/03/2021 03:30,3.42048,-0.51736,3.459385032,1.62048,0.47264,1.688,1.8,-0.99,2.054288198,-0.03952,-0.19736,0.201277917,1.62048,0.47264,1.688,-1.66,-0.67,1.790111728
05/03/2021 04:00,3.3048,-0.5511,3.350434934,1.5048,0.4389,1.5675,1.8,-0.99,2.054288198,-0.1552,-0.2311,0.278377891,1.5048,0.4389,1.5675,-1.66,-0.67,1.790111728
05/03/2021 04:30,3.27248,-0.53136,3.315338414,1.57248,0.45864,1.638,1.7,-0.99,1.967256974,-0.08752,-0.21136,0.228763633,1.57248,0.45864,1.638,-1.66,-0.67,1.790111728
05/03/2021 05:00,3.47888,-0.42116,3.504280497,1.77888,0.51884,1.853,1.7,-0.94,1.94257561,0.21888,-0.15116,0.266003383,1.77888,0.51884,1.853,-1.56,-0.67,1.697792685
05/03/2021 05:30,3.51896,-0.51322,3.556188163,1.66896,0.48678,1.7385,1.85,-1,2.102974084,-0.03104,-0.18322,0.185830703,1.66896,0.48678,1.7385,-1.7,-0.67,1.827265717
05/03/2021 06:00,3.59864,-0.48248,3.630839682,1.56864,0.45752,1.634,2.03,-0.94,2.237073982,-0.33136,-0.39248,0.51365358,1.56864,0.45752,1.634,-1.9,-0.85,2.08146583
05/03/2021 06:30,3.89056,-0.44692,3.916145375,1.45056,0.42308,1.511,2.44,-0.87,2.590463279,-0.87944,-0.57692,1.051784864,1.45056,0.42308,1.511,-2.33,-1,2.535527559
05/03/2021 07:00,4.36232,-0.33974,4.375529574,1.61232,0.47026,1.6795,2.75,-0.81,2.866810074,-1.02768,0.47026,1.130163993,1.61232,0.47026,1.6795,-2.64,0,2.64
05/03/2021 07:30,4.79504,-0.32728,4.806196084,1.65504,0.48272,1.724,3.14,-0.81,3.242792007,-1.35496,0.48272,1.438379366,1.65504,0.48272,1.724,-3.01,0,3.01
05/03/2021 08:00,5.08808,-0.04556,5.088283974,1.79808,0.52444,1.873,3.29,-0.57,3.33901183,-1.33192,-1.14556,1.756792133,1.79808,0.52444,1.873,-3.13,-1.67,3.547647108
05/03/2021 08:30,5.47664,-0.14598,5.478585205,1.79664,0.52402,1.8715,3.68,-0.67,3.74049462,-1.78336,0.52402,1.858754919,1.79664,0.52402,1.8715,-3.58,0,3.58
05/03/2021 09:00,5.94128,-0.01046,5.941289208,2.26128,0.65954,2.3555,3.68,-0.67,3.74049462,-1.31872,0.65954,1.474454289,2.26128,0.65954,2.3555,-3.58,0,3.58
05/03/2021 09:30,6.01096,0.13278,6.012426353,2.10096,0.61278,2.1885,3.91,-0.48,3.939352739,-1.68904,-0.96722,1.946373718,2.10096,0.61278,2.1885,-3.79,-1.58,4.106153918
05/03/2021 10:00,6.13632,0.38476,6.148370792,2.17632,0.63476,2.267,3.96,-0.25,3.967883567,-1.61368,-0.87524,1.835758208,2.17632,0.63476,2.267,-3.79,-1.51,4.079730383
05/03/2021 10:30,6.33296,0.13878,6.334480425,2.77296,0.80878,2.8885,3.56,-0.67,3.622499137,-0.68704,0.80878,1.061201701,2.77296,0.80878,2.8885,-3.46,0,3.46
05/03/2021 11:00,6.14048,0.04764,6.140664801,2.46048,0.71764,2.563,3.68,-0.67,3.74049462,-1.09952,0.71764,1.312993298,2.46048,0.71764,2.563,-3.56,0,3.56
05/03/2021 11:30,6.04448,0.00214,6.044480379,2.30448,0.67214,2.4005,3.74,-0.67,3.799539446,-1.30552,0.67214,1.468385048,2.30448,0.67214,2.4005,-3.61,0,3.61
05/03/2021 12:00,6.03968,0.00074,6.039680045,2.29968,0.67074,2.3955,3.74,-0.67,3.799539446,-1.31032,0.67074,1.472015846,2.29968,0.67074,2.3955,-3.61,0,3.61
05/03/2021 12:30,5.8752,-0.1464,5.877023737,1.7952,0.5236,1.87,4.08,-0.67,4.134646297,-2.1448,0.5236,2.207787127,1.7952,0.5236,1.87,-3.94,0,3.94
05/03/2021 13:00,5.74648,-0.08436,5.747099181,1.59648,0.46564,1.663,4.15,-0.55,4.186287138,-2.42352,-1.07436,2.650980686,1.59648,0.46564,1.663,-4.02,-1.54,4.304880951
05/03/2021 13:30,5.76368,-0.14226,5.765435374,1.84368,0.53774,1.9205,3.92,-0.68,3.978542447,-1.98632,0.53774,2.057822016,1.84368,0.53774,1.9205,-3.83,0,3.83
05/03/2021 14:00,5.47064,-0.20148,5.474348929,1.64064,0.47852,1.709,3.83,-0.68,3.889897171,-2.04936,0.47852,2.104485163,1.64064,0.47852,1.709,-3.69,0,3.69
05/03/2021 14:30,5.33672,-0.24054,5.342138135,1.50672,0.43946,1.5695,3.83,-0.68,3.889897171,-2.18328,0.43946,2.227069072,1.50672,0.43946,1.5695,-3.69,0,3.69
05/03/2021 15:00,5.22608,-0.29906,5.234629791,1.30608,0.38094,1.3605,3.92,-0.68,3.978542447,-2.48392,0.38094,2.512961172,1.30608,0.38094,1.3605,-3.79,0,3.79
05/03/2021 15:30,5.16976,-0.33882,5.180851035,1.16976,0.34118,1.2185,4,-0.68,4.057388323,-2.72024,0.34118,2.74155238,1.16976,0.34118,1.2185,-3.89,0,3.89
05/03/2021 16:00,5.08264,-0.42548,5.100417885,0.87264,0.25452,0.909,4.21,-0.68,4.264563284,-3.20736,0.25452,3.217442867,0.87264,0.25452,0.909,-4.08,0,4.08
05/03/2021 16:30,5.7764,-0.1998,5.77985441,1.6464,0.4802,1.715,4.13,-0.68,4.185606288,-2.3736,0.4802,2.421687222,1.6464,0.4802,1.715,-4.02,0,4.02
05/03/2021 17:00,5.6388,0.3934,5.652506435,1.3488,0.3934,1.405,4.29,0,4.29,-2.8212,0.3934,2.848496621,1.3488,0.3934,1.405,-4.17,0,4.17
05/03/2021 17:30,5.63056,-0.33442,5.640482484,1.15056,0.33558,1.1985,4.48,-0.67,4.529823396,-3.20944,0.33558,3.226936481,1.15056,0.33558,1.1985,-4.36,0,4.36
05/03/2021 18:00,5.60768,-0.40526,5.622304745,0.90768,0.26474,0.9455,4.7,-0.67,4.74751514,-3.70232,0.26474,3.711773249,0.90768,0.26474,0.9455,-4.61,0,4.61
05/03/2021 18:30,5.84648,-0.39686,5.85993398,0.93648,0.27314,0.9755,4.91,-0.67,4.955501993,-3.88352,0.27314,3.893113542,0.93648,0.27314,0.9755,-4.82,0,4.82
05/03/2021 19:00,5.62568,-0.46126,5.644558109,0.71568,0.20874,0.7455,4.91,-0.67,4.955501993,-4.04432,0.20874,4.049703279,0.71568,0.20874,0.7455,-4.76,0,4.76
05/03/2021 19:30,5.27288,-0.47666,5.294380818,0.66288,0.19334,0.6905,4.61,-0.67,4.658433213,-3.87712,0.19334,3.881937641,0.66288,0.19334,0.6905,-4.54,0,4.54
05/03/2021 20:00,4.91176,-0.63032,4.952038934,0.58176,0.16968,0.606,4.33,-0.8,4.403282866,-3.63824,0.16968,3.642194613,0.58176,0.16968,0.606,-4.22,0,4.22
05/03/2021 20:30,4.6556,-0.6292,4.6979255,0.5856,0.1708,0.61,4.07,-0.8,4.147878976,-3.3744,0.1708,3.378719876,0.5856,0.1708,0.61,-3.96,0,3.96
05/03/2021 21:00,4.53032,-0.64824,4.576463088,0.76032,0.22176,0.792,3.77,-0.87,3.869082579,-2.87968,-0.70824,2.965495035,0.76032,0.22176,0.792,-3.64,-0.93,3.756926936
05/03/2021 21:30,4.37424,-0.57418,4.411763621,1.01424,0.29582,1.0565,3.36,-0.87,3.470806823,-2.21576,-0.37418,2.247132183,1.01424,0.29582,1.0565,-3.23,-0.67,3.298757342
05/03/2021 22:00,3.9776,-0.6432,4.029268916,0.7776,0.2268,0.81,3.2,-0.87,3.316157415,-2.2824,-1.7832,2.896403287,0.7776,0.2268,0.81,-3.06,-2.01,3.66110639
05/03/2021 22:30,3.58,-0.895,3.690179535,0.6,0.175,0.625,2.98,-1.07,3.166275414,-2.22,-0.725,2.335385407,0.6,0.175,0.625,-2.82,-0.9,2.960135132
05/03/2021 23:00,3.18168,-0.90326,3.307410808,0.57168,0.16674,0.5955,2.61,-1.07,2.820815485,-1.90832,-0.62326,2.007520423,0.57168,0.16674,0.5955,-2.48,-0.79,2.602786968
05/03/2021 23:30,3.2036,-0.8152,3.305692666,0.8736,0.2548,0.91,2.33,-1.07,2.563942277,-1.3064,-0.5352,1.41177902,0.8736,0.2548,0.91,-2.18,-0.79,2.3187281
06/03/2021 00:00,2.99592,-0.90994,3.131058519,0.92592,0.27006,0.9645,2.07,-1.18,2.382708543,-1.03408,-0.58994,1.190525367,0.92592,0.27006,0.9645,-1.96,-0.86,2.140373799
06/03/2021 00:30,2.96328,-0.91946,3.102649682,0.89328,0.26054,0.9305,2.07,-1.18,2.382708543,-1.06672,-0.59946,1.223619161,0.89328,0.26054,0.9305,-1.96,-0.86,2.140373799
06/03/2021 01:00,3.15192,-0.93444,3.287518487,0.84192,0.24556,0.877,2.31,-1.18,2.593935234,-1.36808,-0.61444,1.499726442,0.84192,0.24556,0.877,-2.21,-0.86,2.371434165
06/03/2021 01:30,3.09528,-0.95096,3.238067819,0.78528,0.22904,0.818,2.31,-1.18,2.593935234,-1.49472,-0.63096,1.622435946,0.78528,0.22904,0.818,-2.28,-0.86,2.436801182
06/03/2021 02:00,2.80632,-1.03524,2.991179333,0.49632,0.14476,0.517,2.31,-1.18,2.593935234,-1.84368,-0.71524,1.977555107,0.49632,0.14476,0.517,-2.34,-0.86,2.493030285
06/03/2021 02:30,2.82144,-1.05708,3.012962296,0.42144,0.12292,0.439,2.4,-1.18,2.674397128,-1.91856,-0.73708,2.055275991,0.42144,0.12292,0.439,-2.34,-0.86,2.493030285
06/03/2021 03:00,2.7724,-1.0568,2.96698972,0.4224,0.1232,0.44,2.35,-1.18,2.629619744,-1.9176,-0.7368,2.054279436,0.4224,0.1232,0.44,-2.34,-0.86,2.493030285
06/03/2021 03:30,2.75512,-1.06184,2.952658192,0.40512,0.11816,0.422,2.35,-1.18,2.629619744,-1.79488,-0.74184,1.942143352,0.40512,0.11816,0.422,-2.2,-0.86,2.362117694
06/03/2021 04:00,2.6976,-1.0582,2.897728938,0.4176,0.1218,0.435,2.28,-1.18,2.567255344,-1.7124,-0.7382,1.864739392,0.4176,0.1218,0.435,-2.13,-0.86,2.297063343
06/03/2021 04:30,2.6424,-1.0568,2.845892479,0.4224,0.1232,0.44,2.22,-1.18,2.514120124,-1.7076,-0.7368,1.859777406,0.4224,0.1232,0.44,-2.13,-0.86,2.297063343
06/03/2021 05:00,2.6424,-1.0568,2.845892479,0.4224,0.1232,0.44,2.22,-1.18,2.514120124,-1.6476,-0.7368,1.804843484,0.4224,0.1232,0.44,-2.07,-0.86,2.241539649
06/03/2021 05:30,2.62608,-1.06156,2.832526399,0.40608,0.11844,0.423,2.22,-1.18,2.514120124,-1.66392,-0.74156,1.821686307,0.40608,0.11844,0.423,-2.07,-0.86,2.241539649
06/03/2021 06:00,2.6376,-1.0582,2.841957248,0.4176,0.1218,0.435,2.22,-1.18,2.514120124,-1.6524,-0.7382,1.80979695,0.4176,0.1218,0.435,-2.07,-0.86,2.241539649
06/03/2021 06:30,2.80048,-1.13736,3.022627334,0.42048,0.12264,0.438,2.38,-1.26,2.692953769,-1.87952,-0.83736,2.057612014,0.42048,0.12264,0.438,-2.3,-0.96,2.492308167
06/03/2021 07:00,2.96928,-1.12896,3.176660888,0.44928,0.13104,0.468,2.52,-1.26,2.817445652,-1.90072,-0.82896,2.073622724,0.44928,0.13104,0.468,-2.35,-0.96,2.538523193
06/03/2021 07:30,3.22784,-0.90188,3.351468126,0.50784,0.14812,0.529,2.72,-1.05,2.915630292,-2.07216,-0.68188,2.181469092,0.50784,0.14812,0.529,-2.58,-0.83,2.710221393
06/03/2021 08:00,3.3528,-0.8246,3.45271386,0.5328,0.1554,0.555,2.82,-0.98,2.985431292,-2.1872,-0.5146,2.246921672,0.5328,0.1554,0.555,-2.72,-0.67,2.801303268
06/03/2021 08:30,3.54312,-0.81284,3.635162747,0.57312,0.16716,0.597,2.97,-0.98,3.127506994,-2.25688,-0.50284,2.312218718,0.57312,0.16716,0.597,-2.83,-0.67,2.908229702
06/03/2021 09:00,3.68936,-0.72352,3.759635408,0.63936,0.18648,0.666,3.05,-0.91,3.182860349,-2.28064,-0.68352,2.380865053,0.63936,0.18648,0.666,-2.92,-0.87,3.046850833
06/03/2021 09:30,3.89552,-0.62714,3.945678731,0.69552,0.20286,0.7245,3.2,-0.83,3.305888685,-2.40448,0.20286,2.413022223,0.69552,0.20286,0.7245,-3.1,0,3.1
06/03/2021 10:00,4.0136,-0.5927,4.057126847,0.8136,0.2373,0.8475,3.2,-0.83,3.305888685,-2.2864,0.2373,2.298681416,0.8136,0.2373,0.8475,-3.1,0,3.1
06/03/2021 10:30,4.08896,-0.57072,4.128597244,0.88896,0.25928,0.926,3.2,-0.83,3.305888685,-2.21104,0.25928,2.226190468,0.88896,0.25928,0.926,-3.1,0,3.1
06/03/2021 11:00,4.22096,-0.53222,4.254381442,1.02096,0.29778,1.0635,3.2,-0.83,3.305888685,-2.02904,0.29778,2.050774549,1.02096,0.29778,1.0635,-3.05,0,3.05
06/03/2021 11:30,4.22528,-0.53096,4.258510256,1.02528,0.29904,1.068,3.2,-0.83,3.305888685,-2.02472,0.29904,2.046684148,1.02528,0.29904,1.068,-3.05,0,3.05
06/03/2021 12:00,4.2524,-0.5668,4.290007925,0.9024,0.2632,0.94,3.35,-0.83,3.451289614,-2.3576,0.2632,2.372246193,0.9024,0.2632,0.94,-3.26,0,3.26
06/03/2021 12:30,4.42968,-0.57926,4.467393765,0.85968,0.25074,0.8955,3.57,-0.83,3.665214864,-2.61032,0.25074,2.622335038,0.85968,0.25074,0.8955,-3.47,0,3.47
06/03/2021 13:00,4.26032,-0.57324,4.298712668,0.88032,0.25676,0.917,3.38,-0.83,3.480416642,-2.34968,0.25676,2.363667024,0.88032,0.25676,0.917,-3.23,0,3.23
06/03/2021 13:30,4.2344,-0.5808,4.274046326,0.8544,0.2492,0.89,3.38,-0.83,3.480416642,-2.3756,0.2492,2.388634757,0.8544,0.2492,0.89,-3.23,0,3.23
06/03/2021 14:00,4.19504,-0.59228,4.236644451,0.81504,0.23772,0.849,3.38,-0.83,3.480416642,-2.41496,0.23772,2.426631946,0.81504,0.23772,0.849,-3.23,0,3.23
06/03/2021 14:30,3.98456,-0.60992,4.030970206,0.75456,0.22008,0.786,3.23,-0.83,3.334936281,-2.40544,0.22008,2.415486866,0.75456,0.22008,0.786,-3.16,0,3.16
06/03/2021 15:00,3.94328,-0.62196,3.992028482,0.71328,0.20804,0.743,3.23,-0.83,3.334936281,-2.44672,0.20804,2.455548696,0.71328,0.20804,0.743,-3.16,0,3.16
06/03/2021 15:30,3.89384,-0.78638,3.972453077,0.66384,0.19362,0.6915,3.23,-0.98,3.375396273,-2.37616,-0.57638,2.445066512,0.66384,0.19362,0.6915,-3.04,-0.77,3.136000638
06/03/2021 16:00,3.86552,-0.79464,3.946352442,0.63552,0.18536,0.662,3.23,-0.98,3.375396273,-2.49448,-0.48464,2.541123059,0.63552,0.18536,0.662,-3.13,-0.67,3.200906122
06/03/2021 16:30,4.12888,-0.81116,4.207805913,0.57888,0.16884,0.603,3.55,-0.98,3.682784273,-2.86112,-0.50116,2.904680533,0.57888,0.16884,0.603,-3.44,-0.67,3.504639782
06/03/2021 17:00,4.27704,-0.71628,4.336603302,0.52704,0.15372,0.549,3.75,-0.87,3.849597382,-3.08296,-0.86628,3.202355914,0.52704,0.15372,0.549,-3.61,-1.02,3.751333096
06/03/2021 17:30,4.59544,-0.72258,4.651901832,0.50544,0.14742,0.5265,4.09,-0.87,4.181506905,-3.46456,0.14742,3.467695005,0.50544,0.14742,0.5265,-3.97,0,3.97
06/03/2021 18:00,4.8788,-0.7391,4.934466359,0.4488,0.1309,0.4675,4.43,-0.87,4.514620693,-3.8612,0.1309,3.863418208,0.4488,0.1309,0.4675,-4.31,0,4.31
06/03/2021 18:30,4.98144,-0.54708,5.011391124,0.42144,0.12292,0.439,4.56,-0.67,4.608958668,-4.04856,-1.71708,4.397635933,0.42144,0.12292,0.439,-4.47,-1.84,4.833890772
06/03/2021 19:00,4.88144,-0.54708,4.912000916,0.42144,0.12292,0.439,4.46,-0.67,4.510044346,-3.91856,-1.71708,4.27825621,0.42144,0.12292,0.439,-4.34,-1.84,4.713936784
06/03/2021 19:30,4.6136,-0.7252,4.670248387,0.3936,0.1148,0.41,4.22,-0.84,4.302789793,-3.7164,0.1148,3.718172669,0.3936,0.1148,0.41,-4.11,0,4.11
06/03/2021 20:00,4.29416,-0.72212,4.354453743,0.40416,0.11788,0.421,3.89,-0.84,3.97966079,-3.35584,0.11788,3.357909737,0.40416,0.11788,0.421,-3.76,0,3.76
06/03/2021 20:30,4.05704,-0.72128,4.12065752,0.40704,0.11872,0.424,3.65,-0.84,3.745410525,-3.13296,0.11872,3.135208574,0.40704,0.11872,0.424,-3.54,0,3.54
06/03/2021 21:00,3.82704,-0.72128,3.894416516,0.40704,0.11872,0.424,3.42,-0.84,3.521647342,-2.90296,-1.72128,3.37490468,0.40704,0.11872,0.424,-3.31,-1.84,3.787043702
06/03/2021 21:30,3.55456,-0.94492,3.678011773,0.39456,0.11508,0.411,3.16,-1.06,3.333046654,-2.62544,-0.62492,2.698788654,0.39456,0.11508,0.411,-3.02,-0.74,3.109340766
06/03/2021 22:00,3.31704,-0.88128,3.432114334,0.40704,0.11872,0.424,2.91,-1,3.077027787,-2.36296,-0.56128,2.428706487,0.40704,0.11872,0.424,-2.77,-0.68,2.85224473
06/03/2021 22:30,3.03704,-0.88128,3.162319781,0.40704,0.11872,0.424,2.63,-1,2.813698633,-2.11296,-0.56128,2.186237681,0.40704,0.11872,0.424,-2.52,-0.68,2.610134096
06/03/2021 23:00,2.848,-0.881,2.981151623,0.408,0.119,0.425,2.44,-1,2.636967956,-1.882,-0.611,1.978697804,0.408,0.119,0.425,-2.29,-0.73,2.403539057
06/03/2021 23:30,2.5336,-1.0352,2.736926744,0.3936,0.1148,0.41,2.14,-1.15,2.4294238,-1.5964,-0.8452,1.806337731,0.3936,0.1148,0.41,-1.99,-0.96,2.209456947
07/03/2021 00:00,2.37704,-1.17128,2.649946415,0.40704,0.11872,0.424,1.97,-1.29,2.354782368,-1.45296,-0.84128,1.678941571,0.40704,0.11872,0.424,-1.86,-0.96,2.093131625
07/03/2021 00:30,2.38952,-1.09764,2.62956639,0.41952,0.12236,0.437,1.97,-1.22,2.317175004,-1.44048,-0.71764,1.609344525,0.41952,0.12236,0.437,-1.86,-0.84,2.040882162
07/03/2021 01:00,2.3924,-1.0968,2.631833581,0.4224,0.1232,0.44,1.97,-1.22,2.317175004,-1.4376,-0.7168,1.606392231,0.4224,0.1232,0.44,-1.86,-0.84,2.040882162
07/03/2021 01:30,2.378,-1.101,2.620512354,0.408,0.119,0.425,1.97,-1.22,2.317175004,-1.452,-0.721,1.621155452,0.408,0.119,0.425,-1.86,-0.84,2.040882162
07/03/2021 02:00,2.27472,-1.04904,2.504962275,0.41472,0.12096,0.432,1.86,-1.17,2.197384809,-1.29528,-0.71904,1.481475211,0.41472,0.12096,0.432,-1.71,-0.84,1.905177157
07/03/2021 02:30,2.28048,-1.04736,2.509492379,0.42048,0.12264,0.438,1.86,-1.17,2.197384809,-1.28952,-0.71736,1.475624342,0.42048,0.12264,0.438,-1.71,-0.84,1.905177157
07/03/2021 03:00,2.28144,-1.04708,2.510247996,0.42144,0.12292,0.439,1.86,-1.17,2.197384809,-1.28856,-0.71708,1.474649314,0.42144,0.12292,0.439,-1.71,-0.84,1.905177157
07/03/2021 03:30,2.26608,-0.97156,2.465572428,0.40608,0.11844,0.423,1.86,-1.09,2.1558525,-1.30392,-0.61156,1.440212831,0.40608,0.11844,0.423,-1.71,-0.73,1.859300944
07/03/2021 04:00,2.12952,-1.19764,2.443194016,0.41952,0.12236,0.437,1.71,-1.32,2.160208323,-1.29048,-0.84764,1.543966386,0.41952,0.12236,0.437,-1.71,-0.97,1.965960325
07/03/2021 04:30,2.13144,-1.19708,2.444593422,0.42144,0.12292,0.439,1.71,-1.32,2.160208323,-1.20856,-0.84708,1.475859682,0.42144,0.12292,0.439,-1.63,-0.97,1.896786757
07/03/2021 05:00,2.1324,-1.1968,2.445293438,0.4224,0.1232,0.44,1.71,-1.32,2.160208323,-1.2076,-0.8468,1.474912879,0.4224,0.1232,0.44,-1.63,-0.97,1.896786757
07/03/2021 05:30,2.11704,-1.20128,2.434118321,0.40704,0.11872,0.424,1.71,-1.32,2.160208323,-1.22296,-0.85128,1.490070065,0.40704,0.11872,0.424,-1.63,-0.97,1.896786757
07/03/2021 06:00,2.24856,-1.19792,2.547750851,0.41856,0.12208,0.436,1.83,-1.32,2.256390924,-1.26144,-0.84792,1.519933946,0.41856,0.12208,0.436,-1.68,-0.97,1.939922679
07/03/2021 06:30,2.4424,-0.9168,2.608800491,0.4224,0.1232,0.44,2.02,-1.04,2.272003521,-1.4676,-0.7268,1.637708155,0.4224,0.1232,0.44,-1.89,-0.85,2.072341671
07/03/2021 07:00,2.66296,-0.89622,2.809727077,0.49296,0.14378,0.5135,2.17,-1.04,2.406345777,-1.55704,-0.52622,1.643557437,0.49296,0.14378,0.5135,-2.05,-0.67,2.156710458
07/03/2021 07:30,2.9108,-0.8706,3.038206872,0.5808,0.1694,0.605,2.33,-1.04,2.551568145,-1.6592,-0.5006,1.733073859,0.5808,0.1694,0.605,-2.24,-0.67,2.338054747
07/03/2021 08:00,3.08792,-0.81894,3.194669412,0.75792,0.22106,0.7895,2.33,-1.04,2.551568145,-1.54208,-0.44894,1.606100199,0.75792,0.22106,0.7895,-2.3,-0.67,2.395600134
07/03/2021 08:30,3.2676,-0.8132,3.367269517,0.7776,0.2268,0.81,2.49,-1.04,2.698462525,-1.5824,-0.5032,1.660481858,0.7776,0.2268,0.81,-2.36,-0.73,2.470323865
07/03/2021 09:00,3.58056,-0.84442,3.678784453,0.91056,0.26558,0.9485,2.67,-1.11,2.891539382,-1.59944,-0.73442,1.759994616,0.91056,0.26558,0.9485,-2.51,-1,2.701869723
07/03/2021 09:30,3.73464,-0.67948,3.795949025,1.06464,0.31052,1.109,2.67,-0.99,2.847630594,-1.54536,-0.35948,1.586620118,1.06464,0.31052,1.109,-2.61,-0.67,2.694624278
07/03/2021 10:00,3.96136,-0.66002,4.015968059,1.13136,0.32998,1.1785,2.83,-0.99,2.998166106,-1.59864,-0.34002,1.634400028,1.13136,0.32998,1.1785,-2.73,-0.67,2.811014052
07/03/2021 10:30,4.10064,-0.60148,4.144517656,1.16064,0.33852,1.209,2.94,-0.94,3.08661627,-1.67936,-0.33148,1.711761958,1.16064,0.33852,1.209,-2.84,-0.67,2.917961617
07/03/2021 11:00,4.17392,-0.58344,4.214500018,1.39392,0.40656,1.452,2.78,-0.99,2.951016774,-1.28608,-0.26344,1.312784217,1.39392,0.40656,1.452,-2.68,-0.67,2.762480769
07/03/2021 11:30,4.35952,-0.46514,4.384263889,1.79952,0.52486,1.8745,2.56,-0.99,2.744758641,-0.64048,-0.14514,0.656719308,1.79952,0.52486,1.8745,-2.44,-0.67,2.530316186
07/03/2021 12:00,4.39128,-0.48796,4.418307934,1.72128,0.50204,1.793,2.67,-0.99,2.847630594,-0.83872,-0.16796,0.855372317,1.72128,0.50204,1.793,-2.56,-0.67,2.646223724
07/03/2021 12:30,4.96488,-0.32066,4.975224241,2.29488,0.66934,2.3905,2.67,-0.99,2.847630594,-0.26512,-0.00066,0.265120822,2.29488,0.66934,2.3905,-2.56,-0.67,2.646223724
07/03/2021 13:00,4.97104,-0.25178,4.977412164,2.53104,0.73822,2.6365,2.44,-0.99,2.633191979,0.19104,0.06822,0.202855244,2.53104,0.73822,2.6365,-2.34,-0.67,2.434029581
07/03/2021 13:30,5.03672,-0.18304,5.040044841,2.76672,0.80696,2.882,2.27,-0.99,2.476489451,0.60672,0.13696,0.621986495,2.76672,0.80696,2.882,-2.16,-0.67,2.261526033
07/03/2021 14:00,4.85832,-0.21174,4.86293194,2.66832,0.77826,2.7795,2.19,-0.99,2.40337263,0.60832,0.10826,0.617878184,2.66832,0.77826,2.7795,-2.06,-0.67,2.166217902
07/03/2021 14:30,4.69992,-0.25794,4.706992782,2.50992,0.73206,2.6145,2.19,-0.99,2.40337263,0.44992,0.06206,0.454179975,2.50992,0.73206,2.6145,-2.06,-0.67,2.166217902
07/03/2021 15:00,4.52136,-0.23002,4.527207246,2.33136,0.67998,2.4285,2.19,-0.91,2.371539584,0.27136,0.00998,0.271543459,2.33136,0.67998,2.4285,-2.06,-0.67,2.166217902
07/03/2021 15:30,4.29104,-0.32928,4.303655377,1.99104,0.58072,2.074,2.3,-0.91,2.473479331,-0.20896,0.58072,0.617170965,1.99104,0.58072,2.074,-2.2,0,2.2
07/03/2021 16:00,4.17104,-0.36428,4.186917076,1.63104,0.47572,1.699,2.54,-0.84,2.675294376,-0.80896,0.47572,0.938469925,1.63104,0.47572,1.699,-2.44,0,2.44
07/03/2021 16:30,4.17344,-0.48608,4.201651485,1.21344,0.35392,1.264,2.96,-0.84,3.076881538,-1.63656,0.35392,1.67439183,1.21344,0.35392,1.264,-2.85,0,2.85
07/03/2021 17:00,4.2096,-0.5922,4.251050811,0.8496,0.2478,0.885,3.36,-0.84,3.463408726,-2.3904,0.2478,2.403209729,0.8496,0.2478,0.885,-3.24,0,3.24
07/03/2021 17:30,4.51216,-0.65562,4.559542241,0.63216,0.18438,0.6585,3.88,-0.84,3.969886648,-3.06784,-1.48562,3.40862275,0.63216,0.18438,0.6585,-3.7,-1.67,4.059421141
07/03/2021 18:00,4.6904,-0.4803,4.714927385,0.6504,0.1897,0.6775,4.04,-0.67,4.095180094,-3.2596,0.1897,3.26511535,0.6504,0.1897,0.6775,-3.91,0,3.91
07/03/2021 18:30,4.94784,-0.43438,4.966870911,0.80784,0.23562,0.8415,4.14,-0.67,4.193864566,-3.22216,0.23562,3.230763354,0.80784,0.23562,0.8415,-4.03,0,4.03
07/03/2021 19:00,4.92072,-0.41604,4.938276481,0.87072,0.25396,0.907,4.05,-0.67,4.105045676,-3.04928,0.25396,3.059837283,0.87072,0.25396,0.907,-3.92,0,3.92
07/03/2021 19:30,4.756,-0.3795,4.771116877,0.996,0.2905,1.0375,3.76,-0.67,3.819227671,-2.674,0.2905,2.689733491,0.996,0.2905,1.0375,-3.67,0,3.67
07/03/2021 20:00,4.4964,-0.3123,4.507232438,1.2264,0.3577,1.2775,3.27,-0.67,3.337933492,-1.9236,0.3577,1.956575133,1.2264,0.3577,1.2775,-3.15,0,3.15
07/03/2021 20:30,4.21552,-0.36214,4.231046472,1.05552,0.30786,1.0995,3.16,-0.67,3.230247669,-1.96448,-1.42214,2.425214186,1.05552,0.30786,1.0995,-3.02,-1.73,3.480416642
07/03/2021 21:00,4.06752,-0.52364,4.101087392,1.18752,0.34636,1.237,2.88,-0.87,3.008537851,-1.56248,0.34636,1.60040901,1.18752,0.34636,1.237,-2.75,0,2.75
07/03/2021 21:30,3.72184,-0.53988,3.760792922,1.13184,0.33012,1.179,2.59,-0.87,2.732215218,-1.35816,0.33012,1.397704475,1.13184,0.33012,1.179,-2.49,0,2.49
07/03/2021 22:00,3.63168,-0.51076,3.66742081,1.23168,0.35924,1.283,2.4,-0.87,2.552821968,-1.00832,0.35924,1.070403008,1.23168,0.35924,1.283,-2.24,0,2.24
07/03/2021 22:30,3.34216,-0.60562,3.396587854,1.35216,0.39438,1.4085,1.99,-1,2.227128196,-0.50784,-0.54562,0.745387584,1.35216,0.39438,1.4085,-1.86,-0.94,2.084034549
07/03/2021 23:00,2.88976,-0.69382,2.971884764,1.04976,0.30618,1.0935,1.84,-1,2.094182418,-0.66024,-0.39382,0.768772431,1.04976,0.30618,1.0935,-1.71,-0.7,1.847728335
07/03/2021 23:30,2.78048,-0.53986,2.832404959,1.20048,0.35014,1.2505,1.58,-0.89,1.813422179,-0.24952,-0.34986,0.429723458,1.20048,0.35014,1.2505,-1.45,-0.7,1.610124219
08/03/2021 00:00,2.78368,-0.49226,2.826870045,1.36368,0.39774,1.4205,1.42,-0.89,1.675857989,0.10368,-0.70226,0.709872277,1.36368,0.39774,1.4205,-1.26,-1.1,1.672602762
08/03/2021 00:30,2.83504,-0.75728,2.934437731,1.41504,0.41272,1.474,1.42,-1.17,1.839918476,0.09504,-0.48728,0.496461882,1.41504,0.41272,1.474,-1.32,-0.9,1.597623235
08/03/2021 01:00,2.78856,-0.54792,2.841880223,1.13856,0.33208,1.186,1.65,-0.88,1.87,-0.40144,-0.47792,0.6241487,1.13856,0.33208,1.186,-1.54,-0.81,1.740028735
08/03/2021 01:30,2.78616,-0.54862,2.839660446,1.13616,0.33138,1.1835,1.65,-0.88,1.87,-0.40384,-0.33862,0.527020161,1.13616,0.33138,1.1835,-1.54,-0.67,1.679434429
08/03/2021 02:00,2.64024,-0.59118,2.705616575,0.99024,0.28882,1.0315,1.65,-0.88,1.87,-0.54976,-0.38118,0.668980007,0.99024,0.28882,1.0315,-1.54,-0.67,1.679434429
08/03/2021 02:30,2.77824,-0.52468,2.827349748,1.21824,0.35532,1.269,1.56,-0.88,1.791089054,-0.27176,-0.31468,0.4157848,1.21824,0.35532,1.269,-1.49,-0.67,1.63370744
08/03/2021 03:00,2.79072,-0.50354,2.835783957,1.29072,0.37646,1.3445,1.5,-0.88,1.739080217,-0.04928,-0.29354,0.297647862,1.29072,0.37646,1.3445,-1.34,-0.67,1.498165545
08/03/2021 03:30,2.62656,-0.55142,2.683818446,1.12656,0.32858,1.1735,1.5,-0.88,1.739080217,-0.21344,-0.34142,0.402646557,1.12656,0.32858,1.1735,-1.34,-0.67,1.498165545
08/03/2021 04:00,2.30736,-0.64452,2.395687,0.80736,0.23548,0.841,1.5,-0.88,1.739080217,-0.62264,-0.43452,0.7592682,0.80736,0.23548,0.841,-1.43,-0.67,1.579177001
08/03/2021 04:30,2.24888,-0.71116,2.358645756,0.57888,0.16884,0.603,1.67,-0.88,1.887670522,-0.93112,-0.50116,1.057424134,0.57888,0.16884,0.603,-1.51,-0.67,1.651968523
08/03/2021 05:00,2.41016,-0.66412,2.49998532,0.74016,0.21588,0.771,1.67,-0.88,1.887670522,-0.76984,-0.45412,0.89380009,0.74016,0.21588,0.771,-1.51,-0.67,1.651968523
08/03/2021 05:30,2.35424,-0.80668,2.488609773,0.59424,0.17332,0.619,1.76,-0.98,2.014447815,-1.07576,-0.49668,1.184884214,0.59424,0.17332,0.619,-1.67,-0.67,1.799388785
08/03/2021 06:00,2.54256,-0.86842,2.686775884,0.62256,0.18158,0.6485,1.92,-1.05,2.188355547,-1.14744,-0.48842,1.247065616,0.62256,0.18158,0.6485,-1.77,-0.67,1.892564398
08/03/2021 06:30,3.22408,-0.65006,3.288961819,0.75408,0.21994,0.7855,2.47,-0.87,2.618740155,-1.58592,-0.92006,1.83348102,0.75408,0.21994,0.7855,-2.34,-1.14,2.602921436
08/03/2021 07:00,3.6924,-0.6243,3.744805502,0.8424,0.2457,0.8775,2.85,-0.87,2.97983221,-1.9176,0.2457,1.933276558,0.8424,0.2457,0.8775,-2.76,0,2.76
08/03/2021 07:30,4.19496,-0.31022,4.206414845,0.92496,0.26978,0.9635,3.27,-0.58,3.321038994,-2.21504,-1.57022,2.715141442,0.92496,0.26978,0.9635,-3.14,-1.84,3.639395554
08/03/2021 08:00,4.54168,-0.38076,4.557612906,0.99168,0.28924,1.033,3.55,-0.67,3.612672141,-2.44832,0.28924,2.465345939,0.99168,0.28924,1.033,-3.44,0,3.44
08/03/2021 08:30,4.74864,-0.35248,4.761703897,1.08864,0.31752,1.134,3.66,-0.67,3.720819802,-2.44136,-1.02248,2.646829046,1.08864,0.31752,1.134,-3.53,-1.34,3.775778066
08/03/2021 09:00,4.84416,-0.30712,4.853885948,1.24416,0.36288,1.296,3.6,-0.67,3.661816489,-2.21584,0.36288,2.245357165,1.24416,0.36288,1.296,-3.46,0,3.46
08/03/2021 09:30,4.87536,0.33698,4.886991984,1.15536,0.33698,1.2035,3.72,0,3.72,-2.48464,0.33698,2.507387375,1.15536,0.33698,1.2035,-3.64,0,3.64
08/03/2021 10:00,4.9512,0.3591,4.964205299,1.2312,0.3591,1.2825,3.72,0,3.72,-2.4088,0.3591,2.435419933,1.2312,0.3591,1.2825,-3.64,0,3.64
08/03/2021 10:30,4.93192,0.38556,4.9469679,1.32192,0.38556,1.377,3.61,0,3.61,-2.17808,0.38556,2.211942359,1.32192,0.38556,1.377,-3.5,0,3.5
08/03/2021 11:00,4.90408,0.37744,4.918583292,1.29408,0.37744,1.348,3.61,0,3.61,-2.20592,0.37744,2.237977659,1.29408,0.37744,1.348,-3.5,0,3.5
08/03/2021 11:30,4.99808,0.43694,5.017142638,1.49808,0.43694,1.5605,3.5,0,3.5,-1.90192,0.43694,1.951465155,1.49808,0.43694,1.5605,-3.4,0,3.4
08/03/2021 12:00,5.04608,0.45094,5.066188928,1.54608,0.45094,1.6105,3.5,0,3.5,-1.85392,0.45094,1.907974384,1.54608,0.45094,1.6105,-3.4,0,3.4
08/03/2021 12:30,5.19728,-0.27996,5.20481479,1.33728,0.39004,1.393,3.86,-0.67,3.917716171,-2.42272,0.39004,2.453915932,1.33728,0.39004,1.393,-3.76,0,3.76
08/03/2021 13:00,5.18128,-0.20296,5.185253629,1.60128,0.46704,1.668,3.58,-0.67,3.642155955,-1.85872,0.46704,1.916498474,1.60128,0.46704,1.668,-3.46,0,3.46
08/03/2021 13:30,4.97304,0.42672,4.991314136,1.46304,0.42672,1.524,3.51,0,3.51,-1.99696,0.42672,2.042042899,1.46304,0.42672,1.524,-3.46,0,3.46
08/03/2021 14:00,4.94944,0.38192,4.964153422,1.30944,0.38192,1.364,3.64,0,3.64,-2.09056,-1.28808,2.455522592,1.30944,0.38192,1.364,-3.4,-1.67,3.787994192
08/03/2021 14:30,4.82032,-0.29074,4.829080104,1.30032,0.37926,1.3545,3.52,-0.67,3.583196897,-2.09968,0.37926,2.133657482,1.30032,0.37926,1.3545,-3.4,0,3.4
08/03/2021 15:00,5.27056,-0.07192,5.271050673,2.05056,0.59808,2.136,3.22,-0.67,3.288966403,-1.03944,0.59808,1.199222748,2.05056,0.59808,2.136,-3.09,0,3.09
08/03/2021 15:30,4.95184,-0.16488,4.954584221,1.73184,0.50512,1.804,3.22,-0.67,3.288966403,-1.35816,0.50512,1.44904962,1.73184,0.50512,1.804,-3.09,0,3.09
08/03/2021 16:00,5.03552,-0.11714,5.036882314,1.89552,0.55286,1.9745,3.14,-0.67,3.210685285,-1.14448,0.55286,1.271018745,1.89552,0.55286,1.9745,-3.04,0,3.04
08/03/2021 16:30,5.01176,-0.16782,5.01456896,1.72176,0.50218,1.7935,3.29,-0.67,3.357528853,-1.44824,0.50218,1.532835233,1.72176,0.50218,1.7935,-3.17,0,3.17
08/03/2021 17:00,4.98624,-0.28318,4.994274747,1.32624,0.38682,1.3815,3.66,-0.67,3.720819802,-2.23376,0.38682,2.267005393,1.32624,0.38682,1.3815,-3.56,0,3.56
08/03/2021 17:30,5.18016,-0.27912,5.187674392,1.34016,0.39088,1.396,3.84,-0.67,3.898012314,-2.36984,0.39088,2.401859446,1.34016,0.39088,1.396,-3.71,0,3.71
08/03/2021 18:00,5.1992,-0.3144,5.208697342,1.2192,0.3556,1.27,3.98,-0.67,4.036000496,-2.6708,0.3556,2.694368943,1.2192,0.3556,1.27,-3.89,0,3.89
08/03/2021 18:30,5.51616,-0.23112,5.520999692,1.19616,0.34888,1.246,4.32,-0.58,4.358761292,-2.98384,-1.30112,3.255182698,1.19616,0.34888,1.246,-4.18,-1.65,4.493873607
08/03/2021 19:00,5.40384,-0.63388,5.440890607,1.08384,0.31612,1.129,4.32,-0.95,4.423222807,-3.16616,-0.43388,3.19575046,1.08384,0.31612,1.129,-4.25,-0.75,4.315669125
08/03/2021 19:30,5.3564,0.3702,5.369177684,1.4064,0.4102,1.465,3.95,-0.04,3.950202526,-2.4136,-1.2598,2.722601881,1.4064,0.4102,1.465,-3.82,-1.67,4.169088629
08/03/2021 20:00,5.2064,-0.1898,5.209858443,1.6464,0.4802,1.715,3.56,-0.67,3.622499137,-1.8136,0.4802,1.876096213,1.6464,0.4802,1.715,-3.46,0,3.46
08/03/2021 20:30,5.32272,-0.04504,5.322910557,2.14272,0.62496,2.232,3.18,-0.67,3.249815379,-0.90728,0.62496,1.101695058,2.14272,0.62496,2.232,-3.05,0,3.05
08/03/2021 21:00,5.76536,0.24448,5.770541257,3.13536,0.91448,3.266,2.63,-0.67,2.714000737,0.63536,0.91448,1.113533116,3.13536,0.91448,3.266,-2.5,0,2.5
08/03/2021 21:30,5.41008,0.22544,5.414775046,3.07008,0.89544,3.198,2.34,-0.67,2.434029581,0.81008,0.89544,1.207494265,3.07008,0.89544,3.198,-2.26,0,2.26
08/03/2021 22:00,5.45592,0.43756,5.473437841,3.62592,1.05756,3.777,1.83,-0.62,1.93217494,1.93592,-0.61244,2.030484917,3.62592,1.05756,3.777,-1.69,-1.67,2.375920874
08/03/2021 22:30,5.28288,0.37334,5.296055499,3.78288,1.10334,3.9405,1.5,-0.73,1.668202626,2.41288,1.10334,2.653177161,3.78288,1.10334,3.9405,-1.37,0,1.37
08/03/2021 23:00,4.74336,0.15848,4.746006743,3.42336,0.99848,3.566,1.32,-0.84,1.564608577,2.23336,0.99848,2.446397188,3.42336,0.99848,3.566,-1.19,0,1.19
08/03/2021 23:30,4.20632,0.03976,4.20650791,3.01632,0.87976,3.142,1.19,-0.84,1.456605643,1.96632,0.20976,1.977476574,3.01632,0.87976,3.142,-1.05,-0.67,1.245552086
09/03/2021 00:00,3.93648,-0.00686,3.936485977,2.85648,0.83314,2.9755,1.08,-0.84,1.36821051,1.86648,0.16314,1.873596074,2.85648,0.83314,2.9755,-0.99,-0.67,1.19540788
09/03/2021 00:30,3.84704,-0.24128,3.854598916,2.32704,0.67872,2.424,1.52,-0.92,1.776738585,0.93704,0.00872,0.937080573,2.32704,0.67872,2.424,-1.39,-0.67,1.54304893
09/03/2021 01:00,3.3116,-0.5562,3.357983472,1.5216,0.4438,1.585,1.79,-1,2.050390207,-0.1384,-0.2262,0.26518107,1.5216,0.4438,1.585,-1.66,-0.67,1.790111728
09/03/2021 01:30,3.3932,-0.5324,3.43471338,1.6032,0.4676,1.67,1.79,-1,2.050390207,-0.0568,-0.2024,0.210218933,1.6032,0.4676,1.67,-1.66,-0.67,1.790111728
