Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/03/2021 02:00,3.42968,-0.34426,3.446914541,1.69968,0.49574,1.7705,1.73,-0.84,1.92314846,0.03968,-0.17426,0.178720592,1.69968,0.49574,1.7705,-1.66,-0.67,1.790111728
09/03/2021 02:30,3.6176,-0.2632,3.627161976,1.9776,0.5768,2.06,1.64,-0.84,1.842606849,0.4376,-0.0932,0.447414796,1.9776,0.5768,2.06,-1.54,-0.67,1.679434429
09/03/2021 03:00,3.79224,-0.18018,3.796518017,2.26224,0.65982,2.3565,1.53,-0.84,1.745422585,0.84224,0.65982,1.069920862,2.26224,0.65982,2.3565,-1.42,0,1.42
09/03/2021 03:30,3.93704,-0.07378,3.937731257,2.62704,0.76622,2.7365,1.31,-0.84,1.556181223,1.45704,0.76622,1.646225577,2.62704,0.76622,2.7365,-1.17,0,1.17
09/03/2021 04:00,3.50344,-0.25858,3.512969606,1.99344,0.58142,2.0765,1.51,-0.84,1.727917822,0.65344,0.58142,0.874661677,1.99344,0.58142,2.0765,-1.34,0,1.34
09/03/2021 04:30,3.28456,-0.35742,3.303949674,1.65456,0.48258,1.7235,1.63,-0.84,1.833712082,0.17456,0.48258,0.513180914,1.65456,0.48258,1.7235,-1.48,0,1.48
09/03/2021 05:00,3.70776,-0.16982,3.711646946,2.29776,0.67018,2.3935,1.41,-0.84,1.641249524,1.00776,0.67018,1.21025677,2.29776,0.67018,2.3935,-1.29,0,1.29
09/03/2021 05:30,4.11264,-0.00798,4.112647742,2.85264,0.83202,2.9715,1.26,-0.84,1.514331536,1.71264,0.83202,1.904046494,2.85264,0.83202,2.9715,-1.14,0,1.14
09/03/2021 06:00,4.55904,0.10472,4.560242537,3.23904,0.94472,3.374,1.32,-0.84,1.564608577,2.04904,-0.87528,2.228156188,3.23904,0.94472,3.374,-1.19,-1.82,2.174511439
09/03/2021 06:30,5.0444,0.2392,5.050068118,3.2544,0.9492,3.39,1.79,-0.71,1.925668715,1.5944,0.9492,1.855557059,3.2544,0.9492,3.39,-1.66,0,1.66
09/03/2021 07:00,5.72632,0.69726,5.768614413,3.55632,1.03726,3.7045,2.17,-0.34,2.196474448,1.53632,-0.51274,1.619623861,3.55632,1.03726,3.7045,-2.02,-1.55,2.546153962
09/03/2021 07:30,5.93808,1.24694,6.067590415,3.17808,0.92694,3.3105,2.76,0.32,2.778488798,0.59808,-0.50306,0.781517146,3.17808,0.92694,3.3105,-2.58,-1.43,2.949796603
09/03/2021 08:00,5.61112,0.72366,5.657592372,2.48112,0.72366,2.5845,3.13,0,3.13,-0.51888,0.72366,0.890460695,2.48112,0.72366,2.5845,-3,0,3
09/03/2021 08:30,5.76808,0.76944,5.819173893,2.63808,0.76944,2.748,3.13,0,3.13,-0.36192,0.76944,0.850308179,2.63808,0.76944,2.748,-3,0,3
09/03/2021 09:00,5.56448,0.05464,5.56474826,2.48448,0.72464,2.588,3.08,-0.67,3.152031091,-0.51552,0.72464,0.889305347,2.48448,0.72464,2.588,-3,0,3
09/03/2021 09:30,5.6148,0.1014,5.615715538,2.6448,0.7714,2.755,2.97,-0.67,3.044634625,-0.2552,0.7714,0.812517692,2.6448,0.7714,2.755,-2.9,0,2.9
09/03/2021 10:00,5.58024,0.14382,5.582093035,2.79024,0.81382,2.9065,2.79,-0.67,2.869320477,0.11024,0.81382,0.82125261,2.79024,0.81382,2.9065,-2.68,0,2.68
09/03/2021 10:30,5.84696,0.32078,5.855752817,3.39696,0.99078,3.5385,2.45,-0.67,2.53996063,1.06696,0.99078,1.456038684,3.39696,0.99078,3.5385,-2.33,0,2.33
09/03/2021 11:00,5.03704,-0.00878,5.037047652,2.26704,0.66122,2.3615,2.77,-0.67,2.84987719,-0.38296,0.66122,0.764114029,2.26704,0.66122,2.3615,-2.65,0,2.65
09/03/2021 11:30,5.12344,0.33642,5.134473279,2.35344,0.68642,2.4515,2.77,-0.35,2.792024355,-0.29656,-1.11358,1.152392403,2.35344,0.68642,2.4515,-2.65,-1.8,3.203513696
09/03/2021 12:00,4.88152,-0.22414,4.8866631,2.11152,0.61586,2.1995,2.77,-0.84,2.89456387,-0.53848,0.61586,0.818073499,2.11152,0.61586,2.1995,-2.65,0,2.65
09/03/2021 12:30,5.26936,-0.04102,5.26951966,2.73936,0.79898,2.8535,2.53,-0.84,2.665801943,0.31936,0.79898,0.86044166,2.73936,0.79898,2.8535,-2.42,0,2.42
09/03/2021 13:00,5.10328,-0.08946,5.104064052,2.57328,0.75054,2.6805,2.53,-0.84,2.665801943,0.15328,0.75054,0.766032016,2.57328,0.75054,2.6805,-2.42,0,2.42
09/03/2021 13:30,5.00408,-0.14756,5.006255147,2.37408,0.69244,2.473,2.63,-0.84,2.760887538,-0.14592,0.69244,0.707648076,2.37408,0.69244,2.473,-2.52,0,2.52
09/03/2021 14:00,4.93512,-0.21434,4.939772368,2.14512,0.62566,2.2345,2.79,-0.84,2.913708977,-0.53488,0.62566,0.823132462,2.14512,0.62566,2.2345,-2.68,0,2.68
09/03/2021 14:30,4.82304,-0.32578,4.834030146,1.76304,0.51422,1.8365,3.06,-0.84,3.173200277,-1.19696,0.51422,1.302741513,1.76304,0.51422,1.8365,-2.96,0,2.96
09/03/2021 15:00,4.81392,-0.32844,4.825111253,1.75392,0.51156,1.827,3.06,-0.84,3.173200277,-1.20608,0.51156,1.310084959,1.75392,0.51156,1.827,-2.96,0,2.96
09/03/2021 15:30,4.29456,-0.47992,4.321292492,1.23456,0.36008,1.286,3.06,-0.84,3.173200277,-1.72544,0.36008,1.762611926,1.23456,0.36008,1.286,-2.96,0,2.96
09/03/2021 16:00,4.42944,-0.44058,4.451297502,1.36944,0.39942,1.4265,3.06,-0.84,3.173200277,-1.59056,0.39942,1.639944344,1.36944,0.39942,1.4265,-2.96,0,2.96
09/03/2021 16:30,4.33784,-0.53438,4.370631287,1.04784,0.30562,1.0915,3.29,-0.84,3.395541194,-2.11216,0.30562,2.134156379,1.04784,0.30562,1.0915,-3.16,0,3.16
09/03/2021 17:00,4.75096,-0.36722,4.76513079,1.14096,0.33278,1.1885,3.61,-0.7,3.677240813,-2.31904,-1.49722,2.760364876,1.14096,0.33278,1.1885,-3.46,-1.83,3.91414103
09/03/2021 17:30,5.50072,-0.14854,5.502725202,1.89072,0.55146,1.9695,3.61,-0.7,3.677240813,-1.56928,0.55146,1.663354397,1.89072,0.55146,1.9695,-3.46,0,3.46
09/03/2021 18:00,5.94688,-0.04466,5.947047692,2.24688,0.65534,2.3405,3.7,-0.7,3.765634077,-1.32312,0.65534,1.476521944,2.24688,0.65534,2.3405,-3.57,0,3.57
09/03/2021 18:30,6.42568,0.86874,6.484140086,2.63568,0.76874,2.7455,3.79,0.1,3.791319032,-1.00432,-0.72126,1.236476708,2.63568,0.76874,2.7455,-3.64,-1.49,3.933153951
09/03/2021 19:00,6.3032,0.9526,6.374776624,2.4432,0.7126,2.545,3.86,0.24,3.867453943,-1.1968,-0.9274,1.5140677,2.4432,0.7126,2.545,-3.64,-1.64,3.992392766
09/03/2021 19:30,6.0056,0.6133,6.03683429,2.4456,0.7133,2.5475,3.56,-0.1,3.561404217,-0.9644,-0.7967,1.250918962,2.4456,0.7133,2.5475,-3.41,-1.51,3.72936992
09/03/2021 20:00,6.07928,0.19604,6.082440053,2.96928,0.86604,3.093,3.11,-0.67,3.181351914,-0.00072,0.86604,0.866040299,2.96928,0.86604,3.093,-2.97,0,2.97
09/03/2021 20:30,6.90192,0.66056,6.933457954,4.56192,1.33056,4.752,2.34,-0.67,2.434029581,2.37192,1.33056,2.719631299,4.56192,1.33056,4.752,-2.19,0,2.19
09/03/2021 21:00,6.78712,0.71166,6.824328381,4.73712,1.38166,4.9345,2.05,-0.67,2.156710458,2.82712,-0.12834,2.830031563,4.73712,1.38166,4.9345,-1.91,-1.51,2.434789519
09/03/2021 21:30,6.75352,1.03686,6.832650368,5.06352,1.47686,5.2745,1.69,-0.44,1.746339028,3.51352,-0.03314,3.513676287,5.06352,1.47686,5.2745,-1.55,-1.51,2.163931607
09/03/2021 22:00,6.8076,0.9568,6.874509728,5.5776,1.6268,5.81,1.23,-0.67,1.40064271,4.4476,1.6268,4.735781245,5.5776,1.6268,5.81,-1.13,0,1.13
09/03/2021 22:30,6.53296,1.23128,6.647978399,5.59296,1.63128,5.826,0.94,-0.4,1.021567423,4.74296,0.01128,4.742973413,5.59296,1.63128,5.826,-0.85,-1.62,1.82945347
09/03/2021 23:00,6.83328,1.76554,7.057680005,6.05328,1.76554,6.3055,0.78,0,0.78,5.32328,1.76554,5.608425933,6.05328,1.76554,6.3055,-0.73,0,0.73
09/03/2021 23:30,6.44624,1.14182,6.546584075,5.76624,1.68182,6.0065,0.68,-0.54,0.868331734,5.76624,0.02182,5.766281284,5.76624,1.68182,6.0065,0,-1.66,1.66
10/03/2021 00:00,5.8416,1.0338,5.932371617,5.8416,1.7038,6.085,0,-0.67,0.67,5.8416,1.7038,6.085,5.8416,1.7038,6.085,0,0,0
10/03/2021 00:30,6.20096,0.94028,6.271844338,5.52096,1.61028,5.751,0.68,-0.67,0.954620343,4.84096,1.61028,5.101754149,5.52096,1.61028,5.751,-0.68,0,0.68
10/03/2021 01:00,5.83392,1.03156,5.924418841,5.83392,1.70156,6.077,0,-0.67,0.67,5.83392,1.70156,6.077,5.83392,1.70156,6.077,0,0,0
10/03/2021 01:30,6.65936,1.07398,6.745406485,5.97936,1.74398,6.2285,0.68,-0.67,0.954620343,5.29936,1.74398,5.578949959,5.97936,1.74398,6.2285,-0.68,0,0.68
10/03/2021 02:00,6.46256,1.01658,6.542026953,5.78256,1.68658,6.0235,0.68,-0.67,0.954620343,5.10256,1.68658,5.374073934,5.78256,1.68658,6.0235,-0.68,0,0.68
10/03/2021 02:30,6.68144,1.75042,6.906924833,6.00144,1.75042,6.2515,0.68,0,0.68,6.00144,1.75042,6.2515,6.00144,1.75042,6.2515,0,0,0
10/03/2021 03:00,6.65088,1.93984,6.928,6.65088,1.93984,6.928,0,0,0,6.65088,1.93984,6.928,6.65088,1.93984,6.928,0,0,0
10/03/2021 03:30,6.79488,1.98184,7.078,6.79488,1.98184,7.078,0,0,0,6.79488,1.98184,7.078,6.79488,1.98184,7.078,0,0,0
10/03/2021 04:00,7.08384,2.06612,7.379,7.08384,2.06612,7.379,0,0,0,7.08384,2.06612,7.379,7.08384,2.06612,7.379,0,0,0
10/03/2021 04:30,7.10496,2.07228,7.401,7.10496,2.07228,7.401,0,0,0,7.10496,2.07228,7.401,7.10496,2.07228,7.401,0,0,0
10/03/2021 05:00,7.13664,2.08152,7.434,7.13664,2.08152,7.434,0,0,0,7.13664,2.08152,7.434,7.13664,2.08152,7.434,0,0,0
10/03/2021 05:30,7.16064,2.08852,7.459,7.16064,2.08852,7.459,0,0,0,7.16064,2.08852,7.459,7.16064,2.08852,7.459,0,0,0
10/03/2021 06:00,7.87616,2.09888,8.151024083,7.19616,2.09888,7.496,0.68,0,0.68,7.19616,2.09888,7.496,7.19616,2.09888,7.496,0,0,0
10/03/2021 06:30,7.79104,2.98322,8.342655803,6.97104,2.03322,7.2615,0.82,0.95,1.254950198,6.23104,0.55322,6.255550483,6.97104,2.03322,7.2615,-0.74,-1.48,1.654690303
10/03/2021 07:00,7.88624,3.08682,8.468839298,6.84624,1.99682,7.1315,1.04,1.09,1.506552356,5.92624,0.78682,5.978244412,6.84624,1.99682,7.1315,-0.92,-1.21,1.520032894
10/03/2021 07:30,8.16872,3.12796,8.747120681,6.67872,1.94796,6.957,1.49,1.18,1.900657781,5.32872,0.94796,5.412382562,6.67872,1.94796,6.957,-1.35,-1,1.680029762
10/03/2021 08:00,8.40536,1.92948,8.623976449,6.61536,1.92948,6.891,1.79,0,1.79,4.93536,1.92948,5.29911987,6.61536,1.92948,6.891,-1.68,0,1.68
10/03/2021 08:30,8.72152,1.99836,8.947533392,6.85152,1.99836,7.137,1.87,0,1.87,5.17152,1.99836,5.544191717,6.85152,1.99836,7.137,-1.68,0,1.68
10/03/2021 09:00,8.83384,2.03112,9.064335475,6.96384,2.03112,7.254,1.87,0,1.87,5.20384,2.03112,5.586179303,6.96384,2.03112,7.254,-1.76,0,1.76
10/03/2021 09:30,9.0196,3.5328,9.686787909,6.9696,2.0328,7.26,2.05,1.5,2.540177159,5.0896,2.5328,5.684989358,6.9696,2.0328,7.26,-1.88,0.5,1.945353438
10/03/2021 10:00,8.99704,2.02622,9.222380184,6.94704,2.02622,7.2365,2.05,0,2.05,5.06704,2.72622,5.753883024,6.94704,2.02622,7.2365,-1.88,0.7,2.006090726
10/03/2021 10:30,9.12848,2.11414,9.370097921,7.24848,2.11414,7.5505,1.88,0,1.88,5.48848,2.81414,6.167884293,7.24848,2.11414,7.5505,-1.76,0.7,1.89409609
10/03/2021 11:00,9.27008,3.82544,10.02837845,7.39008,2.15544,7.698,1.88,1.67,2.514617267,5.68008,2.58544,6.240817959,7.39008,2.15544,7.698,-1.71,0.43,1.763235662
10/03/2021 11:30,9.24008,2.17294,9.49214131,7.45008,2.17294,7.7605,1.79,0,1.79,5.74008,2.17294,6.137604309,7.45008,2.17294,7.7605,-1.71,0,1.71
10/03/2021 12:00,9.27752,2.18386,9.531087128,7.48752,2.18386,7.7995,1.79,0,1.79,5.77752,2.18386,6.176486206,7.48752,2.18386,7.7995,-1.71,0,1.71
10/03/2021 12:30,9.4184,2.1462,9.659836075,7.3584,2.1462,7.665,2.06,0,2.06,5.4084,2.1462,5.818673818,7.3584,2.1462,7.665,-1.95,0,1.95
10/03/2021 13:00,9.4232,3.6276,10.09733529,7.3632,2.1476,7.67,2.06,1.48,2.536533067,5.4132,2.6276,6.017226604,7.3632,2.1476,7.67,-1.95,0.48,2.008208157
10/03/2021 13:30,9.3632,3.8176,10.11155695,7.3632,2.1476,7.67,2,1.67,2.605551765,5.5332,2.6876,6.151381633,7.3632,2.1476,7.67,-1.83,0.54,1.908009434
10/03/2021 14:00,9.30272,2.12996,9.543444294,7.30272,2.12996,7.607,2,0,2,5.47272,2.80996,6.151954112,7.30272,2.12996,7.607,-1.83,0.68,1.952255106
10/03/2021 14:30,9.27784,2.14312,9.522146733,7.34784,2.14312,7.654,1.93,0,1.93,5.51784,2.82312,6.198109776,7.34784,2.14312,7.654,-1.83,0.68,1.952255106
10/03/2021 15:00,9.15928,3.78604,9.910928766,7.28928,2.12604,7.593,1.87,1.66,2.50049995,5.58928,2.67604,6.196873486,7.28928,2.12604,7.593,-1.7,0.55,1.786756839
10/03/2021 15:30,9.1352,2.1336,9.38105154,7.3152,2.1336,7.62,1.82,0,1.82,5.6152,2.1336,6.006889378,7.3152,2.1336,7.62,-1.7,0,1.7
10/03/2021 16:00,9.24032,3.63926,9.931149332,7.30032,2.12926,7.6045,1.94,1.51,2.458393785,5.52032,2.47926,6.051500892,7.30032,2.12926,7.6045,-1.78,0.35,1.814083791
10/03/2021 16:30,9.35312,2.10966,9.588092566,7.23312,2.10966,7.5345,2.12,0,2.12,5.23312,2.78966,5.930240117,7.23312,2.10966,7.5345,-2,0.68,2.112439348
10/03/2021 17:00,9.57496,2.12478,9.807881986,7.28496,2.12478,7.5885,2.29,0,2.29,5.09496,2.80478,5.815961507,7.28496,2.12478,7.5885,-2.19,0.68,2.293141949
10/03/2021 17:30,9.69136,2.11498,9.919455582,7.25136,2.11498,7.5535,2.44,0,2.44,4.91136,2.79498,5.650961887,7.25136,2.11498,7.5535,-2.34,0.68,2.436801182
10/03/2021 18:00,9.70808,2.09944,9.932495437,7.19808,2.09944,7.498,2.51,0,2.51,4.85808,2.09944,5.292314201,7.19808,2.09944,7.498,-2.34,0,2.34
10/03/2021 18:30,9.62168,2.07424,9.842723078,7.11168,2.07424,7.408,2.51,0,2.51,4.65168,2.07424,5.093191377,7.11168,2.07424,7.408,-2.46,0,2.46
10/03/2021 19:00,9.47576,3.54168,10.1160034,6.96576,2.03168,7.256,2.51,1.51,2.929197842,4.58576,1.03168,4.700378538,6.96576,2.03168,7.256,-2.38,-1,2.581549922
10/03/2021 19:30,9.12952,3.19236,9.67157163,6.89952,2.01236,7.187,2.23,1.18,2.522954617,4.77952,0.84236,4.853182646,6.89952,2.01236,7.187,-2.12,-1.17,2.4214252
10/03/2021 20:00,8.81456,2.02258,9.043633001,6.93456,2.02258,7.2235,1.88,0,1.88,5.17456,2.02258,5.555798867,6.93456,2.02258,7.2235,-1.76,0,1.76
10/03/2021 20:30,8.84656,3.43608,9.490430422,7.18656,2.09608,7.486,1.66,1.34,2.133354167,5.64656,1.09608,5.751958901,7.18656,2.09608,7.486,-1.54,-1,1.836191711
10/03/2021 21:00,8.56088,2.11484,8.818231943,7.25088,2.11484,7.553,1.31,0,1.31,6.07088,2.11484,6.428695995,7.25088,2.11484,7.553,-1.18,0,1.18
10/03/2021 21:30,8.27168,2.10924,8.536368279,7.23168,2.10924,7.533,1.04,0,1.04,6.28168,2.10924,6.626341147,7.23168,2.10924,7.533,-0.95,0,0.95
10/03/2021 22:00,7.934,2.072,8.200093902,7.104,2.072,7.4,0.83,0,0.83,6.364,2.072,6.69280808,7.104,2.072,7.4,-0.74,0,0.74
10/03/2021 22:30,7.8632,2.0951,8.137527773,7.1832,2.0951,7.4825,0.68,0,0.68,7.1832,2.0951,7.4825,7.1832,2.0951,7.4825,0,0,0
10/03/2021 23:00,7.1808,0.5544,7.202169673,7.1808,2.0944,7.48,0,-1.54,1.54,7.1808,3.6044,8.034649214,7.1808,2.0944,7.48,0,1.51,1.51
10/03/2021 23:30,7.17552,2.09286,7.4745,7.17552,2.09286,7.4745,0,0,0,7.17552,2.09286,7.4745,7.17552,2.09286,7.4745,0,0,0
11/03/2021 00:00,7.20528,2.10154,7.5055,7.20528,2.10154,7.5055,0,0,0,7.20528,2.10154,7.5055,7.20528,2.10154,7.5055,0,0,0
11/03/2021 00:30,7.22496,2.10728,7.526,7.22496,2.10728,7.526,0,0,0,7.22496,2.10728,7.526,7.22496,2.10728,7.526,0,0,0
11/03/2021 01:00,7.25232,2.11526,7.5545,7.25232,2.11526,7.5545,0,0,0,7.25232,2.11526,7.5545,7.25232,2.11526,7.5545,0,0,0
11/03/2021 01:30,7.22592,2.10756,7.527,7.22592,2.10756,7.527,0,0,0,7.22592,2.10756,7.527,7.22592,2.10756,7.527,0,0,0
11/03/2021 02:00,7.176,2.093,7.475,7.176,2.093,7.475,0,0,0,7.176,2.093,7.475,7.176,2.093,7.475,0,0,0
11/03/2021 02:30,6.8688,2.0034,7.155,6.8688,2.0034,7.155,0,0,0,6.8688,2.0034,7.155,6.8688,2.0034,7.155,0,0,0
11/03/2021 03:00,6.8016,1.9838,7.085,6.8016,1.9838,7.085,0,0,0,6.8016,1.9838,7.085,6.8016,1.9838,7.085,0,0,0
11/03/2021 03:30,6.77616,1.97638,7.0585,6.77616,1.97638,7.0585,0,0,0,6.77616,1.97638,7.0585,6.77616,1.97638,7.0585,0,0,0
11/03/2021 04:00,7.01568,2.04624,7.308,7.01568,2.04624,7.308,0,0,0,7.01568,2.04624,7.308,7.01568,2.04624,7.308,0,0,0
11/03/2021 04:30,7.2384,2.1112,7.54,7.2384,2.1112,7.54,0,0,0,7.2384,2.1112,7.54,7.2384,2.1112,7.54,0,0,0
11/03/2021 05:00,7.2912,2.1266,7.595,7.2912,2.1266,7.595,0,0,0,7.2912,2.1266,7.595,7.2912,2.1266,7.595,0,0,0
11/03/2021 05:30,7.32032,0.25676,7.32482154,6.64032,1.93676,6.917,0.68,-1.68,1.812401721,6.64032,3.27676,7.404796135,6.64032,1.93676,6.917,0,1.34,1.34
11/03/2021 06:00,8.33456,2.11008,8.597518712,7.23456,2.11008,7.536,1.1,0,1.1,6.14456,2.11008,6.496772676,7.23456,2.11008,7.536,-1.09,0,1.09
11/03/2021 06:30,7.4336,1.8998,7.672525595,6.5136,1.8998,6.785,0.92,0,0.92,5.6936,1.8998,6.002193016,6.5136,1.8998,6.785,-0.82,0,0.82
11/03/2021 07:00,8.326,3.308,8.959081426,7.296,2.128,7.6,1.03,1.18,1.566301376,6.406,0.958,6.477237065,7.296,2.128,7.6,-0.89,-1.17,1.470034013
11/03/2021 07:30,8.76848,2.14914,9.028014413,7.36848,2.14914,7.6755,1.4,0,1.4,6.09848,2.14914,6.46608545,7.36848,2.14914,7.6755,-1.27,0,1.27
11/03/2021 08:00,9.10776,3.36518,9.709568922,7.45776,2.17518,7.7685,1.65,1.19,2.034354935,5.96776,1.17518,6.082368572,7.45776,2.17518,7.7685,-1.49,-1,1.794463708
11/03/2021 08:30,9.19368,2.18274,9.449238374,7.48368,2.18274,7.7955,1.71,0,1.71,5.84368,2.18274,6.238024515,7.48368,2.18274,7.7955,-1.64,0,1.64
11/03/2021 09:00,9.4904,3.9597,10.28333196,8.0904,2.3597,8.4275,1.4,1.6,2.126029163,6.7904,3.2497,7.527953391,8.0904,2.3597,8.4275,-1.3,0.89,1.575468184
11/03/2021 09:30,9.50904,2.43222,9.815168661,8.33904,2.43222,8.6865,1.17,0,1.17,7.27904,2.43222,7.674641194,8.33904,2.43222,8.6865,-1.06,0,1.06
11/03/2021 10:00,9.37896,2.44678,9.692864543,8.38896,2.44678,8.7385,0.99,0,0.99,7.50896,2.44678,7.897544723,8.38896,2.44678,8.7385,-0.88,0,0.88
11/03/2021 10:30,9.2456,3.8683,10.02221853,8.3256,2.4283,8.6725,0.92,1.44,1.708800749,7.4456,1.4283,7.581358734,8.3256,2.4283,8.6725,-0.88,-1,1.332066064
11/03/2021 11:00,9.48488,2.52434,9.81505176,8.65488,2.52434,9.0155,0.83,0,0.83,7.82488,2.52434,8.221985128,8.65488,2.52434,9.0155,-0.83,0,0.83
11/03/2021 11:30,8.83808,2.29194,9.130424254,7.85808,2.29194,8.1855,0.98,0,0.98,6.93808,2.29194,7.306842208,7.85808,2.29194,8.1855,-0.92,0,0.92
11/03/2021 12:00,9.53968,2.52574,9.868376617,8.65968,2.52574,9.0205,0.88,0,0.88,7.79968,2.52574,8.198437086,8.65968,2.52574,9.0205,-0.86,0,0.86
11/03/2021 12:30,8.99752,2.28886,9.284085644,7.84752,2.28886,8.1745,1.15,0,1.15,6.78752,2.28886,7.163051574,7.84752,2.28886,8.1745,-1.06,0,1.06
11/03/2021 13:00,8.65528,2.18904,8.92780869,7.50528,2.18904,7.818,1.15,0,1.15,6.39528,2.18904,6.759548979,7.50528,2.18904,7.818,-1.11,0,1.11
11/03/2021 13:30,8.86928,3.59854,9.571500293,7.94928,2.31854,8.2805,0.92,1.28,1.57632484,7.06928,1.23854,7.176956252,7.94928,2.31854,8.2805,-0.88,-1.08,1.393125981
11/03/2021 14:00,9.34256,3.73658,10.06208018,8.42256,2.45658,8.7735,0.92,1.28,1.57632484,7.54256,1.37658,7.667149656,8.42256,2.45658,8.7735,-0.88,-1.08,1.393125981
11/03/2021 14:30,9.57824,3.85782,10.32596033,8.83824,2.57782,9.2065,0.74,1.28,1.478512766,8.15824,1.49782,8.294597317,8.83824,2.57782,9.2065,-0.68,-1.08,1.276244491
11/03/2021 15:00,9.17544,3.70242,9.894271729,8.30544,2.42242,8.6515,0.87,1.28,1.547675677,7.62544,1.34242,7.742701509,8.30544,2.42242,8.6515,-0.68,-1.08,1.276244491
11/03/2021 15:30,8.47144,3.38042,9.120994192,7.20144,2.10042,7.5015,1.27,1.28,1.803136157,6.20144,1.02042,6.284832142,7.20144,2.10042,7.5015,-1,-1.08,1.471869559
11/03/2021 16:00,7.91648,1.84814,8.129346656,6.33648,1.84814,6.6005,1.58,0,1.58,4.86648,1.84814,5.205597857,6.33648,1.84814,6.6005,-1.47,0,1.47
11/03/2021 16:30,7.64824,1.63282,7.820593088,5.59824,1.63282,5.8315,2.05,0,2.05,3.65824,1.63282,4.006097983,5.59824,1.63282,5.8315,-1.94,0,1.94
11/03/2021 17:00,8.39768,1.87474,8.604398843,6.42768,1.87474,6.6955,1.97,0,1.97,4.57768,1.87474,4.946696297,6.42768,1.87474,6.6955,-1.85,0,1.85
11/03/2021 17:30,8.81784,1.89812,9.019820497,6.50784,1.89812,6.779,2.31,0,2.31,4.30784,1.89812,4.707477562,6.50784,1.89812,6.779,-2.2,0,2.2
11/03/2021 18:00,9.43224,3.41732,10.0322095,7.12224,2.07732,7.419,2.31,1.34,2.670524293,5.06224,1.17732,5.197341263,7.12224,2.07732,7.419,-2.06,-0.9,2.248021352
11/03/2021 18:30,9.33248,3.25114,9.882565165,6.79248,1.98114,7.0755,2.54,1.27,2.839806331,4.48248,1.01114,4.595109471,6.79248,1.98114,7.0755,-2.31,-0.97,2.505394181
11/03/2021 19:00,9.13952,1.92486,9.340016694,6.59952,1.92486,6.8745,2.54,0,2.54,4.16952,1.92486,4.592383156,6.59952,1.92486,6.8745,-2.43,0,2.43
11/03/2021 19:30,8.6584,3.3487,9.283408978,6.3384,1.8487,6.6025,2.32,1.5,2.762679858,4.1284,0.8487,4.214733473,6.3384,1.8487,6.6025,-2.21,-1,2.425716389
11/03/2021 20:00,8.3656,1.7983,8.556701832,6.1656,1.7983,6.4225,2.2,0,2.2,4.1156,1.7983,4.49133012,6.1656,1.7983,6.4225,-2.05,0,2.05
11/03/2021 20:30,8.48696,1.97078,8.712775898,6.75696,1.97078,7.0385,1.73,0,1.73,5.14696,1.97078,5.511367439,6.75696,1.97078,7.0385,-1.61,0,1.61
11/03/2021 21:00,8.3204,1.9222,8.539549695,6.5904,1.9222,6.865,1.73,0,1.73,4.9804,1.9222,5.338467664,6.5904,1.9222,6.865,-1.61,0,1.61
11/03/2021 21:30,8.14832,3.09576,8.716584698,6.56832,1.91576,6.842,1.58,1.18,1.972004057,5.12832,0.58576,5.161664538,6.56832,1.91576,6.842,-1.44,-1.33,1.960229578
11/03/2021 22:00,7.86456,1.93508,8.099125792,6.63456,1.93508,6.911,1.23,0,1.23,5.50456,1.93508,5.834784949,6.63456,1.93508,6.911,-1.13,0,1.13
11/03/2021 22:30,7.69504,1.30022,7.80411511,6.75504,1.97022,7.0365,0.94,-0.67,1.154339638,5.92504,1.97022,6.244026413,6.75504,1.97022,7.0365,-0.83,0,0.83
11/03/2021 23:00,7.91208,1.31394,8.020439405,6.80208,1.98394,7.0855,1.11,-0.67,1.296533841,5.80208,1.98394,6.131896138,6.80208,1.98394,7.0855,-1,0,1
11/03/2021 23:30,7.7176,2.0293,7.97993786,6.9576,2.0293,7.2475,0.76,0,0.76,6.2576,2.0293,6.578420498,6.9576,2.0293,7.2475,-0.7,0,0.7
12/03/2021 00:00,7.06752,2.06136,7.362,7.06752,2.06136,7.362,0,0,0,7.06752,2.06136,7.362,7.06752,2.06136,7.362,0,0,0
12/03/2021 00:30,6.84576,1.99668,7.131,6.84576,1.99668,7.131,0,0,0,6.84576,1.99668,7.131,6.84576,1.99668,7.131,0,0,0
12/03/2021 01:00,7.37312,1.95216,7.627176883,6.69312,1.95216,6.972,0.68,0,0.68,6.69312,1.95216,6.972,6.69312,1.95216,6.972,0,0,0
12/03/2021 01:30,6.68304,1.94922,6.9615,6.68304,1.94922,6.9615,0,0,0,6.68304,1.94922,6.9615,6.68304,1.94922,6.9615,0,0,0
12/03/2021 02:00,6.82176,1.98968,7.106,6.82176,1.98968,7.106,0,0,0,6.82176,1.98968,7.106,6.82176,1.98968,7.106,0,0,0
12/03/2021 02:30,6.9464,1.8277,7.182823975,6.2664,1.8277,6.5275,0.68,0,0.68,5.5864,1.8277,5.877784638,6.2664,1.8277,6.5275,-0.68,0,0.68
12/03/2021 03:00,6.10288,1.35584,6.251675487,5.16288,1.50584,5.378,0.94,-0.15,0.951892851,4.31288,-0.28416,4.322230998,5.16288,1.50584,5.378,-0.85,-1.79,1.981565038
12/03/2021 03:30,5.21632,0.61226,5.252128773,4.39632,1.28226,4.5795,0.82,-0.67,1.058914539,3.67632,1.28226,3.893522756,4.39632,1.28226,4.5795,-0.72,0,0.72
12/03/2021 04:00,5.10352,0.57936,5.13629968,4.28352,1.24936,4.462,0.82,-0.67,1.058914539,3.56352,1.24936,3.776185271,4.28352,1.24936,4.462,-0.72,0,0.72
12/03/2021 04:30,5.89512,0.83066,5.953355008,5.14512,1.50066,5.3595,0.75,-0.67,1.005683847,4.42512,1.50066,4.672651009,5.14512,1.50066,5.3595,-0.72,0,0.72
12/03/2021 05:00,7.09752,1.18136,7.195165154,6.34752,1.85136,6.612,0.75,-0.67,1.005683847,5.62752,1.85136,5.924231191,6.34752,1.85136,6.612,-0.72,0,0.72
12/03/2021 05:30,6.94056,1.13558,7.032845445,6.19056,1.80558,6.4485,0.75,-0.67,1.005683847,5.47056,1.80558,5.760828573,6.19056,1.80558,6.4485,-0.72,0,0.72
12/03/2021 06:00,6.02728,1.07004,6.121526754,5.17728,1.51004,5.393,0.85,-0.44,0.95713113,4.45728,-0.06996,4.457829001,5.17728,1.51004,5.393,-0.72,-1.58,1.736317943
12/03/2021 06:30,6.41216,1.36188,6.555189776,5.25216,1.53188,5.471,1.16,-0.17,1.17239072,4.23216,0.05188,4.232477974,5.25216,1.53188,5.471,-1.02,-1.48,1.797442628
12/03/2021 07:00,7.19024,2.63882,7.659172426,5.79024,1.68882,6.0315,1.4,0.95,1.691892432,4.54024,0.32882,4.552131572,5.79024,1.68882,6.0315,-1.25,-1.36,1.847187051
12/03/2021 07:30,8.02208,1.84394,8.231274643,6.32208,1.84394,6.5855,1.7,0,1.7,4.72208,1.84394,5.069334695,6.32208,1.84394,6.5855,-1.6,0,1.6
12/03/2021 08:00,8.49912,1.96266,8.722790554,6.72912,1.96266,7.0095,1.77,0,1.77,5.06912,1.96266,5.435808298,6.72912,1.96266,7.0095,-1.66,0,1.66
12/03/2021 08:30,8.80696,3.36328,9.427311218,6.93696,2.02328,7.226,1.87,1.34,2.300543414,5.21696,1.34328,5.387121012,6.93696,2.02328,7.226,-1.72,-0.68,1.849540483
12/03/2021 09:00,8.98016,2.08838,9.219794176,7.16016,2.08838,7.4585,1.82,0,1.82,5.44016,2.76838,6.104037078,7.16016,2.08838,7.4585,-1.72,0.68,1.849540483
12/03/2021 09:30,9.21064,2.17602,9.464193164,7.46064,2.17602,7.7715,1.75,0,1.75,5.82064,2.17602,6.214089881,7.46064,2.17602,7.7715,-1.64,0,1.64
12/03/2021 10:00,9.81,4.0375,10.60836963,8.7,2.5375,9.0625,1.11,1.5,1.866038585,7.72,1.4475,7.854530938,8.7,2.5375,9.0625,-0.98,-1.09,1.465776245
12/03/2021 10:30,9.84992,2.58706,10.18399742,8.86992,2.58706,9.2395,0.98,0,0.98,7.98992,2.58706,8.39831537,8.86992,2.58706,9.2395,-0.88,0,0.88
12/03/2021 11:00,9.76064,2.56102,10.0910315,8.78064,2.56102,9.1465,0.98,0,0.98,7.90064,2.56102,8.305355853,8.78064,2.56102,9.1465,-0.88,0,0.88
12/03/2021 11:30,9.99824,2.63032,10.33844217,9.01824,2.63032,9.394,0.98,0,0.98,8.13824,2.63032,8.552750061,9.01824,2.63032,9.394,-0.88,0,0.88
12/03/2021 12:00,9.94936,2.63648,10.29275431,9.03936,2.63648,9.416,0.91,0,0.91,8.15936,2.63648,8.574740952,9.03936,2.63648,9.416,-0.88,0,0.88
12/03/2021 12:30,9.70208,2.52644,10.02562993,8.66208,2.52644,9.023,1.04,0,1.04,7.68208,2.52644,8.086856756,8.66208,2.52644,9.023,-0.98,0,0.98
12/03/2021 13:00,9.45776,2.42018,9.762504569,8.29776,2.42018,8.6435,1.16,0,1.16,7.23776,2.42018,7.631673542,8.29776,2.42018,8.6435,-1.06,0,1.06
12/03/2021 13:30,9.27584,3.72712,9.996630992,8.11584,2.36712,8.454,1.16,1.36,1.787512238,7.05584,1.36712,7.187064435,8.11584,2.36712,8.454,-1.06,-1,1.457257699
12/03/2021 14:00,9.23624,2.41682,9.547206306,8.28624,2.41682,8.6315,0.95,0,0.95,7.37624,2.41682,7.76208319,8.28624,2.41682,8.6315,-0.91,0,0.91
12/03/2021 14:30,9.69208,2.61394,10.0383812,8.96208,2.61394,9.3355,0.73,0,0.73,8.19208,2.61394,8.599003259,8.96208,2.61394,9.3355,-0.77,0,0.77
12/03/2021 15:00,9.04296,2.38378,9.351873216,8.17296,2.38378,8.5135,0.87,0,0.87,7.40296,2.38378,7.777288978,8.17296,2.38378,8.5135,-0.77,0,0.77
12/03/2021 15:30,9.04664,2.41402,9.363182571,8.27664,2.41402,8.6215,0.77,0,0.77,7.50664,2.41402,7.88524804,8.27664,2.41402,8.6215,-0.77,0,0.77
12/03/2021 16:00,8.32464,2.13052,8.592947492,7.30464,2.13052,7.609,1.02,0,1.02,6.37464,2.13052,6.721246209,7.30464,2.13052,7.609,-0.93,0,0.93
12/03/2021 16:30,8.1008,1.9369,8.329138146,6.6408,1.9369,6.9175,1.46,0,1.46,5.3008,1.9369,5.643585939,6.6408,1.9369,6.9175,-1.34,0,1.34
12/03/2021 17:00,8.64656,3.43608,9.304281036,7.18656,2.09608,7.486,1.46,1.34,1.981716428,5.84656,1.09608,5.948416193,7.18656,2.09608,7.486,-1.34,-1,1.672004785
12/03/2021 17:30,8.39952,1.88986,8.609500976,6.47952,1.88986,6.7495,1.92,0,1.92,4.68952,1.88986,5.056003229,6.47952,1.88986,6.7495,-1.79,0,1.79
12/03/2021 18:00,8.2968,1.7724,8.484002122,6.0768,1.7724,6.33,2.22,0,2.22,3.9768,1.7724,4.353887918,6.0768,1.7724,6.33,-2.1,0,2.1
12/03/2021 18:30,8.58584,1.78962,8.770369904,6.13584,1.78962,6.3915,2.45,0,2.45,3.79584,1.78962,4.196563004,6.13584,1.78962,6.3915,-2.34,0,2.34
12/03/2021 19:00,8.68992,1.83456,8.88145934,6.28992,1.83456,6.552,2.4,0,2.4,4.02992,1.83456,4.427851127,6.28992,1.83456,6.552,-2.26,0,2.26
12/03/2021 19:30,7.60944,1.44942,7.746250412,4.96944,1.44942,5.1765,2.64,0,2.64,2.46944,1.44942,2.863381262,4.96944,1.44942,5.1765,-2.5,0,2.5
12/03/2021 20:00,7.25824,1.42282,7.396381862,4.87824,1.42282,5.0815,2.38,0,2.38,2.62824,1.42282,2.988655592,4.87824,1.42282,5.0815,-2.25,0,2.25
12/03/2021 20:30,7.07416,1.44788,7.220809941,4.96416,1.44788,5.171,2.11,0,2.11,2.97416,1.44788,3.307867017,4.96416,1.44788,5.171,-1.99,0,1.99
12/03/2021 21:00,6.76352,2.36436,7.164872713,4.88352,1.42436,5.087,1.88,0.94,2.101903899,3.12352,-0.09564,3.124983872,4.88352,1.42436,5.087,-1.76,-1.52,2.325510697
12/03/2021 21:30,7.01104,2.58822,7.473524246,5.65104,1.64822,5.8865,1.36,0.94,1.653239245,4.52104,0.12822,4.522857841,5.65104,1.64822,5.8865,-1.13,-1.52,1.894016895
12/03/2021 22:00,6.9992,1.7556,7.216019124,6.0192,1.7556,6.27,0.98,0,0.98,5.1392,1.7556,5.430792576,6.0192,1.7556,6.27,-0.88,0,0.88
12/03/2021 22:30,6.9988,1.8109,7.229284906,6.2088,1.8109,6.4675,0.79,0,0.79,5.4588,1.8109,5.751335171,6.2088,1.8109,6.4675,-0.75,0,0.75
12/03/2021 23:00,7.10472,0.93096,7.165454124,6.41472,1.87096,6.682,0.69,-0.94,1.166061748,5.73472,3.21096,6.572463587,6.41472,1.87096,6.682,-0.68,1.34,1.502664301
12/03/2021 23:30,6.77712,1.97666,7.0595,6.77712,1.97666,7.0595,0,0,0,6.77712,1.97666,7.0595,6.77712,1.97666,7.0595,0,0,0
13/03/2021 00:00,6.80688,1.98534,7.0905,6.80688,1.98534,7.0905,0,0,0,6.80688,1.98534,7.0905,6.80688,1.98534,7.0905,0,0,0
13/03/2021 00:30,6.7272,1.2921,6.850163666,6.7272,1.9621,7.0075,0,-0.67,0.67,6.7272,1.9621,7.0075,6.7272,1.9621,7.0075,0,0,0
13/03/2021 01:00,7.07568,2.06374,7.3705,7.07568,2.06374,7.3705,0,0,0,7.07568,2.06374,7.3705,7.07568,2.06374,7.3705,0,0,0
13/03/2021 01:30,6.80448,1.31464,6.930312143,6.80448,1.98464,7.088,0,-0.67,0.67,6.80448,1.98464,7.088,6.80448,1.98464,7.088,0,0,0
13/03/2021 02:00,6.9024,1.3432,7.03187827,6.9024,2.0132,7.19,0,-0.67,0.67,6.9024,2.0132,7.19,6.9024,2.0132,7.19,0,0,0
13/03/2021 02:30,6.61104,1.92822,6.8865,6.61104,1.92822,6.8865,0,0,0,6.61104,1.92822,6.8865,6.61104,1.92822,6.8865,0,0,0
13/03/2021 03:00,6.5472,1.9096,6.82,6.5472,1.9096,6.82,0,0,0,6.5472,1.9096,6.82,6.5472,1.9096,6.82,0,0,0
13/03/2021 03:30,6.58224,1.91982,6.8565,6.58224,1.91982,6.8565,0,0,0,6.58224,1.91982,6.8565,6.58224,1.91982,6.8565,0,0,0
13/03/2021 04:00,6.9168,1.8774,7.167060276,6.9168,2.0174,7.205,0,-0.14,0.14,7.5868,0.5174,7.6044222,6.9168,2.0174,7.205,0.67,-1.5,1.642832919
13/03/2021 04:30,6.40512,1.86816,6.672,6.40512,1.86816,6.672,0,0,0,6.40512,1.86816,6.672,6.40512,1.86816,6.672,0,0,0
13/03/2021 05:00,6.83088,1.99234,7.1155,6.83088,1.99234,7.1155,0,0,0,6.83088,1.99234,7.1155,6.83088,1.99234,7.1155,0,0,0
13/03/2021 05:30,6.92304,2.01922,7.2115,6.92304,2.01922,7.2115,0,0,0,6.92304,2.01922,7.2115,6.92304,2.01922,7.2115,0,0,0
13/03/2021 06:00,7.04784,1.38562,7.182756536,7.04784,2.05562,7.3415,0,-0.67,0.67,7.04784,2.05562,7.3415,7.04784,2.05562,7.3415,0,0,0
13/03/2021 06:30,6.90384,1.34362,7.033371983,6.90384,2.01362,7.1915,0,-0.67,0.67,6.90384,2.01362,7.1915,6.90384,2.01362,7.1915,0,0,0
13/03/2021 07:00,7.1712,0.2716,7.176341408,7.1712,2.0916,7.47,0,-1.82,1.82,7.1712,3.4216,7.945656423,7.1712,2.0916,7.47,0,1.33,1.33
13/03/2021 07:30,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0,0,0,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0,0,0
13/03/2021 08:00,7.38528,2.15404,7.693,7.38528,2.15404,7.693,0,0,0,7.38528,2.15404,7.693,7.38528,2.15404,7.693,0,0,0
13/03/2021 08:30,8.14232,3.33776,8.799887317,7.43232,2.16776,7.742,0.71,1.17,1.368575902,6.75232,0.82776,6.802867925,7.43232,2.16776,7.742,-0.68,-1.34,1.502664301
13/03/2021 09:00,8.2676,2.1868,8.551918147,7.4976,2.1868,7.81,0.77,0,0.77,6.8176,2.1868,7.159732118,7.4976,2.1868,7.81,-0.68,0,0.68
13/03/2021 09:30,8.50456,2.21508,8.788294499,7.59456,2.21508,7.911,0.91,0,0.91,6.77456,2.21508,7.127499042,7.59456,2.21508,7.911,-0.82,0,0.82
13/03/2021 10:00,8.76728,2.26254,9.054517428,7.75728,2.26254,8.0805,1.01,0,1.01,6.80728,2.26254,7.173433505,7.75728,2.26254,8.0805,-0.95,0,0.95
13/03/2021 10:30,8.99632,3.87726,9.79627065,8.11632,2.36726,8.4545,0.88,1.51,1.747712791,7.31632,1.36726,7.442979125,8.11632,2.36726,8.4545,-0.8,-1,1.280624847
13/03/2021 11:00,9.39328,2.48304,9.715924907,8.51328,2.48304,8.868,0.88,0,0.88,7.71328,2.48304,8.103096692,8.51328,2.48304,8.868,-0.8,0,0.8
13/03/2021 11:30,9.45328,2.48304,9.773944465,8.51328,2.48304,8.868,0.94,0,0.94,7.62328,2.48304,8.017473767,8.51328,2.48304,8.868,-0.89,0,0.89
13/03/2021 12:00,9.35872,2.45546,9.675480549,8.41872,2.45546,8.7695,0.94,0,0.94,7.52872,2.45546,7.91902195,8.41872,2.45546,8.7695,-0.89,0,0.89
13/03/2021 12:30,8.84632,2.33226,9.148596299,7.99632,2.33226,8.3295,0.85,0,0.85,7.21632,2.33226,7.5838454,7.99632,2.33226,8.3295,-0.78,0,0.78
13/03/2021 13:00,8.7484,3.4837,9.416510407,7.8984,2.3037,8.2275,0.85,1.18,1.454269576,7.1884,1.0537,7.265217013,7.8984,2.3037,8.2275,-0.71,-1.25,1.43756739
13/03/2021 13:30,8.14336,2.08348,8.405664816,7.14336,2.08348,7.441,1,0,1,6.20336,2.08348,6.543895186,7.14336,2.08348,7.441,-0.94,0,0.94
13/03/2021 14:00,6.5968,0.7199,6.635964606,4.9368,1.4399,5.1425,1.66,-0.72,1.809419797,3.3968,1.4399,3.689385077,4.9368,1.4399,5.1425,-1.54,0,1.54
13/03/2021 14:30,7.17928,1.72354,7.383268345,5.90928,1.72354,6.1555,1.27,0,1.27,4.73928,1.72354,5.042952017,5.90928,1.72354,6.1555,-1.17,0,1.17
13/03/2021 15:00,7.34776,1.77268,7.558569402,6.07776,1.77268,6.331,1.27,0,1.27,4.90776,1.77268,5.218093771,6.07776,1.77268,6.331,-1.17,0,1.17
13/03/2021 15:30,6.78104,0.83822,6.832650748,5.17104,1.50822,5.3865,1.61,-0.67,1.743846324,3.68104,1.50822,3.978037588,5.17104,1.50822,5.3865,-1.49,0,1.49
13/03/2021 16:00,6.88152,0.92586,6.943524627,5.47152,1.59586,5.6995,1.41,-0.67,1.561089363,4.18152,1.59586,4.475698677,5.47152,1.59586,5.6995,-1.29,0,1.29
13/03/2021 16:30,7.23328,1.04304,7.308096332,5.87328,1.71304,6.118,1.36,-0.67,1.516080473,4.64328,1.71304,4.94919743,5.87328,1.71304,6.118,-1.23,0,1.23
13/03/2021 17:00,7.56896,1.47678,7.711681701,5.98896,1.74678,6.2385,1.58,-0.27,1.602903615,4.57896,0.32678,4.590605608,5.98896,1.74678,6.2385,-1.41,-1.42,2.001124684
13/03/2021 17:30,7.2936,0.8273,7.340369626,5.1336,1.4973,5.3475,2.16,-0.67,2.261526033,3.1336,1.4973,3.472946336,5.1336,1.4973,5.3475,-2,0,2
13/03/2021 18:00,6.81408,0.51244,6.833321374,4.05408,1.18244,4.223,2.76,-0.67,2.840158446,1.41408,1.18244,1.843308601,4.05408,1.18244,4.223,-2.64,0,2.64
13/03/2021 18:30,6.65648,0.37314,6.666930287,3.57648,1.04314,3.7255,3.08,-0.67,3.152031091,0.58648,1.04314,1.196703744,3.57648,1.04314,3.7255,-2.99,0,2.99
13/03/2021 19:00,6.8528,0.4304,6.866302644,3.7728,1.1004,3.93,3.08,-0.67,3.152031091,0.7828,1.1004,1.35042808,3.7728,1.1004,3.93,-2.99,0,2.99
13/03/2021 19:30,6.86528,0.50404,6.883758116,4.02528,1.17404,4.193,2.84,-0.67,2.917961617,1.29528,1.17404,1.74817625,4.02528,1.17404,4.193,-2.73,0,2.73
13/03/2021 20:00,7.16688,1.46034,7.31414806,5.00688,1.46034,5.2155,2.16,0,2.16,2.96688,1.46034,3.306806594,5.00688,1.46034,5.2155,-2.04,0,2.04
13/03/2021 20:30,5.97376,0.34318,5.983609366,3.47376,1.01318,3.6185,2.5,-0.67,2.588223329,1.09376,1.01318,1.490920739,3.47376,1.01318,3.6185,-2.38,0,2.38
13/03/2021 21:00,5.71616,0.45638,5.734349819,3.41616,0.99638,3.5585,2.3,-0.54,2.362541005,1.23616,-0.84362,1.496591544,3.41616,0.99638,3.5585,-2.18,-1.84,2.852718002
13/03/2021 21:30,5.61568,0.35874,5.62712682,3.83568,1.11874,3.9955,1.78,-0.76,1.935458602,2.16568,1.11874,2.437570317,3.83568,1.11874,3.9955,-1.67,0,1.67
13/03/2021 22:00,6.24712,0.74416,6.291286228,5.15712,1.50416,5.372,1.09,-0.76,1.328796448,4.15712,1.50416,4.420875931,5.15712,1.50416,5.372,-1,0,1
13/03/2021 22:30,6.40112,0.96366,6.473250949,5.60112,1.63366,5.8345,0.8,-0.67,1.043503713,4.83112,1.63366,5.099859356,5.60112,1.63366,5.8345,-0.77,0,0.77
13/03/2021 23:00,6.206,1.083,6.299787695,5.496,1.603,5.725,0.71,-0.52,0.880056816,4.816,0.073,4.816553228,5.496,1.603,5.725,-0.68,-1.53,1.674305826
13/03/2021 23:30,5.58296,0.71128,5.628086851,4.87296,1.42128,5.076,0.71,-0.71,1.004091629,4.19296,1.42128,4.42729606,4.87296,1.42128,5.076,-0.68,0,0.68
14/03/2021 00:00,5.54696,0.70078,5.591051587,4.83696,1.41078,5.0385,0.71,-0.71,1.004091629,4.15696,1.41078,4.38983105,4.83696,1.41078,5.0385,-0.68,0,0.68
14/03/2021 00:30,4.67848,0.30414,4.688355389,3.88848,1.13414,4.0505,0.79,-0.83,1.145862121,3.14848,1.13414,3.346520559,3.88848,1.13414,4.0505,-0.74,0,0.74
14/03/2021 01:00,5.62384,0.70612,5.667996277,4.92384,1.43612,5.129,0.7,-0.73,1.011385189,4.18384,1.43612,4.423455414,4.92384,1.43612,5.129,-0.74,0,0.74
14/03/2021 01:30,4.66144,0.30042,4.671110687,3.84144,1.12042,4.0015,0.82,-0.82,1.159655121,3.10144,1.12042,3.297615965,3.84144,1.12042,4.0015,-0.74,0,0.74
14/03/2021 02:00,4.72,0.3175,4.730666576,3.9,1.1375,4.0625,0.82,-0.82,1.159655121,3.16,1.1375,3.358497618,3.9,1.1375,4.0625,-0.74,0,0.74
14/03/2021 02:30,5.0704,0.5847,5.104001396,4.3704,1.2747,4.5525,0.7,-0.69,0.982903861,3.6304,1.2747,3.847682972,4.3704,1.2747,4.5525,-0.74,0,0.74
14/03/2021 03:00,6.01504,0.86022,6.076239351,5.31504,1.55022,5.5365,0.7,-0.69,0.982903861,4.63504,1.55022,4.887410137,5.31504,1.55022,5.5365,-0.68,0,0.68
14/03/2021 03:30,5.5072,0.7121,5.553047654,4.8072,1.4021,5.0075,0.7,-0.69,0.982903861,4.8072,1.4021,5.0075,4.8072,1.4021,5.0075,0,0,0
14/03/2021 04:00,5.57344,0.73142,5.621228393,4.87344,1.42142,5.0765,0.7,-0.69,0.982903861,4.87344,1.42142,5.0765,4.87344,1.42142,5.0765,0,0,0
14/03/2021 04:30,4.94848,0.54914,4.978856199,4.24848,1.23914,4.4255,0.7,-0.69,0.982903861,3.56848,-0.51086,3.604861641,4.24848,1.23914,4.4255,-0.68,-1.75,1.877471704
14/03/2021 05:00,4.29472,0.20846,4.299776209,3.59472,1.04846,3.7445,0.7,-0.84,1.093434955,2.91472,0.37846,2.939187753,3.59472,1.04846,3.7445,-0.68,-0.67,0.954620343
14/03/2021 05:30,4.76944,0.34692,4.782040506,4.06944,1.18692,4.239,0.7,-0.84,1.093434955,4.06944,0.46692,4.096139182,4.06944,1.18692,4.239,0,-0.72,0.72
14/03/2021 06:00,5.43088,0.65984,5.470817709,4.73088,1.37984,4.928,0.7,-0.72,1.004191217,4.05088,1.37984,4.27943772,4.73088,1.37984,4.928,-0.68,0,0.68
14/03/2021 06:30,5.27296,0.57878,5.304629436,4.45296,1.29878,4.6385,0.82,-0.72,1.091237829,3.70296,1.29878,3.924123119,4.45296,1.29878,4.6385,-0.75,0,0.75
14/03/2021 07:00,5.0584,0.4062,5.074683143,4.2384,1.2362,4.415,0.82,-0.83,1.166747616,3.4884,1.2362,3.700962713,4.2384,1.2362,4.415,-0.75,0,0.75
14/03/2021 07:30,5.05888,0.56384,5.090204554,4.05888,1.18384,4.228,1,-0.62,1.176605286,3.13888,-0.55616,3.187770632,4.05888,1.18384,4.228,-0.92,-1.74,1.968247952
14/03/2021 08:00,4.40224,0.01482,4.402264945,2.86224,0.83482,2.9815,1.54,-0.82,1.744706279,1.45224,0.83482,1.675089684,2.86224,0.83482,2.9815,-1.41,0,1.41
14/03/2021 08:30,4.566,-0.0045,4.566002217,2.796,0.8155,2.9125,1.77,-0.82,1.950717817,1.126,0.8155,1.390293584,2.796,0.8155,2.9125,-1.67,0,1.67
14/03/2021 09:00,5.56608,0.34844,5.576975614,4.00608,1.16844,4.173,1.56,-0.82,1.762384748,2.59608,-0.50156,2.644086572,4.00608,1.16844,4.173,-1.41,-1.67,2.185634919
14/03/2021 09:30,6.3832,0.6801,6.419328489,5.1432,1.5001,5.3575,1.24,-0.82,1.486606875,4.0432,1.5001,4.312512754,5.1432,1.5001,5.3575,-1.1,0,1.1
14/03/2021 10:00,7.85064,1.40102,7.974672749,7.10064,2.07102,7.3965,0.75,-0.67,1.005683847,6.41064,2.07102,6.736870865,7.10064,2.07102,7.3965,-0.69,0,0.69
14/03/2021 10:30,7.31328,1.16554,7.405575457,6.29328,1.83554,6.5555,1.02,-0.67,1.220368797,5.35328,1.83554,5.659223785,6.29328,1.83554,6.5555,-0.94,0,0.94
14/03/2021 11:00,6.65296,0.89128,6.712395757,5.35296,1.56128,5.576,1.3,-0.67,1.462497863,4.16296,1.56128,4.446102923,5.35296,1.56128,5.576,-1.19,0,1.19
14/03/2021 11:30,6.12664,0.60652,6.156588682,4.37664,1.27652,4.559,1.75,-0.67,1.873872995,2.73664,1.27652,3.019718828,4.37664,1.27652,4.559,-1.64,0,1.64
14/03/2021 12:00,6.39184,0.67262,6.427132817,4.43184,1.29262,4.6165,1.96,-0.62,2.055723717,2.62184,-0.28738,2.637542843,4.43184,1.29262,4.6165,-1.81,-1.58,2.402602755
14/03/2021 12:30,6.54848,0.63914,6.579596511,4.48848,1.30914,4.6755,2.06,-0.67,2.166217902,2.56848,1.30914,2.882869586,4.48848,1.30914,4.6755,-1.92,0,1.92
14/03/2021 13:00,7.33272,1.73496,7.535175433,5.74272,1.67496,5.982,1.59,0.06,1.591131673,4.37272,0.24496,4.379575961,5.74272,1.67496,5.982,-1.37,-1.43,1.980353504
14/03/2021 13:30,6.4384,0.5412,6.461106097,4.5984,1.3412,4.79,1.84,-0.8,2.006389793,2.9184,1.3412,3.211833744,4.5984,1.3412,4.79,-1.68,0,1.68
14/03/2021 14:00,6.19624,0.44432,6.212150224,4.26624,1.24432,4.444,1.93,-0.8,2.08923431,2.49624,1.24432,2.789183823,4.26624,1.24432,4.444,-1.77,0,1.77
14/03/2021 14:30,6.08608,0.38594,6.098304637,4.06608,1.18594,4.2355,2.02,-0.8,2.172648154,2.20608,1.18594,2.504644216,4.06608,1.18594,4.2355,-1.86,0,1.86
14/03/2021 15:00,7.27432,1.13876,7.362914219,5.82432,1.69876,6.067,1.45,-0.56,1.554380906,4.55432,0.23876,4.560574196,5.82432,1.69876,6.067,-1.27,-1.46,1.935071058
14/03/2021 15:30,7.4492,1.7906,7.66138558,5.6592,1.6506,5.895,1.79,0.14,1.795466513,4.0592,0.3306,4.072640544,5.6592,1.6506,5.895,-1.6,-1.32,2.074222746
14/03/2021 16:00,7.53936,1.34898,7.659092391,5.61936,1.63898,5.8535,1.92,-0.29,1.941777536,3.88936,0.18898,3.893948465,5.61936,1.63898,5.8535,-1.73,-1.45,2.257299271
14/03/2021 16:30,6.65392,0.57156,6.678422883,3.91392,1.14156,4.077,2.74,-0.57,2.798660394,1.34392,-0.36844,1.393509598,3.91392,1.14156,4.077,-2.57,-1.51,2.980771712
14/03/2021 17:00,7.12,0.6075,7.145869874,4.38,1.2775,4.5625,2.74,-0.67,2.820726857,1.81,1.2775,2.215424621,4.38,1.2775,4.5625,-2.57,0,2.57
14/03/2021 17:30,7.67776,1.44018,7.811665447,4.93776,1.44018,5.1435,2.74,0,2.74,2.36776,1.44018,2.771354515,4.93776,1.44018,5.1435,-2.57,0,2.57
14/03/2021 18:00,8.18184,1.62512,8.341673741,5.57184,1.62512,5.804,2.61,0,2.61,3.09184,1.62512,3.492919925,5.57184,1.62512,5.804,-2.48,0,2.48
14/03/2021 18:30,8.07576,1.59418,8.231604306,5.46576,1.59418,5.6935,2.61,0,2.61,2.98576,1.59418,3.384696833,5.46576,1.59418,5.6935,-2.48,0,2.48
14/03/2021 19:00,7.6524,1.4707,7.792444049,5.0424,1.4707,5.2525,2.61,0,2.61,2.5624,1.4707,2.954463107,5.0424,1.4707,5.2525,-2.48,0,2.48
14/03/2021 19:30,7.06784,1.33812,7.193394706,4.58784,1.33812,4.779,2.48,0,2.48,2.20784,1.33812,2.581689873,4.58784,1.33812,4.779,-2.38,0,2.38
14/03/2021 20:00,7.05128,2.28704,7.412901025,4.96128,1.44704,5.168,2.09,0.84,2.252487514,2.99128,-0.22296,2.999577837,4.96128,1.44704,5.168,-1.97,-1.67,2.582595594
14/03/2021 20:30,6.74456,1.32508,6.873494497,4.71456,1.37508,4.911,2.03,-0.05,2.03061567,2.92456,-0.29492,2.939392624,4.71456,1.37508,4.911,-1.79,-1.67,2.448060457
14/03/2021 21:00,5.95768,0.40474,5.97141235,4.02768,1.17474,4.1955,1.93,-0.77,2.077931664,2.23768,1.17474,2.527296154,4.02768,1.17474,4.1955,-1.79,0,1.79
14/03/2021 21:30,6.05672,0.61696,6.088061826,4.44672,1.29696,4.632,1.61,-0.68,1.747712791,2.94672,1.29696,3.219513007,4.44672,1.29696,4.632,-1.5,0,1.5
14/03/2021 22:00,6.36768,0.87974,6.428163894,5.34768,1.55974,5.5705,1.02,-0.68,1.225887434,4.39768,1.55974,4.66608811,5.34768,1.55974,5.5705,-0.95,0,0.95
14/03/2021 22:30,6.2892,0.9356,6.358410493,5.5392,1.6156,5.77,0.75,-0.68,1.012373449,4.8292,1.6156,5.092282003,5.5392,1.6156,5.77,-0.71,0,0.71
14/03/2021 23:00,5.94696,0.77578,5.997346734,5.19696,1.51578,5.4135,0.75,-0.74,1.053612832,4.48696,2.78578,5.281418394,5.19696,1.51578,5.4135,-0.71,1.27,1.454991409
14/03/2021 23:30,6.11312,0.90466,6.179696259,5.43312,1.58466,5.6595,0.68,-0.68,0.961665222,5.43312,1.58466,5.6595,5.43312,1.58466,5.6595,0,0,0
15/03/2021 00:00,5.55168,0.93924,5.630570362,5.55168,1.61924,5.783,0,-0.68,0.68,5.55168,1.61924,5.783,5.55168,1.61924,5.783,0,0,0
15/03/2021 00:30,5.52656,0.73358,5.575034085,4.84656,1.41358,5.0485,0.68,-0.68,0.961665222,4.84656,1.41358,5.0485,4.84656,1.41358,5.0485,0,0,0
15/03/2021 01:00,5.42912,0.70516,5.474723244,4.74912,1.38516,4.947,0.68,-0.68,0.961665222,4.06912,1.38516,4.298418988,4.74912,1.38516,4.947,-0.68,0,0.68
15/03/2021 01:30,5.18384,0.56612,5.214660967,4.44384,1.29612,4.629,0.74,-0.73,1.039471019,3.76384,1.29612,3.980756034,4.44384,1.29612,4.629,-0.68,0,0.68
15/03/2021 02:00,5.63024,0.74632,5.679489062,4.89024,1.42632,5.094,0.74,-0.68,1.004987562,4.21024,1.42632,4.445279474,4.89024,1.42632,5.094,-0.68,0,0.68
15/03/2021 02:30,4.98992,0.55956,5.021195973,4.24992,1.23956,4.427,0.74,-0.68,1.004987562,3.50992,1.23956,3.722371207,4.24992,1.23956,4.427,-0.74,0,0.74
15/03/2021 03:00,4.23304,0.15172,4.23575809,3.26304,0.95172,3.399,0.97,-0.8,1.257338459,2.42304,-0.46828,2.467875402,3.26304,0.95172,3.399,-0.84,-1.42,1.649848478
15/03/2021 03:30,4.5128,0.2654,4.520597416,3.6528,1.0654,3.805,0.86,-0.8,1.174563749,2.8128,1.0654,3.007810001,3.6528,1.0654,3.805,-0.84,0,0.84
15/03/2021 04:00,4.09048,-0.09486,4.091579774,2.76048,0.80514,2.8755,1.33,-0.9,1.605895389,1.56048,0.13514,1.566320737,2.76048,0.80514,2.8755,-1.2,-0.67,1.374372584
15/03/2021 04:30,3.76888,-0.15366,3.772011115,2.55888,0.74634,2.6655,1.21,-0.9,1.508011936,1.45888,0.07634,1.460875987,2.55888,0.74634,2.6655,-1.1,-0.67,1.287982919
15/03/2021 05:00,3.62976,-0.33382,3.645077976,2.24976,0.65618,2.3435,1.38,-0.99,1.698381583,0.99976,-0.01382,0.999855515,2.24976,0.65618,2.3435,-1.25,-0.67,1.418238344
15/03/2021 05:30,3.9296,-0.2172,3.935598049,2.6496,0.7728,2.76,1.28,-0.99,1.618177988,1.4896,0.1028,1.493142994,2.6496,0.7728,2.76,-1.16,-0.67,1.339589489
15/03/2021 06:00,3.68536,-0.35552,3.702468474,1.93536,0.56448,2.016,1.75,-0.92,1.977093827,0.32536,-0.34552,0.474597935,1.93536,0.56448,2.016,-1.61,-0.91,1.849378274
15/03/2021 06:30,3.84304,-0.49328,3.87456857,1.46304,0.42672,1.524,2.38,-0.92,2.551626932,-0.81696,-0.48328,0.949201349,1.46304,0.42672,1.524,-2.28,-0.91,2.454893073
15/03/2021 07:00,4.54736,-0.24952,4.55420061,1.88736,0.55048,1.966,2.66,-0.8,2.777696888,-0.65264,0.55048,0.85379576,1.88736,0.55048,1.966,-2.54,0,2.54
15/03/2021 07:30,5.27848,0.11164,5.279660463,2.26848,0.66164,2.363,3.01,-0.55,3.059836597,-0.63152,-1.17836,1.336918023,2.26848,0.66164,2.363,-2.9,-1.84,3.434472303
15/03/2021 08:00,5.8036,0.1448,5.805406101,2.7936,0.8148,2.91,3.01,-0.67,3.083666649,-0.1064,0.8148,0.821717713,2.7936,0.8148,2.91,-2.9,0,2.9
15/03/2021 08:30,5.54472,-0.02404,5.544772114,2.21472,0.64596,2.307,3.33,-0.67,3.396733725,-0.98528,0.64596,1.178151518,2.21472,0.64596,2.307,-3.2,0,3.2
15/03/2021 09:00,5.98832,1.71576,6.229270326,2.48832,0.72576,2.592,3.5,0.99,3.637320442,-0.71168,-0.77424,1.051634918,2.48832,0.72576,2.592,-3.2,-1.5,3.534119409
15/03/2021 09:30,6.3236,1.8573,6.590711665,2.9736,0.8673,3.0975,3.35,0.99,3.493222008,-0.2264,-0.6327,0.671986793,2.9736,0.8673,3.0975,-3.2,-1.5,3.534119409
15/03/2021 10:00,6.86288,1.13834,6.95664717,3.90288,1.13834,4.0655,2.96,0,2.96,1.05288,1.13834,1.550604479,3.90288,1.13834,4.0655,-2.85,0,2.85
15/03/2021 10:30,6.92304,0.50922,6.941742422,3.56304,1.03922,3.7115,3.36,-0.53,3.401543767,0.34304,-0.49078,0.598783308,3.56304,1.03922,3.7115,-3.22,-1.53,3.565010519
15/03/2021 11:00,7.14776,0.35018,7.156332793,3.49776,1.02018,3.6435,3.65,-0.67,3.710983697,-0.04224,1.02018,1.021054088,3.49776,1.02018,3.6435,-3.54,0,3.54
15/03/2021 11:30,6.8972,0.5146,6.916370508,3.0672,0.8946,3.195,3.83,-0.38,3.848805009,-0.6328,-0.6254,0.889697139,3.0672,0.8946,3.195,-3.7,-1.52,4.00005
15/03/2021 12:00,7.2224,1.0157,7.293470247,3.4824,1.0157,3.6275,3.74,0,3.74,-0.1476,1.0157,1.026368477,3.4824,1.0157,3.6275,-3.63,0,3.63
15/03/2021 12:30,7.44224,1.07982,7.520169376,3.70224,1.07982,3.8565,3.74,0,3.74,0.07224,1.07982,1.082233732,3.70224,1.07982,3.8565,-3.63,0,3.63
15/03/2021 13:00,6.58928,0.29604,6.595926819,2.72928,0.79604,2.843,3.86,-0.5,3.892248707,-1.00072,-0.87396,1.328625831,2.72928,0.79604,2.843,-3.73,-1.67,4.086783576
15/03/2021 13:30,6.43296,0.01128,6.43296989,2.71296,0.79128,2.826,3.72,-0.78,3.800894632,-0.90704,0.79128,1.203680024,2.71296,0.79128,2.826,-3.62,0,3.62
15/03/2021 14:00,6.95128,0.33454,6.959325445,3.82128,1.11454,3.9805,3.13,-0.78,3.225724725,0.81128,1.11454,1.378540768,3.82128,1.11454,3.9805,-3.01,0,3.01
15/03/2021 14:30,6.73952,0.39736,6.751223948,3.65952,1.06736,3.812,3.08,-0.67,3.152031091,0.64952,1.06736,1.24945332,3.65952,1.06736,3.812,-3.01,0,3.01
15/03/2021 15:00,6.82208,0.43894,6.836186353,3.80208,1.10894,3.9605,3.02,-0.67,3.093428519,0.88208,1.10894,1.4169732,3.80208,1.10894,3.9605,-2.92,0,2.92
15/03/2021 15:30,6.25288,0.15334,6.254759903,2.82288,0.82334,2.9405,3.43,-0.67,3.494824745,-0.45712,0.82334,0.941725783,2.82288,0.82334,2.9405,-3.28,0,3.28
15/03/2021 16:00,5.70088,-0.32516,5.710145515,1.73088,0.50484,1.803,3.97,-0.83,4.055835302,-2.08912,0.50484,2.149252382,1.73088,0.50484,1.803,-3.82,0,3.82
15/03/2021 16:30,5.59512,-0.46684,5.614562084,1.24512,0.36316,1.297,4.35,-0.83,4.428476036,-2.94488,0.36316,2.967187793,1.24512,0.36316,1.297,-4.19,0,4.19
15/03/2021 17:00,5.53744,-0.55658,5.565341234,0.93744,0.27342,0.9765,4.6,-0.83,4.674280693,-3.52256,0.27342,3.533155452,0.93744,0.27342,0.9765,-4.46,0,4.46
15/03/2021 17:30,5.55432,-0.60124,5.586766525,0.78432,0.22876,0.817,4.77,-0.83,4.841673264,-3.82568,0.22876,3.832513353,0.78432,0.22876,0.817,-4.61,0,4.61
15/03/2021 18:00,5.9244,-0.5808,5.952801357,0.8544,0.2492,0.89,5.07,-0.83,5.137489659,-4.0556,0.2492,4.063248946,0.8544,0.2492,0.89,-4.91,0,4.91
15/03/2021 18:30,6.56192,-0.32194,6.569812741,1.74192,0.50806,1.8145,4.82,-0.83,4.890940605,-2.92808,0.50806,2.971830656,1.74192,0.50806,1.8145,-4.67,0,4.67
15/03/2021 19:00,6.30624,-0.42568,6.320590669,1.38624,0.40432,1.444,4.92,-0.83,4.989519015,-3.43376,0.40432,3.45748209,1.38624,0.40432,1.444,-4.82,0,4.82
15/03/2021 19:30,6.44872,-0.14454,6.450339638,1.93872,0.56546,2.0195,4.51,-0.71,4.565544874,-2.50128,0.56546,2.564399862,1.93872,0.56546,2.0195,-4.44,0,4.44
