Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/03/2021 20:00,6.164,-0.108,6.164946066,2.064,0.602,2.15,4.1,-0.71,4.161021509,-1.916,0.602,2.008347579,2.064,0.602,2.15,-3.98,0,3.98
15/03/2021 20:30,5.63328,-0.20446,5.636989219,1.73328,0.50554,1.8055,3.9,-0.71,3.964101411,-2.06672,0.50554,2.127651816,1.73328,0.50554,1.8055,-3.8,0,3.8
15/03/2021 21:00,5.2244,-0.2333,5.22960651,1.6344,0.4767,1.7025,3.59,-0.71,3.65953549,-1.8256,0.4767,1.886811663,1.6344,0.4767,1.7025,-3.46,0,3.46
15/03/2021 21:30,4.85264,-0.34798,4.865100724,1.65264,0.48202,1.7215,3.2,-0.83,3.305888685,-1.39736,-0.89798,1.661018678,1.65264,0.48202,1.7215,-3.05,-1.38,3.347670832
15/03/2021 22:00,4.65872,-0.43454,4.678941873,1.69872,0.49546,1.7695,2.96,-0.93,3.102660149,-1.13128,-0.17454,1.1446653,1.69872,0.49546,1.7695,-2.83,-0.67,2.908229702
15/03/2021 22:30,4.11336,-0.66152,4.166214013,1.26336,0.36848,1.316,2.85,-1.03,3.030412513,-1.46664,-0.30152,1.497313327,1.26336,0.36848,1.316,-2.73,-0.67,2.811014052
15/03/2021 23:00,3.78664,-0.74348,3.858938325,1.25664,0.36652,1.309,2.53,-1.11,2.762788446,-1.15336,-0.42348,1.228647468,1.25664,0.36652,1.309,-2.41,-0.79,2.536178227
15/03/2021 23:30,3.57584,-0.62038,3.629256542,1.33584,0.38962,1.3915,2.24,-1.01,2.457173173,-0.78416,-0.29038,0.836198212,1.33584,0.38962,1.3915,-2.12,-0.68,2.226387208
16/03/2021 00:00,3.33824,-0.63718,3.398506238,1.27824,0.37282,1.3315,2.06,-1.01,2.294275485,-0.65176,-0.30718,0.720521096,1.27824,0.37282,1.3315,-1.93,-0.68,2.046289325
16/03/2021 00:30,3.48232,-0.67974,3.54804158,1.13232,0.33026,1.1795,2.35,-1.01,2.55785066,-1.07768,-0.34974,1.13301026,1.13232,0.33026,1.1795,-2.21,-0.68,2.312249986
16/03/2021 01:00,4.38448,-0.80536,4.457832388,1.04448,0.30464,1.088,3.34,-1.11,3.519616456,-2.16552,-0.49536,2.221454118,1.04448,0.30464,1.088,-3.21,-0.8,3.308186815
16/03/2021 01:30,4.62352,-0.84064,4.699320462,0.92352,0.26936,0.962,3.7,-1.11,3.862913408,-2.68648,-0.53064,2.738385218,0.92352,0.26936,0.962,-3.61,-0.8,3.69758029
16/03/2021 02:00,4.57072,-0.91604,4.661610301,0.87072,0.25396,0.907,3.7,-1.17,3.880579854,-2.73928,-0.43604,2.773767438,0.87072,0.25396,0.907,-3.61,-0.69,3.675350323
16/03/2021 02:30,3.85344,-0.82358,3.940467466,0.91344,0.26642,0.9515,2.94,-1.09,3.135554177,-1.92656,-0.42358,1.972575334,0.91344,0.26642,0.9515,-2.84,-0.69,2.922618689
16/03/2021 03:00,3.73368,-0.60226,3.781941757,1.36368,0.39774,1.4205,2.37,-1,2.572333571,-0.89632,-0.29226,0.94276479,1.36368,0.39774,1.4205,-2.26,-0.69,2.3629854
16/03/2021 03:30,4.07992,-0.36544,4.096253605,1.96992,0.57456,2.052,2.11,-0.94,2.309913418,-0.03008,-0.11544,0.119294593,1.96992,0.57456,2.052,-2,-0.69,2.11567956
16/03/2021 04:00,4.43072,-0.17854,4.434315759,2.61072,0.76146,2.7195,1.82,-0.94,2.048414021,0.94072,0.07146,0.943430257,2.61072,0.76146,2.7195,-1.67,-0.69,1.8069311
16/03/2021 04:30,5.128,0.259,5.134536493,3.768,1.099,3.925,1.36,-0.84,1.598499296,2.518,0.409,2.551000784,3.768,1.099,3.925,-1.25,-0.69,1.427795504
16/03/2021 05:00,4.85664,0.10402,4.857753828,3.23664,0.94402,3.3715,1.62,-0.84,1.824828759,1.71664,0.25402,1.735332547,3.23664,0.94402,3.3715,-1.52,-0.69,1.669281282
16/03/2021 05:30,5.01072,0.06896,5.011194508,3.39072,0.98896,3.532,1.62,-0.92,1.86300832,1.87072,0.15896,1.877461478,3.39072,0.98896,3.532,-1.52,-0.83,1.731848723
16/03/2021 06:00,5.69328,0.37554,5.705652237,4.13328,1.20554,4.3055,1.56,-0.83,1.767059705,2.70328,1.20554,2.959907,4.13328,1.20554,4.3055,-1.43,0,1.43
16/03/2021 06:30,5.57224,0.09232,5.573004719,3.16224,0.92232,3.294,2.41,-0.83,2.54892134,0.89224,-0.67768,1.120420635,3.16224,0.92232,3.294,-2.27,-1.6,2.777210831
16/03/2021 07:00,5.96824,0.20532,5.971770675,3.13824,0.91532,3.269,2.83,-0.71,2.917704577,0.43824,0.91532,1.014822645,3.13824,0.91532,3.269,-2.7,0,2.7
16/03/2021 07:30,6.08264,0.32952,6.091559144,2.43264,0.70952,2.534,3.65,-0.38,3.66972751,-0.94736,-0.89048,1.300171373,2.43264,0.70952,2.534,-3.38,-1.6,3.739572168
16/03/2021 08:00,6.38168,1.43674,6.541411274,2.73168,0.79674,2.8455,3.65,0.64,3.705684822,-0.83832,-0.87326,1.210521974,2.73168,0.79674,2.8455,-3.57,-1.67,3.941294204
16/03/2021 08:30,6.5468,0.1749,6.54913584,2.8968,0.8449,3.0175,3.65,-0.67,3.710983697,-0.6732,0.8449,1.080302851,2.8968,0.8449,3.0175,-3.57,0,3.57
16/03/2021 09:00,6.88488,0.22684,6.888615899,3.07488,0.89684,3.203,3.81,-0.67,3.868462227,-0.62512,0.89684,1.093204921,3.07488,0.89684,3.203,-3.7,0,3.7
16/03/2021 09:30,6.61216,0.76188,6.655908728,2.61216,0.76188,2.721,4,0,4,-1.26784,0.76188,1.479148201,2.61216,0.76188,2.721,-3.88,0,3.88
16/03/2021 10:00,6.63184,0.09762,6.632558439,2.63184,0.76762,2.7415,4,-0.67,4.05572435,-1.24816,0.76762,1.465313567,2.63184,0.76762,2.7415,-3.88,0,3.88
16/03/2021 10:30,6.98816,0.24238,6.992362137,3.12816,0.91238,3.2585,3.86,-0.67,3.917716171,-0.63184,0.91238,1.109801356,3.12816,0.91238,3.2585,-3.76,0,3.76
16/03/2021 11:00,7.3584,0.4262,7.37073246,3.7584,1.0962,3.915,3.6,-0.67,3.661816489,0.2584,1.0962,1.126243757,3.7584,1.0962,3.915,-3.5,0,3.5
16/03/2021 11:30,6.96672,0.25946,6.971549831,3.18672,0.92946,3.3195,3.78,-0.67,3.838919119,-0.48328,0.92946,1.047595079,3.18672,0.92946,3.3195,-3.67,0,3.67
16/03/2021 12:00,7.94416,0.69038,7.974101996,4.66416,1.36038,4.8585,3.28,-0.67,3.347730575,1.49416,1.36038,2.020680046,4.66416,1.36038,4.8585,-3.17,0,3.17
16/03/2021 12:30,8.89152,2.86336,9.34119684,5.77152,1.68336,6.012,3.12,1.18,3.335685837,2.79152,0.37336,2.816377389,5.77152,1.68336,6.012,-2.98,-1.31,3.255226567
16/03/2021 13:00,8.67936,1.62148,8.829523622,5.55936,1.62148,5.791,3.12,0,3.12,2.57936,1.62148,3.04668597,5.55936,1.62148,5.791,-2.98,0,2.98
16/03/2021 13:30,9.14192,1.68056,9.295105336,5.76192,1.68056,6.002,3.38,0,3.38,2.50192,1.68056,3.013948507,5.76192,1.68056,6.002,-3.26,0,3.26
16/03/2021 14:00,8.80768,1.66474,8.963625731,5.70768,1.66474,5.9455,3.1,0,3.1,2.72768,1.66474,3.19555902,5.70768,1.66474,5.9455,-2.98,0,2.98
16/03/2021 14:30,8.94432,1.85626,9.134908946,6.36432,1.85626,6.6295,2.58,0,2.58,3.91432,1.85626,4.332159075,6.36432,1.85626,6.6295,-2.45,0,2.45
16/03/2021 15:00,8.9476,1.9418,9.155879696,6.6576,1.9418,6.935,2.29,0,2.29,4.4776,1.9418,4.880521386,6.6576,1.9418,6.935,-2.18,0,2.18
16/03/2021 15:30,8.38968,1.72074,8.564325814,5.89968,1.72074,6.1455,2.49,0,2.49,3.51968,1.72074,3.91779191,5.89968,1.72074,6.1455,-2.38,0,2.38
16/03/2021 16:00,7.80136,0.79748,7.84201455,5.03136,1.46748,5.241,2.77,-0.67,2.84987719,2.38136,1.46748,2.797208072,5.03136,1.46748,5.241,-2.65,0,2.65
16/03/2021 16:30,7.22896,0.65178,7.258283533,3.94896,1.15178,4.1135,3.28,-0.5,3.317890896,0.80896,-0.46822,0.934690457,3.94896,1.15178,4.1135,-3.14,-1.62,3.53327044
16/03/2021 17:00,7.28384,0.34612,7.292058982,3.48384,1.01612,3.629,3.8,-0.67,3.858613741,-0.21616,1.01612,1.038857546,3.48384,1.01612,3.629,-3.7,0,3.7
16/03/2021 17:30,7.08544,0.33992,7.093589049,2.84544,0.82992,2.964,4.24,-0.49,4.268219769,-1.25456,-0.84008,1.509852708,2.84544,0.82992,2.964,-4.1,-1.67,4.42706449
16/03/2021 18:00,6.61008,-0.13456,6.611449463,1.87008,0.54544,1.948,4.74,-0.68,4.788527958,-2.76992,0.54544,2.823112042,1.87008,0.54544,1.948,-4.64,0,4.64
16/03/2021 18:30,6.04152,-0.51914,6.063783493,0.79152,0.23086,0.8245,5.25,-0.75,5.303300859,-4.35848,0.23086,4.364589815,0.79152,0.23086,0.8245,-5.15,0,5.15
16/03/2021 19:00,5.78448,-0.70036,5.826724037,0.44448,0.12964,0.463,5.34,-0.83,5.4041188,-4.80552,0.12964,4.807268351,0.44448,0.12964,0.463,-5.25,0,5.25
16/03/2021 19:30,5.54008,-0.70456,5.584701532,0.43008,0.12544,0.448,5.11,-0.83,5.176968225,-4.54992,0.12544,4.551648844,0.43008,0.12544,0.448,-4.98,0,4.98
16/03/2021 20:00,5.1324,-0.7068,5.180839314,0.4224,0.1232,0.44,4.71,-0.83,4.78257253,-4.1676,-1.0068,4.287485977,0.4224,0.1232,0.44,-4.59,-1.13,4.72704982
16/03/2021 20:30,4.87952,-0.87764,4.957818815,0.41952,0.12236,0.437,4.46,-1,4.570732983,-3.93048,-0.55764,3.969840727,0.41952,0.12236,0.437,-4.35,-0.68,4.402828636
16/03/2021 21:00,4.57528,-1.02596,4.688899764,0.42528,0.12404,0.443,4.15,-1.15,4.3063906,-3.60472,-0.69596,3.671289501,0.42528,0.12404,0.443,-4.03,-0.82,4.112578267
16/03/2021 21:30,4.39912,-0.82234,4.475321201,0.60912,0.17766,0.6345,3.79,-1,3.919706622,-3.07088,-0.50234,3.111695591,0.60912,0.17766,0.6345,-3.68,-0.68,3.742298759
16/03/2021 22:00,4.11272,-0.83004,4.195644432,0.58272,0.16996,0.607,3.53,-1,3.66890992,-2.81728,-0.51004,2.863076562,0.58272,0.16996,0.607,-3.4,-0.68,3.467333269
16/03/2021 22:30,3.81904,-0.89778,3.923146116,0.65904,0.19222,0.6865,3.16,-1.09,3.342708483,-2.35096,-0.72778,2.461031623,0.65904,0.19222,0.6865,-3.01,-0.92,3.147459293
16/03/2021 23:00,3.75752,-0.89614,3.8629035,1.00752,0.29386,1.0495,2.75,-1.19,2.996431211,-1.60248,-0.54614,1.692988792,1.00752,0.29386,1.0495,-2.61,-0.84,2.741842446
16/03/2021 23:30,4.00832,-0.59424,4.052129119,1.76832,0.51576,1.842,2.24,-1.11,2.499939999,-0.35168,-0.16424,0.388141211,1.76832,0.51576,1.842,-2.12,-0.68,2.226387208
17/03/2021 00:00,3.95776,-0.40732,3.978664826,1.99776,0.58268,2.081,1.96,-0.99,2.19583697,0.17776,-0.09732,0.202656853,1.99776,0.58268,2.081,-1.82,-0.68,1.942884454
17/03/2021 00:30,4.28072,-0.44354,4.303637003,2.25072,0.65646,2.3445,2.03,-1.1,2.308874185,0.37072,-0.26354,0.454847942,2.25072,0.65646,2.3445,-1.88,-0.92,2.093036072
17/03/2021 01:00,4.84296,0.00378,4.842961475,2.89296,0.84378,3.0135,1.95,-0.84,2.123228674,1.07296,0.17378,1.08694188,2.89296,0.84378,3.0135,-1.82,-0.67,1.939407126
17/03/2021 01:30,5.30376,0.13818,5.305559711,3.35376,0.97818,3.4935,1.95,-0.84,2.123228674,1.53376,0.97818,1.819136017,3.35376,0.97818,3.4935,-1.82,0,1.82
17/03/2021 02:00,5.20256,0.14658,5.204624506,3.38256,0.98658,3.5235,1.82,-0.84,2.004494949,1.68256,0.98658,1.950473853,3.38256,0.98658,3.5235,-1.7,0,1.7
17/03/2021 02:30,4.72928,0.00854,4.729287711,2.90928,0.84854,3.0305,1.82,-0.84,2.004494949,1.20928,0.84854,1.477287464,2.90928,0.84854,3.0305,-1.7,0,1.7
17/03/2021 03:00,4.254,-0.403,4.273046337,2.184,0.637,2.275,2.07,-1.04,2.316570741,0.294,-0.353,0.459396343,2.184,0.637,2.275,-1.89,-0.99,2.133588526
17/03/2021 03:30,3.87352,-0.59314,3.918669704,1.70352,0.49686,1.7745,2.17,-1.09,2.428373942,-0.33648,-0.29314,0.446262087,1.70352,0.49686,1.7745,-2.04,-0.79,2.187624282
17/03/2021 04:00,3.64264,-0.66048,3.702034576,1.47264,0.42952,1.534,2.17,-1.09,2.428373942,-0.56736,-0.36048,0.672192829,1.47264,0.42952,1.534,-2.04,-0.79,2.187624282
17/03/2021 04:30,3.70264,-0.66048,3.761087183,1.47264,0.42952,1.534,2.23,-1.09,2.482136177,-0.63736,-0.36048,0.732238759,1.47264,0.42952,1.534,-2.11,-0.79,2.253042388
17/03/2021 05:00,3.93736,-0.59202,3.9816192,1.70736,0.49798,1.7785,2.23,-1.09,2.482136177,-0.40264,-0.29202,0.497387827,1.70736,0.49798,1.7785,-2.11,-0.79,2.253042388
17/03/2021 05:30,3.90048,-0.73236,3.968638986,1.50048,0.43764,1.563,2.4,-1.17,2.67,-0.83952,-0.35236,0.910467682,1.50048,0.43764,1.563,-2.34,-0.79,2.469757073
17/03/2021 06:00,4.01784,-0.75938,4.088972518,1.40784,0.41062,1.4665,2.61,-1.17,2.860244745,-1.05216,-0.53938,1.182358427,1.40784,0.41062,1.4665,-2.46,-0.95,2.63706276
17/03/2021 06:30,4.88984,-0.38838,4.905239469,1.95984,0.57162,2.0415,2.93,-0.96,3.08326126,-0.82016,-0.19838,0.843811027,1.95984,0.57162,2.0415,-2.78,-0.77,2.884666359
17/03/2021 07:00,5.5608,-0.0556,5.561077953,2.3808,0.6944,2.48,3.18,-0.75,3.267246547,-0.7092,0.6944,0.992550251,2.3808,0.6944,2.48,-3.09,0,3.09
17/03/2021 07:30,5.28424,-0.56168,5.314007603,1.19424,0.34832,1.244,4.09,-0.91,4.190011933,-2.74576,-0.32168,2.764539021,1.19424,0.34832,1.244,-3.94,-0.67,3.996561022
17/03/2021 08:00,5.748,-0.2185,5.752151445,1.308,0.3815,1.3625,4.44,-0.6,4.480357129,-2.982,-1.4585,3.319570191,1.308,0.3815,1.3625,-4.29,-1.84,4.667943873
17/03/2021 08:30,5.57656,-0.42892,5.593030824,0.82656,0.24108,0.861,4.75,-0.67,4.797019908,-3.81344,0.24108,3.821052761,0.82656,0.24108,0.861,-4.64,0,4.64
17/03/2021 09:00,5.7796,-0.3697,5.791412112,1.0296,0.3003,1.0725,4.75,-0.67,4.797019908,-3.6104,0.3003,3.622867407,1.0296,0.3003,1.0725,-4.64,0,4.64
17/03/2021 09:30,5.78624,-0.35318,5.797008664,1.08624,0.31682,1.1315,4.7,-0.67,4.74751514,-3.55376,0.31682,3.567854404,1.08624,0.31682,1.1315,-4.64,0,4.64
17/03/2021 10:00,5.62976,-0.39882,5.643868802,0.92976,0.27118,0.9685,4.7,-0.67,4.74751514,-3.71024,0.27118,3.72013702,0.92976,0.27118,0.9685,-4.64,0,4.64
17/03/2021 10:30,5.75384,-0.31888,5.762669451,1.20384,0.35112,1.254,4.55,-0.67,4.599065122,-3.20616,-1.31888,3.466829445,1.20384,0.35112,1.254,-4.41,-1.67,4.715612367
17/03/2021 11:00,5.5544,-0.4733,5.574528881,0.9144,0.2667,0.9525,4.64,-0.74,4.698638101,-3.6256,0.2667,3.635396024,0.9144,0.2667,0.9525,-4.54,0,4.54
17/03/2021 11:30,5.2464,-0.5923,5.279728426,0.5064,0.1477,0.5275,4.74,-0.74,4.797415971,-4.1236,0.1477,4.126244327,0.5064,0.1477,0.5275,-4.63,0,4.63
17/03/2021 12:00,5.33088,0.56484,5.360720642,0.53088,0.15484,0.553,4.8,0.41,4.817478594,-4.09912,-1.51516,4.370182445,0.53088,0.15484,0.553,-4.63,-1.67,4.92197115
17/03/2021 12:30,5.4144,-0.4908,5.436599305,0.6144,0.1792,0.64,4.8,-0.67,4.846534845,-4.1256,0.1792,4.129490041,0.6144,0.1792,0.64,-4.74,0,4.74
17/03/2021 13:00,5.39688,-0.45216,5.415788253,0.74688,0.21784,0.778,4.65,-0.67,4.69802086,-3.79312,0.21784,3.799370158,0.74688,0.21784,0.778,-4.54,0,4.54
17/03/2021 13:30,5.4776,-0.2682,5.484162014,1.3776,0.4018,1.435,4.1,-0.67,4.154383227,-2.5924,-1.3782,2.935979053,1.3776,0.4018,1.435,-3.97,-1.78,4.350781539
17/03/2021 14:00,6.31776,-0.01732,6.317783741,2.95776,0.86268,3.081,3.36,-0.88,3.473326935,-0.24224,-0.49732,0.553179356,2.95776,0.86268,3.081,-3.2,-1.36,3.47701021
17/03/2021 14:30,6.09184,-0.04238,6.091987414,2.87184,0.83762,2.9915,3.22,-0.88,3.338083282,-0.21816,0.83762,0.865564007,2.87184,0.83762,2.9915,-3.09,0,3.09
17/03/2021 15:00,5.64824,-0.19468,5.651594058,2.17824,0.63532,2.269,3.47,-0.83,3.567884527,-1.16176,0.63532,1.324129072,2.17824,0.63532,2.269,-3.34,0,3.34
17/03/2021 15:30,5.85848,-0.13336,5.859997679,2.38848,0.69664,2.488,3.47,-0.83,3.567884527,-0.95152,0.69664,1.179278423,2.38848,0.69664,2.488,-3.34,0,3.34
17/03/2021 16:00,6.11336,0.02098,6.113396,2.64336,0.77098,2.7535,3.47,-0.75,3.550126758,-0.69664,0.77098,1.039094534,2.64336,0.77098,2.7535,-3.34,0,3.34
17/03/2021 16:30,5.30232,-0.10474,5.303354396,2.21232,0.64526,2.3045,3.09,-0.75,3.179716969,-0.75768,0.64526,0.995208245,2.21232,0.64526,2.3045,-2.97,0,2.97
17/03/2021 17:00,4.71576,-0.35582,4.729164858,1.62576,0.47418,1.6935,3.09,-0.83,3.199531216,-1.34424,0.47418,1.42542199,1.62576,0.47418,1.6935,-2.97,0,2.97
17/03/2021 17:30,4.8292,-0.4219,4.847594481,1.3992,0.4081,1.4575,3.43,-0.83,3.528994191,-1.9208,0.4081,1.96367468,1.3992,0.4081,1.4575,-3.32,0,3.32
17/03/2021 18:00,5.18032,-0.34824,5.192011787,1.48032,0.43176,1.542,3.7,-0.78,3.78132252,-2.10968,0.43176,2.15340809,1.48032,0.43176,1.542,-3.59,0,3.59
17/03/2021 18:30,5.3012,-0.4034,5.316526404,1.2912,0.3766,1.345,4.01,-0.78,4.085156056,-2.6288,-1.4634,3.008675622,1.2912,0.3766,1.345,-3.92,-1.84,4.330357953
17/03/2021 19:00,5.59048,-0.23736,5.595516634,1.38048,0.40264,1.438,4.21,-0.64,4.258368232,-2.69952,-1.43736,3.058334841,1.38048,0.40264,1.438,-4.08,-1.84,4.475712234
17/03/2021 19:30,5.18064,-0.37148,5.19394149,1.16064,0.33852,1.209,4.02,-0.71,4.082217535,-2.72936,0.33852,2.750273041,1.16064,0.33852,1.209,-3.89,0,3.89
17/03/2021 20:00,4.8148,-0.4286,4.833838744,1.2048,0.3514,1.255,3.61,-0.78,3.693304753,-2.2852,0.3514,2.312059904,1.2048,0.3514,1.255,-3.49,0,3.49
17/03/2021 20:30,4.31744,-0.52408,4.349131867,0.87744,0.25592,0.914,3.44,-0.78,3.52732193,-2.44256,0.25592,2.455930455,0.87744,0.25592,0.914,-3.32,0,3.32
17/03/2021 21:00,4.07096,-0.59472,4.114171508,0.84096,0.24528,0.876,3.23,-0.84,3.337439138,-2.25904,0.24528,2.272316879,0.84096,0.24528,0.876,-3.1,0,3.1
17/03/2021 21:30,3.88336,-0.69652,3.945329517,0.90336,0.26348,0.941,2.98,-0.96,3.13081459,-1.95664,-0.66652,2.067048379,0.90336,0.26348,0.941,-2.86,-0.93,3.007407521
17/03/2021 22:00,3.50336,-0.74902,3.582535729,0.72336,0.21098,0.7535,2.78,-0.96,2.941088234,-1.90664,-0.58902,1.995550212,0.72336,0.21098,0.7535,-2.63,-0.8,2.74898163
17/03/2021 22:30,3.28192,-1.07944,3.454879101,0.72192,0.21056,0.752,2.56,-1.29,2.866653101,-1.70808,-0.69944,1.84573931,0.72192,0.21056,0.752,-2.43,-0.91,2.594802497
17/03/2021 23:00,2.96512,-1.02934,3.138706334,0.58512,0.17066,0.6095,2.38,-1.2,2.665408036,-1.74488,-0.66934,1.868855867,0.58512,0.17066,0.6095,-2.33,-0.84,2.47679228
17/03/2021 23:30,2.9116,-0.7987,3.019161514,0.8616,0.2513,0.8975,2.05,-1.05,2.303258561,-1.0584,-0.5087,1.174302453,0.8616,0.2513,0.8975,-1.92,-0.76,2.06494552
18/03/2021 00:00,3.08728,-0.84746,3.201481883,1.27728,0.37254,1.3305,1.81,-1.22,2.182773465,-0.39272,-0.56746,0.690101333,1.27728,0.37254,1.3305,-1.67,-0.94,1.91637679
18/03/2021 00:30,3.26176,-0.73282,3.34306797,1.36176,0.39718,1.4185,1.9,-1.13,2.210633393,-0.38824,-0.41282,0.566701553,1.36176,0.39718,1.4185,-1.75,-0.81,1.928367185
18/03/2021 01:00,3.65776,-0.61732,3.709486784,1.75776,0.51268,1.831,1.9,-1.13,2.210633393,0.00776,-0.29732,0.29742125,1.75776,0.51268,1.831,-1.75,-0.81,1.928367185
18/03/2021 01:30,4.00712,-0.35334,4.02266825,2.21712,0.64666,2.3095,1.79,-1,2.050390207,0.55712,-0.02334,0.557608689,2.21712,0.64666,2.3095,-1.66,-0.67,1.790111728
18/03/2021 02:00,4.17272,-0.18004,4.176602279,2.50272,0.72996,2.607,1.67,-0.91,1.901841213,0.95272,0.05996,0.954604944,2.50272,0.72996,2.607,-1.55,-0.67,1.688608895
18/03/2021 02:30,4.18464,-0.12698,4.186566117,2.68464,0.78302,2.7965,1.5,-0.91,1.754451481,1.28464,0.11302,1.289602051,2.68464,0.78302,2.7965,-1.4,-0.67,1.552063143
18/03/2021 03:00,4.23944,-0.00308,4.239441119,2.86944,0.83692,2.989,1.37,-0.84,1.607015868,1.63944,0.83692,1.840706006,2.86944,0.83692,2.989,-1.23,0,1.23
18/03/2021 03:30,3.83336,-0.12152,3.835285648,2.46336,0.71848,2.566,1.37,-0.84,1.607015868,1.23336,0.04848,1.23431244,2.46336,0.71848,2.566,-1.23,-0.67,1.40064271
18/03/2021 04:00,4.05648,0.01064,4.056493954,2.91648,0.85064,3.038,1.14,-0.84,1.416050847,1.89648,0.85064,2.078515047,2.91648,0.85064,3.038,-1.02,0,1.02
18/03/2021 04:30,4.25952,0.10486,4.260810516,3.23952,0.94486,3.3745,1.02,-0.84,1.321362933,2.21952,0.94486,2.412266455,3.23952,0.94486,3.3745,-1.02,0,1.02
18/03/2021 05:00,4.62528,0.21154,4.630114928,3.60528,1.05154,3.7555,1.02,-0.84,1.321362933,2.69528,1.05154,2.893142003,3.60528,1.05154,3.7555,-0.91,0,0.91
18/03/2021 05:30,4.50616,0.05138,4.506452912,3.05616,0.89138,3.1835,1.45,-0.84,1.675738643,1.74616,-0.39862,1.791081419,3.05616,0.89138,3.1835,-1.31,-1.29,1.838532023
18/03/2021 06:00,5.05,0.2275,5.055121784,3.66,1.0675,3.8125,1.39,-0.84,1.624099751,2.41,1.0675,2.63584071,3.66,1.0675,3.8125,-1.25,0,1.25
18/03/2021 06:30,6.00032,0.86926,6.062957451,4.42032,1.28926,4.6045,1.58,-0.42,1.634870025,3.00032,-0.38074,3.024381433,4.42032,1.28926,4.6045,-1.42,-1.67,2.19209945
18/03/2021 07:00,5.6212,0.3241,5.630535521,3.5112,1.0241,3.6575,2.11,-0.7,2.223083444,1.5212,1.0241,1.833802129,3.5112,1.0241,3.6575,-1.99,0,1.99
18/03/2021 07:30,5.26448,0.79714,5.324488882,2.42448,0.70714,2.5255,2.84,0.09,2.841425698,-0.20552,-0.80286,0.82874764,2.42448,0.70714,2.5255,-2.63,-1.51,3.032655602
18/03/2021 08:00,5.03648,0.60564,5.072763606,2.07648,0.60564,2.163,2.96,0,2.96,-0.75352,0.60564,0.966743089,2.07648,0.60564,2.163,-2.83,0,2.83
18/03/2021 08:30,4.75184,0.52262,4.780493181,1.79184,0.52262,1.8665,2.96,0,2.96,-1.10816,0.52262,1.225214369,1.79184,0.52262,1.8665,-2.9,0,2.9
18/03/2021 09:00,5.1032,0.6251,5.141342262,2.1432,0.6251,2.2325,2.96,0,2.96,-0.6768,0.6251,0.921307902,2.1432,0.6251,2.2325,-2.82,0,2.82
18/03/2021 09:30,5.17112,0.68866,5.216774353,2.36112,0.68866,2.4595,2.81,0,2.81,-0.32888,0.68866,0.763160959,2.36112,0.68866,2.4595,-2.69,0,2.69
18/03/2021 10:00,4.8832,0.5201,4.910819305,1.7832,0.5201,1.8575,3.1,0,3.1,-1.2168,0.5201,1.323293713,1.7832,0.5201,1.8575,-3,0,3
18/03/2021 10:30,4.65576,0.43918,4.676428151,1.50576,0.43918,1.5685,3.15,0,3.15,-1.49424,0.43918,1.55744414,1.50576,0.43918,1.5685,-3,0,3
18/03/2021 11:00,5.05232,0.61026,5.089042606,2.09232,0.61026,2.1795,2.96,0,2.96,-0.76768,0.61026,0.980688457,2.09232,0.61026,2.1795,-2.86,0,2.86
18/03/2021 11:30,5.14568,0.59374,5.179821411,2.03568,0.59374,2.1205,3.11,0,3.11,-0.94432,0.59374,1.115467368,2.03568,0.59374,2.1205,-2.98,0,2.98
18/03/2021 12:00,5.0588,0.5684,5.090632181,1.9488,0.5684,2.03,3.11,0,3.11,-1.0312,0.5684,1.177476964,1.9488,0.5684,2.03,-2.98,0,2.98
18/03/2021 12:30,5.39664,0.71652,5.443998916,2.45664,0.71652,2.559,2.94,0,2.94,-0.34336,0.71652,0.794542006,2.45664,0.71652,2.559,-2.8,0,2.8
18/03/2021 13:00,5.47056,0.73808,5.520125796,2.53056,0.73808,2.636,2.94,0,2.94,-0.26944,0.73808,0.785722597,2.53056,0.73808,2.636,-2.8,0,2.8
18/03/2021 13:30,5.1124,-0.1093,5.11356825,1.9224,0.5607,2.0025,3.19,-0.67,3.259601203,-1.1476,0.5607,1.277251052,1.9224,0.5607,2.0025,-3.07,0,3.07
18/03/2021 14:00,4.91704,0.55372,4.948119663,1.72704,0.50372,1.799,3.19,0.05,3.190391825,-1.34296,-1.16628,1.778693509,1.72704,0.50372,1.799,-3.07,-1.67,3.494824745
18/03/2021 14:30,5.0724,-0.1793,5.075567973,2.1624,0.6307,2.2525,2.91,-0.81,3.020629074,-0.6276,-0.9693,1.154739906,2.1624,0.6307,2.2525,-2.79,-1.6,3.216224495
18/03/2021 15:00,4.76592,-0.34744,4.778567568,1.58592,0.46256,1.652,3.18,-0.81,3.281539273,-1.43408,0.46256,1.506833501,1.58592,0.46256,1.652,-3.02,0,3.02
18/03/2021 15:30,4.84856,-0.30292,4.858013442,1.73856,0.50708,1.811,3.11,-0.81,3.213751702,-1.28144,0.50708,1.378121402,1.73856,0.50708,1.811,-3.02,0,3.02
18/03/2021 16:00,4.95224,-0.20768,4.956592781,1.72224,0.50232,1.794,3.23,-0.71,3.307113545,-1.37776,-1.32768,1.913362694,1.72224,0.50232,1.794,-3.1,-1.83,3.599847219
18/03/2021 16:30,4.9436,-0.3152,4.953638259,1.3536,0.3948,1.41,3.59,-0.71,3.65953549,-2.1264,0.3948,2.162739929,1.3536,0.3948,1.41,-3.48,0,3.48
18/03/2021 17:00,5.36592,0.46256,5.385820198,1.58592,0.46256,1.652,3.78,0,3.78,-2.08408,0.46256,2.134795353,1.58592,0.46256,1.652,-3.67,0,3.67
18/03/2021 17:30,5.094,-0.418,5.111121208,0.864,0.252,0.9,4.23,-0.67,4.282732772,-3.256,0.252,3.265737283,0.864,0.252,0.9,-4.12,0,4.12
18/03/2021 18:00,5.0004,-0.4803,5.023414003,0.6504,0.1897,0.6775,4.35,-0.67,4.401295264,-3.5596,0.1897,3.56465121,0.6504,0.1897,0.6775,-4.21,0,4.21
18/03/2021 18:30,5.20536,-0.42052,5.222318432,0.85536,0.24948,0.891,4.35,-0.67,4.401295264,-3.35464,0.24948,3.363903952,0.85536,0.24948,0.891,-4.21,0,4.21
18/03/2021 19:00,5.93872,-0.08704,5.93935781,1.99872,0.58296,2.082,3.94,-0.67,3.996561022,-1.81128,0.58296,1.902781543,1.99872,0.58296,2.082,-3.81,0,3.81
18/03/2021 19:30,5.93024,0.74382,5.976706003,2.55024,0.74382,2.6565,3.38,0,3.38,-0.69976,0.74382,1.021240545,2.55024,0.74382,2.6565,-3.25,0,3.25
18/03/2021 20:00,5.70728,0.05504,5.707545392,2.65728,0.77504,2.768,3.05,-0.72,3.133831521,-0.23272,-0.28496,0.36791412,2.65728,0.77504,2.768,-2.89,-1.06,3.078262497
18/03/2021 20:30,5.25024,-0.17368,5.253111916,2.25024,0.65632,2.344,3,-0.83,3.112699793,-0.63976,0.65632,0.916541761,2.25024,0.65632,2.344,-2.89,0,2.89
18/03/2021 21:00,4.98872,-0.08954,4.989523489,2.29872,0.67046,2.3945,2.69,-0.76,2.795299626,-0.23128,-0.82954,0.861177711,2.29872,0.67046,2.3945,-2.53,-1.5,2.941241235
18/03/2021 21:30,4.95072,-0.06104,4.951096283,2.67072,0.77896,2.782,2.28,-0.84,2.429814808,0.51072,0.10896,0.522213749,2.67072,0.77896,2.782,-2.16,-0.67,2.261526033
18/03/2021 22:00,5.91232,0.54526,5.937409894,4.37232,1.27526,4.5545,1.54,-0.73,1.70425937,2.95232,1.27526,3.215972862,4.37232,1.27526,4.5545,-1.42,0,1.42
18/03/2021 22:30,7.27088,1.90484,7.516256475,6.53088,1.90484,6.803,0.74,0,0.74,5.84088,1.90484,6.143638547,6.53088,1.90484,6.803,-0.69,0,0.69
18/03/2021 23:00,6.7592,1.1656,6.85896552,6.0192,1.7556,6.27,0.74,-0.59,0.946414286,5.3292,0.1656,5.331772313,6.0192,1.7556,6.27,-0.69,-1.59,1.733262819
18/03/2021 23:30,7.2344,1.0817,7.314821819,6.5544,1.9117,6.8275,0.68,-0.83,1.072986486,6.5544,3.1717,7.281472396,6.5544,1.9117,6.8275,0,1.26,1.26
19/03/2021 00:00,6.44968,0.90824,6.513314978,5.71968,1.66824,5.958,0.73,-0.76,1.053802638,5.02968,0.99824,5.127783537,5.71968,1.66824,5.958,-0.69,-0.67,0.961769203
19/03/2021 00:30,6.52024,0.92882,6.58606379,5.79024,1.68882,6.0315,0.73,-0.76,1.053802638,5.10024,0.51882,5.12656047,5.79024,1.68882,6.0315,-0.69,-1.17,1.358307771
19/03/2021 01:00,6.75872,1.08296,6.844932315,6.07872,1.77296,6.332,0.68,-0.69,0.968762097,5.38872,1.77296,5.672890833,6.07872,1.77296,6.332,-0.69,0,0.69
19/03/2021 01:30,7.028,1.1615,7.123332524,6.348,1.8515,6.6125,0.68,-0.69,0.968762097,5.658,1.8515,5.95323578,6.348,1.8515,6.6125,-0.69,0,0.69
19/03/2021 02:00,5.86312,0.65216,5.899278668,5.01312,1.46216,5.222,0.85,-0.81,1.174137982,4.17312,0.79216,4.247640286,5.01312,1.46216,5.222,-0.84,-0.67,1.074476617
19/03/2021 02:30,4.6556,0.2533,4.66248563,3.6456,1.0633,3.7975,1.01,-0.81,1.294681428,2.7256,0.3933,2.753830106,3.6456,1.0633,3.7975,-0.92,-0.67,1.138112472
19/03/2021 03:00,4.78168,0.33674,4.793522447,3.93168,1.14674,4.0955,0.85,-0.81,1.174137982,3.16168,0.47674,3.197421062,3.93168,1.14674,4.0955,-0.77,-0.67,1.020686044
19/03/2021 03:30,4.44568,0.23874,4.452085742,3.59568,1.04874,3.7455,0.85,-0.81,1.174137982,2.82568,0.37874,2.850949219,3.59568,1.04874,3.7455,-0.77,-0.67,1.020686044
19/03/2021 04:00,4.3324,0.2057,4.337280513,3.4824,1.0157,3.6275,0.85,-0.81,1.174137982,2.7124,0.3457,2.734341283,3.4824,1.0157,3.6275,-0.77,-0.67,1.020686044
19/03/2021 04:30,4.07704,0.13122,4.079151119,3.22704,0.94122,3.3615,0.85,-0.81,1.174137982,2.45704,0.27122,2.471963966,3.22704,0.94122,3.3615,-0.77,-0.67,1.020686044
19/03/2021 05:00,4.19824,0.08032,4.199008264,3.25824,0.95032,3.394,0.94,-0.87,1.28082005,2.40824,0.28032,2.424499783,3.25824,0.95032,3.394,-0.85,-0.67,1.082312339
19/03/2021 05:30,4.0692,-0.1019,4.070475679,2.8392,0.8281,2.9575,1.23,-0.93,1.542011673,1.7192,0.1581,1.726454242,2.8392,0.8281,2.9575,-1.12,-0.67,1.30510536
19/03/2021 06:00,4.21504,-0.11478,4.216602501,2.79504,0.81522,2.9115,1.42,-0.93,1.697439248,1.50504,0.14522,1.512029844,2.79504,0.81522,2.9115,-1.29,-0.67,1.45361618
19/03/2021 06:30,4.69656,-0.01392,4.696580628,2.86656,0.83608,2.986,1.83,-0.85,2.017771047,1.17656,-0.42392,1.250600496,2.86656,0.83608,2.986,-1.69,-1.26,2.108008539
19/03/2021 07:00,5.11672,0.20946,5.121005473,2.94672,0.85946,3.0695,2.17,-0.65,2.265259367,0.93672,-0.82054,1.245283201,2.94672,0.85946,3.0695,-2.01,-1.68,2.619637379
19/03/2021 07:30,5.25576,0.26168,5.262270385,2.64576,0.77168,2.756,2.61,-0.51,2.659360825,0.18576,-0.90832,0.927120273,2.64576,0.77168,2.756,-2.46,-1.68,2.978925981
19/03/2021 08:00,5.30744,0.04092,5.307597743,2.43744,0.71092,2.539,2.87,-0.67,2.947168132,-0.31256,0.71092,0.776595776,2.43744,0.71092,2.539,-2.75,0,2.75
19/03/2021 08:30,5.65504,1.81272,5.938470443,2.61504,0.76272,2.724,3.04,1.05,3.216224495,0.01504,-0.72728,0.727435495,2.61504,0.76272,2.724,-2.6,-1.49,2.996681498
19/03/2021 09:00,5.62824,1.94532,5.954943778,2.65824,0.77532,2.769,2.97,1.17,3.192146613,-0.19176,-0.56468,0.596351742,2.65824,0.77532,2.769,-2.85,-1.34,3.14930151
19/03/2021 09:30,5.55824,0.10532,5.559237736,2.65824,0.77532,2.769,2.9,-0.67,2.976390431,-0.19176,0.77532,0.798682039,2.65824,0.77532,2.769,-2.85,0,2.85
19/03/2021 10:00,5.07192,-0.07444,5.072466244,2.04192,0.59556,2.127,3.03,-0.67,3.103191905,-0.90808,0.59556,1.085956261,2.04192,0.59556,2.127,-2.95,0,2.95
19/03/2021 10:30,4.9524,-0.1093,4.953605985,1.9224,0.5607,2.0025,3.03,-0.67,3.103191905,-1.0276,0.5607,1.170617892,1.9224,0.5607,2.0025,-2.95,0,2.95
19/03/2021 11:00,5.17544,0.00242,5.175440566,2.30544,0.67242,2.4015,2.87,-0.67,2.947168132,-0.47456,0.67242,0.823016312,2.30544,0.67242,2.4015,-2.78,0,2.78
19/03/2021 11:30,5.1032,0.0426,5.103377803,2.4432,0.7126,2.545,2.66,-0.67,2.743082208,-0.0968,0.7126,0.719144631,2.4432,0.7126,2.545,-2.54,0,2.54
19/03/2021 12:00,4.99568,0.01124,4.995692645,2.33568,0.68124,2.433,2.66,-0.67,2.743082208,-0.20432,0.68124,0.7112205,2.33568,0.68124,2.433,-2.54,0,2.54
19/03/2021 12:30,5.25976,-0.09882,5.26068823,2.36976,0.69118,2.4685,2.89,-0.79,2.996030707,-0.40024,0.69118,0.7987001,2.36976,0.69118,2.4685,-2.77,0,2.77
19/03/2021 13:00,4.73944,-0.21558,4.744340444,1.72944,0.50442,1.8015,3.01,-0.72,3.094915185,-1.20056,0.50442,1.302222658,1.72944,0.50442,1.8015,-2.93,0,2.93
19/03/2021 13:30,4.79184,-0.17988,4.795215053,1.85184,0.54012,1.929,2.94,-0.72,3.026879581,-0.98816,0.54012,1.126139334,1.85184,0.54012,1.929,-2.84,0,2.84
19/03/2021 14:00,4.57104,-0.19428,4.575166817,1.63104,0.47572,1.699,2.94,-0.67,3.015377257,-1.20896,0.47572,1.299189671,1.63104,0.47572,1.699,-2.84,0,2.84
19/03/2021 14:30,4.47432,-0.17874,4.477888727,1.68432,0.49126,1.7545,2.79,-0.67,2.869320477,-0.97568,0.49126,1.092377156,1.68432,0.49126,1.7545,-2.66,0,2.66
19/03/2021 15:00,3.98904,-0.32028,4.001876985,1.19904,0.34972,1.249,2.79,-0.67,2.869320477,-1.46096,0.34972,1.502234402,1.19904,0.34972,1.249,-2.66,0,2.66
19/03/2021 15:30,4.76472,-0.07654,4.765334726,2.03472,0.59346,2.1195,2.73,-0.67,2.811014052,-0.62528,0.59346,0.862072996,2.03472,0.59346,2.1195,-2.66,0,2.66
19/03/2021 16:00,4.36464,-0.30698,4.375422157,1.24464,0.36302,1.2965,3.12,-0.67,3.191128327,-1.76536,0.36302,1.80229838,1.24464,0.36302,1.2965,-3.01,0,3.01
19/03/2021 16:30,4.33344,-0.40358,4.352192442,0.91344,0.26642,0.9515,3.42,-0.67,3.48501076,-2.37656,0.26642,2.391446644,0.91344,0.26642,0.9515,-3.29,0,3.29
19/03/2021 17:00,4.6192,-0.4369,4.639815756,0.7992,0.2331,0.8325,3.82,-0.67,3.878311488,-2.8808,0.2331,2.89021526,0.7992,0.2331,0.8325,-3.68,0,3.68
19/03/2021 17:30,5.02896,-0.35822,5.041702118,1.06896,0.31178,1.1135,3.96,-0.67,4.016279373,-2.73104,0.31178,2.748779047,1.06896,0.31178,1.1135,-3.8,0,3.8
19/03/2021 18:00,4.98248,-0.43886,5.001770192,0.79248,0.23114,0.8255,4.19,-0.67,4.243229902,-3.26752,0.23114,3.275685066,0.79248,0.23114,0.8255,-4.06,0,4.06
19/03/2021 18:30,5.13008,-0.42206,5.1474125,0.85008,0.24794,0.8855,4.28,-0.67,4.33212419,-3.31992,0.24794,3.329165519,0.85008,0.24794,0.8855,-4.17,0,4.17
19/03/2021 19:00,5.13048,-0.45986,5.151048073,0.72048,0.21014,0.7505,4.41,-0.67,4.46060534,-3.56952,0.21014,3.57570019,0.72048,0.21014,0.7505,-4.29,0,4.29
19/03/2021 19:30,4.78088,-0.49766,4.806711875,0.59088,0.17234,0.6155,4.19,-0.67,4.243229902,-3.47912,0.17234,3.48338586,0.59088,0.17234,0.6155,-4.07,0,4.07
19/03/2021 20:00,4.4804,-0.6753,4.531005876,0.5304,0.1547,0.5525,3.95,-0.83,4.036260646,-3.1396,-1.2753,3.388728117,0.5304,0.1547,0.5525,-3.67,-1.43,3.938756149
19/03/2021 20:30,4.02048,-0.80986,4.101235503,0.48048,0.14014,0.5005,3.54,-0.95,3.665255789,-2.93952,-0.52986,2.986892943,0.48048,0.14014,0.5005,-3.42,-0.67,3.48501076
19/03/2021 21:00,3.64576,-0.82582,3.73812047,0.42576,0.12418,0.4435,3.22,-0.95,3.357216109,-2.67424,-0.54582,2.72937338,0.42576,0.12418,0.4435,-3.1,-0.67,3.171576895
19/03/2021 21:30,3.4972,-0.8254,3.593284431,0.4272,0.1246,0.445,3.07,-0.95,3.213627234,-2.4928,-0.5454,2.551766643,0.4272,0.1246,0.445,-2.92,-0.67,2.995880505
19/03/2021 22:00,3.13584,-0.87288,3.255059446,0.43584,0.12712,0.454,2.7,-1,2.87923601,-2.15416,-0.54288,2.221513898,0.43584,0.12712,0.454,-2.59,-0.67,2.675256997
19/03/2021 22:30,2.95008,-1.17456,3.175305214,0.43008,0.12544,0.448,2.52,-1.3,2.835559909,-1.97992,-0.85456,2.156468409,0.43008,0.12544,0.448,-2.41,-0.98,2.601634102
19/03/2021 23:00,2.60864,-1.31498,2.921331041,0.42864,0.12502,0.4465,2.18,-1.44,2.612661478,-1.64136,-0.85498,1.850689993,0.42864,0.12502,0.4465,-2.07,-0.98,2.290261994
19/03/2021 23:30,2.27608,-1.10156,2.528630973,0.40608,0.11844,0.423,1.87,-1.22,2.232778538,-1.32392,-0.75156,1.522368746,0.40608,0.11844,0.423,-1.73,-0.87,1.936440033
20/03/2021 00:00,2.09144,-1.03708,2.334449871,0.42144,0.12292,0.439,1.67,-1.16,2.033346994,-1.11856,-0.69708,1.317989757,0.42144,0.12292,0.439,-1.54,-0.82,1.744706279
20/03/2021 00:30,2.3736,-1.1627,2.643075529,0.5736,0.1673,0.5975,1.8,-1.33,2.238057193,-0.9664,-1.6727,1.931800779,0.5736,0.1673,0.5975,-1.54,-1.84,2.399416596
20/03/2021 01:00,2.45608,-1.12406,2.701081237,0.70608,0.20594,0.7355,1.75,-1.33,2.198044586,-0.94392,-0.79406,1.233497568,0.70608,0.20594,0.7355,-1.65,-1,1.929378138
20/03/2021 01:30,2.42424,-1.15668,2.686046947,0.59424,0.17332,0.619,1.83,-1.33,2.262255512,-1.05576,-0.82668,1.340906037,0.59424,0.17332,0.619,-1.65,-1,1.929378138
20/03/2021 02:00,2.28552,-1.19714,2.580067024,0.45552,0.13286,0.4745,1.83,-1.33,2.262255512,-1.19448,-0.86714,1.476046832,0.45552,0.13286,0.4745,-1.65,-1,1.929378138
20/03/2021 02:30,2.26528,-1.01096,2.480631694,0.54528,0.15904,0.568,1.72,-1.17,2.080216335,-1.10472,-0.68096,1.297733717,0.54528,0.15904,0.568,-1.65,-0.84,1.851512895
20/03/2021 03:00,2.31152,-0.86664,2.468641246,0.73152,0.21336,0.762,1.58,-1.08,1.913844299,-0.72848,-0.62664,0.960916646,0.73152,0.21336,0.762,-1.46,-0.84,1.684399003
20/03/2021 03:30,2.15216,-0.83312,2.307787165,0.57216,0.16688,0.596,1.58,-1,1.869866305,-0.88784,-0.67312,1.114159055,0.57216,0.16688,0.596,-1.46,-0.84,1.684399003
20/03/2021 04:00,1.972,-0.8565,2.149971221,0.492,0.1435,0.5125,1.48,-1,1.786169085,-0.898,-0.6265,1.094945775,0.492,0.1435,0.5125,-1.39,-0.77,1.589024858
20/03/2021 04:30,1.91104,-0.87428,2.101532631,0.43104,0.12572,0.449,1.48,-1,1.786169085,-0.95896,-0.64428,1.155292604,0.43104,0.12572,0.449,-1.39,-0.77,1.589024858
20/03/2021 05:00,1.90336,-0.87652,2.095487199,0.42336,0.12348,0.441,1.48,-1,1.786169085,-0.96664,-0.64652,1.162919172,0.42336,0.12348,0.441,-1.39,-0.77,1.589024858
20/03/2021 05:30,2.07512,-0.99184,2.299971652,0.40512,0.11816,0.422,1.67,-1.11,2.005243127,-1.14488,-0.65184,1.317439031,0.40512,0.11816,0.422,-1.55,-0.77,1.730722393
20/03/2021 06:00,2.10968,-0.98176,2.326929823,0.43968,0.12824,0.458,1.67,-1.11,2.005243127,-1.19032,-0.64176,1.352300854,0.43968,0.12824,0.458,-1.63,-0.77,1.802720167
20/03/2021 06:30,2.35176,-1.01782,2.562563687,0.52176,0.15218,0.5435,1.83,-1.17,2.172049723,-1.16824,-0.67782,1.350638608,0.52176,0.15218,0.5435,-1.69,-0.83,1.882817038
20/03/2021 07:00,2.62048,-1.01236,2.809232671,0.54048,0.15764,0.563,2.08,-1.17,2.386482768,-1.40952,-0.72236,1.583840459,0.54048,0.15764,0.563,-1.95,-0.88,2.139369066
20/03/2021 07:30,2.92632,-1.00774,3.094977972,0.55632,0.16226,0.5795,2.37,-1.17,2.643066401,-1.72368,-0.81774,1.907818506,0.55632,0.16226,0.5795,-2.28,-0.98,2.481692971
20/03/2021 08:00,3.15168,-0.67576,3.223311713,0.63168,0.18424,0.658,2.52,-0.86,2.662705391,-1.75832,-0.48576,1.824185298,0.63168,0.18424,0.658,-2.39,-0.67,2.482136177
20/03/2021 08:30,3.46944,-0.76558,3.552903974,0.76944,0.22442,0.8015,2.7,-0.99,2.875778156,-1.78056,-0.55558,1.865224665,0.76944,0.22442,0.8015,-2.55,-0.78,2.666627083
20/03/2021 09:00,3.72008,-0.57456,3.764188412,0.91008,0.26544,0.948,2.81,-0.84,2.932865493,-1.76992,0.26544,1.78971372,0.91008,0.26544,0.948,-2.68,0,2.68
20/03/2021 09:30,3.88928,-0.55146,3.928181138,0.98928,0.28854,1.0305,2.9,-0.84,3.019205193,-1.79072,0.28854,1.81381737,0.98928,0.28854,1.0305,-2.78,0,2.78
20/03/2021 10:00,3.89504,-0.54978,3.933649025,0.99504,0.29022,1.0365,2.9,-0.84,3.019205193,-1.84496,0.29022,1.867646929,0.99504,0.29022,1.0365,-2.84,0,2.84
20/03/2021 10:30,3.9056,-0.5467,3.943677503,1.0056,0.2933,1.0475,2.9,-0.84,3.019205193,-1.7644,0.2933,1.788611822,1.0056,0.2933,1.0475,-2.77,0,2.77
20/03/2021 11:00,3.89792,-0.54894,3.93638355,0.99792,0.29106,1.0395,2.9,-0.84,3.019205193,-1.77208,-0.37894,1.81214322,0.99792,0.29106,1.0395,-2.77,-0.67,2.84987719
20/03/2021 11:30,3.90592,-0.63244,3.956790543,1.22592,0.35756,1.277,2.68,-0.99,2.857008925,-1.35408,-0.31244,1.389658735,1.22592,0.35756,1.277,-2.58,-0.67,2.665576861
20/03/2021 12:00,3.98608,-0.47906,4.014764283,1.30608,0.38094,1.3605,2.68,-0.86,2.814604768,-1.27392,-0.28906,1.306303123,1.30608,0.38094,1.3605,-2.58,-0.67,2.665576861
20/03/2021 12:30,4.05088,-0.47766,4.078944453,1.31088,0.38234,1.3655,2.74,-0.86,2.871793864,-1.26912,0.38234,1.325461976,1.31088,0.38234,1.3655,-2.58,0,2.58
20/03/2021 13:00,4.16448,-0.36286,4.180258491,1.70448,0.49714,1.7755,2.46,-0.86,2.605993093,-0.66552,0.49714,0.830701541,1.70448,0.49714,1.7755,-2.37,0,2.37
20/03/2021 13:30,4.2608,-0.2531,4.268310702,2.0808,0.6069,2.1675,2.18,-0.86,2.343501654,0.0408,0.6069,0.608269883,2.0808,0.6069,2.1675,-2.04,0,2.04
20/03/2021 14:00,4.09024,-0.29368,4.100769586,2.25024,0.65632,2.344,1.84,-0.95,2.070772803,0.57024,-0.40368,0.698663868,2.25024,0.65632,2.344,-1.68,-1.06,1.986454127
20/03/2021 14:30,3.86208,-0.44106,3.887183537,2.12208,0.61894,2.2105,1.74,-1.06,2.037449386,0.50208,-0.15106,0.524312359,2.12208,0.61894,2.2105,-1.62,-0.77,1.793683361
20/03/2021 15:00,3.72984,-0.54088,3.768853619,1.77984,0.51912,1.854,1.95,-1.06,2.219481922,-0.04016,-0.31088,0.313463235,1.77984,0.51912,1.854,-1.82,-0.83,2.000324974
20/03/2021 15:30,3.8316,-0.4862,3.8623243,1.7616,0.5138,1.835,2.07,-1,2.298891037,-0.1884,-0.3162,0.368072004,1.7616,0.5138,1.835,-1.95,-0.83,2.119292335
20/03/2021 16:00,4.18656,-0.40892,4.206483115,2.02656,0.59108,2.111,2.16,-1,2.380252087,-0.01344,-0.12892,0.129618671,2.02656,0.59108,2.111,-2.04,-0.72,2.163330765
20/03/2021 16:30,4.75552,-0.16214,4.758283288,2.49552,0.72786,2.5995,2.26,-0.89,2.428929805,0.34552,0.00786,0.345609389,2.49552,0.72786,2.5995,-2.15,-0.72,2.267355288
20/03/2021 17:00,4.79784,-0.26938,4.805396368,2.12784,0.62062,2.2165,2.67,-0.89,2.814427118,-0.41216,-0.23938,0.476632615,2.12784,0.62062,2.2165,-2.54,-0.86,2.681641288
20/03/2021 17:30,5.09192,-0.12194,5.093379885,2.22192,0.64806,2.3145,2.87,-0.77,2.971497939,-0.52808,0.64806,0.835972637,2.22192,0.64806,2.3145,-2.75,0,2.75
20/03/2021 18:00,4.82112,-0.36134,4.834642143,1.64112,0.47866,1.7095,3.18,-0.84,3.289072818,-1.40888,0.47866,1.487971186,1.64112,0.47866,1.7095,-3.05,0,3.05
20/03/2021 18:30,5.16592,-0.28994,5.174050121,1.88592,0.55006,1.9645,3.28,-0.84,3.385852921,-1.28408,0.55006,1.39693502,1.88592,0.55006,1.9645,-3.17,0,3.17
20/03/2021 19:00,5.59568,0.50374,5.618308344,2.03568,0.59374,2.1205,3.56,-0.09,3.561137459,-1.35432,-1.21626,1.820294221,2.03568,0.59374,2.1205,-3.39,-1.81,3.842941582
20/03/2021 19:30,6.80064,0.91352,6.861721592,4.16064,1.21352,4.334,2.64,-0.3,2.656990779,1.66064,-0.44648,1.719613212,4.16064,1.21352,4.334,-2.5,-1.66,3.000933188
20/03/2021 20:00,7.76656,1.76358,7.964274521,6.04656,1.76358,6.2985,1.72,0,1.72,4.44656,1.76358,4.783524877,6.04656,1.76358,6.2985,-1.6,0,1.6
20/03/2021 20:30,7.39,1.715,7.586390776,5.88,1.715,6.125,1.51,0,1.51,4.49,1.715,4.806383776,5.88,1.715,6.125,-1.39,0,1.39
20/03/2021 21:00,5.85752,0.41136,5.871946662,3.94752,1.15136,4.112,1.91,-0.74,2.048340792,2.16752,1.15136,2.454337548,3.94752,1.15136,4.112,-1.78,0,1.78
20/03/2021 21:30,5.13752,0.20136,5.141464538,3.22752,0.94136,3.362,1.91,-0.74,2.048340792,1.44752,-0.42864,1.509651086,3.22752,0.94136,3.362,-1.78,-1.37,2.246174526
20/03/2021 22:00,5.50312,0.47716,5.523767863,4.17312,1.21716,4.347,1.33,-0.74,1.522005256,2.95312,1.21716,3.194119002,4.17312,1.21716,4.347,-1.22,0,1.22
20/03/2021 22:30,5.67664,0.64152,5.712774247,4.73664,1.38152,4.934,0.94,-0.74,1.196327714,3.88664,1.38152,4.124871877,4.73664,1.38152,4.934,-0.85,0,0.85
20/03/2021 23:00,5.08472,0.39096,5.09972815,4.25472,1.24096,4.432,0.83,-0.85,1.188023569,3.51472,-0.59904,3.565403988,4.25472,1.24096,4.432,-0.74,-1.84,1.983229689
20/03/2021 23:30,4.25864,0.18502,4.262657276,3.54864,1.03502,3.6965,0.71,-0.85,1.107519752,2.85864,0.36502,2.881850491,3.54864,1.03502,3.6965,-0.69,-0.67,0.961769203
21/03/2021 00:00,4.03736,0.12048,4.039157239,3.32736,0.97048,3.466,0.71,-0.85,1.107519752,2.63736,0.30048,2.654421971,3.32736,0.97048,3.466,-0.69,-0.67,0.961769203
21/03/2021 00:30,3.46488,-0.07566,3.465705967,2.65488,0.77434,2.7655,0.81,-0.85,1.174137982,1.96488,0.10434,1.967648406,2.65488,0.77434,2.7655,-0.69,-0.67,0.961769203
21/03/2021 01:00,3.2212,-0.3684,3.24219802,2.1312,0.6216,2.22,1.09,-0.99,1.4724809,1.1512,-0.0484,1.152216993,2.1312,0.6216,2.22,-0.98,-0.67,1.187139419
21/03/2021 01:30,3.26632,-0.35524,3.285580892,2.17632,0.63476,2.267,1.09,-0.99,1.4724809,1.19632,-0.03524,1.19683892,2.17632,0.63476,2.267,-0.98,-0.67,1.187139419
21/03/2021 02:00,3.33928,-0.33396,3.355938051,2.24928,0.65604,2.343,1.09,-0.99,1.4724809,1.26928,-0.01396,1.269356766,2.24928,0.65604,2.343,-0.98,-0.67,1.187139419
21/03/2021 02:30,3.2476,-0.2232,3.255260973,2.2176,0.6468,2.31,1.03,-0.87,1.348258136,1.2376,0.6468,1.396425437,2.2176,0.6468,2.31,-0.98,0,0.98
21/03/2021 03:00,3.28216,-0.29312,3.295222845,2.25216,0.65688,2.346,1.03,-0.95,1.40121376,1.33216,-0.33312,1.373178503,2.25216,0.65688,2.346,-0.92,-0.99,1.351480669
21/03/2021 03:30,3.2684,-0.1638,3.272501948,2.3184,0.6762,2.415,0.95,-0.84,1.268108828,1.4684,-0.0838,1.470789244,2.3184,0.6762,2.415,-0.85,-0.76,1.140219277
21/03/2021 04:00,2.55312,-0.53034,2.607620036,1.47312,0.42966,1.5345,1.08,-0.96,1.444991349,0.51312,-0.33034,0.610259494,1.47312,0.42966,1.5345,-0.96,-0.76,1.224418229
21/03/2021 04:30,2.14912,-0.67734,2.253332255,0.96912,0.28266,1.0095,1.18,-0.96,1.52118375,-0.10088,-0.55734,0.566396195,0.96912,0.28266,1.0095,-1.07,-0.84,1.360330842
21/03/2021 05:00,2.14192,-0.67944,2.247100354,0.96192,0.28056,1.002,1.18,-0.96,1.52118375,-0.10808,-0.55944,0.569784521,0.96192,0.28056,1.002,-1.07,-0.84,1.360330842
21/03/2021 05:30,2.3864,-0.5848,2.457009564,1.2864,0.3752,1.34,1.1,-0.96,1.46,0.2964,-0.4648,0.551264002,1.2864,0.3752,1.34,-0.99,-0.84,1.298345101
21/03/2021 06:00,2.72648,-0.45936,2.76490593,1.71648,0.50064,1.788,1.01,-0.96,1.393448959,0.72648,-0.33936,0.801834397,1.71648,0.50064,1.788,-0.99,-0.84,1.298345101
21/03/2021 06:30,2.73376,-0.68932,2.819327189,1.37376,0.40068,1.431,1.36,-1.09,1.742899882,0.13376,-0.43932,0.45923175,1.37376,0.40068,1.431,-1.24,-0.84,1.497731618
21/03/2021 07:00,3.03416,-0.62212,3.097282712,1.60416,0.46788,1.671,1.43,-1.09,1.798054504,0.30416,-0.37212,0.480610653,1.60416,0.46788,1.671,-1.3,-0.84,1.547772593
21/03/2021 07:30,3.12072,-0.74354,3.208074976,1.53072,0.44646,1.5945,1.59,-1.19,1.986001007,0.06072,-0.39354,0.398196748,1.53072,0.44646,1.5945,-1.47,-0.84,1.693074127
21/03/2021 08:00,3.5328,-0.6921,3.599955312,2.1528,0.6279,2.2425,1.38,-1.32,1.909659656,1.0128,-0.6721,1.215517277,2.1528,0.6279,2.2425,-1.14,-1.3,1.72904598
21/03/2021 08:30,3.9692,-0.2169,3.975121916,2.7192,0.7931,2.8325,1.25,-1.01,1.607046981,1.6292,-0.1869,1.639885438,2.7192,0.7931,2.8325,-1.09,-0.98,1.465776245
21/03/2021 09:00,4.2144,-0.1933,4.218830673,3.0744,0.8967,3.2025,1.14,-1.09,1.577244433,2.0544,0.1367,2.058942993,3.0744,0.8967,3.2025,-1.02,-0.76,1.272006289
21/03/2021 09:30,4.11792,-0.22144,4.123869639,2.97792,0.86856,3.102,1.14,-1.09,1.577244433,1.95792,-0.08144,1.959613023,2.97792,0.86856,3.102,-1.02,-0.95,1.393879478
21/03/2021 10:00,4.31216,-0.01312,4.312179959,2.97216,0.86688,3.096,1.34,-0.88,1.603121954,1.77216,0.19688,1.783062758,2.97216,0.86688,3.096,-1.2,-0.67,1.374372584
21/03/2021 10:30,4.34264,-0.07798,4.34334008,3.33264,0.97202,3.4715,1.01,-1.05,1.456914548,2.41264,0.30202,2.431470306,3.33264,0.97202,3.4715,-0.92,-0.67,1.138112472
21/03/2021 11:00,4.50208,-0.01106,4.502093585,3.56208,1.03894,3.7105,0.94,-1.05,1.409290602,2.74208,0.36894,2.766788653,3.56208,1.03894,3.7105,-0.82,-0.67,1.058914539
21/03/2021 11:30,4.11472,-0.15904,4.117792418,3.05472,0.89096,3.182,1.06,-1.05,1.492012064,2.11472,0.14096,2.119412749,3.05472,0.89096,3.182,-0.94,-0.75,1.202538981
21/03/2021 12:00,3.82784,-0.39438,3.848102734,2.24784,0.65562,2.3415,1.58,-1.05,1.897076699,0.80784,-0.17438,0.82644652,2.24784,0.65562,2.3415,-1.44,-0.83,1.662077014
21/03/2021 12:30,3.9916,-0.5937,4.035511151,1.9416,0.5663,2.0225,2.05,-1.16,2.355440511,0.0216,-0.2637,0.264583163,1.9416,0.5663,2.0225,-1.92,-0.83,2.091721779
21/03/2021 13:00,3.97456,-0.67742,4.03187612,1.65456,0.48258,1.7235,2.32,-1.16,2.593838854,-0.57544,-0.34742,0.672184387,1.65456,0.48258,1.7235,-2.23,-0.83,2.379453719
21/03/2021 13:30,4.01536,-0.66552,4.070139162,1.69536,0.49448,1.766,2.32,-1.16,2.593838854,-0.62464,-0.33552,0.709047812,1.69536,0.49448,1.766,-2.32,-0.83,2.464000812
21/03/2021 14:00,3.93528,-0.63346,3.985937813,1.56528,0.45654,1.6305,2.37,-1.09,2.608639492,-0.75472,-0.31346,0.817226682,1.56528,0.45654,1.6305,-2.32,-0.77,2.444442677
21/03/2021 14:30,3.66048,-0.69736,3.726315177,1.14048,0.33264,1.188,2.52,-1.03,2.722370291,-1.17952,-0.38736,1.241497161,1.14048,0.33264,1.188,-2.32,-0.72,2.429156232
21/03/2021 15:00,3.54768,-0.73026,3.622059228,1.02768,0.29974,1.0705,2.52,-1.03,2.722370291,-1.41232,-0.42026,1.473521717,1.02768,0.29974,1.0705,-2.44,-0.72,2.544012579
21/03/2021 15:30,3.55344,-0.79858,3.642068897,0.79344,0.23142,0.8265,2.76,-1.03,2.945929395,-1.84656,-0.48858,1.910103204,0.79344,0.23142,0.8265,-2.64,-0.72,2.73642102
21/03/2021 16:00,3.64608,-0.92406,3.761354311,0.70608,0.20594,0.7355,2.94,-1.13,3.149682524,-2.12392,-0.60406,2.208149599,0.70608,0.20594,0.7355,-2.83,-0.81,2.943637206
21/03/2021 16:30,3.854,-0.9805,3.976769575,0.684,0.1995,0.7125,3.17,-1.18,3.382499076,-2.336,-0.6105,2.414457755,0.684,0.1995,0.7125,-3.02,-0.81,3.126739516
21/03/2021 17:00,4.07072,-0.99604,4.190806247,0.63072,0.18396,0.657,3.44,-1.18,3.636756797,-2.65928,-0.79604,2.775869197,0.63072,0.18396,0.657,-3.29,-0.98,3.432855954
21/03/2021 17:30,4.46864,0.16002,4.471504204,0.54864,0.16002,0.5715,3.92,0,3.92,-2.95136,-1.84998,3.483238701,0.54864,0.16002,0.5715,-3.5,-2.01,4.036099602
21/03/2021 18:00,4.44656,-0.91642,4.540013376,0.52656,0.15358,0.5485,3.92,-1.07,4.063409898,-3.07344,-1.26642,3.324131924,0.52656,0.15358,0.5485,-3.6,-1.42,3.8699354
21/03/2021 18:30,4.34672,-0.87804,4.434515644,0.48672,0.14196,0.507,3.86,-1.02,3.992492956,-3.20328,-0.56804,3.253255631,0.48672,0.14196,0.507,-3.69,-0.71,3.757685458
21/03/2021 19:00,4.27952,-0.89764,4.372647825,0.41952,0.12236,0.437,3.86,-1.02,3.992492956,-3.27048,-0.83764,3.376045053,0.41952,0.12236,0.437,-3.69,-0.96,3.812833592
21/03/2021 19:30,4.0832,-0.7424,4.150142166,0.4032,0.1176,0.42,3.68,-0.86,3.779153344,-3.1568,-1.3924,3.450241151,0.4032,0.1176,0.42,-3.56,-1.51,3.867001422
21/03/2021 20:00,3.68952,-1.06764,3.840887007,0.41952,0.12236,0.437,3.27,-1.19,3.479798845,-2.69048,-0.73764,2.789766191,0.41952,0.12236,0.437,-3.11,-0.86,3.226716597
21/03/2021 20:30,3.47912,-1.06484,3.63842826,0.42912,0.12516,0.447,3.05,-1.19,3.273927305,-2.53088,-0.73484,2.635401943,0.42912,0.12516,0.447,-2.96,-0.86,3.082401661
21/03/2021 21:00,3.25464,-1.05448,3.421200023,0.46464,0.13552,0.484,2.79,-1.19,3.033183146,-2.21536,-0.72448,2.33081342,0.46464,0.13552,0.484,-2.68,-0.86,2.814604768
21/03/2021 21:30,2.97968,-1.06176,3.163198887,0.43968,0.12824,0.458,2.54,-1.19,2.804942067,-1.95032,-0.73176,2.083079643,0.43968,0.12824,0.458,-2.39,-0.86,2.540019685
21/03/2021 22:00,2.88864,-0.96998,3.047146575,0.54864,0.16002,0.5715,2.34,-1.13,2.598557292,-1.68136,-0.63998,1.799040258,0.54864,0.16002,0.5715,-2.23,-0.8,2.369155968
21/03/2021 22:30,2.82416,-0.95962,2.982742069,0.82416,0.24038,0.8585,2,-1.2,2.332380758,-1.03584,-0.69962,1.24997306,0.82416,0.24038,0.8585,-1.86,-0.94,2.084034549
21/03/2021 23:00,2.9252,-0.7989,3.032331817,1.3752,0.4011,1.4325,1.55,-1.2,1.960229578,-0.0448,-0.4889,0.490948317,1.3752,0.4011,1.4325,-1.42,-0.89,1.675857989
21/03/2021 23:30,2.45008,-0.83956,2.589933011,1.03008,0.30044,1.073,1.42,-1.14,1.820988742,-0.27992,-0.51956,0.590167603,1.03008,0.30044,1.073,-1.31,-0.82,1.545477273
22/03/2021 00:00,2.39568,-0.79126,2.522969491,1.19568,0.34874,1.2455,1.2,-1.14,1.655173707,0.10568,-0.47126,0.482964026,1.19568,0.34874,1.2455,-1.09,-0.82,1.364001466
22/03/2021 00:30,2.25296,-1.04622,2.484030002,0.73296,0.21378,0.7635,1.52,-1.26,1.974335331,-0.69704,-0.72622,1.00660829,0.73296,0.21378,0.7635,-1.43,-0.94,1.711286066
22/03/2021 01:00,2.22776,-1.19232,2.526765046,0.43776,0.12768,0.456,1.79,-1.32,2.224072841,-1.22224,-0.81232,1.467560697,0.43776,0.12768,0.456,-1.66,-0.94,1.907668734
22/03/2021 01:30,2.39432,-1.04374,2.61192677,0.60432,0.17626,0.6295,1.79,-1.22,2.166217902,-1.05568,-0.67374,1.252352127,0.60432,0.17626,0.6295,-1.66,-0.85,1.864966488
