Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/03/2021 02:00,2.59464,-0.83198,2.724765577,0.88464,0.25802,0.9215,1.71,-1.09,2.027856011,-0.77536,-0.47198,0.907715952,0.88464,0.25802,0.9215,-1.66,-0.73,1.813422179
22/03/2021 02:30,2.66832,-0.67674,2.752800147,1.10832,0.32326,1.1545,1.56,-1,1.852997572,-0.36168,-0.34674,0.501039968,1.10832,0.32326,1.1545,-1.47,-0.67,1.615487543
22/03/2021 03:00,2.70632,-0.64524,2.782175875,1.21632,0.35476,1.267,1.49,-1,1.794463708,-0.14368,-0.31524,0.346439316,1.21632,0.35476,1.267,-1.36,-0.67,1.516080473
22/03/2021 03:30,2.81648,-0.50186,2.860843066,1.53648,0.44814,1.6005,1.28,-0.95,1.594020075,0.40648,-0.22186,0.463085143,1.53648,0.44814,1.6005,-1.13,-0.67,1.313697073
22/03/2021 04:00,2.57744,-0.62158,2.651331486,1.29744,0.37842,1.3515,1.28,-1,1.62431524,0.16744,-0.29158,0.336236598,1.29744,0.37842,1.3515,-1.13,-0.67,1.313697073
22/03/2021 04:30,2.50256,-0.64342,2.583949661,1.22256,0.35658,1.2735,1.28,-1,1.62431524,0.04256,-0.31342,0.316296459,1.22256,0.35658,1.2735,-1.18,-0.67,1.356945098
22/03/2021 05:00,2.60304,-0.66078,2.685600017,1.16304,0.33922,1.2115,1.44,-1,1.75316856,-0.16696,-0.33078,0.370528069,1.16304,0.33922,1.2115,-1.33,-0.67,1.489227988
22/03/2021 05:30,2.82168,-0.65826,2.897444434,1.17168,0.34174,1.2205,1.65,-1,1.929378138,-0.38832,-0.32826,0.508475221,1.17168,0.34174,1.2205,-1.56,-0.67,1.697792685
22/03/2021 06:00,2.8992,-0.7669,2.998915846,1.0392,0.3031,1.0825,1.86,-1.07,2.14580987,-0.6908,-0.4569,0.82822838,1.0392,0.3031,1.0825,-1.73,-0.76,1.889576672
22/03/2021 06:30,3.62232,-0.68724,3.686936533,1.31232,0.38276,1.367,2.31,-1.07,2.545780823,-0.88768,-0.63724,1.092726224,1.31232,0.38276,1.367,-2.2,-1.02,2.424953608
22/03/2021 07:00,4.13344,-0.36358,4.149399553,1.63344,0.47642,1.7015,2.5,-0.84,2.637347152,-0.77656,-0.19358,0.800324091,1.63344,0.47642,1.7015,-2.41,-0.67,2.501399608
22/03/2021 07:30,4.41936,-0.31852,4.430823603,1.47936,0.43148,1.541,2.94,-0.75,3.034155566,-1.32064,-0.78852,1.538133219,1.47936,0.43148,1.541,-2.8,-1.22,3.05424295
22/03/2021 08:00,4.69592,-0.26994,4.703672209,1.64592,0.48006,1.7145,3.05,-0.75,3.140859755,-1.32408,-1.18994,1.780209271,1.64592,0.48006,1.7145,-2.97,-1.67,3.407315659
22/03/2021 08:30,4.46544,-0.32508,4.477257129,1.28544,0.37492,1.339,3.18,-0.7,3.256132675,-1.75456,0.37492,1.794169947,1.28544,0.37492,1.339,-3.04,0,3.04
22/03/2021 09:00,4.41648,-0.51436,4.446331274,1.11648,0.32564,1.163,3.3,-0.84,3.40523127,-2.06352,0.32564,2.089056294,1.11648,0.32564,1.163,-3.18,0,3.18
22/03/2021 09:30,4.5324,0.2582,4.539748561,1.0224,0.2982,1.065,3.51,-0.04,3.510227913,-2.3676,-1.4218,2.761710521,1.0224,0.2982,1.065,-3.39,-1.72,3.801381328
22/03/2021 10:00,4.41528,-0.40596,4.433903585,0.90528,0.26404,0.943,3.51,-0.67,3.573373756,-2.48472,0.26404,2.498709787,0.90528,0.26404,0.943,-3.39,0,3.39
22/03/2021 10:30,4.53096,0.29778,4.540734682,1.02096,0.29778,1.0635,3.51,0,3.51,-2.42904,0.29778,2.447224601,1.02096,0.29778,1.0635,-3.45,0,3.45
22/03/2021 11:00,4.72392,0.35406,4.737169899,1.21392,0.35406,1.2645,3.51,0,3.51,-2.23608,0.35406,2.263937333,1.21392,0.35406,1.2645,-3.45,0,3.45
22/03/2021 11:30,4.76128,0.34454,4.773729679,1.18128,0.34454,1.2305,3.58,0,3.58,-2.26872,0.34454,2.294732719,1.18128,0.34454,1.2305,-3.45,0,3.45
22/03/2021 12:00,4.98032,0.43176,4.9990003,1.48032,0.43176,1.542,3.5,0,3.5,-1.90968,0.43176,1.957880078,1.48032,0.43176,1.542,-3.39,0,3.39
22/03/2021 12:30,5.14472,0.43596,5.163158433,1.49472,0.43596,1.557,3.65,0,3.65,-2.05528,0.43596,2.101008567,1.49472,0.43596,1.557,-3.55,0,3.55
22/03/2021 13:00,5.06672,-0.01304,5.06673678,1.56672,0.45696,1.632,3.5,-0.47,3.531416147,-1.77328,-1.21304,2.148485048,1.56672,0.45696,1.632,-3.34,-1.67,3.734233522
22/03/2021 13:30,4.9528,-0.2171,4.957555875,1.5528,0.4529,1.6175,3.4,-0.67,3.465385981,-1.7272,0.4529,1.785591849,1.5528,0.4529,1.6175,-3.28,0,3.28
22/03/2021 14:00,4.92864,-0.17748,4.931834486,1.68864,0.49252,1.759,3.24,-0.67,3.308549531,-1.41136,0.49252,1.494828753,1.68864,0.49252,1.759,-3.1,0,3.1
22/03/2021 14:30,5.00864,-0.08998,5.009448178,1.98864,0.58002,2.0715,3.02,-0.67,3.093428519,-0.89136,-0.63998,1.09731356,1.98864,0.58002,2.0715,-2.88,-1.22,3.127746793
22/03/2021 15:00,4.67024,-0.41868,4.68896946,1.89024,0.55132,1.969,2.78,-0.97,2.944367504,-0.76976,-0.11868,0.778855186,1.89024,0.55132,1.969,-2.66,-0.67,2.743082208
22/03/2021 15:30,4.68176,-0.31032,4.692033163,2.26176,0.65968,2.356,2.42,-0.97,2.607163209,-0.06824,-0.01032,0.06901594,2.26176,0.65968,2.356,-2.33,-0.67,2.424417456
22/03/2021 16:00,4.59248,-0.33636,4.604781276,2.17248,0.63364,2.263,2.42,-0.97,2.607163209,-0.15752,-0.03636,0.161661993,2.17248,0.63364,2.263,-2.33,-0.67,2.424417456
22/03/2021 16:30,4.5396,-0.4772,4.564612579,1.6896,0.4928,1.76,2.85,-0.97,3.010548123,-1.0504,-0.1772,1.065241757,1.6896,0.4928,1.76,-2.74,-0.67,2.820726857
22/03/2021 17:00,4.6264,-0.4948,4.652784543,1.2864,0.3752,1.34,3.34,-0.87,3.451448971,-1.9236,-0.4248,1.969947207,1.2864,0.3752,1.34,-3.21,-0.8,3.308186815
22/03/2021 17:30,4.784,-0.3855,4.799506876,1.044,0.3045,1.0875,3.74,-0.69,3.803117143,-2.556,0.3045,2.574073863,1.044,0.3045,1.0875,-3.6,0,3.6
22/03/2021 18:00,4.81024,-0.55868,4.842574956,0.93024,0.27132,0.969,3.88,-0.83,3.967782756,-2.83976,0.27132,2.852691957,0.93024,0.27132,0.969,-3.77,0,3.77
22/03/2021 18:30,5.056,-0.522,5.082875171,1.056,0.308,1.1,4,-0.83,4.085205013,-2.824,0.308,2.840746381,1.056,0.308,1.1,-3.88,0,3.88
22/03/2021 19:00,5.40952,-0.53014,5.43543513,1.19952,0.34986,1.2495,4.21,-0.88,4.300988259,-2.86048,0.34986,2.881795942,1.19952,0.34986,1.2495,-4.06,0,4.06
22/03/2021 19:30,5.72824,-0.36718,5.73999605,1.75824,0.51282,1.8315,3.97,-0.88,4.06636201,-2.08176,0.51282,2.143993715,1.75824,0.51282,1.8315,-3.84,0,3.84
22/03/2021 20:00,5.28848,-0.27836,5.295800695,1.78848,0.52164,1.863,3.5,-0.8,3.590264614,-1.57152,0.52164,1.655833144,1.78848,0.52164,1.863,-3.36,0,3.36
22/03/2021 20:30,4.9936,-0.2827,5.00159577,1.7736,0.5173,1.8475,3.22,-0.8,3.317890896,-1.3064,0.5173,1.405090833,1.7736,0.5173,1.8475,-3.08,0,3.08
22/03/2021 21:00,4.76384,-0.35888,4.777338841,1.68384,0.49112,1.754,3.08,-0.85,3.19513693,-1.25616,-0.43888,1.330621509,1.68384,0.49112,1.754,-2.94,-0.93,3.083585575
22/03/2021 21:30,4.23192,-0.61694,4.276653113,1.38192,0.40306,1.4395,2.85,-1.02,3.027028246,-1.34808,-0.35694,1.394534277,1.38192,0.40306,1.4395,-2.73,-0.76,2.833813685
22/03/2021 22:00,3.96424,-0.60168,4.009640582,1.43424,0.41832,1.494,2.53,-1.02,2.727874631,-0.96576,-0.34168,1.024420617,1.43424,0.41832,1.494,-2.4,-0.76,2.517459036
22/03/2021 22:30,3.58632,-0.64774,3.644346066,1.27632,0.37226,1.3295,2.31,-1.02,2.525173261,-0.92368,-0.29774,0.970481247,1.27632,0.37226,1.3295,-2.2,-0.67,2.299760857
22/03/2021 23:00,3.21728,-0.77996,3.310472504,1.09728,0.32004,1.143,2.12,-1.1,2.388388578,-0.86272,-0.61996,1.06237291,1.09728,0.32004,1.143,-1.96,-0.94,2.173752516
22/03/2021 23:30,2.95536,-0.74552,3.047942388,0.97536,0.28448,1.016,1.98,-1.03,2.231882613,-0.86464,-0.43552,0.968132222,0.97536,0.28448,1.016,-1.84,-0.72,1.975854246
23/03/2021 00:00,2.92864,-1.02248,3.101998968,1.08864,0.31752,1.134,1.84,-1.34,2.276224945,-0.63136,-0.68248,0.929728132,1.08864,0.31752,1.134,-1.72,-1,1.989572818
23/03/2021 00:30,2.8144,-1.0558,3.00592099,0.9744,0.2842,1.015,1.84,-1.34,2.276224945,-0.7456,-0.7158,1.033580669,0.9744,0.2842,1.015,-1.72,-1,1.989572818
23/03/2021 01:00,3.10936,-0.82602,3.217208207,0.93936,0.27398,0.9785,2.17,-1.1,2.432878953,-1.06064,-0.60602,1.221563527,0.93936,0.27398,0.9785,-2,-0.88,2.185040045
23/03/2021 01:30,3.16024,-0.73618,3.244854057,0.87024,0.25382,0.9065,2.29,-0.99,2.494834664,-1.27976,-0.41618,1.345730824,0.87024,0.25382,0.9065,-2.15,-0.67,2.251976909
23/03/2021 02:00,3.09496,-0.75522,3.185770652,0.80496,0.23478,0.8385,2.29,-0.99,2.494834664,-1.29504,-0.78522,1.514496302,0.80496,0.23478,0.8385,-2.1,-1.02,2.334609175
23/03/2021 02:30,2.90152,-0.99164,3.066295517,0.61152,0.17836,0.637,2.29,-1.17,2.571575393,-1.56848,-0.66164,1.702321063,0.61152,0.17836,0.637,-2.18,-0.84,2.336236289
23/03/2021 03:00,2.98472,-0.94404,3.130457634,0.77472,0.22596,0.807,2.21,-1.17,2.500599928,-1.31528,-0.61404,1.451553168,0.77472,0.22596,0.807,-2.09,-0.84,2.252487514
23/03/2021 03:30,2.9588,-0.9516,3.108060488,0.7488,0.2184,0.78,2.21,-1.17,2.500599928,-1.2612,-0.6216,1.406062588,0.7488,0.2184,0.78,-2.01,-0.84,2.178462761
23/03/2021 04:00,2.79608,-0.98156,2.963363528,0.64608,0.18844,0.673,2.15,-1.17,2.447733646,-1.36392,-0.65156,1.511558203,0.64608,0.18844,0.673,-2.01,-0.84,2.178462761
23/03/2021 04:30,2.83016,-0.97162,2.992298623,0.68016,0.19838,0.7085,2.15,-1.17,2.447733646,-1.32984,-0.71162,1.508269687,0.68016,0.19838,0.7085,-2.01,-0.91,2.206399782
23/03/2021 05:00,2.8364,-1.1373,3.055914961,0.6264,0.1827,0.6525,2.21,-1.32,2.574198905,-1.4736,-0.8173,1.685074553,0.6264,0.1827,0.6525,-2.1,-1,2.32594067
23/03/2021 05:30,2.95168,-1.08826,3.145906014,0.45168,0.13174,0.4705,2.5,-1.22,2.78179798,-1.88832,-0.86826,2.078371442,0.45168,0.13174,0.4705,-2.34,-1,2.544720024
23/03/2021 06:00,3.11352,-1.05564,3.28761047,0.56352,0.16436,0.587,2.55,-1.22,2.826817999,-1.83648,-0.51564,1.907496632,0.56352,0.16436,0.587,-2.4,-0.68,2.494473892
23/03/2021 06:30,3.65848,-0.83086,3.751640208,0.88848,0.25914,0.9255,2.77,-1.09,2.976743187,-1.76152,-0.48086,1.825973453,0.88848,0.25914,0.9255,-2.65,-0.74,2.751381471
23/03/2021 07:00,4.13984,-0.67838,4.195053593,0.99984,0.29162,1.0415,3.14,-0.97,3.286411417,-2.01016,-0.62838,2.106087522,0.99984,0.29162,1.0415,-3.01,-0.92,3.147459293
23/03/2021 07:30,4.68248,-0.32386,4.693666397,1.39248,0.40614,1.4505,3.29,-0.73,3.370014837,-1.72752,-1.26386,2.140482995,1.39248,0.40614,1.4505,-3.12,-1.67,3.538827489
23/03/2021 08:00,4.81256,-0.22592,4.817859857,1.52256,0.44408,1.586,3.29,-0.67,3.357528853,-1.59744,0.44408,1.65801737,1.52256,0.44408,1.586,-3.12,0,3.12
23/03/2021 08:30,5.17048,-0.09236,5.171304845,1.98048,0.57764,2.063,3.19,-0.67,3.259601203,-1.08952,0.57764,1.233175494,1.98048,0.57764,2.063,-3.07,0,3.07
23/03/2021 09:00,5.6568,0.7749,5.709628381,2.6568,0.7749,2.7675,3,0,3,-0.2432,0.7749,0.812167624,2.6568,0.7749,2.7675,-2.9,0,2.9
23/03/2021 09:30,5.95072,0.91896,6.021258672,3.15072,0.91896,3.282,2.8,0,2.8,0.44072,0.91896,1.019176923,3.15072,0.91896,3.282,-2.71,0,2.71
23/03/2021 10:00,5.99496,0.98728,6.075711251,3.38496,0.98728,3.526,2.61,0,2.61,0.88496,0.98728,1.325849162,3.38496,0.98728,3.526,-2.5,0,2.5
23/03/2021 10:30,5.84824,1.02032,5.936578476,3.49824,1.02032,3.644,2.35,0,2.35,1.23824,1.02032,1.604459784,3.49824,1.02032,3.644,-2.26,0,2.26
23/03/2021 11:00,7.16304,1.58172,7.335596786,5.42304,1.58172,5.649,1.74,0,1.74,3.80304,1.58172,4.118853166,5.42304,1.58172,5.649,-1.62,0,1.62
23/03/2021 11:30,7.65752,1.81636,7.869992135,6.22752,1.81636,6.487,1.43,0,1.43,4.90752,1.81636,5.232868831,6.22752,1.81636,6.487,-1.32,0,1.32
23/03/2021 12:00,7.86104,1.87572,8.081724779,6.43104,1.87572,6.699,1.43,0,1.43,5.11104,1.87572,5.444359962,6.43104,1.87572,6.699,-1.32,0,1.32
23/03/2021 12:30,8.39096,3.21028,8.984103038,6.96096,2.03028,7.251,1.43,1.18,1.853995685,5.75096,0.74028,5.79840973,6.96096,2.03028,7.251,-1.21,-1.29,1.768671818
23/03/2021 13:00,7.88992,2.25456,8.205722296,6.28992,1.83456,6.552,1.6,0.42,1.654206759,4.82992,0.35456,4.842916477,6.28992,1.83456,6.552,-1.46,-1.48,2.078942039
23/03/2021 13:30,8.05432,1.30876,8.159958542,6.78432,1.97876,7.067,1.27,-0.67,1.435896932,5.62432,1.97876,5.962253483,6.78432,1.97876,7.067,-1.16,0,1.16
23/03/2021 14:00,7.77432,1.94376,8.01362929,6.66432,1.94376,6.942,1.11,0,1.11,5.66432,1.94376,5.988549407,6.66432,1.94376,6.942,-1,0,1
23/03/2021 14:30,7.82008,1.36294,7.937963004,6.97008,2.03294,7.2605,0.85,-0.67,1.082312339,6.17008,2.03294,6.496363002,6.97008,2.03294,7.2605,-0.8,0,0.8
23/03/2021 15:00,7.346,1.143,7.434390695,6.216,1.813,6.475,1.13,-0.67,1.313697073,5.156,1.813,5.465464756,6.216,1.813,6.475,-1.06,0,1.06
23/03/2021 15:30,7.29464,1.79802,7.51296537,6.16464,1.79802,6.4215,1.13,0,1.13,5.10464,1.79802,5.41204448,6.16464,1.79802,6.4215,-1.06,0,1.06
23/03/2021 16:00,7.06368,0.95274,7.127642573,5.56368,1.62274,5.7955,1.5,-0.67,1.642832919,4.17368,1.62274,4.478045316,5.56368,1.62274,5.7955,-1.39,0,1.39
23/03/2021 16:30,7.01136,0.81498,7.058566529,5.09136,1.48498,5.3035,1.92,-0.67,2.033543705,3.28136,1.48498,3.601734173,5.09136,1.48498,5.3035,-1.81,0,1.81
23/03/2021 17:00,6.6924,0.5032,6.711291083,4.2624,1.2432,4.44,2.43,-0.74,2.540177159,1.9624,1.2432,2.32304972,4.2624,1.2432,4.44,-2.3,0,2.3
23/03/2021 17:30,5.84912,0.23766,5.85394628,2.52912,0.73766,2.6345,3.32,-0.5,3.357439501,-0.57088,-0.75234,0.944414872,2.52912,0.73766,2.6345,-3.1,-1.49,3.439491241
23/03/2021 18:00,6.55072,1.86896,6.812117439,3.39072,0.98896,3.532,3.16,0.88,3.280243893,0.59072,-0.36104,0.692314957,3.39072,0.98896,3.532,-2.8,-1.35,3.108456208
23/03/2021 18:30,6.29632,0.47476,6.314193741,3.13632,0.91476,3.267,3.16,-0.44,3.190485856,0.08632,-0.43524,0.443717252,3.13632,0.91476,3.267,-3.05,-1.35,3.335416016
23/03/2021 19:00,6.42544,1.52992,6.605068841,2.84544,0.82992,2.964,3.58,0.7,3.647793854,-0.59456,-0.84008,1.029191916,2.84544,0.82992,2.964,-3.44,-1.67,3.823937761
23/03/2021 19:30,7.06968,1.16074,7.164334767,3.97968,1.16074,4.1455,3.09,0,3.09,0.98968,1.16074,1.525379903,3.97968,1.16074,4.1455,-2.99,0,2.99
23/03/2021 20:00,6.45136,0.35748,6.461256673,3.59136,1.04748,3.741,2.86,-0.69,2.942057103,0.85136,1.04748,1.349825248,3.59136,1.04748,3.741,-2.74,0,2.74
23/03/2021 20:30,5.80816,0.13738,5.809784493,3.00816,0.87738,3.1335,2.8,-0.74,2.896135356,0.26816,0.87738,0.917445066,3.00816,0.87738,3.1335,-2.74,0,2.74
23/03/2021 21:00,5.91272,0.33996,5.922485171,3.46272,1.00996,3.607,2.45,-0.67,2.53996063,1.12272,1.00996,1.510138868,3.46272,1.00996,3.607,-2.34,0,2.34
23/03/2021 21:30,5.95032,0.47926,5.969589454,3.94032,1.14926,4.1045,2.01,-0.67,2.118726032,2.06032,1.14926,2.359177198,3.94032,1.14926,4.1045,-1.88,0,1.88
23/03/2021 22:00,5.44152,0.38336,5.455007314,3.61152,1.05336,3.762,1.83,-0.67,1.948794499,1.92152,-0.14664,1.927107262,3.61152,1.05336,3.762,-1.69,-1.2,2.072703549
23/03/2021 22:30,5.00544,0.14492,5.007537459,3.44544,1.00492,3.589,1.56,-0.86,1.781347804,2.01544,0.33492,2.04307851,3.44544,1.00492,3.589,-1.43,-0.67,1.579177001
23/03/2021 23:00,4.58816,0.12238,4.589791831,3.36816,0.98238,3.5085,1.22,-0.86,1.492648653,2.26816,0.31238,2.289570058,3.36816,0.98238,3.5085,-1.1,-0.67,1.287982919
23/03/2021 23:30,4.75992,0.31706,4.770468054,3.82992,1.11706,3.9895,0.93,-0.8,1.226743657,2.95992,-0.65294,3.031081828,3.82992,1.11706,3.9895,-0.87,-1.77,1.97225759
24/03/2021 00:00,4.59592,0.09756,4.596955362,3.86592,1.12756,4.027,0.73,-1.03,1.26245792,3.17592,0.45756,3.208711424,3.86592,1.12756,4.027,-0.69,-0.67,0.961769203
24/03/2021 00:30,5.15504,0.21022,5.159324554,3.63504,1.06022,3.7865,1.52,-0.85,1.741522323,2.11504,0.39022,2.150736118,3.63504,1.06022,3.7865,-1.52,-0.67,1.661114084
24/03/2021 01:00,5.73872,0.18796,5.741797297,3.55872,1.03796,3.707,2.18,-0.85,2.339850423,1.49872,0.36796,1.543229147,3.55872,1.03796,3.707,-2.06,-0.67,2.166217902
24/03/2021 01:30,5.57944,0.26692,5.585821068,3.82944,1.11692,3.989,1.75,-0.85,1.945507646,2.20944,0.44692,2.254187792,3.82944,1.11692,3.989,-1.62,-0.67,1.753082999
24/03/2021 02:00,3.98216,-0.07062,3.982786142,2.67216,0.77938,2.7835,1.31,-0.85,1.561601742,1.48216,0.10938,1.486190516,2.67216,0.77938,2.7835,-1.19,-0.67,1.365650028
24/03/2021 02:30,3.67968,-0.14426,3.682506735,2.41968,0.70574,2.5205,1.26,-0.85,1.519901313,1.30968,0.70574,1.487726672,2.41968,0.70574,2.5205,-1.11,0,1.11
24/03/2021 03:00,3.47184,-0.20488,3.477879929,2.21184,0.64512,2.304,1.26,-0.85,1.519901313,1.10184,0.64512,1.276805075,2.21184,0.64512,2.304,-1.11,0,1.11
24/03/2021 03:30,3.12136,-0.34502,3.140370528,1.73136,0.50498,1.8035,1.39,-0.85,1.629294326,0.48136,0.50498,0.697647655,1.73136,0.50498,1.8035,-1.25,0,1.25
24/03/2021 04:00,2.8636,-0.4027,2.89177666,1.5336,0.4473,1.5975,1.33,-0.85,1.578416928,0.2836,0.4473,0.529628407,1.5336,0.4473,1.5975,-1.25,0,1.25
24/03/2021 04:30,3.2376,-0.2732,3.249106339,1.9776,0.5768,2.06,1.26,-0.85,1.519901313,0.8376,0.5768,1.016991642,1.9776,0.5768,2.06,-1.14,0,1.14
24/03/2021 05:00,3.52016,-0.16162,3.523868251,2.36016,0.68838,2.4585,1.16,-0.85,1.43808901,1.34016,0.68838,1.506617354,2.36016,0.68838,2.4585,-1.02,0,1.02
24/03/2021 05:30,3.80152,0.07086,3.802180355,2.47152,0.72086,2.5745,1.33,-0.65,1.480337799,1.31152,-0.70914,1.490960848,2.47152,0.72086,2.5745,-1.16,-1.43,1.84133104
24/03/2021 06:00,3.95832,-0.01674,3.958355397,2.54832,0.74326,2.6545,1.41,-0.76,1.60178026,1.24832,0.74326,1.452837999,2.54832,0.74326,2.6545,-1.3,0,1.3
24/03/2021 06:30,4.19568,-0.13876,4.197973916,2.33568,0.68124,2.433,1.86,-0.82,2.032732152,0.60568,0.68124,0.91155702,2.33568,0.68124,2.433,-1.73,0,1.73
24/03/2021 07:00,4.6284,0.0762,4.62902722,2.3184,0.6762,2.415,2.31,-0.6,2.386650372,0.1784,-0.9438,0.960512884,2.3184,0.6762,2.415,-2.14,-1.62,2.684026825
24/03/2021 07:30,5.45496,1.64728,5.698255874,3.14496,0.91728,3.276,2.31,0.73,2.422601907,1.00496,-0.25272,1.036249005,3.14496,0.91728,3.276,-2.14,-1.17,2.438954694
24/03/2021 08:00,5.5348,0.8764,5.603756597,3.0048,0.8764,3.13,2.53,0,2.53,0.6148,0.8764,1.070540051,3.0048,0.8764,3.13,-2.39,0,2.39
24/03/2021 08:30,5.8812,2.0341,6.2230279,3.0312,0.8841,3.1575,2.85,1.15,3.073271872,0.4612,-0.1859,0.497256724,3.0312,0.8841,3.1575,-2.57,-1.07,2.78384626
24/03/2021 09:00,6.12168,2.17174,6.495492333,3.33168,0.97174,3.4705,2.79,1.2,3.037120347,0.88168,-0.09826,0.887138462,3.33168,0.97174,3.4705,-2.45,-1.07,2.673462175
24/03/2021 09:30,6.008,1.0115,6.092552523,3.468,1.0115,3.6125,2.54,0,2.54,1.018,1.0115,1.435080573,3.468,1.0115,3.6125,-2.45,0,2.45
24/03/2021 10:00,5.90168,0.93674,5.975559275,3.21168,0.93674,3.3455,2.69,0,2.69,0.62168,0.93674,1.124263248,3.21168,0.93674,3.3455,-2.59,0,2.59
24/03/2021 10:30,5.58,0.8225,5.6402931,2.82,0.8225,2.9375,2.76,0,2.76,0.23,0.8225,0.854052838,2.82,0.8225,2.9375,-2.59,0,2.59
24/03/2021 11:00,6.19416,1.04538,6.281754329,3.58416,1.04538,3.7335,2.61,0,2.61,1.06416,1.04538,1.491729148,3.58416,1.04538,3.7335,-2.52,0,2.52
24/03/2021 11:30,6.06968,0.88074,6.133246958,3.01968,0.88074,3.1455,3.05,0,3.05,0.07968,0.88074,0.884336955,3.01968,0.88074,3.1455,-2.94,0,2.94
24/03/2021 12:00,6.85608,1.12844,6.948324244,3.04608,0.88844,3.173,3.81,0.24,3.817551571,-0.62392,-0.77156,0.99226055,3.04608,0.88844,3.173,-3.67,-1.66,4.027964747
24/03/2021 12:30,6.05384,0.28862,6.06071615,3.42384,0.99862,3.5665,2.63,-0.71,2.724151244,0.91384,-0.61138,1.099494907,3.42384,0.99862,3.5665,-2.51,-1.61,2.981979209
24/03/2021 13:00,5.86496,0.34728,5.875232693,3.62496,1.05728,3.776,2.24,-0.71,2.349829781,1.48496,1.05728,1.822895279,3.62496,1.05728,3.776,-2.14,0,2.14
24/03/2021 13:30,6.4288,0.6109,6.457760312,4.5288,1.3209,4.7175,1.9,-0.71,2.028324432,2.7388,1.3209,3.040691081,4.5288,1.3209,4.7175,-1.79,0,1.79
24/03/2021 14:00,5.95912,0.34766,5.969252771,3.96912,1.15766,4.1345,1.99,-0.81,2.148534384,2.17912,-0.09234,2.181075572,3.96912,1.15766,4.1345,-1.79,-1.25,2.183254452
24/03/2021 14:30,4.9844,-0.0008,4.984400064,2.7744,0.8092,2.89,2.21,-0.81,2.353762945,0.6944,-1.1208,1.31847791,2.7744,0.8092,2.89,-2.08,-1.93,2.837481277
24/03/2021 15:00,5.12784,0.12562,5.129378466,3.20784,0.93562,3.3415,1.92,-0.81,2.083866598,1.41784,0.93562,1.698721593,3.20784,0.93562,3.3415,-1.79,0,1.79
24/03/2021 15:30,5.0448,0.1014,5.045818962,3.1248,0.9114,3.255,1.92,-0.81,2.083866598,1.3348,0.9114,1.616273801,3.1248,0.9114,3.255,-1.79,0,1.79
24/03/2021 16:00,5.26696,0.09328,5.267785949,3.09696,0.90328,3.226,2.17,-0.81,2.316246964,1.04696,0.90328,1.382765345,3.09696,0.90328,3.226,-2.05,0,2.05
24/03/2021 16:30,4.89224,-0.15018,4.89454454,2.26224,0.65982,2.3565,2.63,-0.81,2.751908429,-0.26776,0.65982,0.712079946,2.26224,0.65982,2.3565,-2.53,0,2.53
24/03/2021 17:00,5.12408,-0.18756,5.127511541,2.13408,0.62244,2.223,2.99,-0.81,3.097773394,-0.73592,0.62244,0.963851545,2.13408,0.62244,2.223,-2.87,0,2.87
24/03/2021 17:30,4.8412,-0.3984,4.857565234,1.4112,0.4116,1.47,3.43,-0.81,3.524343911,-1.8988,0.4116,1.942898865,1.4112,0.4116,1.47,-3.31,0,3.31
24/03/2021 18:00,4.7472,-0.5104,4.774559247,1.0272,0.2996,1.07,3.72,-0.81,3.807164299,-2.5628,0.2996,2.580252701,1.0272,0.2996,1.07,-3.59,0,3.59
24/03/2021 18:30,4.8384,-0.5963,4.875006487,0.9384,0.2737,0.9775,3.9,-0.87,3.995860358,-2.8716,-0.3963,2.898817043,0.9384,0.2737,0.9775,-3.81,-0.67,3.868462227
24/03/2021 19:00,5.17592,-0.42244,5.193130405,0.98592,0.28756,1.027,4.19,-0.71,4.249729403,-3.06408,-1.21244,3.295238535,0.98592,0.28756,1.027,-4.05,-1.5,4.318854015
24/03/2021 19:30,5.07328,-0.36196,5.086175872,1.19328,0.34804,1.243,3.88,-0.71,3.944426448,-2.56672,0.34804,2.590209142,1.19328,0.34804,1.243,-3.76,0,3.76
24/03/2021 20:00,4.75128,-0.22546,4.75662631,1.18128,0.34454,1.2305,3.57,-0.57,3.615217836,-2.23872,-0.81546,2.382612484,1.18128,0.34454,1.2305,-3.42,-1.16,3.611370931
24/03/2021 20:30,4.5968,-0.4476,4.618540462,1.2768,0.3724,1.33,3.32,-0.82,3.419766074,-1.9032,-1.0676,2.182186976,1.2768,0.3724,1.33,-3.18,-1.44,3.49084517
24/03/2021 21:00,4.72728,-0.27246,4.735125199,1.87728,0.54754,1.9555,2.85,-0.82,2.965619665,-0.84272,0.54754,1.004976144,1.87728,0.54754,1.9555,-2.72,0,2.72
24/03/2021 21:30,4.58544,-0.33258,4.597485122,1.94544,0.56742,2.0265,2.64,-0.9,2.789193432,-0.52456,-0.59258,0.791400183,1.94544,0.56742,2.0265,-2.47,-1.16,2.728827587
24/03/2021 22:00,3.99056,-0.82942,4.075844287,1.51056,0.44058,1.5735,2.48,-1.27,2.786269908,-0.80944,-0.29942,0.863044292,1.51056,0.44058,1.5735,-2.32,-0.74,2.435159132
24/03/2021 22:30,4.66848,-0.03836,4.668637596,2.74848,0.80164,2.863,1.92,-0.84,2.095709904,0.97848,-0.17836,0.994603137,2.74848,0.80164,2.863,-1.77,-0.98,2.02319055
24/03/2021 23:00,5.25808,0.27944,5.265500166,4.07808,1.18944,4.248,1.18,-0.91,1.490134222,3.01808,0.51944,3.062454049,4.07808,1.18944,4.248,-1.06,-0.67,1.25399362
24/03/2021 23:30,5.27256,0.40658,5.288212954,4.34256,1.26658,4.5235,0.93,-0.86,1.266688596,3.51256,0.59658,3.562861975,4.34256,1.26658,4.5235,-0.83,-0.67,1.066677083
25/03/2021 00:00,4.72152,0.24586,4.727916904,3.79152,1.10586,3.9495,0.93,-0.86,1.266688596,2.96152,1.10586,3.161254031,3.79152,1.10586,3.9495,-0.83,0,0.83
25/03/2021 00:30,4.48416,0.02038,4.484206312,3.46416,1.01038,3.6085,1.02,-0.99,1.421442929,2.55416,0.23038,2.564528855,3.46416,1.01038,3.6085,-0.91,-0.78,1.198540779
25/03/2021 01:00,4.17552,-0.30214,4.186437131,2.73552,0.79786,2.8495,1.44,-1.1,1.812070639,1.46552,0.01786,1.465628824,2.73552,0.79786,2.8495,-1.27,-0.78,1.49040263
25/03/2021 01:30,4.0048,-0.2711,4.013965402,2.4648,0.7189,2.5675,1.54,-0.99,1.830764867,1.0548,0.0489,1.055932881,2.4648,0.7189,2.5675,-1.41,-0.67,1.561089363
25/03/2021 02:00,3.57624,-0.44568,3.603903883,1.86624,0.54432,1.944,1.71,-0.99,1.975904856,0.24624,-0.12568,0.276459039,1.86624,0.54432,1.944,-1.62,-0.67,1.753082999
25/03/2021 02:30,3.69,-0.2625,3.699325107,1.98,0.5775,2.0625,1.71,-0.84,1.905177157,0.43,-1.3325,1.400162937,1.98,0.5775,2.0625,-1.55,-1.91,2.45979674
25/03/2021 03:00,3.73528,-0.47596,3.765481988,2.10528,0.61404,2.193,1.63,-1.09,1.960867155,0.77528,-0.76596,1.089841181,2.10528,0.61404,2.193,-1.33,-1.38,1.916585506
25/03/2021 03:30,3.79984,-0.29588,3.811342152,2.37984,0.69412,2.479,1.42,-0.99,1.73104015,1.04984,-0.04588,1.050842043,2.37984,0.69412,2.479,-1.33,-0.74,1.522005256
25/03/2021 04:00,4.3528,0.1179,4.354396428,3.3528,0.9779,3.4925,1,-0.86,1.318938968,2.4428,0.3079,2.462127992,3.3528,0.9779,3.4925,-0.91,-0.67,1.130044247
25/03/2021 04:30,4.04224,-0.10268,4.043543916,3.04224,0.88732,3.169,1,-0.99,1.407160261,2.07224,0.21732,2.083604233,3.04224,0.88732,3.169,-0.97,-0.67,1.17889779
25/03/2021 05:00,4.21168,-0.08826,4.212604687,3.09168,0.90174,3.2205,1.12,-0.99,1.494824404,2.05168,0.23174,2.064726193,3.09168,0.90174,3.2205,-1.04,-0.67,1.237133784
25/03/2021 05:30,4.00432,-0.40624,4.024873861,2.58432,0.75376,2.692,1.42,-1.16,1.833575742,1.29432,0.00376,1.294325461,2.58432,0.75376,2.692,-1.29,-0.75,1.492179614
25/03/2021 06:00,4.30408,-0.23256,4.310358315,2.73408,0.79744,2.848,1.57,-1.03,1.877711373,1.39408,-0.52256,1.48880086,2.73408,0.79744,2.848,-1.34,-1.32,1.880957203
25/03/2021 06:30,4.79632,-0.06024,4.796698281,3.01632,0.87976,3.142,1.78,-0.94,2.012958022,1.31632,0.20976,1.332928205,3.01632,0.87976,3.142,-1.7,-0.67,1.827265717
25/03/2021 07:00,5.4348,0.0239,5.434852551,3.0648,0.8939,3.1925,2.37,-0.87,2.524638588,0.9648,-0.3061,1.012193781,3.0648,0.8939,3.1925,-2.1,-1.2,2.418677324
25/03/2021 07:30,6.48488,0.33434,6.493493039,3.37488,0.98434,3.5155,3.11,-0.65,3.177200025,0.50488,-0.68566,0.851488961,3.37488,0.98434,3.5155,-2.87,-1.67,3.320512009
25/03/2021 08:00,6.62984,0.35912,6.639559142,3.45984,1.00912,3.604,3.17,-0.65,3.235954264,0.40984,0.00912,0.409941459,3.45984,1.00912,3.604,-3.05,-1,3.209750769
25/03/2021 08:30,5.99624,0.17432,5.998773341,2.82624,0.82432,2.944,3.17,-0.65,3.235954264,-0.22376,0.82432,0.85414987,2.82624,0.82432,2.944,-3.05,0,3.05
25/03/2021 09:00,6.17896,0.99428,6.258445446,3.40896,0.99428,3.551,2.77,0,2.77,0.73896,0.99428,1.238811769,3.40896,0.99428,3.551,-2.67,0,2.67
25/03/2021 09:30,6.04088,0.97734,6.119430092,3.35088,0.97734,3.4905,2.69,0,2.69,0.76088,0.97734,1.238600763,3.35088,0.97734,3.4905,-2.59,0,2.59
25/03/2021 10:00,5.87152,0.36586,5.8829075,3.55152,1.03586,3.6995,2.32,-0.67,2.414808481,1.36152,1.03586,1.71077253,3.55152,1.03586,3.6995,-2.19,0,2.19
25/03/2021 10:30,5.55528,0.38154,5.568366785,3.60528,1.05154,3.7555,1.95,-0.67,2.061892335,1.78528,1.05154,2.071946199,3.60528,1.05154,3.7555,-1.82,0,1.82
25/03/2021 11:00,5.91824,0.61282,5.949883448,4.39824,1.28282,4.5815,1.52,-0.67,1.661114084,2.99824,1.28282,3.261145543,4.39824,1.28282,4.5815,-1.4,0,1.4
25/03/2021 11:30,6.29664,0.65902,6.3310333,4.55664,1.32902,4.7465,1.74,-0.67,1.864537476,2.94664,1.32902,3.23248843,4.55664,1.32902,4.7465,-1.61,0,1.61
25/03/2021 12:00,6.11464,1.23802,6.238711073,4.24464,1.23802,4.4215,1.87,0,1.87,2.49464,1.23802,2.784945646,4.24464,1.23802,4.4215,-1.75,0,1.75
25/03/2021 12:30,6.95168,1.46174,7.103698941,5.01168,1.46174,5.2205,1.94,0,1.94,3.18168,1.46174,3.501395643,5.01168,1.46174,5.2205,-1.83,0,1.83
25/03/2021 13:00,7.5332,1.7801,7.740662649,6.1032,1.7801,6.3575,1.43,0,1.43,4.7932,1.7801,5.11307366,6.1032,1.7801,6.3575,-1.31,0,1.31
25/03/2021 13:30,6.95576,1.17168,7.053752987,5.52576,1.61168,5.756,1.43,-0.44,1.496161756,4.21576,-0.10832,4.217151361,5.52576,1.61168,5.756,-1.31,-1.72,2.162059204
25/03/2021 14:00,6.40928,0.75854,6.454010617,5.06928,1.47854,5.2805,1.34,-0.72,1.52118375,3.84928,1.47854,4.123473906,5.06928,1.47854,5.2805,-1.22,0,1.22
25/03/2021 14:30,6.7384,0.9012,6.798396576,5.5584,1.6212,5.79,1.18,-0.72,1.382316896,4.5184,1.6212,4.800440396,5.5584,1.6212,5.79,-1.04,0,1.04
25/03/2021 15:00,6.44848,0.74664,6.491561107,5.02848,1.46664,5.238,1.42,-0.72,1.592105524,3.72848,1.46664,4.006569106,5.02848,1.46664,5.238,-1.3,0,1.3
25/03/2021 15:30,6.21856,0.67958,6.255582902,4.79856,1.39958,4.9985,1.42,-0.72,1.592105524,3.49856,1.39958,3.768122377,4.79856,1.39958,4.9985,-1.3,0,1.3
25/03/2021 16:00,5.43296,0.33378,5.443203418,3.61296,1.05378,3.7635,1.82,-0.72,1.957242959,1.93296,1.05378,2.20154188,3.61296,1.05378,3.7635,-1.68,0,1.68
25/03/2021 16:30,5.5856,0.2758,5.592404939,3.5856,1.0458,3.735,2,-0.77,2.143105224,1.7056,1.0458,2.00069213,3.5856,1.0458,3.735,-1.88,0,1.88
25/03/2021 17:00,5.63688,0.20034,5.640439012,3.32688,0.97034,3.4655,2.31,-0.77,2.434953798,1.11688,0.97034,1.479520412,3.32688,0.97034,3.4655,-2.21,0,2.21
25/03/2021 17:30,5.91224,0.22232,5.916418511,3.40224,0.99232,3.544,2.51,-0.77,2.625452342,1.01224,0.99232,1.417507954,3.40224,0.99232,3.544,-2.39,0,2.39
25/03/2021 18:00,6.08624,0.15932,6.088324909,3.18624,0.92932,3.319,2.9,-0.77,3.000483294,0.41624,0.92932,1.018278646,3.18624,0.92932,3.319,-2.77,0,2.77
25/03/2021 18:30,6.2356,0.2183,6.239420025,3.0456,0.8883,3.1725,3.19,-0.67,3.259601203,-0.0244,0.8883,0.888635049,3.0456,0.8883,3.1725,-3.07,0,3.07
25/03/2021 19:00,6.41416,0.27038,6.419856217,3.22416,0.94038,3.3585,3.19,-0.67,3.259601203,0.15416,0.94038,0.952932238,3.22416,0.94038,3.3585,-3.07,0,3.07
25/03/2021 19:30,7.14576,1.33168,7.268786529,4.56576,1.33168,4.756,2.58,0,2.58,2.08576,1.33168,2.474624497,4.56576,1.33168,4.756,-2.48,0,2.48
25/03/2021 20:00,6.80168,0.59924,6.828026025,4.35168,1.26924,4.533,2.45,-0.67,2.53996063,2.01168,1.26924,2.378618633,4.35168,1.26924,4.533,-2.34,0,2.34
25/03/2021 20:30,6.57872,0.53296,6.600272964,4.39872,1.28296,4.582,2.18,-0.75,2.305406689,2.32872,1.28296,2.658744666,4.39872,1.28296,4.582,-2.07,0,2.07
25/03/2021 21:00,5.13768,-0.06026,5.138033384,2.70768,0.78974,2.8205,2.43,-0.85,2.57437371,0.36768,0.11974,0.386686242,2.70768,0.78974,2.8205,-2.34,-0.67,2.434029581
25/03/2021 21:30,5.59264,0.25952,5.598658125,3.63264,1.05952,3.784,1.96,-0.8,2.11697898,1.80264,1.05952,2.090955188,3.63264,1.05952,3.784,-1.83,0,1.83
25/03/2021 22:00,6.04224,0.68732,6.081206541,4.72224,1.37732,4.919,1.32,-0.69,1.48946299,3.54224,0.18732,3.547189451,4.72224,1.37732,4.919,-1.18,-1.19,1.675857989
25/03/2021 22:30,5.6212,0.4991,5.643313765,4.3512,1.2691,4.5325,1.27,-0.77,1.48519359,3.2312,-0.3309,3.248099175,4.3512,1.2691,4.5325,-1.12,-1.6,1.953048899
25/03/2021 23:00,5.00448,0.31214,5.014204967,3.98448,1.16214,4.1505,1.02,-0.85,1.327742445,3.06448,0.49214,3.103746035,3.98448,1.16214,4.1505,-0.92,-0.67,1.138112472
25/03/2021 23:30,4.54128,0.04704,4.541523621,3.52128,1.02704,3.668,1.02,-0.98,1.414496377,2.66128,0.05704,2.661891207,3.52128,1.02704,3.668,-0.86,-0.97,1.296341005
26/03/2021 00:00,4.54224,0.18232,4.545897579,3.64224,1.06232,3.794,0.9,-0.88,1.258729518,2.84224,0.39232,2.869188596,3.64224,1.06232,3.794,-0.8,-0.67,1.043503713
26/03/2021 00:30,5.57584,0.60462,5.60852539,4.81584,1.40462,5.0165,0.76,-0.8,1.103449138,4.08584,1.40462,4.320537681,4.81584,1.40462,5.0165,-0.73,0,0.73
26/03/2021 01:00,5.0012,0.3816,5.015737234,4.0512,1.1816,4.22,0.95,-0.8,1.241974235,3.2012,0.5116,3.241822944,4.0512,1.1816,4.22,-0.85,-0.67,1.082312339
26/03/2021 01:30,5.726,0.593,5.756624445,4.776,1.393,4.975,0.95,-0.8,1.241974235,3.926,1.393,4.165804244,4.776,1.393,4.975,-0.85,0,0.85
26/03/2021 02:00,5.31776,0.50018,5.341231267,4.45776,1.30018,4.6435,0.86,-0.8,1.174563749,3.70776,0.33018,3.72243241,4.45776,1.30018,4.6435,-0.75,-0.97,1.22613213
26/03/2021 02:30,5.05752,0.30386,5.066639858,4.12752,1.20386,4.2995,0.93,-0.9,1.294179277,3.27752,0.50386,3.31602356,4.12752,1.20386,4.2995,-0.85,-0.7,1.101135777
26/03/2021 03:00,5.35192,0.49056,5.374355478,4.56192,1.33056,4.752,0.79,-0.84,1.153126186,3.82192,0.63056,3.873587278,4.56192,1.33056,4.752,-0.74,-0.7,1.018626526
26/03/2021 03:30,4.63184,0.19262,4.635843424,3.71184,1.08262,3.8665,0.92,-0.89,1.280039062,2.85184,0.38262,2.877392822,3.71184,1.08262,3.8665,-0.86,-0.7,1.108873302
26/03/2021 04:00,5.0136,0.6623,5.057155945,5.0136,1.4623,5.2225,0,-0.8,0.8,5.0136,1.4623,5.2225,5.0136,1.4623,5.2225,0,0,0
26/03/2021 04:30,5.19648,0.71564,5.245526189,5.19648,1.51564,5.413,0,-0.8,0.8,5.19648,0.84564,5.264837262,5.19648,1.51564,5.413,0,-0.67,0.67
26/03/2021 05:00,5.4,0.775,5.455329963,5.4,1.575,5.625,0,-0.8,0.8,5.4,0.905,5.475310493,5.4,1.575,5.625,0,-0.67,0.67
26/03/2021 05:30,5.55384,0.61862,5.588186598,4.86384,1.41862,5.0665,0.69,-0.8,1.056456341,4.18384,-0.36138,4.199418132,4.86384,1.41862,5.0665,-0.68,-1.78,1.905465822
26/03/2021 06:00,7.04976,0.91118,7.108401019,5.48976,1.60118,5.7185,1.56,-0.69,1.705784277,3.99976,1.60118,4.308347415,5.48976,1.60118,5.7185,-1.49,0,1.49
26/03/2021 06:30,7.428,1.0215,7.497909459,5.868,1.7115,6.1125,1.56,-0.69,1.705784277,4.458,1.7115,4.775248292,5.868,1.7115,6.1125,-1.41,0,1.41
26/03/2021 07:00,7.94424,1.92332,8.173745102,6.59424,1.92332,6.869,1.35,0,1.35,5.37424,1.92332,5.708030781,6.59424,1.92332,6.869,-1.22,0,1.22
26/03/2021 07:30,7.99624,2.04932,8.254669382,7.02624,2.04932,7.319,0.97,0,0.97,6.14624,2.04932,6.478887142,7.02624,2.04932,7.319,-0.88,0,0.88
26/03/2021 08:00,8.45264,3.41452,9.116253057,7.59264,2.21452,7.909,0.86,1.2,1.476346843,6.83264,1.34452,6.963670254,7.59264,2.21452,7.909,-0.76,-0.87,1.155205609
26/03/2021 08:30,8.86992,2.35956,9.178398782,8.08992,2.35956,8.427,0.78,0,0.78,7.32992,2.35956,7.700340941,8.08992,2.35956,8.427,-0.76,0,0.76
26/03/2021 09:00,9.34384,2.52112,9.677984914,8.64384,2.52112,9.004,0.7,0,0.7,7.95384,2.52112,8.343837055,8.64384,2.52112,9.004,-0.69,0,0.69
26/03/2021 09:30,9.42256,2.54408,9.759968238,8.72256,2.54408,9.086,0.7,0,0.7,8.03256,2.54408,8.425815284,8.72256,2.54408,9.086,-0.69,0,0.69
26/03/2021 10:00,9.19504,3.78772,9.944625855,8.49504,2.47772,8.849,0.7,1.31,1.485294584,8.49504,1.42772,8.614179531,8.49504,2.47772,8.849,0,-1.05,1.05
26/03/2021 10:30,8.27672,3.46446,8.97254574,7.38672,2.15446,7.6945,0.89,1.31,1.583729775,6.60672,1.10446,6.69840138,7.38672,2.15446,7.6945,-0.78,-1.05,1.308013761
26/03/2021 11:00,8.12992,2.02706,8.378816829,6.94992,2.02706,7.2395,1.18,0,1.18,5.85992,2.02706,6.200615667,6.94992,2.02706,7.2395,-1.09,0,1.09
26/03/2021 11:30,7.42656,1.65858,7.609512537,5.68656,1.65858,5.9235,1.74,0,1.74,4.06656,1.65858,4.391787546,5.68656,1.65858,5.9235,-1.62,0,1.62
26/03/2021 12:00,6.51864,1.22752,6.633209841,4.20864,1.22752,4.384,2.31,0,2.31,2.00864,1.22752,2.354026338,4.20864,1.22752,4.384,-2.2,0,2.2
26/03/2021 12:30,6.378,1.134,6.478027478,3.888,1.134,4.05,2.49,0,2.49,1.518,1.134,1.89480342,3.888,1.134,4.05,-2.37,0,2.37
26/03/2021 13:00,5.65568,0.76124,5.706680524,3.05568,0.89124,3.183,2.6,-0.13,2.603247971,0.57568,-0.60876,0.837852135,3.05568,0.89124,3.183,-2.48,-1.5,2.898344355
26/03/2021 13:30,5.84328,0.30804,5.851393834,3.35328,0.97804,3.493,2.49,-0.67,2.578565493,0.96328,0.97804,1.372760212,3.35328,0.97804,3.493,-2.39,0,2.39
26/03/2021 14:00,5.4948,0.2064,5.498675113,3.0048,0.8764,3.13,2.49,-0.67,2.578565493,0.6148,0.8764,1.070540051,3.0048,0.8764,3.13,-2.39,0,2.39
26/03/2021 14:30,7.02112,0.92866,7.082269089,5.48112,1.59866,5.7095,1.54,-0.67,1.679434429,4.05112,1.59866,4.355144894,5.48112,1.59866,5.7095,-1.43,0,1.43
26/03/2021 15:00,7.46384,1.80362,7.678668677,6.18384,1.80362,6.4415,1.28,0,1.28,5.01384,1.80362,5.328380303,6.18384,1.80362,6.4415,-1.17,0,1.17
26/03/2021 15:30,6.16608,0.75344,6.211941275,4.60608,1.34344,4.798,1.56,-0.59,1.667842918,3.17608,-0.20656,3.182789845,4.60608,1.34344,4.798,-1.43,-1.55,2.108885962
26/03/2021 16:00,6.11904,0.64972,6.153436975,4.55904,1.32972,4.749,1.56,-0.68,1.701763791,3.12904,-0.34028,3.147488173,4.55904,1.32972,4.749,-1.43,-1.67,2.198590458
26/03/2021 16:30,5.9796,0.4603,5.997290409,3.9096,1.1403,4.0725,2.07,-0.68,2.178829961,1.9696,1.1403,2.275875271,3.9096,1.1403,4.0725,-1.94,0,1.94
26/03/2021 17:00,6.71976,0.67618,6.753694829,4.64976,1.35618,4.8435,2.07,-0.68,2.178829961,2.70976,1.35618,3.030185382,4.64976,1.35618,4.8435,-1.94,0,1.94
26/03/2021 17:30,7.8792,1.0581,7.94992882,5.9592,1.7381,6.2075,1.92,-0.68,2.036860329,4.1492,1.7381,4.498538902,5.9592,1.7381,6.2075,-1.81,0,1.81
26/03/2021 18:00,8.21232,2.83776,8.688790572,5.99232,1.74776,6.242,2.22,1.09,2.473155879,4.18232,0.57776,4.222038276,5.99232,1.74776,6.242,-1.81,-1.17,2.155226206
26/03/2021 18:30,8.71824,3.06532,9.241422802,6.49824,1.89532,6.769,2.22,1.17,2.509442169,4.68824,0.85532,4.765623422,6.49824,1.89532,6.769,-1.81,-1.04,2.087510479
26/03/2021 19:00,7.85352,1.58186,8.011245687,5.42352,1.58186,5.6495,2.43,0,2.43,3.10352,1.58186,3.483406013,5.42352,1.58186,5.6495,-2.32,0,2.32
26/03/2021 19:30,7.33696,2.59078,7.780946154,4.83696,1.41078,5.0385,2.5,1.18,2.764489103,2.45696,0.07078,2.457979302,4.83696,1.41078,5.0385,-2.38,-1.34,2.731300057
26/03/2021 20:00,6.97512,0.72566,7.012765606,4.78512,1.39566,4.9845,2.19,-0.67,2.290196498,2.73512,1.39566,3.070626687,4.78512,1.39566,4.9845,-2.05,0,2.05
26/03/2021 20:30,6.3152,0.5711,6.34097045,4.2552,1.2411,4.4325,2.06,-0.67,2.166217902,2.3552,1.2411,2.662197635,4.2552,1.2411,4.4325,-1.9,0,1.9
26/03/2021 21:00,6.2552,0.6236,6.286207442,4.4352,1.2936,4.62,1.82,-0.67,1.939407126,2.7552,1.2936,3.043768717,4.4352,1.2936,4.62,-1.68,0,1.68
26/03/2021 21:30,6.5532,1.5176,6.726629171,5.2032,1.5176,5.42,1.35,0,1.35,3.9732,1.5176,4.25316682,5.2032,1.5176,5.42,-1.23,0,1.23
26/03/2021 22:00,7.55488,3.06184,8.15175294,6.79488,1.98184,7.078,0.76,1.08,1.320605922,6.10488,0.60184,6.134473995,6.79488,1.98184,7.078,-0.69,-1.38,1.542886904
26/03/2021 22:30,6.65056,1.04808,6.732638413,5.89056,1.71808,6.136,0.76,-0.67,1.013163363,5.20056,1.71808,5.4770086,5.89056,1.71808,6.136,-0.69,0,0.69
26/03/2021 23:00,5.8624,0.8182,5.919221655,5.1024,1.4882,5.315,0.76,-0.67,1.013163363,4.4124,0.3182,4.42385861,5.1024,1.4882,5.315,-0.69,-1.17,1.358307771
26/03/2021 23:30,5.60256,0.58408,5.632923575,5.60256,1.63408,5.836,0,-1.05,1.05,5.60256,2.81408,6.269587291,5.60256,1.63408,5.836,0,1.18,1.18
27/03/2021 00:00,5.49024,0.93132,5.568670595,5.49024,1.60132,5.719,0,-0.67,0.67,5.49024,1.60132,5.719,5.49024,1.60132,5.719,0,0,0
28/03/2021 00:30,7.26328,1.10804,7.347311685,6.23328,1.81804,6.493,1.03,-0.71,1.2509996,5.32328,1.81804,5.625173722,6.23328,1.81804,6.493,-0.91,0,0.91
28/03/2021 01:00,7.7044,1.2367,7.803025455,6.6744,1.9467,6.9525,1.03,-0.71,1.2509996,5.7144,1.9467,6.036887298,6.6744,1.9467,6.9525,-0.96,0,0.96
28/03/2021 01:30,6.85164,2.00052,7.137720292,6.84864,1.99752,7.134,0.003,0.003,0.004242641,6.84564,2.00052,7.13196097,6.84864,1.99752,7.134,-0.003,0.003,0.004242641
28/03/2021 02:00,7.06044,2.06142,7.355220283,7.05744,2.05842,7.3515,0.003,0.003,0.004242641,7.05444,2.06142,7.349460941,7.05744,2.05842,7.3515,-0.003,0.003,0.004242641
28/03/2021 02:30,7.76488,1.28934,7.87119807,6.85488,1.99934,7.1405,0.91,-0.71,1.154209686,5.98488,1.99934,6.310003887,6.85488,1.99934,7.1405,-0.87,0,0.87
28/03/2021 03:00,6.90624,2.01432,7.194,6.90624,2.01432,7.194,0,0,0,6.90624,2.01432,7.194,6.90624,2.01432,7.194,0,0,0
28/03/2021 03:30,6.96624,2.03182,7.2565,6.96624,2.03182,7.2565,0,0,0,6.96624,2.03182,7.2565,6.96624,2.03182,7.2565,0,0,0
28/03/2021 04:00,7.02288,2.04834,7.3155,7.02288,2.04834,7.3155,0,0,0,7.02288,2.04834,7.3155,7.02288,2.04834,7.3155,0,0,0
28/03/2021 04:30,7.01808,2.04694,7.3105,7.01808,2.04694,7.3105,0,0,0,7.01808,2.04694,7.3105,7.01808,2.04694,7.3105,0,0,0
28/03/2021 05:00,6.98256,2.03658,7.2735,6.98256,2.03658,7.2735,0,0,0,6.98256,2.03658,7.2735,6.98256,2.03658,7.2735,0,0,0
28/03/2021 05:30,7.0512,2.0566,7.345,7.0512,2.0566,7.345,0,0,0,7.0512,2.0566,7.345,7.0512,2.0566,7.345,0,0,0
28/03/2021 06:00,7.15008,2.08544,7.448,7.15008,2.08544,7.448,0,0,0,7.15008,2.08544,7.448,7.15008,2.08544,7.448,0,0,0
28/03/2021 06:30,7.26192,2.11806,7.5645,7.26192,2.11806,7.5645,0,0,0,7.26192,2.11806,7.5645,7.26192,2.11806,7.5645,0,0,0
28/03/2021 07:00,7.31472,2.13346,7.6195,7.31472,2.13346,7.6195,0,0,0,7.31472,2.13346,7.6195,7.31472,2.13346,7.6195,0,0,0
28/03/2021 07:30,7.33632,2.13976,7.642,7.33632,2.13976,7.642,0,0,0,7.33632,2.13976,7.642,7.33632,2.13976,7.642,0,0,0
28/03/2021 08:00,7.34976,2.14368,7.656,7.34976,2.14368,7.656,0,0,0,7.34976,2.14368,7.656,7.34976,2.14368,7.656,0,0,0
28/03/2021 08:30,7.35504,2.14522,7.6615,7.35504,2.14522,7.6615,0,0,0,7.35504,2.14522,7.6615,7.35504,2.14522,7.6615,0,0,0
28/03/2021 09:00,7.98944,2.13192,8.268992345,7.30944,2.13192,7.614,0.68,0,0.68,7.30944,2.13192,7.614,7.30944,2.13192,7.614,0,0,0
28/03/2021 09:30,8.2328,2.2029,8.522427134,7.5528,2.2029,7.8675,0.68,0,0.68,6.8728,2.2029,7.217211944,7.5528,2.2029,7.8675,-0.68,0,0.68
28/03/2021 10:00,8.40128,3.27204,9.015972016,7.72128,2.25204,8.043,0.68,1.02,1.225887434,7.04128,0.83204,7.090269008,7.72128,2.25204,8.043,-0.68,-1.42,1.574420528
28/03/2021 10:30,8.27312,2.21466,8.564416702,7.59312,2.21466,7.9095,0.68,0,0.68,6.91312,2.21466,7.259197411,7.59312,2.21466,7.9095,-0.68,0,0.68
28/03/2021 11:00,7.4016,2.1588,7.71,7.4016,2.1588,7.71,0,0,0,7.4016,2.1588,7.71,7.4016,2.1588,7.71,0,0,0
28/03/2021 11:30,8.1848,2.1889,8.472439687,7.5048,2.1889,7.8175,0.68,0,0.68,7.5048,2.1889,7.8175,7.5048,2.1889,7.8175,0,0,0
28/03/2021 12:00,8.53568,2.29124,8.837851198,7.85568,2.29124,8.183,0.68,0,0.68,7.16568,2.29124,7.523081191,7.85568,2.29124,8.183,-0.69,0,0.69
28/03/2021 12:30,8.76104,2.33072,9.065764038,7.99104,2.33072,8.324,0.77,0,0.77,7.30104,2.33072,7.664035543,7.99104,2.33072,8.324,-0.69,0,0.69
28/03/2021 13:00,8.6264,2.3177,8.932329497,7.9464,2.3177,8.2775,0.68,0,0.68,7.2564,2.3177,7.61755041,7.9464,2.3177,8.2775,-0.69,0,0.69
28/03/2021 13:30,8.93504,2.33772,9.235793122,8.01504,2.33772,8.349,0.92,0,0.92,7.05504,2.33772,7.432262388,8.01504,2.33772,8.349,-0.96,0,0.96
28/03/2021 14:00,9.18992,2.23706,9.458280343,7.66992,2.23706,7.9895,1.52,0,1.52,6.27992,2.23706,6.666470779,7.66992,2.23706,7.9895,-1.39,0,1.39
28/03/2021 14:30,8.44624,2.15432,8.71665445,7.38624,2.15432,7.694,1.06,0,1.06,6.25624,2.15432,6.616769121,7.38624,2.15432,7.694,-1.13,0,1.13
28/03/2021 15:00,8.09056,2.15558,8.372794411,7.39056,2.15558,7.6985,0.7,0,0.7,6.70056,2.15558,7.038751981,7.39056,2.15558,7.6985,-0.69,0,0.69
28/03/2021 15:30,7.9856,2.0958,8.256039305,7.1856,2.0958,7.485,0.8,0,0.8,6.4956,2.0958,6.825334937,7.1856,2.0958,7.485,-0.69,0,0.69
28/03/2021 16:00,8.23768,2.13724,8.510415184,7.32768,2.13724,7.633,0.91,0,0.91,6.53768,2.13724,6.878157791,7.32768,2.13724,7.633,-0.79,0,0.79
28/03/2021 16:30,7.9976,2.7593,8.46022117,6.9576,2.0293,7.2475,1.04,0.73,1.270629765,6.0076,0.6893,6.047015152,6.9576,2.0293,7.2475,-0.95,-1.34,1.642589419
28/03/2021 17:00,8.13256,3.16408,8.726392978,6.80256,1.98408,7.086,1.33,1.18,1.778004499,5.62256,0.64408,5.659330349,6.80256,1.98408,7.086,-1.18,-1.34,1.78549713
28/03/2021 17:30,7.8396,1.8228,8.048722135,6.2496,1.8228,6.51,1.59,0,1.59,4.7596,1.8228,5.096704033,6.2496,1.8228,6.51,-1.49,0,1.49
28/03/2021 18:00,8.09744,1.86592,8.309644517,6.39744,1.86592,6.664,1.7,0,1.7,4.80744,1.86592,5.156853382,6.39744,1.86592,6.664,-1.59,0,1.59
28/03/2021 18:30,8.2084,1.8487,8.414007502,6.3384,1.8487,6.6025,1.87,0,1.87,4.6084,1.8487,4.965384401,6.3384,1.8487,6.6025,-1.73,0,1.73
28/03/2021 19:00,8.12416,1.86788,8.336123284,6.40416,1.86788,6.671,1.72,0,1.72,4.80416,1.86788,5.154505699,6.40416,1.86788,6.671,-1.6,0,1.6
28/03/2021 19:30,8.33912,1.96266,8.56696893,6.72912,1.96266,7.0095,1.61,0,1.61,5.22912,1.96266,5.5853138,6.72912,1.96266,7.0095,-1.5,0,1.5
28/03/2021 20:00,8.12736,3.16548,8.722055045,6.80736,1.98548,7.091,1.32,1.18,1.770536642,5.62736,0.73548,5.675219062,6.80736,1.98548,7.091,-1.18,-1.25,1.718982257
28/03/2021 20:30,8.11488,1.98184,8.353380585,6.79488,1.98184,7.078,1.32,0,1.32,5.61488,1.98184,5.954373787,6.79488,1.98184,7.078,-1.18,0,1.18
28/03/2021 21:00,8.07968,1.93074,8.30716473,6.61968,1.93074,6.8955,1.46,0,1.46,5.28968,1.93074,5.631027566,6.61968,1.93074,6.8955,-1.33,0,1.33
28/03/2021 21:30,8.12152,2.01586,8.367961439,6.91152,2.01586,7.1995,1.21,0,1.21,5.83152,2.01586,6.170114833,6.91152,2.01586,7.1995,-1.08,0,1.08
28/03/2021 22:00,8.22848,2.39914,8.571100037,7.12848,2.07914,7.4255,1.1,0.32,1.145600279,6.13848,0.58914,6.166686521,7.12848,2.07914,7.4255,-0.99,-1.49,1.788910283
28/03/2021 22:30,7.7964,1.4477,7.929671383,6.9864,2.0377,7.2775,0.81,-0.59,1.0020978,6.2264,0.2377,6.230935584,6.9864,2.0377,7.2775,-0.76,-1.8,1.953867959
28/03/2021 23:00,7.72016,1.68338,7.901559254,7.04016,2.05338,7.3335,0.68,-0.37,0.774144689,6.36016,0.59338,6.387780135,7.04016,2.05338,7.3335,-0.68,-1.46,1.610589954
28/03/2021 23:30,7.72016,1.40338,7.846677376,7.04016,2.05338,7.3335,0.68,-0.65,0.940691235,7.04016,0.38338,7.050590972,7.04016,2.05338,7.3335,0,-1.67,1.67
29/03/2021 00:00,7.04016,1.25338,7.150861085,7.04016,2.05338,7.3335,0,-0.8,0.8,7.04016,3.39338,7.815297861,7.04016,2.05338,7.3335,0,1.34,1.34
29/03/2021 00:30,6.93408,1.53244,7.101396891,6.93408,2.02244,7.223,0,-0.49,0.49,6.93408,0.19244,6.936749859,6.93408,2.02244,7.223,0,-1.83,1.83
29/03/2021 01:00,7.17024,2.09132,7.469,7.17024,2.09132,7.469,0,0,0,7.17024,2.09132,7.469,7.17024,2.09132,7.469,0,0,0
29/03/2021 01:30,7.0944,2.0692,7.39,7.0944,2.0692,7.39,0,0,0,7.7644,2.0692,8.035390221,7.0944,2.0692,7.39,0.67,0,0.67
29/03/2021 02:00,7.16736,2.09048,7.466,7.16736,2.09048,7.466,0,0,0,7.16736,2.09048,7.466,7.16736,2.09048,7.466,0,0,0
29/03/2021 02:30,6.90768,1.34474,7.037355231,6.90768,2.01474,7.1955,0,-0.67,0.67,7.57768,2.01474,7.840944551,6.90768,2.01474,7.1955,0.67,0,0.67
29/03/2021 03:00,7.11984,2.07662,7.4165,7.11984,2.07662,7.4165,0,0,0,7.78984,2.07662,8.061883021,7.11984,2.07662,7.4165,0.67,0,0.67
29/03/2021 03:30,7.0008,2.0419,7.2925,7.0008,2.0419,7.2925,0,0,0,7.6708,2.0419,7.937917123,7.0008,2.0419,7.2925,0.67,0,0.67
29/03/2021 04:00,7.00704,2.04372,7.299,7.00704,2.04372,7.299,0,0,0,7.67704,2.04372,7.944415309,7.00704,2.04372,7.299,0.67,0,0.67
29/03/2021 04:30,6.91824,2.01782,7.2065,6.91824,2.01782,7.2065,0,0,0,7.58824,2.01782,7.851941406,6.91824,2.01782,7.2065,0.67,0,0.67
29/03/2021 05:00,6.44352,1.20936,6.556027883,6.44352,1.87936,6.712,0,-0.67,0.67,7.11352,1.87936,7.357592052,6.44352,1.87936,6.712,0.67,0,0.67
29/03/2021 05:30,5.47824,0.83782,5.54193611,5.47824,1.59782,5.7065,0,-0.76,0.76,5.47824,1.59782,5.7065,5.47824,1.59782,5.7065,0,0,0
29/03/2021 06:00,5.55648,0.86064,5.622736985,5.55648,1.62064,5.788,0,-0.76,0.76,5.55648,1.62064,5.788,5.55648,1.62064,5.788,0,0,0
29/03/2021 06:30,6.48056,1.56308,6.666399103,5.77056,1.68308,6.011,0.71,-0.12,0.720069441,5.08056,0.16308,5.083176664,5.77056,1.68308,6.011,-0.69,-1.52,1.669281282
29/03/2021 07:00,6.55552,2.85536,7.150379235,5.67552,1.65536,5.912,0.88,1.2,1.488086019,4.86552,0.36536,4.879218462,5.67552,1.65536,5.912,-0.81,-1.29,1.523220273
29/03/2021 07:30,6.93032,2.92676,7.522982082,5.92032,1.72676,6.167,1.01,1.2,1.568470593,5.01032,0.68676,5.057167765,5.92032,1.72676,6.167,-0.91,-1.04,1.381918956
29/03/2021 08:00,6.87464,2.71802,7.392449381,5.44464,1.58802,5.6715,1.43,1.13,1.822580588,4.16464,0.39802,4.183616408,5.44464,1.58802,5.6715,-1.28,-1.19,1.747712791
29/03/2021 08:30,7.15832,1.61826,7.338958417,5.54832,1.61826,5.7795,1.61,0,1.61,4.05832,2.29826,4.663899683,5.54832,1.61826,5.7795,-1.49,0.68,1.637833935
29/03/2021 09:00,7.0164,1.5127,7.17761313,5.1864,1.5127,5.4025,1.83,0,1.83,3.4964,1.5127,3.809602899,5.1864,1.5127,5.4025,-1.69,0,1.69
29/03/2021 09:30,8.03544,3.11992,8.619872203,6.20544,1.80992,6.464,1.83,1.31,2.250555487,4.72544,0.77992,4.789369311,6.20544,1.80992,6.464,-1.48,-1.03,1.803136157
29/03/2021 10:00,8.4408,2.0769,8.692561087,7.1208,2.0769,7.4175,1.32,0,1.32,5.9208,2.0769,6.274502869,7.1208,2.0769,7.4175,-1.2,0,1.2
29/03/2021 10:30,8.23096,2.04778,8.481869219,7.02096,2.04778,7.3135,1.21,0,1.21,5.92096,2.04778,6.265075438,7.02096,2.04778,7.3135,-1.1,0,1.1
29/03/2021 11:00,7.73936,1.83148,7.953113365,6.27936,1.83148,6.541,1.46,0,1.46,4.91936,1.83148,5.249230591,6.27936,1.83148,6.541,-1.36,0,1.36
29/03/2021 11:30,7.37048,1.69764,7.563461972,5.82048,1.69764,6.063,1.55,0,1.55,4.40048,1.69764,4.716588364,5.82048,1.69764,6.063,-1.42,0,1.42
29/03/2021 12:00,7.98968,2.01824,8.240647984,6.91968,2.01824,7.208,1.07,0,1.07,5.94968,2.01824,6.28267338,6.91968,2.01824,7.208,-0.97,0,0.97
29/03/2021 12:30,8.47392,2.17406,8.748363107,7.45392,2.17406,7.7645,1.02,0,1.02,6.48392,2.17406,6.838695449,7.45392,2.17406,7.7645,-0.97,0,0.97
29/03/2021 13:00,8.8056,2.3583,9.115929478,8.0856,2.3583,8.4225,0.72,0,0.72,7.3956,2.3583,7.762504638,8.0856,2.3583,8.4225,-0.69,0,0.69
29/03/2021 13:30,8.44656,2.25358,8.74202486,7.72656,2.25358,8.0485,0.72,0,0.72,7.03656,2.25358,7.388626357,7.72656,2.25358,8.0485,-0.69,0,0.69
29/03/2021 14:00,7.77312,3.23716,8.420249367,7.05312,2.05716,7.347,0.72,1.18,1.382316896,6.36312,0.85716,6.420593384,7.05312,2.05716,7.347,-0.69,-1.2,1.384232639
29/03/2021 14:30,8.47872,2.26296,8.775515985,7.75872,2.26296,8.082,0.72,0,0.72,7.06872,2.26296,7.422114955,7.75872,2.26296,8.082,-0.69,0,0.69
29/03/2021 15:00,8.3016,2.2113,8.591065723,7.5816,2.2113,7.8975,0.72,0,0.72,6.8916,2.2113,7.237679065,7.5816,2.2113,7.8975,-0.69,0,0.69
29/03/2021 15:30,8.18736,1.71798,8.365663097,8.18736,2.38798,8.5285,0,-0.67,0.67,8.18736,2.38798,8.5285,8.18736,2.38798,8.5285,0,0,0
29/03/2021 16:00,7.66128,1.40454,7.788962951,7.66128,2.23454,7.9805,0,-0.83,0.83,7.66128,3.57454,8.454143803,7.66128,2.23454,7.9805,0,1.34,1.34
29/03/2021 16:30,7.3724,1.8907,7.610980768,6.4824,1.8907,6.7525,0.89,0,0.89,5.6224,1.8907,5.931789633,6.4824,1.8907,6.7525,-0.86,0,0.86
29/03/2021 17:00,7.06208,1.10394,7.147842853,6.08208,1.77394,6.3355,0.98,-0.67,1.187139419,5.17208,1.77394,5.467840035,6.08208,1.77394,6.3355,-0.91,0,0.91
29/03/2021 17:30,7.5264,1.8802,7.757696114,6.4464,1.8802,6.715,1.08,0,1.08,5.4664,1.8802,5.780716305,6.4464,1.8802,6.715,-0.98,0,0.98
29/03/2021 18:00,6.99608,0.91844,7.056108517,5.44608,1.58844,5.673,1.55,-0.67,1.688608895,4.01608,1.58844,4.318800783,5.44608,1.58844,5.673,-1.43,0,1.43
29/03/2021 18:30,6.05472,0.46596,6.072623239,3.89472,1.13596,4.057,2.16,-0.67,2.261526033,1.82472,1.13596,2.149420434,3.89472,1.13596,4.057,-2.07,0,2.07
29/03/2021 19:00,5.80208,0.29894,5.809776024,3.32208,0.96894,3.4605,2.48,-0.67,2.568910275,0.97208,0.96894,1.3725102,3.32208,0.96894,3.4605,-2.35,0,2.35
29/03/2021 19:30,4.61904,-0.37778,4.634463103,1.61904,0.47222,1.6865,3,-0.85,3.118092366,-1.26096,-0.19778,1.276376531,1.61904,0.47222,1.6865,-2.88,-0.67,2.956907168
29/03/2021 20:00,4.45008,-0.46206,4.474003962,1.33008,0.38794,1.3855,3.12,-0.85,3.233713036,-1.66992,-0.43206,1.724908302,1.33008,0.38794,1.3855,-3,-0.82,3.110048231
29/03/2021 20:30,4.54512,-0.15184,4.547655572,1.60512,0.46816,1.672,2.94,-0.62,3.004663043,-1.18488,-1.35184,1.797612862,1.60512,0.46816,1.672,-2.79,-1.82,3.331140946
29/03/2021 21:00,4.3452,-0.3189,4.356886532,1.6152,0.4711,1.6825,2.73,-0.79,2.842006334,-0.9648,0.4711,1.073673251,1.6152,0.4711,1.6825,-2.58,0,2.58
29/03/2021 21:30,4.12392,-0.38344,4.141707667,1.39392,0.40656,1.452,2.73,-0.79,2.842006334,-1.18608,0.40656,1.253824868,1.39392,0.40656,1.452,-2.58,0,2.58
29/03/2021 22:00,3.97048,-0.31736,3.983143081,1.62048,0.47264,1.688,2.35,-0.79,2.479233753,-0.61952,0.47264,0.779226283,1.62048,0.47264,1.688,-2.24,0,2.24
29/03/2021 22:30,4.26976,-0.09882,4.2709034,2.36976,0.69118,2.4685,1.9,-0.79,2.057692883,0.60976,0.69118,0.921703342,2.36976,0.69118,2.4685,-1.76,0,1.76
29/03/2021 23:00,4.15504,-0.14228,4.157475316,2.49504,0.72772,2.599,1.66,-0.87,1.874166481,0.97504,-0.35228,1.03672764,2.49504,0.72772,2.599,-1.52,-1.08,1.864617923
29/03/2021 23:30,4.5268,0.0724,4.527378933,3.4368,1.0024,3.58,1.09,-0.93,1.432829369,2.4468,0.3324,2.469275197,3.4368,1.0024,3.58,-0.99,-0.67,1.19540788
30/03/2021 00:00,5.30496,0.60728,5.339605753,4.58496,1.33728,4.776,0.72,-0.73,1.025329215,3.90496,1.33728,4.127593778,4.58496,1.33728,4.776,-0.68,0,0.68
31/03/2021 00:30,2.51088,-0.51016,2.562182976,1.13088,0.32984,1.178,1.38,-0.84,1.615549442,2.40088,-0.34016,2.424857439,1.13088,0.32984,1.178,1.27,-0.67,1.435896932
31/03/2021 01:00,2.30488,-0.57066,2.374473552,1.09488,0.31934,1.1405,1.21,-0.89,1.502065245,2.17488,-0.35066,2.202967419,1.09488,0.31934,1.1405,1.08,-0.67,1.270944531
31/03/2021 01:30,2.46568,-0.55876,2.528199082,1.13568,0.33124,1.183,1.33,-0.89,1.600312469,2.32568,-0.33876,2.3502225,1.13568,0.33124,1.183,1.19,-0.67,1.365650028
31/03/2021 02:00,2.78632,-0.57774,2.845586521,1.27632,0.37226,1.3295,1.51,-0.95,1.783984305,2.67632,-0.29774,2.692830825,1.27632,0.37226,1.3295,1.4,-0.67,1.552063143
31/03/2021 02:30,3.77984,-0.04838,3.780149607,2.67984,0.78162,2.7915,1.1,-0.83,1.378005806,3.65984,0.78162,3.742373398,2.67984,0.78162,2.7915,0.98,0,0.98
31/03/2021 03:00,3.64392,-0.07344,3.644659984,2.59392,0.75656,2.702,1.05,-0.83,1.338431918,3.51392,0.75656,3.594442488,2.59392,0.75656,2.702,0.92,0,0.92
31/03/2021 03:30,3.13392,-0.26594,3.145183405,1.93392,0.56406,2.0145,1.2,-0.83,1.459075049,3.00392,0.56406,3.056419318,1.93392,0.56406,2.0145,1.07,0,1.07
31/03/2021 04:00,3.13704,-0.23878,3.146114405,2.02704,0.59122,2.1115,1.11,-0.83,1.386001443,3.03704,0.59122,3.094051236,2.02704,0.59122,2.1115,1.01,0,1.01
31/03/2021 04:30,3.79352,0.01686,3.793557466,2.90352,0.84686,3.0245,0.89,-0.83,1.216963434,3.77352,0.84686,3.86737961,2.90352,0.84686,3.0245,0.87,0,0.87
31/03/2021 05:00,3.7652,0.0086,3.765209822,2.8752,0.8386,2.995,0.89,-0.83,1.216963434,3.6852,0.8386,3.779411198,2.8752,0.8386,2.995,0.81,0,0.81
31/03/2021 05:30,3.72256,-0.03592,3.722733297,2.72256,0.79408,2.836,1,-0.83,1.299576854,3.63256,0.79408,3.718340382,2.72256,0.79408,2.836,0.91,0,0.91
31/03/2021 06:00,4.2472,0.1171,4.248813982,3.2472,0.9471,3.3825,1,-0.83,1.299576854,4.0972,0.9471,4.205240332,3.2472,0.9471,3.3825,0.85,0,0.85
31/03/2021 06:30,4.72656,0.35358,4.739766687,3.64656,1.06358,3.7985,1.08,-0.71,1.29247824,4.61656,-0.67642,4.665851503,3.64656,1.06358,3.7985,0.97,-1.74,1.992109435
31/03/2021 07:00,4.82184,0.38762,4.837394986,3.35184,0.97762,3.4915,1.47,-0.59,1.583982323,4.63184,-0.69238,4.683303519,3.35184,0.97762,3.4915,1.28,-1.67,2.104115016
31/03/2021 07:30,4.96736,0.26548,4.974449216,3.20736,0.93548,3.341,1.76,-0.67,1.883215336,4.82736,0.93548,4.917166603,3.20736,0.93548,3.341,1.62,0,1.62
31/03/2021 08:00,5.06272,0.25246,5.069010737,3.16272,0.92246,3.2945,1.9,-0.67,2.014671189,4.91272,0.92246,4.998574822,3.16272,0.92246,3.2945,1.75,0,1.75
31/03/2021 08:30,5.33488,1.00184,5.428133012,3.43488,1.00184,3.578,1.9,0,1.9,5.18488,1.00184,5.280782518,3.43488,1.00184,3.578,1.75,0,1.75
31/03/2021 09:00,4.95656,1.72108,5.246866055,2.74656,0.80108,2.861,2.21,0.92,2.393846277,4.80656,-0.61892,4.84624401,2.74656,0.80108,2.861,2.06,-1.42,2.501999201
31/03/2021 09:30,4.59424,1.84082,4.949308987,2.33424,0.68082,2.4315,2.26,1.16,2.540314941,4.44424,-0.82918,4.520930065,2.33424,0.68082,2.4315,2.11,-1.51,2.594648338
31/03/2021 10:00,4.13152,-0.12414,4.1333846,1.87152,0.54586,1.9495,2.26,-0.67,2.357222942,4.05152,0.54586,4.088126398,1.87152,0.54586,1.9495,2.18,0,2.18
31/03/2021 10:30,4.02352,-0.05064,4.023838665,2.12352,0.61936,2.212,1.9,-0.67,2.014671189,3.89352,0.61936,3.942474451,2.12352,0.61936,2.212,1.77,0,1.77
31/03/2021 11:00,3.96952,-0.04014,3.969722944,2.15952,0.62986,2.2495,1.81,-0.67,1.930025907,3.85952,0.62986,3.910577739,2.15952,0.62986,2.2495,1.7,0,1.7
31/03/2021 11:30,3.79064,-0.13898,3.793186925,1.82064,0.53102,1.8965,1.97,-0.67,2.080817147,3.66064,0.53102,3.698954913,1.82064,0.53102,1.8965,1.84,0,1.84
31/03/2021 12:00,3.92136,-0.06002,3.921819304,2.09136,0.60998,2.1785,1.83,-0.67,1.948794499,3.77136,0.60998,3.820370643,2.09136,0.60998,2.1785,1.68,0,1.68
31/03/2021 12:30,4.09176,-0.05282,4.092100909,2.32176,0.67718,2.4185,1.77,-0.73,1.914627901,4.00176,0.67718,4.058651974,2.32176,0.67718,2.4185,1.68,0,1.68
31/03/2021 13:00,3.75208,-0.07606,3.752850843,2.24208,0.65394,2.3355,1.51,-0.73,1.677200048,3.63208,0.65394,3.690480003,2.24208,0.65394,2.3355,1.39,0,1.39
31/03/2021 13:30,3.94712,0.11666,3.948843609,2.69712,0.78666,2.8095,1.25,-0.67,1.418238344,3.81712,0.78666,3.897337431,2.69712,0.78666,2.8095,1.12,0,1.12
31/03/2021 14:00,4.1492,0.1756,4.152914158,2.8992,0.8456,3.02,1.25,-0.67,1.418238344,4.0192,0.8456,4.107189794,2.8992,0.8456,3.02,1.12,0,1.12
31/03/2021 14:30,3.97184,0.08012,3.972648009,2.57184,0.75012,2.679,1.4,-0.67,1.552063143,3.85184,0.75012,3.924200734,2.57184,0.75012,2.679,1.28,0,1.28
31/03/2021 15:00,4.07768,0.08474,4.078560414,2.58768,0.75474,2.6955,1.49,-0.67,1.63370744,3.94768,0.75474,4.019180246,2.58768,0.75474,2.6955,1.36,0,1.36
31/03/2021 15:30,3.84448,0.03714,3.844659393,2.42448,0.70714,2.5255,1.42,-0.67,1.570127383,3.70448,0.70714,3.771368326,2.42448,0.70714,2.5255,1.28,0,1.28
31/03/2021 16:00,3.90928,0.05604,3.909681649,2.48928,0.72604,2.593,1.42,-0.67,1.570127383,3.76928,0.72604,3.838568197,2.48928,0.72604,2.593,1.28,0,1.28
31/03/2021 16:30,4.14064,0.05352,4.140985873,2.48064,0.72352,2.584,1.66,-0.67,1.790111728,4.03064,0.72352,4.095062881,2.48064,0.72352,2.584,1.55,0,1.55
31/03/2021 17:00,3.90408,-0.11756,3.905849587,1.89408,0.55244,1.973,2.01,-0.67,2.118726032,3.74408,-1.11756,3.907310507,1.89408,0.55244,1.973,1.85,-1.67,2.492268043
31/03/2021 17:30,4.1728,-0.2646,4.181180814,1.9728,0.5754,2.055,2.2,-0.84,2.354909765,4.0328,0.5754,4.073642228,1.9728,0.5754,2.055,2.06,0,2.06
31/03/2021 18:00,4.09056,-0.32942,4.10380295,1.75056,0.51058,1.8235,2.34,-0.84,2.486201923,4.05056,0.51058,4.082612919,1.75056,0.51058,1.8235,2.3,0,2.3
31/03/2021 18:30,3.92544,-0.46508,3.952894964,1.28544,0.37492,1.339,2.64,-0.84,2.770415131,3.81544,0.37492,3.833816297,1.28544,0.37492,1.339,2.53,0,2.53
31/03/2021 19:00,3.66984,-0.58338,3.715919516,0.87984,0.25662,0.9165,2.79,-0.84,2.913708977,3.54984,0.25662,3.559103518,0.87984,0.25662,0.9165,2.67,0,2.67
31/03/2021 19:30,3.51288,-0.48916,3.546773661,0.72288,0.21084,0.753,2.79,-0.7,2.876473535,3.32288,-1.03916,3.481577947,0.72288,0.21084,0.753,2.6,-1.25,2.884874347
31/03/2021 20:00,3.46456,-0.64242,3.523617381,0.57456,0.16758,0.5985,2.89,-0.81,3.001366356,3.34456,0.16758,3.348755687,0.57456,0.16758,0.5985,2.77,0,2.77
31/03/2021 20:30,3.3772,-0.6154,3.432811821,0.6672,0.1946,0.695,2.71,-0.81,2.82846248,3.2572,0.1946,3.263007968,0.6672,0.1946,0.695,2.59,0,2.59
31/03/2021 21:00,3.14856,-0.60042,3.205297841,0.71856,0.20958,0.7485,2.43,-0.81,2.561444905,3.02856,0.20958,3.035802933,0.71856,0.20958,0.7485,2.31,0,2.31
31/03/2021 21:30,3.01984,-0.60588,3.080020162,0.69984,0.20412,0.729,2.32,-0.81,2.457335956,2.88984,0.20412,2.897039903,0.69984,0.20412,0.729,2.19,0,2.19
31/03/2021 22:00,2.70112,-0.64634,2.777373696,0.56112,0.16366,0.5845,2.14,-0.81,2.288165204,2.56112,0.16366,2.566343751,0.56112,0.16366,0.5845,2,0,2
31/03/2021 22:30,2.40504,-0.67728,2.498584719,0.45504,0.13272,0.474,1.95,-0.81,2.111539723,2.22504,-0.71728,2.337796741,0.45504,0.13272,0.474,1.77,-0.85,1.963517252
31/03/2021 23:00,2.16008,-0.87456,2.330407861,0.43008,0.12544,0.448,1.73,-1,1.998224212,2.04008,-0.61456,2.130636149,0.43008,0.12544,0.448,1.61,-0.74,1.771919863
31/03/2021 23:30,1.93384,-0.85888,2.115989603,0.48384,0.14112,0.504,1.45,-1,1.761391495,1.79384,-0.52888,1.87018074,0.48384,0.14112,0.504,1.31,-0.67,1.471393897
01/04/2021 00:00,2.2512,-0.5659,2.321237655,1.1112,0.3241,1.1575,1.14,-0.89,1.446271067,2.1512,-0.3459,2.178831854,1.1112,0.3241,1.1575,1.04,-0.67,1.237133784
